Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310120,Pratt & Son,2023-06-16T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
310120,Pratt & Son,2023-06-16T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.28
310120,Pratt & Son,2023-06-16T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
310120,Pratt & Son,2023-06-16T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.24
310120,Pratt & Son,2023-06-16T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.24
310120,Pratt & Son,2023-06-16T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.85
310120,Pratt & Son,2023-06-16T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.3
310120,Pratt & Son,2023-06-16T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-16T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.3
310120,Pratt & Son,2023-06-16T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.7
310120,Pratt & Son,2023-06-16T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.85
310120,Pratt & Son,2023-06-16T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.91
310120,Pratt & Son,2023-06-16T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.2
310120,Pratt & Son,2023-06-16T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.38
310120,Pratt & Son,2023-06-16T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.77
310120,Pratt & Son,2023-06-16T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.58
310120,Pratt & Son,2023-06-16T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
310120,Pratt & Son,2023-06-16T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.8
310120,Pratt & Son,2023-06-16T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.1
310120,Pratt & Son,2023-06-16T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.1
310120,Pratt & Son,2023-06-16T03:00:00.000+00:00,transformer,,Temperature,C,32.1
310120,Pratt & Son,2023-06-16T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
310120,Pratt & Son,2023-06-16T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.55
310120,Pratt & Son,2023-06-16T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
310120,Pratt & Son,2023-06-16T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
310120,Pratt & Son,2023-06-16T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
310120,Pratt & Son,2023-06-16T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.35
310120,Pratt & Son,2023-06-16T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
310120,Pratt & Son,2023-06-16T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
310120,Pratt & Son,2023-06-16T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
310120,Pratt & Son,2023-06-16T03:00:00.000+00:00,busbar,,L3 Active Power,kW,5.55
310120,Pratt & Son,2023-06-16T03:00:00.000+00:00,busbar,,L2 Active Power,kW,12.06
310120,Pratt & Son,2023-06-16T03:00:00.000+00:00,busbar,,L1 Active Power,kW,7.94
310120,Pratt & Son,2023-06-16T03:00:00.000+00:00,busbar,,N Current (RMS),A,40.4
310120,Pratt & Son,2023-06-16T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
310120,Pratt & Son,2023-06-16T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
310120,Pratt & Son,2023-06-16T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
310120,Pratt & Son,2023-06-16T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
310120,Pratt & Son,2023-06-16T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.89
310120,Pratt & Son,2023-06-16T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
310120,Pratt & Son,2023-06-16T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.31
310120,Pratt & Son,2023-06-16T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.13
310120,Pratt & Son,2023-06-16T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.63
310120,Pratt & Son,2023-06-16T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
310120,Pratt & Son,2023-06-16T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.3
310120,Pratt & Son,2023-06-16T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.0
310120,Pratt & Son,2023-06-16T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
310120,Pratt & Son,2023-06-16T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
310120,Pratt & Son,2023-06-16T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.25
310120,Pratt & Son,2023-06-16T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
310120,Pratt & Son,2023-06-16T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.2
310120,Pratt & Son,2023-06-16T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.93
310120,Pratt & Son,2023-06-16T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.92
310120,Pratt & Son,2023-06-16T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
310120,Pratt & Son,2023-06-16T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-16T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.5
310120,Pratt & Son,2023-06-16T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
310120,Pratt & Son,2023-06-16T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.91
310120,Pratt & Son,2023-06-16T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.7
310120,Pratt & Son,2023-06-16T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.75
310120,Pratt & Son,2023-06-16T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.99
310120,Pratt & Son,2023-06-16T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.03
310120,Pratt & Son,2023-06-16T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.29
310120,Pratt & Son,2023-06-16T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
310120,Pratt & Son,2023-06-16T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.8
310120,Pratt & Son,2023-06-16T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
310120,Pratt & Son,2023-06-16T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.9
310120,Pratt & Son,2023-06-16T02:50:00.000+00:00,transformer,,Temperature,C,32.3
310120,Pratt & Son,2023-06-16T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
310120,Pratt & Son,2023-06-16T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.92
310120,Pratt & Son,2023-06-16T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
310120,Pratt & Son,2023-06-16T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.58
310120,Pratt & Son,2023-06-16T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
310120,Pratt & Son,2023-06-16T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.77
310120,Pratt & Son,2023-06-16T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
310120,Pratt & Son,2023-06-16T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
310120,Pratt & Son,2023-06-16T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
310120,Pratt & Son,2023-06-16T02:50:00.000+00:00,busbar,,L3 Active Power,kW,5.11
310120,Pratt & Son,2023-06-16T02:50:00.000+00:00,busbar,,L2 Active Power,kW,10.1
310120,Pratt & Son,2023-06-16T02:50:00.000+00:00,busbar,,L1 Active Power,kW,6.85
310120,Pratt & Son,2023-06-16T02:50:00.000+00:00,busbar,,N Current (RMS),A,34.4
310120,Pratt & Son,2023-06-16T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.3
310120,Pratt & Son,2023-06-16T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
310120,Pratt & Son,2023-06-16T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.6
310120,Pratt & Son,2023-06-16T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
310120,Pratt & Son,2023-06-16T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
310120,Pratt & Son,2023-06-16T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
310120,Pratt & Son,2023-06-16T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.34
310120,Pratt & Son,2023-06-16T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.32
310120,Pratt & Son,2023-06-16T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.6
310120,Pratt & Son,2023-06-16T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
310120,Pratt & Son,2023-06-16T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.9
310120,Pratt & Son,2023-06-16T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.2
310120,Pratt & Son,2023-06-16T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
310120,Pratt & Son,2023-06-16T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
310120,Pratt & Son,2023-06-16T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.2
310120,Pratt & Son,2023-06-16T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
310120,Pratt & Son,2023-06-16T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.19
310120,Pratt & Son,2023-06-16T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.41
310120,Pratt & Son,2023-06-16T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.93
310120,Pratt & Son,2023-06-16T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
310120,Pratt & Son,2023-06-16T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
310120,Pratt & Son,2023-06-16T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.0
310120,Pratt & Son,2023-06-16T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
310120,Pratt & Son,2023-06-16T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.36
310120,Pratt & Son,2023-06-16T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.75
310120,Pratt & Son,2023-06-16T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.69
310120,Pratt & Son,2023-06-16T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.47
310120,Pratt & Son,2023-06-16T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.17
310120,Pratt & Son,2023-06-16T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.5
310120,Pratt & Son,2023-06-16T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
310120,Pratt & Son,2023-06-16T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.1
310120,Pratt & Son,2023-06-16T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.3
310120,Pratt & Son,2023-06-16T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.5
310120,Pratt & Son,2023-06-16T02:40:00.000+00:00,transformer,,Temperature,C,32.4
310120,Pratt & Son,2023-06-16T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
310120,Pratt & Son,2023-06-16T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.95
310120,Pratt & Son,2023-06-16T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
310120,Pratt & Son,2023-06-16T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.54
310120,Pratt & Son,2023-06-16T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
310120,Pratt & Son,2023-06-16T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.74
310120,Pratt & Son,2023-06-16T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
310120,Pratt & Son,2023-06-16T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
310120,Pratt & Son,2023-06-16T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
310120,Pratt & Son,2023-06-16T02:40:00.000+00:00,busbar,,L3 Active Power,kW,4.62
310120,Pratt & Son,2023-06-16T02:40:00.000+00:00,busbar,,L2 Active Power,kW,9.9
310120,Pratt & Son,2023-06-16T02:40:00.000+00:00,busbar,,L1 Active Power,kW,7.03
310120,Pratt & Son,2023-06-16T02:40:00.000+00:00,busbar,,N Current (RMS),A,29.7
310120,Pratt & Son,2023-06-16T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.5
310120,Pratt & Son,2023-06-16T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
310120,Pratt & Son,2023-06-16T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
310120,Pratt & Son,2023-06-16T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
310120,Pratt & Son,2023-06-16T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.07
310120,Pratt & Son,2023-06-16T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
310120,Pratt & Son,2023-06-16T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.38
310120,Pratt & Son,2023-06-16T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.89
310120,Pratt & Son,2023-06-16T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.89
310120,Pratt & Son,2023-06-16T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
310120,Pratt & Son,2023-06-16T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.0
310120,Pratt & Son,2023-06-16T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.4
310120,Pratt & Son,2023-06-16T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.1
310120,Pratt & Son,2023-06-16T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
310120,Pratt & Son,2023-06-16T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.88
310120,Pratt & Son,2023-06-16T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
310120,Pratt & Son,2023-06-16T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.18
310120,Pratt & Son,2023-06-16T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.61
310120,Pratt & Son,2023-06-16T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.96
310120,Pratt & Son,2023-06-16T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
310120,Pratt & Son,2023-06-16T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
310120,Pratt & Son,2023-06-16T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.2
310120,Pratt & Son,2023-06-16T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
310120,Pratt & Son,2023-06-16T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.63
310120,Pratt & Son,2023-06-16T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.83
310120,Pratt & Son,2023-06-16T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.82
310120,Pratt & Son,2023-06-16T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.48
310120,Pratt & Son,2023-06-16T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.88
310120,Pratt & Son,2023-06-16T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.49
310120,Pratt & Son,2023-06-16T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
310120,Pratt & Son,2023-06-16T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.9
310120,Pratt & Son,2023-06-16T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
310120,Pratt & Son,2023-06-16T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.7
310120,Pratt & Son,2023-06-16T02:30:00.000+00:00,transformer,,Temperature,C,32.5
310120,Pratt & Son,2023-06-16T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
310120,Pratt & Son,2023-06-16T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.18
310120,Pratt & Son,2023-06-16T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
310120,Pratt & Son,2023-06-16T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.79
310120,Pratt & Son,2023-06-16T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
310120,Pratt & Son,2023-06-16T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.92
310120,Pratt & Son,2023-06-16T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
310120,Pratt & Son,2023-06-16T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
310120,Pratt & Son,2023-06-16T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
310120,Pratt & Son,2023-06-16T02:30:00.000+00:00,busbar,,L3 Active Power,kW,4.68
310120,Pratt & Son,2023-06-16T02:30:00.000+00:00,busbar,,L2 Active Power,kW,9.38
310120,Pratt & Son,2023-06-16T02:30:00.000+00:00,busbar,,L1 Active Power,kW,7.33
310120,Pratt & Son,2023-06-16T02:30:00.000+00:00,busbar,,N Current (RMS),A,31.1
310120,Pratt & Son,2023-06-16T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
310120,Pratt & Son,2023-06-16T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
310120,Pratt & Son,2023-06-16T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.1
310120,Pratt & Son,2023-06-16T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
310120,Pratt & Son,2023-06-16T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.92
310120,Pratt & Son,2023-06-16T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
310120,Pratt & Son,2023-06-16T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.39
310120,Pratt & Son,2023-06-16T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.9
310120,Pratt & Son,2023-06-16T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.68
310120,Pratt & Son,2023-06-16T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
310120,Pratt & Son,2023-06-16T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.1
310120,Pratt & Son,2023-06-16T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.1
310120,Pratt & Son,2023-06-16T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
310120,Pratt & Son,2023-06-16T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
310120,Pratt & Son,2023-06-16T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.1
310120,Pratt & Son,2023-06-16T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
310120,Pratt & Son,2023-06-16T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.22
310120,Pratt & Son,2023-06-16T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.27
310120,Pratt & Son,2023-06-16T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.99
310120,Pratt & Son,2023-06-16T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.6
310120,Pratt & Son,2023-06-16T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-16T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.7
310120,Pratt & Son,2023-06-16T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.1
310120,Pratt & Son,2023-06-16T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.0
310120,Pratt & Son,2023-06-16T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.68
310120,Pratt & Son,2023-06-16T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.63
310120,Pratt & Son,2023-06-16T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.34
310120,Pratt & Son,2023-06-16T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.9
310120,Pratt & Son,2023-06-16T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.77
310120,Pratt & Son,2023-06-16T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
310120,Pratt & Son,2023-06-16T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.1
310120,Pratt & Son,2023-06-16T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
310120,Pratt & Son,2023-06-16T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.3
310120,Pratt & Son,2023-06-16T02:20:00.000+00:00,transformer,,Temperature,C,32.6
310120,Pratt & Son,2023-06-16T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
310120,Pratt & Son,2023-06-16T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.82
310120,Pratt & Son,2023-06-16T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
310120,Pratt & Son,2023-06-16T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
310120,Pratt & Son,2023-06-16T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
310120,Pratt & Son,2023-06-16T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.61
310120,Pratt & Son,2023-06-16T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
310120,Pratt & Son,2023-06-16T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
310120,Pratt & Son,2023-06-16T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
310120,Pratt & Son,2023-06-16T02:20:00.000+00:00,busbar,,L3 Active Power,kW,5.51
310120,Pratt & Son,2023-06-16T02:20:00.000+00:00,busbar,,L2 Active Power,kW,11.06
310120,Pratt & Son,2023-06-16T02:20:00.000+00:00,busbar,,L1 Active Power,kW,7.43
310120,Pratt & Son,2023-06-16T02:20:00.000+00:00,busbar,,N Current (RMS),A,36.8
310120,Pratt & Son,2023-06-16T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
310120,Pratt & Son,2023-06-16T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
310120,Pratt & Son,2023-06-16T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.4
310120,Pratt & Son,2023-06-16T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
310120,Pratt & Son,2023-06-16T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.04
310120,Pratt & Son,2023-06-16T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
310120,Pratt & Son,2023-06-16T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.44
310120,Pratt & Son,2023-06-16T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.9
310120,Pratt & Son,2023-06-16T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.63
310120,Pratt & Son,2023-06-16T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
310120,Pratt & Son,2023-06-16T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.4
310120,Pratt & Son,2023-06-16T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.4
310120,Pratt & Son,2023-06-16T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
310120,Pratt & Son,2023-06-16T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
310120,Pratt & Son,2023-06-16T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.22
310120,Pratt & Son,2023-06-16T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
310120,Pratt & Son,2023-06-16T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.27
310120,Pratt & Son,2023-06-16T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.47
310120,Pratt & Son,2023-06-16T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
310120,Pratt & Son,2023-06-16T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,32.0
310120,Pratt & Son,2023-06-16T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.5
310120,Pratt & Son,2023-06-16T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.3
310120,Pratt & Son,2023-06-16T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.1
310120,Pratt & Son,2023-06-16T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.98
310120,Pratt & Son,2023-06-16T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.62
310120,Pratt & Son,2023-06-16T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.03
310120,Pratt & Son,2023-06-16T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.91
310120,Pratt & Son,2023-06-16T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.74
310120,Pratt & Son,2023-06-16T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.18
310120,Pratt & Son,2023-06-16T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
310120,Pratt & Son,2023-06-16T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.2
310120,Pratt & Son,2023-06-16T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
310120,Pratt & Son,2023-06-16T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.1
310120,Pratt & Son,2023-06-16T02:10:00.000+00:00,transformer,,Temperature,C,32.7
310120,Pratt & Son,2023-06-16T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
310120,Pratt & Son,2023-06-16T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.63
310120,Pratt & Son,2023-06-16T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
310120,Pratt & Son,2023-06-16T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.33
310120,Pratt & Son,2023-06-16T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
310120,Pratt & Son,2023-06-16T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.57
310120,Pratt & Son,2023-06-16T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
310120,Pratt & Son,2023-06-16T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
310120,Pratt & Son,2023-06-16T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
310120,Pratt & Son,2023-06-16T02:10:00.000+00:00,busbar,,L3 Active Power,kW,8.08
310120,Pratt & Son,2023-06-16T02:10:00.000+00:00,busbar,,L2 Active Power,kW,13.11
310120,Pratt & Son,2023-06-16T02:10:00.000+00:00,busbar,,L1 Active Power,kW,7.81
310120,Pratt & Son,2023-06-16T02:10:00.000+00:00,busbar,,N Current (RMS),A,53.1
310120,Pratt & Son,2023-06-16T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
310120,Pratt & Son,2023-06-16T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
310120,Pratt & Son,2023-06-16T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.9
310120,Pratt & Son,2023-06-16T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
310120,Pratt & Son,2023-06-16T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.04
310120,Pratt & Son,2023-06-16T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
310120,Pratt & Son,2023-06-16T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.41
310120,Pratt & Son,2023-06-16T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.78
310120,Pratt & Son,2023-06-16T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.59
310120,Pratt & Son,2023-06-16T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.4
310120,Pratt & Son,2023-06-16T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.1
310120,Pratt & Son,2023-06-16T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.1
310120,Pratt & Son,2023-06-16T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.7
310120,Pratt & Son,2023-06-16T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
310120,Pratt & Son,2023-06-16T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.48
310120,Pratt & Son,2023-06-16T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
310120,Pratt & Son,2023-06-16T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.23
310120,Pratt & Son,2023-06-16T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.11
310120,Pratt & Son,2023-06-16T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.02
310120,Pratt & Son,2023-06-16T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.9
310120,Pratt & Son,2023-06-16T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-16T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.8
310120,Pratt & Son,2023-06-16T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.2
310120,Pratt & Son,2023-06-16T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.91
310120,Pratt & Son,2023-06-16T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.82
310120,Pratt & Son,2023-06-16T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.13
310120,Pratt & Son,2023-06-16T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.14
310120,Pratt & Son,2023-06-16T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.57
310120,Pratt & Son,2023-06-16T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.09
310120,Pratt & Son,2023-06-16T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.0
310120,Pratt & Son,2023-06-16T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.9
310120,Pratt & Son,2023-06-16T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
310120,Pratt & Son,2023-06-16T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.6
310120,Pratt & Son,2023-06-16T02:00:00.000+00:00,transformer,,Temperature,C,32.8
310120,Pratt & Son,2023-06-16T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
310120,Pratt & Son,2023-06-16T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.41
310120,Pratt & Son,2023-06-16T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
310120,Pratt & Son,2023-06-16T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
310120,Pratt & Son,2023-06-16T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
310120,Pratt & Son,2023-06-16T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.35
310120,Pratt & Son,2023-06-16T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
310120,Pratt & Son,2023-06-16T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
310120,Pratt & Son,2023-06-16T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
310120,Pratt & Son,2023-06-16T02:00:00.000+00:00,busbar,,L3 Active Power,kW,10.32
310120,Pratt & Son,2023-06-16T02:00:00.000+00:00,busbar,,L2 Active Power,kW,9.46
310120,Pratt & Son,2023-06-16T02:00:00.000+00:00,busbar,,L1 Active Power,kW,8.7
310120,Pratt & Son,2023-06-16T02:00:00.000+00:00,busbar,,N Current (RMS),A,51.5
310120,Pratt & Son,2023-06-16T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
310120,Pratt & Son,2023-06-16T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
310120,Pratt & Son,2023-06-16T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.3
310120,Pratt & Son,2023-06-16T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
310120,Pratt & Son,2023-06-16T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
310120,Pratt & Son,2023-06-16T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.99
310120,Pratt & Son,2023-06-16T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.3
310120,Pratt & Son,2023-06-16T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.26
310120,Pratt & Son,2023-06-16T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.33
310120,Pratt & Son,2023-06-16T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.2
310120,Pratt & Son,2023-06-16T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.1
310120,Pratt & Son,2023-06-16T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.9
310120,Pratt & Son,2023-06-16T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
310120,Pratt & Son,2023-06-16T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
310120,Pratt & Son,2023-06-16T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.69
310120,Pratt & Son,2023-06-16T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
310120,Pratt & Son,2023-06-16T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.2
310120,Pratt & Son,2023-06-16T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.9
310120,Pratt & Son,2023-06-16T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.03
310120,Pratt & Son,2023-06-16T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
310120,Pratt & Son,2023-06-16T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-16T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.6
310120,Pratt & Son,2023-06-16T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.4
310120,Pratt & Son,2023-06-16T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.16
310120,Pratt & Son,2023-06-16T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.87
310120,Pratt & Son,2023-06-16T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.36
310120,Pratt & Son,2023-06-16T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.49
310120,Pratt & Son,2023-06-16T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.47
310120,Pratt & Son,2023-06-16T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.16
310120,Pratt & Son,2023-06-16T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
310120,Pratt & Son,2023-06-16T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.4
310120,Pratt & Son,2023-06-16T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
310120,Pratt & Son,2023-06-16T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.7
310120,Pratt & Son,2023-06-16T01:50:00.000+00:00,transformer,,Temperature,C,32.9
310120,Pratt & Son,2023-06-16T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
310120,Pratt & Son,2023-06-16T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.15
310120,Pratt & Son,2023-06-16T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
310120,Pratt & Son,2023-06-16T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.93
310120,Pratt & Son,2023-06-16T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
310120,Pratt & Son,2023-06-16T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
310120,Pratt & Son,2023-06-16T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
310120,Pratt & Son,2023-06-16T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
310120,Pratt & Son,2023-06-16T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
310120,Pratt & Son,2023-06-16T01:50:00.000+00:00,busbar,,L3 Active Power,kW,8.58
310120,Pratt & Son,2023-06-16T01:50:00.000+00:00,busbar,,L2 Active Power,kW,8.63
310120,Pratt & Son,2023-06-16T01:50:00.000+00:00,busbar,,L1 Active Power,kW,6.52
310120,Pratt & Son,2023-06-16T01:50:00.000+00:00,busbar,,N Current (RMS),A,44.8
310120,Pratt & Son,2023-06-16T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
310120,Pratt & Son,2023-06-16T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
310120,Pratt & Son,2023-06-16T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
310120,Pratt & Son,2023-06-16T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
310120,Pratt & Son,2023-06-16T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.82
310120,Pratt & Son,2023-06-16T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
310120,Pratt & Son,2023-06-16T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.42
310120,Pratt & Son,2023-06-16T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.07
310120,Pratt & Son,2023-06-16T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.54
310120,Pratt & Son,2023-06-16T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.8
310120,Pratt & Son,2023-06-16T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.1
310120,Pratt & Son,2023-06-16T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.6
310120,Pratt & Son,2023-06-16T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
310120,Pratt & Son,2023-06-16T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
310120,Pratt & Son,2023-06-16T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.33
310120,Pratt & Son,2023-06-16T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
310120,Pratt & Son,2023-06-16T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.2
310120,Pratt & Son,2023-06-16T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.22
310120,Pratt & Son,2023-06-16T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.99
310120,Pratt & Son,2023-06-16T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.9
310120,Pratt & Son,2023-06-16T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-16T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.8
310120,Pratt & Son,2023-06-16T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.3
310120,Pratt & Son,2023-06-16T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.03
310120,Pratt & Son,2023-06-16T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.83
310120,Pratt & Son,2023-06-16T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.2
310120,Pratt & Son,2023-06-16T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.74
310120,Pratt & Son,2023-06-16T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.75
310120,Pratt & Son,2023-06-16T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.37
310120,Pratt & Son,2023-06-16T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.0
310120,Pratt & Son,2023-06-16T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.4
310120,Pratt & Son,2023-06-16T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
310120,Pratt & Son,2023-06-16T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
310120,Pratt & Son,2023-06-16T01:40:00.000+00:00,transformer,,Temperature,C,33.0
310120,Pratt & Son,2023-06-16T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
310120,Pratt & Son,2023-06-16T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
310120,Pratt & Son,2023-06-16T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
310120,Pratt & Son,2023-06-16T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.97
310120,Pratt & Son,2023-06-16T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
310120,Pratt & Son,2023-06-16T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.18
310120,Pratt & Son,2023-06-16T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
310120,Pratt & Son,2023-06-16T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
310120,Pratt & Son,2023-06-16T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
310120,Pratt & Son,2023-06-16T01:40:00.000+00:00,busbar,,L3 Active Power,kW,9.96
310120,Pratt & Son,2023-06-16T01:40:00.000+00:00,busbar,,L2 Active Power,kW,9.04
310120,Pratt & Son,2023-06-16T01:40:00.000+00:00,busbar,,L1 Active Power,kW,6.9
310120,Pratt & Son,2023-06-16T01:40:00.000+00:00,busbar,,N Current (RMS),A,48.1
310120,Pratt & Son,2023-06-16T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
310120,Pratt & Son,2023-06-16T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
310120,Pratt & Son,2023-06-16T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.1
310120,Pratt & Son,2023-06-16T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
310120,Pratt & Son,2023-06-16T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.98
310120,Pratt & Son,2023-06-16T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
310120,Pratt & Son,2023-06-16T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.6
310120,Pratt & Son,2023-06-16T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.9
310120,Pratt & Son,2023-06-16T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.51
310120,Pratt & Son,2023-06-16T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
310120,Pratt & Son,2023-06-16T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
310120,Pratt & Son,2023-06-16T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.3
310120,Pratt & Son,2023-06-16T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.2
310120,Pratt & Son,2023-06-16T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
310120,Pratt & Son,2023-06-16T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.38
310120,Pratt & Son,2023-06-16T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
310120,Pratt & Son,2023-06-16T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.22
310120,Pratt & Son,2023-06-16T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.39
310120,Pratt & Son,2023-06-16T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.89
310120,Pratt & Son,2023-06-16T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
310120,Pratt & Son,2023-06-16T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-16T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.5
310120,Pratt & Son,2023-06-16T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
310120,Pratt & Son,2023-06-16T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.92
310120,Pratt & Son,2023-06-16T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.64
310120,Pratt & Son,2023-06-16T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.98
310120,Pratt & Son,2023-06-16T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.97
310120,Pratt & Son,2023-06-16T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.89
310120,Pratt & Son,2023-06-16T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.75
310120,Pratt & Son,2023-06-16T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.1
310120,Pratt & Son,2023-06-16T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.7
310120,Pratt & Son,2023-06-16T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.1
310120,Pratt & Son,2023-06-16T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.1
310120,Pratt & Son,2023-06-16T01:30:00.000+00:00,transformer,,Temperature,C,33.1
310120,Pratt & Son,2023-06-16T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
310120,Pratt & Son,2023-06-16T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
310120,Pratt & Son,2023-06-16T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
310120,Pratt & Son,2023-06-16T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
310120,Pratt & Son,2023-06-16T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
310120,Pratt & Son,2023-06-16T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
310120,Pratt & Son,2023-06-16T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
310120,Pratt & Son,2023-06-16T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
310120,Pratt & Son,2023-06-16T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
310120,Pratt & Son,2023-06-16T01:30:00.000+00:00,busbar,,L3 Active Power,kW,11.35
310120,Pratt & Son,2023-06-16T01:30:00.000+00:00,busbar,,L2 Active Power,kW,9.17
310120,Pratt & Son,2023-06-16T01:30:00.000+00:00,busbar,,L1 Active Power,kW,11.16
310120,Pratt & Son,2023-06-16T01:30:00.000+00:00,busbar,,N Current (RMS),A,52.1
310120,Pratt & Son,2023-06-16T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
310120,Pratt & Son,2023-06-16T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
310120,Pratt & Son,2023-06-16T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
310120,Pratt & Son,2023-06-16T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
310120,Pratt & Son,2023-06-16T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
310120,Pratt & Son,2023-06-16T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
310120,Pratt & Son,2023-06-16T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.39
310120,Pratt & Son,2023-06-16T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.15
310120,Pratt & Son,2023-06-16T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.21
310120,Pratt & Son,2023-06-16T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.5
310120,Pratt & Son,2023-06-16T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.3
310120,Pratt & Son,2023-06-16T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.6
310120,Pratt & Son,2023-06-16T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.3
310120,Pratt & Son,2023-06-16T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
310120,Pratt & Son,2023-06-16T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.57
310120,Pratt & Son,2023-06-16T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
310120,Pratt & Son,2023-06-16T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.22
310120,Pratt & Son,2023-06-16T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.21
310120,Pratt & Son,2023-06-16T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.85
310120,Pratt & Son,2023-06-16T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
310120,Pratt & Son,2023-06-16T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-16T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.1
310120,Pratt & Son,2023-06-16T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
310120,Pratt & Son,2023-06-16T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.14
310120,Pratt & Son,2023-06-16T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.85
310120,Pratt & Son,2023-06-16T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.19
310120,Pratt & Son,2023-06-16T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.13
310120,Pratt & Son,2023-06-16T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.76
310120,Pratt & Son,2023-06-16T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.56
310120,Pratt & Son,2023-06-16T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,33.6
310120,Pratt & Son,2023-06-16T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.2
310120,Pratt & Son,2023-06-16T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
310120,Pratt & Son,2023-06-16T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.5
310120,Pratt & Son,2023-06-16T01:20:00.000+00:00,transformer,,Temperature,C,33.3
310120,Pratt & Son,2023-06-16T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
310120,Pratt & Son,2023-06-16T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
310120,Pratt & Son,2023-06-16T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
310120,Pratt & Son,2023-06-16T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
310120,Pratt & Son,2023-06-16T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
310120,Pratt & Son,2023-06-16T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
310120,Pratt & Son,2023-06-16T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
310120,Pratt & Son,2023-06-16T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
310120,Pratt & Son,2023-06-16T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
310120,Pratt & Son,2023-06-16T01:20:00.000+00:00,busbar,,L3 Active Power,kW,12.3
310120,Pratt & Son,2023-06-16T01:20:00.000+00:00,busbar,,L2 Active Power,kW,9.12
310120,Pratt & Son,2023-06-16T01:20:00.000+00:00,busbar,,L1 Active Power,kW,9.62
310120,Pratt & Son,2023-06-16T01:20:00.000+00:00,busbar,,N Current (RMS),A,57.8
310120,Pratt & Son,2023-06-16T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
310120,Pratt & Son,2023-06-16T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
310120,Pratt & Son,2023-06-16T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.3
310120,Pratt & Son,2023-06-16T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
310120,Pratt & Son,2023-06-16T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.92
310120,Pratt & Son,2023-06-16T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
310120,Pratt & Son,2023-06-16T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.28
310120,Pratt & Son,2023-06-16T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.0
310120,Pratt & Son,2023-06-16T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.49
310120,Pratt & Son,2023-06-16T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
310120,Pratt & Son,2023-06-16T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.1
310120,Pratt & Son,2023-06-16T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.6
310120,Pratt & Son,2023-06-16T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.6
310120,Pratt & Son,2023-06-16T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
310120,Pratt & Son,2023-06-16T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.51
310120,Pratt & Son,2023-06-16T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
310120,Pratt & Son,2023-06-16T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.23
310120,Pratt & Son,2023-06-16T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.19
310120,Pratt & Son,2023-06-16T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.97
310120,Pratt & Son,2023-06-16T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
310120,Pratt & Son,2023-06-16T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-16T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.3
310120,Pratt & Son,2023-06-16T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.1
310120,Pratt & Son,2023-06-16T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.99
310120,Pratt & Son,2023-06-16T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.87
310120,Pratt & Son,2023-06-16T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.04
310120,Pratt & Son,2023-06-16T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.16
310120,Pratt & Son,2023-06-16T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.69
310120,Pratt & Son,2023-06-16T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.67
310120,Pratt & Son,2023-06-16T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,35.1
310120,Pratt & Son,2023-06-16T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.6
310120,Pratt & Son,2023-06-16T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
310120,Pratt & Son,2023-06-16T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.7
310120,Pratt & Son,2023-06-16T01:10:00.000+00:00,transformer,,Temperature,C,33.4
310120,Pratt & Son,2023-06-16T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
310120,Pratt & Son,2023-06-16T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
310120,Pratt & Son,2023-06-16T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
310120,Pratt & Son,2023-06-16T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
310120,Pratt & Son,2023-06-16T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
310120,Pratt & Son,2023-06-16T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.01
310120,Pratt & Son,2023-06-16T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
310120,Pratt & Son,2023-06-16T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
310120,Pratt & Son,2023-06-16T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
310120,Pratt & Son,2023-06-16T01:10:00.000+00:00,busbar,,L3 Active Power,kW,13.21
310120,Pratt & Son,2023-06-16T01:10:00.000+00:00,busbar,,L2 Active Power,kW,8.88
310120,Pratt & Son,2023-06-16T01:10:00.000+00:00,busbar,,L1 Active Power,kW,10.13
310120,Pratt & Son,2023-06-16T01:10:00.000+00:00,busbar,,N Current (RMS),A,59.6
310120,Pratt & Son,2023-06-16T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
310120,Pratt & Son,2023-06-16T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
310120,Pratt & Son,2023-06-16T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
310120,Pratt & Son,2023-06-16T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
310120,Pratt & Son,2023-06-16T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.9
310120,Pratt & Son,2023-06-16T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
310120,Pratt & Son,2023-06-16T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.37
310120,Pratt & Son,2023-06-16T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.25
310120,Pratt & Son,2023-06-16T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.84
