Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310120,Pratt & Son,2023-06-16T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.9
310120,Pratt & Son,2023-06-16T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.1
310120,Pratt & Son,2023-06-16T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.5
310120,Pratt & Son,2023-06-16T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.2
310120,Pratt & Son,2023-06-16T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
310120,Pratt & Son,2023-06-16T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.59
310120,Pratt & Son,2023-06-16T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
310120,Pratt & Son,2023-06-16T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.22
310120,Pratt & Son,2023-06-16T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.11
310120,Pratt & Son,2023-06-16T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.98
310120,Pratt & Son,2023-06-16T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.5
310120,Pratt & Son,2023-06-16T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-16T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.3
310120,Pratt & Son,2023-06-16T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.1
310120,Pratt & Son,2023-06-16T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.14
310120,Pratt & Son,2023-06-16T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.91
310120,Pratt & Son,2023-06-16T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.33
310120,Pratt & Son,2023-06-16T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.82
310120,Pratt & Son,2023-06-16T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.72
310120,Pratt & Son,2023-06-16T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.53
310120,Pratt & Son,2023-06-16T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.3
310120,Pratt & Son,2023-06-16T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.6
310120,Pratt & Son,2023-06-16T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
310120,Pratt & Son,2023-06-16T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.2
310120,Pratt & Son,2023-06-16T01:00:00.000+00:00,transformer,,Temperature,C,33.5
310120,Pratt & Son,2023-06-16T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
310120,Pratt & Son,2023-06-16T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
310120,Pratt & Son,2023-06-16T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
310120,Pratt & Son,2023-06-16T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.81
310120,Pratt & Son,2023-06-16T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
310120,Pratt & Son,2023-06-16T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
310120,Pratt & Son,2023-06-16T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
310120,Pratt & Son,2023-06-16T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
310120,Pratt & Son,2023-06-16T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
310120,Pratt & Son,2023-06-16T01:00:00.000+00:00,busbar,,L3 Active Power,kW,10.97
310120,Pratt & Son,2023-06-16T01:00:00.000+00:00,busbar,,L2 Active Power,kW,9.08
310120,Pratt & Son,2023-06-16T01:00:00.000+00:00,busbar,,L1 Active Power,kW,8.35
310120,Pratt & Son,2023-06-16T01:00:00.000+00:00,busbar,,N Current (RMS),A,56.6
310120,Pratt & Son,2023-06-16T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
310120,Pratt & Son,2023-06-16T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
310120,Pratt & Son,2023-06-16T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.9
310120,Pratt & Son,2023-06-16T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
310120,Pratt & Son,2023-06-16T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
310120,Pratt & Son,2023-06-16T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
310120,Pratt & Son,2023-06-16T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.52
310120,Pratt & Son,2023-06-16T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.55
310120,Pratt & Son,2023-06-16T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.94
310120,Pratt & Son,2023-06-16T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.5
310120,Pratt & Son,2023-06-16T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.3
310120,Pratt & Son,2023-06-16T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.2
310120,Pratt & Son,2023-06-16T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.7
310120,Pratt & Son,2023-06-16T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
310120,Pratt & Son,2023-06-16T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.18
310120,Pratt & Son,2023-06-16T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
310120,Pratt & Son,2023-06-16T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.19
310120,Pratt & Son,2023-06-16T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.44
310120,Pratt & Son,2023-06-16T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.98
310120,Pratt & Son,2023-06-16T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
310120,Pratt & Son,2023-06-16T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-16T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.4
310120,Pratt & Son,2023-06-16T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.1
310120,Pratt & Son,2023-06-16T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.15
310120,Pratt & Son,2023-06-16T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.71
310120,Pratt & Son,2023-06-16T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.33
310120,Pratt & Son,2023-06-16T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.49
310120,Pratt & Son,2023-06-16T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.69
310120,Pratt & Son,2023-06-16T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.94
310120,Pratt & Son,2023-06-16T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
310120,Pratt & Son,2023-06-16T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.0
310120,Pratt & Son,2023-06-16T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.9
310120,Pratt & Son,2023-06-16T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.8
310120,Pratt & Son,2023-06-16T00:50:00.000+00:00,transformer,,Temperature,C,33.6
310120,Pratt & Son,2023-06-16T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
310120,Pratt & Son,2023-06-16T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
310120,Pratt & Son,2023-06-16T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
310120,Pratt & Son,2023-06-16T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
310120,Pratt & Son,2023-06-16T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
310120,Pratt & Son,2023-06-16T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
310120,Pratt & Son,2023-06-16T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
310120,Pratt & Son,2023-06-16T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
310120,Pratt & Son,2023-06-16T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
310120,Pratt & Son,2023-06-16T00:50:00.000+00:00,busbar,,L3 Active Power,kW,5.81
310120,Pratt & Son,2023-06-16T00:50:00.000+00:00,busbar,,L2 Active Power,kW,9.67
310120,Pratt & Son,2023-06-16T00:50:00.000+00:00,busbar,,L1 Active Power,kW,11.86
310120,Pratt & Son,2023-06-16T00:50:00.000+00:00,busbar,,N Current (RMS),A,36.3
310120,Pratt & Son,2023-06-16T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.7
310120,Pratt & Son,2023-06-16T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
310120,Pratt & Son,2023-06-16T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
310120,Pratt & Son,2023-06-16T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
310120,Pratt & Son,2023-06-16T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
310120,Pratt & Son,2023-06-16T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
310120,Pratt & Son,2023-06-16T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.47
310120,Pratt & Son,2023-06-16T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.33
310120,Pratt & Son,2023-06-16T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.06
310120,Pratt & Son,2023-06-16T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
310120,Pratt & Son,2023-06-16T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
310120,Pratt & Son,2023-06-16T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.7
310120,Pratt & Son,2023-06-16T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.7
310120,Pratt & Son,2023-06-16T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
310120,Pratt & Son,2023-06-16T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.2
310120,Pratt & Son,2023-06-16T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
310120,Pratt & Son,2023-06-16T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.19
310120,Pratt & Son,2023-06-16T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.42
310120,Pratt & Son,2023-06-16T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.03
310120,Pratt & Son,2023-06-16T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.1
310120,Pratt & Son,2023-06-16T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-16T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.3
310120,Pratt & Son,2023-06-16T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.3
310120,Pratt & Son,2023-06-16T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.8
310120,Pratt & Son,2023-06-16T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.6
310120,Pratt & Son,2023-06-16T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.34
310120,Pratt & Son,2023-06-16T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.8
310120,Pratt & Son,2023-06-16T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.84
310120,Pratt & Son,2023-06-16T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.02
310120,Pratt & Son,2023-06-16T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
310120,Pratt & Son,2023-06-16T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.5
310120,Pratt & Son,2023-06-16T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.1
310120,Pratt & Son,2023-06-16T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.4
310120,Pratt & Son,2023-06-16T00:40:00.000+00:00,transformer,,Temperature,C,33.7
310120,Pratt & Son,2023-06-16T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
310120,Pratt & Son,2023-06-16T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
310120,Pratt & Son,2023-06-16T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
310120,Pratt & Son,2023-06-16T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
310120,Pratt & Son,2023-06-16T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
310120,Pratt & Son,2023-06-16T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
310120,Pratt & Son,2023-06-16T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
310120,Pratt & Son,2023-06-16T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
310120,Pratt & Son,2023-06-16T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
310120,Pratt & Son,2023-06-16T00:40:00.000+00:00,busbar,,L3 Active Power,kW,6.08
310120,Pratt & Son,2023-06-16T00:40:00.000+00:00,busbar,,L2 Active Power,kW,9.6
310120,Pratt & Son,2023-06-16T00:40:00.000+00:00,busbar,,L1 Active Power,kW,8.12
310120,Pratt & Son,2023-06-16T00:40:00.000+00:00,busbar,,N Current (RMS),A,38.5
310120,Pratt & Son,2023-06-16T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.3
310120,Pratt & Son,2023-06-16T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
310120,Pratt & Son,2023-06-16T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
310120,Pratt & Son,2023-06-16T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
310120,Pratt & Son,2023-06-16T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
310120,Pratt & Son,2023-06-16T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
310120,Pratt & Son,2023-06-16T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.44
310120,Pratt & Son,2023-06-16T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.46
310120,Pratt & Son,2023-06-16T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.87
310120,Pratt & Son,2023-06-16T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
310120,Pratt & Son,2023-06-16T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.3
310120,Pratt & Son,2023-06-16T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.9
310120,Pratt & Son,2023-06-16T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.1
310120,Pratt & Son,2023-06-16T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
310120,Pratt & Son,2023-06-16T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.42
310120,Pratt & Son,2023-06-16T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
310120,Pratt & Son,2023-06-16T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.19
310120,Pratt & Son,2023-06-16T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.42
310120,Pratt & Son,2023-06-16T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.17
310120,Pratt & Son,2023-06-16T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.5
310120,Pratt & Son,2023-06-16T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-16T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.7
310120,Pratt & Son,2023-06-16T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
310120,Pratt & Son,2023-06-16T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.48
310120,Pratt & Son,2023-06-16T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.7
310120,Pratt & Son,2023-06-16T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.08
310120,Pratt & Son,2023-06-16T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.83
310120,Pratt & Son,2023-06-16T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.91
310120,Pratt & Son,2023-06-16T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.6
310120,Pratt & Son,2023-06-16T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
310120,Pratt & Son,2023-06-16T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.2
310120,Pratt & Son,2023-06-16T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.5
310120,Pratt & Son,2023-06-16T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.7
310120,Pratt & Son,2023-06-16T00:30:00.000+00:00,transformer,,Temperature,C,33.8
310120,Pratt & Son,2023-06-16T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
310120,Pratt & Son,2023-06-16T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
310120,Pratt & Son,2023-06-16T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
310120,Pratt & Son,2023-06-16T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
310120,Pratt & Son,2023-06-16T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
310120,Pratt & Son,2023-06-16T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
310120,Pratt & Son,2023-06-16T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
310120,Pratt & Son,2023-06-16T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
310120,Pratt & Son,2023-06-16T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
310120,Pratt & Son,2023-06-16T00:30:00.000+00:00,busbar,,L3 Active Power,kW,6.07
310120,Pratt & Son,2023-06-16T00:30:00.000+00:00,busbar,,L2 Active Power,kW,9.79
310120,Pratt & Son,2023-06-16T00:30:00.000+00:00,busbar,,L1 Active Power,kW,9.65
310120,Pratt & Son,2023-06-16T00:30:00.000+00:00,busbar,,N Current (RMS),A,35.8
310120,Pratt & Son,2023-06-16T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.9
310120,Pratt & Son,2023-06-16T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
310120,Pratt & Son,2023-06-16T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.1
310120,Pratt & Son,2023-06-16T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
310120,Pratt & Son,2023-06-16T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.89
310120,Pratt & Son,2023-06-16T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
310120,Pratt & Son,2023-06-16T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.51
310120,Pratt & Son,2023-06-16T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.22
310120,Pratt & Son,2023-06-16T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.7
310120,Pratt & Son,2023-06-16T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
310120,Pratt & Son,2023-06-16T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.4
310120,Pratt & Son,2023-06-16T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.3
310120,Pratt & Son,2023-06-16T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.7
310120,Pratt & Son,2023-06-16T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
310120,Pratt & Son,2023-06-16T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.31
310120,Pratt & Son,2023-06-16T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
310120,Pratt & Son,2023-06-16T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.2
310120,Pratt & Son,2023-06-16T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.62
310120,Pratt & Son,2023-06-16T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.21
310120,Pratt & Son,2023-06-16T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.9
310120,Pratt & Son,2023-06-16T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-16T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.3
310120,Pratt & Son,2023-06-16T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.1
310120,Pratt & Son,2023-06-16T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.45
310120,Pratt & Son,2023-06-16T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.81
310120,Pratt & Son,2023-06-16T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.11
310120,Pratt & Son,2023-06-16T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.72
310120,Pratt & Son,2023-06-16T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.8
310120,Pratt & Son,2023-06-16T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.03
310120,Pratt & Son,2023-06-16T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
310120,Pratt & Son,2023-06-16T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.2
310120,Pratt & Son,2023-06-16T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
310120,Pratt & Son,2023-06-16T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.4
310120,Pratt & Son,2023-06-16T00:20:00.000+00:00,transformer,,Temperature,C,34.0
310120,Pratt & Son,2023-06-16T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
310120,Pratt & Son,2023-06-16T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
310120,Pratt & Son,2023-06-16T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
310120,Pratt & Son,2023-06-16T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
310120,Pratt & Son,2023-06-16T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
310120,Pratt & Son,2023-06-16T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
310120,Pratt & Son,2023-06-16T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
310120,Pratt & Son,2023-06-16T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
310120,Pratt & Son,2023-06-16T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
310120,Pratt & Son,2023-06-16T00:20:00.000+00:00,busbar,,L3 Active Power,kW,6.03
310120,Pratt & Son,2023-06-16T00:20:00.000+00:00,busbar,,L2 Active Power,kW,9.64
310120,Pratt & Son,2023-06-16T00:20:00.000+00:00,busbar,,L1 Active Power,kW,8.95
310120,Pratt & Son,2023-06-16T00:20:00.000+00:00,busbar,,N Current (RMS),A,35.4
310120,Pratt & Son,2023-06-16T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
310120,Pratt & Son,2023-06-16T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
310120,Pratt & Son,2023-06-16T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
310120,Pratt & Son,2023-06-16T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
310120,Pratt & Son,2023-06-16T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.8
310120,Pratt & Son,2023-06-16T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
310120,Pratt & Son,2023-06-16T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.49
310120,Pratt & Son,2023-06-16T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.41
310120,Pratt & Son,2023-06-16T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.71
310120,Pratt & Son,2023-06-16T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
310120,Pratt & Son,2023-06-16T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.4
310120,Pratt & Son,2023-06-16T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.0
310120,Pratt & Son,2023-06-16T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.7
310120,Pratt & Son,2023-06-16T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
310120,Pratt & Son,2023-06-16T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.32
310120,Pratt & Son,2023-06-16T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
310120,Pratt & Son,2023-06-16T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.2
310120,Pratt & Son,2023-06-16T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.56
310120,Pratt & Son,2023-06-16T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.22
310120,Pratt & Son,2023-06-16T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
310120,Pratt & Son,2023-06-16T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-16T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.1
310120,Pratt & Son,2023-06-16T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.2
310120,Pratt & Son,2023-06-16T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.25
310120,Pratt & Son,2023-06-16T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.98
310120,Pratt & Son,2023-06-16T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.79
310120,Pratt & Son,2023-06-16T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.88
310120,Pratt & Son,2023-06-16T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.92
310120,Pratt & Son,2023-06-16T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.17
310120,Pratt & Son,2023-06-16T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
310120,Pratt & Son,2023-06-16T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.5
310120,Pratt & Son,2023-06-16T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
310120,Pratt & Son,2023-06-16T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.5
310120,Pratt & Son,2023-06-16T00:10:00.000+00:00,transformer,,Temperature,C,34.1
310120,Pratt & Son,2023-06-16T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
310120,Pratt & Son,2023-06-16T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
310120,Pratt & Son,2023-06-16T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
310120,Pratt & Son,2023-06-16T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
310120,Pratt & Son,2023-06-16T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
310120,Pratt & Son,2023-06-16T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
310120,Pratt & Son,2023-06-16T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
310120,Pratt & Son,2023-06-16T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
310120,Pratt & Son,2023-06-16T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
310120,Pratt & Son,2023-06-16T00:10:00.000+00:00,busbar,,L3 Active Power,kW,6.18
310120,Pratt & Son,2023-06-16T00:10:00.000+00:00,busbar,,L2 Active Power,kW,9.89
310120,Pratt & Son,2023-06-16T00:10:00.000+00:00,busbar,,L1 Active Power,kW,9.1
310120,Pratt & Son,2023-06-16T00:10:00.000+00:00,busbar,,N Current (RMS),A,34.4
310120,Pratt & Son,2023-06-16T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.3
310120,Pratt & Son,2023-06-16T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
310120,Pratt & Son,2023-06-16T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.9
310120,Pratt & Son,2023-06-16T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
310120,Pratt & Son,2023-06-16T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
310120,Pratt & Son,2023-06-16T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
310120,Pratt & Son,2023-06-16T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.58
310120,Pratt & Son,2023-06-16T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.32
310120,Pratt & Son,2023-06-16T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.73
310120,Pratt & Son,2023-06-16T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.6
310120,Pratt & Son,2023-06-16T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
310120,Pratt & Son,2023-06-16T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.6
310120,Pratt & Son,2023-06-16T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.8
310120,Pratt & Son,2023-06-16T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
310120,Pratt & Son,2023-06-16T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.26
310120,Pratt & Son,2023-06-16T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
310120,Pratt & Son,2023-06-16T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.22
310120,Pratt & Son,2023-06-16T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.96
310120,Pratt & Son,2023-06-16T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.11
310120,Pratt & Son,2023-06-16T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.3
310120,Pratt & Son,2023-06-16T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-16T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.7
310120,Pratt & Son,2023-06-16T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.9
310120,Pratt & Son,2023-06-16T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.01
310120,Pratt & Son,2023-06-16T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.84
310120,Pratt & Son,2023-06-16T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.07
310120,Pratt & Son,2023-06-16T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.87
310120,Pratt & Son,2023-06-16T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.28
310120,Pratt & Son,2023-06-16T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.64
310120,Pratt & Son,2023-06-16T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
310120,Pratt & Son,2023-06-16T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.0
310120,Pratt & Son,2023-06-16T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
310120,Pratt & Son,2023-06-16T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.6
310120,Pratt & Son,2023-06-16T00:00:00.000+00:00,transformer,,Temperature,C,34.2
310120,Pratt & Son,2023-06-16T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
310120,Pratt & Son,2023-06-16T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
310120,Pratt & Son,2023-06-16T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
310120,Pratt & Son,2023-06-16T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
310120,Pratt & Son,2023-06-16T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
310120,Pratt & Son,2023-06-16T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
310120,Pratt & Son,2023-06-16T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
310120,Pratt & Son,2023-06-16T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
310120,Pratt & Son,2023-06-16T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
310120,Pratt & Son,2023-06-16T00:00:00.000+00:00,busbar,,L3 Active Power,kW,6.24
310120,Pratt & Son,2023-06-16T00:00:00.000+00:00,busbar,,L2 Active Power,kW,11.57
310120,Pratt & Son,2023-06-16T00:00:00.000+00:00,busbar,,L1 Active Power,kW,9.48
310120,Pratt & Son,2023-06-16T00:00:00.000+00:00,busbar,,N Current (RMS),A,37.9
310120,Pratt & Son,2023-06-16T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.1
310120,Pratt & Son,2023-06-16T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
310120,Pratt & Son,2023-06-16T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
310120,Pratt & Son,2023-06-18T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
310120,Pratt & Son,2023-06-18T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
310120,Pratt & Son,2023-06-18T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.05
310120,Pratt & Son,2023-06-18T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.37
310120,Pratt & Son,2023-06-18T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.74
310120,Pratt & Son,2023-06-18T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.3
310120,Pratt & Son,2023-06-18T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.5
310120,Pratt & Son,2023-06-18T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
310120,Pratt & Son,2023-06-18T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.5
310120,Pratt & Son,2023-06-18T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.9
310120,Pratt & Son,2023-06-18T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
310120,Pratt & Son,2023-06-18T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.17
310120,Pratt & Son,2023-06-18T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
310120,Pratt & Son,2023-06-18T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.23
310120,Pratt & Son,2023-06-18T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.5
310120,Pratt & Son,2023-06-18T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.91
310120,Pratt & Son,2023-06-18T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.4
310120,Pratt & Son,2023-06-18T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-18T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.7
310120,Pratt & Son,2023-06-18T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
310120,Pratt & Son,2023-06-18T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.19
310120,Pratt & Son,2023-06-18T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.16
310120,Pratt & Son,2023-06-18T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.99
310120,Pratt & Son,2023-06-18T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.07
310120,Pratt & Son,2023-06-18T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.73
310120,Pratt & Son,2023-06-18T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.01
310120,Pratt & Son,2023-06-18T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
310120,Pratt & Son,2023-06-18T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.4
310120,Pratt & Son,2023-06-18T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.3
310120,Pratt & Son,2023-06-18T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.1
310120,Pratt & Son,2023-06-18T23:50:00.000+00:00,transformer,,Temperature,C,31.8
310120,Pratt & Son,2023-06-18T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
310120,Pratt & Son,2023-06-18T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
310120,Pratt & Son,2023-06-18T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
310120,Pratt & Son,2023-06-18T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
310120,Pratt & Son,2023-06-18T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
310120,Pratt & Son,2023-06-18T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
310120,Pratt & Son,2023-06-18T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
310120,Pratt & Son,2023-06-18T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
310120,Pratt & Son,2023-06-18T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
310120,Pratt & Son,2023-06-18T23:50:00.000+00:00,busbar,,L3 Active Power,kW,6.21
310120,Pratt & Son,2023-06-18T23:50:00.000+00:00,busbar,,L2 Active Power,kW,12.97
310120,Pratt & Son,2023-06-18T23:50:00.000+00:00,busbar,,L1 Active Power,kW,12.21
310120,Pratt & Son,2023-06-18T23:50:00.000+00:00,busbar,,N Current (RMS),A,42.2
310120,Pratt & Son,2023-06-18T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
310120,Pratt & Son,2023-06-18T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
310120,Pratt & Son,2023-06-18T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.9
310120,Pratt & Son,2023-06-18T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
310120,Pratt & Son,2023-06-18T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.14
310120,Pratt & Son,2023-06-18T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
310120,Pratt & Son,2023-06-18T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.49
310120,Pratt & Son,2023-06-18T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.73
310120,Pratt & Son,2023-06-18T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.38
310120,Pratt & Son,2023-06-18T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.2
310120,Pratt & Son,2023-06-18T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
310120,Pratt & Son,2023-06-18T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.9
310120,Pratt & Son,2023-06-18T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.0
310120,Pratt & Son,2023-06-18T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
310120,Pratt & Son,2023-06-18T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.49
310120,Pratt & Son,2023-06-18T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
310120,Pratt & Son,2023-06-18T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.25
310120,Pratt & Son,2023-06-18T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.84
310120,Pratt & Son,2023-06-18T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.01
310120,Pratt & Son,2023-06-18T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.9
310120,Pratt & Son,2023-06-18T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-18T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.4
310120,Pratt & Son,2023-06-18T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.2
310120,Pratt & Son,2023-06-18T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.31
310120,Pratt & Son,2023-06-18T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.07
310120,Pratt & Son,2023-06-18T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.29
310120,Pratt & Son,2023-06-18T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.51
310120,Pratt & Son,2023-06-18T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.95
310120,Pratt & Son,2023-06-18T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.47
310120,Pratt & Son,2023-06-18T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
310120,Pratt & Son,2023-06-18T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.1
310120,Pratt & Son,2023-06-18T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
310120,Pratt & Son,2023-06-18T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.5
310120,Pratt & Son,2023-06-18T23:40:00.000+00:00,transformer,,Temperature,C,31.8
310120,Pratt & Son,2023-06-18T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
310120,Pratt & Son,2023-06-18T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.91
310120,Pratt & Son,2023-06-18T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
310120,Pratt & Son,2023-06-18T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.65
310120,Pratt & Son,2023-06-18T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
310120,Pratt & Son,2023-06-18T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.96
310120,Pratt & Son,2023-06-18T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
310120,Pratt & Son,2023-06-18T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
310120,Pratt & Son,2023-06-18T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
310120,Pratt & Son,2023-06-18T23:40:00.000+00:00,busbar,,L3 Active Power,kW,6.75
310120,Pratt & Son,2023-06-18T23:40:00.000+00:00,busbar,,L2 Active Power,kW,14.53
310120,Pratt & Son,2023-06-18T23:40:00.000+00:00,busbar,,L1 Active Power,kW,10.87
310120,Pratt & Son,2023-06-18T23:40:00.000+00:00,busbar,,N Current (RMS),A,51.1
310120,Pratt & Son,2023-06-18T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
310120,Pratt & Son,2023-06-18T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
310120,Pratt & Son,2023-06-18T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
310120,Pratt & Son,2023-06-18T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
310120,Pratt & Son,2023-06-18T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.01
310120,Pratt & Son,2023-06-18T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.99
310120,Pratt & Son,2023-06-18T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.62
310120,Pratt & Son,2023-06-18T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.43
310120,Pratt & Son,2023-06-18T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.5
310120,Pratt & Son,2023-06-18T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.3
310120,Pratt & Son,2023-06-18T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
310120,Pratt & Son,2023-06-18T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.8
310120,Pratt & Son,2023-06-18T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.6
310120,Pratt & Son,2023-06-18T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
310120,Pratt & Son,2023-06-18T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.45
310120,Pratt & Son,2023-06-18T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
310120,Pratt & Son,2023-06-18T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.22
310120,Pratt & Son,2023-06-18T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.37
310120,Pratt & Son,2023-06-18T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.03
310120,Pratt & Son,2023-06-18T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.5
310120,Pratt & Son,2023-06-18T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-18T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.5
310120,Pratt & Son,2023-06-18T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.3
310120,Pratt & Son,2023-06-18T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.73
310120,Pratt & Son,2023-06-18T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.09
310120,Pratt & Son,2023-06-18T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.72
310120,Pratt & Son,2023-06-18T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.53
310120,Pratt & Son,2023-06-18T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.39
310120,Pratt & Son,2023-06-18T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.93
310120,Pratt & Son,2023-06-18T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
310120,Pratt & Son,2023-06-18T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.8
310120,Pratt & Son,2023-06-18T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.6
310120,Pratt & Son,2023-06-18T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.5
310120,Pratt & Son,2023-06-18T23:30:00.000+00:00,transformer,,Temperature,C,31.9
310120,Pratt & Son,2023-06-18T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
310120,Pratt & Son,2023-06-18T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.77
310120,Pratt & Son,2023-06-18T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
310120,Pratt & Son,2023-06-18T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.54
310120,Pratt & Son,2023-06-18T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
310120,Pratt & Son,2023-06-18T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.72
310120,Pratt & Son,2023-06-18T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
310120,Pratt & Son,2023-06-18T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
310120,Pratt & Son,2023-06-18T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
310120,Pratt & Son,2023-06-18T23:30:00.000+00:00,busbar,,L3 Active Power,kW,6.93
310120,Pratt & Son,2023-06-18T23:30:00.000+00:00,busbar,,L2 Active Power,kW,12.19
310120,Pratt & Son,2023-06-18T23:30:00.000+00:00,busbar,,L1 Active Power,kW,13.46
310120,Pratt & Son,2023-06-18T23:30:00.000+00:00,busbar,,N Current (RMS),A,39.3
310120,Pratt & Son,2023-06-18T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
310120,Pratt & Son,2023-06-18T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
310120,Pratt & Son,2023-06-18T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
310120,Pratt & Son,2023-06-18T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
310120,Pratt & Son,2023-06-18T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
310120,Pratt & Son,2023-06-18T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.18
310120,Pratt & Son,2023-06-18T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.65
310120,Pratt & Son,2023-06-18T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.33
310120,Pratt & Son,2023-06-18T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.36
310120,Pratt & Son,2023-06-18T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.8
310120,Pratt & Son,2023-06-18T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
310120,Pratt & Son,2023-06-18T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.7
310120,Pratt & Son,2023-06-18T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.2
310120,Pratt & Son,2023-06-18T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
310120,Pratt & Son,2023-06-18T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.54
310120,Pratt & Son,2023-06-18T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
310120,Pratt & Son,2023-06-18T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.25
310120,Pratt & Son,2023-06-18T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.23
310120,Pratt & Son,2023-06-18T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.03
310120,Pratt & Son,2023-06-18T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.1
310120,Pratt & Son,2023-06-18T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-18T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.9
310120,Pratt & Son,2023-06-18T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.2
310120,Pratt & Son,2023-06-18T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.96
310120,Pratt & Son,2023-06-18T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.99
310120,Pratt & Son,2023-06-18T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.97
310120,Pratt & Son,2023-06-18T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.61
310120,Pratt & Son,2023-06-18T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.65
310120,Pratt & Son,2023-06-18T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.32
310120,Pratt & Son,2023-06-18T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
310120,Pratt & Son,2023-06-18T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.0
310120,Pratt & Son,2023-06-18T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.5
310120,Pratt & Son,2023-06-18T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.2
310120,Pratt & Son,2023-06-18T23:20:00.000+00:00,transformer,,Temperature,C,31.9
310120,Pratt & Son,2023-06-18T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
310120,Pratt & Son,2023-06-18T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.74
310120,Pratt & Son,2023-06-18T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
310120,Pratt & Son,2023-06-18T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.45
310120,Pratt & Son,2023-06-18T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
310120,Pratt & Son,2023-06-18T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.7
310120,Pratt & Son,2023-06-18T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
310120,Pratt & Son,2023-06-18T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
310120,Pratt & Son,2023-06-18T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
310120,Pratt & Son,2023-06-18T23:20:00.000+00:00,busbar,,L3 Active Power,kW,8.01
310120,Pratt & Son,2023-06-18T23:20:00.000+00:00,busbar,,L2 Active Power,kW,13.21
310120,Pratt & Son,2023-06-18T23:20:00.000+00:00,busbar,,L1 Active Power,kW,11.7
310120,Pratt & Son,2023-06-18T23:20:00.000+00:00,busbar,,N Current (RMS),A,47.0
310120,Pratt & Son,2023-06-18T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
310120,Pratt & Son,2023-06-18T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
310120,Pratt & Son,2023-06-18T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
310120,Pratt & Son,2023-06-18T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
310120,Pratt & Son,2023-06-18T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.29
310120,Pratt & Son,2023-06-18T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.98
310120,Pratt & Son,2023-06-18T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.59
310120,Pratt & Son,2023-06-18T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.14
310120,Pratt & Son,2023-06-18T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.57
310120,Pratt & Son,2023-06-18T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.0
310120,Pratt & Son,2023-06-18T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
310120,Pratt & Son,2023-06-18T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.1
310120,Pratt & Son,2023-06-18T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.9
310120,Pratt & Son,2023-06-18T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
310120,Pratt & Son,2023-06-18T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.4
310120,Pratt & Son,2023-06-18T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
310120,Pratt & Son,2023-06-18T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.26
310120,Pratt & Son,2023-06-18T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.95
310120,Pratt & Son,2023-06-18T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.96
310120,Pratt & Son,2023-06-18T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.7
310120,Pratt & Son,2023-06-18T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
310120,Pratt & Son,2023-06-18T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.1
310120,Pratt & Son,2023-06-18T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
310120,Pratt & Son,2023-06-18T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.74
310120,Pratt & Son,2023-06-18T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.3
310120,Pratt & Son,2023-06-18T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.21
310120,Pratt & Son,2023-06-18T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.72
310120,Pratt & Son,2023-06-18T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.23
310120,Pratt & Son,2023-06-18T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.03
310120,Pratt & Son,2023-06-18T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
310120,Pratt & Son,2023-06-18T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.0
310120,Pratt & Son,2023-06-18T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.6
310120,Pratt & Son,2023-06-18T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.7
310120,Pratt & Son,2023-06-18T23:10:00.000+00:00,transformer,,Temperature,C,32.0
310120,Pratt & Son,2023-06-18T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
310120,Pratt & Son,2023-06-18T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
310120,Pratt & Son,2023-06-18T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
310120,Pratt & Son,2023-06-18T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.09
310120,Pratt & Son,2023-06-18T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
310120,Pratt & Son,2023-06-18T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.4
310120,Pratt & Son,2023-06-18T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
310120,Pratt & Son,2023-06-18T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.99
310120,Pratt & Son,2023-06-18T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
310120,Pratt & Son,2023-06-18T23:10:00.000+00:00,busbar,,L3 Active Power,kW,8.04
310120,Pratt & Son,2023-06-18T23:10:00.000+00:00,busbar,,L2 Active Power,kW,14.32
310120,Pratt & Son,2023-06-18T23:10:00.000+00:00,busbar,,L1 Active Power,kW,12.57
310120,Pratt & Son,2023-06-18T23:10:00.000+00:00,busbar,,N Current (RMS),A,52.1
310120,Pratt & Son,2023-06-18T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
310120,Pratt & Son,2023-06-18T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
310120,Pratt & Son,2023-06-18T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
310120,Pratt & Son,2023-06-18T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
310120,Pratt & Son,2023-06-18T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.55
