Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310120,Pratt & Son,2023-06-18T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
310120,Pratt & Son,2023-06-18T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.57
310120,Pratt & Son,2023-06-18T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.66
310120,Pratt & Son,2023-06-18T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.74
310120,Pratt & Son,2023-06-18T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.9
310120,Pratt & Son,2023-06-18T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
310120,Pratt & Son,2023-06-18T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
310120,Pratt & Son,2023-06-18T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.5
310120,Pratt & Son,2023-06-18T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
310120,Pratt & Son,2023-06-18T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.17
310120,Pratt & Son,2023-06-18T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
310120,Pratt & Son,2023-06-18T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.29
310120,Pratt & Son,2023-06-18T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.45
310120,Pratt & Son,2023-06-18T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.95
310120,Pratt & Son,2023-06-18T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,35.2
310120,Pratt & Son,2023-06-18T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.6
310120,Pratt & Son,2023-06-18T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.0
310120,Pratt & Son,2023-06-18T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
310120,Pratt & Son,2023-06-18T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.57
310120,Pratt & Son,2023-06-18T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.15
310120,Pratt & Son,2023-06-18T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.88
310120,Pratt & Son,2023-06-18T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.68
310120,Pratt & Son,2023-06-18T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.33
310120,Pratt & Son,2023-06-18T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.62
310120,Pratt & Son,2023-06-18T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
310120,Pratt & Son,2023-06-18T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.8
310120,Pratt & Son,2023-06-18T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.6
310120,Pratt & Son,2023-06-18T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
310120,Pratt & Son,2023-06-18T23:00:00.000+00:00,transformer,,Temperature,C,32.0
310120,Pratt & Son,2023-06-18T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
310120,Pratt & Son,2023-06-18T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
310120,Pratt & Son,2023-06-18T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
310120,Pratt & Son,2023-06-18T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
310120,Pratt & Son,2023-06-18T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
310120,Pratt & Son,2023-06-18T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.4
310120,Pratt & Son,2023-06-18T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
310120,Pratt & Son,2023-06-18T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.87
310120,Pratt & Son,2023-06-18T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
310120,Pratt & Son,2023-06-18T23:00:00.000+00:00,busbar,,L3 Active Power,kW,5.96
310120,Pratt & Son,2023-06-18T23:00:00.000+00:00,busbar,,L2 Active Power,kW,16.45
310120,Pratt & Son,2023-06-18T23:00:00.000+00:00,busbar,,L1 Active Power,kW,11.32
310120,Pratt & Son,2023-06-18T23:00:00.000+00:00,busbar,,N Current (RMS),A,50.6
310120,Pratt & Son,2023-06-18T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
310120,Pratt & Son,2023-06-18T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
310120,Pratt & Son,2023-06-18T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
310120,Pratt & Son,2023-06-18T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
310120,Pratt & Son,2023-06-18T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.93
310120,Pratt & Son,2023-06-18T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
310120,Pratt & Son,2023-06-18T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.54
310120,Pratt & Son,2023-06-18T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.04
310120,Pratt & Son,2023-06-18T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.35
310120,Pratt & Son,2023-06-18T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.9
310120,Pratt & Son,2023-06-18T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
310120,Pratt & Son,2023-06-18T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.0
310120,Pratt & Son,2023-06-18T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.1
310120,Pratt & Son,2023-06-18T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
310120,Pratt & Son,2023-06-18T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.35
310120,Pratt & Son,2023-06-18T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
310120,Pratt & Son,2023-06-18T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.3
310120,Pratt & Son,2023-06-18T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.67
310120,Pratt & Son,2023-06-18T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.86
310120,Pratt & Son,2023-06-18T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,35.7
310120,Pratt & Son,2023-06-18T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
310120,Pratt & Son,2023-06-18T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.0
310120,Pratt & Son,2023-06-18T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
310120,Pratt & Son,2023-06-18T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.17
310120,Pratt & Son,2023-06-18T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.01
310120,Pratt & Son,2023-06-18T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.69
310120,Pratt & Son,2023-06-18T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.97
310120,Pratt & Son,2023-06-18T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.85
310120,Pratt & Son,2023-06-18T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.65
310120,Pratt & Son,2023-06-18T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
310120,Pratt & Son,2023-06-18T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.4
310120,Pratt & Son,2023-06-18T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.3
310120,Pratt & Son,2023-06-18T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.3
310120,Pratt & Son,2023-06-18T22:50:00.000+00:00,transformer,,Temperature,C,32.0
310120,Pratt & Son,2023-06-18T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
310120,Pratt & Son,2023-06-18T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
310120,Pratt & Son,2023-06-18T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
310120,Pratt & Son,2023-06-18T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.97
310120,Pratt & Son,2023-06-18T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
310120,Pratt & Son,2023-06-18T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
310120,Pratt & Son,2023-06-18T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
310120,Pratt & Son,2023-06-18T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
310120,Pratt & Son,2023-06-18T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
310120,Pratt & Son,2023-06-18T22:50:00.000+00:00,busbar,,L3 Active Power,kW,6.22
310120,Pratt & Son,2023-06-18T22:50:00.000+00:00,busbar,,L2 Active Power,kW,18.55
310120,Pratt & Son,2023-06-18T22:50:00.000+00:00,busbar,,L1 Active Power,kW,12.86
310120,Pratt & Son,2023-06-18T22:50:00.000+00:00,busbar,,N Current (RMS),A,50.6
310120,Pratt & Son,2023-06-18T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
310120,Pratt & Son,2023-06-18T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
310120,Pratt & Son,2023-06-18T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
310120,Pratt & Son,2023-06-18T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
310120,Pratt & Son,2023-06-18T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.22
310120,Pratt & Son,2023-06-18T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
310120,Pratt & Son,2023-06-18T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.63
310120,Pratt & Son,2023-06-18T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.97
310120,Pratt & Son,2023-06-18T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.46
310120,Pratt & Son,2023-06-18T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.5
310120,Pratt & Son,2023-06-18T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
310120,Pratt & Son,2023-06-18T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.1
310120,Pratt & Son,2023-06-18T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.5
310120,Pratt & Son,2023-06-18T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
310120,Pratt & Son,2023-06-18T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.33
310120,Pratt & Son,2023-06-18T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
310120,Pratt & Son,2023-06-18T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.27
310120,Pratt & Son,2023-06-18T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.8
310120,Pratt & Son,2023-06-18T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.84
310120,Pratt & Son,2023-06-18T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,29.2
310120,Pratt & Son,2023-06-18T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
310120,Pratt & Son,2023-06-18T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.8
310120,Pratt & Son,2023-06-18T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.7
310120,Pratt & Son,2023-06-18T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.52
310120,Pratt & Son,2023-06-18T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.95
310120,Pratt & Son,2023-06-18T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.27
310120,Pratt & Son,2023-06-18T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.18
310120,Pratt & Son,2023-06-18T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.28
310120,Pratt & Son,2023-06-18T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.41
310120,Pratt & Son,2023-06-18T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
310120,Pratt & Son,2023-06-18T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.8
310120,Pratt & Son,2023-06-18T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.8
310120,Pratt & Son,2023-06-18T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.6
310120,Pratt & Son,2023-06-18T22:40:00.000+00:00,transformer,,Temperature,C,32.1
310120,Pratt & Son,2023-06-18T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
310120,Pratt & Son,2023-06-18T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
310120,Pratt & Son,2023-06-18T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
310120,Pratt & Son,2023-06-18T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.63
310120,Pratt & Son,2023-06-18T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
310120,Pratt & Son,2023-06-18T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
310120,Pratt & Son,2023-06-18T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
310120,Pratt & Son,2023-06-18T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
310120,Pratt & Son,2023-06-18T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
310120,Pratt & Son,2023-06-18T22:40:00.000+00:00,busbar,,L3 Active Power,kW,6.55
310120,Pratt & Son,2023-06-18T22:40:00.000+00:00,busbar,,L2 Active Power,kW,16.05
310120,Pratt & Son,2023-06-18T22:40:00.000+00:00,busbar,,L1 Active Power,kW,11.71
310120,Pratt & Son,2023-06-18T22:40:00.000+00:00,busbar,,N Current (RMS),A,46.3
310120,Pratt & Son,2023-06-18T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
310120,Pratt & Son,2023-06-18T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
310120,Pratt & Son,2023-06-18T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
310120,Pratt & Son,2023-06-18T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
310120,Pratt & Son,2023-06-18T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.21
310120,Pratt & Son,2023-06-18T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.1
310120,Pratt & Son,2023-06-18T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.94
310120,Pratt & Son,2023-06-18T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.49
310120,Pratt & Son,2023-06-18T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.29
310120,Pratt & Son,2023-06-18T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.3
310120,Pratt & Son,2023-06-18T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
310120,Pratt & Son,2023-06-18T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.7
310120,Pratt & Son,2023-06-18T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.0
310120,Pratt & Son,2023-06-18T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
310120,Pratt & Son,2023-06-18T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.62
310120,Pratt & Son,2023-06-18T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
310120,Pratt & Son,2023-06-18T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.26
310120,Pratt & Son,2023-06-18T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.72
310120,Pratt & Son,2023-06-18T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.82
310120,Pratt & Son,2023-06-18T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,29.4
310120,Pratt & Son,2023-06-18T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
310120,Pratt & Son,2023-06-18T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.8
310120,Pratt & Son,2023-06-18T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.7
310120,Pratt & Son,2023-06-18T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.81
310120,Pratt & Son,2023-06-18T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.09
310120,Pratt & Son,2023-06-18T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.33
310120,Pratt & Son,2023-06-18T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.7
310120,Pratt & Son,2023-06-18T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.33
310120,Pratt & Son,2023-06-18T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.51
310120,Pratt & Son,2023-06-18T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
310120,Pratt & Son,2023-06-18T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.6
310120,Pratt & Son,2023-06-18T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.0
310120,Pratt & Son,2023-06-18T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.3
310120,Pratt & Son,2023-06-18T22:30:00.000+00:00,transformer,,Temperature,C,32.1
310120,Pratt & Son,2023-06-18T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
310120,Pratt & Son,2023-06-18T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
310120,Pratt & Son,2023-06-18T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
310120,Pratt & Son,2023-06-18T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.15
310120,Pratt & Son,2023-06-18T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
310120,Pratt & Son,2023-06-18T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
310120,Pratt & Son,2023-06-18T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
310120,Pratt & Son,2023-06-18T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.91
310120,Pratt & Son,2023-06-18T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
310120,Pratt & Son,2023-06-18T22:30:00.000+00:00,busbar,,L3 Active Power,kW,8.38
310120,Pratt & Son,2023-06-18T22:30:00.000+00:00,busbar,,L2 Active Power,kW,17.55
310120,Pratt & Son,2023-06-18T22:30:00.000+00:00,busbar,,L1 Active Power,kW,12.62
310120,Pratt & Son,2023-06-18T22:30:00.000+00:00,busbar,,N Current (RMS),A,37.0
310120,Pratt & Son,2023-06-18T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
310120,Pratt & Son,2023-06-18T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
310120,Pratt & Son,2023-06-18T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
310120,Pratt & Son,2023-06-18T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
310120,Pratt & Son,2023-06-18T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.2
310120,Pratt & Son,2023-06-18T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
310120,Pratt & Son,2023-06-18T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.05
310120,Pratt & Son,2023-06-18T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.14
310120,Pratt & Son,2023-06-18T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.5
310120,Pratt & Son,2023-06-18T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
310120,Pratt & Son,2023-06-18T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.2
310120,Pratt & Son,2023-06-18T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.7
310120,Pratt & Son,2023-06-18T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.7
310120,Pratt & Son,2023-06-18T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
310120,Pratt & Son,2023-06-18T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.55
310120,Pratt & Son,2023-06-18T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
310120,Pratt & Son,2023-06-18T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.27
310120,Pratt & Son,2023-06-18T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.31
310120,Pratt & Son,2023-06-18T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.92
310120,Pratt & Son,2023-06-18T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,31.8
310120,Pratt & Son,2023-06-18T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.5
310120,Pratt & Son,2023-06-18T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.1
310120,Pratt & Son,2023-06-18T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
310120,Pratt & Son,2023-06-18T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.86
310120,Pratt & Son,2023-06-18T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.88
310120,Pratt & Son,2023-06-18T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.92
310120,Pratt & Son,2023-06-18T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.79
310120,Pratt & Son,2023-06-18T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.21
310120,Pratt & Son,2023-06-18T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.12
310120,Pratt & Son,2023-06-18T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
310120,Pratt & Son,2023-06-18T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.1
310120,Pratt & Son,2023-06-18T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.4
310120,Pratt & Son,2023-06-18T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.2
310120,Pratt & Son,2023-06-18T22:20:00.000+00:00,transformer,,Temperature,C,32.2
310120,Pratt & Son,2023-06-18T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
310120,Pratt & Son,2023-06-18T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
310120,Pratt & Son,2023-06-18T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
310120,Pratt & Son,2023-06-18T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.43
310120,Pratt & Son,2023-06-18T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
310120,Pratt & Son,2023-06-18T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.71
310120,Pratt & Son,2023-06-18T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
310120,Pratt & Son,2023-06-18T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
310120,Pratt & Son,2023-06-18T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
310120,Pratt & Son,2023-06-18T22:20:00.000+00:00,busbar,,L3 Active Power,kW,6.57
310120,Pratt & Son,2023-06-18T22:20:00.000+00:00,busbar,,L2 Active Power,kW,16.66
310120,Pratt & Son,2023-06-18T22:20:00.000+00:00,busbar,,L1 Active Power,kW,9.53
310120,Pratt & Son,2023-06-18T22:20:00.000+00:00,busbar,,N Current (RMS),A,41.4
310120,Pratt & Son,2023-06-18T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
310120,Pratt & Son,2023-06-18T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
310120,Pratt & Son,2023-06-18T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.9
310120,Pratt & Son,2023-06-18T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
310120,Pratt & Son,2023-06-18T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.34
310120,Pratt & Son,2023-06-18T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
310120,Pratt & Son,2023-06-18T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.46
310120,Pratt & Son,2023-06-18T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.76
310120,Pratt & Son,2023-06-18T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.18
310120,Pratt & Son,2023-06-18T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.3
310120,Pratt & Son,2023-06-18T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
310120,Pratt & Son,2023-06-18T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.1
310120,Pratt & Son,2023-06-18T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.5
310120,Pratt & Son,2023-06-18T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
310120,Pratt & Son,2023-06-18T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.46
310120,Pratt & Son,2023-06-18T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
310120,Pratt & Son,2023-06-18T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.28
310120,Pratt & Son,2023-06-18T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.49
310120,Pratt & Son,2023-06-18T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.21
310120,Pratt & Son,2023-06-18T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,32.9
310120,Pratt & Son,2023-06-18T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.5
310120,Pratt & Son,2023-06-18T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.5
310120,Pratt & Son,2023-06-18T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
310120,Pratt & Son,2023-06-18T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.9
310120,Pratt & Son,2023-06-18T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.05
310120,Pratt & Son,2023-06-18T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.8
310120,Pratt & Son,2023-06-18T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.26
310120,Pratt & Son,2023-06-18T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.15
310120,Pratt & Son,2023-06-18T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.67
310120,Pratt & Son,2023-06-18T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
310120,Pratt & Son,2023-06-18T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.8
310120,Pratt & Son,2023-06-18T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.6
310120,Pratt & Son,2023-06-18T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.1
310120,Pratt & Son,2023-06-18T22:10:00.000+00:00,transformer,,Temperature,C,32.3
310120,Pratt & Son,2023-06-18T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
310120,Pratt & Son,2023-06-18T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
310120,Pratt & Son,2023-06-18T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
310120,Pratt & Son,2023-06-18T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
310120,Pratt & Son,2023-06-18T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
310120,Pratt & Son,2023-06-18T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
310120,Pratt & Son,2023-06-18T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
310120,Pratt & Son,2023-06-18T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.85
310120,Pratt & Son,2023-06-18T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
310120,Pratt & Son,2023-06-18T22:10:00.000+00:00,busbar,,L3 Active Power,kW,6.45
310120,Pratt & Son,2023-06-18T22:10:00.000+00:00,busbar,,L2 Active Power,kW,16.41
310120,Pratt & Son,2023-06-18T22:10:00.000+00:00,busbar,,L1 Active Power,kW,9.07
310120,Pratt & Son,2023-06-18T22:10:00.000+00:00,busbar,,N Current (RMS),A,45.1
310120,Pratt & Son,2023-06-18T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.3
310120,Pratt & Son,2023-06-18T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
310120,Pratt & Son,2023-06-18T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
310120,Pratt & Son,2023-06-18T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
310120,Pratt & Son,2023-06-18T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.2
310120,Pratt & Son,2023-06-18T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
310120,Pratt & Son,2023-06-18T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.51
310120,Pratt & Son,2023-06-18T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.11
310120,Pratt & Son,2023-06-18T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.75
310120,Pratt & Son,2023-06-18T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.7
310120,Pratt & Son,2023-06-18T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
310120,Pratt & Son,2023-06-18T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.0
310120,Pratt & Son,2023-06-18T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.2
310120,Pratt & Son,2023-06-18T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
310120,Pratt & Son,2023-06-18T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.53
310120,Pratt & Son,2023-06-18T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
310120,Pratt & Son,2023-06-18T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.26
310120,Pratt & Son,2023-06-18T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.5
310120,Pratt & Son,2023-06-18T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.02
310120,Pratt & Son,2023-06-18T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,29.5
310120,Pratt & Son,2023-06-18T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
310120,Pratt & Son,2023-06-18T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.2
310120,Pratt & Son,2023-06-18T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.2
310120,Pratt & Son,2023-06-18T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.9
310120,Pratt & Son,2023-06-18T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.25
310120,Pratt & Son,2023-06-18T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.12
310120,Pratt & Son,2023-06-18T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.11
310120,Pratt & Son,2023-06-18T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.78
310120,Pratt & Son,2023-06-18T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.2
310120,Pratt & Son,2023-06-18T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
310120,Pratt & Son,2023-06-18T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.6
310120,Pratt & Son,2023-06-18T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.9
310120,Pratt & Son,2023-06-18T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.0
310120,Pratt & Son,2023-06-18T22:00:00.000+00:00,transformer,,Temperature,C,32.3
310120,Pratt & Son,2023-06-18T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
310120,Pratt & Son,2023-06-18T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.49
310120,Pratt & Son,2023-06-18T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
310120,Pratt & Son,2023-06-18T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.1
310120,Pratt & Son,2023-06-18T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
310120,Pratt & Son,2023-06-18T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.41
310120,Pratt & Son,2023-06-18T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
310120,Pratt & Son,2023-06-18T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.98
310120,Pratt & Son,2023-06-18T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
310120,Pratt & Son,2023-06-18T22:00:00.000+00:00,busbar,,L3 Active Power,kW,7.36
310120,Pratt & Son,2023-06-18T22:00:00.000+00:00,busbar,,L2 Active Power,kW,16.39
310120,Pratt & Son,2023-06-18T22:00:00.000+00:00,busbar,,L1 Active Power,kW,9.97
310120,Pratt & Son,2023-06-18T22:00:00.000+00:00,busbar,,N Current (RMS),A,43.6
310120,Pratt & Son,2023-06-18T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
310120,Pratt & Son,2023-06-18T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
310120,Pratt & Son,2023-06-18T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
310120,Pratt & Son,2023-06-18T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
310120,Pratt & Son,2023-06-18T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.58
310120,Pratt & Son,2023-06-18T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
310120,Pratt & Son,2023-06-18T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.78
310120,Pratt & Son,2023-06-18T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.78
310120,Pratt & Son,2023-06-18T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.84
310120,Pratt & Son,2023-06-18T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
310120,Pratt & Son,2023-06-18T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.1
310120,Pratt & Son,2023-06-18T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
310120,Pratt & Son,2023-06-18T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
310120,Pratt & Son,2023-06-18T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
310120,Pratt & Son,2023-06-18T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.44
310120,Pratt & Son,2023-06-18T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
310120,Pratt & Son,2023-06-18T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.23
310120,Pratt & Son,2023-06-18T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.26
310120,Pratt & Son,2023-06-18T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.01
310120,Pratt & Son,2023-06-18T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.4
310120,Pratt & Son,2023-06-18T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-18T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.6
310120,Pratt & Son,2023-06-18T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.2
310120,Pratt & Son,2023-06-18T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.74
310120,Pratt & Son,2023-06-18T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.42
310120,Pratt & Son,2023-06-18T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.1
310120,Pratt & Son,2023-06-18T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.89
310120,Pratt & Son,2023-06-18T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.13
310120,Pratt & Son,2023-06-18T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.46
310120,Pratt & Son,2023-06-18T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
310120,Pratt & Son,2023-06-18T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.8
310120,Pratt & Son,2023-06-18T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.5
310120,Pratt & Son,2023-06-18T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.8
310120,Pratt & Son,2023-06-18T21:50:00.000+00:00,transformer,,Temperature,C,32.4
310120,Pratt & Son,2023-06-18T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
310120,Pratt & Son,2023-06-18T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.77
310120,Pratt & Son,2023-06-18T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
310120,Pratt & Son,2023-06-18T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.46
310120,Pratt & Son,2023-06-18T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
310120,Pratt & Son,2023-06-18T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.66
310120,Pratt & Son,2023-06-18T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
310120,Pratt & Son,2023-06-18T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.44
310120,Pratt & Son,2023-06-18T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
310120,Pratt & Son,2023-06-18T21:50:00.000+00:00,busbar,,L3 Active Power,kW,9.44
310120,Pratt & Son,2023-06-18T21:50:00.000+00:00,busbar,,L2 Active Power,kW,14.17
310120,Pratt & Son,2023-06-18T21:50:00.000+00:00,busbar,,L1 Active Power,kW,8.31
310120,Pratt & Son,2023-06-18T21:50:00.000+00:00,busbar,,N Current (RMS),A,41.4
310120,Pratt & Son,2023-06-18T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
310120,Pratt & Son,2023-06-18T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
310120,Pratt & Son,2023-06-18T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.9
310120,Pratt & Son,2023-06-18T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
310120,Pratt & Son,2023-06-18T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.35
310120,Pratt & Son,2023-06-18T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
310120,Pratt & Son,2023-06-18T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.92
310120,Pratt & Son,2023-06-18T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.12
310120,Pratt & Son,2023-06-18T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.39
310120,Pratt & Son,2023-06-18T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
310120,Pratt & Son,2023-06-18T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
310120,Pratt & Son,2023-06-18T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.4
310120,Pratt & Son,2023-06-18T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.7
310120,Pratt & Son,2023-06-18T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
310120,Pratt & Son,2023-06-18T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.52
310120,Pratt & Son,2023-06-18T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
310120,Pratt & Son,2023-06-18T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.24
310120,Pratt & Son,2023-06-18T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.5
310120,Pratt & Son,2023-06-18T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.09
310120,Pratt & Son,2023-06-18T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.6
310120,Pratt & Son,2023-06-18T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-18T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.7
310120,Pratt & Son,2023-06-18T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.5
310120,Pratt & Son,2023-06-18T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.27
310120,Pratt & Son,2023-06-18T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.17
310120,Pratt & Son,2023-06-18T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.19
310120,Pratt & Son,2023-06-18T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.83
310120,Pratt & Son,2023-06-18T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.99
310120,Pratt & Son,2023-06-18T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.05
310120,Pratt & Son,2023-06-18T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.3
310120,Pratt & Son,2023-06-18T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.3
310120,Pratt & Son,2023-06-18T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.8
310120,Pratt & Son,2023-06-18T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.1
310120,Pratt & Son,2023-06-18T21:40:00.000+00:00,transformer,,Temperature,C,32.4
310120,Pratt & Son,2023-06-18T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
310120,Pratt & Son,2023-06-18T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.58
310120,Pratt & Son,2023-06-18T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
310120,Pratt & Son,2023-06-18T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.22
310120,Pratt & Son,2023-06-18T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
310120,Pratt & Son,2023-06-18T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.5
310120,Pratt & Son,2023-06-18T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
310120,Pratt & Son,2023-06-18T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.04
310120,Pratt & Son,2023-06-18T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
310120,Pratt & Son,2023-06-18T21:40:00.000+00:00,busbar,,L3 Active Power,kW,9.51
310120,Pratt & Son,2023-06-18T21:40:00.000+00:00,busbar,,L2 Active Power,kW,13.6
310120,Pratt & Son,2023-06-18T21:40:00.000+00:00,busbar,,L1 Active Power,kW,11.53
310120,Pratt & Son,2023-06-18T21:40:00.000+00:00,busbar,,N Current (RMS),A,43.1
310120,Pratt & Son,2023-06-18T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
310120,Pratt & Son,2023-06-18T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
310120,Pratt & Son,2023-06-18T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
310120,Pratt & Son,2023-06-18T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
310120,Pratt & Son,2023-06-18T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.06
310120,Pratt & Son,2023-06-18T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
310120,Pratt & Son,2023-06-18T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.99
310120,Pratt & Son,2023-06-18T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.4
310120,Pratt & Son,2023-06-18T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.5
310120,Pratt & Son,2023-06-18T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.7
310120,Pratt & Son,2023-06-18T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
310120,Pratt & Son,2023-06-18T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
310120,Pratt & Son,2023-06-18T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.8
310120,Pratt & Son,2023-06-18T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
310120,Pratt & Son,2023-06-18T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.66
310120,Pratt & Son,2023-06-18T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
310120,Pratt & Son,2023-06-18T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.25
310120,Pratt & Son,2023-06-18T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.61
310120,Pratt & Son,2023-06-18T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.16
310120,Pratt & Son,2023-06-18T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.3
310120,Pratt & Son,2023-06-18T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-18T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.5
310120,Pratt & Son,2023-06-18T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.8
310120,Pratt & Son,2023-06-18T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.58
310120,Pratt & Son,2023-06-18T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.38
310120,Pratt & Son,2023-06-18T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.44
310120,Pratt & Son,2023-06-18T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.51
310120,Pratt & Son,2023-06-18T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.99
310120,Pratt & Son,2023-06-18T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.81
310120,Pratt & Son,2023-06-18T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.1
310120,Pratt & Son,2023-06-18T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.1
310120,Pratt & Son,2023-06-18T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.3
310120,Pratt & Son,2023-06-18T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.4
310120,Pratt & Son,2023-06-18T21:30:00.000+00:00,transformer,,Temperature,C,32.5
310120,Pratt & Son,2023-06-18T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
310120,Pratt & Son,2023-06-18T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.9
310120,Pratt & Son,2023-06-18T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
310120,Pratt & Son,2023-06-18T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.54
310120,Pratt & Son,2023-06-18T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
310120,Pratt & Son,2023-06-18T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.83
310120,Pratt & Son,2023-06-18T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
310120,Pratt & Son,2023-06-18T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.1
310120,Pratt & Son,2023-06-18T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
310120,Pratt & Son,2023-06-18T21:30:00.000+00:00,busbar,,L3 Active Power,kW,10.25
310120,Pratt & Son,2023-06-18T21:30:00.000+00:00,busbar,,L2 Active Power,kW,14.01
310120,Pratt & Son,2023-06-18T21:30:00.000+00:00,busbar,,L1 Active Power,kW,10.47
310120,Pratt & Son,2023-06-18T21:30:00.000+00:00,busbar,,N Current (RMS),A,46.4
310120,Pratt & Son,2023-06-18T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
310120,Pratt & Son,2023-06-18T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
310120,Pratt & Son,2023-06-18T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
310120,Pratt & Son,2023-06-18T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
310120,Pratt & Son,2023-06-18T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.47
310120,Pratt & Son,2023-06-18T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
310120,Pratt & Son,2023-06-18T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.87
310120,Pratt & Son,2023-06-18T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.82
310120,Pratt & Son,2023-06-18T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.99
310120,Pratt & Son,2023-06-18T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.5
310120,Pratt & Son,2023-06-18T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
310120,Pratt & Son,2023-06-18T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.1
310120,Pratt & Son,2023-06-18T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.4
310120,Pratt & Son,2023-06-18T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
310120,Pratt & Son,2023-06-18T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.66
310120,Pratt & Son,2023-06-18T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
310120,Pratt & Son,2023-06-18T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.26
310120,Pratt & Son,2023-06-18T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.8
310120,Pratt & Son,2023-06-18T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.08
310120,Pratt & Son,2023-06-18T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.2
310120,Pratt & Son,2023-06-18T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
310120,Pratt & Son,2023-06-18T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.6
310120,Pratt & Son,2023-06-18T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.5
310120,Pratt & Son,2023-06-18T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.37
310120,Pratt & Son,2023-06-18T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.63
310120,Pratt & Son,2023-06-18T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.1
310120,Pratt & Son,2023-06-18T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.53
310120,Pratt & Son,2023-06-18T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.73
310120,Pratt & Son,2023-06-18T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.21
310120,Pratt & Son,2023-06-18T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.9
310120,Pratt & Son,2023-06-18T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.8
310120,Pratt & Son,2023-06-18T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.8
310120,Pratt & Son,2023-06-18T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.5
310120,Pratt & Son,2023-06-18T21:20:00.000+00:00,transformer,,Temperature,C,32.5
310120,Pratt & Son,2023-06-18T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
310120,Pratt & Son,2023-06-18T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
310120,Pratt & Son,2023-06-18T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
310120,Pratt & Son,2023-06-18T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
310120,Pratt & Son,2023-06-18T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
310120,Pratt & Son,2023-06-18T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.25
310120,Pratt & Son,2023-06-18T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
310120,Pratt & Son,2023-06-18T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.77
310120,Pratt & Son,2023-06-18T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
310120,Pratt & Son,2023-06-18T21:20:00.000+00:00,busbar,,L3 Active Power,kW,12.13
310120,Pratt & Son,2023-06-18T21:20:00.000+00:00,busbar,,L2 Active Power,kW,15.36
310120,Pratt & Son,2023-06-18T21:20:00.000+00:00,busbar,,L1 Active Power,kW,13.28
310120,Pratt & Son,2023-06-18T21:20:00.000+00:00,busbar,,N Current (RMS),A,57.3
310120,Pratt & Son,2023-06-18T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
310120,Pratt & Son,2023-06-18T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
310120,Pratt & Son,2023-06-18T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
310120,Pratt & Son,2023-06-18T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
310120,Pratt & Son,2023-06-18T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.28
310120,Pratt & Son,2023-06-18T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
310120,Pratt & Son,2023-06-18T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.94
310120,Pratt & Son,2023-06-18T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.52
310120,Pratt & Son,2023-06-18T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.6
310120,Pratt & Son,2023-06-18T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.3
310120,Pratt & Son,2023-06-18T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
310120,Pratt & Son,2023-06-18T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.4
310120,Pratt & Son,2023-06-18T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.3
310120,Pratt & Son,2023-06-18T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
310120,Pratt & Son,2023-06-18T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.74
310120,Pratt & Son,2023-06-18T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
310120,Pratt & Son,2023-06-18T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.27
310120,Pratt & Son,2023-06-18T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.12
310120,Pratt & Son,2023-06-18T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.07
310120,Pratt & Son,2023-06-18T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.2
310120,Pratt & Son,2023-06-18T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
310120,Pratt & Son,2023-06-18T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.2
310120,Pratt & Son,2023-06-18T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.6
310120,Pratt & Son,2023-06-18T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.4
310120,Pratt & Son,2023-06-18T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.61
310120,Pratt & Son,2023-06-18T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.06
310120,Pratt & Son,2023-06-18T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.67
310120,Pratt & Son,2023-06-18T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.01
310120,Pratt & Son,2023-06-18T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.68
310120,Pratt & Son,2023-06-18T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.6
310120,Pratt & Son,2023-06-18T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.5
310120,Pratt & Son,2023-06-18T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.8
310120,Pratt & Son,2023-06-18T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.6
310120,Pratt & Son,2023-06-18T21:10:00.000+00:00,transformer,,Temperature,C,32.6
310120,Pratt & Son,2023-06-18T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
310120,Pratt & Son,2023-06-18T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
310120,Pratt & Son,2023-06-18T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
310120,Pratt & Son,2023-06-18T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
310120,Pratt & Son,2023-06-18T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
310120,Pratt & Son,2023-06-18T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
310120,Pratt & Son,2023-06-18T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
310120,Pratt & Son,2023-06-18T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.63
310120,Pratt & Son,2023-06-18T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
310120,Pratt & Son,2023-06-18T21:10:00.000+00:00,busbar,,L3 Active Power,kW,12.34
310120,Pratt & Son,2023-06-18T21:10:00.000+00:00,busbar,,L2 Active Power,kW,16.65
310120,Pratt & Son,2023-06-18T21:10:00.000+00:00,busbar,,L1 Active Power,kW,13.35
310120,Pratt & Son,2023-06-18T21:10:00.000+00:00,busbar,,N Current (RMS),A,58.0
310120,Pratt & Son,2023-06-18T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
