Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310120,Pratt & Son,2023-06-18T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
310120,Pratt & Son,2023-06-18T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
310120,Pratt & Son,2023-06-18T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
310120,Pratt & Son,2023-06-18T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.19
310120,Pratt & Son,2023-06-18T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
310120,Pratt & Son,2023-06-18T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.82
310120,Pratt & Son,2023-06-18T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.88
310120,Pratt & Son,2023-06-18T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.88
310120,Pratt & Son,2023-06-18T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
310120,Pratt & Son,2023-06-18T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
310120,Pratt & Son,2023-06-18T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.3
310120,Pratt & Son,2023-06-18T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.0
310120,Pratt & Son,2023-06-18T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
310120,Pratt & Son,2023-06-18T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.78
310120,Pratt & Son,2023-06-18T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
310120,Pratt & Son,2023-06-18T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.25
310120,Pratt & Son,2023-06-18T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.67
310120,Pratt & Son,2023-06-18T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.09
310120,Pratt & Son,2023-06-18T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.6
310120,Pratt & Son,2023-06-18T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-18T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.4
310120,Pratt & Son,2023-06-18T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.7
310120,Pratt & Son,2023-06-18T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.51
310120,Pratt & Son,2023-06-18T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.23
310120,Pratt & Son,2023-06-18T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.77
310120,Pratt & Son,2023-06-18T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.49
310120,Pratt & Son,2023-06-18T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.52
310120,Pratt & Son,2023-06-18T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.64
310120,Pratt & Son,2023-06-18T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.0
310120,Pratt & Son,2023-06-18T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.9
310120,Pratt & Son,2023-06-18T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.0
310120,Pratt & Son,2023-06-18T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.1
310120,Pratt & Son,2023-06-18T21:00:00.000+00:00,transformer,,Temperature,C,32.6
310120,Pratt & Son,2023-06-18T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
310120,Pratt & Son,2023-06-18T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
310120,Pratt & Son,2023-06-18T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
310120,Pratt & Son,2023-06-18T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
310120,Pratt & Son,2023-06-18T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
310120,Pratt & Son,2023-06-18T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
310120,Pratt & Son,2023-06-18T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
310120,Pratt & Son,2023-06-18T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.19
310120,Pratt & Son,2023-06-18T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
310120,Pratt & Son,2023-06-18T21:00:00.000+00:00,busbar,,L3 Active Power,kW,12.05
310120,Pratt & Son,2023-06-18T21:00:00.000+00:00,busbar,,L2 Active Power,kW,15.07
310120,Pratt & Son,2023-06-18T21:00:00.000+00:00,busbar,,L1 Active Power,kW,14.61
310120,Pratt & Son,2023-06-18T21:00:00.000+00:00,busbar,,N Current (RMS),A,49.8
310120,Pratt & Son,2023-06-18T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
310120,Pratt & Son,2023-06-18T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
310120,Pratt & Son,2023-06-18T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
310120,Pratt & Son,2023-06-18T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
310120,Pratt & Son,2023-06-18T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.34
310120,Pratt & Son,2023-06-18T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
310120,Pratt & Son,2023-06-18T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.99
310120,Pratt & Son,2023-06-18T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.29
310120,Pratt & Son,2023-06-18T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.33
310120,Pratt & Son,2023-06-18T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.9
310120,Pratt & Son,2023-06-18T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
310120,Pratt & Son,2023-06-18T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.7
310120,Pratt & Son,2023-06-18T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.7
310120,Pratt & Son,2023-06-18T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
310120,Pratt & Son,2023-06-18T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.79
310120,Pratt & Son,2023-06-18T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
310120,Pratt & Son,2023-06-18T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.3
310120,Pratt & Son,2023-06-18T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.03
310120,Pratt & Son,2023-06-18T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.06
310120,Pratt & Son,2023-06-18T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,31.2
310120,Pratt & Son,2023-06-18T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.6
310120,Pratt & Son,2023-06-18T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.7
310120,Pratt & Son,2023-06-18T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.6
310120,Pratt & Son,2023-06-18T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.62
310120,Pratt & Son,2023-06-18T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.17
310120,Pratt & Son,2023-06-18T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.23
310120,Pratt & Son,2023-06-18T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.64
310120,Pratt & Son,2023-06-18T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.73
310120,Pratt & Son,2023-06-18T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.0
310120,Pratt & Son,2023-06-18T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.8
310120,Pratt & Son,2023-06-18T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.8
310120,Pratt & Son,2023-06-18T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.9
310120,Pratt & Son,2023-06-18T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.9
310120,Pratt & Son,2023-06-18T20:50:00.000+00:00,transformer,,Temperature,C,32.6
310120,Pratt & Son,2023-06-18T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
310120,Pratt & Son,2023-06-18T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
310120,Pratt & Son,2023-06-18T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
310120,Pratt & Son,2023-06-18T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.95
310120,Pratt & Son,2023-06-18T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
310120,Pratt & Son,2023-06-18T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
310120,Pratt & Son,2023-06-18T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
310120,Pratt & Son,2023-06-18T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.3
310120,Pratt & Son,2023-06-18T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
310120,Pratt & Son,2023-06-18T20:50:00.000+00:00,busbar,,L3 Active Power,kW,12.33
310120,Pratt & Son,2023-06-18T20:50:00.000+00:00,busbar,,L2 Active Power,kW,18.05
310120,Pratt & Son,2023-06-18T20:50:00.000+00:00,busbar,,L1 Active Power,kW,18.39
310120,Pratt & Son,2023-06-18T20:50:00.000+00:00,busbar,,N Current (RMS),A,58.2
310120,Pratt & Son,2023-06-18T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
310120,Pratt & Son,2023-06-18T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
310120,Pratt & Son,2023-06-18T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.3
310120,Pratt & Son,2023-06-18T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
310120,Pratt & Son,2023-06-18T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.25
310120,Pratt & Son,2023-06-18T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
310120,Pratt & Son,2023-06-18T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.89
310120,Pratt & Son,2023-06-18T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.85
310120,Pratt & Son,2023-06-18T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.56
310120,Pratt & Son,2023-06-18T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.8
310120,Pratt & Son,2023-06-18T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
310120,Pratt & Son,2023-06-18T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.1
310120,Pratt & Son,2023-06-18T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.4
310120,Pratt & Son,2023-06-18T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
310120,Pratt & Son,2023-06-18T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.91
310120,Pratt & Son,2023-06-18T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
310120,Pratt & Son,2023-06-18T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.24
310120,Pratt & Son,2023-06-18T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.49
310120,Pratt & Son,2023-06-18T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.03
310120,Pratt & Son,2023-06-18T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.4
310120,Pratt & Son,2023-06-18T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-18T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.6
310120,Pratt & Son,2023-06-18T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.3
310120,Pratt & Son,2023-06-18T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.68
310120,Pratt & Son,2023-06-18T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.37
310120,Pratt & Son,2023-06-18T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.56
310120,Pratt & Son,2023-06-18T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.11
310120,Pratt & Son,2023-06-18T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.83
310120,Pratt & Son,2023-06-18T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.62
310120,Pratt & Son,2023-06-18T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.4
310120,Pratt & Son,2023-06-18T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.4
310120,Pratt & Son,2023-06-18T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.6
310120,Pratt & Son,2023-06-18T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.1
310120,Pratt & Son,2023-06-18T20:40:00.000+00:00,transformer,,Temperature,C,32.7
310120,Pratt & Son,2023-06-18T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
310120,Pratt & Son,2023-06-18T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.01
310120,Pratt & Son,2023-06-18T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
310120,Pratt & Son,2023-06-18T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.86
310120,Pratt & Son,2023-06-18T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
310120,Pratt & Son,2023-06-18T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.81
310120,Pratt & Son,2023-06-18T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
310120,Pratt & Son,2023-06-18T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.53
310120,Pratt & Son,2023-06-18T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
310120,Pratt & Son,2023-06-18T20:40:00.000+00:00,busbar,,L3 Active Power,kW,8.76
310120,Pratt & Son,2023-06-18T20:40:00.000+00:00,busbar,,L2 Active Power,kW,15.17
310120,Pratt & Son,2023-06-18T20:40:00.000+00:00,busbar,,L1 Active Power,kW,17.22
310120,Pratt & Son,2023-06-18T20:40:00.000+00:00,busbar,,N Current (RMS),A,40.2
310120,Pratt & Son,2023-06-18T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
310120,Pratt & Son,2023-06-18T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
310120,Pratt & Son,2023-06-18T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.7
310120,Pratt & Son,2023-06-18T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
310120,Pratt & Son,2023-06-18T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.21
310120,Pratt & Son,2023-06-18T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
310120,Pratt & Son,2023-06-18T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.66
310120,Pratt & Son,2023-06-18T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.34
310120,Pratt & Son,2023-06-18T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.08
310120,Pratt & Son,2023-06-18T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.1
310120,Pratt & Son,2023-06-18T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
310120,Pratt & Son,2023-06-18T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.4
310120,Pratt & Son,2023-06-18T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.1
310120,Pratt & Son,2023-06-18T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
310120,Pratt & Son,2023-06-18T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.62
310120,Pratt & Son,2023-06-18T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
310120,Pratt & Son,2023-06-18T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.22
310120,Pratt & Son,2023-06-18T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.32
310120,Pratt & Son,2023-06-18T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.32
310120,Pratt & Son,2023-06-18T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.8
310120,Pratt & Son,2023-06-18T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-18T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.2
310120,Pratt & Son,2023-06-18T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.4
310120,Pratt & Son,2023-06-18T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.27
310120,Pratt & Son,2023-06-18T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.01
310120,Pratt & Son,2023-06-18T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.2
310120,Pratt & Son,2023-06-18T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.88
310120,Pratt & Son,2023-06-18T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.66
310120,Pratt & Son,2023-06-18T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.71
310120,Pratt & Son,2023-06-18T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
310120,Pratt & Son,2023-06-18T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.9
310120,Pratt & Son,2023-06-18T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.0
310120,Pratt & Son,2023-06-18T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.9
310120,Pratt & Son,2023-06-18T20:30:00.000+00:00,transformer,,Temperature,C,32.8
310120,Pratt & Son,2023-06-18T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
310120,Pratt & Son,2023-06-18T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
310120,Pratt & Son,2023-06-18T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
310120,Pratt & Son,2023-06-18T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.69
310120,Pratt & Son,2023-06-18T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
310120,Pratt & Son,2023-06-18T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.87
310120,Pratt & Son,2023-06-18T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
310120,Pratt & Son,2023-06-18T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.84
310120,Pratt & Son,2023-06-18T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
310120,Pratt & Son,2023-06-18T20:30:00.000+00:00,busbar,,L3 Active Power,kW,11.32
310120,Pratt & Son,2023-06-18T20:30:00.000+00:00,busbar,,L2 Active Power,kW,17.32
310120,Pratt & Son,2023-06-18T20:30:00.000+00:00,busbar,,L1 Active Power,kW,12.12
310120,Pratt & Son,2023-06-18T20:30:00.000+00:00,busbar,,N Current (RMS),A,37.0
310120,Pratt & Son,2023-06-18T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
310120,Pratt & Son,2023-06-18T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
310120,Pratt & Son,2023-06-18T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
310120,Pratt & Son,2023-06-18T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
310120,Pratt & Son,2023-06-18T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.42
310120,Pratt & Son,2023-06-18T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
310120,Pratt & Son,2023-06-18T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.77
310120,Pratt & Son,2023-06-18T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.74
310120,Pratt & Son,2023-06-18T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.93
310120,Pratt & Son,2023-06-18T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.5
310120,Pratt & Son,2023-06-18T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
310120,Pratt & Son,2023-06-18T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.9
310120,Pratt & Son,2023-06-18T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.8
310120,Pratt & Son,2023-06-18T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
310120,Pratt & Son,2023-06-18T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.8
310120,Pratt & Son,2023-06-18T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
310120,Pratt & Son,2023-06-18T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.24
310120,Pratt & Son,2023-06-18T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.43
310120,Pratt & Son,2023-06-18T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.26
310120,Pratt & Son,2023-06-18T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.8
310120,Pratt & Son,2023-06-18T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-18T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.4
310120,Pratt & Son,2023-06-18T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-18T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.55
310120,Pratt & Son,2023-06-18T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.28
310120,Pratt & Son,2023-06-18T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.01
310120,Pratt & Son,2023-06-18T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.52
310120,Pratt & Son,2023-06-18T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.85
310120,Pratt & Son,2023-06-18T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.36
310120,Pratt & Son,2023-06-18T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.3
310120,Pratt & Son,2023-06-18T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.3
310120,Pratt & Son,2023-06-18T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.5
310120,Pratt & Son,2023-06-18T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.7
310120,Pratt & Son,2023-06-18T20:20:00.000+00:00,transformer,,Temperature,C,32.8
310120,Pratt & Son,2023-06-18T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
310120,Pratt & Son,2023-06-18T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
310120,Pratt & Son,2023-06-18T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
310120,Pratt & Son,2023-06-18T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.17
310120,Pratt & Son,2023-06-18T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
310120,Pratt & Son,2023-06-18T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.27
310120,Pratt & Son,2023-06-18T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
310120,Pratt & Son,2023-06-18T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.51
310120,Pratt & Son,2023-06-18T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
310120,Pratt & Son,2023-06-18T20:20:00.000+00:00,busbar,,L3 Active Power,kW,11.05
310120,Pratt & Son,2023-06-18T20:20:00.000+00:00,busbar,,L2 Active Power,kW,17.02
310120,Pratt & Son,2023-06-18T20:20:00.000+00:00,busbar,,L1 Active Power,kW,9.55
310120,Pratt & Son,2023-06-18T20:20:00.000+00:00,busbar,,N Current (RMS),A,43.5
310120,Pratt & Son,2023-06-18T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
310120,Pratt & Son,2023-06-18T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
310120,Pratt & Son,2023-06-18T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
310120,Pratt & Son,2023-06-18T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
310120,Pratt & Son,2023-06-18T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.14
310120,Pratt & Son,2023-06-18T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
310120,Pratt & Son,2023-06-18T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.14
310120,Pratt & Son,2023-06-18T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.03
310120,Pratt & Son,2023-06-18T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.66
310120,Pratt & Son,2023-06-18T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
310120,Pratt & Son,2023-06-18T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.9
310120,Pratt & Son,2023-06-18T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.6
310120,Pratt & Son,2023-06-18T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
310120,Pratt & Son,2023-06-18T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
310120,Pratt & Son,2023-06-18T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.67
310120,Pratt & Son,2023-06-18T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
310120,Pratt & Son,2023-06-18T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.23
310120,Pratt & Son,2023-06-18T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.66
310120,Pratt & Son,2023-06-18T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.21
310120,Pratt & Son,2023-06-18T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.7
310120,Pratt & Son,2023-06-18T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-18T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.1
310120,Pratt & Son,2023-06-18T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
310120,Pratt & Son,2023-06-18T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.07
310120,Pratt & Son,2023-06-18T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.96
310120,Pratt & Son,2023-06-18T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.23
310120,Pratt & Son,2023-06-18T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.4
310120,Pratt & Son,2023-06-18T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.41
310120,Pratt & Son,2023-06-18T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.89
310120,Pratt & Son,2023-06-18T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.8
310120,Pratt & Son,2023-06-18T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.2
310120,Pratt & Son,2023-06-18T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.3
310120,Pratt & Son,2023-06-18T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.2
310120,Pratt & Son,2023-06-18T20:10:00.000+00:00,transformer,,Temperature,C,32.8
310120,Pratt & Son,2023-06-18T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
310120,Pratt & Son,2023-06-18T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
310120,Pratt & Son,2023-06-18T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
310120,Pratt & Son,2023-06-18T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
310120,Pratt & Son,2023-06-18T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
310120,Pratt & Son,2023-06-18T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
310120,Pratt & Son,2023-06-18T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
310120,Pratt & Son,2023-06-18T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.77
310120,Pratt & Son,2023-06-18T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
310120,Pratt & Son,2023-06-18T20:10:00.000+00:00,busbar,,L3 Active Power,kW,12.31
310120,Pratt & Son,2023-06-18T20:10:00.000+00:00,busbar,,L2 Active Power,kW,16.1
310120,Pratt & Son,2023-06-18T20:10:00.000+00:00,busbar,,L1 Active Power,kW,8.76
310120,Pratt & Son,2023-06-18T20:10:00.000+00:00,busbar,,N Current (RMS),A,45.3
310120,Pratt & Son,2023-06-18T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
310120,Pratt & Son,2023-06-18T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
310120,Pratt & Son,2023-06-18T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.9
310120,Pratt & Son,2023-06-18T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
310120,Pratt & Son,2023-06-18T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.22
310120,Pratt & Son,2023-06-18T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
310120,Pratt & Son,2023-06-18T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.87
310120,Pratt & Son,2023-06-18T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.02
310120,Pratt & Son,2023-06-18T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.09
310120,Pratt & Son,2023-06-18T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.9
310120,Pratt & Son,2023-06-18T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
310120,Pratt & Son,2023-06-18T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.9
310120,Pratt & Son,2023-06-18T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.0
310120,Pratt & Son,2023-06-18T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
310120,Pratt & Son,2023-06-18T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.84
310120,Pratt & Son,2023-06-18T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
310120,Pratt & Son,2023-06-18T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.28
310120,Pratt & Son,2023-06-18T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.61
310120,Pratt & Son,2023-06-18T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.22
310120,Pratt & Son,2023-06-18T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.4
310120,Pratt & Son,2023-06-18T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.5
310120,Pratt & Son,2023-06-18T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.4
310120,Pratt & Son,2023-06-18T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-18T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.05
310120,Pratt & Son,2023-06-18T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.91
310120,Pratt & Son,2023-06-18T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.76
310120,Pratt & Son,2023-06-18T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.72
310120,Pratt & Son,2023-06-18T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.66
310120,Pratt & Son,2023-06-18T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.49
310120,Pratt & Son,2023-06-18T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,33.5
310120,Pratt & Son,2023-06-18T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.4
310120,Pratt & Son,2023-06-18T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.4
310120,Pratt & Son,2023-06-18T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.9
310120,Pratt & Son,2023-06-18T20:00:00.000+00:00,transformer,,Temperature,C,32.9
310120,Pratt & Son,2023-06-18T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
310120,Pratt & Son,2023-06-18T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
310120,Pratt & Son,2023-06-18T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
310120,Pratt & Son,2023-06-18T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.87
310120,Pratt & Son,2023-06-18T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
310120,Pratt & Son,2023-06-18T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
310120,Pratt & Son,2023-06-18T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
310120,Pratt & Son,2023-06-18T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.98
310120,Pratt & Son,2023-06-18T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
310120,Pratt & Son,2023-06-18T20:00:00.000+00:00,busbar,,L3 Active Power,kW,14.31
310120,Pratt & Son,2023-06-18T20:00:00.000+00:00,busbar,,L2 Active Power,kW,17.29
310120,Pratt & Son,2023-06-18T20:00:00.000+00:00,busbar,,L1 Active Power,kW,8.8
310120,Pratt & Son,2023-06-18T20:00:00.000+00:00,busbar,,N Current (RMS),A,66.9
310120,Pratt & Son,2023-06-18T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
310120,Pratt & Son,2023-06-18T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
310120,Pratt & Son,2023-06-18T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
310120,Pratt & Son,2023-06-18T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
310120,Pratt & Son,2023-06-18T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.38
310120,Pratt & Son,2023-06-18T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
310120,Pratt & Son,2023-06-18T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.08
310120,Pratt & Son,2023-06-18T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.54
310120,Pratt & Son,2023-06-18T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.6
310120,Pratt & Son,2023-06-18T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.0
310120,Pratt & Son,2023-06-18T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
310120,Pratt & Son,2023-06-18T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.4
310120,Pratt & Son,2023-06-18T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
310120,Pratt & Son,2023-06-18T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
310120,Pratt & Son,2023-06-18T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.09
310120,Pratt & Son,2023-06-18T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
310120,Pratt & Son,2023-06-18T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.28
310120,Pratt & Son,2023-06-18T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.79
310120,Pratt & Son,2023-06-18T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.34
310120,Pratt & Son,2023-06-18T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.8
310120,Pratt & Son,2023-06-18T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.5
310120,Pratt & Son,2023-06-18T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.5
310120,Pratt & Son,2023-06-18T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.5
310120,Pratt & Son,2023-06-18T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.27
310120,Pratt & Son,2023-06-18T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.72
310120,Pratt & Son,2023-06-18T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.5
310120,Pratt & Son,2023-06-18T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.46
310120,Pratt & Son,2023-06-18T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.55
310120,Pratt & Son,2023-06-18T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.86
310120,Pratt & Son,2023-06-18T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,35.8
310120,Pratt & Son,2023-06-18T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.7
310120,Pratt & Son,2023-06-18T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.9
310120,Pratt & Son,2023-06-18T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.7
310120,Pratt & Son,2023-06-18T19:50:00.000+00:00,transformer,,Temperature,C,32.9
310120,Pratt & Son,2023-06-18T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
310120,Pratt & Son,2023-06-18T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
310120,Pratt & Son,2023-06-18T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
310120,Pratt & Son,2023-06-18T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
310120,Pratt & Son,2023-06-18T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
310120,Pratt & Son,2023-06-18T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.39
310120,Pratt & Son,2023-06-18T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
310120,Pratt & Son,2023-06-18T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.19
310120,Pratt & Son,2023-06-18T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
310120,Pratt & Son,2023-06-18T19:50:00.000+00:00,busbar,,L3 Active Power,kW,15.26
310120,Pratt & Son,2023-06-18T19:50:00.000+00:00,busbar,,L2 Active Power,kW,17.88
310120,Pratt & Son,2023-06-18T19:50:00.000+00:00,busbar,,L1 Active Power,kW,8.8
310120,Pratt & Son,2023-06-18T19:50:00.000+00:00,busbar,,N Current (RMS),A,71.1
310120,Pratt & Son,2023-06-18T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
310120,Pratt & Son,2023-06-18T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
310120,Pratt & Son,2023-06-18T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
310120,Pratt & Son,2023-06-18T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
310120,Pratt & Son,2023-06-18T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.22
310120,Pratt & Son,2023-06-18T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
310120,Pratt & Son,2023-06-18T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.26
310120,Pratt & Son,2023-06-18T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.68
310120,Pratt & Son,2023-06-18T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.58
310120,Pratt & Son,2023-06-18T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
310120,Pratt & Son,2023-06-18T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.1
310120,Pratt & Son,2023-06-18T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.3
310120,Pratt & Son,2023-06-18T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.4
310120,Pratt & Son,2023-06-18T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
310120,Pratt & Son,2023-06-18T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.23
310120,Pratt & Son,2023-06-18T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
310120,Pratt & Son,2023-06-18T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.3
310120,Pratt & Son,2023-06-18T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.58
310120,Pratt & Son,2023-06-18T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.32
310120,Pratt & Son,2023-06-18T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,34.5
310120,Pratt & Son,2023-06-18T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
310120,Pratt & Son,2023-06-18T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.0
310120,Pratt & Son,2023-06-18T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.4
310120,Pratt & Son,2023-06-18T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.54
310120,Pratt & Son,2023-06-18T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.72
310120,Pratt & Son,2023-06-18T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.45
310120,Pratt & Son,2023-06-18T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.78
310120,Pratt & Son,2023-06-18T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.87
310120,Pratt & Son,2023-06-18T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.76
310120,Pratt & Son,2023-06-18T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,34.0
310120,Pratt & Son,2023-06-18T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.0
310120,Pratt & Son,2023-06-18T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.0
310120,Pratt & Son,2023-06-18T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.1
310120,Pratt & Son,2023-06-18T19:40:00.000+00:00,transformer,,Temperature,C,32.9
310120,Pratt & Son,2023-06-18T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
310120,Pratt & Son,2023-06-18T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
310120,Pratt & Son,2023-06-18T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
310120,Pratt & Son,2023-06-18T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.18
310120,Pratt & Son,2023-06-18T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
310120,Pratt & Son,2023-06-18T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.46
310120,Pratt & Son,2023-06-18T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
310120,Pratt & Son,2023-06-18T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
310120,Pratt & Son,2023-06-18T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
310120,Pratt & Son,2023-06-18T19:40:00.000+00:00,busbar,,L3 Active Power,kW,14.75
310120,Pratt & Son,2023-06-18T19:40:00.000+00:00,busbar,,L2 Active Power,kW,19.13
310120,Pratt & Son,2023-06-18T19:40:00.000+00:00,busbar,,L1 Active Power,kW,9.66
310120,Pratt & Son,2023-06-18T19:40:00.000+00:00,busbar,,N Current (RMS),A,72.4
310120,Pratt & Son,2023-06-18T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
310120,Pratt & Son,2023-06-18T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
310120,Pratt & Son,2023-06-18T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
310120,Pratt & Son,2023-06-18T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
310120,Pratt & Son,2023-06-18T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.56
310120,Pratt & Son,2023-06-18T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
310120,Pratt & Son,2023-06-18T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.12
310120,Pratt & Son,2023-06-18T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.18
310120,Pratt & Son,2023-06-18T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.61
310120,Pratt & Son,2023-06-18T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
310120,Pratt & Son,2023-06-18T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
310120,Pratt & Son,2023-06-18T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.4
310120,Pratt & Son,2023-06-18T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.8
310120,Pratt & Son,2023-06-18T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
310120,Pratt & Son,2023-06-18T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.11
310120,Pratt & Son,2023-06-18T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
310120,Pratt & Son,2023-06-18T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.21
310120,Pratt & Son,2023-06-18T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.63
310120,Pratt & Son,2023-06-18T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.37
310120,Pratt & Son,2023-06-18T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
310120,Pratt & Son,2023-06-18T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-18T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.0
310120,Pratt & Son,2023-06-18T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.6
310120,Pratt & Son,2023-06-18T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.44
310120,Pratt & Son,2023-06-18T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.54
310120,Pratt & Son,2023-06-18T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.39
310120,Pratt & Son,2023-06-18T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.3
310120,Pratt & Son,2023-06-18T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.35
310120,Pratt & Son,2023-06-18T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.5
310120,Pratt & Son,2023-06-18T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.1
310120,Pratt & Son,2023-06-18T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.0
310120,Pratt & Son,2023-06-18T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.5
310120,Pratt & Son,2023-06-18T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.2
310120,Pratt & Son,2023-06-18T19:30:00.000+00:00,transformer,,Temperature,C,32.9
310120,Pratt & Son,2023-06-18T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
310120,Pratt & Son,2023-06-18T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
310120,Pratt & Son,2023-06-18T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
310120,Pratt & Son,2023-06-18T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.33
310120,Pratt & Son,2023-06-18T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
310120,Pratt & Son,2023-06-18T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.42
310120,Pratt & Son,2023-06-18T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
310120,Pratt & Son,2023-06-18T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
310120,Pratt & Son,2023-06-18T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
310120,Pratt & Son,2023-06-18T19:30:00.000+00:00,busbar,,L3 Active Power,kW,12.21
310120,Pratt & Son,2023-06-18T19:30:00.000+00:00,busbar,,L2 Active Power,kW,15.16
310120,Pratt & Son,2023-06-18T19:30:00.000+00:00,busbar,,L1 Active Power,kW,11.49
310120,Pratt & Son,2023-06-18T19:30:00.000+00:00,busbar,,N Current (RMS),A,45.2
310120,Pratt & Son,2023-06-18T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
310120,Pratt & Son,2023-06-18T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
310120,Pratt & Son,2023-06-18T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.1
310120,Pratt & Son,2023-06-18T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
310120,Pratt & Son,2023-06-18T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.43
310120,Pratt & Son,2023-06-18T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
310120,Pratt & Son,2023-06-18T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.19
310120,Pratt & Son,2023-06-18T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.71
310120,Pratt & Son,2023-06-18T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.1
310120,Pratt & Son,2023-06-18T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
310120,Pratt & Son,2023-06-18T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.5
310120,Pratt & Son,2023-06-18T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.4
310120,Pratt & Son,2023-06-18T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.1
310120,Pratt & Son,2023-06-18T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
310120,Pratt & Son,2023-06-18T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.02
310120,Pratt & Son,2023-06-18T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
310120,Pratt & Son,2023-06-18T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.23
310120,Pratt & Son,2023-06-18T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.46
310120,Pratt & Son,2023-06-18T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.24
310120,Pratt & Son,2023-06-18T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.7
310120,Pratt & Son,2023-06-18T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-18T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.6
310120,Pratt & Son,2023-06-18T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-18T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.95
310120,Pratt & Son,2023-06-18T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
310120,Pratt & Son,2023-06-18T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
310120,Pratt & Son,2023-06-18T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.77
310120,Pratt & Son,2023-06-18T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.89
310120,Pratt & Son,2023-06-18T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.16
310120,Pratt & Son,2023-06-18T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.8
310120,Pratt & Son,2023-06-18T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.8
310120,Pratt & Son,2023-06-18T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.3
310120,Pratt & Son,2023-06-18T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.2
310120,Pratt & Son,2023-06-18T19:20:00.000+00:00,transformer,,Temperature,C,32.9
310120,Pratt & Son,2023-06-18T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
310120,Pratt & Son,2023-06-18T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
310120,Pratt & Son,2023-06-18T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
310120,Pratt & Son,2023-06-18T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.51
310120,Pratt & Son,2023-06-18T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
310120,Pratt & Son,2023-06-18T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.82
310120,Pratt & Son,2023-06-18T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
310120,Pratt & Son,2023-06-18T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
310120,Pratt & Son,2023-06-18T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
310120,Pratt & Son,2023-06-18T19:20:00.000+00:00,busbar,,L3 Active Power,kW,15.73
310120,Pratt & Son,2023-06-18T19:20:00.000+00:00,busbar,,L2 Active Power,kW,17.07
310120,Pratt & Son,2023-06-18T19:20:00.000+00:00,busbar,,L1 Active Power,kW,9.5
310120,Pratt & Son,2023-06-18T19:20:00.000+00:00,busbar,,N Current (RMS),A,50.4
310120,Pratt & Son,2023-06-18T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
310120,Pratt & Son,2023-06-18T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
310120,Pratt & Son,2023-06-18T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.5
310120,Pratt & Son,2023-06-18T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
310120,Pratt & Son,2023-06-18T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.04
310120,Pratt & Son,2023-06-18T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
310120,Pratt & Son,2023-06-18T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.11
310120,Pratt & Son,2023-06-18T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.5
310120,Pratt & Son,2023-06-18T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.12
310120,Pratt & Son,2023-06-18T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
310120,Pratt & Son,2023-06-18T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
310120,Pratt & Son,2023-06-18T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.7
310120,Pratt & Son,2023-06-18T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.0
310120,Pratt & Son,2023-06-18T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
310120,Pratt & Son,2023-06-18T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.03
310120,Pratt & Son,2023-06-18T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
310120,Pratt & Son,2023-06-18T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.2
310120,Pratt & Son,2023-06-18T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.51
310120,Pratt & Son,2023-06-18T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.24
310120,Pratt & Son,2023-06-18T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
310120,Pratt & Son,2023-06-18T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-18T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.0
310120,Pratt & Son,2023-06-18T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-18T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.11
310120,Pratt & Son,2023-06-18T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.46
310120,Pratt & Son,2023-06-18T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.62
310120,Pratt & Son,2023-06-18T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.03
310120,Pratt & Son,2023-06-18T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.83
310120,Pratt & Son,2023-06-18T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.66
310120,Pratt & Son,2023-06-18T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.5
310120,Pratt & Son,2023-06-18T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.4
310120,Pratt & Son,2023-06-18T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.5
310120,Pratt & Son,2023-06-18T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.5
310120,Pratt & Son,2023-06-18T19:10:00.000+00:00,transformer,,Temperature,C,32.9
310120,Pratt & Son,2023-06-18T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
310120,Pratt & Son,2023-06-18T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
310120,Pratt & Son,2023-06-18T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
310120,Pratt & Son,2023-06-18T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.12
310120,Pratt & Son,2023-06-18T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
310120,Pratt & Son,2023-06-18T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.54
310120,Pratt & Son,2023-06-18T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
310120,Pratt & Son,2023-06-18T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
310120,Pratt & Son,2023-06-18T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
