Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310120,Pratt & Son,2023-06-18T19:10:00.000+00:00,busbar,,L3 Active Power,kW,12.93
310120,Pratt & Son,2023-06-18T19:10:00.000+00:00,busbar,,L2 Active Power,kW,13.85
310120,Pratt & Son,2023-06-18T19:10:00.000+00:00,busbar,,L1 Active Power,kW,9.03
310120,Pratt & Son,2023-06-18T19:10:00.000+00:00,busbar,,N Current (RMS),A,45.6
310120,Pratt & Son,2023-06-18T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
310120,Pratt & Son,2023-06-18T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
310120,Pratt & Son,2023-06-18T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.9
310120,Pratt & Son,2023-06-18T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
310120,Pratt & Son,2023-06-18T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.45
310120,Pratt & Son,2023-06-18T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
310120,Pratt & Son,2023-06-18T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.03
310120,Pratt & Son,2023-06-18T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.85
310120,Pratt & Son,2023-06-18T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.28
310120,Pratt & Son,2023-06-18T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.7
310120,Pratt & Son,2023-06-18T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.7
310120,Pratt & Son,2023-06-18T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.7
310120,Pratt & Son,2023-06-18T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.2
310120,Pratt & Son,2023-06-18T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
310120,Pratt & Son,2023-06-18T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.07
310120,Pratt & Son,2023-06-18T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
310120,Pratt & Son,2023-06-18T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.25
310120,Pratt & Son,2023-06-18T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.41
310120,Pratt & Son,2023-06-18T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.25
310120,Pratt & Son,2023-06-18T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.6
310120,Pratt & Son,2023-06-18T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.5
310120,Pratt & Son,2023-06-18T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.4
310120,Pratt & Son,2023-06-18T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.4
310120,Pratt & Son,2023-06-18T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.41
310120,Pratt & Son,2023-06-18T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.57
310120,Pratt & Son,2023-06-18T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.12
310120,Pratt & Son,2023-06-18T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.1
310120,Pratt & Son,2023-06-18T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.42
310120,Pratt & Son,2023-06-18T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.26
310120,Pratt & Son,2023-06-18T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,35.4
310120,Pratt & Son,2023-06-18T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.8
310120,Pratt & Son,2023-06-18T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.4
310120,Pratt & Son,2023-06-18T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.5
310120,Pratt & Son,2023-06-18T19:00:00.000+00:00,transformer,,Temperature,C,32.9
310120,Pratt & Son,2023-06-18T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
310120,Pratt & Son,2023-06-18T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
310120,Pratt & Son,2023-06-18T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
310120,Pratt & Son,2023-06-18T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
310120,Pratt & Son,2023-06-18T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
310120,Pratt & Son,2023-06-18T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
310120,Pratt & Son,2023-06-18T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
310120,Pratt & Son,2023-06-18T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
310120,Pratt & Son,2023-06-18T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
310120,Pratt & Son,2023-06-18T19:00:00.000+00:00,busbar,,L3 Active Power,kW,14.88
310120,Pratt & Son,2023-06-18T19:00:00.000+00:00,busbar,,L2 Active Power,kW,15.68
310120,Pratt & Son,2023-06-18T19:00:00.000+00:00,busbar,,L1 Active Power,kW,8.79
310120,Pratt & Son,2023-06-18T19:00:00.000+00:00,busbar,,N Current (RMS),A,63.1
310120,Pratt & Son,2023-06-18T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
310120,Pratt & Son,2023-06-18T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
310120,Pratt & Son,2023-06-18T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
310120,Pratt & Son,2023-06-18T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
310120,Pratt & Son,2023-06-18T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.16
310120,Pratt & Son,2023-06-18T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
310120,Pratt & Son,2023-06-18T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.76
310120,Pratt & Son,2023-06-18T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.99
310120,Pratt & Son,2023-06-18T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.17
310120,Pratt & Son,2023-06-18T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
310120,Pratt & Son,2023-06-18T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.3
310120,Pratt & Son,2023-06-18T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.9
310120,Pratt & Son,2023-06-18T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
310120,Pratt & Son,2023-06-18T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
310120,Pratt & Son,2023-06-18T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.99
310120,Pratt & Son,2023-06-18T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
310120,Pratt & Son,2023-06-18T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.22
310120,Pratt & Son,2023-06-18T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.39
310120,Pratt & Son,2023-06-18T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.3
310120,Pratt & Son,2023-06-18T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.3
310120,Pratt & Son,2023-06-18T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-18T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.6
310120,Pratt & Son,2023-06-18T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.5
310120,Pratt & Son,2023-06-18T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.51
310120,Pratt & Son,2023-06-18T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.95
310120,Pratt & Son,2023-06-18T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.73
310120,Pratt & Son,2023-06-18T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.64
310120,Pratt & Son,2023-06-18T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.27
310120,Pratt & Son,2023-06-18T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.95
310120,Pratt & Son,2023-06-18T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,33.3
310120,Pratt & Son,2023-06-18T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.0
310120,Pratt & Son,2023-06-18T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.4
310120,Pratt & Son,2023-06-18T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.9
310120,Pratt & Son,2023-06-18T18:50:00.000+00:00,transformer,,Temperature,C,32.9
310120,Pratt & Son,2023-06-18T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
310120,Pratt & Son,2023-06-18T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
310120,Pratt & Son,2023-06-18T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
310120,Pratt & Son,2023-06-18T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
310120,Pratt & Son,2023-06-18T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
310120,Pratt & Son,2023-06-18T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.01
310120,Pratt & Son,2023-06-18T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
310120,Pratt & Son,2023-06-18T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
310120,Pratt & Son,2023-06-18T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
310120,Pratt & Son,2023-06-18T18:50:00.000+00:00,busbar,,L3 Active Power,kW,16.17
310120,Pratt & Son,2023-06-18T18:50:00.000+00:00,busbar,,L2 Active Power,kW,15.65
310120,Pratt & Son,2023-06-18T18:50:00.000+00:00,busbar,,L1 Active Power,kW,8.43
310120,Pratt & Son,2023-06-18T18:50:00.000+00:00,busbar,,N Current (RMS),A,51.9
310120,Pratt & Son,2023-06-18T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
310120,Pratt & Son,2023-06-18T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
310120,Pratt & Son,2023-06-18T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
310120,Pratt & Son,2023-06-18T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
310120,Pratt & Son,2023-06-18T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
310120,Pratt & Son,2023-06-18T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
310120,Pratt & Son,2023-06-18T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.01
310120,Pratt & Son,2023-06-18T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.1
310120,Pratt & Son,2023-06-18T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.15
310120,Pratt & Son,2023-06-18T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.7
310120,Pratt & Son,2023-06-18T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
310120,Pratt & Son,2023-06-18T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.2
310120,Pratt & Son,2023-06-18T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
310120,Pratt & Son,2023-06-18T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
310120,Pratt & Son,2023-06-18T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
310120,Pratt & Son,2023-06-18T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
310120,Pratt & Son,2023-06-18T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.29
310120,Pratt & Son,2023-06-18T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.04
310120,Pratt & Son,2023-06-18T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.39
310120,Pratt & Son,2023-06-18T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,37.6
310120,Pratt & Son,2023-06-18T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
310120,Pratt & Son,2023-06-18T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.1
310120,Pratt & Son,2023-06-18T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.7
310120,Pratt & Son,2023-06-18T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.52
310120,Pratt & Son,2023-06-18T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.66
310120,Pratt & Son,2023-06-18T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.61
310120,Pratt & Son,2023-06-18T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.66
310120,Pratt & Son,2023-06-18T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.77
310120,Pratt & Son,2023-06-18T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.1
310120,Pratt & Son,2023-06-18T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.8
310120,Pratt & Son,2023-06-18T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.1
310120,Pratt & Son,2023-06-18T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.7
310120,Pratt & Son,2023-06-18T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.5
310120,Pratt & Son,2023-06-18T18:40:00.000+00:00,transformer,,Temperature,C,32.9
310120,Pratt & Son,2023-06-18T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
310120,Pratt & Son,2023-06-18T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
310120,Pratt & Son,2023-06-18T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
310120,Pratt & Son,2023-06-18T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
310120,Pratt & Son,2023-06-18T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
310120,Pratt & Son,2023-06-18T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
310120,Pratt & Son,2023-06-18T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
310120,Pratt & Son,2023-06-18T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
310120,Pratt & Son,2023-06-18T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
310120,Pratt & Son,2023-06-18T18:40:00.000+00:00,busbar,,L3 Active Power,kW,13.38
310120,Pratt & Son,2023-06-18T18:40:00.000+00:00,busbar,,L2 Active Power,kW,18.91
310120,Pratt & Son,2023-06-18T18:40:00.000+00:00,busbar,,L1 Active Power,kW,8.64
310120,Pratt & Son,2023-06-18T18:40:00.000+00:00,busbar,,N Current (RMS),A,70.9
310120,Pratt & Son,2023-06-18T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
310120,Pratt & Son,2023-06-18T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
310120,Pratt & Son,2023-06-18T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
310120,Pratt & Son,2023-06-18T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
310120,Pratt & Son,2023-06-18T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.5
310120,Pratt & Son,2023-06-18T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
310120,Pratt & Son,2023-06-18T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.99
310120,Pratt & Son,2023-06-18T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.99
310120,Pratt & Son,2023-06-18T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.34
310120,Pratt & Son,2023-06-18T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.8
310120,Pratt & Son,2023-06-18T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
310120,Pratt & Son,2023-06-18T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.8
310120,Pratt & Son,2023-06-18T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.2
310120,Pratt & Son,2023-06-18T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
310120,Pratt & Son,2023-06-18T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.05
310120,Pratt & Son,2023-06-18T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
310120,Pratt & Son,2023-06-18T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.27
310120,Pratt & Son,2023-06-18T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.46
310120,Pratt & Son,2023-06-18T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.34
310120,Pratt & Son,2023-06-18T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,34.4
310120,Pratt & Son,2023-06-18T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
310120,Pratt & Son,2023-06-18T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.5
310120,Pratt & Son,2023-06-18T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.5
310120,Pratt & Son,2023-06-18T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.7
310120,Pratt & Son,2023-06-18T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.73
310120,Pratt & Son,2023-06-18T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.26
310120,Pratt & Son,2023-06-18T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.71
310120,Pratt & Son,2023-06-18T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.03
310120,Pratt & Son,2023-06-18T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.37
310120,Pratt & Son,2023-06-18T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.3
310120,Pratt & Son,2023-06-18T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.3
310120,Pratt & Son,2023-06-18T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.3
310120,Pratt & Son,2023-06-18T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.4
310120,Pratt & Son,2023-06-18T18:30:00.000+00:00,transformer,,Temperature,C,32.9
310120,Pratt & Son,2023-06-18T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
310120,Pratt & Son,2023-06-18T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
310120,Pratt & Son,2023-06-18T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
310120,Pratt & Son,2023-06-18T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.23
310120,Pratt & Son,2023-06-18T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
310120,Pratt & Son,2023-06-18T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.49
310120,Pratt & Son,2023-06-18T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
310120,Pratt & Son,2023-06-18T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
310120,Pratt & Son,2023-06-18T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
310120,Pratt & Son,2023-06-18T18:30:00.000+00:00,busbar,,L3 Active Power,kW,9.43
310120,Pratt & Son,2023-06-18T18:30:00.000+00:00,busbar,,L2 Active Power,kW,18.49
310120,Pratt & Son,2023-06-18T18:30:00.000+00:00,busbar,,L1 Active Power,kW,10.05
310120,Pratt & Son,2023-06-18T18:30:00.000+00:00,busbar,,N Current (RMS),A,65.9
310120,Pratt & Son,2023-06-18T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
310120,Pratt & Son,2023-06-18T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
310120,Pratt & Son,2023-06-18T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.3
310120,Pratt & Son,2023-06-18T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
310120,Pratt & Son,2023-06-18T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.7
310120,Pratt & Son,2023-06-18T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
310120,Pratt & Son,2023-06-18T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.19
310120,Pratt & Son,2023-06-18T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.44
310120,Pratt & Son,2023-06-18T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.43
310120,Pratt & Son,2023-06-18T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.8
310120,Pratt & Son,2023-06-18T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
310120,Pratt & Son,2023-06-18T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.6
310120,Pratt & Son,2023-06-18T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
310120,Pratt & Son,2023-06-18T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
310120,Pratt & Son,2023-06-18T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.25
310120,Pratt & Son,2023-06-18T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
310120,Pratt & Son,2023-06-18T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.24
310120,Pratt & Son,2023-06-18T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.52
310120,Pratt & Son,2023-06-18T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.33
310120,Pratt & Son,2023-06-18T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.2
310120,Pratt & Son,2023-06-18T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-18T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.7
310120,Pratt & Son,2023-06-18T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.4
310120,Pratt & Son,2023-06-18T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.37
310120,Pratt & Son,2023-06-18T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.72
310120,Pratt & Son,2023-06-18T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
310120,Pratt & Son,2023-06-18T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.9
310120,Pratt & Son,2023-06-18T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.81
310120,Pratt & Son,2023-06-18T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.9
310120,Pratt & Son,2023-06-18T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.9
310120,Pratt & Son,2023-06-18T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.0
310120,Pratt & Son,2023-06-18T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.8
310120,Pratt & Son,2023-06-18T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.6
310120,Pratt & Son,2023-06-18T18:20:00.000+00:00,transformer,,Temperature,C,32.9
310120,Pratt & Son,2023-06-18T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
310120,Pratt & Son,2023-06-18T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.15
310120,Pratt & Son,2023-06-18T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
310120,Pratt & Son,2023-06-18T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.05
310120,Pratt & Son,2023-06-18T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
310120,Pratt & Son,2023-06-18T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.23
310120,Pratt & Son,2023-06-18T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
310120,Pratt & Son,2023-06-18T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.68
310120,Pratt & Son,2023-06-18T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
310120,Pratt & Son,2023-06-18T18:20:00.000+00:00,busbar,,L3 Active Power,kW,11.85
310120,Pratt & Son,2023-06-18T18:20:00.000+00:00,busbar,,L2 Active Power,kW,16.76
310120,Pratt & Son,2023-06-18T18:20:00.000+00:00,busbar,,L1 Active Power,kW,11.65
310120,Pratt & Son,2023-06-18T18:20:00.000+00:00,busbar,,N Current (RMS),A,53.2
310120,Pratt & Son,2023-06-18T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
310120,Pratt & Son,2023-06-18T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
310120,Pratt & Son,2023-06-18T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
310120,Pratt & Son,2023-06-18T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
310120,Pratt & Son,2023-06-18T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.17
310120,Pratt & Son,2023-06-18T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
310120,Pratt & Son,2023-06-18T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.2
310120,Pratt & Son,2023-06-18T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.46
310120,Pratt & Son,2023-06-18T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.39
310120,Pratt & Son,2023-06-18T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.4
310120,Pratt & Son,2023-06-18T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
310120,Pratt & Son,2023-06-18T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.4
310120,Pratt & Son,2023-06-18T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
310120,Pratt & Son,2023-06-18T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
310120,Pratt & Son,2023-06-18T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.96
310120,Pratt & Son,2023-06-18T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
310120,Pratt & Son,2023-06-18T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.25
310120,Pratt & Son,2023-06-18T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.4
310120,Pratt & Son,2023-06-18T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.34
310120,Pratt & Son,2023-06-18T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.2
310120,Pratt & Son,2023-06-18T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.5
310120,Pratt & Son,2023-06-18T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.0
310120,Pratt & Son,2023-06-18T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.5
310120,Pratt & Son,2023-06-18T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.69
310120,Pratt & Son,2023-06-18T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.81
310120,Pratt & Son,2023-06-18T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.54
310120,Pratt & Son,2023-06-18T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.19
310120,Pratt & Son,2023-06-18T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.71
310120,Pratt & Son,2023-06-18T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.26
310120,Pratt & Son,2023-06-18T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.7
310120,Pratt & Son,2023-06-18T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.0
310120,Pratt & Son,2023-06-18T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.4
310120,Pratt & Son,2023-06-18T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.0
310120,Pratt & Son,2023-06-18T18:10:00.000+00:00,transformer,,Temperature,C,32.9
310120,Pratt & Son,2023-06-18T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
310120,Pratt & Son,2023-06-18T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
310120,Pratt & Son,2023-06-18T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
310120,Pratt & Son,2023-06-18T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.27
310120,Pratt & Son,2023-06-18T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
310120,Pratt & Son,2023-06-18T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.57
310120,Pratt & Son,2023-06-18T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
310120,Pratt & Son,2023-06-18T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
310120,Pratt & Son,2023-06-18T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
310120,Pratt & Son,2023-06-18T18:10:00.000+00:00,busbar,,L3 Active Power,kW,16.14
310120,Pratt & Son,2023-06-18T18:10:00.000+00:00,busbar,,L2 Active Power,kW,21.57
310120,Pratt & Son,2023-06-18T18:10:00.000+00:00,busbar,,L1 Active Power,kW,13.99
310120,Pratt & Son,2023-06-18T18:10:00.000+00:00,busbar,,N Current (RMS),A,59.6
310120,Pratt & Son,2023-06-18T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
310120,Pratt & Son,2023-06-18T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.9
310120,Pratt & Son,2023-06-18T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
310120,Pratt & Son,2023-06-18T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
310120,Pratt & Son,2023-06-18T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.16
310120,Pratt & Son,2023-06-18T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
310120,Pratt & Son,2023-06-18T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.07
310120,Pratt & Son,2023-06-18T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.94
310120,Pratt & Son,2023-06-18T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.38
310120,Pratt & Son,2023-06-18T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.0
310120,Pratt & Son,2023-06-18T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
310120,Pratt & Son,2023-06-18T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.2
310120,Pratt & Son,2023-06-18T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.2
310120,Pratt & Son,2023-06-18T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
310120,Pratt & Son,2023-06-18T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.98
310120,Pratt & Son,2023-06-18T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
310120,Pratt & Son,2023-06-18T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.31
310120,Pratt & Son,2023-06-18T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.56
310120,Pratt & Son,2023-06-18T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.34
310120,Pratt & Son,2023-06-18T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,42.3
310120,Pratt & Son,2023-06-18T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.9
310120,Pratt & Son,2023-06-18T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.9
310120,Pratt & Son,2023-06-18T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.5
310120,Pratt & Son,2023-06-18T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.75
310120,Pratt & Son,2023-06-18T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.57
310120,Pratt & Son,2023-06-18T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
310120,Pratt & Son,2023-06-18T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.53
310120,Pratt & Son,2023-06-18T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.66
310120,Pratt & Son,2023-06-18T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.57
310120,Pratt & Son,2023-06-18T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.9
310120,Pratt & Son,2023-06-18T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.9
310120,Pratt & Son,2023-06-18T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.0
310120,Pratt & Son,2023-06-18T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.4
310120,Pratt & Son,2023-06-18T18:00:00.000+00:00,transformer,,Temperature,C,32.9
310120,Pratt & Son,2023-06-18T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
310120,Pratt & Son,2023-06-18T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
310120,Pratt & Son,2023-06-18T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
310120,Pratt & Son,2023-06-18T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.31
310120,Pratt & Son,2023-06-18T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
310120,Pratt & Son,2023-06-18T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.81
310120,Pratt & Son,2023-06-18T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
310120,Pratt & Son,2023-06-18T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
310120,Pratt & Son,2023-06-18T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
310120,Pratt & Son,2023-06-18T18:00:00.000+00:00,busbar,,L3 Active Power,kW,12.29
310120,Pratt & Son,2023-06-18T18:00:00.000+00:00,busbar,,L2 Active Power,kW,25.15
310120,Pratt & Son,2023-06-18T18:00:00.000+00:00,busbar,,L1 Active Power,kW,17.29
310120,Pratt & Son,2023-06-18T18:00:00.000+00:00,busbar,,N Current (RMS),A,73.7
310120,Pratt & Son,2023-06-18T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
310120,Pratt & Son,2023-06-18T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.3
310120,Pratt & Son,2023-06-18T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
310120,Pratt & Son,2023-06-18T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
310120,Pratt & Son,2023-06-18T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.5
310120,Pratt & Son,2023-06-18T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
310120,Pratt & Son,2023-06-18T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.99
310120,Pratt & Son,2023-06-18T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.8
310120,Pratt & Son,2023-06-18T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.48
310120,Pratt & Son,2023-06-18T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
310120,Pratt & Son,2023-06-18T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
310120,Pratt & Son,2023-06-18T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.8
310120,Pratt & Son,2023-06-18T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.7
310120,Pratt & Son,2023-06-18T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
310120,Pratt & Son,2023-06-18T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.37
310120,Pratt & Son,2023-06-18T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
310120,Pratt & Son,2023-06-18T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.27
310120,Pratt & Son,2023-06-18T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.58
310120,Pratt & Son,2023-06-18T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.23
310120,Pratt & Son,2023-06-18T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.0
310120,Pratt & Son,2023-06-18T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.5
310120,Pratt & Son,2023-06-18T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.2
310120,Pratt & Son,2023-06-18T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-18T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.21
310120,Pratt & Son,2023-06-18T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.69
310120,Pratt & Son,2023-06-18T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.37
310120,Pratt & Son,2023-06-18T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.12
310120,Pratt & Son,2023-06-18T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.48
310120,Pratt & Son,2023-06-18T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.27
310120,Pratt & Son,2023-06-18T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,33.2
310120,Pratt & Son,2023-06-18T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.6
310120,Pratt & Son,2023-06-18T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.8
310120,Pratt & Son,2023-06-18T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.5
310120,Pratt & Son,2023-06-18T17:50:00.000+00:00,transformer,,Temperature,C,32.9
310120,Pratt & Son,2023-06-18T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
310120,Pratt & Son,2023-06-18T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
310120,Pratt & Son,2023-06-18T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
310120,Pratt & Son,2023-06-18T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.95
310120,Pratt & Son,2023-06-18T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
310120,Pratt & Son,2023-06-18T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.42
310120,Pratt & Son,2023-06-18T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
310120,Pratt & Son,2023-06-18T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.56
310120,Pratt & Son,2023-06-18T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
310120,Pratt & Son,2023-06-18T17:50:00.000+00:00,busbar,,L3 Active Power,kW,15.84
310120,Pratt & Son,2023-06-18T17:50:00.000+00:00,busbar,,L2 Active Power,kW,16.86
310120,Pratt & Son,2023-06-18T17:50:00.000+00:00,busbar,,L1 Active Power,kW,14.98
310120,Pratt & Son,2023-06-18T17:50:00.000+00:00,busbar,,N Current (RMS),A,61.2
310120,Pratt & Son,2023-06-18T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
310120,Pratt & Son,2023-06-18T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
310120,Pratt & Son,2023-06-18T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
310120,Pratt & Son,2023-06-18T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
310120,Pratt & Son,2023-06-18T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.15
310120,Pratt & Son,2023-06-18T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
310120,Pratt & Son,2023-06-18T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.07
310120,Pratt & Son,2023-06-18T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.04
310120,Pratt & Son,2023-06-18T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.31
310120,Pratt & Son,2023-06-18T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
310120,Pratt & Son,2023-06-18T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
310120,Pratt & Son,2023-06-18T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
310120,Pratt & Son,2023-06-18T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
310120,Pratt & Son,2023-06-18T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
310120,Pratt & Son,2023-06-18T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.08
310120,Pratt & Son,2023-06-18T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
310120,Pratt & Son,2023-06-18T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.28
310120,Pratt & Son,2023-06-18T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.05
310120,Pratt & Son,2023-06-18T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.2
310120,Pratt & Son,2023-06-18T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,32.8
310120,Pratt & Son,2023-06-18T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.6
310120,Pratt & Son,2023-06-18T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.4
310120,Pratt & Son,2023-06-18T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-18T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.29
310120,Pratt & Son,2023-06-18T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.92
310120,Pratt & Son,2023-06-18T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
310120,Pratt & Son,2023-06-18T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.3
310120,Pratt & Son,2023-06-18T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.56
310120,Pratt & Son,2023-06-18T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.38
310120,Pratt & Son,2023-06-18T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,37.2
310120,Pratt & Son,2023-06-18T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,73.8
310120,Pratt & Son,2023-06-18T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.5
310120,Pratt & Son,2023-06-18T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.1
310120,Pratt & Son,2023-06-18T17:40:00.000+00:00,transformer,,Temperature,C,32.9
310120,Pratt & Son,2023-06-18T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
310120,Pratt & Son,2023-06-18T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
310120,Pratt & Son,2023-06-18T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
310120,Pratt & Son,2023-06-18T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
310120,Pratt & Son,2023-06-18T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
310120,Pratt & Son,2023-06-18T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
310120,Pratt & Son,2023-06-18T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
310120,Pratt & Son,2023-06-18T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
310120,Pratt & Son,2023-06-18T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
310120,Pratt & Son,2023-06-18T17:40:00.000+00:00,busbar,,L3 Active Power,kW,18.09
310120,Pratt & Son,2023-06-18T17:40:00.000+00:00,busbar,,L2 Active Power,kW,16.66
310120,Pratt & Son,2023-06-18T17:40:00.000+00:00,busbar,,L1 Active Power,kW,13.89
310120,Pratt & Son,2023-06-18T17:40:00.000+00:00,busbar,,N Current (RMS),A,68.3
310120,Pratt & Son,2023-06-18T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
310120,Pratt & Son,2023-06-18T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
310120,Pratt & Son,2023-06-18T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
310120,Pratt & Son,2023-06-18T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
310120,Pratt & Son,2023-06-18T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.04
310120,Pratt & Son,2023-06-18T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
310120,Pratt & Son,2023-06-18T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.12
310120,Pratt & Son,2023-06-18T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.34
310120,Pratt & Son,2023-06-18T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.98
310120,Pratt & Son,2023-06-18T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.3
310120,Pratt & Son,2023-06-18T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
310120,Pratt & Son,2023-06-18T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.0
310120,Pratt & Son,2023-06-18T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.3
310120,Pratt & Son,2023-06-18T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
310120,Pratt & Son,2023-06-18T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.21
310120,Pratt & Son,2023-06-18T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
310120,Pratt & Son,2023-06-18T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.28
310120,Pratt & Son,2023-06-18T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.94
310120,Pratt & Son,2023-06-18T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.11
310120,Pratt & Son,2023-06-18T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,32.5
310120,Pratt & Son,2023-06-18T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.6
310120,Pratt & Son,2023-06-18T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.0
310120,Pratt & Son,2023-06-18T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-18T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.06
310120,Pratt & Son,2023-06-18T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.16
310120,Pratt & Son,2023-06-18T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.48
310120,Pratt & Son,2023-06-18T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.52
310120,Pratt & Son,2023-06-18T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.09
310120,Pratt & Son,2023-06-18T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.68
310120,Pratt & Son,2023-06-18T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.5
310120,Pratt & Son,2023-06-18T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.2
310120,Pratt & Son,2023-06-18T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.3
310120,Pratt & Son,2023-06-18T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.2
310120,Pratt & Son,2023-06-18T17:30:00.000+00:00,transformer,,Temperature,C,32.9
310120,Pratt & Son,2023-06-18T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
310120,Pratt & Son,2023-06-18T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
310120,Pratt & Son,2023-06-18T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
310120,Pratt & Son,2023-06-18T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
310120,Pratt & Son,2023-06-18T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
310120,Pratt & Son,2023-06-18T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
310120,Pratt & Son,2023-06-18T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
310120,Pratt & Son,2023-06-18T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
310120,Pratt & Son,2023-06-18T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
310120,Pratt & Son,2023-06-18T17:30:00.000+00:00,busbar,,L3 Active Power,kW,16.36
310120,Pratt & Son,2023-06-18T17:30:00.000+00:00,busbar,,L2 Active Power,kW,21.38
310120,Pratt & Son,2023-06-18T17:30:00.000+00:00,busbar,,L1 Active Power,kW,13.77
310120,Pratt & Son,2023-06-18T17:30:00.000+00:00,busbar,,N Current (RMS),A,70.6
310120,Pratt & Son,2023-06-18T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
310120,Pratt & Son,2023-06-18T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.3
310120,Pratt & Son,2023-06-18T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
310120,Pratt & Son,2023-06-18T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
310120,Pratt & Son,2023-06-18T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.09
310120,Pratt & Son,2023-06-18T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
310120,Pratt & Son,2023-06-18T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.11
310120,Pratt & Son,2023-06-18T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.08
310120,Pratt & Son,2023-06-18T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.08
310120,Pratt & Son,2023-06-18T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
310120,Pratt & Son,2023-06-18T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
310120,Pratt & Son,2023-06-18T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.9
310120,Pratt & Son,2023-06-18T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.7
310120,Pratt & Son,2023-06-18T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
310120,Pratt & Son,2023-06-18T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.08
310120,Pratt & Son,2023-06-18T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
310120,Pratt & Son,2023-06-18T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.3
310120,Pratt & Son,2023-06-18T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.33
310120,Pratt & Son,2023-06-18T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.15
310120,Pratt & Son,2023-06-18T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,33.5
310120,Pratt & Son,2023-06-18T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
310120,Pratt & Son,2023-06-18T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.5
310120,Pratt & Son,2023-06-18T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-18T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
310120,Pratt & Son,2023-06-18T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.85
310120,Pratt & Son,2023-06-18T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.33
310120,Pratt & Son,2023-06-18T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.54
310120,Pratt & Son,2023-06-18T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.68
310120,Pratt & Son,2023-06-18T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.16
310120,Pratt & Son,2023-06-18T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,43.7
310120,Pratt & Son,2023-06-18T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,85.4
310120,Pratt & Son,2023-06-18T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.5
310120,Pratt & Son,2023-06-18T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.7
310120,Pratt & Son,2023-06-18T17:20:00.000+00:00,transformer,,Temperature,C,32.8
310120,Pratt & Son,2023-06-18T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
310120,Pratt & Son,2023-06-18T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
310120,Pratt & Son,2023-06-18T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
310120,Pratt & Son,2023-06-18T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
310120,Pratt & Son,2023-06-18T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
310120,Pratt & Son,2023-06-18T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
310120,Pratt & Son,2023-06-18T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
310120,Pratt & Son,2023-06-18T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
310120,Pratt & Son,2023-06-18T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
310120,Pratt & Son,2023-06-18T17:20:00.000+00:00,busbar,,L3 Active Power,kW,21.35
310120,Pratt & Son,2023-06-18T17:20:00.000+00:00,busbar,,L2 Active Power,kW,23.09
310120,Pratt & Son,2023-06-18T17:20:00.000+00:00,busbar,,L1 Active Power,kW,15.39
310120,Pratt & Son,2023-06-18T17:20:00.000+00:00,busbar,,N Current (RMS),A,81.7
310120,Pratt & Son,2023-06-18T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
310120,Pratt & Son,2023-06-18T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
310120,Pratt & Son,2023-06-18T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
310120,Pratt & Son,2023-06-18T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
310120,Pratt & Son,2023-06-18T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.1
310120,Pratt & Son,2023-06-18T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
310120,Pratt & Son,2023-06-18T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.37
310120,Pratt & Son,2023-06-18T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.72
310120,Pratt & Son,2023-06-18T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.13
310120,Pratt & Son,2023-06-18T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.5
310120,Pratt & Son,2023-06-18T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.9
310120,Pratt & Son,2023-06-18T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.0
310120,Pratt & Son,2023-06-18T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.8
310120,Pratt & Son,2023-06-18T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
310120,Pratt & Son,2023-06-18T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.91
310120,Pratt & Son,2023-06-18T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
310120,Pratt & Son,2023-06-18T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.29
310120,Pratt & Son,2023-06-18T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.06
310120,Pratt & Son,2023-06-18T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.17
310120,Pratt & Son,2023-06-18T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,32.2
310120,Pratt & Son,2023-06-18T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
310120,Pratt & Son,2023-06-18T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.1
310120,Pratt & Son,2023-06-18T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-18T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.83
310120,Pratt & Son,2023-06-18T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.11
310120,Pratt & Son,2023-06-18T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.59
310120,Pratt & Son,2023-06-18T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.64
310120,Pratt & Son,2023-06-18T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.28
310120,Pratt & Son,2023-06-18T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.64
310120,Pratt & Son,2023-06-18T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,44.0
310120,Pratt & Son,2023-06-18T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,77.9
310120,Pratt & Son,2023-06-18T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.5
310120,Pratt & Son,2023-06-18T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.1
310120,Pratt & Son,2023-06-18T17:10:00.000+00:00,transformer,,Temperature,C,32.8
310120,Pratt & Son,2023-06-18T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
310120,Pratt & Son,2023-06-18T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
310120,Pratt & Son,2023-06-18T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
310120,Pratt & Son,2023-06-18T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
310120,Pratt & Son,2023-06-18T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
