Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310120,Pratt & Son,2023-06-18T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
310120,Pratt & Son,2023-06-18T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
310120,Pratt & Son,2023-06-18T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
310120,Pratt & Son,2023-06-18T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
310120,Pratt & Son,2023-06-18T17:10:00.000+00:00,busbar,,L3 Active Power,kW,20.73
310120,Pratt & Son,2023-06-18T17:10:00.000+00:00,busbar,,L2 Active Power,kW,20.06
310120,Pratt & Son,2023-06-18T17:10:00.000+00:00,busbar,,L1 Active Power,kW,12.95
310120,Pratt & Son,2023-06-18T17:10:00.000+00:00,busbar,,N Current (RMS),A,80.8
310120,Pratt & Son,2023-06-18T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
310120,Pratt & Son,2023-06-18T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
310120,Pratt & Son,2023-06-18T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
310120,Pratt & Son,2023-06-18T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
310120,Pratt & Son,2023-06-18T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.11
310120,Pratt & Son,2023-06-18T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
310120,Pratt & Son,2023-06-18T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.97
310120,Pratt & Son,2023-06-18T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.72
310120,Pratt & Son,2023-06-18T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.31
310120,Pratt & Son,2023-06-18T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.2
310120,Pratt & Son,2023-06-18T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.8
310120,Pratt & Son,2023-06-18T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.3
310120,Pratt & Son,2023-06-18T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.3
310120,Pratt & Son,2023-06-18T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
310120,Pratt & Son,2023-06-18T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.96
310120,Pratt & Son,2023-06-18T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
310120,Pratt & Son,2023-06-18T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.28
310120,Pratt & Son,2023-06-18T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.33
310120,Pratt & Son,2023-06-18T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.23
310120,Pratt & Son,2023-06-18T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.0
310120,Pratt & Son,2023-06-18T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.6
310120,Pratt & Son,2023-06-18T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.5
310120,Pratt & Son,2023-06-18T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-18T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.19
310120,Pratt & Son,2023-06-18T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.68
310120,Pratt & Son,2023-06-18T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.66
310120,Pratt & Son,2023-06-18T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.81
310120,Pratt & Son,2023-06-18T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.33
310120,Pratt & Son,2023-06-18T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.03
310120,Pratt & Son,2023-06-18T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,43.5
310120,Pratt & Son,2023-06-18T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,75.0
310120,Pratt & Son,2023-06-18T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.3
310120,Pratt & Son,2023-06-18T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.0
310120,Pratt & Son,2023-06-18T17:00:00.000+00:00,transformer,,Temperature,C,32.8
310120,Pratt & Son,2023-06-18T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
310120,Pratt & Son,2023-06-18T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
310120,Pratt & Son,2023-06-18T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
310120,Pratt & Son,2023-06-18T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
310120,Pratt & Son,2023-06-18T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
310120,Pratt & Son,2023-06-18T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
310120,Pratt & Son,2023-06-18T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
310120,Pratt & Son,2023-06-18T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
310120,Pratt & Son,2023-06-18T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
310120,Pratt & Son,2023-06-18T17:00:00.000+00:00,busbar,,L3 Active Power,kW,19.49
310120,Pratt & Son,2023-06-18T17:00:00.000+00:00,busbar,,L2 Active Power,kW,19.38
310120,Pratt & Son,2023-06-18T17:00:00.000+00:00,busbar,,L1 Active Power,kW,11.57
310120,Pratt & Son,2023-06-18T17:00:00.000+00:00,busbar,,N Current (RMS),A,78.0
310120,Pratt & Son,2023-06-18T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
310120,Pratt & Son,2023-06-18T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
310120,Pratt & Son,2023-06-18T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
310120,Pratt & Son,2023-06-18T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
310120,Pratt & Son,2023-06-18T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.02
310120,Pratt & Son,2023-06-18T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
310120,Pratt & Son,2023-06-18T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.28
310120,Pratt & Son,2023-06-18T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.83
310120,Pratt & Son,2023-06-18T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.48
310120,Pratt & Son,2023-06-18T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.1
310120,Pratt & Son,2023-06-18T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.8
310120,Pratt & Son,2023-06-18T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.7
310120,Pratt & Son,2023-06-18T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
310120,Pratt & Son,2023-06-18T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
310120,Pratt & Son,2023-06-18T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.21
310120,Pratt & Son,2023-06-18T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
310120,Pratt & Son,2023-06-18T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.27
310120,Pratt & Son,2023-06-18T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.88
310120,Pratt & Son,2023-06-18T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.3
310120,Pratt & Son,2023-06-18T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.8
310120,Pratt & Son,2023-06-18T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.6
310120,Pratt & Son,2023-06-18T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.2
310120,Pratt & Son,2023-06-18T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.4
310120,Pratt & Son,2023-06-18T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.34
310120,Pratt & Son,2023-06-18T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.5
310120,Pratt & Son,2023-06-18T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.64
310120,Pratt & Son,2023-06-18T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.55
310120,Pratt & Son,2023-06-18T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.99
310120,Pratt & Son,2023-06-18T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.81
310120,Pratt & Son,2023-06-18T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,44.5
310120,Pratt & Son,2023-06-18T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.8
310120,Pratt & Son,2023-06-18T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
310120,Pratt & Son,2023-06-18T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.0
310120,Pratt & Son,2023-06-18T16:50:00.000+00:00,transformer,,Temperature,C,32.8
310120,Pratt & Son,2023-06-18T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
310120,Pratt & Son,2023-06-18T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
310120,Pratt & Son,2023-06-18T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
310120,Pratt & Son,2023-06-18T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
310120,Pratt & Son,2023-06-18T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
310120,Pratt & Son,2023-06-18T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
310120,Pratt & Son,2023-06-18T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
310120,Pratt & Son,2023-06-18T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
310120,Pratt & Son,2023-06-18T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
310120,Pratt & Son,2023-06-18T16:50:00.000+00:00,busbar,,L3 Active Power,kW,17.56
310120,Pratt & Son,2023-06-18T16:50:00.000+00:00,busbar,,L2 Active Power,kW,16.7
310120,Pratt & Son,2023-06-18T16:50:00.000+00:00,busbar,,L1 Active Power,kW,11.6
310120,Pratt & Son,2023-06-18T16:50:00.000+00:00,busbar,,N Current (RMS),A,76.6
310120,Pratt & Son,2023-06-18T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
310120,Pratt & Son,2023-06-18T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
310120,Pratt & Son,2023-06-18T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
310120,Pratt & Son,2023-06-18T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
310120,Pratt & Son,2023-06-18T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.07
310120,Pratt & Son,2023-06-18T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
310120,Pratt & Son,2023-06-18T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.37
310120,Pratt & Son,2023-06-18T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.32
310120,Pratt & Son,2023-06-18T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.28
310120,Pratt & Son,2023-06-18T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
310120,Pratt & Son,2023-06-18T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.2
310120,Pratt & Son,2023-06-18T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.4
310120,Pratt & Son,2023-06-18T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
310120,Pratt & Son,2023-06-18T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
310120,Pratt & Son,2023-06-18T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.08
310120,Pratt & Son,2023-06-18T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
310120,Pratt & Son,2023-06-18T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.27
310120,Pratt & Son,2023-06-18T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.28
310120,Pratt & Son,2023-06-18T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.3
310120,Pratt & Son,2023-06-18T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,34.0
310120,Pratt & Son,2023-06-18T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.6
310120,Pratt & Son,2023-06-18T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.0
310120,Pratt & Son,2023-06-18T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-18T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.34
310120,Pratt & Son,2023-06-18T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
310120,Pratt & Son,2023-06-18T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.64
310120,Pratt & Son,2023-06-18T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.38
310120,Pratt & Son,2023-06-18T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.22
310120,Pratt & Son,2023-06-18T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.6
310120,Pratt & Son,2023-06-18T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,38.3
310120,Pratt & Son,2023-06-18T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.2
310120,Pratt & Son,2023-06-18T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
310120,Pratt & Son,2023-06-18T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.2
310120,Pratt & Son,2023-06-18T16:40:00.000+00:00,transformer,,Temperature,C,32.8
310120,Pratt & Son,2023-06-18T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
310120,Pratt & Son,2023-06-18T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
310120,Pratt & Son,2023-06-18T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
310120,Pratt & Son,2023-06-18T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
310120,Pratt & Son,2023-06-18T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
310120,Pratt & Son,2023-06-18T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
310120,Pratt & Son,2023-06-18T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
310120,Pratt & Son,2023-06-18T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
310120,Pratt & Son,2023-06-18T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
310120,Pratt & Son,2023-06-18T16:40:00.000+00:00,busbar,,L3 Active Power,kW,15.48
310120,Pratt & Son,2023-06-18T16:40:00.000+00:00,busbar,,L2 Active Power,kW,16.82
310120,Pratt & Son,2023-06-18T16:40:00.000+00:00,busbar,,L1 Active Power,kW,15.18
310120,Pratt & Son,2023-06-18T16:40:00.000+00:00,busbar,,N Current (RMS),A,73.0
310120,Pratt & Son,2023-06-18T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
310120,Pratt & Son,2023-06-18T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
310120,Pratt & Son,2023-06-18T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
310120,Pratt & Son,2023-06-18T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
310120,Pratt & Son,2023-06-18T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.03
310120,Pratt & Son,2023-06-18T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
310120,Pratt & Son,2023-06-18T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.77
310120,Pratt & Son,2023-06-18T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.17
310120,Pratt & Son,2023-06-18T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.42
310120,Pratt & Son,2023-06-18T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
310120,Pratt & Son,2023-06-18T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
310120,Pratt & Son,2023-06-18T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.8
310120,Pratt & Son,2023-06-18T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.8
310120,Pratt & Son,2023-06-18T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
310120,Pratt & Son,2023-06-18T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.14
310120,Pratt & Son,2023-06-18T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
310120,Pratt & Son,2023-06-18T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.25
310120,Pratt & Son,2023-06-18T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.86
310120,Pratt & Son,2023-06-18T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.28
310120,Pratt & Son,2023-06-18T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,29.3
310120,Pratt & Son,2023-06-18T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.5
310120,Pratt & Son,2023-06-18T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.2
310120,Pratt & Son,2023-06-18T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-18T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.97
310120,Pratt & Son,2023-06-18T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.84
310120,Pratt & Son,2023-06-18T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.53
310120,Pratt & Son,2023-06-18T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.5
310120,Pratt & Son,2023-06-18T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.06
310120,Pratt & Son,2023-06-18T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.12
310120,Pratt & Son,2023-06-18T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,34.0
310120,Pratt & Son,2023-06-18T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.4
310120,Pratt & Son,2023-06-18T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.8
310120,Pratt & Son,2023-06-18T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.5
310120,Pratt & Son,2023-06-18T16:30:00.000+00:00,transformer,,Temperature,C,32.8
310120,Pratt & Son,2023-06-18T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
310120,Pratt & Son,2023-06-18T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
310120,Pratt & Son,2023-06-18T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
310120,Pratt & Son,2023-06-18T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
310120,Pratt & Son,2023-06-18T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
310120,Pratt & Son,2023-06-18T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
310120,Pratt & Son,2023-06-18T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
310120,Pratt & Son,2023-06-18T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
310120,Pratt & Son,2023-06-18T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
310120,Pratt & Son,2023-06-18T16:30:00.000+00:00,busbar,,L3 Active Power,kW,13.01
310120,Pratt & Son,2023-06-18T16:30:00.000+00:00,busbar,,L2 Active Power,kW,16.09
310120,Pratt & Son,2023-06-18T16:30:00.000+00:00,busbar,,L1 Active Power,kW,14.82
310120,Pratt & Son,2023-06-18T16:30:00.000+00:00,busbar,,N Current (RMS),A,62.4
310120,Pratt & Son,2023-06-18T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
310120,Pratt & Son,2023-06-18T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
310120,Pratt & Son,2023-06-18T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.1
310120,Pratt & Son,2023-06-18T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
310120,Pratt & Son,2023-06-18T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
310120,Pratt & Son,2023-06-18T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
310120,Pratt & Son,2023-06-18T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.75
310120,Pratt & Son,2023-06-18T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.88
310120,Pratt & Son,2023-06-18T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.59
310120,Pratt & Son,2023-06-18T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
310120,Pratt & Son,2023-06-18T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
310120,Pratt & Son,2023-06-18T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.0
310120,Pratt & Son,2023-06-18T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
310120,Pratt & Son,2023-06-18T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
310120,Pratt & Son,2023-06-18T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.13
310120,Pratt & Son,2023-06-18T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
310120,Pratt & Son,2023-06-18T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.26
310120,Pratt & Son,2023-06-18T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.23
310120,Pratt & Son,2023-06-18T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.21
310120,Pratt & Son,2023-06-18T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.8
310120,Pratt & Son,2023-06-18T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
310120,Pratt & Son,2023-06-18T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.1
310120,Pratt & Son,2023-06-18T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
310120,Pratt & Son,2023-06-18T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.18
310120,Pratt & Son,2023-06-18T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.89
310120,Pratt & Son,2023-06-18T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.85
310120,Pratt & Son,2023-06-18T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.51
310120,Pratt & Son,2023-06-18T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.13
310120,Pratt & Son,2023-06-18T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.43
310120,Pratt & Son,2023-06-18T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,42.5
310120,Pratt & Son,2023-06-18T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,71.2
310120,Pratt & Son,2023-06-18T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.4
310120,Pratt & Son,2023-06-18T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.6
310120,Pratt & Son,2023-06-18T16:20:00.000+00:00,transformer,,Temperature,C,32.7
310120,Pratt & Son,2023-06-18T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
310120,Pratt & Son,2023-06-18T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
310120,Pratt & Son,2023-06-18T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
310120,Pratt & Son,2023-06-18T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
310120,Pratt & Son,2023-06-18T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
310120,Pratt & Son,2023-06-18T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
310120,Pratt & Son,2023-06-18T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
310120,Pratt & Son,2023-06-18T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
310120,Pratt & Son,2023-06-18T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
310120,Pratt & Son,2023-06-18T16:20:00.000+00:00,busbar,,L3 Active Power,kW,17.01
310120,Pratt & Son,2023-06-18T16:20:00.000+00:00,busbar,,L2 Active Power,kW,14.24
310120,Pratt & Son,2023-06-18T16:20:00.000+00:00,busbar,,L1 Active Power,kW,11.24
310120,Pratt & Son,2023-06-18T16:20:00.000+00:00,busbar,,N Current (RMS),A,70.5
310120,Pratt & Son,2023-06-18T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
310120,Pratt & Son,2023-06-18T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
310120,Pratt & Son,2023-06-18T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.7
310120,Pratt & Son,2023-06-18T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
310120,Pratt & Son,2023-06-18T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
310120,Pratt & Son,2023-06-18T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
310120,Pratt & Son,2023-06-18T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.78
310120,Pratt & Son,2023-06-18T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.51
310120,Pratt & Son,2023-06-18T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.39
310120,Pratt & Son,2023-06-18T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.7
310120,Pratt & Son,2023-06-18T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.7
310120,Pratt & Son,2023-06-18T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.0
310120,Pratt & Son,2023-06-18T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
310120,Pratt & Son,2023-06-18T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
310120,Pratt & Son,2023-06-18T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.04
310120,Pratt & Son,2023-06-18T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
310120,Pratt & Son,2023-06-18T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.25
310120,Pratt & Son,2023-06-18T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.08
310120,Pratt & Son,2023-06-18T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.22
310120,Pratt & Son,2023-06-18T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.8
310120,Pratt & Son,2023-06-18T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
310120,Pratt & Son,2023-06-18T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.0
310120,Pratt & Son,2023-06-18T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-18T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.69
310120,Pratt & Son,2023-06-18T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.75
310120,Pratt & Son,2023-06-18T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.68
310120,Pratt & Son,2023-06-18T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.66
310120,Pratt & Son,2023-06-18T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.49
310120,Pratt & Son,2023-06-18T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.44
310120,Pratt & Son,2023-06-18T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,39.5
310120,Pratt & Son,2023-06-18T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.5
310120,Pratt & Son,2023-06-18T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.7
310120,Pratt & Son,2023-06-18T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.4
310120,Pratt & Son,2023-06-18T16:10:00.000+00:00,transformer,,Temperature,C,32.6
310120,Pratt & Son,2023-06-18T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
310120,Pratt & Son,2023-06-18T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
310120,Pratt & Son,2023-06-18T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
310120,Pratt & Son,2023-06-18T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
310120,Pratt & Son,2023-06-18T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
310120,Pratt & Son,2023-06-18T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
310120,Pratt & Son,2023-06-18T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
310120,Pratt & Son,2023-06-18T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
310120,Pratt & Son,2023-06-18T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
310120,Pratt & Son,2023-06-18T16:10:00.000+00:00,busbar,,L3 Active Power,kW,15.18
310120,Pratt & Son,2023-06-18T16:10:00.000+00:00,busbar,,L2 Active Power,kW,14.08
310120,Pratt & Son,2023-06-18T16:10:00.000+00:00,busbar,,L1 Active Power,kW,9.06
310120,Pratt & Son,2023-06-18T16:10:00.000+00:00,busbar,,N Current (RMS),A,69.3
310120,Pratt & Son,2023-06-18T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.1
310120,Pratt & Son,2023-06-18T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
310120,Pratt & Son,2023-06-18T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
310120,Pratt & Son,2023-06-18T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
310120,Pratt & Son,2023-06-18T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.01
310120,Pratt & Son,2023-06-18T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
310120,Pratt & Son,2023-06-18T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.88
310120,Pratt & Son,2023-06-18T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.99
310120,Pratt & Son,2023-06-18T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.78
310120,Pratt & Son,2023-06-18T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.9
310120,Pratt & Son,2023-06-18T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
310120,Pratt & Son,2023-06-18T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.7
310120,Pratt & Son,2023-06-18T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
310120,Pratt & Son,2023-06-18T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
310120,Pratt & Son,2023-06-18T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.55
310120,Pratt & Son,2023-06-18T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
310120,Pratt & Son,2023-06-18T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.25
310120,Pratt & Son,2023-06-18T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.73
310120,Pratt & Son,2023-06-18T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.23
310120,Pratt & Son,2023-06-18T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.2
310120,Pratt & Son,2023-06-18T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.5
310120,Pratt & Son,2023-06-18T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.6
310120,Pratt & Son,2023-06-18T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-18T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
310120,Pratt & Son,2023-06-18T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.56
310120,Pratt & Son,2023-06-18T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.22
310120,Pratt & Son,2023-06-18T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.38
310120,Pratt & Son,2023-06-18T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.67
310120,Pratt & Son,2023-06-18T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.02
310120,Pratt & Son,2023-06-18T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,46.7
310120,Pratt & Son,2023-06-18T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.2
310120,Pratt & Son,2023-06-18T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
310120,Pratt & Son,2023-06-18T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.3
310120,Pratt & Son,2023-06-18T16:00:00.000+00:00,transformer,,Temperature,C,32.6
310120,Pratt & Son,2023-06-18T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
310120,Pratt & Son,2023-06-18T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
310120,Pratt & Son,2023-06-18T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
310120,Pratt & Son,2023-06-18T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
310120,Pratt & Son,2023-06-18T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
310120,Pratt & Son,2023-06-18T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
310120,Pratt & Son,2023-06-18T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
310120,Pratt & Son,2023-06-18T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
310120,Pratt & Son,2023-06-18T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
310120,Pratt & Son,2023-06-18T16:00:00.000+00:00,busbar,,L3 Active Power,kW,16.01
310120,Pratt & Son,2023-06-18T16:00:00.000+00:00,busbar,,L2 Active Power,kW,13.39
310120,Pratt & Son,2023-06-18T16:00:00.000+00:00,busbar,,L1 Active Power,kW,10.02
310120,Pratt & Son,2023-06-18T16:00:00.000+00:00,busbar,,N Current (RMS),A,77.9
310120,Pratt & Son,2023-06-18T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
310120,Pratt & Son,2023-06-18T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
310120,Pratt & Son,2023-06-18T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.9
310120,Pratt & Son,2023-06-18T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
310120,Pratt & Son,2023-06-18T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.02
310120,Pratt & Son,2023-06-18T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
310120,Pratt & Son,2023-06-18T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.82
310120,Pratt & Son,2023-06-18T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.96
310120,Pratt & Son,2023-06-18T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.61
310120,Pratt & Son,2023-06-18T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.3
310120,Pratt & Son,2023-06-18T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
310120,Pratt & Son,2023-06-18T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.0
310120,Pratt & Son,2023-06-18T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.9
310120,Pratt & Son,2023-06-18T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
310120,Pratt & Son,2023-06-18T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
310120,Pratt & Son,2023-06-18T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
310120,Pratt & Son,2023-06-18T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.27
310120,Pratt & Son,2023-06-18T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.06
310120,Pratt & Son,2023-06-18T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.17
310120,Pratt & Son,2023-06-18T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,38.6
310120,Pratt & Son,2023-06-18T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
310120,Pratt & Son,2023-06-18T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.9
310120,Pratt & Son,2023-06-18T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-18T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.8
310120,Pratt & Son,2023-06-18T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.54
310120,Pratt & Son,2023-06-18T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.9
310120,Pratt & Son,2023-06-18T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.5
310120,Pratt & Son,2023-06-18T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.38
310120,Pratt & Son,2023-06-18T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.98
310120,Pratt & Son,2023-06-18T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,34.2
310120,Pratt & Son,2023-06-18T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.9
310120,Pratt & Son,2023-06-18T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
310120,Pratt & Son,2023-06-18T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.1
310120,Pratt & Son,2023-06-18T15:50:00.000+00:00,transformer,,Temperature,C,32.6
310120,Pratt & Son,2023-06-18T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
310120,Pratt & Son,2023-06-18T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
310120,Pratt & Son,2023-06-18T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
310120,Pratt & Son,2023-06-18T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
310120,Pratt & Son,2023-06-18T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
310120,Pratt & Son,2023-06-18T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
310120,Pratt & Son,2023-06-18T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
310120,Pratt & Son,2023-06-18T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
310120,Pratt & Son,2023-06-18T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
310120,Pratt & Son,2023-06-18T15:50:00.000+00:00,busbar,,L3 Active Power,kW,13.04
310120,Pratt & Son,2023-06-18T15:50:00.000+00:00,busbar,,L2 Active Power,kW,17.41
310120,Pratt & Son,2023-06-18T15:50:00.000+00:00,busbar,,L1 Active Power,kW,9.76
310120,Pratt & Son,2023-06-18T15:50:00.000+00:00,busbar,,N Current (RMS),A,74.9
310120,Pratt & Son,2023-06-18T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
310120,Pratt & Son,2023-06-18T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
310120,Pratt & Son,2023-06-18T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
310120,Pratt & Son,2023-06-18T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
310120,Pratt & Son,2023-06-18T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
310120,Pratt & Son,2023-06-18T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
310120,Pratt & Son,2023-06-18T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.16
310120,Pratt & Son,2023-06-18T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.58
310120,Pratt & Son,2023-06-18T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.62
310120,Pratt & Son,2023-06-18T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.9
310120,Pratt & Son,2023-06-18T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.2
310120,Pratt & Son,2023-06-18T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.4
310120,Pratt & Son,2023-06-18T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.7
310120,Pratt & Son,2023-06-18T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
310120,Pratt & Son,2023-06-18T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
310120,Pratt & Son,2023-06-18T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
310120,Pratt & Son,2023-06-18T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.24
310120,Pratt & Son,2023-06-18T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.11
310120,Pratt & Son,2023-06-18T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.09
310120,Pratt & Son,2023-06-18T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,31.6
310120,Pratt & Son,2023-06-18T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.6
310120,Pratt & Son,2023-06-18T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.5
310120,Pratt & Son,2023-06-18T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.4
310120,Pratt & Son,2023-06-18T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.34
310120,Pratt & Son,2023-06-18T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.83
310120,Pratt & Son,2023-06-18T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.81
310120,Pratt & Son,2023-06-18T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.41
310120,Pratt & Son,2023-06-18T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.47
310120,Pratt & Son,2023-06-18T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.26
310120,Pratt & Son,2023-06-18T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,35.7
310120,Pratt & Son,2023-06-18T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.8
310120,Pratt & Son,2023-06-18T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
310120,Pratt & Son,2023-06-18T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.1
310120,Pratt & Son,2023-06-18T15:40:00.000+00:00,transformer,,Temperature,C,32.5
310120,Pratt & Son,2023-06-18T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
310120,Pratt & Son,2023-06-18T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
310120,Pratt & Son,2023-06-18T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
310120,Pratt & Son,2023-06-18T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
310120,Pratt & Son,2023-06-18T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
310120,Pratt & Son,2023-06-18T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
310120,Pratt & Son,2023-06-18T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
310120,Pratt & Son,2023-06-18T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
310120,Pratt & Son,2023-06-18T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
310120,Pratt & Son,2023-06-18T15:40:00.000+00:00,busbar,,L3 Active Power,kW,12.33
310120,Pratt & Son,2023-06-18T15:40:00.000+00:00,busbar,,L2 Active Power,kW,14.16
310120,Pratt & Son,2023-06-18T15:40:00.000+00:00,busbar,,L1 Active Power,kW,10.96
310120,Pratt & Son,2023-06-18T15:40:00.000+00:00,busbar,,N Current (RMS),A,71.5
310120,Pratt & Son,2023-06-18T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
310120,Pratt & Son,2023-06-18T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
310120,Pratt & Son,2023-06-18T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
310120,Pratt & Son,2023-06-18T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
310120,Pratt & Son,2023-06-18T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.86
310120,Pratt & Son,2023-06-18T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
310120,Pratt & Son,2023-06-18T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.25
310120,Pratt & Son,2023-06-18T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.9
310120,Pratt & Son,2023-06-18T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.5
310120,Pratt & Son,2023-06-18T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
310120,Pratt & Son,2023-06-18T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.4
310120,Pratt & Son,2023-06-18T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.9
310120,Pratt & Son,2023-06-18T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
310120,Pratt & Son,2023-06-18T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
310120,Pratt & Son,2023-06-18T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
310120,Pratt & Son,2023-06-18T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
310120,Pratt & Son,2023-06-18T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.17
310120,Pratt & Son,2023-06-18T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.01
310120,Pratt & Son,2023-06-18T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.1
310120,Pratt & Son,2023-06-18T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.6
310120,Pratt & Son,2023-06-18T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-18T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.2
310120,Pratt & Son,2023-06-18T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-18T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.58
310120,Pratt & Son,2023-06-18T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.94
310120,Pratt & Son,2023-06-18T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.3
310120,Pratt & Son,2023-06-18T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.11
310120,Pratt & Son,2023-06-18T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.1
310120,Pratt & Son,2023-06-18T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.49
310120,Pratt & Son,2023-06-18T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.1
310120,Pratt & Son,2023-06-18T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.9
310120,Pratt & Son,2023-06-18T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
310120,Pratt & Son,2023-06-18T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.8
310120,Pratt & Son,2023-06-18T15:30:00.000+00:00,transformer,,Temperature,C,32.5
310120,Pratt & Son,2023-06-18T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
310120,Pratt & Son,2023-06-18T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
310120,Pratt & Son,2023-06-18T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
310120,Pratt & Son,2023-06-18T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
310120,Pratt & Son,2023-06-18T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
310120,Pratt & Son,2023-06-18T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
310120,Pratt & Son,2023-06-18T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
310120,Pratt & Son,2023-06-18T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
310120,Pratt & Son,2023-06-18T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
310120,Pratt & Son,2023-06-18T15:30:00.000+00:00,busbar,,L3 Active Power,kW,10.19
310120,Pratt & Son,2023-06-18T15:30:00.000+00:00,busbar,,L2 Active Power,kW,12.01
310120,Pratt & Son,2023-06-18T15:30:00.000+00:00,busbar,,L1 Active Power,kW,9.08
310120,Pratt & Son,2023-06-18T15:30:00.000+00:00,busbar,,N Current (RMS),A,43.5
310120,Pratt & Son,2023-06-18T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
310120,Pratt & Son,2023-06-18T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
310120,Pratt & Son,2023-06-18T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
310120,Pratt & Son,2023-06-18T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
310120,Pratt & Son,2023-06-18T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.03
310120,Pratt & Son,2023-06-18T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
310120,Pratt & Son,2023-06-18T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.45
310120,Pratt & Son,2023-06-18T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.84
310120,Pratt & Son,2023-06-18T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.71
310120,Pratt & Son,2023-06-18T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.9
310120,Pratt & Son,2023-06-18T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.7
310120,Pratt & Son,2023-06-18T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.3
310120,Pratt & Son,2023-06-18T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.9
310120,Pratt & Son,2023-06-18T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
310120,Pratt & Son,2023-06-18T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
310120,Pratt & Son,2023-06-18T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
310120,Pratt & Son,2023-06-18T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.17
310120,Pratt & Son,2023-06-18T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.3
310120,Pratt & Son,2023-06-18T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.09
310120,Pratt & Son,2023-06-18T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.0
310120,Pratt & Son,2023-06-18T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-18T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.4
310120,Pratt & Son,2023-06-18T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-18T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.34
310120,Pratt & Son,2023-06-18T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.08
310120,Pratt & Son,2023-06-18T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.23
310120,Pratt & Son,2023-06-18T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.76
310120,Pratt & Son,2023-06-18T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.45
310120,Pratt & Son,2023-06-18T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.53
310120,Pratt & Son,2023-06-18T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.8
310120,Pratt & Son,2023-06-18T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.9
310120,Pratt & Son,2023-06-18T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
310120,Pratt & Son,2023-06-18T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.9
310120,Pratt & Son,2023-06-18T15:20:00.000+00:00,transformer,,Temperature,C,32.4
310120,Pratt & Son,2023-06-18T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
310120,Pratt & Son,2023-06-18T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
310120,Pratt & Son,2023-06-18T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
310120,Pratt & Son,2023-06-18T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
310120,Pratt & Son,2023-06-18T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
310120,Pratt & Son,2023-06-18T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
310120,Pratt & Son,2023-06-18T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
310120,Pratt & Son,2023-06-18T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
310120,Pratt & Son,2023-06-18T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
310120,Pratt & Son,2023-06-18T15:20:00.000+00:00,busbar,,L3 Active Power,kW,10.04
310120,Pratt & Son,2023-06-18T15:20:00.000+00:00,busbar,,L2 Active Power,kW,11.59
310120,Pratt & Son,2023-06-18T15:20:00.000+00:00,busbar,,L1 Active Power,kW,10.33
310120,Pratt & Son,2023-06-18T15:20:00.000+00:00,busbar,,N Current (RMS),A,46.2
310120,Pratt & Son,2023-06-18T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
310120,Pratt & Son,2023-06-18T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
310120,Pratt & Son,2023-06-18T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
310120,Pratt & Son,2023-06-18T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
310120,Pratt & Son,2023-06-18T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
310120,Pratt & Son,2023-06-18T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.93
310120,Pratt & Son,2023-06-18T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.71
310120,Pratt & Son,2023-06-18T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.05
310120,Pratt & Son,2023-06-18T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.53
310120,Pratt & Son,2023-06-18T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
310120,Pratt & Son,2023-06-18T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
310120,Pratt & Son,2023-06-18T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.9
310120,Pratt & Son,2023-06-18T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.9
310120,Pratt & Son,2023-06-18T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
310120,Pratt & Son,2023-06-18T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
310120,Pratt & Son,2023-06-18T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
310120,Pratt & Son,2023-06-18T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.22
310120,Pratt & Son,2023-06-18T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.0
310120,Pratt & Son,2023-06-18T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.24
310120,Pratt & Son,2023-06-18T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,32.6
310120,Pratt & Son,2023-06-18T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.5
310120,Pratt & Son,2023-06-18T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.0
310120,Pratt & Son,2023-06-18T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-18T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.16
310120,Pratt & Son,2023-06-18T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.15
310120,Pratt & Son,2023-06-18T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.01
310120,Pratt & Son,2023-06-18T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.95
310120,Pratt & Son,2023-06-18T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.27
310120,Pratt & Son,2023-06-18T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.8
310120,Pratt & Son,2023-06-18T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.3
310120,Pratt & Son,2023-06-18T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.5
310120,Pratt & Son,2023-06-18T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.5
310120,Pratt & Son,2023-06-18T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.8
310120,Pratt & Son,2023-06-18T15:10:00.000+00:00,transformer,,Temperature,C,32.4
