Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310120,Pratt & Son,2023-06-18T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
310120,Pratt & Son,2023-06-18T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.55
310120,Pratt & Son,2023-06-18T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
310120,Pratt & Son,2023-06-18T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
310120,Pratt & Son,2023-06-18T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
310120,Pratt & Son,2023-06-18T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.89
310120,Pratt & Son,2023-06-18T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
310120,Pratt & Son,2023-06-18T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
310120,Pratt & Son,2023-06-18T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
310120,Pratt & Son,2023-06-18T15:10:00.000+00:00,busbar,,L3 Active Power,kW,9.44
310120,Pratt & Son,2023-06-18T15:10:00.000+00:00,busbar,,L2 Active Power,kW,12.33
310120,Pratt & Son,2023-06-18T15:10:00.000+00:00,busbar,,L1 Active Power,kW,9.57
310120,Pratt & Son,2023-06-18T15:10:00.000+00:00,busbar,,N Current (RMS),A,61.5
310120,Pratt & Son,2023-06-18T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
310120,Pratt & Son,2023-06-18T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
310120,Pratt & Son,2023-06-18T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.1
310120,Pratt & Son,2023-06-18T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
310120,Pratt & Son,2023-06-18T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.01
310120,Pratt & Son,2023-06-18T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
310120,Pratt & Son,2023-06-18T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.53
310120,Pratt & Son,2023-06-18T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.97
310120,Pratt & Son,2023-06-18T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.36
310120,Pratt & Son,2023-06-18T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
310120,Pratt & Son,2023-06-18T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
310120,Pratt & Son,2023-06-18T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
310120,Pratt & Son,2023-06-18T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
310120,Pratt & Son,2023-06-18T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
310120,Pratt & Son,2023-06-18T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
310120,Pratt & Son,2023-06-18T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
310120,Pratt & Son,2023-06-18T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.21
310120,Pratt & Son,2023-06-18T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.96
310120,Pratt & Son,2023-06-18T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.26
310120,Pratt & Son,2023-06-18T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,31.5
310120,Pratt & Son,2023-06-18T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.5
310120,Pratt & Son,2023-06-18T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.0
310120,Pratt & Son,2023-06-18T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-18T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.41
310120,Pratt & Son,2023-06-18T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.12
310120,Pratt & Son,2023-06-18T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.1
310120,Pratt & Son,2023-06-18T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.44
310120,Pratt & Son,2023-06-18T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.96
310120,Pratt & Son,2023-06-18T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.77
310120,Pratt & Son,2023-06-18T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.2
310120,Pratt & Son,2023-06-18T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.8
310120,Pratt & Son,2023-06-18T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
310120,Pratt & Son,2023-06-18T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.0
310120,Pratt & Son,2023-06-18T15:00:00.000+00:00,transformer,,Temperature,C,32.3
310120,Pratt & Son,2023-06-18T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
310120,Pratt & Son,2023-06-18T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
310120,Pratt & Son,2023-06-18T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
310120,Pratt & Son,2023-06-18T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.18
310120,Pratt & Son,2023-06-18T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
310120,Pratt & Son,2023-06-18T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.87
310120,Pratt & Son,2023-06-18T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
310120,Pratt & Son,2023-06-18T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
310120,Pratt & Son,2023-06-18T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
310120,Pratt & Son,2023-06-18T15:00:00.000+00:00,busbar,,L3 Active Power,kW,7.76
310120,Pratt & Son,2023-06-18T15:00:00.000+00:00,busbar,,L2 Active Power,kW,11.89
310120,Pratt & Son,2023-06-18T15:00:00.000+00:00,busbar,,L1 Active Power,kW,8.39
310120,Pratt & Son,2023-06-18T15:00:00.000+00:00,busbar,,N Current (RMS),A,57.4
310120,Pratt & Son,2023-06-18T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.9
310120,Pratt & Son,2023-06-18T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
310120,Pratt & Son,2023-06-18T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
310120,Pratt & Son,2023-06-18T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
310120,Pratt & Son,2023-06-18T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.93
310120,Pratt & Son,2023-06-18T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
310120,Pratt & Son,2023-06-18T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.51
310120,Pratt & Son,2023-06-18T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.89
310120,Pratt & Son,2023-06-18T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.27
310120,Pratt & Son,2023-06-18T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.7
310120,Pratt & Son,2023-06-18T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.4
310120,Pratt & Son,2023-06-18T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.5
310120,Pratt & Son,2023-06-18T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.2
310120,Pratt & Son,2023-06-18T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
310120,Pratt & Son,2023-06-18T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
310120,Pratt & Son,2023-06-18T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
310120,Pratt & Son,2023-06-18T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.22
310120,Pratt & Son,2023-06-18T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.36
310120,Pratt & Son,2023-06-18T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.26
310120,Pratt & Son,2023-06-18T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.9
310120,Pratt & Son,2023-06-18T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
310120,Pratt & Son,2023-06-18T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.4
310120,Pratt & Son,2023-06-18T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-18T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.65
310120,Pratt & Son,2023-06-18T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.65
310120,Pratt & Son,2023-06-18T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.03
310120,Pratt & Son,2023-06-18T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.53
310120,Pratt & Son,2023-06-18T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.11
310120,Pratt & Son,2023-06-18T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.3
310120,Pratt & Son,2023-06-18T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.4
310120,Pratt & Son,2023-06-18T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.6
310120,Pratt & Son,2023-06-18T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.7
310120,Pratt & Son,2023-06-18T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.7
310120,Pratt & Son,2023-06-18T14:50:00.000+00:00,transformer,,Temperature,C,32.3
310120,Pratt & Son,2023-06-18T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
310120,Pratt & Son,2023-06-18T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
310120,Pratt & Son,2023-06-18T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
310120,Pratt & Son,2023-06-18T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.27
310120,Pratt & Son,2023-06-18T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
310120,Pratt & Son,2023-06-18T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.97
310120,Pratt & Son,2023-06-18T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
310120,Pratt & Son,2023-06-18T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
310120,Pratt & Son,2023-06-18T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
310120,Pratt & Son,2023-06-18T14:50:00.000+00:00,busbar,,L3 Active Power,kW,8.82
310120,Pratt & Son,2023-06-18T14:50:00.000+00:00,busbar,,L2 Active Power,kW,13.36
310120,Pratt & Son,2023-06-18T14:50:00.000+00:00,busbar,,L1 Active Power,kW,10.84
310120,Pratt & Son,2023-06-18T14:50:00.000+00:00,busbar,,N Current (RMS),A,57.9
310120,Pratt & Son,2023-06-18T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
310120,Pratt & Son,2023-06-18T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
310120,Pratt & Son,2023-06-18T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
310120,Pratt & Son,2023-06-18T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
310120,Pratt & Son,2023-06-18T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
310120,Pratt & Son,2023-06-18T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
310120,Pratt & Son,2023-06-18T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.47
310120,Pratt & Son,2023-06-18T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.96
310120,Pratt & Son,2023-06-18T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.06
310120,Pratt & Son,2023-06-18T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.9
310120,Pratt & Son,2023-06-18T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.2
310120,Pratt & Son,2023-06-18T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.0
310120,Pratt & Son,2023-06-18T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.6
310120,Pratt & Son,2023-06-18T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
310120,Pratt & Son,2023-06-18T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
310120,Pratt & Son,2023-06-18T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
310120,Pratt & Son,2023-06-18T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.25
310120,Pratt & Son,2023-06-18T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.02
310120,Pratt & Son,2023-06-18T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.07
310120,Pratt & Son,2023-06-18T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.2
310120,Pratt & Son,2023-06-18T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.5
310120,Pratt & Son,2023-06-18T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.0
310120,Pratt & Son,2023-06-18T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.3
310120,Pratt & Son,2023-06-18T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.7
310120,Pratt & Son,2023-06-18T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.36
310120,Pratt & Son,2023-06-18T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.84
310120,Pratt & Son,2023-06-18T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.22
310120,Pratt & Son,2023-06-18T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.81
310120,Pratt & Son,2023-06-18T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.37
310120,Pratt & Son,2023-06-18T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,42.9
310120,Pratt & Son,2023-06-18T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.9
310120,Pratt & Son,2023-06-18T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.9
310120,Pratt & Son,2023-06-18T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.2
310120,Pratt & Son,2023-06-18T14:40:00.000+00:00,transformer,,Temperature,C,32.2
310120,Pratt & Son,2023-06-18T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
310120,Pratt & Son,2023-06-18T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.43
310120,Pratt & Son,2023-06-18T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
310120,Pratt & Son,2023-06-18T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.1
310120,Pratt & Son,2023-06-18T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
310120,Pratt & Son,2023-06-18T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.81
310120,Pratt & Son,2023-06-18T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
310120,Pratt & Son,2023-06-18T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
310120,Pratt & Son,2023-06-18T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
310120,Pratt & Son,2023-06-18T14:40:00.000+00:00,busbar,,L3 Active Power,kW,14.43
310120,Pratt & Son,2023-06-18T14:40:00.000+00:00,busbar,,L2 Active Power,kW,13.79
310120,Pratt & Son,2023-06-18T14:40:00.000+00:00,busbar,,L1 Active Power,kW,12.51
310120,Pratt & Son,2023-06-18T14:40:00.000+00:00,busbar,,N Current (RMS),A,76.2
310120,Pratt & Son,2023-06-18T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
310120,Pratt & Son,2023-06-18T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
310120,Pratt & Son,2023-06-18T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
310120,Pratt & Son,2023-06-18T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310120,Pratt & Son,2023-06-18T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.18
310120,Pratt & Son,2023-06-18T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
310120,Pratt & Son,2023-06-18T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.57
310120,Pratt & Son,2023-06-18T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.52
310120,Pratt & Son,2023-06-18T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.62
310120,Pratt & Son,2023-06-18T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
310120,Pratt & Son,2023-06-18T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
310120,Pratt & Son,2023-06-18T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.9
310120,Pratt & Son,2023-06-18T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.0
310120,Pratt & Son,2023-06-18T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
310120,Pratt & Son,2023-06-18T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.14
310120,Pratt & Son,2023-06-18T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
310120,Pratt & Son,2023-06-18T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.25
310120,Pratt & Son,2023-06-18T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.55
310120,Pratt & Son,2023-06-18T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.22
310120,Pratt & Son,2023-06-18T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,32.7
310120,Pratt & Son,2023-06-18T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.5
310120,Pratt & Son,2023-06-18T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.6
310120,Pratt & Son,2023-06-18T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-18T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.63
310120,Pratt & Son,2023-06-18T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
310120,Pratt & Son,2023-06-18T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.72
310120,Pratt & Son,2023-06-18T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.44
310120,Pratt & Son,2023-06-18T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.05
310120,Pratt & Son,2023-06-18T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.73
310120,Pratt & Son,2023-06-18T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,34.0
310120,Pratt & Son,2023-06-18T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.6
310120,Pratt & Son,2023-06-18T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.3
310120,Pratt & Son,2023-06-18T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.4
310120,Pratt & Son,2023-06-18T14:30:00.000+00:00,transformer,,Temperature,C,32.1
310120,Pratt & Son,2023-06-18T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
310120,Pratt & Son,2023-06-18T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.89
310120,Pratt & Son,2023-06-18T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
310120,Pratt & Son,2023-06-18T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.4
310120,Pratt & Son,2023-06-18T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
310120,Pratt & Son,2023-06-18T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.2
310120,Pratt & Son,2023-06-18T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
310120,Pratt & Son,2023-06-18T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
310120,Pratt & Son,2023-06-18T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
310120,Pratt & Son,2023-06-18T14:30:00.000+00:00,busbar,,L3 Active Power,kW,11.77
310120,Pratt & Son,2023-06-18T14:30:00.000+00:00,busbar,,L2 Active Power,kW,13.12
310120,Pratt & Son,2023-06-18T14:30:00.000+00:00,busbar,,L1 Active Power,kW,9.57
310120,Pratt & Son,2023-06-18T14:30:00.000+00:00,busbar,,N Current (RMS),A,61.6
310120,Pratt & Son,2023-06-18T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
310120,Pratt & Son,2023-06-18T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
310120,Pratt & Son,2023-06-18T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
310120,Pratt & Son,2023-06-18T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
310120,Pratt & Son,2023-06-18T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
310120,Pratt & Son,2023-06-18T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
310120,Pratt & Son,2023-06-18T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.68
310120,Pratt & Son,2023-06-18T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.82
310120,Pratt & Son,2023-06-18T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.28
310120,Pratt & Son,2023-06-18T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.0
310120,Pratt & Son,2023-06-18T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
310120,Pratt & Son,2023-06-18T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.3
310120,Pratt & Son,2023-06-18T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
310120,Pratt & Son,2023-06-18T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
310120,Pratt & Son,2023-06-18T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
310120,Pratt & Son,2023-06-18T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
310120,Pratt & Son,2023-06-18T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.23
310120,Pratt & Son,2023-06-18T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.64
310120,Pratt & Son,2023-06-18T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.29
310120,Pratt & Son,2023-06-18T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,33.6
310120,Pratt & Son,2023-06-18T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.5
310120,Pratt & Son,2023-06-18T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.4
310120,Pratt & Son,2023-06-18T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-18T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.22
310120,Pratt & Son,2023-06-18T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.37
310120,Pratt & Son,2023-06-18T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
310120,Pratt & Son,2023-06-18T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.74
310120,Pratt & Son,2023-06-18T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.45
310120,Pratt & Son,2023-06-18T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.9
310120,Pratt & Son,2023-06-18T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.4
310120,Pratt & Son,2023-06-18T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.6
310120,Pratt & Son,2023-06-18T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
310120,Pratt & Son,2023-06-18T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.9
310120,Pratt & Son,2023-06-18T14:20:00.000+00:00,transformer,,Temperature,C,32.0
310120,Pratt & Son,2023-06-18T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
310120,Pratt & Son,2023-06-18T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.29
310120,Pratt & Son,2023-06-18T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
310120,Pratt & Son,2023-06-18T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.82
310120,Pratt & Son,2023-06-18T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
310120,Pratt & Son,2023-06-18T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.6
310120,Pratt & Son,2023-06-18T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
310120,Pratt & Son,2023-06-18T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
310120,Pratt & Son,2023-06-18T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
310120,Pratt & Son,2023-06-18T14:20:00.000+00:00,busbar,,L3 Active Power,kW,9.19
310120,Pratt & Son,2023-06-18T14:20:00.000+00:00,busbar,,L2 Active Power,kW,10.01
310120,Pratt & Son,2023-06-18T14:20:00.000+00:00,busbar,,L1 Active Power,kW,9.47
310120,Pratt & Son,2023-06-18T14:20:00.000+00:00,busbar,,N Current (RMS),A,61.1
310120,Pratt & Son,2023-06-18T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
310120,Pratt & Son,2023-06-18T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
310120,Pratt & Son,2023-06-18T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
310120,Pratt & Son,2023-06-18T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
310120,Pratt & Son,2023-06-18T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
310120,Pratt & Son,2023-06-18T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.01
310120,Pratt & Son,2023-06-18T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.65
310120,Pratt & Son,2023-06-18T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.57
310120,Pratt & Son,2023-06-18T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.27
310120,Pratt & Son,2023-06-18T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.8
310120,Pratt & Son,2023-06-18T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
310120,Pratt & Son,2023-06-18T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.3
310120,Pratt & Son,2023-06-18T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
310120,Pratt & Son,2023-06-18T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
310120,Pratt & Son,2023-06-18T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
310120,Pratt & Son,2023-06-18T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
310120,Pratt & Son,2023-06-18T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.19
310120,Pratt & Son,2023-06-18T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.31
310120,Pratt & Son,2023-06-18T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.86
310120,Pratt & Son,2023-06-18T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.6
310120,Pratt & Son,2023-06-18T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-18T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.4
310120,Pratt & Son,2023-06-18T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.9
310120,Pratt & Son,2023-06-18T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.19
310120,Pratt & Son,2023-06-18T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.52
310120,Pratt & Son,2023-06-18T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.72
310120,Pratt & Son,2023-06-18T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.01
310120,Pratt & Son,2023-06-18T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.86
310120,Pratt & Son,2023-06-18T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.73
310120,Pratt & Son,2023-06-18T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
310120,Pratt & Son,2023-06-18T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.1
310120,Pratt & Son,2023-06-18T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
310120,Pratt & Son,2023-06-18T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.3
310120,Pratt & Son,2023-06-18T14:10:00.000+00:00,transformer,,Temperature,C,32.0
310120,Pratt & Son,2023-06-18T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
310120,Pratt & Son,2023-06-18T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.05
310120,Pratt & Son,2023-06-18T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
310120,Pratt & Son,2023-06-18T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.59
310120,Pratt & Son,2023-06-18T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
310120,Pratt & Son,2023-06-18T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.34
310120,Pratt & Son,2023-06-18T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
310120,Pratt & Son,2023-06-18T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
310120,Pratt & Son,2023-06-18T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
310120,Pratt & Son,2023-06-18T14:10:00.000+00:00,busbar,,L3 Active Power,kW,9.47
310120,Pratt & Son,2023-06-18T14:10:00.000+00:00,busbar,,L2 Active Power,kW,11.75
310120,Pratt & Son,2023-06-18T14:10:00.000+00:00,busbar,,L1 Active Power,kW,10.85
310120,Pratt & Son,2023-06-18T14:10:00.000+00:00,busbar,,N Current (RMS),A,41.4
310120,Pratt & Son,2023-06-18T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
310120,Pratt & Son,2023-06-18T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
310120,Pratt & Son,2023-06-18T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
310120,Pratt & Son,2023-06-18T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
310120,Pratt & Son,2023-06-18T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.92
310120,Pratt & Son,2023-06-18T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
310120,Pratt & Son,2023-06-18T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.49
310120,Pratt & Son,2023-06-18T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.53
310120,Pratt & Son,2023-06-18T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.06
310120,Pratt & Son,2023-06-18T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
310120,Pratt & Son,2023-06-18T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.3
310120,Pratt & Son,2023-06-18T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.4
310120,Pratt & Son,2023-06-18T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
310120,Pratt & Son,2023-06-18T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
310120,Pratt & Son,2023-06-18T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
310120,Pratt & Son,2023-06-18T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
310120,Pratt & Son,2023-06-18T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.18
310120,Pratt & Son,2023-06-18T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.49
310120,Pratt & Son,2023-06-18T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.38
310120,Pratt & Son,2023-06-18T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.8
310120,Pratt & Son,2023-06-18T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-18T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.4
310120,Pratt & Son,2023-06-18T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.0
310120,Pratt & Son,2023-06-18T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.36
310120,Pratt & Son,2023-06-18T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.47
310120,Pratt & Son,2023-06-18T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.76
310120,Pratt & Son,2023-06-18T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.65
310120,Pratt & Son,2023-06-18T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.19
310120,Pratt & Son,2023-06-18T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.05
310120,Pratt & Son,2023-06-18T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
310120,Pratt & Son,2023-06-18T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.9
310120,Pratt & Son,2023-06-18T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
310120,Pratt & Son,2023-06-18T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.3
310120,Pratt & Son,2023-06-18T14:00:00.000+00:00,transformer,,Temperature,C,31.9
310120,Pratt & Son,2023-06-18T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
310120,Pratt & Son,2023-06-18T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
310120,Pratt & Son,2023-06-18T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
310120,Pratt & Son,2023-06-18T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.27
310120,Pratt & Son,2023-06-18T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
310120,Pratt & Son,2023-06-18T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.94
310120,Pratt & Son,2023-06-18T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
310120,Pratt & Son,2023-06-18T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
310120,Pratt & Son,2023-06-18T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
310120,Pratt & Son,2023-06-18T14:00:00.000+00:00,busbar,,L3 Active Power,kW,8.95
310120,Pratt & Son,2023-06-18T14:00:00.000+00:00,busbar,,L2 Active Power,kW,11.22
310120,Pratt & Son,2023-06-18T14:00:00.000+00:00,busbar,,L1 Active Power,kW,10.5
310120,Pratt & Son,2023-06-18T14:00:00.000+00:00,busbar,,N Current (RMS),A,44.3
310120,Pratt & Son,2023-06-18T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
310120,Pratt & Son,2023-06-18T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
310120,Pratt & Son,2023-06-18T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
310120,Pratt & Son,2023-06-18T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
310120,Pratt & Son,2023-06-18T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
310120,Pratt & Son,2023-06-18T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
310120,Pratt & Son,2023-06-18T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.44
310120,Pratt & Son,2023-06-18T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.75
310120,Pratt & Son,2023-06-18T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.15
310120,Pratt & Son,2023-06-18T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.9
310120,Pratt & Son,2023-06-18T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.2
310120,Pratt & Son,2023-06-18T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.0
310120,Pratt & Son,2023-06-18T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.6
310120,Pratt & Son,2023-06-18T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
310120,Pratt & Son,2023-06-18T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
310120,Pratt & Son,2023-06-18T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
310120,Pratt & Son,2023-06-18T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.2
310120,Pratt & Son,2023-06-18T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.48
310120,Pratt & Son,2023-06-18T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.25
310120,Pratt & Son,2023-06-18T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.2
310120,Pratt & Son,2023-06-18T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-18T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.2
310120,Pratt & Son,2023-06-18T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.6
310120,Pratt & Son,2023-06-18T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.42
310120,Pratt & Son,2023-06-18T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.72
310120,Pratt & Son,2023-06-18T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.8
310120,Pratt & Son,2023-06-18T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.22
310120,Pratt & Son,2023-06-18T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.68
310120,Pratt & Son,2023-06-18T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.99
310120,Pratt & Son,2023-06-18T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
310120,Pratt & Son,2023-06-18T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.5
310120,Pratt & Son,2023-06-18T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
310120,Pratt & Son,2023-06-18T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.5
310120,Pratt & Son,2023-06-18T13:50:00.000+00:00,transformer,,Temperature,C,31.9
310120,Pratt & Son,2023-06-18T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
310120,Pratt & Son,2023-06-18T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.53
310120,Pratt & Son,2023-06-18T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
310120,Pratt & Son,2023-06-18T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
310120,Pratt & Son,2023-06-18T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
310120,Pratt & Son,2023-06-18T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.73
310120,Pratt & Son,2023-06-18T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
310120,Pratt & Son,2023-06-18T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
310120,Pratt & Son,2023-06-18T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
310120,Pratt & Son,2023-06-18T13:50:00.000+00:00,busbar,,L3 Active Power,kW,6.47
310120,Pratt & Son,2023-06-18T13:50:00.000+00:00,busbar,,L2 Active Power,kW,11.91
310120,Pratt & Son,2023-06-18T13:50:00.000+00:00,busbar,,L1 Active Power,kW,8.38
310120,Pratt & Son,2023-06-18T13:50:00.000+00:00,busbar,,N Current (RMS),A,42.5
310120,Pratt & Son,2023-06-18T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
310120,Pratt & Son,2023-06-18T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
310120,Pratt & Son,2023-06-18T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
310120,Pratt & Son,2023-06-18T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
310120,Pratt & Son,2023-06-18T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.84
310120,Pratt & Son,2023-06-18T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
310120,Pratt & Son,2023-06-18T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.56
310120,Pratt & Son,2023-06-18T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.78
310120,Pratt & Son,2023-06-18T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.53
310120,Pratt & Son,2023-06-18T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
310120,Pratt & Son,2023-06-18T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
310120,Pratt & Son,2023-06-18T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.8
310120,Pratt & Son,2023-06-18T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.3
310120,Pratt & Son,2023-06-18T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
310120,Pratt & Son,2023-06-18T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
310120,Pratt & Son,2023-06-18T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
310120,Pratt & Son,2023-06-18T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.2
310120,Pratt & Son,2023-06-18T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.49
310120,Pratt & Son,2023-06-18T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.09
310120,Pratt & Son,2023-06-18T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,29.6
310120,Pratt & Son,2023-06-18T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
310120,Pratt & Son,2023-06-18T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.2
310120,Pratt & Son,2023-06-18T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-18T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.32
310120,Pratt & Son,2023-06-18T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.02
310120,Pratt & Son,2023-06-18T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.84
310120,Pratt & Son,2023-06-18T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.65
310120,Pratt & Son,2023-06-18T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.66
310120,Pratt & Son,2023-06-18T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.77
310120,Pratt & Son,2023-06-18T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.3
310120,Pratt & Son,2023-06-18T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.9
310120,Pratt & Son,2023-06-18T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
310120,Pratt & Son,2023-06-18T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.8
310120,Pratt & Son,2023-06-18T13:40:00.000+00:00,transformer,,Temperature,C,31.8
310120,Pratt & Son,2023-06-18T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
310120,Pratt & Son,2023-06-18T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
310120,Pratt & Son,2023-06-18T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
310120,Pratt & Son,2023-06-18T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.95
310120,Pratt & Son,2023-06-18T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
310120,Pratt & Son,2023-06-18T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.58
310120,Pratt & Son,2023-06-18T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
310120,Pratt & Son,2023-06-18T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
310120,Pratt & Son,2023-06-18T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
310120,Pratt & Son,2023-06-18T13:40:00.000+00:00,busbar,,L3 Active Power,kW,7.0
310120,Pratt & Son,2023-06-18T13:40:00.000+00:00,busbar,,L2 Active Power,kW,8.61
310120,Pratt & Son,2023-06-18T13:40:00.000+00:00,busbar,,L1 Active Power,kW,9.39
310120,Pratt & Son,2023-06-18T13:40:00.000+00:00,busbar,,N Current (RMS),A,52.6
310120,Pratt & Son,2023-06-18T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
310120,Pratt & Son,2023-06-18T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
310120,Pratt & Son,2023-06-18T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
310120,Pratt & Son,2023-06-18T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
310120,Pratt & Son,2023-06-18T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
310120,Pratt & Son,2023-06-18T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
310120,Pratt & Son,2023-06-18T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.57
310120,Pratt & Son,2023-06-18T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.47
310120,Pratt & Son,2023-06-18T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.31
310120,Pratt & Son,2023-06-18T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
310120,Pratt & Son,2023-06-18T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
310120,Pratt & Son,2023-06-18T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.3
310120,Pratt & Son,2023-06-18T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.0
310120,Pratt & Son,2023-06-18T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
310120,Pratt & Son,2023-06-18T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
310120,Pratt & Son,2023-06-18T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
310120,Pratt & Son,2023-06-18T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.18
310120,Pratt & Son,2023-06-18T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.34
310120,Pratt & Son,2023-06-18T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.05
310120,Pratt & Son,2023-06-18T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.7
310120,Pratt & Son,2023-06-18T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-18T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.3
310120,Pratt & Son,2023-06-18T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-18T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.22
310120,Pratt & Son,2023-06-18T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.31
310120,Pratt & Son,2023-06-18T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.37
310120,Pratt & Son,2023-06-18T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.93
310120,Pratt & Son,2023-06-18T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.16
310120,Pratt & Son,2023-06-18T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.51
310120,Pratt & Son,2023-06-18T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,34.9
310120,Pratt & Son,2023-06-18T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.5
310120,Pratt & Son,2023-06-18T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
310120,Pratt & Son,2023-06-18T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.2
310120,Pratt & Son,2023-06-18T13:30:00.000+00:00,transformer,,Temperature,C,31.8
310120,Pratt & Son,2023-06-18T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
310120,Pratt & Son,2023-06-18T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
310120,Pratt & Son,2023-06-18T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
310120,Pratt & Son,2023-06-18T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
310120,Pratt & Son,2023-06-18T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
310120,Pratt & Son,2023-06-18T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.32
310120,Pratt & Son,2023-06-18T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
310120,Pratt & Son,2023-06-18T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
310120,Pratt & Son,2023-06-18T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
310120,Pratt & Son,2023-06-18T13:30:00.000+00:00,busbar,,L3 Active Power,kW,10.32
310120,Pratt & Son,2023-06-18T13:30:00.000+00:00,busbar,,L2 Active Power,kW,7.97
310120,Pratt & Son,2023-06-18T13:30:00.000+00:00,busbar,,L1 Active Power,kW,8.87
310120,Pratt & Son,2023-06-18T13:30:00.000+00:00,busbar,,N Current (RMS),A,56.1
310120,Pratt & Son,2023-06-18T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
310120,Pratt & Son,2023-06-18T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
310120,Pratt & Son,2023-06-18T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.9
310120,Pratt & Son,2023-06-18T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
310120,Pratt & Son,2023-06-18T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.04
310120,Pratt & Son,2023-06-18T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
310120,Pratt & Son,2023-06-18T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.5
310120,Pratt & Son,2023-06-18T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.23
310120,Pratt & Son,2023-06-18T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.26
310120,Pratt & Son,2023-06-18T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
310120,Pratt & Son,2023-06-18T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.5
310120,Pratt & Son,2023-06-18T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.7
310120,Pratt & Son,2023-06-18T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.4
310120,Pratt & Son,2023-06-18T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
310120,Pratt & Son,2023-06-18T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
310120,Pratt & Son,2023-06-18T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
310120,Pratt & Son,2023-06-18T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.24
310120,Pratt & Son,2023-06-18T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.11
310120,Pratt & Son,2023-06-18T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.19
310120,Pratt & Son,2023-06-18T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,32.4
310120,Pratt & Son,2023-06-18T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.6
310120,Pratt & Son,2023-06-18T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.5
310120,Pratt & Son,2023-06-18T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-18T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.25
310120,Pratt & Son,2023-06-18T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.62
310120,Pratt & Son,2023-06-18T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.51
310120,Pratt & Son,2023-06-18T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.53
310120,Pratt & Son,2023-06-18T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.04
310120,Pratt & Son,2023-06-18T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.46
310120,Pratt & Son,2023-06-18T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,39.6
310120,Pratt & Son,2023-06-18T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.2
310120,Pratt & Son,2023-06-18T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.5
310120,Pratt & Son,2023-06-18T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.7
310120,Pratt & Son,2023-06-18T13:20:00.000+00:00,transformer,,Temperature,C,31.7
310120,Pratt & Son,2023-06-18T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
310120,Pratt & Son,2023-06-18T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
310120,Pratt & Son,2023-06-18T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
310120,Pratt & Son,2023-06-18T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
310120,Pratt & Son,2023-06-18T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
310120,Pratt & Son,2023-06-18T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.96
310120,Pratt & Son,2023-06-18T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
310120,Pratt & Son,2023-06-18T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
310120,Pratt & Son,2023-06-18T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
310120,Pratt & Son,2023-06-18T13:20:00.000+00:00,busbar,,L3 Active Power,kW,12.78
310120,Pratt & Son,2023-06-18T13:20:00.000+00:00,busbar,,L2 Active Power,kW,12.38
310120,Pratt & Son,2023-06-18T13:20:00.000+00:00,busbar,,L1 Active Power,kW,7.91
310120,Pratt & Son,2023-06-18T13:20:00.000+00:00,busbar,,N Current (RMS),A,70.0
310120,Pratt & Son,2023-06-18T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
310120,Pratt & Son,2023-06-18T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
310120,Pratt & Son,2023-06-18T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
310120,Pratt & Son,2023-06-18T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
310120,Pratt & Son,2023-06-18T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.07
310120,Pratt & Son,2023-06-18T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
310120,Pratt & Son,2023-06-18T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.72
310120,Pratt & Son,2023-06-18T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.43
310120,Pratt & Son,2023-06-18T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.51
310120,Pratt & Son,2023-06-18T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
310120,Pratt & Son,2023-06-18T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
310120,Pratt & Son,2023-06-18T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.4
310120,Pratt & Son,2023-06-18T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.1
310120,Pratt & Son,2023-06-18T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
310120,Pratt & Son,2023-06-18T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
310120,Pratt & Son,2023-06-18T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
310120,Pratt & Son,2023-06-18T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.23
310120,Pratt & Son,2023-06-18T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.59
310120,Pratt & Son,2023-06-18T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.38
310120,Pratt & Son,2023-06-18T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,36.5
310120,Pratt & Son,2023-06-18T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.6
310120,Pratt & Son,2023-06-18T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.9
310120,Pratt & Son,2023-06-18T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.7
310120,Pratt & Son,2023-06-18T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.57
310120,Pratt & Son,2023-06-18T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.62
310120,Pratt & Son,2023-06-18T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.3
310120,Pratt & Son,2023-06-18T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.17
310120,Pratt & Son,2023-06-18T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.44
310120,Pratt & Son,2023-06-18T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.66
310120,Pratt & Son,2023-06-18T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.7
