Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310120,Pratt & Son,2023-06-18T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.1
310120,Pratt & Son,2023-06-18T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.3
310120,Pratt & Son,2023-06-18T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.0
310120,Pratt & Son,2023-06-18T13:10:00.000+00:00,transformer,,Temperature,C,31.6
310120,Pratt & Son,2023-06-18T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
310120,Pratt & Son,2023-06-18T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.05
310120,Pratt & Son,2023-06-18T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
310120,Pratt & Son,2023-06-18T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
310120,Pratt & Son,2023-06-18T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
310120,Pratt & Son,2023-06-18T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.16
310120,Pratt & Son,2023-06-18T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
310120,Pratt & Son,2023-06-18T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
310120,Pratt & Son,2023-06-18T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
310120,Pratt & Son,2023-06-18T13:10:00.000+00:00,busbar,,L3 Active Power,kW,7.66
310120,Pratt & Son,2023-06-18T13:10:00.000+00:00,busbar,,L2 Active Power,kW,12.46
310120,Pratt & Son,2023-06-18T13:10:00.000+00:00,busbar,,L1 Active Power,kW,6.55
310120,Pratt & Son,2023-06-18T13:10:00.000+00:00,busbar,,N Current (RMS),A,59.4
310120,Pratt & Son,2023-06-18T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
310120,Pratt & Son,2023-06-18T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
310120,Pratt & Son,2023-06-18T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.1
310120,Pratt & Son,2023-06-18T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
310120,Pratt & Son,2023-06-18T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.26
310120,Pratt & Son,2023-06-18T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
310120,Pratt & Son,2023-06-18T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.79
310120,Pratt & Son,2023-06-18T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.75
310120,Pratt & Son,2023-06-18T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.24
310120,Pratt & Son,2023-06-18T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.3
310120,Pratt & Son,2023-06-18T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
310120,Pratt & Son,2023-06-18T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.5
310120,Pratt & Son,2023-06-18T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
310120,Pratt & Son,2023-06-18T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
310120,Pratt & Son,2023-06-18T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
310120,Pratt & Son,2023-06-18T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
310120,Pratt & Son,2023-06-18T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.26
310120,Pratt & Son,2023-06-18T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.75
310120,Pratt & Son,2023-06-18T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.39
310120,Pratt & Son,2023-06-18T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,41.3
310120,Pratt & Son,2023-06-18T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
310120,Pratt & Son,2023-06-18T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.7
310120,Pratt & Son,2023-06-18T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.7
310120,Pratt & Son,2023-06-18T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.94
310120,Pratt & Son,2023-06-18T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.61
310120,Pratt & Son,2023-06-18T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.37
310120,Pratt & Son,2023-06-18T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.83
310120,Pratt & Son,2023-06-18T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.8
310120,Pratt & Son,2023-06-18T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.48
310120,Pratt & Son,2023-06-18T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.6
310120,Pratt & Son,2023-06-18T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.6
310120,Pratt & Son,2023-06-18T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
310120,Pratt & Son,2023-06-18T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.0
310120,Pratt & Son,2023-06-18T13:00:00.000+00:00,transformer,,Temperature,C,31.6
310120,Pratt & Son,2023-06-18T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
310120,Pratt & Son,2023-06-18T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
310120,Pratt & Son,2023-06-18T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
310120,Pratt & Son,2023-06-18T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
310120,Pratt & Son,2023-06-18T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
310120,Pratt & Son,2023-06-18T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.82
310120,Pratt & Son,2023-06-18T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
310120,Pratt & Son,2023-06-18T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
310120,Pratt & Son,2023-06-18T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
310120,Pratt & Son,2023-06-18T13:00:00.000+00:00,busbar,,L3 Active Power,kW,9.36
310120,Pratt & Son,2023-06-18T13:00:00.000+00:00,busbar,,L2 Active Power,kW,13.31
310120,Pratt & Son,2023-06-18T13:00:00.000+00:00,busbar,,L1 Active Power,kW,8.11
310120,Pratt & Son,2023-06-18T13:00:00.000+00:00,busbar,,N Current (RMS),A,62.7
310120,Pratt & Son,2023-06-18T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
310120,Pratt & Son,2023-06-18T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
310120,Pratt & Son,2023-06-18T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
310120,Pratt & Son,2023-06-18T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
310120,Pratt & Son,2023-06-18T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.95
310120,Pratt & Son,2023-06-18T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.03
310120,Pratt & Son,2023-06-18T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.71
310120,Pratt & Son,2023-06-18T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.07
310120,Pratt & Son,2023-06-18T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.87
310120,Pratt & Son,2023-06-18T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
310120,Pratt & Son,2023-06-18T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
310120,Pratt & Son,2023-06-18T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.7
310120,Pratt & Son,2023-06-18T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.2
310120,Pratt & Son,2023-06-18T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
310120,Pratt & Son,2023-06-18T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.87
310120,Pratt & Son,2023-06-18T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
310120,Pratt & Son,2023-06-18T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.26
310120,Pratt & Son,2023-06-18T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.5
310120,Pratt & Son,2023-06-18T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.39
310120,Pratt & Son,2023-06-18T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,36.5
310120,Pratt & Son,2023-06-18T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
310120,Pratt & Son,2023-06-18T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.6
310120,Pratt & Son,2023-06-18T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.7
310120,Pratt & Son,2023-06-18T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.02
310120,Pratt & Son,2023-06-18T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.31
310120,Pratt & Son,2023-06-18T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.1
310120,Pratt & Son,2023-06-18T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.15
310120,Pratt & Son,2023-06-18T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.11
310120,Pratt & Son,2023-06-18T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.47
310120,Pratt & Son,2023-06-18T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.8
310120,Pratt & Son,2023-06-18T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.1
310120,Pratt & Son,2023-06-18T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.1
310120,Pratt & Son,2023-06-18T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.6
310120,Pratt & Son,2023-06-18T12:50:00.000+00:00,transformer,,Temperature,C,31.5
310120,Pratt & Son,2023-06-18T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
310120,Pratt & Son,2023-06-18T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.83
310120,Pratt & Son,2023-06-18T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
310120,Pratt & Son,2023-06-18T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.41
310120,Pratt & Son,2023-06-18T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
310120,Pratt & Son,2023-06-18T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.06
310120,Pratt & Son,2023-06-18T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
310120,Pratt & Son,2023-06-18T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
310120,Pratt & Son,2023-06-18T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
310120,Pratt & Son,2023-06-18T12:50:00.000+00:00,busbar,,L3 Active Power,kW,10.59
310120,Pratt & Son,2023-06-18T12:50:00.000+00:00,busbar,,L2 Active Power,kW,11.68
310120,Pratt & Son,2023-06-18T12:50:00.000+00:00,busbar,,L1 Active Power,kW,7.73
310120,Pratt & Son,2023-06-18T12:50:00.000+00:00,busbar,,N Current (RMS),A,64.4
310120,Pratt & Son,2023-06-18T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
310120,Pratt & Son,2023-06-18T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
310120,Pratt & Son,2023-06-18T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
310120,Pratt & Son,2023-06-18T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
310120,Pratt & Son,2023-06-18T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.95
310120,Pratt & Son,2023-06-18T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.03
310120,Pratt & Son,2023-06-18T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.72
310120,Pratt & Son,2023-06-18T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.85
310120,Pratt & Son,2023-06-18T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.1
310120,Pratt & Son,2023-06-18T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
310120,Pratt & Son,2023-06-18T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
310120,Pratt & Son,2023-06-18T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
310120,Pratt & Son,2023-06-18T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.6
310120,Pratt & Son,2023-06-18T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
310120,Pratt & Son,2023-06-18T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.99
310120,Pratt & Son,2023-06-18T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
310120,Pratt & Son,2023-06-18T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.22
310120,Pratt & Son,2023-06-18T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.43
310120,Pratt & Son,2023-06-18T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.47
310120,Pratt & Son,2023-06-18T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,29.6
310120,Pratt & Son,2023-06-18T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
310120,Pratt & Son,2023-06-18T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.0
310120,Pratt & Son,2023-06-18T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.0
310120,Pratt & Son,2023-06-18T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.46
310120,Pratt & Son,2023-06-18T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.39
310120,Pratt & Son,2023-06-18T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.49
310120,Pratt & Son,2023-06-18T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.0
310120,Pratt & Son,2023-06-18T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.14
310120,Pratt & Son,2023-06-18T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.0
310120,Pratt & Son,2023-06-18T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.1
310120,Pratt & Son,2023-06-18T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.6
310120,Pratt & Son,2023-06-18T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
310120,Pratt & Son,2023-06-18T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.4
310120,Pratt & Son,2023-06-18T12:40:00.000+00:00,transformer,,Temperature,C,31.5
310120,Pratt & Son,2023-06-18T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
310120,Pratt & Son,2023-06-18T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
310120,Pratt & Son,2023-06-18T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
310120,Pratt & Son,2023-06-18T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.18
310120,Pratt & Son,2023-06-18T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
310120,Pratt & Son,2023-06-18T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.79
310120,Pratt & Son,2023-06-18T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
310120,Pratt & Son,2023-06-18T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
310120,Pratt & Son,2023-06-18T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
310120,Pratt & Son,2023-06-18T12:40:00.000+00:00,busbar,,L3 Active Power,kW,9.5
310120,Pratt & Son,2023-06-18T12:40:00.000+00:00,busbar,,L2 Active Power,kW,10.42
310120,Pratt & Son,2023-06-18T12:40:00.000+00:00,busbar,,L1 Active Power,kW,9.56
310120,Pratt & Son,2023-06-18T12:40:00.000+00:00,busbar,,N Current (RMS),A,56.2
310120,Pratt & Son,2023-06-18T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
310120,Pratt & Son,2023-06-18T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
310120,Pratt & Son,2023-06-18T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.5
310120,Pratt & Son,2023-06-18T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
310120,Pratt & Son,2023-06-18T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.92
310120,Pratt & Son,2023-06-18T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
310120,Pratt & Son,2023-06-18T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.7
310120,Pratt & Son,2023-06-18T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.96
310120,Pratt & Son,2023-06-18T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.91
310120,Pratt & Son,2023-06-18T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.4
310120,Pratt & Son,2023-06-18T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
310120,Pratt & Son,2023-06-18T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.4
310120,Pratt & Son,2023-06-18T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.9
310120,Pratt & Son,2023-06-18T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
310120,Pratt & Son,2023-06-18T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.86
310120,Pratt & Son,2023-06-18T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
310120,Pratt & Son,2023-06-18T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.24
310120,Pratt & Son,2023-06-18T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.76
310120,Pratt & Son,2023-06-18T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.38
310120,Pratt & Son,2023-06-18T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,32.1
310120,Pratt & Son,2023-06-18T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.5
310120,Pratt & Son,2023-06-18T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.5
310120,Pratt & Son,2023-06-18T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.7
310120,Pratt & Son,2023-06-18T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.93
310120,Pratt & Son,2023-06-18T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.85
310120,Pratt & Son,2023-06-18T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.41
310120,Pratt & Son,2023-06-18T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.44
310120,Pratt & Son,2023-06-18T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.21
310120,Pratt & Son,2023-06-18T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.42
310120,Pratt & Son,2023-06-18T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.7
310120,Pratt & Son,2023-06-18T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.3
310120,Pratt & Son,2023-06-18T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.3
310120,Pratt & Son,2023-06-18T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.0
310120,Pratt & Son,2023-06-18T12:30:00.000+00:00,transformer,,Temperature,C,31.4
310120,Pratt & Son,2023-06-18T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
310120,Pratt & Son,2023-06-18T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
310120,Pratt & Son,2023-06-18T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
310120,Pratt & Son,2023-06-18T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
310120,Pratt & Son,2023-06-18T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
310120,Pratt & Son,2023-06-18T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
310120,Pratt & Son,2023-06-18T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
310120,Pratt & Son,2023-06-18T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
310120,Pratt & Son,2023-06-18T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
310120,Pratt & Son,2023-06-18T12:30:00.000+00:00,busbar,,L3 Active Power,kW,9.9
310120,Pratt & Son,2023-06-18T12:30:00.000+00:00,busbar,,L2 Active Power,kW,14.93
310120,Pratt & Son,2023-06-18T12:30:00.000+00:00,busbar,,L1 Active Power,kW,12.7
310120,Pratt & Son,2023-06-18T12:30:00.000+00:00,busbar,,N Current (RMS),A,48.9
310120,Pratt & Son,2023-06-18T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
310120,Pratt & Son,2023-06-18T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
310120,Pratt & Son,2023-06-18T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
310120,Pratt & Son,2023-06-18T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
310120,Pratt & Son,2023-06-18T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.84
310120,Pratt & Son,2023-06-18T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
310120,Pratt & Son,2023-06-18T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.59
310120,Pratt & Son,2023-06-18T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.7
310120,Pratt & Son,2023-06-18T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.33
310120,Pratt & Son,2023-06-18T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.2
310120,Pratt & Son,2023-06-18T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
310120,Pratt & Son,2023-06-18T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.2
310120,Pratt & Son,2023-06-18T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
310120,Pratt & Son,2023-06-18T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
310120,Pratt & Son,2023-06-18T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.12
310120,Pratt & Son,2023-06-18T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
310120,Pratt & Son,2023-06-18T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.29
310120,Pratt & Son,2023-06-18T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.41
310120,Pratt & Son,2023-06-18T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.49
310120,Pratt & Son,2023-06-18T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,38.8
310120,Pratt & Son,2023-06-18T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
310120,Pratt & Son,2023-06-18T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.3
310120,Pratt & Son,2023-06-18T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.9
310120,Pratt & Son,2023-06-18T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.91
310120,Pratt & Son,2023-06-18T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.94
310120,Pratt & Son,2023-06-18T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.34
310120,Pratt & Son,2023-06-18T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.22
310120,Pratt & Son,2023-06-18T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.51
310120,Pratt & Son,2023-06-18T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.61
310120,Pratt & Son,2023-06-18T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,42.3
310120,Pratt & Son,2023-06-18T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.4
310120,Pratt & Son,2023-06-18T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.7
310120,Pratt & Son,2023-06-18T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.7
310120,Pratt & Son,2023-06-18T12:20:00.000+00:00,transformer,,Temperature,C,31.4
310120,Pratt & Son,2023-06-18T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
310120,Pratt & Son,2023-06-18T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
310120,Pratt & Son,2023-06-18T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
310120,Pratt & Son,2023-06-18T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
310120,Pratt & Son,2023-06-18T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
310120,Pratt & Son,2023-06-18T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
310120,Pratt & Son,2023-06-18T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
310120,Pratt & Son,2023-06-18T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
310120,Pratt & Son,2023-06-18T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
310120,Pratt & Son,2023-06-18T12:20:00.000+00:00,busbar,,L3 Active Power,kW,15.53
310120,Pratt & Son,2023-06-18T12:20:00.000+00:00,busbar,,L2 Active Power,kW,14.62
310120,Pratt & Son,2023-06-18T12:20:00.000+00:00,busbar,,L1 Active Power,kW,12.43
310120,Pratt & Son,2023-06-18T12:20:00.000+00:00,busbar,,N Current (RMS),A,75.4
310120,Pratt & Son,2023-06-18T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
310120,Pratt & Son,2023-06-18T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
310120,Pratt & Son,2023-06-18T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
310120,Pratt & Son,2023-06-18T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
310120,Pratt & Son,2023-06-18T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
310120,Pratt & Son,2023-06-18T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
310120,Pratt & Son,2023-06-18T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.49
310120,Pratt & Son,2023-06-18T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.75
310120,Pratt & Son,2023-06-18T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.36
310120,Pratt & Son,2023-06-18T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.1
310120,Pratt & Son,2023-06-18T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.4
310120,Pratt & Son,2023-06-18T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.2
310120,Pratt & Son,2023-06-18T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
310120,Pratt & Son,2023-06-18T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
310120,Pratt & Son,2023-06-18T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.2
310120,Pratt & Son,2023-06-18T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
310120,Pratt & Son,2023-06-18T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.28
310120,Pratt & Son,2023-06-18T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.08
310120,Pratt & Son,2023-06-18T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.28
310120,Pratt & Son,2023-06-18T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,33.0
310120,Pratt & Son,2023-06-18T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.6
310120,Pratt & Son,2023-06-18T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.4
310120,Pratt & Son,2023-06-18T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-18T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
310120,Pratt & Son,2023-06-18T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.89
310120,Pratt & Son,2023-06-18T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.51
310120,Pratt & Son,2023-06-18T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.84
310120,Pratt & Son,2023-06-18T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.33
310120,Pratt & Son,2023-06-18T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.04
310120,Pratt & Son,2023-06-18T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,42.7
310120,Pratt & Son,2023-06-18T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.4
310120,Pratt & Son,2023-06-18T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.1
310120,Pratt & Son,2023-06-18T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.4
310120,Pratt & Son,2023-06-18T12:10:00.000+00:00,transformer,,Temperature,C,31.3
310120,Pratt & Son,2023-06-18T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
310120,Pratt & Son,2023-06-18T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
310120,Pratt & Son,2023-06-18T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
310120,Pratt & Son,2023-06-18T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.65
310120,Pratt & Son,2023-06-18T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
310120,Pratt & Son,2023-06-18T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.35
310120,Pratt & Son,2023-06-18T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
310120,Pratt & Son,2023-06-18T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
310120,Pratt & Son,2023-06-18T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
310120,Pratt & Son,2023-06-18T12:10:00.000+00:00,busbar,,L3 Active Power,kW,16.06
310120,Pratt & Son,2023-06-18T12:10:00.000+00:00,busbar,,L2 Active Power,kW,13.16
310120,Pratt & Son,2023-06-18T12:10:00.000+00:00,busbar,,L1 Active Power,kW,8.69
310120,Pratt & Son,2023-06-18T12:10:00.000+00:00,busbar,,N Current (RMS),A,72.2
310120,Pratt & Son,2023-06-18T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
310120,Pratt & Son,2023-06-18T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
310120,Pratt & Son,2023-06-18T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.9
310120,Pratt & Son,2023-06-18T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
310120,Pratt & Son,2023-06-18T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.11
310120,Pratt & Son,2023-06-18T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
310120,Pratt & Son,2023-06-18T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.95
310120,Pratt & Son,2023-06-18T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.57
310120,Pratt & Son,2023-06-18T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.55
310120,Pratt & Son,2023-06-18T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
310120,Pratt & Son,2023-06-18T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.7
310120,Pratt & Son,2023-06-18T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.5
310120,Pratt & Son,2023-06-18T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
310120,Pratt & Son,2023-06-18T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
310120,Pratt & Son,2023-06-18T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.25
310120,Pratt & Son,2023-06-18T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
310120,Pratt & Son,2023-06-18T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.28
310120,Pratt & Son,2023-06-18T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.7
310120,Pratt & Son,2023-06-18T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.17
310120,Pratt & Son,2023-06-18T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,31.4
310120,Pratt & Son,2023-06-18T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.6
310120,Pratt & Son,2023-06-18T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.0
310120,Pratt & Son,2023-06-18T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-18T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
310120,Pratt & Son,2023-06-18T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.36
310120,Pratt & Son,2023-06-18T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.35
310120,Pratt & Son,2023-06-18T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.55
310120,Pratt & Son,2023-06-18T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.0
310120,Pratt & Son,2023-06-18T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.08
310120,Pratt & Son,2023-06-18T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,45.0
310120,Pratt & Son,2023-06-18T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.0
310120,Pratt & Son,2023-06-18T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
310120,Pratt & Son,2023-06-18T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.4
310120,Pratt & Son,2023-06-18T12:00:00.000+00:00,transformer,,Temperature,C,31.3
310120,Pratt & Son,2023-06-18T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
310120,Pratt & Son,2023-06-18T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
310120,Pratt & Son,2023-06-18T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
310120,Pratt & Son,2023-06-18T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
310120,Pratt & Son,2023-06-18T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
310120,Pratt & Son,2023-06-18T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
310120,Pratt & Son,2023-06-18T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
310120,Pratt & Son,2023-06-18T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.72
310120,Pratt & Son,2023-06-18T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
310120,Pratt & Son,2023-06-18T12:00:00.000+00:00,busbar,,L3 Active Power,kW,17.23
310120,Pratt & Son,2023-06-18T12:00:00.000+00:00,busbar,,L2 Active Power,kW,12.27
310120,Pratt & Son,2023-06-18T12:00:00.000+00:00,busbar,,L1 Active Power,kW,8.8
310120,Pratt & Son,2023-06-18T12:00:00.000+00:00,busbar,,N Current (RMS),A,72.0
310120,Pratt & Son,2023-06-18T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
310120,Pratt & Son,2023-06-18T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
310120,Pratt & Son,2023-06-18T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
310120,Pratt & Son,2023-06-18T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
310120,Pratt & Son,2023-06-18T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
310120,Pratt & Son,2023-06-18T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
310120,Pratt & Son,2023-06-18T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.08
310120,Pratt & Son,2023-06-18T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.92
310120,Pratt & Son,2023-06-18T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.1
310120,Pratt & Son,2023-06-18T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.3
310120,Pratt & Son,2023-06-18T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.2
310120,Pratt & Son,2023-06-18T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.1
310120,Pratt & Son,2023-06-18T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.6
310120,Pratt & Son,2023-06-18T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
310120,Pratt & Son,2023-06-18T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.49
310120,Pratt & Son,2023-06-18T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
310120,Pratt & Son,2023-06-18T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.28
310120,Pratt & Son,2023-06-18T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.31
310120,Pratt & Son,2023-06-18T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.13
310120,Pratt & Son,2023-06-18T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,40.2
310120,Pratt & Son,2023-06-18T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
310120,Pratt & Son,2023-06-18T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.2
310120,Pratt & Son,2023-06-18T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
310120,Pratt & Son,2023-06-18T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
310120,Pratt & Son,2023-06-18T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.4
310120,Pratt & Son,2023-06-18T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
310120,Pratt & Son,2023-06-18T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.22
310120,Pratt & Son,2023-06-18T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.23
310120,Pratt & Son,2023-06-18T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.75
310120,Pratt & Son,2023-06-18T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,42.2
310120,Pratt & Son,2023-06-18T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.8
310120,Pratt & Son,2023-06-18T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
310120,Pratt & Son,2023-06-18T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.4
310120,Pratt & Son,2023-06-18T11:50:00.000+00:00,transformer,,Temperature,C,31.3
310120,Pratt & Son,2023-06-18T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
310120,Pratt & Son,2023-06-18T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
310120,Pratt & Son,2023-06-18T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
310120,Pratt & Son,2023-06-18T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
310120,Pratt & Son,2023-06-18T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
310120,Pratt & Son,2023-06-18T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
310120,Pratt & Son,2023-06-18T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
310120,Pratt & Son,2023-06-18T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
310120,Pratt & Son,2023-06-18T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
310120,Pratt & Son,2023-06-18T11:50:00.000+00:00,busbar,,L3 Active Power,kW,16.02
310120,Pratt & Son,2023-06-18T11:50:00.000+00:00,busbar,,L2 Active Power,kW,15.46
310120,Pratt & Son,2023-06-18T11:50:00.000+00:00,busbar,,L1 Active Power,kW,11.99
310120,Pratt & Son,2023-06-18T11:50:00.000+00:00,busbar,,N Current (RMS),A,78.0
310120,Pratt & Son,2023-06-18T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
310120,Pratt & Son,2023-06-18T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
310120,Pratt & Son,2023-06-18T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
310120,Pratt & Son,2023-06-18T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
310120,Pratt & Son,2023-06-18T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
310120,Pratt & Son,2023-06-18T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
310120,Pratt & Son,2023-06-18T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.18
310120,Pratt & Son,2023-06-18T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.05
310120,Pratt & Son,2023-06-18T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.31
310120,Pratt & Son,2023-06-18T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.9
310120,Pratt & Son,2023-06-18T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.6
310120,Pratt & Son,2023-06-18T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.3
310120,Pratt & Son,2023-06-18T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.3
310120,Pratt & Son,2023-06-18T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
310120,Pratt & Son,2023-06-18T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.76
310120,Pratt & Son,2023-06-18T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
310120,Pratt & Son,2023-06-18T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.22
310120,Pratt & Son,2023-06-18T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.59
310120,Pratt & Son,2023-06-18T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.14
310120,Pratt & Son,2023-06-18T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.2
310120,Pratt & Son,2023-06-18T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-18T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.7
310120,Pratt & Son,2023-06-18T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-18T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
310120,Pratt & Son,2023-06-18T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.32
310120,Pratt & Son,2023-06-18T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
310120,Pratt & Son,2023-06-18T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.85
310120,Pratt & Son,2023-06-18T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.18
310120,Pratt & Son,2023-06-18T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.16
310120,Pratt & Son,2023-06-18T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.8
310120,Pratt & Son,2023-06-18T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.0
310120,Pratt & Son,2023-06-18T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.8
310120,Pratt & Son,2023-06-18T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.5
310120,Pratt & Son,2023-06-18T11:40:00.000+00:00,transformer,,Temperature,C,31.2
310120,Pratt & Son,2023-06-18T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
310120,Pratt & Son,2023-06-18T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
310120,Pratt & Son,2023-06-18T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
310120,Pratt & Son,2023-06-18T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
310120,Pratt & Son,2023-06-18T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
310120,Pratt & Son,2023-06-18T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.79
310120,Pratt & Son,2023-06-18T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
310120,Pratt & Son,2023-06-18T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
310120,Pratt & Son,2023-06-18T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
310120,Pratt & Son,2023-06-18T11:40:00.000+00:00,busbar,,L3 Active Power,kW,12.81
310120,Pratt & Son,2023-06-18T11:40:00.000+00:00,busbar,,L2 Active Power,kW,12.81
310120,Pratt & Son,2023-06-18T11:40:00.000+00:00,busbar,,L1 Active Power,kW,11.62
310120,Pratt & Son,2023-06-18T11:40:00.000+00:00,busbar,,N Current (RMS),A,50.0
310120,Pratt & Son,2023-06-18T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
310120,Pratt & Son,2023-06-18T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
310120,Pratt & Son,2023-06-18T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
310120,Pratt & Son,2023-06-18T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
310120,Pratt & Son,2023-06-18T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.1
310120,Pratt & Son,2023-06-18T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
310120,Pratt & Son,2023-06-18T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.71
310120,Pratt & Son,2023-06-18T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.21
310120,Pratt & Son,2023-06-18T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.3
310120,Pratt & Son,2023-06-18T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
310120,Pratt & Son,2023-06-18T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
310120,Pratt & Son,2023-06-18T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.8
310120,Pratt & Son,2023-06-18T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.3
310120,Pratt & Son,2023-06-18T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
310120,Pratt & Son,2023-06-18T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.9
310120,Pratt & Son,2023-06-18T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
310120,Pratt & Son,2023-06-18T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.22
310120,Pratt & Son,2023-06-18T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.22
310120,Pratt & Son,2023-06-18T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.14
310120,Pratt & Son,2023-06-18T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.3
310120,Pratt & Son,2023-06-18T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-18T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.8
310120,Pratt & Son,2023-06-18T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-18T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.72
310120,Pratt & Son,2023-06-18T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.83
310120,Pratt & Son,2023-06-18T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
310120,Pratt & Son,2023-06-18T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.5
310120,Pratt & Son,2023-06-18T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.08
310120,Pratt & Son,2023-06-18T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.88
310120,Pratt & Son,2023-06-18T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.0
310120,Pratt & Son,2023-06-18T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.7
310120,Pratt & Son,2023-06-18T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.6
310120,Pratt & Son,2023-06-18T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.6
310120,Pratt & Son,2023-06-18T11:30:00.000+00:00,transformer,,Temperature,C,31.1
310120,Pratt & Son,2023-06-18T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
310120,Pratt & Son,2023-06-18T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
310120,Pratt & Son,2023-06-18T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
310120,Pratt & Son,2023-06-18T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
310120,Pratt & Son,2023-06-18T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
310120,Pratt & Son,2023-06-18T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
310120,Pratt & Son,2023-06-18T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
310120,Pratt & Son,2023-06-18T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
310120,Pratt & Son,2023-06-18T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
310120,Pratt & Son,2023-06-18T11:30:00.000+00:00,busbar,,L3 Active Power,kW,11.99
310120,Pratt & Son,2023-06-18T11:30:00.000+00:00,busbar,,L2 Active Power,kW,12.52
310120,Pratt & Son,2023-06-18T11:30:00.000+00:00,busbar,,L1 Active Power,kW,13.33
310120,Pratt & Son,2023-06-18T11:30:00.000+00:00,busbar,,N Current (RMS),A,53.3
310120,Pratt & Son,2023-06-18T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
310120,Pratt & Son,2023-06-18T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
310120,Pratt & Son,2023-06-18T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
310120,Pratt & Son,2023-06-18T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
310120,Pratt & Son,2023-06-18T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
310120,Pratt & Son,2023-06-18T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
310120,Pratt & Son,2023-06-18T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.11
310120,Pratt & Son,2023-06-18T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.93
310120,Pratt & Son,2023-06-18T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.18
310120,Pratt & Son,2023-06-18T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.1
310120,Pratt & Son,2023-06-18T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
310120,Pratt & Son,2023-06-18T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.7
310120,Pratt & Son,2023-06-18T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.3
310120,Pratt & Son,2023-06-18T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
310120,Pratt & Son,2023-06-18T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
310120,Pratt & Son,2023-06-18T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
310120,Pratt & Son,2023-06-18T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.18
310120,Pratt & Son,2023-06-18T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.25
310120,Pratt & Son,2023-06-18T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.25
310120,Pratt & Son,2023-06-18T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
310120,Pratt & Son,2023-06-18T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-18T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.2
310120,Pratt & Son,2023-06-18T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-18T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.38
310120,Pratt & Son,2023-06-18T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.81
310120,Pratt & Son,2023-06-18T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
310120,Pratt & Son,2023-06-18T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.28
310120,Pratt & Son,2023-06-18T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.63
310120,Pratt & Son,2023-06-18T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.14
310120,Pratt & Son,2023-06-18T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
310120,Pratt & Son,2023-06-18T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.9
310120,Pratt & Son,2023-06-18T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.2
310120,Pratt & Son,2023-06-18T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.6
310120,Pratt & Son,2023-06-18T11:20:00.000+00:00,transformer,,Temperature,C,31.1
310120,Pratt & Son,2023-06-18T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
310120,Pratt & Son,2023-06-18T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
310120,Pratt & Son,2023-06-18T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
310120,Pratt & Son,2023-06-18T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
310120,Pratt & Son,2023-06-18T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
310120,Pratt & Son,2023-06-18T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
310120,Pratt & Son,2023-06-18T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
310120,Pratt & Son,2023-06-18T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
310120,Pratt & Son,2023-06-18T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
310120,Pratt & Son,2023-06-18T11:20:00.000+00:00,busbar,,L3 Active Power,kW,12.22
310120,Pratt & Son,2023-06-18T11:20:00.000+00:00,busbar,,L2 Active Power,kW,14.81
310120,Pratt & Son,2023-06-18T11:20:00.000+00:00,busbar,,L1 Active Power,kW,13.57
310120,Pratt & Son,2023-06-18T11:20:00.000+00:00,busbar,,N Current (RMS),A,36.0
310120,Pratt & Son,2023-06-18T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
310120,Pratt & Son,2023-06-18T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
310120,Pratt & Son,2023-06-18T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
310120,Pratt & Son,2023-06-18T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
310120,Pratt & Son,2023-06-18T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.84
310120,Pratt & Son,2023-06-18T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
310120,Pratt & Son,2023-06-18T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.93
310120,Pratt & Son,2023-06-18T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.78
310120,Pratt & Son,2023-06-18T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.61
310120,Pratt & Son,2023-06-18T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
310120,Pratt & Son,2023-06-18T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.8
310120,Pratt & Son,2023-06-18T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.1
310120,Pratt & Son,2023-06-18T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.1
310120,Pratt & Son,2023-06-18T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
310120,Pratt & Son,2023-06-18T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.33
310120,Pratt & Son,2023-06-18T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
310120,Pratt & Son,2023-06-18T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.16
310120,Pratt & Son,2023-06-18T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.84
310120,Pratt & Son,2023-06-18T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.25
310120,Pratt & Son,2023-06-18T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
310120,Pratt & Son,2023-06-18T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-18T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.2
310120,Pratt & Son,2023-06-18T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-18T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.2
310120,Pratt & Son,2023-06-18T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.1
310120,Pratt & Son,2023-06-18T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
