Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310120,Pratt & Son,2023-06-18T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.52
310120,Pratt & Son,2023-06-18T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.55
310120,Pratt & Son,2023-06-18T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.89
310120,Pratt & Son,2023-06-18T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,38.8
310120,Pratt & Son,2023-06-18T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.3
310120,Pratt & Son,2023-06-18T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
310120,Pratt & Son,2023-06-18T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.5
310120,Pratt & Son,2023-06-18T11:10:00.000+00:00,transformer,,Temperature,C,31.0
310120,Pratt & Son,2023-06-18T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
310120,Pratt & Son,2023-06-18T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
310120,Pratt & Son,2023-06-18T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
310120,Pratt & Son,2023-06-18T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
310120,Pratt & Son,2023-06-18T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
310120,Pratt & Son,2023-06-18T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
310120,Pratt & Son,2023-06-18T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
310120,Pratt & Son,2023-06-18T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
310120,Pratt & Son,2023-06-18T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
310120,Pratt & Son,2023-06-18T11:10:00.000+00:00,busbar,,L3 Active Power,kW,12.29
310120,Pratt & Son,2023-06-18T11:10:00.000+00:00,busbar,,L2 Active Power,kW,9.17
310120,Pratt & Son,2023-06-18T11:10:00.000+00:00,busbar,,L1 Active Power,kW,14.75
310120,Pratt & Son,2023-06-18T11:10:00.000+00:00,busbar,,N Current (RMS),A,55.8
310120,Pratt & Son,2023-06-18T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
310120,Pratt & Son,2023-06-18T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
310120,Pratt & Son,2023-06-18T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
310120,Pratt & Son,2023-06-18T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
310120,Pratt & Son,2023-06-18T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.09
310120,Pratt & Son,2023-06-18T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
310120,Pratt & Son,2023-06-18T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.5
310120,Pratt & Son,2023-06-18T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.8
310120,Pratt & Son,2023-06-18T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.1
310120,Pratt & Son,2023-06-18T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.7
310120,Pratt & Son,2023-06-18T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.8
310120,Pratt & Son,2023-06-18T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.0
310120,Pratt & Son,2023-06-18T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.1
310120,Pratt & Son,2023-06-18T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
310120,Pratt & Son,2023-06-18T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.79
310120,Pratt & Son,2023-06-18T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
310120,Pratt & Son,2023-06-18T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.22
310120,Pratt & Son,2023-06-18T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.47
310120,Pratt & Son,2023-06-18T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.26
310120,Pratt & Son,2023-06-18T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.1
310120,Pratt & Son,2023-06-18T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
310120,Pratt & Son,2023-06-18T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.0
310120,Pratt & Son,2023-06-18T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-18T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.94
310120,Pratt & Son,2023-06-18T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.13
310120,Pratt & Son,2023-06-18T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
310120,Pratt & Son,2023-06-18T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.01
310120,Pratt & Son,2023-06-18T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.25
310120,Pratt & Son,2023-06-18T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.76
310120,Pratt & Son,2023-06-18T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.0
310120,Pratt & Son,2023-06-18T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.4
310120,Pratt & Son,2023-06-18T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.9
310120,Pratt & Son,2023-06-18T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.3
310120,Pratt & Son,2023-06-18T11:00:00.000+00:00,transformer,,Temperature,C,31.0
310120,Pratt & Son,2023-06-18T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
310120,Pratt & Son,2023-06-18T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
310120,Pratt & Son,2023-06-18T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
310120,Pratt & Son,2023-06-18T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
310120,Pratt & Son,2023-06-18T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
310120,Pratt & Son,2023-06-18T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
310120,Pratt & Son,2023-06-18T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
310120,Pratt & Son,2023-06-18T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
310120,Pratt & Son,2023-06-18T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
310120,Pratt & Son,2023-06-18T11:00:00.000+00:00,busbar,,L3 Active Power,kW,9.3
310120,Pratt & Son,2023-06-18T11:00:00.000+00:00,busbar,,L2 Active Power,kW,14.53
310120,Pratt & Son,2023-06-18T11:00:00.000+00:00,busbar,,L1 Active Power,kW,12.11
310120,Pratt & Son,2023-06-18T11:00:00.000+00:00,busbar,,N Current (RMS),A,61.5
310120,Pratt & Son,2023-06-18T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
310120,Pratt & Son,2023-06-18T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
310120,Pratt & Son,2023-06-18T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
310120,Pratt & Son,2023-06-18T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
310120,Pratt & Son,2023-06-18T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.83
310120,Pratt & Son,2023-06-18T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
310120,Pratt & Son,2023-06-18T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.43
310120,Pratt & Son,2023-06-18T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.63
310120,Pratt & Son,2023-06-18T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.33
310120,Pratt & Son,2023-06-18T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.9
310120,Pratt & Son,2023-06-18T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.3
310120,Pratt & Son,2023-06-18T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.7
310120,Pratt & Son,2023-06-18T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.2
310120,Pratt & Son,2023-06-18T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
310120,Pratt & Son,2023-06-18T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.65
310120,Pratt & Son,2023-06-18T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
310120,Pratt & Son,2023-06-18T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.2
310120,Pratt & Son,2023-06-18T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.14
310120,Pratt & Son,2023-06-18T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.26
310120,Pratt & Son,2023-06-18T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.2
310120,Pratt & Son,2023-06-18T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-18T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.7
310120,Pratt & Son,2023-06-18T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-18T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.11
310120,Pratt & Son,2023-06-18T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.32
310120,Pratt & Son,2023-06-18T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
310120,Pratt & Son,2023-06-18T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.51
310120,Pratt & Son,2023-06-18T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.47
310120,Pratt & Son,2023-06-18T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.35
310120,Pratt & Son,2023-06-18T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,41.5
310120,Pratt & Son,2023-06-18T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.0
310120,Pratt & Son,2023-06-18T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
310120,Pratt & Son,2023-06-18T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.7
310120,Pratt & Son,2023-06-18T10:50:00.000+00:00,transformer,,Temperature,C,30.9
310120,Pratt & Son,2023-06-18T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
310120,Pratt & Son,2023-06-18T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
310120,Pratt & Son,2023-06-18T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
310120,Pratt & Son,2023-06-18T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.51
310120,Pratt & Son,2023-06-18T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
310120,Pratt & Son,2023-06-18T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
310120,Pratt & Son,2023-06-18T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
310120,Pratt & Son,2023-06-18T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
310120,Pratt & Son,2023-06-18T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
310120,Pratt & Son,2023-06-18T10:50:00.000+00:00,busbar,,L3 Active Power,kW,9.74
310120,Pratt & Son,2023-06-18T10:50:00.000+00:00,busbar,,L2 Active Power,kW,11.25
310120,Pratt & Son,2023-06-18T10:50:00.000+00:00,busbar,,L1 Active Power,kW,14.94
310120,Pratt & Son,2023-06-18T10:50:00.000+00:00,busbar,,N Current (RMS),A,68.3
310120,Pratt & Son,2023-06-18T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
310120,Pratt & Son,2023-06-18T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
310120,Pratt & Son,2023-06-18T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
310120,Pratt & Son,2023-06-18T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
310120,Pratt & Son,2023-06-18T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.97
310120,Pratt & Son,2023-06-18T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
310120,Pratt & Son,2023-06-18T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.65
310120,Pratt & Son,2023-06-18T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.56
310120,Pratt & Son,2023-06-18T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.38
310120,Pratt & Son,2023-06-18T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
310120,Pratt & Son,2023-06-18T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.5
310120,Pratt & Son,2023-06-18T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.1
310120,Pratt & Son,2023-06-18T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
310120,Pratt & Son,2023-06-18T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
310120,Pratt & Son,2023-06-18T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.78
310120,Pratt & Son,2023-06-18T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
310120,Pratt & Son,2023-06-18T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.27
310120,Pratt & Son,2023-06-18T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.11
310120,Pratt & Son,2023-06-18T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.23
310120,Pratt & Son,2023-06-18T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,43.5
310120,Pratt & Son,2023-06-18T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
310120,Pratt & Son,2023-06-18T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.9
310120,Pratt & Son,2023-06-18T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-18T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.15
310120,Pratt & Son,2023-06-18T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.3
310120,Pratt & Son,2023-06-18T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.42
310120,Pratt & Son,2023-06-18T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.57
310120,Pratt & Son,2023-06-18T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.21
310120,Pratt & Son,2023-06-18T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.22
310120,Pratt & Son,2023-06-18T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.2
310120,Pratt & Son,2023-06-18T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.2
310120,Pratt & Son,2023-06-18T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
310120,Pratt & Son,2023-06-18T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.3
310120,Pratt & Son,2023-06-18T10:40:00.000+00:00,transformer,,Temperature,C,30.9
310120,Pratt & Son,2023-06-18T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
310120,Pratt & Son,2023-06-18T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
310120,Pratt & Son,2023-06-18T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
310120,Pratt & Son,2023-06-18T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
310120,Pratt & Son,2023-06-18T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
310120,Pratt & Son,2023-06-18T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.63
310120,Pratt & Son,2023-06-18T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
310120,Pratt & Son,2023-06-18T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
310120,Pratt & Son,2023-06-18T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
310120,Pratt & Son,2023-06-18T10:40:00.000+00:00,busbar,,L3 Active Power,kW,8.95
310120,Pratt & Son,2023-06-18T10:40:00.000+00:00,busbar,,L2 Active Power,kW,13.88
310120,Pratt & Son,2023-06-18T10:40:00.000+00:00,busbar,,L1 Active Power,kW,8.82
310120,Pratt & Son,2023-06-18T10:40:00.000+00:00,busbar,,N Current (RMS),A,70.8
310120,Pratt & Son,2023-06-18T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
310120,Pratt & Son,2023-06-18T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
310120,Pratt & Son,2023-06-18T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
310120,Pratt & Son,2023-06-18T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
310120,Pratt & Son,2023-06-18T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.1
310120,Pratt & Son,2023-06-18T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
310120,Pratt & Son,2023-06-18T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.67
310120,Pratt & Son,2023-06-18T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.56
310120,Pratt & Son,2023-06-18T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.14
310120,Pratt & Son,2023-06-18T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
310120,Pratt & Son,2023-06-18T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.1
310120,Pratt & Son,2023-06-18T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.6
310120,Pratt & Son,2023-06-18T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
310120,Pratt & Son,2023-06-18T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
310120,Pratt & Son,2023-06-18T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
310120,Pratt & Son,2023-06-18T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
310120,Pratt & Son,2023-06-18T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.32
310120,Pratt & Son,2023-06-18T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.44
310120,Pratt & Son,2023-06-18T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.26
310120,Pratt & Son,2023-06-18T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,55.2
310120,Pratt & Son,2023-06-18T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.2
310120,Pratt & Son,2023-06-18T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.0
310120,Pratt & Son,2023-06-18T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-18T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.39
310120,Pratt & Son,2023-06-18T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.13
310120,Pratt & Son,2023-06-18T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.41
310120,Pratt & Son,2023-06-18T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.55
310120,Pratt & Son,2023-06-18T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.63
310120,Pratt & Son,2023-06-18T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.96
310120,Pratt & Son,2023-06-18T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,33.4
310120,Pratt & Son,2023-06-18T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.6
310120,Pratt & Son,2023-06-18T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
310120,Pratt & Son,2023-06-18T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.5
310120,Pratt & Son,2023-06-18T10:30:00.000+00:00,transformer,,Temperature,C,30.9
310120,Pratt & Son,2023-06-18T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
310120,Pratt & Son,2023-06-18T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
310120,Pratt & Son,2023-06-18T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
310120,Pratt & Son,2023-06-18T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
310120,Pratt & Son,2023-06-18T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
310120,Pratt & Son,2023-06-18T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.32
310120,Pratt & Son,2023-06-18T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
310120,Pratt & Son,2023-06-18T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
310120,Pratt & Son,2023-06-18T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
310120,Pratt & Son,2023-06-18T10:30:00.000+00:00,busbar,,L3 Active Power,kW,8.9
310120,Pratt & Son,2023-06-18T10:30:00.000+00:00,busbar,,L2 Active Power,kW,16.63
310120,Pratt & Son,2023-06-18T10:30:00.000+00:00,busbar,,L1 Active Power,kW,11.36
310120,Pratt & Son,2023-06-18T10:30:00.000+00:00,busbar,,N Current (RMS),A,86.7
310120,Pratt & Son,2023-06-18T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
310120,Pratt & Son,2023-06-18T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
310120,Pratt & Son,2023-06-18T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
310120,Pratt & Son,2023-06-18T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
310120,Pratt & Son,2023-06-18T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
310120,Pratt & Son,2023-06-18T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
310120,Pratt & Son,2023-06-18T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.41
310120,Pratt & Son,2023-06-18T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.13
310120,Pratt & Son,2023-06-18T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.71
310120,Pratt & Son,2023-06-18T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.3
310120,Pratt & Son,2023-06-18T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.2
310120,Pratt & Son,2023-06-18T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.9
310120,Pratt & Son,2023-06-18T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.1
310120,Pratt & Son,2023-06-18T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
310120,Pratt & Son,2023-06-18T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.54
310120,Pratt & Son,2023-06-18T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
310120,Pratt & Son,2023-06-18T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.27
310120,Pratt & Son,2023-06-18T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.78
310120,Pratt & Son,2023-06-18T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.19
310120,Pratt & Son,2023-06-18T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,35.1
310120,Pratt & Son,2023-06-18T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
310120,Pratt & Son,2023-06-18T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.8
310120,Pratt & Son,2023-06-18T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.4
310120,Pratt & Son,2023-06-18T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
310120,Pratt & Son,2023-06-18T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.07
310120,Pratt & Son,2023-06-18T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
310120,Pratt & Son,2023-06-18T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.28
310120,Pratt & Son,2023-06-18T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.0
310120,Pratt & Son,2023-06-18T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.05
310120,Pratt & Son,2023-06-18T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,35.0
310120,Pratt & Son,2023-06-18T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.3
310120,Pratt & Son,2023-06-18T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
310120,Pratt & Son,2023-06-18T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.1
310120,Pratt & Son,2023-06-18T10:20:00.000+00:00,transformer,,Temperature,C,30.8
310120,Pratt & Son,2023-06-18T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
310120,Pratt & Son,2023-06-18T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
310120,Pratt & Son,2023-06-18T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
310120,Pratt & Son,2023-06-18T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
310120,Pratt & Son,2023-06-18T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
310120,Pratt & Son,2023-06-18T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.26
310120,Pratt & Son,2023-06-18T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
310120,Pratt & Son,2023-06-18T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
310120,Pratt & Son,2023-06-18T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
310120,Pratt & Son,2023-06-18T10:20:00.000+00:00,busbar,,L3 Active Power,kW,10.42
310120,Pratt & Son,2023-06-18T10:20:00.000+00:00,busbar,,L2 Active Power,kW,14.91
310120,Pratt & Son,2023-06-18T10:20:00.000+00:00,busbar,,L1 Active Power,kW,12.95
310120,Pratt & Son,2023-06-18T10:20:00.000+00:00,busbar,,N Current (RMS),A,76.6
310120,Pratt & Son,2023-06-18T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
310120,Pratt & Son,2023-06-18T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
310120,Pratt & Son,2023-06-18T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
310120,Pratt & Son,2023-06-18T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
310120,Pratt & Son,2023-06-18T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.49
310120,Pratt & Son,2023-06-18T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
310120,Pratt & Son,2023-06-18T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.44
310120,Pratt & Son,2023-06-18T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.61
310120,Pratt & Son,2023-06-18T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.1
310120,Pratt & Son,2023-06-18T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.2
310120,Pratt & Son,2023-06-18T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.1
310120,Pratt & Son,2023-06-18T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.8
310120,Pratt & Son,2023-06-18T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.0
310120,Pratt & Son,2023-06-18T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
310120,Pratt & Son,2023-06-18T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
310120,Pratt & Son,2023-06-18T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
310120,Pratt & Son,2023-06-18T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.28
310120,Pratt & Son,2023-06-18T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.23
310120,Pratt & Son,2023-06-18T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.15
310120,Pratt & Son,2023-06-18T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,36.1
310120,Pratt & Son,2023-06-18T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
310120,Pratt & Son,2023-06-18T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.0
310120,Pratt & Son,2023-06-18T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.4
310120,Pratt & Son,2023-06-18T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.29
310120,Pratt & Son,2023-06-18T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.83
310120,Pratt & Son,2023-06-18T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.59
310120,Pratt & Son,2023-06-18T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.01
310120,Pratt & Son,2023-06-18T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.64
310120,Pratt & Son,2023-06-18T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.62
310120,Pratt & Son,2023-06-18T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,33.0
310120,Pratt & Son,2023-06-18T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.3
310120,Pratt & Son,2023-06-18T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
310120,Pratt & Son,2023-06-18T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.1
310120,Pratt & Son,2023-06-18T10:10:00.000+00:00,transformer,,Temperature,C,30.8
310120,Pratt & Son,2023-06-18T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
310120,Pratt & Son,2023-06-18T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
310120,Pratt & Son,2023-06-18T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
310120,Pratt & Son,2023-06-18T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
310120,Pratt & Son,2023-06-18T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
310120,Pratt & Son,2023-06-18T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.21
310120,Pratt & Son,2023-06-18T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
310120,Pratt & Son,2023-06-18T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
310120,Pratt & Son,2023-06-18T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
310120,Pratt & Son,2023-06-18T10:10:00.000+00:00,busbar,,L3 Active Power,kW,11.18
310120,Pratt & Son,2023-06-18T10:10:00.000+00:00,busbar,,L2 Active Power,kW,16.48
310120,Pratt & Son,2023-06-18T10:10:00.000+00:00,busbar,,L1 Active Power,kW,8.88
310120,Pratt & Son,2023-06-18T10:10:00.000+00:00,busbar,,N Current (RMS),A,79.3
310120,Pratt & Son,2023-06-18T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
310120,Pratt & Son,2023-06-18T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
310120,Pratt & Son,2023-06-18T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
310120,Pratt & Son,2023-06-18T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
310120,Pratt & Son,2023-06-18T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.14
310120,Pratt & Son,2023-06-18T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
310120,Pratt & Son,2023-06-18T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.49
310120,Pratt & Son,2023-06-18T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.82
310120,Pratt & Son,2023-06-18T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.98
310120,Pratt & Son,2023-06-18T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.1
310120,Pratt & Son,2023-06-18T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.3
310120,Pratt & Son,2023-06-18T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.1
310120,Pratt & Son,2023-06-18T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.7
310120,Pratt & Son,2023-06-18T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
310120,Pratt & Son,2023-06-18T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.58
310120,Pratt & Son,2023-06-18T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
310120,Pratt & Son,2023-06-18T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.26
310120,Pratt & Son,2023-06-18T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.09
310120,Pratt & Son,2023-06-18T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.13
310120,Pratt & Son,2023-06-18T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,31.9
310120,Pratt & Son,2023-06-18T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.6
310120,Pratt & Son,2023-06-18T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.7
310120,Pratt & Son,2023-06-18T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-18T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.29
310120,Pratt & Son,2023-06-18T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.56
310120,Pratt & Son,2023-06-18T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.5
310120,Pratt & Son,2023-06-18T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.05
310120,Pratt & Son,2023-06-18T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.94
310120,Pratt & Son,2023-06-18T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.58
310120,Pratt & Son,2023-06-18T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,42.6
310120,Pratt & Son,2023-06-18T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.4
310120,Pratt & Son,2023-06-18T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
310120,Pratt & Son,2023-06-18T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.7
310120,Pratt & Son,2023-06-18T10:00:00.000+00:00,transformer,,Temperature,C,30.7
310120,Pratt & Son,2023-06-18T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
310120,Pratt & Son,2023-06-18T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
310120,Pratt & Son,2023-06-18T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
310120,Pratt & Son,2023-06-18T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
310120,Pratt & Son,2023-06-18T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
310120,Pratt & Son,2023-06-18T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
310120,Pratt & Son,2023-06-18T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
310120,Pratt & Son,2023-06-18T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
310120,Pratt & Son,2023-06-18T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
310120,Pratt & Son,2023-06-18T10:00:00.000+00:00,busbar,,L3 Active Power,kW,14.28
310120,Pratt & Son,2023-06-18T10:00:00.000+00:00,busbar,,L2 Active Power,kW,11.85
310120,Pratt & Son,2023-06-18T10:00:00.000+00:00,busbar,,L1 Active Power,kW,8.7
310120,Pratt & Son,2023-06-18T10:00:00.000+00:00,busbar,,N Current (RMS),A,75.7
310120,Pratt & Son,2023-06-18T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
310120,Pratt & Son,2023-06-18T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
310120,Pratt & Son,2023-06-18T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.3
310120,Pratt & Son,2023-06-18T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
310120,Pratt & Son,2023-06-18T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.23
310120,Pratt & Son,2023-06-18T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
310120,Pratt & Son,2023-06-18T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.44
310120,Pratt & Son,2023-06-18T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.26
310120,Pratt & Son,2023-06-18T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.13
310120,Pratt & Son,2023-06-18T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.5
310120,Pratt & Son,2023-06-18T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.1
310120,Pratt & Son,2023-06-18T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.6
310120,Pratt & Son,2023-06-18T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.8
310120,Pratt & Son,2023-06-18T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
310120,Pratt & Son,2023-06-18T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.01
310120,Pratt & Son,2023-06-18T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
310120,Pratt & Son,2023-06-18T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.29
310120,Pratt & Son,2023-06-18T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.36
310120,Pratt & Son,2023-06-18T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.15
310120,Pratt & Son,2023-06-18T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,33.3
310120,Pratt & Son,2023-06-18T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
310120,Pratt & Son,2023-06-18T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.1
310120,Pratt & Son,2023-06-18T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-18T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.44
310120,Pratt & Son,2023-06-18T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.4
310120,Pratt & Son,2023-06-18T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.28
310120,Pratt & Son,2023-06-18T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.72
310120,Pratt & Son,2023-06-18T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.53
310120,Pratt & Son,2023-06-18T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.98
310120,Pratt & Son,2023-06-18T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,40.9
310120,Pratt & Son,2023-06-18T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.7
310120,Pratt & Son,2023-06-18T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.1
310120,Pratt & Son,2023-06-18T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.3
310120,Pratt & Son,2023-06-18T09:50:00.000+00:00,transformer,,Temperature,C,30.6
310120,Pratt & Son,2023-06-18T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
310120,Pratt & Son,2023-06-18T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
310120,Pratt & Son,2023-06-18T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
310120,Pratt & Son,2023-06-18T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
310120,Pratt & Son,2023-06-18T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
310120,Pratt & Son,2023-06-18T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
310120,Pratt & Son,2023-06-18T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
310120,Pratt & Son,2023-06-18T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
310120,Pratt & Son,2023-06-18T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
310120,Pratt & Son,2023-06-18T09:50:00.000+00:00,busbar,,L3 Active Power,kW,15.87
310120,Pratt & Son,2023-06-18T09:50:00.000+00:00,busbar,,L2 Active Power,kW,16.14
310120,Pratt & Son,2023-06-18T09:50:00.000+00:00,busbar,,L1 Active Power,kW,11.25
310120,Pratt & Son,2023-06-18T09:50:00.000+00:00,busbar,,N Current (RMS),A,80.7
310120,Pratt & Son,2023-06-18T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
310120,Pratt & Son,2023-06-18T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
310120,Pratt & Son,2023-06-18T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
310120,Pratt & Son,2023-06-18T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
310120,Pratt & Son,2023-06-18T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.12
310120,Pratt & Son,2023-06-18T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
310120,Pratt & Son,2023-06-18T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.01
310120,Pratt & Son,2023-06-18T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.56
310120,Pratt & Son,2023-06-18T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.13
310120,Pratt & Son,2023-06-18T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
310120,Pratt & Son,2023-06-18T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.5
310120,Pratt & Son,2023-06-18T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.6
310120,Pratt & Son,2023-06-18T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.8
310120,Pratt & Son,2023-06-18T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
310120,Pratt & Son,2023-06-18T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.05
310120,Pratt & Son,2023-06-18T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
310120,Pratt & Son,2023-06-18T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.37
310120,Pratt & Son,2023-06-18T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.77
310120,Pratt & Son,2023-06-18T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.25
310120,Pratt & Son,2023-06-18T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,51.1
310120,Pratt & Son,2023-06-18T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.2
310120,Pratt & Son,2023-06-18T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.3
310120,Pratt & Son,2023-06-18T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-18T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
310120,Pratt & Son,2023-06-18T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
310120,Pratt & Son,2023-06-18T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.59
310120,Pratt & Son,2023-06-18T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.44
310120,Pratt & Son,2023-06-18T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.29
310120,Pratt & Son,2023-06-18T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.07
310120,Pratt & Son,2023-06-18T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,50.9
310120,Pratt & Son,2023-06-18T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,72.7
310120,Pratt & Son,2023-06-18T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
310120,Pratt & Son,2023-06-18T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.4
310120,Pratt & Son,2023-06-18T09:40:00.000+00:00,transformer,,Temperature,C,30.6
310120,Pratt & Son,2023-06-18T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
310120,Pratt & Son,2023-06-18T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
310120,Pratt & Son,2023-06-18T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
310120,Pratt & Son,2023-06-18T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
310120,Pratt & Son,2023-06-18T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
310120,Pratt & Son,2023-06-18T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
310120,Pratt & Son,2023-06-18T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
310120,Pratt & Son,2023-06-18T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
310120,Pratt & Son,2023-06-18T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
310120,Pratt & Son,2023-06-18T09:40:00.000+00:00,busbar,,L3 Active Power,kW,18.07
310120,Pratt & Son,2023-06-18T09:40:00.000+00:00,busbar,,L2 Active Power,kW,18.63
310120,Pratt & Son,2023-06-18T09:40:00.000+00:00,busbar,,L1 Active Power,kW,7.45
310120,Pratt & Son,2023-06-18T09:40:00.000+00:00,busbar,,N Current (RMS),A,98.2
310120,Pratt & Son,2023-06-18T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
310120,Pratt & Son,2023-06-18T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
310120,Pratt & Son,2023-06-18T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.7
310120,Pratt & Son,2023-06-18T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
310120,Pratt & Son,2023-06-18T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.05
310120,Pratt & Son,2023-06-18T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.98
310120,Pratt & Son,2023-06-18T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.46
310120,Pratt & Son,2023-06-18T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.05
310120,Pratt & Son,2023-06-18T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.95
310120,Pratt & Son,2023-06-18T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
310120,Pratt & Son,2023-06-18T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.2
310120,Pratt & Son,2023-06-18T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.2
310120,Pratt & Son,2023-06-18T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.1
310120,Pratt & Son,2023-06-18T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
310120,Pratt & Son,2023-06-18T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.13
310120,Pratt & Son,2023-06-18T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
310120,Pratt & Son,2023-06-18T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.32
310120,Pratt & Son,2023-06-18T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.08
310120,Pratt & Son,2023-06-18T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.73
310120,Pratt & Son,2023-06-18T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,37.2
310120,Pratt & Son,2023-06-18T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
310120,Pratt & Son,2023-06-18T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.0
310120,Pratt & Son,2023-06-18T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.7
310120,Pratt & Son,2023-06-18T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
310120,Pratt & Son,2023-06-18T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
310120,Pratt & Son,2023-06-18T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.11
310120,Pratt & Son,2023-06-18T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.01
310120,Pratt & Son,2023-06-18T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.38
310120,Pratt & Son,2023-06-18T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.34
310120,Pratt & Son,2023-06-18T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,43.8
310120,Pratt & Son,2023-06-18T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,78.7
310120,Pratt & Son,2023-06-18T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.5
310120,Pratt & Son,2023-06-18T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.7
310120,Pratt & Son,2023-06-18T09:30:00.000+00:00,transformer,,Temperature,C,30.5
310120,Pratt & Son,2023-06-18T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
310120,Pratt & Son,2023-06-18T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
310120,Pratt & Son,2023-06-18T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
310120,Pratt & Son,2023-06-18T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
310120,Pratt & Son,2023-06-18T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
310120,Pratt & Son,2023-06-18T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
310120,Pratt & Son,2023-06-18T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
310120,Pratt & Son,2023-06-18T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
310120,Pratt & Son,2023-06-18T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
310120,Pratt & Son,2023-06-18T09:30:00.000+00:00,busbar,,L3 Active Power,kW,19.14
310120,Pratt & Son,2023-06-18T09:30:00.000+00:00,busbar,,L2 Active Power,kW,20.51
310120,Pratt & Son,2023-06-18T09:30:00.000+00:00,busbar,,L1 Active Power,kW,11.03
310120,Pratt & Son,2023-06-18T09:30:00.000+00:00,busbar,,N Current (RMS),A,83.1
310120,Pratt & Son,2023-06-18T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
310120,Pratt & Son,2023-06-18T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.3
310120,Pratt & Son,2023-06-18T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
310120,Pratt & Son,2023-06-18T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
310120,Pratt & Son,2023-06-18T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.22
310120,Pratt & Son,2023-06-18T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
310120,Pratt & Son,2023-06-18T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.69
310120,Pratt & Son,2023-06-18T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.7
310120,Pratt & Son,2023-06-18T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.09
310120,Pratt & Son,2023-06-18T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.7
310120,Pratt & Son,2023-06-18T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
310120,Pratt & Son,2023-06-18T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.7
310120,Pratt & Son,2023-06-18T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.6
310120,Pratt & Son,2023-06-18T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
310120,Pratt & Son,2023-06-18T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.88
310120,Pratt & Son,2023-06-18T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
310120,Pratt & Son,2023-06-18T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.24
310120,Pratt & Son,2023-06-18T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.82
310120,Pratt & Son,2023-06-18T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.2
310120,Pratt & Son,2023-06-18T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.2
310120,Pratt & Son,2023-06-18T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
310120,Pratt & Son,2023-06-18T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.9
310120,Pratt & Son,2023-06-18T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
310120,Pratt & Son,2023-06-18T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.69
310120,Pratt & Son,2023-06-18T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
310120,Pratt & Son,2023-06-18T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.38
310120,Pratt & Son,2023-06-18T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.59
310120,Pratt & Son,2023-06-18T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.53
310120,Pratt & Son,2023-06-18T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.73
310120,Pratt & Son,2023-06-18T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.3
310120,Pratt & Son,2023-06-18T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.5
310120,Pratt & Son,2023-06-18T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.1
310120,Pratt & Son,2023-06-18T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.4
310120,Pratt & Son,2023-06-18T09:20:00.000+00:00,transformer,,Temperature,C,30.5
310120,Pratt & Son,2023-06-18T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
310120,Pratt & Son,2023-06-18T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
310120,Pratt & Son,2023-06-18T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
310120,Pratt & Son,2023-06-18T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
310120,Pratt & Son,2023-06-18T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
310120,Pratt & Son,2023-06-18T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
310120,Pratt & Son,2023-06-18T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
310120,Pratt & Son,2023-06-18T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
310120,Pratt & Son,2023-06-18T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
310120,Pratt & Son,2023-06-18T09:20:00.000+00:00,busbar,,L3 Active Power,kW,16.04
310120,Pratt & Son,2023-06-18T09:20:00.000+00:00,busbar,,L2 Active Power,kW,18.06
310120,Pratt & Son,2023-06-18T09:20:00.000+00:00,busbar,,L1 Active Power,kW,17.01
310120,Pratt & Son,2023-06-18T09:20:00.000+00:00,busbar,,N Current (RMS),A,54.8
310120,Pratt & Son,2023-06-18T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
310120,Pratt & Son,2023-06-18T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
310120,Pratt & Son,2023-06-18T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
310120,Pratt & Son,2023-06-18T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
310120,Pratt & Son,2023-06-18T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
310120,Pratt & Son,2023-06-18T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
310120,Pratt & Son,2023-06-18T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.44
310120,Pratt & Son,2023-06-18T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.2
310120,Pratt & Son,2023-06-18T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.34
310120,Pratt & Son,2023-06-18T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.9
310120,Pratt & Son,2023-06-18T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.1
310120,Pratt & Son,2023-06-18T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.4
310120,Pratt & Son,2023-06-18T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.3
310120,Pratt & Son,2023-06-18T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
310120,Pratt & Son,2023-06-18T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.85
310120,Pratt & Son,2023-06-18T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
310120,Pratt & Son,2023-06-18T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.25
310120,Pratt & Son,2023-06-18T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.22
310120,Pratt & Son,2023-06-18T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.25
310120,Pratt & Son,2023-06-18T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,31.0
310120,Pratt & Son,2023-06-18T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.5
310120,Pratt & Son,2023-06-18T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.0
