Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310120,Pratt & Son,2023-06-18T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-18T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
310120,Pratt & Son,2023-06-18T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.53
310120,Pratt & Son,2023-06-18T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
310120,Pratt & Son,2023-06-18T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.98
310120,Pratt & Son,2023-06-18T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.13
310120,Pratt & Son,2023-06-18T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.87
310120,Pratt & Son,2023-06-18T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,34.6
310120,Pratt & Son,2023-06-18T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.4
310120,Pratt & Son,2023-06-18T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.8
310120,Pratt & Son,2023-06-18T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.3
310120,Pratt & Son,2023-06-18T09:10:00.000+00:00,transformer,,Temperature,C,30.5
310120,Pratt & Son,2023-06-18T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
310120,Pratt & Son,2023-06-18T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
310120,Pratt & Son,2023-06-18T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
310120,Pratt & Son,2023-06-18T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
310120,Pratt & Son,2023-06-18T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
310120,Pratt & Son,2023-06-18T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
310120,Pratt & Son,2023-06-18T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
310120,Pratt & Son,2023-06-18T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
310120,Pratt & Son,2023-06-18T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
310120,Pratt & Son,2023-06-18T09:10:00.000+00:00,busbar,,L3 Active Power,kW,15.16
310120,Pratt & Son,2023-06-18T09:10:00.000+00:00,busbar,,L2 Active Power,kW,15.56
310120,Pratt & Son,2023-06-18T09:10:00.000+00:00,busbar,,L1 Active Power,kW,13.46
310120,Pratt & Son,2023-06-18T09:10:00.000+00:00,busbar,,N Current (RMS),A,68.9
310120,Pratt & Son,2023-06-18T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
310120,Pratt & Son,2023-06-18T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
310120,Pratt & Son,2023-06-18T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.1
310120,Pratt & Son,2023-06-18T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
310120,Pratt & Son,2023-06-18T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
310120,Pratt & Son,2023-06-18T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
310120,Pratt & Son,2023-06-18T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.56
310120,Pratt & Son,2023-06-18T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.15
310120,Pratt & Son,2023-06-18T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.19
310120,Pratt & Son,2023-06-18T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
310120,Pratt & Son,2023-06-18T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
310120,Pratt & Son,2023-06-18T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.3
310120,Pratt & Son,2023-06-18T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.8
310120,Pratt & Son,2023-06-18T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
310120,Pratt & Son,2023-06-18T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.21
310120,Pratt & Son,2023-06-18T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
310120,Pratt & Son,2023-06-18T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.22
310120,Pratt & Son,2023-06-18T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.92
310120,Pratt & Son,2023-06-18T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.27
310120,Pratt & Son,2023-06-18T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.2
310120,Pratt & Son,2023-06-18T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-18T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.8
310120,Pratt & Son,2023-06-18T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-18T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.07
310120,Pratt & Son,2023-06-18T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.41
310120,Pratt & Son,2023-06-18T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
310120,Pratt & Son,2023-06-18T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.93
310120,Pratt & Son,2023-06-18T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.47
310120,Pratt & Son,2023-06-18T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.02
310120,Pratt & Son,2023-06-18T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,33.9
310120,Pratt & Son,2023-06-18T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.8
310120,Pratt & Son,2023-06-18T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.8
310120,Pratt & Son,2023-06-18T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.6
310120,Pratt & Son,2023-06-18T09:00:00.000+00:00,transformer,,Temperature,C,30.4
310120,Pratt & Son,2023-06-18T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
310120,Pratt & Son,2023-06-18T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
310120,Pratt & Son,2023-06-18T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
310120,Pratt & Son,2023-06-18T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
310120,Pratt & Son,2023-06-18T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
310120,Pratt & Son,2023-06-18T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
310120,Pratt & Son,2023-06-18T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
310120,Pratt & Son,2023-06-18T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
310120,Pratt & Son,2023-06-18T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
310120,Pratt & Son,2023-06-18T09:00:00.000+00:00,busbar,,L3 Active Power,kW,14.27
310120,Pratt & Son,2023-06-18T09:00:00.000+00:00,busbar,,L2 Active Power,kW,13.54
310120,Pratt & Son,2023-06-18T09:00:00.000+00:00,busbar,,L1 Active Power,kW,14.48
310120,Pratt & Son,2023-06-18T09:00:00.000+00:00,busbar,,N Current (RMS),A,59.6
310120,Pratt & Son,2023-06-18T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
310120,Pratt & Son,2023-06-18T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
310120,Pratt & Son,2023-06-18T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.7
310120,Pratt & Son,2023-06-18T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
310120,Pratt & Son,2023-06-18T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.04
310120,Pratt & Son,2023-06-18T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
310120,Pratt & Son,2023-06-18T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.17
310120,Pratt & Son,2023-06-18T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.98
310120,Pratt & Son,2023-06-18T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.21
310120,Pratt & Son,2023-06-18T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.3
310120,Pratt & Son,2023-06-18T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.6
310120,Pratt & Son,2023-06-18T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.0
310120,Pratt & Son,2023-06-18T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.0
310120,Pratt & Son,2023-06-18T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
310120,Pratt & Son,2023-06-18T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.27
310120,Pratt & Son,2023-06-18T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
310120,Pratt & Son,2023-06-18T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.22
310120,Pratt & Son,2023-06-18T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.97
310120,Pratt & Son,2023-06-18T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.28
310120,Pratt & Son,2023-06-18T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.9
310120,Pratt & Son,2023-06-18T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-18T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.3
310120,Pratt & Son,2023-06-18T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-18T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.54
310120,Pratt & Son,2023-06-18T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.43
310120,Pratt & Son,2023-06-18T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
310120,Pratt & Son,2023-06-18T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.12
310120,Pratt & Son,2023-06-18T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.25
310120,Pratt & Son,2023-06-18T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.13
310120,Pratt & Son,2023-06-18T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,41.6
310120,Pratt & Son,2023-06-18T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.7
310120,Pratt & Son,2023-06-18T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
310120,Pratt & Son,2023-06-18T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.9
310120,Pratt & Son,2023-06-18T08:50:00.000+00:00,transformer,,Temperature,C,30.4
310120,Pratt & Son,2023-06-18T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
310120,Pratt & Son,2023-06-18T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
310120,Pratt & Son,2023-06-18T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
310120,Pratt & Son,2023-06-18T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
310120,Pratt & Son,2023-06-18T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
310120,Pratt & Son,2023-06-18T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
310120,Pratt & Son,2023-06-18T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
310120,Pratt & Son,2023-06-18T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
310120,Pratt & Son,2023-06-18T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
310120,Pratt & Son,2023-06-18T08:50:00.000+00:00,busbar,,L3 Active Power,kW,14.07
310120,Pratt & Son,2023-06-18T08:50:00.000+00:00,busbar,,L2 Active Power,kW,11.21
310120,Pratt & Son,2023-06-18T08:50:00.000+00:00,busbar,,L1 Active Power,kW,15.62
310120,Pratt & Son,2023-06-18T08:50:00.000+00:00,busbar,,N Current (RMS),A,64.3
310120,Pratt & Son,2023-06-18T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
310120,Pratt & Son,2023-06-18T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
310120,Pratt & Son,2023-06-18T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
310120,Pratt & Son,2023-06-18T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
310120,Pratt & Son,2023-06-18T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
310120,Pratt & Son,2023-06-18T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
310120,Pratt & Son,2023-06-18T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.45
310120,Pratt & Son,2023-06-18T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.93
310120,Pratt & Son,2023-06-18T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.46
310120,Pratt & Son,2023-06-18T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
310120,Pratt & Son,2023-06-18T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.1
310120,Pratt & Son,2023-06-18T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.6
310120,Pratt & Son,2023-06-18T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.7
310120,Pratt & Son,2023-06-18T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
310120,Pratt & Son,2023-06-18T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.09
310120,Pratt & Son,2023-06-18T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
310120,Pratt & Son,2023-06-18T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.26
310120,Pratt & Son,2023-06-18T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.91
310120,Pratt & Son,2023-06-18T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.17
310120,Pratt & Son,2023-06-18T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,29.5
310120,Pratt & Son,2023-06-18T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.6
310120,Pratt & Son,2023-06-18T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.0
310120,Pratt & Son,2023-06-18T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.4
310120,Pratt & Son,2023-06-18T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.07
310120,Pratt & Son,2023-06-18T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.67
310120,Pratt & Son,2023-06-18T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
310120,Pratt & Son,2023-06-18T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.8
310120,Pratt & Son,2023-06-18T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.41
310120,Pratt & Son,2023-06-18T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.53
310120,Pratt & Son,2023-06-18T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,54.8
310120,Pratt & Son,2023-06-18T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.3
310120,Pratt & Son,2023-06-18T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
310120,Pratt & Son,2023-06-18T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,68.6
310120,Pratt & Son,2023-06-18T08:40:00.000+00:00,transformer,,Temperature,C,30.3
310120,Pratt & Son,2023-06-18T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
310120,Pratt & Son,2023-06-18T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
310120,Pratt & Son,2023-06-18T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
310120,Pratt & Son,2023-06-18T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
310120,Pratt & Son,2023-06-18T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
310120,Pratt & Son,2023-06-18T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
310120,Pratt & Son,2023-06-18T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
310120,Pratt & Son,2023-06-18T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
310120,Pratt & Son,2023-06-18T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
310120,Pratt & Son,2023-06-18T08:40:00.000+00:00,busbar,,L3 Active Power,kW,15.0
310120,Pratt & Son,2023-06-18T08:40:00.000+00:00,busbar,,L2 Active Power,kW,11.43
310120,Pratt & Son,2023-06-18T08:40:00.000+00:00,busbar,,L1 Active Power,kW,18.16
310120,Pratt & Son,2023-06-18T08:40:00.000+00:00,busbar,,N Current (RMS),A,91.9
310120,Pratt & Son,2023-06-18T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
310120,Pratt & Son,2023-06-18T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
310120,Pratt & Son,2023-06-18T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
310120,Pratt & Son,2023-06-18T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
310120,Pratt & Son,2023-06-18T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
310120,Pratt & Son,2023-06-18T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
310120,Pratt & Son,2023-06-18T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.45
310120,Pratt & Son,2023-06-18T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.53
310120,Pratt & Son,2023-06-18T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.02
310120,Pratt & Son,2023-06-18T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.8
310120,Pratt & Son,2023-06-18T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.2
310120,Pratt & Son,2023-06-18T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.7
310120,Pratt & Son,2023-06-18T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.3
310120,Pratt & Son,2023-06-18T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
310120,Pratt & Son,2023-06-18T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.91
310120,Pratt & Son,2023-06-18T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
310120,Pratt & Son,2023-06-18T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.29
310120,Pratt & Son,2023-06-18T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.2
310120,Pratt & Son,2023-06-18T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.26
310120,Pratt & Son,2023-06-18T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,36.5
310120,Pratt & Son,2023-06-18T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.9
310120,Pratt & Son,2023-06-18T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.8
310120,Pratt & Son,2023-06-18T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.7
310120,Pratt & Son,2023-06-18T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.25
310120,Pratt & Son,2023-06-18T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
310120,Pratt & Son,2023-06-18T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
310120,Pratt & Son,2023-06-18T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.0
310120,Pratt & Son,2023-06-18T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.45
310120,Pratt & Son,2023-06-18T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.21
310120,Pratt & Son,2023-06-18T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.6
310120,Pratt & Son,2023-06-18T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.6
310120,Pratt & Son,2023-06-18T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.0
310120,Pratt & Son,2023-06-18T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.9
310120,Pratt & Son,2023-06-18T08:30:00.000+00:00,transformer,,Temperature,C,30.3
310120,Pratt & Son,2023-06-18T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
310120,Pratt & Son,2023-06-18T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
310120,Pratt & Son,2023-06-18T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
310120,Pratt & Son,2023-06-18T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
310120,Pratt & Son,2023-06-18T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
310120,Pratt & Son,2023-06-18T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
310120,Pratt & Son,2023-06-18T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
310120,Pratt & Son,2023-06-18T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
310120,Pratt & Son,2023-06-18T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
310120,Pratt & Son,2023-06-18T08:30:00.000+00:00,busbar,,L3 Active Power,kW,12.15
310120,Pratt & Son,2023-06-18T08:30:00.000+00:00,busbar,,L2 Active Power,kW,22.18
310120,Pratt & Son,2023-06-18T08:30:00.000+00:00,busbar,,L1 Active Power,kW,14.49
310120,Pratt & Son,2023-06-18T08:30:00.000+00:00,busbar,,N Current (RMS),A,81.8
310120,Pratt & Son,2023-06-18T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
310120,Pratt & Son,2023-06-18T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
310120,Pratt & Son,2023-06-18T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
310120,Pratt & Son,2023-06-18T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310120,Pratt & Son,2023-06-18T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.99
310120,Pratt & Son,2023-06-18T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
310120,Pratt & Son,2023-06-18T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.58
310120,Pratt & Son,2023-06-18T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.34
310120,Pratt & Son,2023-06-18T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.18
310120,Pratt & Son,2023-06-18T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
310120,Pratt & Son,2023-06-18T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
310120,Pratt & Son,2023-06-18T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.4
310120,Pratt & Son,2023-06-18T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.0
310120,Pratt & Son,2023-06-18T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
310120,Pratt & Son,2023-06-18T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.85
310120,Pratt & Son,2023-06-18T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
310120,Pratt & Son,2023-06-18T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.26
310120,Pratt & Son,2023-06-18T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.01
310120,Pratt & Son,2023-06-18T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.24
310120,Pratt & Son,2023-06-18T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,32.1
310120,Pratt & Son,2023-06-18T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.6
310120,Pratt & Son,2023-06-18T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.7
310120,Pratt & Son,2023-06-18T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.5
310120,Pratt & Son,2023-06-18T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
310120,Pratt & Son,2023-06-18T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.59
310120,Pratt & Son,2023-06-18T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.36
310120,Pratt & Son,2023-06-18T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.55
310120,Pratt & Son,2023-06-18T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.54
310120,Pratt & Son,2023-06-18T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.32
310120,Pratt & Son,2023-06-18T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.4
310120,Pratt & Son,2023-06-18T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.7
310120,Pratt & Son,2023-06-18T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.0
310120,Pratt & Son,2023-06-18T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.7
310120,Pratt & Son,2023-06-18T08:20:00.000+00:00,transformer,,Temperature,C,30.3
310120,Pratt & Son,2023-06-18T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
310120,Pratt & Son,2023-06-18T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
310120,Pratt & Son,2023-06-18T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
310120,Pratt & Son,2023-06-18T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
310120,Pratt & Son,2023-06-18T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
310120,Pratt & Son,2023-06-18T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
310120,Pratt & Son,2023-06-18T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
310120,Pratt & Son,2023-06-18T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
310120,Pratt & Son,2023-06-18T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
310120,Pratt & Son,2023-06-18T08:20:00.000+00:00,busbar,,L3 Active Power,kW,13.87
310120,Pratt & Son,2023-06-18T08:20:00.000+00:00,busbar,,L2 Active Power,kW,18.9
310120,Pratt & Son,2023-06-18T08:20:00.000+00:00,busbar,,L1 Active Power,kW,10.74
310120,Pratt & Son,2023-06-18T08:20:00.000+00:00,busbar,,N Current (RMS),A,58.4
310120,Pratt & Son,2023-06-18T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
310120,Pratt & Son,2023-06-18T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.3
310120,Pratt & Son,2023-06-18T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.1
310120,Pratt & Son,2023-06-18T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
310120,Pratt & Son,2023-06-18T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.06
310120,Pratt & Son,2023-06-18T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
310120,Pratt & Son,2023-06-18T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.7
310120,Pratt & Son,2023-06-18T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.81
310120,Pratt & Son,2023-06-18T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.64
310120,Pratt & Son,2023-06-18T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.2
310120,Pratt & Son,2023-06-18T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
310120,Pratt & Son,2023-06-18T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.0
310120,Pratt & Son,2023-06-18T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.6
310120,Pratt & Son,2023-06-18T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
310120,Pratt & Son,2023-06-18T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.18
310120,Pratt & Son,2023-06-18T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
310120,Pratt & Son,2023-06-18T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.27
310120,Pratt & Son,2023-06-18T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.48
310120,Pratt & Son,2023-06-18T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.27
310120,Pratt & Son,2023-06-18T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,30.0
310120,Pratt & Son,2023-06-18T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.6
310120,Pratt & Son,2023-06-18T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.1
310120,Pratt & Son,2023-06-18T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.6
310120,Pratt & Son,2023-06-18T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.38
310120,Pratt & Son,2023-06-18T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.71
310120,Pratt & Son,2023-06-18T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.37
310120,Pratt & Son,2023-06-18T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.46
310120,Pratt & Son,2023-06-18T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.59
310120,Pratt & Son,2023-06-18T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.33
310120,Pratt & Son,2023-06-18T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,55.0
310120,Pratt & Son,2023-06-18T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.2
310120,Pratt & Son,2023-06-18T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
310120,Pratt & Son,2023-06-18T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.0
310120,Pratt & Son,2023-06-18T08:10:00.000+00:00,transformer,,Temperature,C,30.2
310120,Pratt & Son,2023-06-18T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
310120,Pratt & Son,2023-06-18T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
310120,Pratt & Son,2023-06-18T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
310120,Pratt & Son,2023-06-18T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
310120,Pratt & Son,2023-06-18T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
310120,Pratt & Son,2023-06-18T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
310120,Pratt & Son,2023-06-18T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.04
310120,Pratt & Son,2023-06-18T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
310120,Pratt & Son,2023-06-18T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
310120,Pratt & Son,2023-06-18T08:10:00.000+00:00,busbar,,L3 Active Power,kW,15.89
310120,Pratt & Son,2023-06-18T08:10:00.000+00:00,busbar,,L2 Active Power,kW,15.88
310120,Pratt & Son,2023-06-18T08:10:00.000+00:00,busbar,,L1 Active Power,kW,18.23
310120,Pratt & Son,2023-06-18T08:10:00.000+00:00,busbar,,N Current (RMS),A,90.1
310120,Pratt & Son,2023-06-18T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
310120,Pratt & Son,2023-06-18T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
310120,Pratt & Son,2023-06-18T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
310120,Pratt & Son,2023-06-18T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
310120,Pratt & Son,2023-06-18T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.27
310120,Pratt & Son,2023-06-18T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
310120,Pratt & Son,2023-06-18T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.49
310120,Pratt & Son,2023-06-18T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.8
310120,Pratt & Son,2023-06-18T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.69
310120,Pratt & Son,2023-06-18T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
310120,Pratt & Son,2023-06-18T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.4
310120,Pratt & Son,2023-06-18T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.3
310120,Pratt & Son,2023-06-18T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.1
310120,Pratt & Son,2023-06-18T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
310120,Pratt & Son,2023-06-18T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.33
310120,Pratt & Son,2023-06-18T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
310120,Pratt & Son,2023-06-18T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.3
310120,Pratt & Son,2023-06-18T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.31
310120,Pratt & Son,2023-06-18T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.38
310120,Pratt & Son,2023-06-18T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,36.7
310120,Pratt & Son,2023-06-18T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
310120,Pratt & Son,2023-06-18T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.1
310120,Pratt & Son,2023-06-18T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.6
310120,Pratt & Son,2023-06-18T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.57
310120,Pratt & Son,2023-06-18T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.7
310120,Pratt & Son,2023-06-18T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.2
310120,Pratt & Son,2023-06-18T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.84
310120,Pratt & Son,2023-06-18T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.19
310120,Pratt & Son,2023-06-18T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.31
310120,Pratt & Son,2023-06-18T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,40.1
310120,Pratt & Son,2023-06-18T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.6
310120,Pratt & Son,2023-06-18T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.5
310120,Pratt & Son,2023-06-18T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.9
310120,Pratt & Son,2023-06-18T08:00:00.000+00:00,transformer,,Temperature,C,30.2
310120,Pratt & Son,2023-06-18T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
310120,Pratt & Son,2023-06-18T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
310120,Pratt & Son,2023-06-18T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
310120,Pratt & Son,2023-06-18T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
310120,Pratt & Son,2023-06-18T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
310120,Pratt & Son,2023-06-18T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
310120,Pratt & Son,2023-06-18T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.18
310120,Pratt & Son,2023-06-18T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
310120,Pratt & Son,2023-06-18T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
310120,Pratt & Son,2023-06-18T08:00:00.000+00:00,busbar,,L3 Active Power,kW,13.03
310120,Pratt & Son,2023-06-18T08:00:00.000+00:00,busbar,,L2 Active Power,kW,18.3
310120,Pratt & Son,2023-06-18T08:00:00.000+00:00,busbar,,L1 Active Power,kW,11.38
310120,Pratt & Son,2023-06-18T08:00:00.000+00:00,busbar,,N Current (RMS),A,80.7
310120,Pratt & Son,2023-06-18T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
310120,Pratt & Son,2023-06-18T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
310120,Pratt & Son,2023-06-18T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
310120,Pratt & Son,2023-06-18T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
310120,Pratt & Son,2023-06-18T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.84
310120,Pratt & Son,2023-06-18T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
310120,Pratt & Son,2023-06-18T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.68
310120,Pratt & Son,2023-06-18T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.66
310120,Pratt & Son,2023-06-18T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.18
310120,Pratt & Son,2023-06-18T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.6
310120,Pratt & Son,2023-06-18T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
310120,Pratt & Son,2023-06-18T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.5
310120,Pratt & Son,2023-06-18T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
310120,Pratt & Son,2023-06-18T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
310120,Pratt & Son,2023-06-18T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.32
310120,Pratt & Son,2023-06-18T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
310120,Pratt & Son,2023-06-18T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.27
310120,Pratt & Son,2023-06-18T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.43
310120,Pratt & Son,2023-06-18T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.49
310120,Pratt & Son,2023-06-18T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,40.7
310120,Pratt & Son,2023-06-18T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
310120,Pratt & Son,2023-06-18T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.4
310120,Pratt & Son,2023-06-18T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.0
310120,Pratt & Son,2023-06-18T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.89
310120,Pratt & Son,2023-06-18T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.77
310120,Pratt & Son,2023-06-18T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.02
310120,Pratt & Son,2023-06-18T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.83
310120,Pratt & Son,2023-06-18T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.81
310120,Pratt & Son,2023-06-18T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.58
310120,Pratt & Son,2023-06-18T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.6
310120,Pratt & Son,2023-06-18T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.0
310120,Pratt & Son,2023-06-18T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.1
310120,Pratt & Son,2023-06-18T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.1
310120,Pratt & Son,2023-06-18T07:50:00.000+00:00,transformer,,Temperature,C,30.1
310120,Pratt & Son,2023-06-18T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
310120,Pratt & Son,2023-06-18T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
310120,Pratt & Son,2023-06-18T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
310120,Pratt & Son,2023-06-18T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
310120,Pratt & Son,2023-06-18T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
310120,Pratt & Son,2023-06-18T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
310120,Pratt & Son,2023-06-18T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
310120,Pratt & Son,2023-06-18T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
310120,Pratt & Son,2023-06-18T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
310120,Pratt & Son,2023-06-18T07:50:00.000+00:00,busbar,,L3 Active Power,kW,8.24
310120,Pratt & Son,2023-06-18T07:50:00.000+00:00,busbar,,L2 Active Power,kW,19.9
310120,Pratt & Son,2023-06-18T07:50:00.000+00:00,busbar,,L1 Active Power,kW,12.24
310120,Pratt & Son,2023-06-18T07:50:00.000+00:00,busbar,,N Current (RMS),A,69.5
310120,Pratt & Son,2023-06-18T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
310120,Pratt & Son,2023-06-18T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.7
310120,Pratt & Son,2023-06-18T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
310120,Pratt & Son,2023-06-18T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
310120,Pratt & Son,2023-06-18T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.84
310120,Pratt & Son,2023-06-18T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
310120,Pratt & Son,2023-06-18T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.78
310120,Pratt & Son,2023-06-18T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.44
310120,Pratt & Son,2023-06-18T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.06
310120,Pratt & Son,2023-06-18T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.3
310120,Pratt & Son,2023-06-18T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
310120,Pratt & Son,2023-06-18T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.1
310120,Pratt & Son,2023-06-18T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.9
310120,Pratt & Son,2023-06-18T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
310120,Pratt & Son,2023-06-18T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
310120,Pratt & Son,2023-06-18T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
310120,Pratt & Son,2023-06-18T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.25
310120,Pratt & Son,2023-06-18T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.33
310120,Pratt & Son,2023-06-18T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.41
310120,Pratt & Son,2023-06-18T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,37.2
310120,Pratt & Son,2023-06-18T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
310120,Pratt & Son,2023-06-18T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.4
310120,Pratt & Son,2023-06-18T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.7
310120,Pratt & Son,2023-06-18T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.5
310120,Pratt & Son,2023-06-18T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.04
310120,Pratt & Son,2023-06-18T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.81
310120,Pratt & Son,2023-06-18T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.26
310120,Pratt & Son,2023-06-18T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.77
310120,Pratt & Son,2023-06-18T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.18
310120,Pratt & Son,2023-06-18T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
310120,Pratt & Son,2023-06-18T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.6
310120,Pratt & Son,2023-06-18T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.4
310120,Pratt & Son,2023-06-18T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.7
310120,Pratt & Son,2023-06-18T07:40:00.000+00:00,transformer,,Temperature,C,30.1
310120,Pratt & Son,2023-06-18T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
310120,Pratt & Son,2023-06-18T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
310120,Pratt & Son,2023-06-18T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
310120,Pratt & Son,2023-06-18T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
310120,Pratt & Son,2023-06-18T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
310120,Pratt & Son,2023-06-18T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.26
310120,Pratt & Son,2023-06-18T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
310120,Pratt & Son,2023-06-18T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
310120,Pratt & Son,2023-06-18T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
310120,Pratt & Son,2023-06-18T07:40:00.000+00:00,busbar,,L3 Active Power,kW,7.79
310120,Pratt & Son,2023-06-18T07:40:00.000+00:00,busbar,,L2 Active Power,kW,19.55
310120,Pratt & Son,2023-06-18T07:40:00.000+00:00,busbar,,L1 Active Power,kW,7.66
310120,Pratt & Son,2023-06-18T07:40:00.000+00:00,busbar,,N Current (RMS),A,58.2
310120,Pratt & Son,2023-06-18T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
310120,Pratt & Son,2023-06-18T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
310120,Pratt & Son,2023-06-18T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
310120,Pratt & Son,2023-06-18T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
310120,Pratt & Son,2023-06-18T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.12
310120,Pratt & Son,2023-06-18T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
310120,Pratt & Son,2023-06-18T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.56
310120,Pratt & Son,2023-06-18T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.06
310120,Pratt & Son,2023-06-18T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.49
310120,Pratt & Son,2023-06-18T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.7
310120,Pratt & Son,2023-06-18T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
310120,Pratt & Son,2023-06-18T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.0
310120,Pratt & Son,2023-06-18T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
310120,Pratt & Son,2023-06-18T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
310120,Pratt & Son,2023-06-18T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
310120,Pratt & Son,2023-06-18T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
310120,Pratt & Son,2023-06-18T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.23
310120,Pratt & Son,2023-06-18T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.03
310120,Pratt & Son,2023-06-18T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.35
310120,Pratt & Son,2023-06-18T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.7
310120,Pratt & Son,2023-06-18T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.5
310120,Pratt & Son,2023-06-18T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.8
310120,Pratt & Son,2023-06-18T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.5
310120,Pratt & Son,2023-06-18T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.81
310120,Pratt & Son,2023-06-18T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.63
310120,Pratt & Son,2023-06-18T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.02
310120,Pratt & Son,2023-06-18T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.17
310120,Pratt & Son,2023-06-18T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.15
310120,Pratt & Son,2023-06-18T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.84
310120,Pratt & Son,2023-06-18T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,38.3
310120,Pratt & Son,2023-06-18T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.4
310120,Pratt & Son,2023-06-18T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
310120,Pratt & Son,2023-06-18T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.1
310120,Pratt & Son,2023-06-18T07:30:00.000+00:00,transformer,,Temperature,C,30.1
310120,Pratt & Son,2023-06-18T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
310120,Pratt & Son,2023-06-18T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
310120,Pratt & Son,2023-06-18T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
310120,Pratt & Son,2023-06-18T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
310120,Pratt & Son,2023-06-18T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
310120,Pratt & Son,2023-06-18T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.82
310120,Pratt & Son,2023-06-18T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.45
310120,Pratt & Son,2023-06-18T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
310120,Pratt & Son,2023-06-18T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
310120,Pratt & Son,2023-06-18T07:30:00.000+00:00,busbar,,L3 Active Power,kW,11.5
310120,Pratt & Son,2023-06-18T07:30:00.000+00:00,busbar,,L2 Active Power,kW,15.25
310120,Pratt & Son,2023-06-18T07:30:00.000+00:00,busbar,,L1 Active Power,kW,8.69
310120,Pratt & Son,2023-06-18T07:30:00.000+00:00,busbar,,N Current (RMS),A,76.4
310120,Pratt & Son,2023-06-18T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
310120,Pratt & Son,2023-06-18T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
310120,Pratt & Son,2023-06-18T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
310120,Pratt & Son,2023-06-18T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
310120,Pratt & Son,2023-06-18T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
310120,Pratt & Son,2023-06-18T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
310120,Pratt & Son,2023-06-18T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.41
310120,Pratt & Son,2023-06-18T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.08
310120,Pratt & Son,2023-06-18T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.53
310120,Pratt & Son,2023-06-18T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
310120,Pratt & Son,2023-06-18T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.0
310120,Pratt & Son,2023-06-18T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.1
310120,Pratt & Son,2023-06-18T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.7
310120,Pratt & Son,2023-06-18T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
310120,Pratt & Son,2023-06-18T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
310120,Pratt & Son,2023-06-18T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
310120,Pratt & Son,2023-06-18T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.19
310120,Pratt & Son,2023-06-18T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.58
310120,Pratt & Son,2023-06-18T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.35
310120,Pratt & Son,2023-06-18T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.9
310120,Pratt & Son,2023-06-18T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-18T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.9
310120,Pratt & Son,2023-06-18T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.5
310120,Pratt & Son,2023-06-18T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.8
310120,Pratt & Son,2023-06-18T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.6
310120,Pratt & Son,2023-06-18T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.21
310120,Pratt & Son,2023-06-18T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.85
310120,Pratt & Son,2023-06-18T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.25
310120,Pratt & Son,2023-06-18T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.08
310120,Pratt & Son,2023-06-18T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.5
310120,Pratt & Son,2023-06-18T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.4
310120,Pratt & Son,2023-06-18T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
310120,Pratt & Son,2023-06-18T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.5
310120,Pratt & Son,2023-06-18T07:20:00.000+00:00,transformer,,Temperature,C,30.1
310120,Pratt & Son,2023-06-18T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
310120,Pratt & Son,2023-06-18T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
310120,Pratt & Son,2023-06-18T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
310120,Pratt & Son,2023-06-18T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.18
310120,Pratt & Son,2023-06-18T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
310120,Pratt & Son,2023-06-18T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.76
310120,Pratt & Son,2023-06-18T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
310120,Pratt & Son,2023-06-18T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
310120,Pratt & Son,2023-06-18T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
310120,Pratt & Son,2023-06-18T07:20:00.000+00:00,busbar,,L3 Active Power,kW,8.06
310120,Pratt & Son,2023-06-18T07:20:00.000+00:00,busbar,,L2 Active Power,kW,12.91
310120,Pratt & Son,2023-06-18T07:20:00.000+00:00,busbar,,L1 Active Power,kW,8.97
310120,Pratt & Son,2023-06-18T07:20:00.000+00:00,busbar,,N Current (RMS),A,50.2
310120,Pratt & Son,2023-06-18T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
310120,Pratt & Son,2023-06-18T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
310120,Pratt & Son,2023-06-18T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
310120,Pratt & Son,2023-06-18T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
310120,Pratt & Son,2023-06-18T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
310120,Pratt & Son,2023-06-18T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
310120,Pratt & Son,2023-06-18T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.37
310120,Pratt & Son,2023-06-18T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.99
310120,Pratt & Son,2023-06-18T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.31
310120,Pratt & Son,2023-06-18T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.4
310120,Pratt & Son,2023-06-18T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.7
310120,Pratt & Son,2023-06-18T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.9
310120,Pratt & Son,2023-06-18T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.0
310120,Pratt & Son,2023-06-18T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
310120,Pratt & Son,2023-06-18T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.3
310120,Pratt & Son,2023-06-18T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
310120,Pratt & Son,2023-06-18T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.21
310120,Pratt & Son,2023-06-18T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.2
