Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310120,Pratt & Son,2023-06-18T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.33
310120,Pratt & Son,2023-06-18T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.7
310120,Pratt & Son,2023-06-18T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
310120,Pratt & Son,2023-06-18T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.9
310120,Pratt & Son,2023-06-18T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.5
310120,Pratt & Son,2023-06-18T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.31
310120,Pratt & Son,2023-06-18T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.68
310120,Pratt & Son,2023-06-18T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.28
310120,Pratt & Son,2023-06-18T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.97
310120,Pratt & Son,2023-06-18T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.93
310120,Pratt & Son,2023-06-18T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.38
310120,Pratt & Son,2023-06-18T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
310120,Pratt & Son,2023-06-18T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.1
310120,Pratt & Son,2023-06-18T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
310120,Pratt & Son,2023-06-18T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.3
310120,Pratt & Son,2023-06-18T07:10:00.000+00:00,transformer,,Temperature,C,30.1
310120,Pratt & Son,2023-06-18T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
310120,Pratt & Son,2023-06-18T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
310120,Pratt & Son,2023-06-18T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
310120,Pratt & Son,2023-06-18T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
310120,Pratt & Son,2023-06-18T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
310120,Pratt & Son,2023-06-18T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
310120,Pratt & Son,2023-06-18T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
310120,Pratt & Son,2023-06-18T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
310120,Pratt & Son,2023-06-18T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
310120,Pratt & Son,2023-06-18T07:10:00.000+00:00,busbar,,L3 Active Power,kW,5.13
310120,Pratt & Son,2023-06-18T07:10:00.000+00:00,busbar,,L2 Active Power,kW,14.12
310120,Pratt & Son,2023-06-18T07:10:00.000+00:00,busbar,,L1 Active Power,kW,8.02
310120,Pratt & Son,2023-06-18T07:10:00.000+00:00,busbar,,N Current (RMS),A,49.0
310120,Pratt & Son,2023-06-18T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
310120,Pratt & Son,2023-06-18T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
310120,Pratt & Son,2023-06-18T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
310120,Pratt & Son,2023-06-18T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
310120,Pratt & Son,2023-06-18T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.12
310120,Pratt & Son,2023-06-18T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
310120,Pratt & Son,2023-06-18T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.37
310120,Pratt & Son,2023-06-18T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.61
310120,Pratt & Son,2023-06-18T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.16
310120,Pratt & Son,2023-06-18T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.6
310120,Pratt & Son,2023-06-18T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.0
310120,Pratt & Son,2023-06-18T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.6
310120,Pratt & Son,2023-06-18T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.1
310120,Pratt & Son,2023-06-18T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
310120,Pratt & Son,2023-06-18T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
310120,Pratt & Son,2023-06-18T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
310120,Pratt & Son,2023-06-18T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.25
310120,Pratt & Son,2023-06-18T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.93
310120,Pratt & Son,2023-06-18T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.25
310120,Pratt & Son,2023-06-18T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,35.0
310120,Pratt & Son,2023-06-18T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.6
310120,Pratt & Son,2023-06-18T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.3
310120,Pratt & Son,2023-06-18T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.4
310120,Pratt & Son,2023-06-18T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.28
310120,Pratt & Son,2023-06-18T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.9
310120,Pratt & Son,2023-06-18T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.22
310120,Pratt & Son,2023-06-18T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.56
310120,Pratt & Son,2023-06-18T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.09
310120,Pratt & Son,2023-06-18T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.8
310120,Pratt & Son,2023-06-18T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
310120,Pratt & Son,2023-06-18T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.1
310120,Pratt & Son,2023-06-18T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.9
310120,Pratt & Son,2023-06-18T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.4
310120,Pratt & Son,2023-06-18T07:00:00.000+00:00,transformer,,Temperature,C,30.1
310120,Pratt & Son,2023-06-18T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
310120,Pratt & Son,2023-06-18T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
310120,Pratt & Son,2023-06-18T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
310120,Pratt & Son,2023-06-18T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
310120,Pratt & Son,2023-06-18T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
310120,Pratt & Son,2023-06-18T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
310120,Pratt & Son,2023-06-18T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
310120,Pratt & Son,2023-06-18T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
310120,Pratt & Son,2023-06-18T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
310120,Pratt & Son,2023-06-18T07:00:00.000+00:00,busbar,,L3 Active Power,kW,7.67
310120,Pratt & Son,2023-06-18T07:00:00.000+00:00,busbar,,L2 Active Power,kW,17.62
310120,Pratt & Son,2023-06-18T07:00:00.000+00:00,busbar,,L1 Active Power,kW,9.21
310120,Pratt & Son,2023-06-18T07:00:00.000+00:00,busbar,,N Current (RMS),A,60.7
310120,Pratt & Son,2023-06-18T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.1
310120,Pratt & Son,2023-06-18T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
310120,Pratt & Son,2023-06-18T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.1
310120,Pratt & Son,2023-06-18T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
310120,Pratt & Son,2023-06-18T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.86
310120,Pratt & Son,2023-06-18T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
310120,Pratt & Son,2023-06-18T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.35
310120,Pratt & Son,2023-06-18T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.24
310120,Pratt & Son,2023-06-18T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.03
310120,Pratt & Son,2023-06-18T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.8
310120,Pratt & Son,2023-06-18T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.7
310120,Pratt & Son,2023-06-18T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.6
310120,Pratt & Son,2023-06-18T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.6
310120,Pratt & Son,2023-06-18T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
310120,Pratt & Son,2023-06-18T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.72
310120,Pratt & Son,2023-06-18T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
310120,Pratt & Son,2023-06-18T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.24
310120,Pratt & Son,2023-06-18T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.83
310120,Pratt & Son,2023-06-18T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.18
310120,Pratt & Son,2023-06-18T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.1
310120,Pratt & Son,2023-06-18T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
310120,Pratt & Son,2023-06-18T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.8
310120,Pratt & Son,2023-06-18T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-18T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.26
310120,Pratt & Son,2023-06-18T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.74
310120,Pratt & Son,2023-06-18T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.35
310120,Pratt & Son,2023-06-18T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.4
310120,Pratt & Son,2023-06-18T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.54
310120,Pratt & Son,2023-06-18T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.31
310120,Pratt & Son,2023-06-18T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.4
310120,Pratt & Son,2023-06-18T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.5
310120,Pratt & Son,2023-06-18T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.4
310120,Pratt & Son,2023-06-18T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.5
310120,Pratt & Son,2023-06-18T06:50:00.000+00:00,transformer,,Temperature,C,30.1
310120,Pratt & Son,2023-06-18T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
310120,Pratt & Son,2023-06-18T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
310120,Pratt & Son,2023-06-18T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
310120,Pratt & Son,2023-06-18T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.87
310120,Pratt & Son,2023-06-18T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
310120,Pratt & Son,2023-06-18T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
310120,Pratt & Son,2023-06-18T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
310120,Pratt & Son,2023-06-18T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
310120,Pratt & Son,2023-06-18T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
310120,Pratt & Son,2023-06-18T06:50:00.000+00:00,busbar,,L3 Active Power,kW,11.51
310120,Pratt & Son,2023-06-18T06:50:00.000+00:00,busbar,,L2 Active Power,kW,15.61
310120,Pratt & Son,2023-06-18T06:50:00.000+00:00,busbar,,L1 Active Power,kW,6.53
310120,Pratt & Son,2023-06-18T06:50:00.000+00:00,busbar,,N Current (RMS),A,61.0
310120,Pratt & Son,2023-06-18T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
310120,Pratt & Son,2023-06-18T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
310120,Pratt & Son,2023-06-18T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.3
310120,Pratt & Son,2023-06-18T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
310120,Pratt & Son,2023-06-18T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.07
310120,Pratt & Son,2023-06-18T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
310120,Pratt & Son,2023-06-18T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.41
310120,Pratt & Son,2023-06-18T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.57
310120,Pratt & Son,2023-06-18T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.9
310120,Pratt & Son,2023-06-18T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
310120,Pratt & Son,2023-06-18T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.9
310120,Pratt & Son,2023-06-18T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.3
310120,Pratt & Son,2023-06-18T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.3
310120,Pratt & Son,2023-06-18T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
310120,Pratt & Son,2023-06-18T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.83
310120,Pratt & Son,2023-06-18T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
310120,Pratt & Son,2023-06-18T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.23
310120,Pratt & Son,2023-06-18T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.98
310120,Pratt & Son,2023-06-18T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.17
310120,Pratt & Son,2023-06-18T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.9
310120,Pratt & Son,2023-06-18T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-18T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.7
310120,Pratt & Son,2023-06-18T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-18T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.25
310120,Pratt & Son,2023-06-18T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.42
310120,Pratt & Son,2023-06-18T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.9
310120,Pratt & Son,2023-06-18T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.49
310120,Pratt & Son,2023-06-18T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.57
310120,Pratt & Son,2023-06-18T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.9
310120,Pratt & Son,2023-06-18T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.6
310120,Pratt & Son,2023-06-18T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.0
310120,Pratt & Son,2023-06-18T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.6
310120,Pratt & Son,2023-06-18T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.0
310120,Pratt & Son,2023-06-18T06:40:00.000+00:00,transformer,,Temperature,C,30.1
310120,Pratt & Son,2023-06-18T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
310120,Pratt & Son,2023-06-18T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
310120,Pratt & Son,2023-06-18T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
310120,Pratt & Son,2023-06-18T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
310120,Pratt & Son,2023-06-18T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
310120,Pratt & Son,2023-06-18T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
310120,Pratt & Son,2023-06-18T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
310120,Pratt & Son,2023-06-18T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
310120,Pratt & Son,2023-06-18T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
310120,Pratt & Son,2023-06-18T06:40:00.000+00:00,busbar,,L3 Active Power,kW,11.66
310120,Pratt & Son,2023-06-18T06:40:00.000+00:00,busbar,,L2 Active Power,kW,14.12
310120,Pratt & Son,2023-06-18T06:40:00.000+00:00,busbar,,L1 Active Power,kW,5.97
310120,Pratt & Son,2023-06-18T06:40:00.000+00:00,busbar,,N Current (RMS),A,56.2
310120,Pratt & Son,2023-06-18T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
310120,Pratt & Son,2023-06-18T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
310120,Pratt & Son,2023-06-18T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.7
310120,Pratt & Son,2023-06-18T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
310120,Pratt & Son,2023-06-18T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.83
310120,Pratt & Son,2023-06-18T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
310120,Pratt & Son,2023-06-18T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.51
310120,Pratt & Son,2023-06-18T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.24
310120,Pratt & Son,2023-06-18T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.03
310120,Pratt & Son,2023-06-18T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.5
310120,Pratt & Son,2023-06-18T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.4
310120,Pratt & Son,2023-06-18T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.3
310120,Pratt & Son,2023-06-18T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.1
310120,Pratt & Son,2023-06-18T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
310120,Pratt & Son,2023-06-18T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.78
310120,Pratt & Son,2023-06-18T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
310120,Pratt & Son,2023-06-18T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.21
310120,Pratt & Son,2023-06-18T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.07
310120,Pratt & Son,2023-06-18T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.16
310120,Pratt & Son,2023-06-18T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.8
310120,Pratt & Son,2023-06-18T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-18T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.1
310120,Pratt & Son,2023-06-18T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-18T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.71
310120,Pratt & Son,2023-06-18T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.83
310120,Pratt & Son,2023-06-18T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.9
310120,Pratt & Son,2023-06-18T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.5
310120,Pratt & Son,2023-06-18T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.51
310120,Pratt & Son,2023-06-18T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.41
310120,Pratt & Son,2023-06-18T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.9
310120,Pratt & Son,2023-06-18T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.8
310120,Pratt & Son,2023-06-18T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
310120,Pratt & Son,2023-06-18T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.5
310120,Pratt & Son,2023-06-18T06:30:00.000+00:00,transformer,,Temperature,C,30.2
310120,Pratt & Son,2023-06-18T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
310120,Pratt & Son,2023-06-18T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
310120,Pratt & Son,2023-06-18T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
310120,Pratt & Son,2023-06-18T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
310120,Pratt & Son,2023-06-18T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
310120,Pratt & Son,2023-06-18T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
310120,Pratt & Son,2023-06-18T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
310120,Pratt & Son,2023-06-18T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
310120,Pratt & Son,2023-06-18T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
310120,Pratt & Son,2023-06-18T06:30:00.000+00:00,busbar,,L3 Active Power,kW,8.8
310120,Pratt & Son,2023-06-18T06:30:00.000+00:00,busbar,,L2 Active Power,kW,11.82
310120,Pratt & Son,2023-06-18T06:30:00.000+00:00,busbar,,L1 Active Power,kW,7.61
310120,Pratt & Son,2023-06-18T06:30:00.000+00:00,busbar,,N Current (RMS),A,44.3
310120,Pratt & Son,2023-06-18T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
310120,Pratt & Son,2023-06-18T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
310120,Pratt & Son,2023-06-18T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
310120,Pratt & Son,2023-06-18T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
310120,Pratt & Son,2023-06-18T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.31
310120,Pratt & Son,2023-06-18T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
310120,Pratt & Son,2023-06-18T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.47
310120,Pratt & Son,2023-06-18T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.89
310120,Pratt & Son,2023-06-18T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.27
310120,Pratt & Son,2023-06-18T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
310120,Pratt & Son,2023-06-18T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.5
310120,Pratt & Son,2023-06-18T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.0
310120,Pratt & Son,2023-06-18T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
310120,Pratt & Son,2023-06-18T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
310120,Pratt & Son,2023-06-18T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.51
310120,Pratt & Son,2023-06-18T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
310120,Pratt & Son,2023-06-18T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.26
310120,Pratt & Son,2023-06-18T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.96
310120,Pratt & Son,2023-06-18T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.29
310120,Pratt & Son,2023-06-18T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,35.5
310120,Pratt & Son,2023-06-18T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.6
310120,Pratt & Son,2023-06-18T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.4
310120,Pratt & Son,2023-06-18T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.4
310120,Pratt & Son,2023-06-18T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.56
310120,Pratt & Son,2023-06-18T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.83
310120,Pratt & Son,2023-06-18T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.18
310120,Pratt & Son,2023-06-18T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.68
310120,Pratt & Son,2023-06-18T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.03
310120,Pratt & Son,2023-06-18T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.45
310120,Pratt & Son,2023-06-18T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.4
310120,Pratt & Son,2023-06-18T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.2
310120,Pratt & Son,2023-06-18T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
310120,Pratt & Son,2023-06-18T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.1
310120,Pratt & Son,2023-06-18T06:20:00.000+00:00,transformer,,Temperature,C,30.3
310120,Pratt & Son,2023-06-18T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
310120,Pratt & Son,2023-06-18T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
310120,Pratt & Son,2023-06-18T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
310120,Pratt & Son,2023-06-18T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
310120,Pratt & Son,2023-06-18T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
310120,Pratt & Son,2023-06-18T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
310120,Pratt & Son,2023-06-18T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
310120,Pratt & Son,2023-06-18T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
310120,Pratt & Son,2023-06-18T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
310120,Pratt & Son,2023-06-18T06:20:00.000+00:00,busbar,,L3 Active Power,kW,9.89
310120,Pratt & Son,2023-06-18T06:20:00.000+00:00,busbar,,L2 Active Power,kW,13.88
310120,Pratt & Son,2023-06-18T06:20:00.000+00:00,busbar,,L1 Active Power,kW,6.01
310120,Pratt & Son,2023-06-18T06:20:00.000+00:00,busbar,,N Current (RMS),A,60.4
310120,Pratt & Son,2023-06-18T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
310120,Pratt & Son,2023-06-18T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
310120,Pratt & Son,2023-06-18T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
310120,Pratt & Son,2023-06-18T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
310120,Pratt & Son,2023-06-18T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.31
310120,Pratt & Son,2023-06-18T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
310120,Pratt & Son,2023-06-18T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.41
310120,Pratt & Son,2023-06-18T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.71
310120,Pratt & Son,2023-06-18T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.09
310120,Pratt & Son,2023-06-18T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
310120,Pratt & Son,2023-06-18T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.1
310120,Pratt & Son,2023-06-18T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
310120,Pratt & Son,2023-06-18T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.5
310120,Pratt & Son,2023-06-18T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
310120,Pratt & Son,2023-06-18T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.74
310120,Pratt & Son,2023-06-18T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
310120,Pratt & Son,2023-06-18T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.25
310120,Pratt & Son,2023-06-18T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.62
310120,Pratt & Son,2023-06-18T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.35
310120,Pratt & Son,2023-06-18T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,30.7
310120,Pratt & Son,2023-06-18T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.5
310120,Pratt & Son,2023-06-18T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.0
310120,Pratt & Son,2023-06-18T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.5
310120,Pratt & Son,2023-06-18T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.49
310120,Pratt & Son,2023-06-18T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.8
310120,Pratt & Son,2023-06-18T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.12
310120,Pratt & Son,2023-06-18T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.37
310120,Pratt & Son,2023-06-18T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.25
310120,Pratt & Son,2023-06-18T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.76
310120,Pratt & Son,2023-06-18T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.3
310120,Pratt & Son,2023-06-18T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.6
310120,Pratt & Son,2023-06-18T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.7
310120,Pratt & Son,2023-06-18T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.8
310120,Pratt & Son,2023-06-18T06:10:00.000+00:00,transformer,,Temperature,C,30.3
310120,Pratt & Son,2023-06-18T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
310120,Pratt & Son,2023-06-18T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
310120,Pratt & Son,2023-06-18T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
310120,Pratt & Son,2023-06-18T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
310120,Pratt & Son,2023-06-18T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
310120,Pratt & Son,2023-06-18T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
310120,Pratt & Son,2023-06-18T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
310120,Pratt & Son,2023-06-18T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
310120,Pratt & Son,2023-06-18T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
310120,Pratt & Son,2023-06-18T06:10:00.000+00:00,busbar,,L3 Active Power,kW,9.54
310120,Pratt & Son,2023-06-18T06:10:00.000+00:00,busbar,,L2 Active Power,kW,14.58
310120,Pratt & Son,2023-06-18T06:10:00.000+00:00,busbar,,L1 Active Power,kW,8.2
310120,Pratt & Son,2023-06-18T06:10:00.000+00:00,busbar,,N Current (RMS),A,56.5
310120,Pratt & Son,2023-06-18T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
310120,Pratt & Son,2023-06-18T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
310120,Pratt & Son,2023-06-18T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.7
310120,Pratt & Son,2023-06-18T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
310120,Pratt & Son,2023-06-18T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.8
310120,Pratt & Son,2023-06-18T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
310120,Pratt & Son,2023-06-18T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.47
310120,Pratt & Son,2023-06-18T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.34
310120,Pratt & Son,2023-06-18T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.41
310120,Pratt & Son,2023-06-18T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.1
310120,Pratt & Son,2023-06-18T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.2
310120,Pratt & Son,2023-06-18T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.6
310120,Pratt & Son,2023-06-18T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.7
310120,Pratt & Son,2023-06-18T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
310120,Pratt & Son,2023-06-18T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.93
310120,Pratt & Son,2023-06-18T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
310120,Pratt & Son,2023-06-18T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.26
310120,Pratt & Son,2023-06-18T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.56
310120,Pratt & Son,2023-06-18T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.27
310120,Pratt & Son,2023-06-18T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,34.5
310120,Pratt & Son,2023-06-18T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.5
310120,Pratt & Son,2023-06-18T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.8
310120,Pratt & Son,2023-06-18T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-18T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.58
310120,Pratt & Son,2023-06-18T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.84
310120,Pratt & Son,2023-06-18T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.07
310120,Pratt & Son,2023-06-18T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.73
310120,Pratt & Son,2023-06-18T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.1
310120,Pratt & Son,2023-06-18T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.09
310120,Pratt & Son,2023-06-18T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
310120,Pratt & Son,2023-06-18T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.4
310120,Pratt & Son,2023-06-18T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
310120,Pratt & Son,2023-06-18T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.0
310120,Pratt & Son,2023-06-18T06:00:00.000+00:00,transformer,,Temperature,C,30.4
310120,Pratt & Son,2023-06-18T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
310120,Pratt & Son,2023-06-18T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
310120,Pratt & Son,2023-06-18T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
310120,Pratt & Son,2023-06-18T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
310120,Pratt & Son,2023-06-18T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
310120,Pratt & Son,2023-06-18T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
310120,Pratt & Son,2023-06-18T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
310120,Pratt & Son,2023-06-18T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
310120,Pratt & Son,2023-06-18T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
310120,Pratt & Son,2023-06-18T06:00:00.000+00:00,busbar,,L3 Active Power,kW,6.94
310120,Pratt & Son,2023-06-18T06:00:00.000+00:00,busbar,,L2 Active Power,kW,14.0
310120,Pratt & Son,2023-06-18T06:00:00.000+00:00,busbar,,L1 Active Power,kW,12.77
310120,Pratt & Son,2023-06-18T06:00:00.000+00:00,busbar,,N Current (RMS),A,54.3
310120,Pratt & Son,2023-06-18T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
310120,Pratt & Son,2023-06-18T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
310120,Pratt & Son,2023-06-18T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
310120,Pratt & Son,2023-06-18T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
310120,Pratt & Son,2023-06-18T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
310120,Pratt & Son,2023-06-18T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
310120,Pratt & Son,2023-06-18T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.54
310120,Pratt & Son,2023-06-18T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.34
310120,Pratt & Son,2023-06-18T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.46
310120,Pratt & Son,2023-06-18T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.9
310120,Pratt & Son,2023-06-18T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.4
310120,Pratt & Son,2023-06-18T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.7
310120,Pratt & Son,2023-06-18T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.6
310120,Pratt & Son,2023-06-18T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
310120,Pratt & Son,2023-06-18T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.07
310120,Pratt & Son,2023-06-18T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
310120,Pratt & Son,2023-06-18T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.27
310120,Pratt & Son,2023-06-18T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.89
310120,Pratt & Son,2023-06-18T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.18
310120,Pratt & Son,2023-06-18T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,36.2
310120,Pratt & Son,2023-06-18T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.6
310120,Pratt & Son,2023-06-18T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.4
310120,Pratt & Son,2023-06-18T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
310120,Pratt & Son,2023-06-18T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.52
310120,Pratt & Son,2023-06-18T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.02
310120,Pratt & Son,2023-06-18T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.36
310120,Pratt & Son,2023-06-18T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.93
310120,Pratt & Son,2023-06-18T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.55
310120,Pratt & Son,2023-06-18T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.23
310120,Pratt & Son,2023-06-18T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
310120,Pratt & Son,2023-06-18T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.7
310120,Pratt & Son,2023-06-18T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
310120,Pratt & Son,2023-06-18T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.5
310120,Pratt & Son,2023-06-18T05:50:00.000+00:00,transformer,,Temperature,C,30.4
310120,Pratt & Son,2023-06-18T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
310120,Pratt & Son,2023-06-18T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
310120,Pratt & Son,2023-06-18T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
310120,Pratt & Son,2023-06-18T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
310120,Pratt & Son,2023-06-18T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
310120,Pratt & Son,2023-06-18T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
310120,Pratt & Son,2023-06-18T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
310120,Pratt & Son,2023-06-18T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
310120,Pratt & Son,2023-06-18T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
310120,Pratt & Son,2023-06-18T05:50:00.000+00:00,busbar,,L3 Active Power,kW,6.2
310120,Pratt & Son,2023-06-18T05:50:00.000+00:00,busbar,,L2 Active Power,kW,14.77
310120,Pratt & Son,2023-06-18T05:50:00.000+00:00,busbar,,L1 Active Power,kW,11.87
310120,Pratt & Son,2023-06-18T05:50:00.000+00:00,busbar,,N Current (RMS),A,51.1
310120,Pratt & Son,2023-06-18T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
310120,Pratt & Son,2023-06-18T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
310120,Pratt & Son,2023-06-18T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
310120,Pratt & Son,2023-06-18T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
310120,Pratt & Son,2023-06-18T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
310120,Pratt & Son,2023-06-18T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
310120,Pratt & Son,2023-06-18T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.44
310120,Pratt & Son,2023-06-18T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.4
310120,Pratt & Son,2023-06-18T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.26
310120,Pratt & Son,2023-06-18T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.1
310120,Pratt & Son,2023-06-18T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.4
310120,Pratt & Son,2023-06-18T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.0
310120,Pratt & Son,2023-06-18T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.9
310120,Pratt & Son,2023-06-18T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
310120,Pratt & Son,2023-06-18T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.82
310120,Pratt & Son,2023-06-18T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
310120,Pratt & Son,2023-06-18T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.3
310120,Pratt & Son,2023-06-18T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.42
310120,Pratt & Son,2023-06-18T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.19
310120,Pratt & Son,2023-06-18T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,41.7
310120,Pratt & Son,2023-06-18T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
310120,Pratt & Son,2023-06-18T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.4
310120,Pratt & Son,2023-06-18T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
310120,Pratt & Son,2023-06-18T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.49
310120,Pratt & Son,2023-06-18T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.97
310120,Pratt & Son,2023-06-18T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.26
310120,Pratt & Son,2023-06-18T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.74
310120,Pratt & Son,2023-06-18T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.88
310120,Pratt & Son,2023-06-18T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.93
310120,Pratt & Son,2023-06-18T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.9
310120,Pratt & Son,2023-06-18T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.6
310120,Pratt & Son,2023-06-18T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
310120,Pratt & Son,2023-06-18T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.9
310120,Pratt & Son,2023-06-18T05:40:00.000+00:00,transformer,,Temperature,C,30.5
310120,Pratt & Son,2023-06-18T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
310120,Pratt & Son,2023-06-18T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
310120,Pratt & Son,2023-06-18T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
310120,Pratt & Son,2023-06-18T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
310120,Pratt & Son,2023-06-18T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
310120,Pratt & Son,2023-06-18T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
310120,Pratt & Son,2023-06-18T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
310120,Pratt & Son,2023-06-18T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
310120,Pratt & Son,2023-06-18T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
310120,Pratt & Son,2023-06-18T05:40:00.000+00:00,busbar,,L3 Active Power,kW,7.89
310120,Pratt & Son,2023-06-18T05:40:00.000+00:00,busbar,,L2 Active Power,kW,15.7
310120,Pratt & Son,2023-06-18T05:40:00.000+00:00,busbar,,L1 Active Power,kW,12.37
310120,Pratt & Son,2023-06-18T05:40:00.000+00:00,busbar,,N Current (RMS),A,62.6
310120,Pratt & Son,2023-06-18T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.9
310120,Pratt & Son,2023-06-18T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
310120,Pratt & Son,2023-06-18T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
310120,Pratt & Son,2023-06-18T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
310120,Pratt & Son,2023-06-18T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.14
310120,Pratt & Son,2023-06-18T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
310120,Pratt & Son,2023-06-18T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.32
310120,Pratt & Son,2023-06-18T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.38
310120,Pratt & Son,2023-06-18T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.26
310120,Pratt & Son,2023-06-18T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.1
310120,Pratt & Son,2023-06-18T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.7
310120,Pratt & Son,2023-06-18T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.3
310120,Pratt & Son,2023-06-18T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.9
310120,Pratt & Son,2023-06-18T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
310120,Pratt & Son,2023-06-18T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.78
310120,Pratt & Son,2023-06-18T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
310120,Pratt & Son,2023-06-18T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.26
310120,Pratt & Son,2023-06-18T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.66
310120,Pratt & Son,2023-06-18T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.18
310120,Pratt & Son,2023-06-18T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,36.2
310120,Pratt & Son,2023-06-18T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.6
310120,Pratt & Son,2023-06-18T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.6
310120,Pratt & Son,2023-06-18T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
310120,Pratt & Son,2023-06-18T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.38
310120,Pratt & Son,2023-06-18T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.86
310120,Pratt & Son,2023-06-18T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.31
310120,Pratt & Son,2023-06-18T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.54
310120,Pratt & Son,2023-06-18T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.07
310120,Pratt & Son,2023-06-18T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.93
310120,Pratt & Son,2023-06-18T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
310120,Pratt & Son,2023-06-18T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.2
310120,Pratt & Son,2023-06-18T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.7
310120,Pratt & Son,2023-06-18T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.6
310120,Pratt & Son,2023-06-18T05:30:00.000+00:00,transformer,,Temperature,C,30.5
310120,Pratt & Son,2023-06-18T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
310120,Pratt & Son,2023-06-18T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
310120,Pratt & Son,2023-06-18T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
310120,Pratt & Son,2023-06-18T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
310120,Pratt & Son,2023-06-18T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
310120,Pratt & Son,2023-06-18T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
310120,Pratt & Son,2023-06-18T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
310120,Pratt & Son,2023-06-18T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
310120,Pratt & Son,2023-06-18T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
310120,Pratt & Son,2023-06-18T05:30:00.000+00:00,busbar,,L3 Active Power,kW,6.59
310120,Pratt & Son,2023-06-18T05:30:00.000+00:00,busbar,,L2 Active Power,kW,14.11
310120,Pratt & Son,2023-06-18T05:30:00.000+00:00,busbar,,L1 Active Power,kW,11.37
310120,Pratt & Son,2023-06-18T05:30:00.000+00:00,busbar,,N Current (RMS),A,55.3
310120,Pratt & Son,2023-06-18T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
310120,Pratt & Son,2023-06-18T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
310120,Pratt & Son,2023-06-18T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
310120,Pratt & Son,2023-06-18T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
310120,Pratt & Son,2023-06-18T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.14
310120,Pratt & Son,2023-06-18T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
310120,Pratt & Son,2023-06-18T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.31
310120,Pratt & Son,2023-06-18T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.96
310120,Pratt & Son,2023-06-18T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.61
310120,Pratt & Son,2023-06-18T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.8
310120,Pratt & Son,2023-06-18T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.7
310120,Pratt & Son,2023-06-18T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.8
310120,Pratt & Son,2023-06-18T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.1
310120,Pratt & Son,2023-06-18T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
310120,Pratt & Son,2023-06-18T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.78
310120,Pratt & Son,2023-06-18T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
310120,Pratt & Son,2023-06-18T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.24
310120,Pratt & Son,2023-06-18T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.58
310120,Pratt & Son,2023-06-18T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
310120,Pratt & Son,2023-06-18T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,32.0
310120,Pratt & Son,2023-06-18T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
310120,Pratt & Son,2023-06-18T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.5
310120,Pratt & Son,2023-06-18T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
310120,Pratt & Son,2023-06-18T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.73
310120,Pratt & Son,2023-06-18T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.06
310120,Pratt & Son,2023-06-18T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.41
310120,Pratt & Son,2023-06-18T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.08
310120,Pratt & Son,2023-06-18T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.96
310120,Pratt & Son,2023-06-18T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.7
310120,Pratt & Son,2023-06-18T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
310120,Pratt & Son,2023-06-18T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.8
310120,Pratt & Son,2023-06-18T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
310120,Pratt & Son,2023-06-18T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
310120,Pratt & Son,2023-06-18T05:20:00.000+00:00,transformer,,Temperature,C,30.6
310120,Pratt & Son,2023-06-18T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
310120,Pratt & Son,2023-06-18T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
310120,Pratt & Son,2023-06-18T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
310120,Pratt & Son,2023-06-18T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
310120,Pratt & Son,2023-06-18T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
310120,Pratt & Son,2023-06-18T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
310120,Pratt & Son,2023-06-18T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
310120,Pratt & Son,2023-06-18T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
310120,Pratt & Son,2023-06-18T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
310120,Pratt & Son,2023-06-18T05:20:00.000+00:00,busbar,,L3 Active Power,kW,6.14
310120,Pratt & Son,2023-06-18T05:20:00.000+00:00,busbar,,L2 Active Power,kW,12.5
310120,Pratt & Son,2023-06-18T05:20:00.000+00:00,busbar,,L1 Active Power,kW,9.32
310120,Pratt & Son,2023-06-18T05:20:00.000+00:00,busbar,,N Current (RMS),A,52.5
310120,Pratt & Son,2023-06-18T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
310120,Pratt & Son,2023-06-18T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
310120,Pratt & Son,2023-06-18T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
310120,Pratt & Son,2023-06-18T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
310120,Pratt & Son,2023-06-18T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
310120,Pratt & Son,2023-06-18T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
310120,Pratt & Son,2023-06-18T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.39
310120,Pratt & Son,2023-06-18T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.14
310120,Pratt & Son,2023-06-18T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.58
310120,Pratt & Son,2023-06-18T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.8
310120,Pratt & Son,2023-06-18T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.0
310120,Pratt & Son,2023-06-18T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.1
310120,Pratt & Son,2023-06-18T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.0
310120,Pratt & Son,2023-06-18T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
