Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310120,Pratt & Son,2023-06-18T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.78
310120,Pratt & Son,2023-06-18T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
310120,Pratt & Son,2023-06-18T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.24
310120,Pratt & Son,2023-06-18T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.15
310120,Pratt & Son,2023-06-18T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
310120,Pratt & Son,2023-06-18T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,33.3
310120,Pratt & Son,2023-06-18T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
310120,Pratt & Son,2023-06-18T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.0
310120,Pratt & Son,2023-06-18T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
310120,Pratt & Son,2023-06-18T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.02
310120,Pratt & Son,2023-06-18T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.06
310120,Pratt & Son,2023-06-18T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.11
310120,Pratt & Son,2023-06-18T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.85
310120,Pratt & Son,2023-06-18T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.45
310120,Pratt & Son,2023-06-18T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.09
310120,Pratt & Son,2023-06-18T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
310120,Pratt & Son,2023-06-18T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.9
310120,Pratt & Son,2023-06-18T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
310120,Pratt & Son,2023-06-18T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
310120,Pratt & Son,2023-06-18T05:10:00.000+00:00,transformer,,Temperature,C,30.6
310120,Pratt & Son,2023-06-18T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
310120,Pratt & Son,2023-06-18T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
310120,Pratt & Son,2023-06-18T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
310120,Pratt & Son,2023-06-18T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
310120,Pratt & Son,2023-06-18T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
310120,Pratt & Son,2023-06-18T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
310120,Pratt & Son,2023-06-18T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
310120,Pratt & Son,2023-06-18T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
310120,Pratt & Son,2023-06-18T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
310120,Pratt & Son,2023-06-18T05:10:00.000+00:00,busbar,,L3 Active Power,kW,5.0
310120,Pratt & Son,2023-06-18T05:10:00.000+00:00,busbar,,L2 Active Power,kW,13.74
310120,Pratt & Son,2023-06-18T05:10:00.000+00:00,busbar,,L1 Active Power,kW,9.65
310120,Pratt & Son,2023-06-18T05:10:00.000+00:00,busbar,,N Current (RMS),A,46.3
310120,Pratt & Son,2023-06-18T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
310120,Pratt & Son,2023-06-18T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
310120,Pratt & Son,2023-06-18T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.3
310120,Pratt & Son,2023-06-18T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
310120,Pratt & Son,2023-06-18T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.29
310120,Pratt & Son,2023-06-18T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
310120,Pratt & Son,2023-06-18T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.31
310120,Pratt & Son,2023-06-18T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.99
310120,Pratt & Son,2023-06-18T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.35
310120,Pratt & Son,2023-06-18T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.6
310120,Pratt & Son,2023-06-18T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.2
310120,Pratt & Son,2023-06-18T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.3
310120,Pratt & Son,2023-06-18T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.1
310120,Pratt & Son,2023-06-18T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
310120,Pratt & Son,2023-06-18T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.88
310120,Pratt & Son,2023-06-18T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
310120,Pratt & Son,2023-06-18T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.25
310120,Pratt & Son,2023-06-18T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.45
310120,Pratt & Son,2023-06-18T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
310120,Pratt & Son,2023-06-18T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,33.6
310120,Pratt & Son,2023-06-18T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.5
310120,Pratt & Son,2023-06-18T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.1
310120,Pratt & Son,2023-06-18T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
310120,Pratt & Son,2023-06-18T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.15
310120,Pratt & Son,2023-06-18T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.81
310120,Pratt & Son,2023-06-18T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.23
310120,Pratt & Son,2023-06-18T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.54
310120,Pratt & Son,2023-06-18T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.88
310120,Pratt & Son,2023-06-18T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.22
310120,Pratt & Son,2023-06-18T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
310120,Pratt & Son,2023-06-18T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.7
310120,Pratt & Son,2023-06-18T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
310120,Pratt & Son,2023-06-18T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.1
310120,Pratt & Son,2023-06-18T05:00:00.000+00:00,transformer,,Temperature,C,30.7
310120,Pratt & Son,2023-06-18T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
310120,Pratt & Son,2023-06-18T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
310120,Pratt & Son,2023-06-18T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
310120,Pratt & Son,2023-06-18T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
310120,Pratt & Son,2023-06-18T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
310120,Pratt & Son,2023-06-18T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
310120,Pratt & Son,2023-06-18T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
310120,Pratt & Son,2023-06-18T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
310120,Pratt & Son,2023-06-18T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
310120,Pratt & Son,2023-06-18T05:00:00.000+00:00,busbar,,L3 Active Power,kW,5.6
310120,Pratt & Son,2023-06-18T05:00:00.000+00:00,busbar,,L2 Active Power,kW,13.33
310120,Pratt & Son,2023-06-18T05:00:00.000+00:00,busbar,,L1 Active Power,kW,9.55
310120,Pratt & Son,2023-06-18T05:00:00.000+00:00,busbar,,N Current (RMS),A,51.4
310120,Pratt & Son,2023-06-18T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.1
310120,Pratt & Son,2023-06-18T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
310120,Pratt & Son,2023-06-18T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.3
310120,Pratt & Son,2023-06-18T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
310120,Pratt & Son,2023-06-18T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.34
310120,Pratt & Son,2023-06-18T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
310120,Pratt & Son,2023-06-18T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.3
310120,Pratt & Son,2023-06-18T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.45
310120,Pratt & Son,2023-06-18T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.84
310120,Pratt & Son,2023-06-18T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.9
310120,Pratt & Son,2023-06-18T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.0
310120,Pratt & Son,2023-06-18T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.6
310120,Pratt & Son,2023-06-18T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.2
310120,Pratt & Son,2023-06-18T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
310120,Pratt & Son,2023-06-18T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.92
310120,Pratt & Son,2023-06-18T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
310120,Pratt & Son,2023-06-18T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.24
310120,Pratt & Son,2023-06-18T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.17
310120,Pratt & Son,2023-06-18T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
310120,Pratt & Son,2023-06-18T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,33.2
310120,Pratt & Son,2023-06-18T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
310120,Pratt & Son,2023-06-18T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.5
310120,Pratt & Son,2023-06-18T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
310120,Pratt & Son,2023-06-18T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.08
310120,Pratt & Son,2023-06-18T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.85
310120,Pratt & Son,2023-06-18T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.38
310120,Pratt & Son,2023-06-18T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.85
310120,Pratt & Son,2023-06-18T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.75
310120,Pratt & Son,2023-06-18T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.07
310120,Pratt & Son,2023-06-18T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
310120,Pratt & Son,2023-06-18T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.0
310120,Pratt & Son,2023-06-18T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.5
310120,Pratt & Son,2023-06-18T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.5
310120,Pratt & Son,2023-06-18T04:50:00.000+00:00,transformer,,Temperature,C,30.8
310120,Pratt & Son,2023-06-18T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
310120,Pratt & Son,2023-06-18T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
310120,Pratt & Son,2023-06-18T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
310120,Pratt & Son,2023-06-18T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
310120,Pratt & Son,2023-06-18T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
310120,Pratt & Son,2023-06-18T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
310120,Pratt & Son,2023-06-18T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
310120,Pratt & Son,2023-06-18T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
310120,Pratt & Son,2023-06-18T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
310120,Pratt & Son,2023-06-18T04:50:00.000+00:00,busbar,,L3 Active Power,kW,4.91
310120,Pratt & Son,2023-06-18T04:50:00.000+00:00,busbar,,L2 Active Power,kW,12.38
310120,Pratt & Son,2023-06-18T04:50:00.000+00:00,busbar,,L1 Active Power,kW,9.89
310120,Pratt & Son,2023-06-18T04:50:00.000+00:00,busbar,,N Current (RMS),A,46.1
310120,Pratt & Son,2023-06-18T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
310120,Pratt & Son,2023-06-18T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
310120,Pratt & Son,2023-06-18T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
310120,Pratt & Son,2023-06-18T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
310120,Pratt & Son,2023-06-18T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.01
310120,Pratt & Son,2023-06-18T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
310120,Pratt & Son,2023-06-18T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.52
310120,Pratt & Son,2023-06-18T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.66
310120,Pratt & Son,2023-06-18T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.79
310120,Pratt & Son,2023-06-18T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.4
310120,Pratt & Son,2023-06-18T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.3
310120,Pratt & Son,2023-06-18T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.4
310120,Pratt & Son,2023-06-18T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.9
310120,Pratt & Son,2023-06-18T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
310120,Pratt & Son,2023-06-18T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.72
310120,Pratt & Son,2023-06-18T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
310120,Pratt & Son,2023-06-18T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.19
310120,Pratt & Son,2023-06-18T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.22
310120,Pratt & Son,2023-06-18T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.14
310120,Pratt & Son,2023-06-18T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
310120,Pratt & Son,2023-06-18T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-18T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.8
310120,Pratt & Son,2023-06-18T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
310120,Pratt & Son,2023-06-18T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.89
310120,Pratt & Son,2023-06-18T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.09
310120,Pratt & Son,2023-06-18T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.05
310120,Pratt & Son,2023-06-18T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.69
310120,Pratt & Son,2023-06-18T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.18
310120,Pratt & Son,2023-06-18T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.55
310120,Pratt & Son,2023-06-18T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
310120,Pratt & Son,2023-06-18T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.8
310120,Pratt & Son,2023-06-18T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
310120,Pratt & Son,2023-06-18T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.8
310120,Pratt & Son,2023-06-18T04:40:00.000+00:00,transformer,,Temperature,C,30.8
310120,Pratt & Son,2023-06-18T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
310120,Pratt & Son,2023-06-18T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
310120,Pratt & Son,2023-06-18T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
310120,Pratt & Son,2023-06-18T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
310120,Pratt & Son,2023-06-18T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
310120,Pratt & Son,2023-06-18T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
310120,Pratt & Son,2023-06-18T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
310120,Pratt & Son,2023-06-18T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
310120,Pratt & Son,2023-06-18T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
310120,Pratt & Son,2023-06-18T04:40:00.000+00:00,busbar,,L3 Active Power,kW,5.03
310120,Pratt & Son,2023-06-18T04:40:00.000+00:00,busbar,,L2 Active Power,kW,10.05
310120,Pratt & Son,2023-06-18T04:40:00.000+00:00,busbar,,L1 Active Power,kW,10.48
310120,Pratt & Son,2023-06-18T04:40:00.000+00:00,busbar,,N Current (RMS),A,34.8
310120,Pratt & Son,2023-06-18T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.3
310120,Pratt & Son,2023-06-18T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
310120,Pratt & Son,2023-06-18T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
310120,Pratt & Son,2023-06-18T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
310120,Pratt & Son,2023-06-18T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.24
310120,Pratt & Son,2023-06-18T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
310120,Pratt & Son,2023-06-18T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.51
310120,Pratt & Son,2023-06-18T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.5
310120,Pratt & Son,2023-06-18T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.98
310120,Pratt & Son,2023-06-18T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.9
310120,Pratt & Son,2023-06-18T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.3
310120,Pratt & Son,2023-06-18T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.5
310120,Pratt & Son,2023-06-18T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.6
310120,Pratt & Son,2023-06-18T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
310120,Pratt & Son,2023-06-18T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.65
310120,Pratt & Son,2023-06-18T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
310120,Pratt & Son,2023-06-18T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.22
310120,Pratt & Son,2023-06-18T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.96
310120,Pratt & Son,2023-06-18T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.14
310120,Pratt & Son,2023-06-18T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,29.5
310120,Pratt & Son,2023-06-18T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-18T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.2
310120,Pratt & Son,2023-06-18T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
310120,Pratt & Son,2023-06-18T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.97
310120,Pratt & Son,2023-06-18T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.14
310120,Pratt & Son,2023-06-18T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.89
310120,Pratt & Son,2023-06-18T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.66
310120,Pratt & Son,2023-06-18T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.25
310120,Pratt & Son,2023-06-18T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.1
310120,Pratt & Son,2023-06-18T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
310120,Pratt & Son,2023-06-18T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.6
310120,Pratt & Son,2023-06-18T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.5
310120,Pratt & Son,2023-06-18T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.6
310120,Pratt & Son,2023-06-18T04:30:00.000+00:00,transformer,,Temperature,C,30.9
310120,Pratt & Son,2023-06-18T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
310120,Pratt & Son,2023-06-18T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
310120,Pratt & Son,2023-06-18T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
310120,Pratt & Son,2023-06-18T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
310120,Pratt & Son,2023-06-18T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
310120,Pratt & Son,2023-06-18T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
310120,Pratt & Son,2023-06-18T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
310120,Pratt & Son,2023-06-18T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
310120,Pratt & Son,2023-06-18T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
310120,Pratt & Son,2023-06-18T04:30:00.000+00:00,busbar,,L3 Active Power,kW,4.96
310120,Pratt & Son,2023-06-18T04:30:00.000+00:00,busbar,,L2 Active Power,kW,10.71
310120,Pratt & Son,2023-06-18T04:30:00.000+00:00,busbar,,L1 Active Power,kW,10.21
310120,Pratt & Son,2023-06-18T04:30:00.000+00:00,busbar,,N Current (RMS),A,40.9
310120,Pratt & Son,2023-06-18T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.2
310120,Pratt & Son,2023-06-18T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
310120,Pratt & Son,2023-06-18T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
310120,Pratt & Son,2023-06-18T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
310120,Pratt & Son,2023-06-18T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.26
310120,Pratt & Son,2023-06-18T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
310120,Pratt & Son,2023-06-18T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.46
310120,Pratt & Son,2023-06-18T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.38
310120,Pratt & Son,2023-06-18T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.82
310120,Pratt & Son,2023-06-18T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,37.1
310120,Pratt & Son,2023-06-18T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.5
310120,Pratt & Son,2023-06-18T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.2
310120,Pratt & Son,2023-06-18T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.0
310120,Pratt & Son,2023-06-18T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
310120,Pratt & Son,2023-06-18T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.74
310120,Pratt & Son,2023-06-18T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
310120,Pratt & Son,2023-06-18T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.22
310120,Pratt & Son,2023-06-18T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.26
310120,Pratt & Son,2023-06-18T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.08
310120,Pratt & Son,2023-06-18T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.3
310120,Pratt & Son,2023-06-18T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-18T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.8
310120,Pratt & Son,2023-06-18T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
310120,Pratt & Son,2023-06-18T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.58
310120,Pratt & Son,2023-06-18T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.94
310120,Pratt & Son,2023-06-18T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.09
310120,Pratt & Son,2023-06-18T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.07
310120,Pratt & Son,2023-06-18T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.53
310120,Pratt & Son,2023-06-18T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.63
310120,Pratt & Son,2023-06-18T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
310120,Pratt & Son,2023-06-18T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.5
310120,Pratt & Son,2023-06-18T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
310120,Pratt & Son,2023-06-18T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.6
310120,Pratt & Son,2023-06-18T04:20:00.000+00:00,transformer,,Temperature,C,30.9
310120,Pratt & Son,2023-06-18T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
310120,Pratt & Son,2023-06-18T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
310120,Pratt & Son,2023-06-18T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
310120,Pratt & Son,2023-06-18T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
310120,Pratt & Son,2023-06-18T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
310120,Pratt & Son,2023-06-18T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
310120,Pratt & Son,2023-06-18T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
310120,Pratt & Son,2023-06-18T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
310120,Pratt & Son,2023-06-18T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
310120,Pratt & Son,2023-06-18T04:20:00.000+00:00,busbar,,L3 Active Power,kW,6.31
310120,Pratt & Son,2023-06-18T04:20:00.000+00:00,busbar,,L2 Active Power,kW,10.18
310120,Pratt & Son,2023-06-18T04:20:00.000+00:00,busbar,,L1 Active Power,kW,13.54
310120,Pratt & Son,2023-06-18T04:20:00.000+00:00,busbar,,N Current (RMS),A,54.9
310120,Pratt & Son,2023-06-18T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
310120,Pratt & Son,2023-06-18T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
310120,Pratt & Son,2023-06-18T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
310120,Pratt & Son,2023-06-18T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
310120,Pratt & Son,2023-06-18T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.18
310120,Pratt & Son,2023-06-18T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
310120,Pratt & Son,2023-06-18T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.44
310120,Pratt & Son,2023-06-18T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.55
310120,Pratt & Son,2023-06-18T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.73
310120,Pratt & Son,2023-06-18T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,36.3
310120,Pratt & Son,2023-06-18T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.2
310120,Pratt & Son,2023-06-18T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.5
310120,Pratt & Son,2023-06-18T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.6
310120,Pratt & Son,2023-06-18T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
310120,Pratt & Son,2023-06-18T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.81
310120,Pratt & Son,2023-06-18T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
310120,Pratt & Son,2023-06-18T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.22
310120,Pratt & Son,2023-06-18T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.33
310120,Pratt & Son,2023-06-18T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.15
310120,Pratt & Son,2023-06-18T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.6
310120,Pratt & Son,2023-06-18T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-18T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.2
310120,Pratt & Son,2023-06-18T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
310120,Pratt & Son,2023-06-18T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.47
310120,Pratt & Son,2023-06-18T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.82
310120,Pratt & Son,2023-06-18T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.1
310120,Pratt & Son,2023-06-18T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.28
310120,Pratt & Son,2023-06-18T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.81
310120,Pratt & Son,2023-06-18T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.73
310120,Pratt & Son,2023-06-18T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
310120,Pratt & Son,2023-06-18T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.2
310120,Pratt & Son,2023-06-18T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
310120,Pratt & Son,2023-06-18T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.0
310120,Pratt & Son,2023-06-18T04:10:00.000+00:00,transformer,,Temperature,C,31.0
310120,Pratt & Son,2023-06-18T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
310120,Pratt & Son,2023-06-18T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
310120,Pratt & Son,2023-06-18T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
310120,Pratt & Son,2023-06-18T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
310120,Pratt & Son,2023-06-18T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
310120,Pratt & Son,2023-06-18T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
310120,Pratt & Son,2023-06-18T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
310120,Pratt & Son,2023-06-18T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
310120,Pratt & Son,2023-06-18T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
310120,Pratt & Son,2023-06-18T04:10:00.000+00:00,busbar,,L3 Active Power,kW,5.49
310120,Pratt & Son,2023-06-18T04:10:00.000+00:00,busbar,,L2 Active Power,kW,10.69
310120,Pratt & Son,2023-06-18T04:10:00.000+00:00,busbar,,L1 Active Power,kW,15.61
310120,Pratt & Son,2023-06-18T04:10:00.000+00:00,busbar,,N Current (RMS),A,48.2
310120,Pratt & Son,2023-06-18T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.7
310120,Pratt & Son,2023-06-18T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
310120,Pratt & Son,2023-06-18T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
310120,Pratt & Son,2023-06-18T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
310120,Pratt & Son,2023-06-18T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.84
310120,Pratt & Son,2023-06-18T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
310120,Pratt & Son,2023-06-18T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.42
310120,Pratt & Son,2023-06-18T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.78
310120,Pratt & Son,2023-06-18T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.5
310120,Pratt & Son,2023-06-18T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,34.1
310120,Pratt & Son,2023-06-18T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.1
310120,Pratt & Son,2023-06-18T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.7
310120,Pratt & Son,2023-06-18T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.6
310120,Pratt & Son,2023-06-18T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
310120,Pratt & Son,2023-06-18T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.99
310120,Pratt & Son,2023-06-18T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
310120,Pratt & Son,2023-06-18T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.22
310120,Pratt & Son,2023-06-18T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.16
310120,Pratt & Son,2023-06-18T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.17
310120,Pratt & Son,2023-06-18T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.3
310120,Pratt & Son,2023-06-18T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-18T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.7
310120,Pratt & Son,2023-06-18T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
310120,Pratt & Son,2023-06-18T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.66
310120,Pratt & Son,2023-06-18T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.74
310120,Pratt & Son,2023-06-18T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.12
310120,Pratt & Son,2023-06-18T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.67
310120,Pratt & Son,2023-06-18T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.25
310120,Pratt & Son,2023-06-18T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.0
310120,Pratt & Son,2023-06-18T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
310120,Pratt & Son,2023-06-18T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.0
310120,Pratt & Son,2023-06-18T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.2
310120,Pratt & Son,2023-06-18T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
310120,Pratt & Son,2023-06-18T04:00:00.000+00:00,transformer,,Temperature,C,31.0
310120,Pratt & Son,2023-06-18T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
310120,Pratt & Son,2023-06-18T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
310120,Pratt & Son,2023-06-18T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
310120,Pratt & Son,2023-06-18T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
310120,Pratt & Son,2023-06-18T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
310120,Pratt & Son,2023-06-18T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
310120,Pratt & Son,2023-06-18T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
310120,Pratt & Son,2023-06-18T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
310120,Pratt & Son,2023-06-18T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
310120,Pratt & Son,2023-06-18T04:00:00.000+00:00,busbar,,L3 Active Power,kW,4.87
310120,Pratt & Son,2023-06-18T04:00:00.000+00:00,busbar,,L2 Active Power,kW,11.19
310120,Pratt & Son,2023-06-18T04:00:00.000+00:00,busbar,,L1 Active Power,kW,12.67
310120,Pratt & Son,2023-06-18T04:00:00.000+00:00,busbar,,N Current (RMS),A,50.6
310120,Pratt & Son,2023-06-18T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.5
310120,Pratt & Son,2023-06-18T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
310120,Pratt & Son,2023-06-18T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
310120,Pratt & Son,2023-06-18T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
310120,Pratt & Son,2023-06-18T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.82
310120,Pratt & Son,2023-06-18T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
310120,Pratt & Son,2023-06-18T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.24
310120,Pratt & Son,2023-06-18T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.83
310120,Pratt & Son,2023-06-18T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.56
310120,Pratt & Son,2023-06-18T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,33.9
310120,Pratt & Son,2023-06-18T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.1
310120,Pratt & Son,2023-06-18T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.7
310120,Pratt & Son,2023-06-18T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.8
310120,Pratt & Son,2023-06-18T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
310120,Pratt & Son,2023-06-18T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.54
310120,Pratt & Son,2023-06-18T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
310120,Pratt & Son,2023-06-18T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.25
310120,Pratt & Son,2023-06-18T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.66
310120,Pratt & Son,2023-06-18T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.25
310120,Pratt & Son,2023-06-18T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.9
310120,Pratt & Son,2023-06-18T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-18T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.7
310120,Pratt & Son,2023-06-18T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-18T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.75
310120,Pratt & Son,2023-06-18T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.86
310120,Pratt & Son,2023-06-18T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.32
310120,Pratt & Son,2023-06-18T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.68
310120,Pratt & Son,2023-06-18T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.67
310120,Pratt & Son,2023-06-18T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.63
310120,Pratt & Son,2023-06-18T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
310120,Pratt & Son,2023-06-18T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.4
310120,Pratt & Son,2023-06-18T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
310120,Pratt & Son,2023-06-18T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.1
310120,Pratt & Son,2023-06-18T03:50:00.000+00:00,transformer,,Temperature,C,31.1
310120,Pratt & Son,2023-06-18T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
310120,Pratt & Son,2023-06-18T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
310120,Pratt & Son,2023-06-18T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
310120,Pratt & Son,2023-06-18T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
310120,Pratt & Son,2023-06-18T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
310120,Pratt & Son,2023-06-18T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
310120,Pratt & Son,2023-06-18T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
310120,Pratt & Son,2023-06-18T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
310120,Pratt & Son,2023-06-18T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
310120,Pratt & Son,2023-06-18T03:50:00.000+00:00,busbar,,L3 Active Power,kW,4.67
310120,Pratt & Son,2023-06-18T03:50:00.000+00:00,busbar,,L2 Active Power,kW,11.16
310120,Pratt & Son,2023-06-18T03:50:00.000+00:00,busbar,,L1 Active Power,kW,12.44
310120,Pratt & Son,2023-06-18T03:50:00.000+00:00,busbar,,N Current (RMS),A,55.4
310120,Pratt & Son,2023-06-18T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.7
310120,Pratt & Son,2023-06-18T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
310120,Pratt & Son,2023-06-18T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
310120,Pratt & Son,2023-06-18T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
310120,Pratt & Son,2023-06-18T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.98
310120,Pratt & Son,2023-06-18T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
310120,Pratt & Son,2023-06-18T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.28
310120,Pratt & Son,2023-06-18T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.84
310120,Pratt & Son,2023-06-18T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.32
310120,Pratt & Son,2023-06-18T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,33.8
310120,Pratt & Son,2023-06-18T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.8
310120,Pratt & Son,2023-06-18T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.0
310120,Pratt & Son,2023-06-18T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.9
310120,Pratt & Son,2023-06-18T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
310120,Pratt & Son,2023-06-18T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.51
310120,Pratt & Son,2023-06-18T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
310120,Pratt & Son,2023-06-18T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.28
310120,Pratt & Son,2023-06-18T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.97
310120,Pratt & Son,2023-06-18T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.47
310120,Pratt & Son,2023-06-18T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,32.5
310120,Pratt & Son,2023-06-18T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
310120,Pratt & Son,2023-06-18T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.3
310120,Pratt & Son,2023-06-18T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.7
310120,Pratt & Son,2023-06-18T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.68
310120,Pratt & Son,2023-06-18T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.06
310120,Pratt & Son,2023-06-18T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.2
310120,Pratt & Son,2023-06-18T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.93
310120,Pratt & Son,2023-06-18T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.44
310120,Pratt & Son,2023-06-18T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.86
310120,Pratt & Son,2023-06-18T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
310120,Pratt & Son,2023-06-18T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.3
310120,Pratt & Son,2023-06-18T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
310120,Pratt & Son,2023-06-18T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.5
310120,Pratt & Son,2023-06-18T03:40:00.000+00:00,transformer,,Temperature,C,31.1
310120,Pratt & Son,2023-06-18T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
310120,Pratt & Son,2023-06-18T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
310120,Pratt & Son,2023-06-18T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
310120,Pratt & Son,2023-06-18T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
310120,Pratt & Son,2023-06-18T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
310120,Pratt & Son,2023-06-18T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
310120,Pratt & Son,2023-06-18T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
310120,Pratt & Son,2023-06-18T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
310120,Pratt & Son,2023-06-18T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
310120,Pratt & Son,2023-06-18T03:40:00.000+00:00,busbar,,L3 Active Power,kW,4.94
310120,Pratt & Son,2023-06-18T03:40:00.000+00:00,busbar,,L2 Active Power,kW,12.25
310120,Pratt & Son,2023-06-18T03:40:00.000+00:00,busbar,,L1 Active Power,kW,12.65
310120,Pratt & Son,2023-06-18T03:40:00.000+00:00,busbar,,N Current (RMS),A,56.9
310120,Pratt & Son,2023-06-18T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
310120,Pratt & Son,2023-06-18T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
310120,Pratt & Son,2023-06-18T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
310120,Pratt & Son,2023-06-18T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
310120,Pratt & Son,2023-06-18T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
310120,Pratt & Son,2023-06-18T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
310120,Pratt & Son,2023-06-18T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.43
310120,Pratt & Son,2023-06-18T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.14
310120,Pratt & Son,2023-06-18T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.39
310120,Pratt & Son,2023-06-18T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,32.8
310120,Pratt & Son,2023-06-18T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.2
310120,Pratt & Son,2023-06-18T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.6
310120,Pratt & Son,2023-06-18T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.1
310120,Pratt & Son,2023-06-18T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
310120,Pratt & Son,2023-06-18T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.63
310120,Pratt & Son,2023-06-18T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
310120,Pratt & Son,2023-06-18T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.26
310120,Pratt & Son,2023-06-18T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.91
310120,Pratt & Son,2023-06-18T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.71
310120,Pratt & Son,2023-06-18T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.9
310120,Pratt & Son,2023-06-18T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-18T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.8
310120,Pratt & Son,2023-06-18T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
310120,Pratt & Son,2023-06-18T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.74
310120,Pratt & Son,2023-06-18T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.98
310120,Pratt & Son,2023-06-18T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.12
310120,Pratt & Son,2023-06-18T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.35
310120,Pratt & Son,2023-06-18T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.71
310120,Pratt & Son,2023-06-18T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.13
310120,Pratt & Son,2023-06-18T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
310120,Pratt & Son,2023-06-18T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.7
310120,Pratt & Son,2023-06-18T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
310120,Pratt & Son,2023-06-18T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.2
310120,Pratt & Son,2023-06-18T03:30:00.000+00:00,transformer,,Temperature,C,31.2
310120,Pratt & Son,2023-06-18T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
310120,Pratt & Son,2023-06-18T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
310120,Pratt & Son,2023-06-18T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
310120,Pratt & Son,2023-06-18T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
310120,Pratt & Son,2023-06-18T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
310120,Pratt & Son,2023-06-18T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
310120,Pratt & Son,2023-06-18T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
310120,Pratt & Son,2023-06-18T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
310120,Pratt & Son,2023-06-18T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
310120,Pratt & Son,2023-06-18T03:30:00.000+00:00,busbar,,L3 Active Power,kW,5.52
310120,Pratt & Son,2023-06-18T03:30:00.000+00:00,busbar,,L2 Active Power,kW,11.76
310120,Pratt & Son,2023-06-18T03:30:00.000+00:00,busbar,,L1 Active Power,kW,14.23
310120,Pratt & Son,2023-06-18T03:30:00.000+00:00,busbar,,N Current (RMS),A,57.2
310120,Pratt & Son,2023-06-18T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.9
310120,Pratt & Son,2023-06-18T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
310120,Pratt & Son,2023-06-18T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.3
310120,Pratt & Son,2023-06-18T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
310120,Pratt & Son,2023-06-18T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.83
310120,Pratt & Son,2023-06-18T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
310120,Pratt & Son,2023-06-18T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.34
310120,Pratt & Son,2023-06-18T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.88
310120,Pratt & Son,2023-06-18T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.46
310120,Pratt & Son,2023-06-18T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,33.6
310120,Pratt & Son,2023-06-18T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.1
310120,Pratt & Son,2023-06-18T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.0
310120,Pratt & Son,2023-06-18T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.3
310120,Pratt & Son,2023-06-18T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
310120,Pratt & Son,2023-06-18T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.43
310120,Pratt & Son,2023-06-18T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
310120,Pratt & Son,2023-06-18T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.26
310120,Pratt & Son,2023-06-18T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.03
310120,Pratt & Son,2023-06-18T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.7
310120,Pratt & Son,2023-06-18T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.5
310120,Pratt & Son,2023-06-18T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-18T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.8
310120,Pratt & Son,2023-06-18T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
310120,Pratt & Son,2023-06-18T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.83
310120,Pratt & Son,2023-06-18T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.01
310120,Pratt & Son,2023-06-18T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.97
310120,Pratt & Son,2023-06-18T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.5
310120,Pratt & Son,2023-06-18T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.77
310120,Pratt & Son,2023-06-18T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.35
310120,Pratt & Son,2023-06-18T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
310120,Pratt & Son,2023-06-18T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.3
310120,Pratt & Son,2023-06-18T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.7
310120,Pratt & Son,2023-06-18T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.5
310120,Pratt & Son,2023-06-18T03:20:00.000+00:00,transformer,,Temperature,C,31.3
310120,Pratt & Son,2023-06-18T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
310120,Pratt & Son,2023-06-18T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.29
310120,Pratt & Son,2023-06-18T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
310120,Pratt & Son,2023-06-18T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.99
310120,Pratt & Son,2023-06-18T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
310120,Pratt & Son,2023-06-18T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.17
310120,Pratt & Son,2023-06-18T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
310120,Pratt & Son,2023-06-18T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
310120,Pratt & Son,2023-06-18T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
310120,Pratt & Son,2023-06-18T03:20:00.000+00:00,busbar,,L3 Active Power,kW,5.58
310120,Pratt & Son,2023-06-18T03:20:00.000+00:00,busbar,,L2 Active Power,kW,11.69
310120,Pratt & Son,2023-06-18T03:20:00.000+00:00,busbar,,L1 Active Power,kW,14.51
310120,Pratt & Son,2023-06-18T03:20:00.000+00:00,busbar,,N Current (RMS),A,56.1
310120,Pratt & Son,2023-06-18T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
310120,Pratt & Son,2023-06-18T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
310120,Pratt & Son,2023-06-18T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
310120,Pratt & Son,2023-06-18T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
310120,Pratt & Son,2023-06-18T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.03
310120,Pratt & Son,2023-06-18T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
310120,Pratt & Son,2023-06-18T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.3
310120,Pratt & Son,2023-06-18T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.85
310120,Pratt & Son,2023-06-18T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.26
310120,Pratt & Son,2023-06-18T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,33.1
