Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310120,Pratt & Son,2023-06-18T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.2
310120,Pratt & Son,2023-06-18T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.1
310120,Pratt & Son,2023-06-18T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.4
310120,Pratt & Son,2023-06-18T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
310120,Pratt & Son,2023-06-18T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.47
310120,Pratt & Son,2023-06-18T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
310120,Pratt & Son,2023-06-18T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.26
310120,Pratt & Son,2023-06-18T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.38
310120,Pratt & Son,2023-06-18T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.68
310120,Pratt & Son,2023-06-18T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.5
310120,Pratt & Son,2023-06-18T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-18T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.0
310120,Pratt & Son,2023-06-18T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
310120,Pratt & Son,2023-06-18T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.62
310120,Pratt & Son,2023-06-18T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.96
310120,Pratt & Son,2023-06-18T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.68
310120,Pratt & Son,2023-06-18T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.74
310120,Pratt & Son,2023-06-18T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.9
310120,Pratt & Son,2023-06-18T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.54
310120,Pratt & Son,2023-06-18T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
310120,Pratt & Son,2023-06-18T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.4
310120,Pratt & Son,2023-06-18T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
310120,Pratt & Son,2023-06-18T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.8
310120,Pratt & Son,2023-06-18T03:10:00.000+00:00,transformer,,Temperature,C,31.3
310120,Pratt & Son,2023-06-18T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
310120,Pratt & Son,2023-06-18T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.65
310120,Pratt & Son,2023-06-18T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
310120,Pratt & Son,2023-06-18T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.39
310120,Pratt & Son,2023-06-18T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
310120,Pratt & Son,2023-06-18T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.51
310120,Pratt & Son,2023-06-18T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
310120,Pratt & Son,2023-06-18T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
310120,Pratt & Son,2023-06-18T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
310120,Pratt & Son,2023-06-18T03:10:00.000+00:00,busbar,,L3 Active Power,kW,5.78
310120,Pratt & Son,2023-06-18T03:10:00.000+00:00,busbar,,L2 Active Power,kW,12.12
310120,Pratt & Son,2023-06-18T03:10:00.000+00:00,busbar,,L1 Active Power,kW,15.48
310120,Pratt & Son,2023-06-18T03:10:00.000+00:00,busbar,,N Current (RMS),A,53.4
310120,Pratt & Son,2023-06-18T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.7
310120,Pratt & Son,2023-06-18T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
310120,Pratt & Son,2023-06-18T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
310120,Pratt & Son,2023-06-18T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
310120,Pratt & Son,2023-06-18T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
310120,Pratt & Son,2023-06-18T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
310120,Pratt & Son,2023-06-18T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.41
310120,Pratt & Son,2023-06-18T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.93
310120,Pratt & Son,2023-06-18T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.35
310120,Pratt & Son,2023-06-18T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,32.9
310120,Pratt & Son,2023-06-18T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.3
310120,Pratt & Son,2023-06-18T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.1
310120,Pratt & Son,2023-06-18T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.8
310120,Pratt & Son,2023-06-18T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
310120,Pratt & Son,2023-06-18T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.52
310120,Pratt & Son,2023-06-18T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
310120,Pratt & Son,2023-06-18T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.26
310120,Pratt & Son,2023-06-18T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.07
310120,Pratt & Son,2023-06-18T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.81
310120,Pratt & Son,2023-06-18T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.3
310120,Pratt & Son,2023-06-18T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-18T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.8
310120,Pratt & Son,2023-06-18T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
310120,Pratt & Son,2023-06-18T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.78
310120,Pratt & Son,2023-06-18T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.06
310120,Pratt & Son,2023-06-18T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.87
310120,Pratt & Son,2023-06-18T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.31
310120,Pratt & Son,2023-06-18T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.74
310120,Pratt & Son,2023-06-18T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.24
310120,Pratt & Son,2023-06-18T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
310120,Pratt & Son,2023-06-18T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.4
310120,Pratt & Son,2023-06-18T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
310120,Pratt & Son,2023-06-18T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.1
310120,Pratt & Son,2023-06-18T03:00:00.000+00:00,transformer,,Temperature,C,31.4
310120,Pratt & Son,2023-06-18T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
310120,Pratt & Son,2023-06-18T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.43
310120,Pratt & Son,2023-06-18T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
310120,Pratt & Son,2023-06-18T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.18
310120,Pratt & Son,2023-06-18T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
310120,Pratt & Son,2023-06-18T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
310120,Pratt & Son,2023-06-18T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
310120,Pratt & Son,2023-06-18T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
310120,Pratt & Son,2023-06-18T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
310120,Pratt & Son,2023-06-18T03:00:00.000+00:00,busbar,,L3 Active Power,kW,5.47
310120,Pratt & Son,2023-06-18T03:00:00.000+00:00,busbar,,L2 Active Power,kW,11.74
310120,Pratt & Son,2023-06-18T03:00:00.000+00:00,busbar,,L1 Active Power,kW,15.4
310120,Pratt & Son,2023-06-18T03:00:00.000+00:00,busbar,,N Current (RMS),A,53.2
310120,Pratt & Son,2023-06-18T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.9
310120,Pratt & Son,2023-06-18T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
310120,Pratt & Son,2023-06-18T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
310120,Pratt & Son,2023-06-18T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
310120,Pratt & Son,2023-06-18T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.82
310120,Pratt & Son,2023-06-18T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
310120,Pratt & Son,2023-06-18T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.53
310120,Pratt & Son,2023-06-18T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.31
310120,Pratt & Son,2023-06-18T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.32
310120,Pratt & Son,2023-06-18T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,32.2
310120,Pratt & Son,2023-06-18T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
310120,Pratt & Son,2023-06-18T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.5
310120,Pratt & Son,2023-06-18T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.6
310120,Pratt & Son,2023-06-18T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
310120,Pratt & Son,2023-06-18T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.51
310120,Pratt & Son,2023-06-18T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
310120,Pratt & Son,2023-06-18T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.22
310120,Pratt & Son,2023-06-18T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.58
310120,Pratt & Son,2023-06-18T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.81
310120,Pratt & Son,2023-06-18T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.1
310120,Pratt & Son,2023-06-18T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-18T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.6
310120,Pratt & Son,2023-06-18T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
310120,Pratt & Son,2023-06-18T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.72
310120,Pratt & Son,2023-06-18T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.79
310120,Pratt & Son,2023-06-18T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.37
310120,Pratt & Son,2023-06-18T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.28
310120,Pratt & Son,2023-06-18T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.96
310120,Pratt & Son,2023-06-18T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.79
310120,Pratt & Son,2023-06-18T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
310120,Pratt & Son,2023-06-18T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.2
310120,Pratt & Son,2023-06-18T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.7
310120,Pratt & Son,2023-06-18T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.5
310120,Pratt & Son,2023-06-18T02:50:00.000+00:00,transformer,,Temperature,C,31.4
310120,Pratt & Son,2023-06-18T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
310120,Pratt & Son,2023-06-18T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.93
310120,Pratt & Son,2023-06-18T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
310120,Pratt & Son,2023-06-18T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.71
310120,Pratt & Son,2023-06-18T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
310120,Pratt & Son,2023-06-18T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.92
310120,Pratt & Son,2023-06-18T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
310120,Pratt & Son,2023-06-18T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
310120,Pratt & Son,2023-06-18T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
310120,Pratt & Son,2023-06-18T02:50:00.000+00:00,busbar,,L3 Active Power,kW,5.59
310120,Pratt & Son,2023-06-18T02:50:00.000+00:00,busbar,,L2 Active Power,kW,9.85
310120,Pratt & Son,2023-06-18T02:50:00.000+00:00,busbar,,L1 Active Power,kW,14.92
310120,Pratt & Son,2023-06-18T02:50:00.000+00:00,busbar,,N Current (RMS),A,54.0
310120,Pratt & Son,2023-06-18T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.9
310120,Pratt & Son,2023-06-18T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
310120,Pratt & Son,2023-06-18T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
310120,Pratt & Son,2023-06-18T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
310120,Pratt & Son,2023-06-18T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.86
310120,Pratt & Son,2023-06-18T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
310120,Pratt & Son,2023-06-18T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.49
310120,Pratt & Son,2023-06-18T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.21
310120,Pratt & Son,2023-06-18T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.27
310120,Pratt & Son,2023-06-18T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,32.3
310120,Pratt & Son,2023-06-18T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.4
310120,Pratt & Son,2023-06-18T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.1
310120,Pratt & Son,2023-06-18T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.5
310120,Pratt & Son,2023-06-18T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
310120,Pratt & Son,2023-06-18T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.58
310120,Pratt & Son,2023-06-18T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
310120,Pratt & Son,2023-06-18T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.21
310120,Pratt & Son,2023-06-18T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.9
310120,Pratt & Son,2023-06-18T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.81
310120,Pratt & Son,2023-06-18T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
310120,Pratt & Son,2023-06-18T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-18T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.2
310120,Pratt & Son,2023-06-18T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
310120,Pratt & Son,2023-06-18T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.93
310120,Pratt & Son,2023-06-18T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.76
310120,Pratt & Son,2023-06-18T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.23
310120,Pratt & Son,2023-06-18T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.9
310120,Pratt & Son,2023-06-18T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.96
310120,Pratt & Son,2023-06-18T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.91
310120,Pratt & Son,2023-06-18T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
310120,Pratt & Son,2023-06-18T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.4
310120,Pratt & Son,2023-06-18T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
310120,Pratt & Son,2023-06-18T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
310120,Pratt & Son,2023-06-18T02:40:00.000+00:00,transformer,,Temperature,C,31.5
310120,Pratt & Son,2023-06-18T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
310120,Pratt & Son,2023-06-18T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.91
310120,Pratt & Son,2023-06-18T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
310120,Pratt & Son,2023-06-18T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.7
310120,Pratt & Son,2023-06-18T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
310120,Pratt & Son,2023-06-18T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.89
310120,Pratt & Son,2023-06-18T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
310120,Pratt & Son,2023-06-18T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
310120,Pratt & Son,2023-06-18T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
310120,Pratt & Son,2023-06-18T02:40:00.000+00:00,busbar,,L3 Active Power,kW,5.17
310120,Pratt & Son,2023-06-18T02:40:00.000+00:00,busbar,,L2 Active Power,kW,9.07
310120,Pratt & Son,2023-06-18T02:40:00.000+00:00,busbar,,L1 Active Power,kW,13.99
310120,Pratt & Son,2023-06-18T02:40:00.000+00:00,busbar,,N Current (RMS),A,55.2
310120,Pratt & Son,2023-06-18T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
310120,Pratt & Son,2023-06-18T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
310120,Pratt & Son,2023-06-18T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
310120,Pratt & Son,2023-06-18T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
310120,Pratt & Son,2023-06-18T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.96
310120,Pratt & Son,2023-06-18T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
310120,Pratt & Son,2023-06-18T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.48
310120,Pratt & Son,2023-06-18T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.91
310120,Pratt & Son,2023-06-18T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.22
310120,Pratt & Son,2023-06-18T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,32.7
310120,Pratt & Son,2023-06-18T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.4
310120,Pratt & Son,2023-06-18T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.2
310120,Pratt & Son,2023-06-18T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.3
310120,Pratt & Son,2023-06-18T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
310120,Pratt & Son,2023-06-18T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.42
310120,Pratt & Son,2023-06-18T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
310120,Pratt & Son,2023-06-18T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.21
310120,Pratt & Son,2023-06-18T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.13
310120,Pratt & Son,2023-06-18T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.81
310120,Pratt & Son,2023-06-18T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
310120,Pratt & Son,2023-06-18T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-18T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.6
310120,Pratt & Son,2023-06-18T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
310120,Pratt & Son,2023-06-18T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.03
310120,Pratt & Son,2023-06-18T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.07
310120,Pratt & Son,2023-06-18T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.02
310120,Pratt & Son,2023-06-18T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.98
310120,Pratt & Son,2023-06-18T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.6
310120,Pratt & Son,2023-06-18T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.39
310120,Pratt & Son,2023-06-18T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
310120,Pratt & Son,2023-06-18T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.8
310120,Pratt & Son,2023-06-18T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
310120,Pratt & Son,2023-06-18T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.1
310120,Pratt & Son,2023-06-18T02:30:00.000+00:00,transformer,,Temperature,C,31.5
310120,Pratt & Son,2023-06-18T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
310120,Pratt & Son,2023-06-18T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.92
310120,Pratt & Son,2023-06-18T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
310120,Pratt & Son,2023-06-18T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.72
310120,Pratt & Son,2023-06-18T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
310120,Pratt & Son,2023-06-18T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.86
310120,Pratt & Son,2023-06-18T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
310120,Pratt & Son,2023-06-18T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
310120,Pratt & Son,2023-06-18T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
310120,Pratt & Son,2023-06-18T02:30:00.000+00:00,busbar,,L3 Active Power,kW,5.25
310120,Pratt & Son,2023-06-18T02:30:00.000+00:00,busbar,,L2 Active Power,kW,8.64
310120,Pratt & Son,2023-06-18T02:30:00.000+00:00,busbar,,L1 Active Power,kW,14.43
310120,Pratt & Son,2023-06-18T02:30:00.000+00:00,busbar,,N Current (RMS),A,52.2
310120,Pratt & Son,2023-06-18T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.5
310120,Pratt & Son,2023-06-18T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
310120,Pratt & Son,2023-06-18T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
310120,Pratt & Son,2023-06-18T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
310120,Pratt & Son,2023-06-18T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
310120,Pratt & Son,2023-06-18T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
310120,Pratt & Son,2023-06-18T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.4
310120,Pratt & Son,2023-06-18T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.91
310120,Pratt & Son,2023-06-18T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.48
310120,Pratt & Son,2023-06-18T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,33.9
310120,Pratt & Son,2023-06-18T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.2
310120,Pratt & Son,2023-06-18T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.3
310120,Pratt & Son,2023-06-18T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.4
310120,Pratt & Son,2023-06-18T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
310120,Pratt & Son,2023-06-18T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.5
310120,Pratt & Son,2023-06-18T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
310120,Pratt & Son,2023-06-18T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.23
310120,Pratt & Son,2023-06-18T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.26
310120,Pratt & Son,2023-06-18T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.82
310120,Pratt & Son,2023-06-18T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.9
310120,Pratt & Son,2023-06-18T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-18T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.8
310120,Pratt & Son,2023-06-18T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
310120,Pratt & Son,2023-06-18T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.92
310120,Pratt & Son,2023-06-18T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.15
310120,Pratt & Son,2023-06-18T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.31
310120,Pratt & Son,2023-06-18T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.46
310120,Pratt & Son,2023-06-18T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.54
310120,Pratt & Son,2023-06-18T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.98
310120,Pratt & Son,2023-06-18T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
310120,Pratt & Son,2023-06-18T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.2
310120,Pratt & Son,2023-06-18T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
310120,Pratt & Son,2023-06-18T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.4
310120,Pratt & Son,2023-06-18T02:20:00.000+00:00,transformer,,Temperature,C,31.6
310120,Pratt & Son,2023-06-18T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
310120,Pratt & Son,2023-06-18T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.55
310120,Pratt & Son,2023-06-18T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
310120,Pratt & Son,2023-06-18T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.37
310120,Pratt & Son,2023-06-18T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
310120,Pratt & Son,2023-06-18T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
310120,Pratt & Son,2023-06-18T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
310120,Pratt & Son,2023-06-18T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
310120,Pratt & Son,2023-06-18T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
310120,Pratt & Son,2023-06-18T02:20:00.000+00:00,busbar,,L3 Active Power,kW,5.62
310120,Pratt & Son,2023-06-18T02:20:00.000+00:00,busbar,,L2 Active Power,kW,9.72
310120,Pratt & Son,2023-06-18T02:20:00.000+00:00,busbar,,L1 Active Power,kW,16.28
310120,Pratt & Son,2023-06-18T02:20:00.000+00:00,busbar,,N Current (RMS),A,52.7
310120,Pratt & Son,2023-06-18T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.7
310120,Pratt & Son,2023-06-18T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
310120,Pratt & Son,2023-06-18T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
310120,Pratt & Son,2023-06-18T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
310120,Pratt & Son,2023-06-18T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.89
310120,Pratt & Son,2023-06-18T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
310120,Pratt & Son,2023-06-18T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.38
310120,Pratt & Son,2023-06-18T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.13
310120,Pratt & Son,2023-06-18T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.17
310120,Pratt & Son,2023-06-18T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,32.2
310120,Pratt & Son,2023-06-18T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.5
310120,Pratt & Son,2023-06-18T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.9
310120,Pratt & Son,2023-06-18T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.1
310120,Pratt & Son,2023-06-18T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
310120,Pratt & Son,2023-06-18T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.3
310120,Pratt & Son,2023-06-18T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
310120,Pratt & Son,2023-06-18T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.24
310120,Pratt & Son,2023-06-18T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.88
310120,Pratt & Son,2023-06-18T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.85
310120,Pratt & Son,2023-06-18T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.6
310120,Pratt & Son,2023-06-18T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-18T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.4
310120,Pratt & Son,2023-06-18T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
310120,Pratt & Son,2023-06-18T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.86
310120,Pratt & Son,2023-06-18T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.88
310120,Pratt & Son,2023-06-18T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.28
310120,Pratt & Son,2023-06-18T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.18
310120,Pratt & Son,2023-06-18T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.94
310120,Pratt & Son,2023-06-18T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.04
310120,Pratt & Son,2023-06-18T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
310120,Pratt & Son,2023-06-18T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.1
310120,Pratt & Son,2023-06-18T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.9
310120,Pratt & Son,2023-06-18T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
310120,Pratt & Son,2023-06-18T02:10:00.000+00:00,transformer,,Temperature,C,31.6
310120,Pratt & Son,2023-06-18T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
310120,Pratt & Son,2023-06-18T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.17
310120,Pratt & Son,2023-06-18T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
310120,Pratt & Son,2023-06-18T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.93
310120,Pratt & Son,2023-06-18T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
310120,Pratt & Son,2023-06-18T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
310120,Pratt & Son,2023-06-18T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
310120,Pratt & Son,2023-06-18T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
310120,Pratt & Son,2023-06-18T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
310120,Pratt & Son,2023-06-18T02:10:00.000+00:00,busbar,,L3 Active Power,kW,5.33
310120,Pratt & Son,2023-06-18T02:10:00.000+00:00,busbar,,L2 Active Power,kW,10.95
310120,Pratt & Son,2023-06-18T02:10:00.000+00:00,busbar,,L1 Active Power,kW,14.06
310120,Pratt & Son,2023-06-18T02:10:00.000+00:00,busbar,,N Current (RMS),A,55.2
310120,Pratt & Son,2023-06-18T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
310120,Pratt & Son,2023-06-18T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
310120,Pratt & Son,2023-06-18T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
310120,Pratt & Son,2023-06-18T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
310120,Pratt & Son,2023-06-18T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.92
310120,Pratt & Son,2023-06-18T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
310120,Pratt & Son,2023-06-18T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.25
310120,Pratt & Son,2023-06-18T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.93
310120,Pratt & Son,2023-06-18T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.22
310120,Pratt & Son,2023-06-18T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,32.8
310120,Pratt & Son,2023-06-18T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.1
310120,Pratt & Son,2023-06-18T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.3
310120,Pratt & Son,2023-06-18T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.3
310120,Pratt & Son,2023-06-18T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
310120,Pratt & Son,2023-06-18T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.55
310120,Pratt & Son,2023-06-18T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
310120,Pratt & Son,2023-06-18T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.23
310120,Pratt & Son,2023-06-18T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.26
310120,Pratt & Son,2023-06-18T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.81
310120,Pratt & Son,2023-06-18T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
310120,Pratt & Son,2023-06-18T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-18T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.0
310120,Pratt & Son,2023-06-18T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
310120,Pratt & Son,2023-06-18T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.8
310120,Pratt & Son,2023-06-18T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.62
310120,Pratt & Son,2023-06-18T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.09
310120,Pratt & Son,2023-06-18T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.4
310120,Pratt & Son,2023-06-18T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.12
310120,Pratt & Son,2023-06-18T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.53
310120,Pratt & Son,2023-06-18T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
310120,Pratt & Son,2023-06-18T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.9
310120,Pratt & Son,2023-06-18T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.1
310120,Pratt & Son,2023-06-18T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.7
310120,Pratt & Son,2023-06-18T02:00:00.000+00:00,transformer,,Temperature,C,31.7
310120,Pratt & Son,2023-06-18T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
310120,Pratt & Son,2023-06-18T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
310120,Pratt & Son,2023-06-18T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
310120,Pratt & Son,2023-06-18T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.97
310120,Pratt & Son,2023-06-18T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
310120,Pratt & Son,2023-06-18T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.17
310120,Pratt & Son,2023-06-18T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
310120,Pratt & Son,2023-06-18T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
310120,Pratt & Son,2023-06-18T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
310120,Pratt & Son,2023-06-18T02:00:00.000+00:00,busbar,,L3 Active Power,kW,5.42
310120,Pratt & Son,2023-06-18T02:00:00.000+00:00,busbar,,L2 Active Power,kW,10.31
310120,Pratt & Son,2023-06-18T02:00:00.000+00:00,busbar,,L1 Active Power,kW,14.56
310120,Pratt & Son,2023-06-18T02:00:00.000+00:00,busbar,,N Current (RMS),A,56.0
310120,Pratt & Son,2023-06-18T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.1
310120,Pratt & Son,2023-06-18T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
310120,Pratt & Son,2023-06-18T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
310120,Pratt & Son,2023-06-18T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
310120,Pratt & Son,2023-06-18T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.04
310120,Pratt & Son,2023-06-18T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
310120,Pratt & Son,2023-06-18T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.36
310120,Pratt & Son,2023-06-18T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.94
310120,Pratt & Son,2023-06-18T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.36
310120,Pratt & Son,2023-06-18T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,33.9
310120,Pratt & Son,2023-06-18T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.1
310120,Pratt & Son,2023-06-18T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.5
310120,Pratt & Son,2023-06-18T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.9
310120,Pratt & Son,2023-06-18T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
310120,Pratt & Son,2023-06-18T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.73
310120,Pratt & Son,2023-06-18T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
310120,Pratt & Son,2023-06-18T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.21
310120,Pratt & Son,2023-06-18T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.69
310120,Pratt & Son,2023-06-18T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.73
310120,Pratt & Son,2023-06-18T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
310120,Pratt & Son,2023-06-18T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-18T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.7
310120,Pratt & Son,2023-06-18T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.3
310120,Pratt & Son,2023-06-18T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.65
310120,Pratt & Son,2023-06-18T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.74
310120,Pratt & Son,2023-06-18T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.98
310120,Pratt & Son,2023-06-18T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.72
310120,Pratt & Son,2023-06-18T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.96
310120,Pratt & Son,2023-06-18T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.06
310120,Pratt & Son,2023-06-18T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
310120,Pratt & Son,2023-06-18T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.6
310120,Pratt & Son,2023-06-18T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
310120,Pratt & Son,2023-06-18T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
310120,Pratt & Son,2023-06-18T01:50:00.000+00:00,transformer,,Temperature,C,31.8
310120,Pratt & Son,2023-06-18T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
310120,Pratt & Son,2023-06-18T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
310120,Pratt & Son,2023-06-18T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
310120,Pratt & Son,2023-06-18T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
310120,Pratt & Son,2023-06-18T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
310120,Pratt & Son,2023-06-18T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
310120,Pratt & Son,2023-06-18T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
310120,Pratt & Son,2023-06-18T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
310120,Pratt & Son,2023-06-18T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
310120,Pratt & Son,2023-06-18T01:50:00.000+00:00,busbar,,L3 Active Power,kW,5.87
310120,Pratt & Son,2023-06-18T01:50:00.000+00:00,busbar,,L2 Active Power,kW,8.59
310120,Pratt & Son,2023-06-18T01:50:00.000+00:00,busbar,,L1 Active Power,kW,14.16
310120,Pratt & Son,2023-06-18T01:50:00.000+00:00,busbar,,N Current (RMS),A,57.9
310120,Pratt & Son,2023-06-18T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
310120,Pratt & Son,2023-06-18T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
310120,Pratt & Son,2023-06-18T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
310120,Pratt & Son,2023-06-18T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
310120,Pratt & Son,2023-06-18T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
310120,Pratt & Son,2023-06-18T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
310120,Pratt & Son,2023-06-18T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.47
310120,Pratt & Son,2023-06-18T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.1
310120,Pratt & Son,2023-06-18T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.18
310120,Pratt & Son,2023-06-18T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,32.3
310120,Pratt & Son,2023-06-18T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.1
310120,Pratt & Son,2023-06-18T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.7
310120,Pratt & Son,2023-06-18T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.2
310120,Pratt & Son,2023-06-18T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
310120,Pratt & Son,2023-06-18T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.62
310120,Pratt & Son,2023-06-18T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
310120,Pratt & Son,2023-06-18T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.21
310120,Pratt & Son,2023-06-18T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.58
310120,Pratt & Son,2023-06-18T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.76
310120,Pratt & Son,2023-06-18T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
310120,Pratt & Son,2023-06-18T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
310120,Pratt & Son,2023-06-18T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.2
310120,Pratt & Son,2023-06-18T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
310120,Pratt & Son,2023-06-18T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.56
310120,Pratt & Son,2023-06-18T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.95
310120,Pratt & Son,2023-06-18T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.85
310120,Pratt & Son,2023-06-18T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.96
310120,Pratt & Son,2023-06-18T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.91
310120,Pratt & Son,2023-06-18T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.05
310120,Pratt & Son,2023-06-18T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
310120,Pratt & Son,2023-06-18T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.4
310120,Pratt & Son,2023-06-18T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.1
310120,Pratt & Son,2023-06-18T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
310120,Pratt & Son,2023-06-18T01:40:00.000+00:00,transformer,,Temperature,C,31.8
310120,Pratt & Son,2023-06-18T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
310120,Pratt & Son,2023-06-18T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.63
310120,Pratt & Son,2023-06-18T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
310120,Pratt & Son,2023-06-18T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.37
310120,Pratt & Son,2023-06-18T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
310120,Pratt & Son,2023-06-18T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.55
310120,Pratt & Son,2023-06-18T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
310120,Pratt & Son,2023-06-18T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
310120,Pratt & Son,2023-06-18T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
310120,Pratt & Son,2023-06-18T01:40:00.000+00:00,busbar,,L3 Active Power,kW,6.22
310120,Pratt & Son,2023-06-18T01:40:00.000+00:00,busbar,,L2 Active Power,kW,8.59
310120,Pratt & Son,2023-06-18T01:40:00.000+00:00,busbar,,L1 Active Power,kW,13.99
310120,Pratt & Son,2023-06-18T01:40:00.000+00:00,busbar,,N Current (RMS),A,55.3
310120,Pratt & Son,2023-06-18T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
310120,Pratt & Son,2023-06-18T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
310120,Pratt & Son,2023-06-18T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
310120,Pratt & Son,2023-06-18T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
310120,Pratt & Son,2023-06-18T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.92
310120,Pratt & Son,2023-06-18T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
310120,Pratt & Son,2023-06-18T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.31
310120,Pratt & Son,2023-06-18T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.13
310120,Pratt & Son,2023-06-18T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.41
310120,Pratt & Son,2023-06-18T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,33.2
310120,Pratt & Son,2023-06-18T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.4
310120,Pratt & Son,2023-06-18T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.9
310120,Pratt & Son,2023-06-18T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.1
310120,Pratt & Son,2023-06-18T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
310120,Pratt & Son,2023-06-18T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.45
310120,Pratt & Son,2023-06-18T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
310120,Pratt & Son,2023-06-18T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.22
310120,Pratt & Son,2023-06-18T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.76
310120,Pratt & Son,2023-06-18T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.83
310120,Pratt & Son,2023-06-18T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.3
310120,Pratt & Son,2023-06-18T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-18T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.6
310120,Pratt & Son,2023-06-18T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.7
310120,Pratt & Son,2023-06-18T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.65
310120,Pratt & Son,2023-06-18T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.98
310120,Pratt & Son,2023-06-18T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.16
310120,Pratt & Son,2023-06-18T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.87
310120,Pratt & Son,2023-06-18T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.89
310120,Pratt & Son,2023-06-18T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.09
310120,Pratt & Son,2023-06-18T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
310120,Pratt & Son,2023-06-18T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.2
310120,Pratt & Son,2023-06-18T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.1
310120,Pratt & Son,2023-06-18T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.1
310120,Pratt & Son,2023-06-18T01:30:00.000+00:00,transformer,,Temperature,C,31.9
310120,Pratt & Son,2023-06-18T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
310120,Pratt & Son,2023-06-18T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
310120,Pratt & Son,2023-06-18T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
310120,Pratt & Son,2023-06-18T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.04
310120,Pratt & Son,2023-06-18T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
310120,Pratt & Son,2023-06-18T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.21
310120,Pratt & Son,2023-06-18T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
310120,Pratt & Son,2023-06-18T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
310120,Pratt & Son,2023-06-18T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
310120,Pratt & Son,2023-06-18T01:30:00.000+00:00,busbar,,L3 Active Power,kW,5.96
310120,Pratt & Son,2023-06-18T01:30:00.000+00:00,busbar,,L2 Active Power,kW,9.79
310120,Pratt & Son,2023-06-18T01:30:00.000+00:00,busbar,,L1 Active Power,kW,15.33
310120,Pratt & Son,2023-06-18T01:30:00.000+00:00,busbar,,N Current (RMS),A,55.5
310120,Pratt & Son,2023-06-18T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.5
310120,Pratt & Son,2023-06-18T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
310120,Pratt & Son,2023-06-18T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
310120,Pratt & Son,2023-06-18T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
310120,Pratt & Son,2023-06-18T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.18
310120,Pratt & Son,2023-06-18T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
310120,Pratt & Son,2023-06-18T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.27
310120,Pratt & Son,2023-06-18T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.89
310120,Pratt & Son,2023-06-18T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.66
310120,Pratt & Son,2023-06-18T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,35.5
310120,Pratt & Son,2023-06-18T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.2
310120,Pratt & Son,2023-06-18T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.7
310120,Pratt & Son,2023-06-18T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.1
310120,Pratt & Son,2023-06-18T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
310120,Pratt & Son,2023-06-18T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.34
310120,Pratt & Son,2023-06-18T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
310120,Pratt & Son,2023-06-18T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.27
310120,Pratt & Son,2023-06-18T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.45
310120,Pratt & Son,2023-06-18T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.93
310120,Pratt & Son,2023-06-18T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.0
310120,Pratt & Son,2023-06-18T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
310120,Pratt & Son,2023-06-18T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.0
310120,Pratt & Son,2023-06-18T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
310120,Pratt & Son,2023-06-18T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.03
310120,Pratt & Son,2023-06-18T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.11
310120,Pratt & Son,2023-06-18T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.41
310120,Pratt & Son,2023-06-18T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.59
310120,Pratt & Son,2023-06-18T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.86
310120,Pratt & Son,2023-06-18T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.45
310120,Pratt & Son,2023-06-18T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
310120,Pratt & Son,2023-06-18T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.1
310120,Pratt & Son,2023-06-18T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.3
310120,Pratt & Son,2023-06-18T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.7
310120,Pratt & Son,2023-06-18T01:20:00.000+00:00,transformer,,Temperature,C,31.9
310120,Pratt & Son,2023-06-18T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
310120,Pratt & Son,2023-06-18T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.01
310120,Pratt & Son,2023-06-18T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
310120,Pratt & Son,2023-06-18T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
310120,Pratt & Son,2023-06-18T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
310120,Pratt & Son,2023-06-18T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
310120,Pratt & Son,2023-06-18T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
310120,Pratt & Son,2023-06-18T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
310120,Pratt & Son,2023-06-18T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
310120,Pratt & Son,2023-06-18T01:20:00.000+00:00,busbar,,L3 Active Power,kW,5.59
310120,Pratt & Son,2023-06-18T01:20:00.000+00:00,busbar,,L2 Active Power,kW,12.21
310120,Pratt & Son,2023-06-18T01:20:00.000+00:00,busbar,,L1 Active Power,kW,15.05
310120,Pratt & Son,2023-06-18T01:20:00.000+00:00,busbar,,N Current (RMS),A,61.4
310120,Pratt & Son,2023-06-18T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
310120,Pratt & Son,2023-06-18T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
310120,Pratt & Son,2023-06-18T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
310120,Pratt & Son,2023-06-18T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
310120,Pratt & Son,2023-06-18T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.82
310120,Pratt & Son,2023-06-18T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
