Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310120,Pratt & Son,2023-06-18T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.38
310120,Pratt & Son,2023-06-18T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.49
310120,Pratt & Son,2023-06-18T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.51
310120,Pratt & Son,2023-06-18T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,33.3
310120,Pratt & Son,2023-06-18T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.0
310120,Pratt & Son,2023-06-18T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.3
310120,Pratt & Son,2023-06-18T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.5
310120,Pratt & Son,2023-06-18T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
310120,Pratt & Son,2023-06-18T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.56
310120,Pratt & Son,2023-06-18T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
310120,Pratt & Son,2023-06-18T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.3
310120,Pratt & Son,2023-06-18T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.99
310120,Pratt & Son,2023-06-18T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.93
310120,Pratt & Son,2023-06-18T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.7
310120,Pratt & Son,2023-06-18T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
310120,Pratt & Son,2023-06-18T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.3
310120,Pratt & Son,2023-06-18T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
310120,Pratt & Son,2023-06-18T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.7
310120,Pratt & Son,2023-06-18T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.23
310120,Pratt & Son,2023-06-18T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.17
310120,Pratt & Son,2023-06-18T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.59
310120,Pratt & Son,2023-06-18T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.92
310120,Pratt & Son,2023-06-18T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.47
310120,Pratt & Son,2023-06-18T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,37.5
310120,Pratt & Son,2023-06-18T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.0
310120,Pratt & Son,2023-06-18T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
310120,Pratt & Son,2023-06-18T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.0
310120,Pratt & Son,2023-06-18T01:10:00.000+00:00,transformer,,Temperature,C,31.9
310120,Pratt & Son,2023-06-18T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
310120,Pratt & Son,2023-06-18T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
310120,Pratt & Son,2023-06-18T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
310120,Pratt & Son,2023-06-18T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
310120,Pratt & Son,2023-06-18T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
310120,Pratt & Son,2023-06-18T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
310120,Pratt & Son,2023-06-18T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
310120,Pratt & Son,2023-06-18T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
310120,Pratt & Son,2023-06-18T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
310120,Pratt & Son,2023-06-18T01:10:00.000+00:00,busbar,,L3 Active Power,kW,12.67
310120,Pratt & Son,2023-06-18T01:10:00.000+00:00,busbar,,L2 Active Power,kW,12.4
310120,Pratt & Son,2023-06-18T01:10:00.000+00:00,busbar,,L1 Active Power,kW,15.91
310120,Pratt & Son,2023-06-18T01:10:00.000+00:00,busbar,,N Current (RMS),A,81.2
310120,Pratt & Son,2023-06-18T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
310120,Pratt & Son,2023-06-18T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
310120,Pratt & Son,2023-06-18T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
310120,Pratt & Son,2023-06-18T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
310120,Pratt & Son,2023-06-18T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.07
310120,Pratt & Son,2023-06-18T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
310120,Pratt & Son,2023-06-18T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.44
310120,Pratt & Son,2023-06-18T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.49
310120,Pratt & Son,2023-06-18T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.72
310120,Pratt & Son,2023-06-18T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,35.0
310120,Pratt & Son,2023-06-18T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.2
310120,Pratt & Son,2023-06-18T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.3
310120,Pratt & Son,2023-06-18T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.7
310120,Pratt & Son,2023-06-18T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
310120,Pratt & Son,2023-06-18T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.71
310120,Pratt & Son,2023-06-18T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
310120,Pratt & Son,2023-06-18T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.3
310120,Pratt & Son,2023-06-18T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.1
310120,Pratt & Son,2023-06-18T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.93
310120,Pratt & Son,2023-06-18T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.4
310120,Pratt & Son,2023-06-18T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.5
310120,Pratt & Son,2023-06-18T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.0
310120,Pratt & Son,2023-06-18T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
310120,Pratt & Son,2023-06-18T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.75
310120,Pratt & Son,2023-06-18T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.16
310120,Pratt & Son,2023-06-18T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.13
310120,Pratt & Son,2023-06-18T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.09
310120,Pratt & Son,2023-06-18T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.96
310120,Pratt & Son,2023-06-18T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.9
310120,Pratt & Son,2023-06-18T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.0
310120,Pratt & Son,2023-06-18T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.1
310120,Pratt & Son,2023-06-18T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
310120,Pratt & Son,2023-06-18T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.7
310120,Pratt & Son,2023-06-18T01:00:00.000+00:00,transformer,,Temperature,C,32.0
310120,Pratt & Son,2023-06-18T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
310120,Pratt & Son,2023-06-18T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
310120,Pratt & Son,2023-06-18T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
310120,Pratt & Son,2023-06-18T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
310120,Pratt & Son,2023-06-18T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
310120,Pratt & Son,2023-06-18T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
310120,Pratt & Son,2023-06-18T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
310120,Pratt & Son,2023-06-18T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.94
310120,Pratt & Son,2023-06-18T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
310120,Pratt & Son,2023-06-18T01:00:00.000+00:00,busbar,,L3 Active Power,kW,11.23
310120,Pratt & Son,2023-06-18T01:00:00.000+00:00,busbar,,L2 Active Power,kW,12.54
310120,Pratt & Son,2023-06-18T01:00:00.000+00:00,busbar,,L1 Active Power,kW,16.56
310120,Pratt & Son,2023-06-18T01:00:00.000+00:00,busbar,,N Current (RMS),A,75.1
310120,Pratt & Son,2023-06-18T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
310120,Pratt & Son,2023-06-18T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
310120,Pratt & Son,2023-06-18T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
310120,Pratt & Son,2023-06-18T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
310120,Pratt & Son,2023-06-18T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.06
310120,Pratt & Son,2023-06-18T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
310120,Pratt & Son,2023-06-18T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.5
310120,Pratt & Son,2023-06-18T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.05
310120,Pratt & Son,2023-06-18T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.25
310120,Pratt & Son,2023-06-18T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,40.8
310120,Pratt & Son,2023-06-18T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
310120,Pratt & Son,2023-06-18T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.0
310120,Pratt & Son,2023-06-18T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.9
310120,Pratt & Son,2023-06-18T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
310120,Pratt & Son,2023-06-18T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.65
310120,Pratt & Son,2023-06-18T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
310120,Pratt & Son,2023-06-18T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.28
310120,Pratt & Son,2023-06-18T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.05
310120,Pratt & Son,2023-06-18T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.92
310120,Pratt & Son,2023-06-18T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.8
310120,Pratt & Son,2023-06-18T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
310120,Pratt & Son,2023-06-18T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.0
310120,Pratt & Son,2023-06-18T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
310120,Pratt & Son,2023-06-18T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.64
310120,Pratt & Son,2023-06-18T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.91
310120,Pratt & Son,2023-06-18T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.28
310120,Pratt & Son,2023-06-18T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.46
310120,Pratt & Son,2023-06-18T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.13
310120,Pratt & Son,2023-06-18T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.88
310120,Pratt & Son,2023-06-18T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
310120,Pratt & Son,2023-06-18T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.1
310120,Pratt & Son,2023-06-18T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
310120,Pratt & Son,2023-06-18T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.8
310120,Pratt & Son,2023-06-18T00:50:00.000+00:00,transformer,,Temperature,C,32.1
310120,Pratt & Son,2023-06-18T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
310120,Pratt & Son,2023-06-18T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
310120,Pratt & Son,2023-06-18T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
310120,Pratt & Son,2023-06-18T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
310120,Pratt & Son,2023-06-18T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
310120,Pratt & Son,2023-06-18T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
310120,Pratt & Son,2023-06-18T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
310120,Pratt & Son,2023-06-18T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
310120,Pratt & Son,2023-06-18T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
310120,Pratt & Son,2023-06-18T00:50:00.000+00:00,busbar,,L3 Active Power,kW,5.68
310120,Pratt & Son,2023-06-18T00:50:00.000+00:00,busbar,,L2 Active Power,kW,12.23
310120,Pratt & Son,2023-06-18T00:50:00.000+00:00,busbar,,L1 Active Power,kW,16.05
310120,Pratt & Son,2023-06-18T00:50:00.000+00:00,busbar,,N Current (RMS),A,66.0
310120,Pratt & Son,2023-06-18T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.7
310120,Pratt & Son,2023-06-18T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
310120,Pratt & Son,2023-06-18T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
310120,Pratt & Son,2023-06-18T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
310120,Pratt & Son,2023-06-18T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.84
310120,Pratt & Son,2023-06-18T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
310120,Pratt & Son,2023-06-18T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.44
310120,Pratt & Son,2023-06-18T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.23
310120,Pratt & Son,2023-06-18T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.04
310120,Pratt & Son,2023-06-18T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,35.6
310120,Pratt & Son,2023-06-18T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.3
310120,Pratt & Son,2023-06-18T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.3
310120,Pratt & Son,2023-06-18T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.2
310120,Pratt & Son,2023-06-18T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
310120,Pratt & Son,2023-06-18T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.63
310120,Pratt & Son,2023-06-18T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
310120,Pratt & Son,2023-06-18T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.27
310120,Pratt & Son,2023-06-18T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.98
310120,Pratt & Son,2023-06-18T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.97
310120,Pratt & Son,2023-06-18T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.3
310120,Pratt & Son,2023-06-18T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-18T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.6
310120,Pratt & Son,2023-06-18T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.2
310120,Pratt & Son,2023-06-18T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.04
310120,Pratt & Son,2023-06-18T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.99
310120,Pratt & Son,2023-06-18T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.02
310120,Pratt & Son,2023-06-18T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.4
310120,Pratt & Son,2023-06-18T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.12
310120,Pratt & Son,2023-06-18T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.24
310120,Pratt & Son,2023-06-18T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
310120,Pratt & Son,2023-06-18T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.6
310120,Pratt & Son,2023-06-18T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
310120,Pratt & Son,2023-06-18T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.2
310120,Pratt & Son,2023-06-18T00:40:00.000+00:00,transformer,,Temperature,C,32.1
310120,Pratt & Son,2023-06-18T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
310120,Pratt & Son,2023-06-18T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
310120,Pratt & Son,2023-06-18T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
310120,Pratt & Son,2023-06-18T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
310120,Pratt & Son,2023-06-18T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
310120,Pratt & Son,2023-06-18T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
310120,Pratt & Son,2023-06-18T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
310120,Pratt & Son,2023-06-18T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
310120,Pratt & Son,2023-06-18T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
310120,Pratt & Son,2023-06-18T00:40:00.000+00:00,busbar,,L3 Active Power,kW,5.58
310120,Pratt & Son,2023-06-18T00:40:00.000+00:00,busbar,,L2 Active Power,kW,12.33
310120,Pratt & Son,2023-06-18T00:40:00.000+00:00,busbar,,L1 Active Power,kW,15.26
310120,Pratt & Son,2023-06-18T00:40:00.000+00:00,busbar,,N Current (RMS),A,60.0
310120,Pratt & Son,2023-06-18T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.1
310120,Pratt & Son,2023-06-18T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
310120,Pratt & Son,2023-06-18T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
310120,Pratt & Son,2023-06-18T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
310120,Pratt & Son,2023-06-18T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.28
310120,Pratt & Son,2023-06-18T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
310120,Pratt & Son,2023-06-18T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.38
310120,Pratt & Son,2023-06-18T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.09
310120,Pratt & Son,2023-06-18T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.2
310120,Pratt & Son,2023-06-18T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,53.0
310120,Pratt & Son,2023-06-18T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.0
310120,Pratt & Son,2023-06-18T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.6
310120,Pratt & Son,2023-06-18T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,58.4
310120,Pratt & Son,2023-06-18T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
310120,Pratt & Son,2023-06-18T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.54
310120,Pratt & Son,2023-06-18T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
310120,Pratt & Son,2023-06-18T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.28
310120,Pratt & Son,2023-06-18T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.11
310120,Pratt & Son,2023-06-18T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.83
310120,Pratt & Son,2023-06-18T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.3
310120,Pratt & Son,2023-06-18T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
310120,Pratt & Son,2023-06-18T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.0
310120,Pratt & Son,2023-06-18T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
310120,Pratt & Son,2023-06-18T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.86
310120,Pratt & Son,2023-06-18T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.06
310120,Pratt & Son,2023-06-18T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.73
310120,Pratt & Son,2023-06-18T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.69
310120,Pratt & Son,2023-06-18T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.44
310120,Pratt & Son,2023-06-18T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.29
310120,Pratt & Son,2023-06-18T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
310120,Pratt & Son,2023-06-18T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.3
310120,Pratt & Son,2023-06-18T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
310120,Pratt & Son,2023-06-18T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.3
310120,Pratt & Son,2023-06-18T00:30:00.000+00:00,transformer,,Temperature,C,32.2
310120,Pratt & Son,2023-06-18T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
310120,Pratt & Son,2023-06-18T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
310120,Pratt & Son,2023-06-18T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
310120,Pratt & Son,2023-06-18T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
310120,Pratt & Son,2023-06-18T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
310120,Pratt & Son,2023-06-18T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
310120,Pratt & Son,2023-06-18T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
310120,Pratt & Son,2023-06-18T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.87
310120,Pratt & Son,2023-06-18T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
310120,Pratt & Son,2023-06-18T00:30:00.000+00:00,busbar,,L3 Active Power,kW,5.79
310120,Pratt & Son,2023-06-18T00:30:00.000+00:00,busbar,,L2 Active Power,kW,12.63
310120,Pratt & Son,2023-06-18T00:30:00.000+00:00,busbar,,L1 Active Power,kW,20.32
310120,Pratt & Son,2023-06-18T00:30:00.000+00:00,busbar,,N Current (RMS),A,70.9
310120,Pratt & Son,2023-06-18T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.5
310120,Pratt & Son,2023-06-18T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
310120,Pratt & Son,2023-06-18T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
310120,Pratt & Son,2023-06-18T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
310120,Pratt & Son,2023-06-18T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.93
310120,Pratt & Son,2023-06-18T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
310120,Pratt & Son,2023-06-18T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.34
310120,Pratt & Son,2023-06-18T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.26
310120,Pratt & Son,2023-06-18T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.62
310120,Pratt & Son,2023-06-18T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,52.6
310120,Pratt & Son,2023-06-18T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.3
310120,Pratt & Son,2023-06-18T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.7
310120,Pratt & Son,2023-06-18T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,59.8
310120,Pratt & Son,2023-06-18T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
310120,Pratt & Son,2023-06-18T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.54
310120,Pratt & Son,2023-06-18T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
310120,Pratt & Son,2023-06-18T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.29
310120,Pratt & Son,2023-06-18T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.33
310120,Pratt & Son,2023-06-18T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.76
310120,Pratt & Son,2023-06-18T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.3
310120,Pratt & Son,2023-06-18T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
310120,Pratt & Son,2023-06-18T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.1
310120,Pratt & Son,2023-06-18T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
310120,Pratt & Son,2023-06-18T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.42
310120,Pratt & Son,2023-06-18T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.06
310120,Pratt & Son,2023-06-18T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.79
310120,Pratt & Son,2023-06-18T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.6
310120,Pratt & Son,2023-06-18T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.41
310120,Pratt & Son,2023-06-18T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.8
310120,Pratt & Son,2023-06-18T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
310120,Pratt & Son,2023-06-18T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.9
310120,Pratt & Son,2023-06-18T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
310120,Pratt & Son,2023-06-18T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.6
310120,Pratt & Son,2023-06-18T00:20:00.000+00:00,transformer,,Temperature,C,32.3
310120,Pratt & Son,2023-06-18T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
310120,Pratt & Son,2023-06-18T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
310120,Pratt & Son,2023-06-18T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
310120,Pratt & Son,2023-06-18T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
310120,Pratt & Son,2023-06-18T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
310120,Pratt & Son,2023-06-18T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
310120,Pratt & Son,2023-06-18T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
310120,Pratt & Son,2023-06-18T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
310120,Pratt & Son,2023-06-18T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
310120,Pratt & Son,2023-06-18T00:20:00.000+00:00,busbar,,L3 Active Power,kW,6.65
310120,Pratt & Son,2023-06-18T00:20:00.000+00:00,busbar,,L2 Active Power,kW,13.0
310120,Pratt & Son,2023-06-18T00:20:00.000+00:00,busbar,,L1 Active Power,kW,20.18
310120,Pratt & Son,2023-06-18T00:20:00.000+00:00,busbar,,N Current (RMS),A,74.8
310120,Pratt & Son,2023-06-18T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
310120,Pratt & Son,2023-06-18T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
310120,Pratt & Son,2023-06-18T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
310120,Pratt & Son,2023-06-18T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
310120,Pratt & Son,2023-06-18T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.89
310120,Pratt & Son,2023-06-18T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
310120,Pratt & Son,2023-06-18T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.42
310120,Pratt & Son,2023-06-18T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.75
310120,Pratt & Son,2023-06-18T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.28
310120,Pratt & Son,2023-06-18T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,50.5
310120,Pratt & Son,2023-06-18T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
310120,Pratt & Son,2023-06-18T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.3
310120,Pratt & Son,2023-06-18T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,58.5
310120,Pratt & Son,2023-06-18T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
310120,Pratt & Son,2023-06-18T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.57
310120,Pratt & Son,2023-06-18T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
310120,Pratt & Son,2023-06-18T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.28
310120,Pratt & Son,2023-06-18T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.0
310120,Pratt & Son,2023-06-18T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.84
310120,Pratt & Son,2023-06-18T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.5
310120,Pratt & Son,2023-06-18T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
310120,Pratt & Son,2023-06-18T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.8
310120,Pratt & Son,2023-06-18T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
310120,Pratt & Son,2023-06-18T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.08
310120,Pratt & Son,2023-06-18T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.42
310120,Pratt & Son,2023-06-18T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.91
310120,Pratt & Son,2023-06-18T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.6
310120,Pratt & Son,2023-06-18T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.13
310120,Pratt & Son,2023-06-18T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.21
310120,Pratt & Son,2023-06-18T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
310120,Pratt & Son,2023-06-18T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.4
310120,Pratt & Son,2023-06-18T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.1
310120,Pratt & Son,2023-06-18T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
310120,Pratt & Son,2023-06-18T00:10:00.000+00:00,transformer,,Temperature,C,32.3
310120,Pratt & Son,2023-06-18T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
310120,Pratt & Son,2023-06-18T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
310120,Pratt & Son,2023-06-18T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
310120,Pratt & Son,2023-06-18T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
310120,Pratt & Son,2023-06-18T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
310120,Pratt & Son,2023-06-18T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
310120,Pratt & Son,2023-06-18T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
310120,Pratt & Son,2023-06-18T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
310120,Pratt & Son,2023-06-18T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
310120,Pratt & Son,2023-06-18T00:10:00.000+00:00,busbar,,L3 Active Power,kW,6.74
310120,Pratt & Son,2023-06-18T00:10:00.000+00:00,busbar,,L2 Active Power,kW,12.89
310120,Pratt & Son,2023-06-18T00:10:00.000+00:00,busbar,,L1 Active Power,kW,19.34
310120,Pratt & Son,2023-06-18T00:10:00.000+00:00,busbar,,N Current (RMS),A,73.0
310120,Pratt & Son,2023-06-18T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.7
310120,Pratt & Son,2023-06-18T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
310120,Pratt & Son,2023-06-18T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
310120,Pratt & Son,2023-06-18T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
310120,Pratt & Son,2023-06-18T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.18
310120,Pratt & Son,2023-06-18T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
310120,Pratt & Son,2023-06-18T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.58
310120,Pratt & Son,2023-06-18T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.7
310120,Pratt & Son,2023-06-18T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.4
310120,Pratt & Son,2023-06-18T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,48.3
310120,Pratt & Son,2023-06-18T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
310120,Pratt & Son,2023-06-18T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.6
310120,Pratt & Son,2023-06-18T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.7
310120,Pratt & Son,2023-06-18T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
310120,Pratt & Son,2023-06-18T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.7
310120,Pratt & Son,2023-06-18T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
310120,Pratt & Son,2023-06-18T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.28
310120,Pratt & Son,2023-06-18T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.03
310120,Pratt & Son,2023-06-18T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.89
310120,Pratt & Son,2023-06-18T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.0
310120,Pratt & Son,2023-06-18T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
310120,Pratt & Son,2023-06-18T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.1
310120,Pratt & Son,2023-06-18T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.1
310120,Pratt & Son,2023-06-18T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.07
310120,Pratt & Son,2023-06-18T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.22
310120,Pratt & Son,2023-06-18T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.1
310120,Pratt & Son,2023-06-18T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.48
310120,Pratt & Son,2023-06-18T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.49
310120,Pratt & Son,2023-06-18T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.85
310120,Pratt & Son,2023-06-18T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
310120,Pratt & Son,2023-06-18T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.2
310120,Pratt & Son,2023-06-18T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
310120,Pratt & Son,2023-06-18T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.2
310120,Pratt & Son,2023-06-18T00:00:00.000+00:00,transformer,,Temperature,C,32.4
310120,Pratt & Son,2023-06-18T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
310120,Pratt & Son,2023-06-18T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
310120,Pratt & Son,2023-06-18T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
310120,Pratt & Son,2023-06-18T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
310120,Pratt & Son,2023-06-18T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
310120,Pratt & Son,2023-06-18T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
310120,Pratt & Son,2023-06-18T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
310120,Pratt & Son,2023-06-18T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.09
310120,Pratt & Son,2023-06-18T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
310120,Pratt & Son,2023-06-18T00:00:00.000+00:00,busbar,,L3 Active Power,kW,6.78
310120,Pratt & Son,2023-06-18T00:00:00.000+00:00,busbar,,L2 Active Power,kW,13.22
310120,Pratt & Son,2023-06-18T00:00:00.000+00:00,busbar,,L1 Active Power,kW,19.13
310120,Pratt & Son,2023-06-18T00:00:00.000+00:00,busbar,,N Current (RMS),A,70.3
310120,Pratt & Son,2023-06-18T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
310120,Pratt & Son,2023-06-18T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
310120,Pratt & Son,2023-06-18T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.7
310120,Pratt & Son,2023-06-17T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
310120,Pratt & Son,2023-06-17T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
310120,Pratt & Son,2023-06-17T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
310120,Pratt & Son,2023-06-17T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.48
310120,Pratt & Son,2023-06-17T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.85
310120,Pratt & Son,2023-06-17T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.43
310120,Pratt & Son,2023-06-17T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,47.0
310120,Pratt & Son,2023-06-17T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
310120,Pratt & Son,2023-06-17T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.7
310120,Pratt & Son,2023-06-17T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.7
310120,Pratt & Son,2023-06-17T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
310120,Pratt & Son,2023-06-17T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.59
310120,Pratt & Son,2023-06-17T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
310120,Pratt & Son,2023-06-17T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.28
310120,Pratt & Son,2023-06-17T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.9
310120,Pratt & Son,2023-06-17T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.9
310120,Pratt & Son,2023-06-17T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.5
310120,Pratt & Son,2023-06-17T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
310120,Pratt & Son,2023-06-17T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.4
310120,Pratt & Son,2023-06-17T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.1
310120,Pratt & Son,2023-06-17T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.11
310120,Pratt & Son,2023-06-17T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.23
310120,Pratt & Son,2023-06-17T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.27
310120,Pratt & Son,2023-06-17T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.64
310120,Pratt & Son,2023-06-17T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.6
310120,Pratt & Son,2023-06-17T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.76
310120,Pratt & Son,2023-06-17T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
310120,Pratt & Son,2023-06-17T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.8
310120,Pratt & Son,2023-06-17T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
310120,Pratt & Son,2023-06-17T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.9
310120,Pratt & Son,2023-06-17T23:50:00.000+00:00,transformer,,Temperature,C,32.4
310120,Pratt & Son,2023-06-17T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
310120,Pratt & Son,2023-06-17T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
310120,Pratt & Son,2023-06-17T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
310120,Pratt & Son,2023-06-17T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
310120,Pratt & Son,2023-06-17T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
310120,Pratt & Son,2023-06-17T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
310120,Pratt & Son,2023-06-17T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
310120,Pratt & Son,2023-06-17T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.72
310120,Pratt & Son,2023-06-17T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
310120,Pratt & Son,2023-06-17T23:50:00.000+00:00,busbar,,L3 Active Power,kW,6.84
310120,Pratt & Son,2023-06-17T23:50:00.000+00:00,busbar,,L2 Active Power,kW,13.35
310120,Pratt & Son,2023-06-17T23:50:00.000+00:00,busbar,,L1 Active Power,kW,21.09
310120,Pratt & Son,2023-06-17T23:50:00.000+00:00,busbar,,N Current (RMS),A,65.3
310120,Pratt & Son,2023-06-17T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.3
310120,Pratt & Son,2023-06-17T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
310120,Pratt & Son,2023-06-17T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
310120,Pratt & Son,2023-06-17T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
310120,Pratt & Son,2023-06-17T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.86
310120,Pratt & Son,2023-06-17T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
310120,Pratt & Son,2023-06-17T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.38
310120,Pratt & Son,2023-06-17T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.95
310120,Pratt & Son,2023-06-17T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.59
310120,Pratt & Son,2023-06-17T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,47.4
310120,Pratt & Son,2023-06-17T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.5
310120,Pratt & Son,2023-06-17T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.0
310120,Pratt & Son,2023-06-17T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.4
310120,Pratt & Son,2023-06-17T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
310120,Pratt & Son,2023-06-17T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.33
310120,Pratt & Son,2023-06-17T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
310120,Pratt & Son,2023-06-17T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.29
310120,Pratt & Son,2023-06-17T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.54
310120,Pratt & Son,2023-06-17T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.99
310120,Pratt & Son,2023-06-17T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,29.5
310120,Pratt & Son,2023-06-17T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
310120,Pratt & Son,2023-06-17T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.6
310120,Pratt & Son,2023-06-17T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.4
310120,Pratt & Son,2023-06-17T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.55
310120,Pratt & Son,2023-06-17T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.08
310120,Pratt & Son,2023-06-17T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.92
310120,Pratt & Son,2023-06-17T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.59
310120,Pratt & Son,2023-06-17T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.64
310120,Pratt & Son,2023-06-17T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.38
310120,Pratt & Son,2023-06-17T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
310120,Pratt & Son,2023-06-17T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.4
310120,Pratt & Son,2023-06-17T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
310120,Pratt & Son,2023-06-17T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.1
310120,Pratt & Son,2023-06-17T23:40:00.000+00:00,transformer,,Temperature,C,32.4
310120,Pratt & Son,2023-06-17T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
310120,Pratt & Son,2023-06-17T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
310120,Pratt & Son,2023-06-17T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
310120,Pratt & Son,2023-06-17T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
310120,Pratt & Son,2023-06-17T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
310120,Pratt & Son,2023-06-17T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
310120,Pratt & Son,2023-06-17T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
310120,Pratt & Son,2023-06-17T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
310120,Pratt & Son,2023-06-17T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
310120,Pratt & Son,2023-06-17T23:40:00.000+00:00,busbar,,L3 Active Power,kW,7.68
310120,Pratt & Son,2023-06-17T23:40:00.000+00:00,busbar,,L2 Active Power,kW,14.13
310120,Pratt & Son,2023-06-17T23:40:00.000+00:00,busbar,,L1 Active Power,kW,21.97
310120,Pratt & Son,2023-06-17T23:40:00.000+00:00,busbar,,N Current (RMS),A,68.6
310120,Pratt & Son,2023-06-17T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
310120,Pratt & Son,2023-06-17T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
310120,Pratt & Son,2023-06-17T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.7
310120,Pratt & Son,2023-06-17T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
310120,Pratt & Son,2023-06-17T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.96
310120,Pratt & Son,2023-06-17T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
310120,Pratt & Son,2023-06-17T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.46
310120,Pratt & Son,2023-06-17T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.0
310120,Pratt & Son,2023-06-17T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.64
310120,Pratt & Son,2023-06-17T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,48.0
310120,Pratt & Son,2023-06-17T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
310120,Pratt & Son,2023-06-17T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
310120,Pratt & Son,2023-06-17T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.6
310120,Pratt & Son,2023-06-17T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
310120,Pratt & Son,2023-06-17T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.4
310120,Pratt & Son,2023-06-17T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
310120,Pratt & Son,2023-06-17T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.3
310120,Pratt & Son,2023-06-17T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.68
310120,Pratt & Son,2023-06-17T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.02
310120,Pratt & Son,2023-06-17T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,30.2
310120,Pratt & Son,2023-06-17T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.5
310120,Pratt & Son,2023-06-17T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.2
310120,Pratt & Son,2023-06-17T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.4
310120,Pratt & Son,2023-06-17T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.76
310120,Pratt & Son,2023-06-17T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.28
310120,Pratt & Son,2023-06-17T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.7
310120,Pratt & Son,2023-06-17T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.85
310120,Pratt & Son,2023-06-17T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.72
310120,Pratt & Son,2023-06-17T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.14
310120,Pratt & Son,2023-06-17T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
310120,Pratt & Son,2023-06-17T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.0
310120,Pratt & Son,2023-06-17T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.1
310120,Pratt & Son,2023-06-17T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.6
310120,Pratt & Son,2023-06-17T23:30:00.000+00:00,transformer,,Temperature,C,32.5
310120,Pratt & Son,2023-06-17T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
310120,Pratt & Son,2023-06-17T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
310120,Pratt & Son,2023-06-17T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
310120,Pratt & Son,2023-06-17T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
310120,Pratt & Son,2023-06-17T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
310120,Pratt & Son,2023-06-17T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
310120,Pratt & Son,2023-06-17T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
310120,Pratt & Son,2023-06-17T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
310120,Pratt & Son,2023-06-17T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
310120,Pratt & Son,2023-06-17T23:30:00.000+00:00,busbar,,L3 Active Power,kW,9.01
310120,Pratt & Son,2023-06-17T23:30:00.000+00:00,busbar,,L2 Active Power,kW,14.39
310120,Pratt & Son,2023-06-17T23:30:00.000+00:00,busbar,,L1 Active Power,kW,19.8
310120,Pratt & Son,2023-06-17T23:30:00.000+00:00,busbar,,N Current (RMS),A,78.4
310120,Pratt & Son,2023-06-17T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
310120,Pratt & Son,2023-06-17T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
310120,Pratt & Son,2023-06-17T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
310120,Pratt & Son,2023-06-17T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
310120,Pratt & Son,2023-06-17T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.89
310120,Pratt & Son,2023-06-17T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
310120,Pratt & Son,2023-06-17T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.64
310120,Pratt & Son,2023-06-17T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.93
310120,Pratt & Son,2023-06-17T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.51
310120,Pratt & Son,2023-06-17T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,47.2
310120,Pratt & Son,2023-06-17T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
310120,Pratt & Son,2023-06-17T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.1
310120,Pratt & Son,2023-06-17T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.1
310120,Pratt & Son,2023-06-17T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
310120,Pratt & Son,2023-06-17T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.46
310120,Pratt & Son,2023-06-17T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
310120,Pratt & Son,2023-06-17T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.3
310120,Pratt & Son,2023-06-17T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.54
310120,Pratt & Son,2023-06-17T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.03
310120,Pratt & Son,2023-06-17T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,30.0
310120,Pratt & Son,2023-06-17T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.5
310120,Pratt & Son,2023-06-17T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.8
310120,Pratt & Son,2023-06-17T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.4
310120,Pratt & Son,2023-06-17T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.79
310120,Pratt & Son,2023-06-17T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.12
310120,Pratt & Son,2023-06-17T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.94
310120,Pratt & Son,2023-06-17T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.13
310120,Pratt & Son,2023-06-17T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.62
310120,Pratt & Son,2023-06-17T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.91
310120,Pratt & Son,2023-06-17T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
310120,Pratt & Son,2023-06-17T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.1
310120,Pratt & Son,2023-06-17T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.7
310120,Pratt & Son,2023-06-17T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.7
310120,Pratt & Son,2023-06-17T23:20:00.000+00:00,transformer,,Temperature,C,32.5
310120,Pratt & Son,2023-06-17T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
310120,Pratt & Son,2023-06-17T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
310120,Pratt & Son,2023-06-17T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
310120,Pratt & Son,2023-06-17T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
310120,Pratt & Son,2023-06-17T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
310120,Pratt & Son,2023-06-17T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
310120,Pratt & Son,2023-06-17T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
310120,Pratt & Son,2023-06-17T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
310120,Pratt & Son,2023-06-17T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
310120,Pratt & Son,2023-06-17T23:20:00.000+00:00,busbar,,L3 Active Power,kW,9.48
310120,Pratt & Son,2023-06-17T23:20:00.000+00:00,busbar,,L2 Active Power,kW,16.09
310120,Pratt & Son,2023-06-17T23:20:00.000+00:00,busbar,,L1 Active Power,kW,19.45
310120,Pratt & Son,2023-06-17T23:20:00.000+00:00,busbar,,N Current (RMS),A,78.8
310120,Pratt & Son,2023-06-17T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
310120,Pratt & Son,2023-06-17T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
