Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310120,Pratt & Son,2023-06-17T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
310120,Pratt & Son,2023-06-17T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
310120,Pratt & Son,2023-06-17T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.98
310120,Pratt & Son,2023-06-17T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
310120,Pratt & Son,2023-06-17T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.75
310120,Pratt & Son,2023-06-17T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.91
310120,Pratt & Son,2023-06-17T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.57
310120,Pratt & Son,2023-06-17T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,47.3
310120,Pratt & Son,2023-06-17T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
310120,Pratt & Son,2023-06-17T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.1
310120,Pratt & Son,2023-06-17T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.3
310120,Pratt & Son,2023-06-17T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
310120,Pratt & Son,2023-06-17T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.63
310120,Pratt & Son,2023-06-17T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
310120,Pratt & Son,2023-06-17T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.3
310120,Pratt & Son,2023-06-17T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.42
310120,Pratt & Son,2023-06-17T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.01
310120,Pratt & Son,2023-06-17T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,29.6
310120,Pratt & Son,2023-06-17T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.5
310120,Pratt & Son,2023-06-17T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.4
310120,Pratt & Son,2023-06-17T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.3
310120,Pratt & Son,2023-06-17T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.47
310120,Pratt & Son,2023-06-17T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.09
310120,Pratt & Son,2023-06-17T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.09
310120,Pratt & Son,2023-06-17T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.82
310120,Pratt & Son,2023-06-17T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.02
310120,Pratt & Son,2023-06-17T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.59
310120,Pratt & Son,2023-06-17T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.7
310120,Pratt & Son,2023-06-17T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.3
310120,Pratt & Son,2023-06-17T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.5
310120,Pratt & Son,2023-06-17T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.4
310120,Pratt & Son,2023-06-17T23:10:00.000+00:00,transformer,,Temperature,C,32.6
310120,Pratt & Son,2023-06-17T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
310120,Pratt & Son,2023-06-17T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
310120,Pratt & Son,2023-06-17T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
310120,Pratt & Son,2023-06-17T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
310120,Pratt & Son,2023-06-17T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
310120,Pratt & Son,2023-06-17T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
310120,Pratt & Son,2023-06-17T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
310120,Pratt & Son,2023-06-17T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
310120,Pratt & Son,2023-06-17T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
310120,Pratt & Son,2023-06-17T23:10:00.000+00:00,busbar,,L3 Active Power,kW,10.28
310120,Pratt & Son,2023-06-17T23:10:00.000+00:00,busbar,,L2 Active Power,kW,15.36
310120,Pratt & Son,2023-06-17T23:10:00.000+00:00,busbar,,L1 Active Power,kW,21.16
310120,Pratt & Son,2023-06-17T23:10:00.000+00:00,busbar,,N Current (RMS),A,77.0
310120,Pratt & Son,2023-06-17T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
310120,Pratt & Son,2023-06-17T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
310120,Pratt & Son,2023-06-17T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
310120,Pratt & Son,2023-06-17T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
310120,Pratt & Son,2023-06-17T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.92
310120,Pratt & Son,2023-06-17T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
310120,Pratt & Son,2023-06-17T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.79
310120,Pratt & Son,2023-06-17T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.16
310120,Pratt & Son,2023-06-17T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.71
310120,Pratt & Son,2023-06-17T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,47.1
310120,Pratt & Son,2023-06-17T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
310120,Pratt & Son,2023-06-17T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
310120,Pratt & Son,2023-06-17T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.7
310120,Pratt & Son,2023-06-17T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
310120,Pratt & Son,2023-06-17T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.71
310120,Pratt & Son,2023-06-17T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
310120,Pratt & Son,2023-06-17T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.33
310120,Pratt & Son,2023-06-17T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.91
310120,Pratt & Son,2023-06-17T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.97
310120,Pratt & Son,2023-06-17T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,35.3
310120,Pratt & Son,2023-06-17T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.6
310120,Pratt & Son,2023-06-17T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.8
310120,Pratt & Son,2023-06-17T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.2
310120,Pratt & Son,2023-06-17T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.7
310120,Pratt & Son,2023-06-17T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.86
310120,Pratt & Son,2023-06-17T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.08
310120,Pratt & Son,2023-06-17T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.0
310120,Pratt & Son,2023-06-17T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.83
310120,Pratt & Son,2023-06-17T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.88
310120,Pratt & Son,2023-06-17T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.2
310120,Pratt & Son,2023-06-17T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.2
310120,Pratt & Son,2023-06-17T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
310120,Pratt & Son,2023-06-17T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.8
310120,Pratt & Son,2023-06-17T23:00:00.000+00:00,transformer,,Temperature,C,32.6
310120,Pratt & Son,2023-06-17T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
310120,Pratt & Son,2023-06-17T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
310120,Pratt & Son,2023-06-17T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
310120,Pratt & Son,2023-06-17T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
310120,Pratt & Son,2023-06-17T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
310120,Pratt & Son,2023-06-17T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
310120,Pratt & Son,2023-06-17T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
310120,Pratt & Son,2023-06-17T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
310120,Pratt & Son,2023-06-17T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
310120,Pratt & Son,2023-06-17T23:00:00.000+00:00,busbar,,L3 Active Power,kW,9.47
310120,Pratt & Son,2023-06-17T23:00:00.000+00:00,busbar,,L2 Active Power,kW,15.91
310120,Pratt & Son,2023-06-17T23:00:00.000+00:00,busbar,,L1 Active Power,kW,20.57
310120,Pratt & Son,2023-06-17T23:00:00.000+00:00,busbar,,N Current (RMS),A,80.1
310120,Pratt & Son,2023-06-17T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
310120,Pratt & Son,2023-06-17T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
310120,Pratt & Son,2023-06-17T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
310120,Pratt & Son,2023-06-17T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
310120,Pratt & Son,2023-06-17T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
310120,Pratt & Son,2023-06-17T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
310120,Pratt & Son,2023-06-17T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.8
310120,Pratt & Son,2023-06-17T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.25
310120,Pratt & Son,2023-06-17T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.74
310120,Pratt & Son,2023-06-17T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,47.2
310120,Pratt & Son,2023-06-17T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
310120,Pratt & Son,2023-06-17T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
310120,Pratt & Son,2023-06-17T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.2
310120,Pratt & Son,2023-06-17T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
310120,Pratt & Son,2023-06-17T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.82
310120,Pratt & Son,2023-06-17T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
310120,Pratt & Son,2023-06-17T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.32
310120,Pratt & Son,2023-06-17T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.98
310120,Pratt & Son,2023-06-17T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.99
310120,Pratt & Son,2023-06-17T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,31.6
310120,Pratt & Son,2023-06-17T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.6
310120,Pratt & Son,2023-06-17T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.7
310120,Pratt & Son,2023-06-17T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.2
310120,Pratt & Son,2023-06-17T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.61
310120,Pratt & Son,2023-06-17T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.69
310120,Pratt & Son,2023-06-17T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.5
310120,Pratt & Son,2023-06-17T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.34
310120,Pratt & Son,2023-06-17T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.64
310120,Pratt & Son,2023-06-17T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.35
310120,Pratt & Son,2023-06-17T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.5
310120,Pratt & Son,2023-06-17T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.3
310120,Pratt & Son,2023-06-17T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.4
310120,Pratt & Son,2023-06-17T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.0
310120,Pratt & Son,2023-06-17T22:50:00.000+00:00,transformer,,Temperature,C,32.6
310120,Pratt & Son,2023-06-17T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
310120,Pratt & Son,2023-06-17T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.82
310120,Pratt & Son,2023-06-17T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
310120,Pratt & Son,2023-06-17T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.47
310120,Pratt & Son,2023-06-17T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
310120,Pratt & Son,2023-06-17T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.63
310120,Pratt & Son,2023-06-17T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
310120,Pratt & Son,2023-06-17T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
310120,Pratt & Son,2023-06-17T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
310120,Pratt & Son,2023-06-17T22:50:00.000+00:00,busbar,,L3 Active Power,kW,9.82
310120,Pratt & Son,2023-06-17T22:50:00.000+00:00,busbar,,L2 Active Power,kW,15.87
310120,Pratt & Son,2023-06-17T22:50:00.000+00:00,busbar,,L1 Active Power,kW,20.08
310120,Pratt & Son,2023-06-17T22:50:00.000+00:00,busbar,,N Current (RMS),A,82.0
310120,Pratt & Son,2023-06-17T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
310120,Pratt & Son,2023-06-17T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
310120,Pratt & Son,2023-06-17T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
310120,Pratt & Son,2023-06-17T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
310120,Pratt & Son,2023-06-17T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.04
310120,Pratt & Son,2023-06-17T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
310120,Pratt & Son,2023-06-17T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.75
310120,Pratt & Son,2023-06-17T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.14
310120,Pratt & Son,2023-06-17T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.7
310120,Pratt & Son,2023-06-17T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,46.9
310120,Pratt & Son,2023-06-17T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
310120,Pratt & Son,2023-06-17T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.1
310120,Pratt & Son,2023-06-17T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.1
310120,Pratt & Son,2023-06-17T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
310120,Pratt & Son,2023-06-17T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.84
310120,Pratt & Son,2023-06-17T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
310120,Pratt & Son,2023-06-17T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.34
310120,Pratt & Son,2023-06-17T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.82
310120,Pratt & Son,2023-06-17T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
310120,Pratt & Son,2023-06-17T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,34.6
310120,Pratt & Son,2023-06-17T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.6
310120,Pratt & Son,2023-06-17T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.8
310120,Pratt & Son,2023-06-17T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.2
310120,Pratt & Son,2023-06-17T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.71
310120,Pratt & Son,2023-06-17T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.78
310120,Pratt & Son,2023-06-17T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.95
310120,Pratt & Son,2023-06-17T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.64
310120,Pratt & Son,2023-06-17T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.43
310120,Pratt & Son,2023-06-17T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.61
310120,Pratt & Son,2023-06-17T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.9
310120,Pratt & Son,2023-06-17T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.4
310120,Pratt & Son,2023-06-17T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.6
310120,Pratt & Son,2023-06-17T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.9
310120,Pratt & Son,2023-06-17T22:40:00.000+00:00,transformer,,Temperature,C,32.7
310120,Pratt & Son,2023-06-17T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
310120,Pratt & Son,2023-06-17T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.92
310120,Pratt & Son,2023-06-17T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
310120,Pratt & Son,2023-06-17T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.57
310120,Pratt & Son,2023-06-17T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
310120,Pratt & Son,2023-06-17T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.68
310120,Pratt & Son,2023-06-17T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
310120,Pratt & Son,2023-06-17T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
310120,Pratt & Son,2023-06-17T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
310120,Pratt & Son,2023-06-17T22:40:00.000+00:00,busbar,,L3 Active Power,kW,11.05
310120,Pratt & Son,2023-06-17T22:40:00.000+00:00,busbar,,L2 Active Power,kW,18.4
310120,Pratt & Son,2023-06-17T22:40:00.000+00:00,busbar,,L1 Active Power,kW,20.31
310120,Pratt & Son,2023-06-17T22:40:00.000+00:00,busbar,,N Current (RMS),A,83.4
310120,Pratt & Son,2023-06-17T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
310120,Pratt & Son,2023-06-17T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
310120,Pratt & Son,2023-06-17T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
310120,Pratt & Son,2023-06-17T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
310120,Pratt & Son,2023-06-17T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.03
310120,Pratt & Son,2023-06-17T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
310120,Pratt & Son,2023-06-17T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.75
310120,Pratt & Son,2023-06-17T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.28
310120,Pratt & Son,2023-06-17T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.7
310120,Pratt & Son,2023-06-17T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,46.8
310120,Pratt & Son,2023-06-17T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
310120,Pratt & Son,2023-06-17T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
310120,Pratt & Son,2023-06-17T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.1
310120,Pratt & Son,2023-06-17T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
310120,Pratt & Son,2023-06-17T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.62
310120,Pratt & Son,2023-06-17T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
310120,Pratt & Son,2023-06-17T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.34
310120,Pratt & Son,2023-06-17T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.14
310120,Pratt & Son,2023-06-17T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.88
310120,Pratt & Son,2023-06-17T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,34.5
310120,Pratt & Son,2023-06-17T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
310120,Pratt & Son,2023-06-17T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.6
310120,Pratt & Son,2023-06-17T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
310120,Pratt & Son,2023-06-17T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.57
310120,Pratt & Son,2023-06-17T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.93
310120,Pratt & Son,2023-06-17T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.81
310120,Pratt & Son,2023-06-17T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.33
310120,Pratt & Son,2023-06-17T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.06
310120,Pratt & Son,2023-06-17T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.82
310120,Pratt & Son,2023-06-17T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.4
310120,Pratt & Son,2023-06-17T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.6
310120,Pratt & Son,2023-06-17T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.4
310120,Pratt & Son,2023-06-17T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.8
310120,Pratt & Son,2023-06-17T22:30:00.000+00:00,transformer,,Temperature,C,32.8
310120,Pratt & Son,2023-06-17T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
310120,Pratt & Son,2023-06-17T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.61
310120,Pratt & Son,2023-06-17T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
310120,Pratt & Son,2023-06-17T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.27
310120,Pratt & Son,2023-06-17T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
310120,Pratt & Son,2023-06-17T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.39
310120,Pratt & Son,2023-06-17T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
310120,Pratt & Son,2023-06-17T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
310120,Pratt & Son,2023-06-17T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
310120,Pratt & Son,2023-06-17T22:30:00.000+00:00,busbar,,L3 Active Power,kW,12.75
310120,Pratt & Son,2023-06-17T22:30:00.000+00:00,busbar,,L2 Active Power,kW,18.48
310120,Pratt & Son,2023-06-17T22:30:00.000+00:00,busbar,,L1 Active Power,kW,21.4
310120,Pratt & Son,2023-06-17T22:30:00.000+00:00,busbar,,N Current (RMS),A,84.1
310120,Pratt & Son,2023-06-17T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
310120,Pratt & Son,2023-06-17T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
310120,Pratt & Son,2023-06-17T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.5
310120,Pratt & Son,2023-06-17T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
310120,Pratt & Son,2023-06-17T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.9
310120,Pratt & Son,2023-06-17T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
310120,Pratt & Son,2023-06-17T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.82
310120,Pratt & Son,2023-06-17T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.44
310120,Pratt & Son,2023-06-17T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.76
310120,Pratt & Son,2023-06-17T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,27.1
310120,Pratt & Son,2023-06-17T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
310120,Pratt & Son,2023-06-17T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
310120,Pratt & Son,2023-06-17T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.8
310120,Pratt & Son,2023-06-17T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
310120,Pratt & Son,2023-06-17T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.61
310120,Pratt & Son,2023-06-17T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
310120,Pratt & Son,2023-06-17T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.33
310120,Pratt & Son,2023-06-17T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.67
310120,Pratt & Son,2023-06-17T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.96
310120,Pratt & Son,2023-06-17T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,36.3
310120,Pratt & Son,2023-06-17T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
310120,Pratt & Son,2023-06-17T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.8
310120,Pratt & Son,2023-06-17T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.3
310120,Pratt & Son,2023-06-17T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.55
310120,Pratt & Son,2023-06-17T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.99
310120,Pratt & Son,2023-06-17T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.26
310120,Pratt & Son,2023-06-17T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.64
310120,Pratt & Son,2023-06-17T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.72
310120,Pratt & Son,2023-06-17T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.67
310120,Pratt & Son,2023-06-17T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.4
310120,Pratt & Son,2023-06-17T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.1
310120,Pratt & Son,2023-06-17T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
310120,Pratt & Son,2023-06-17T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.7
310120,Pratt & Son,2023-06-17T22:20:00.000+00:00,transformer,,Temperature,C,32.8
310120,Pratt & Son,2023-06-17T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
310120,Pratt & Son,2023-06-17T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.34
310120,Pratt & Son,2023-06-17T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
310120,Pratt & Son,2023-06-17T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.95
310120,Pratt & Son,2023-06-17T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
310120,Pratt & Son,2023-06-17T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.22
310120,Pratt & Son,2023-06-17T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
310120,Pratt & Son,2023-06-17T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
310120,Pratt & Son,2023-06-17T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
310120,Pratt & Son,2023-06-17T22:20:00.000+00:00,busbar,,L3 Active Power,kW,11.13
310120,Pratt & Son,2023-06-17T22:20:00.000+00:00,busbar,,L2 Active Power,kW,16.83
310120,Pratt & Son,2023-06-17T22:20:00.000+00:00,busbar,,L1 Active Power,kW,14.39
310120,Pratt & Son,2023-06-17T22:20:00.000+00:00,busbar,,N Current (RMS),A,73.8
310120,Pratt & Son,2023-06-17T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
310120,Pratt & Son,2023-06-17T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
310120,Pratt & Son,2023-06-17T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
310120,Pratt & Son,2023-06-17T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
310120,Pratt & Son,2023-06-17T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.1
310120,Pratt & Son,2023-06-17T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
310120,Pratt & Son,2023-06-17T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.7
310120,Pratt & Son,2023-06-17T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.51
310120,Pratt & Son,2023-06-17T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.71
310120,Pratt & Son,2023-06-17T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.0
310120,Pratt & Son,2023-06-17T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
310120,Pratt & Son,2023-06-17T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.7
310120,Pratt & Son,2023-06-17T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.2
310120,Pratt & Son,2023-06-17T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
310120,Pratt & Son,2023-06-17T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.72
310120,Pratt & Son,2023-06-17T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
310120,Pratt & Son,2023-06-17T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.31
310120,Pratt & Son,2023-06-17T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.05
310120,Pratt & Son,2023-06-17T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.98
310120,Pratt & Son,2023-06-17T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,30.8
310120,Pratt & Son,2023-06-17T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.6
310120,Pratt & Son,2023-06-17T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.6
310120,Pratt & Son,2023-06-17T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.4
310120,Pratt & Son,2023-06-17T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.77
310120,Pratt & Son,2023-06-17T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.98
310120,Pratt & Son,2023-06-17T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.34
310120,Pratt & Son,2023-06-17T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.74
310120,Pratt & Son,2023-06-17T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.78
310120,Pratt & Son,2023-06-17T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.24
310120,Pratt & Son,2023-06-17T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.8
310120,Pratt & Son,2023-06-17T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.1
310120,Pratt & Son,2023-06-17T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.5
310120,Pratt & Son,2023-06-17T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.5
310120,Pratt & Son,2023-06-17T22:10:00.000+00:00,transformer,,Temperature,C,32.8
310120,Pratt & Son,2023-06-17T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
310120,Pratt & Son,2023-06-17T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.87
310120,Pratt & Son,2023-06-17T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
310120,Pratt & Son,2023-06-17T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
310120,Pratt & Son,2023-06-17T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
310120,Pratt & Son,2023-06-17T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.8
310120,Pratt & Son,2023-06-17T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
310120,Pratt & Son,2023-06-17T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.8
310120,Pratt & Son,2023-06-17T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
310120,Pratt & Son,2023-06-17T22:10:00.000+00:00,busbar,,L3 Active Power,kW,12.13
310120,Pratt & Son,2023-06-17T22:10:00.000+00:00,busbar,,L2 Active Power,kW,15.34
310120,Pratt & Son,2023-06-17T22:10:00.000+00:00,busbar,,L1 Active Power,kW,13.93
310120,Pratt & Son,2023-06-17T22:10:00.000+00:00,busbar,,N Current (RMS),A,72.5
310120,Pratt & Son,2023-06-17T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
310120,Pratt & Son,2023-06-17T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
310120,Pratt & Son,2023-06-17T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.7
310120,Pratt & Son,2023-06-17T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
310120,Pratt & Son,2023-06-17T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.01
310120,Pratt & Son,2023-06-17T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
310120,Pratt & Son,2023-06-17T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.7
310120,Pratt & Son,2023-06-17T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.6
310120,Pratt & Son,2023-06-17T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.09
310120,Pratt & Son,2023-06-17T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.1
310120,Pratt & Son,2023-06-17T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
310120,Pratt & Son,2023-06-17T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.0
310120,Pratt & Son,2023-06-17T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.5
310120,Pratt & Son,2023-06-17T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
310120,Pratt & Son,2023-06-17T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.9
310120,Pratt & Son,2023-06-17T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
310120,Pratt & Son,2023-06-17T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.33
310120,Pratt & Son,2023-06-17T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.65
310120,Pratt & Son,2023-06-17T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.06
310120,Pratt & Son,2023-06-17T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,33.4
310120,Pratt & Son,2023-06-17T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
310120,Pratt & Son,2023-06-17T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.3
310120,Pratt & Son,2023-06-17T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.6
310120,Pratt & Son,2023-06-17T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.92
310120,Pratt & Son,2023-06-17T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.29
310120,Pratt & Son,2023-06-17T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.31
310120,Pratt & Son,2023-06-17T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.56
310120,Pratt & Son,2023-06-17T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.59
310120,Pratt & Son,2023-06-17T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.55
310120,Pratt & Son,2023-06-17T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,39.3
310120,Pratt & Son,2023-06-17T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.7
310120,Pratt & Son,2023-06-17T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.6
310120,Pratt & Son,2023-06-17T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.4
310120,Pratt & Son,2023-06-17T22:00:00.000+00:00,transformer,,Temperature,C,32.9
310120,Pratt & Son,2023-06-17T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
310120,Pratt & Son,2023-06-17T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
310120,Pratt & Son,2023-06-17T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
310120,Pratt & Son,2023-06-17T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.43
310120,Pratt & Son,2023-06-17T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
310120,Pratt & Son,2023-06-17T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.49
310120,Pratt & Son,2023-06-17T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
310120,Pratt & Son,2023-06-17T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.2
310120,Pratt & Son,2023-06-17T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
310120,Pratt & Son,2023-06-17T22:00:00.000+00:00,busbar,,L3 Active Power,kW,14.92
310120,Pratt & Son,2023-06-17T22:00:00.000+00:00,busbar,,L2 Active Power,kW,16.85
310120,Pratt & Son,2023-06-17T22:00:00.000+00:00,busbar,,L1 Active Power,kW,14.7
310120,Pratt & Son,2023-06-17T22:00:00.000+00:00,busbar,,N Current (RMS),A,79.8
310120,Pratt & Son,2023-06-17T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
310120,Pratt & Son,2023-06-17T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
310120,Pratt & Son,2023-06-17T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
310120,Pratt & Son,2023-06-17T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
310120,Pratt & Son,2023-06-17T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.82
310120,Pratt & Son,2023-06-17T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.98
310120,Pratt & Son,2023-06-17T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.82
310120,Pratt & Son,2023-06-17T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.77
310120,Pratt & Son,2023-06-17T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.16
310120,Pratt & Son,2023-06-17T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.7
310120,Pratt & Son,2023-06-17T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
310120,Pratt & Son,2023-06-17T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.3
310120,Pratt & Son,2023-06-17T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.0
310120,Pratt & Son,2023-06-17T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
310120,Pratt & Son,2023-06-17T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.99
310120,Pratt & Son,2023-06-17T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
310120,Pratt & Son,2023-06-17T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.33
310120,Pratt & Son,2023-06-17T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.19
310120,Pratt & Son,2023-06-17T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.25
310120,Pratt & Son,2023-06-17T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,36.2
310120,Pratt & Son,2023-06-17T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
310120,Pratt & Son,2023-06-17T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.7
310120,Pratt & Son,2023-06-17T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.2
310120,Pratt & Son,2023-06-17T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.93
310120,Pratt & Son,2023-06-17T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.23
310120,Pratt & Son,2023-06-17T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.43
310120,Pratt & Son,2023-06-17T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.79
310120,Pratt & Son,2023-06-17T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.85
310120,Pratt & Son,2023-06-17T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.13
310120,Pratt & Son,2023-06-17T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.6
310120,Pratt & Son,2023-06-17T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.9
310120,Pratt & Son,2023-06-17T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.9
310120,Pratt & Son,2023-06-17T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.6
310120,Pratt & Son,2023-06-17T21:50:00.000+00:00,transformer,,Temperature,C,32.9
310120,Pratt & Son,2023-06-17T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
310120,Pratt & Son,2023-06-17T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.49
310120,Pratt & Son,2023-06-17T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
310120,Pratt & Son,2023-06-17T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.34
310120,Pratt & Son,2023-06-17T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
310120,Pratt & Son,2023-06-17T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.6
310120,Pratt & Son,2023-06-17T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
310120,Pratt & Son,2023-06-17T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.05
310120,Pratt & Son,2023-06-17T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
310120,Pratt & Son,2023-06-17T21:50:00.000+00:00,busbar,,L3 Active Power,kW,14.28
310120,Pratt & Son,2023-06-17T21:50:00.000+00:00,busbar,,L2 Active Power,kW,20.8
310120,Pratt & Son,2023-06-17T21:50:00.000+00:00,busbar,,L1 Active Power,kW,11.53
310120,Pratt & Son,2023-06-17T21:50:00.000+00:00,busbar,,N Current (RMS),A,65.3
310120,Pratt & Son,2023-06-17T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
310120,Pratt & Son,2023-06-17T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
310120,Pratt & Son,2023-06-17T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
310120,Pratt & Son,2023-06-17T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
310120,Pratt & Son,2023-06-17T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.56
310120,Pratt & Son,2023-06-17T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
310120,Pratt & Son,2023-06-17T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.96
310120,Pratt & Son,2023-06-17T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.21
310120,Pratt & Son,2023-06-17T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.42
310120,Pratt & Son,2023-06-17T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.6
310120,Pratt & Son,2023-06-17T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
310120,Pratt & Son,2023-06-17T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.3
310120,Pratt & Son,2023-06-17T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.2
310120,Pratt & Son,2023-06-17T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
310120,Pratt & Son,2023-06-17T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.8
310120,Pratt & Son,2023-06-17T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
310120,Pratt & Son,2023-06-17T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.33
310120,Pratt & Son,2023-06-17T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.14
310120,Pratt & Son,2023-06-17T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.17
310120,Pratt & Son,2023-06-17T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,35.8
310120,Pratt & Son,2023-06-17T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
310120,Pratt & Son,2023-06-17T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.2
310120,Pratt & Son,2023-06-17T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.9
310120,Pratt & Son,2023-06-17T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.62
310120,Pratt & Son,2023-06-17T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.46
310120,Pratt & Son,2023-06-17T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.24
310120,Pratt & Son,2023-06-17T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.63
310120,Pratt & Son,2023-06-17T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.4
310120,Pratt & Son,2023-06-17T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.03
310120,Pratt & Son,2023-06-17T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,33.2
310120,Pratt & Son,2023-06-17T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.4
310120,Pratt & Son,2023-06-17T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.6
310120,Pratt & Son,2023-06-17T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.3
310120,Pratt & Son,2023-06-17T21:40:00.000+00:00,transformer,,Temperature,C,32.9
310120,Pratt & Son,2023-06-17T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
310120,Pratt & Son,2023-06-17T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
310120,Pratt & Son,2023-06-17T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
310120,Pratt & Son,2023-06-17T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.26
310120,Pratt & Son,2023-06-17T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
310120,Pratt & Son,2023-06-17T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.29
310120,Pratt & Son,2023-06-17T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
310120,Pratt & Son,2023-06-17T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.82
310120,Pratt & Son,2023-06-17T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
310120,Pratt & Son,2023-06-17T21:40:00.000+00:00,busbar,,L3 Active Power,kW,13.25
310120,Pratt & Son,2023-06-17T21:40:00.000+00:00,busbar,,L2 Active Power,kW,16.75
310120,Pratt & Son,2023-06-17T21:40:00.000+00:00,busbar,,L1 Active Power,kW,14.62
310120,Pratt & Son,2023-06-17T21:40:00.000+00:00,busbar,,N Current (RMS),A,75.2
310120,Pratt & Son,2023-06-17T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
310120,Pratt & Son,2023-06-17T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
310120,Pratt & Son,2023-06-17T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
310120,Pratt & Son,2023-06-17T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
310120,Pratt & Son,2023-06-17T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.56
310120,Pratt & Son,2023-06-17T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
310120,Pratt & Son,2023-06-17T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.75
310120,Pratt & Son,2023-06-17T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.23
310120,Pratt & Son,2023-06-17T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.71
310120,Pratt & Son,2023-06-17T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.9
310120,Pratt & Son,2023-06-17T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
310120,Pratt & Son,2023-06-17T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.5
310120,Pratt & Son,2023-06-17T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.4
310120,Pratt & Son,2023-06-17T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
310120,Pratt & Son,2023-06-17T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.64
310120,Pratt & Son,2023-06-17T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
310120,Pratt & Son,2023-06-17T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.34
310120,Pratt & Son,2023-06-17T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.75
310120,Pratt & Son,2023-06-17T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.2
310120,Pratt & Son,2023-06-17T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,37.4
310120,Pratt & Son,2023-06-17T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
310120,Pratt & Son,2023-06-17T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.3
310120,Pratt & Son,2023-06-17T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.1
310120,Pratt & Son,2023-06-17T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.81
310120,Pratt & Son,2023-06-17T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.47
310120,Pratt & Son,2023-06-17T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.35
310120,Pratt & Son,2023-06-17T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.39
310120,Pratt & Son,2023-06-17T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.62
310120,Pratt & Son,2023-06-17T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.11
310120,Pratt & Son,2023-06-17T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.0
310120,Pratt & Son,2023-06-17T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.5
310120,Pratt & Son,2023-06-17T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.9
310120,Pratt & Son,2023-06-17T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.6
310120,Pratt & Son,2023-06-17T21:30:00.000+00:00,transformer,,Temperature,C,33.0
310120,Pratt & Son,2023-06-17T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
310120,Pratt & Son,2023-06-17T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
310120,Pratt & Son,2023-06-17T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
310120,Pratt & Son,2023-06-17T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
310120,Pratt & Son,2023-06-17T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
310120,Pratt & Son,2023-06-17T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
310120,Pratt & Son,2023-06-17T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
310120,Pratt & Son,2023-06-17T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.67
310120,Pratt & Son,2023-06-17T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
310120,Pratt & Son,2023-06-17T21:30:00.000+00:00,busbar,,L3 Active Power,kW,12.8
310120,Pratt & Son,2023-06-17T21:30:00.000+00:00,busbar,,L2 Active Power,kW,20.61
310120,Pratt & Son,2023-06-17T21:30:00.000+00:00,busbar,,L1 Active Power,kW,15.02
310120,Pratt & Son,2023-06-17T21:30:00.000+00:00,busbar,,N Current (RMS),A,72.3
310120,Pratt & Son,2023-06-17T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
310120,Pratt & Son,2023-06-17T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
310120,Pratt & Son,2023-06-17T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
310120,Pratt & Son,2023-06-17T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
310120,Pratt & Son,2023-06-17T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.12
310120,Pratt & Son,2023-06-17T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
310120,Pratt & Son,2023-06-17T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.78
310120,Pratt & Son,2023-06-17T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.38
310120,Pratt & Son,2023-06-17T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.54
310120,Pratt & Son,2023-06-17T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
310120,Pratt & Son,2023-06-17T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
310120,Pratt & Son,2023-06-17T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.3
310120,Pratt & Son,2023-06-17T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
310120,Pratt & Son,2023-06-17T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
310120,Pratt & Son,2023-06-17T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.73
310120,Pratt & Son,2023-06-17T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
310120,Pratt & Son,2023-06-17T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.35
310120,Pratt & Son,2023-06-17T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.35
310120,Pratt & Son,2023-06-17T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.25
310120,Pratt & Son,2023-06-17T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,39.5
310120,Pratt & Son,2023-06-17T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.9
310120,Pratt & Son,2023-06-17T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.9
310120,Pratt & Son,2023-06-17T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.3
310120,Pratt & Son,2023-06-17T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.94
310120,Pratt & Son,2023-06-17T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.42
310120,Pratt & Son,2023-06-17T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.73
310120,Pratt & Son,2023-06-17T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.16
310120,Pratt & Son,2023-06-17T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.62
310120,Pratt & Son,2023-06-17T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.79
310120,Pratt & Son,2023-06-17T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,40.1
310120,Pratt & Son,2023-06-17T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.9
310120,Pratt & Son,2023-06-17T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.4
310120,Pratt & Son,2023-06-17T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.4
310120,Pratt & Son,2023-06-17T21:20:00.000+00:00,transformer,,Temperature,C,33.0
310120,Pratt & Son,2023-06-17T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
310120,Pratt & Son,2023-06-17T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
310120,Pratt & Son,2023-06-17T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
310120,Pratt & Son,2023-06-17T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
310120,Pratt & Son,2023-06-17T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
310120,Pratt & Son,2023-06-17T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
310120,Pratt & Son,2023-06-17T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
310120,Pratt & Son,2023-06-17T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.27
310120,Pratt & Son,2023-06-17T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
310120,Pratt & Son,2023-06-17T21:20:00.000+00:00,busbar,,L3 Active Power,kW,15.6
