Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310120,Pratt & Son,2023-06-17T21:20:00.000+00:00,busbar,,L2 Active Power,kW,19.36
310120,Pratt & Son,2023-06-17T21:20:00.000+00:00,busbar,,L1 Active Power,kW,10.59
310120,Pratt & Son,2023-06-17T21:20:00.000+00:00,busbar,,N Current (RMS),A,78.5
310120,Pratt & Son,2023-06-17T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
310120,Pratt & Son,2023-06-17T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
310120,Pratt & Son,2023-06-17T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
310120,Pratt & Son,2023-06-17T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
310120,Pratt & Son,2023-06-17T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.49
310120,Pratt & Son,2023-06-17T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
310120,Pratt & Son,2023-06-17T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.79
310120,Pratt & Son,2023-06-17T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.83
310120,Pratt & Son,2023-06-17T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.17
310120,Pratt & Son,2023-06-17T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
310120,Pratt & Son,2023-06-17T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
310120,Pratt & Son,2023-06-17T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
310120,Pratt & Son,2023-06-17T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.5
310120,Pratt & Son,2023-06-17T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
310120,Pratt & Son,2023-06-17T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.76
310120,Pratt & Son,2023-06-17T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
310120,Pratt & Son,2023-06-17T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.34
310120,Pratt & Son,2023-06-17T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.25
310120,Pratt & Son,2023-06-17T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.33
310120,Pratt & Son,2023-06-17T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,35.6
310120,Pratt & Son,2023-06-17T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
310120,Pratt & Son,2023-06-17T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.5
310120,Pratt & Son,2023-06-17T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.6
310120,Pratt & Son,2023-06-17T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.03
310120,Pratt & Son,2023-06-17T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.48
310120,Pratt & Son,2023-06-17T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.86
310120,Pratt & Son,2023-06-17T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.73
310120,Pratt & Son,2023-06-17T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.73
310120,Pratt & Son,2023-06-17T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.51
310120,Pratt & Son,2023-06-17T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,45.9
310120,Pratt & Son,2023-06-17T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.3
310120,Pratt & Son,2023-06-17T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.8
310120,Pratt & Son,2023-06-17T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.9
310120,Pratt & Son,2023-06-17T21:10:00.000+00:00,transformer,,Temperature,C,33.0
310120,Pratt & Son,2023-06-17T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
310120,Pratt & Son,2023-06-17T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
310120,Pratt & Son,2023-06-17T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
310120,Pratt & Son,2023-06-17T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.51
310120,Pratt & Son,2023-06-17T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
310120,Pratt & Son,2023-06-17T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
310120,Pratt & Son,2023-06-17T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
310120,Pratt & Son,2023-06-17T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.73
310120,Pratt & Son,2023-06-17T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
310120,Pratt & Son,2023-06-17T21:10:00.000+00:00,busbar,,L3 Active Power,kW,17.17
310120,Pratt & Son,2023-06-17T21:10:00.000+00:00,busbar,,L2 Active Power,kW,17.81
310120,Pratt & Son,2023-06-17T21:10:00.000+00:00,busbar,,L1 Active Power,kW,10.01
310120,Pratt & Son,2023-06-17T21:10:00.000+00:00,busbar,,N Current (RMS),A,81.6
310120,Pratt & Son,2023-06-17T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
310120,Pratt & Son,2023-06-17T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
310120,Pratt & Son,2023-06-17T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.3
310120,Pratt & Son,2023-06-17T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
310120,Pratt & Son,2023-06-17T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.31
310120,Pratt & Son,2023-06-17T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
310120,Pratt & Son,2023-06-17T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.8
310120,Pratt & Son,2023-06-17T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.11
310120,Pratt & Son,2023-06-17T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.57
310120,Pratt & Son,2023-06-17T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
310120,Pratt & Son,2023-06-17T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
310120,Pratt & Son,2023-06-17T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.4
310120,Pratt & Son,2023-06-17T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.7
310120,Pratt & Son,2023-06-17T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
310120,Pratt & Son,2023-06-17T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.69
310120,Pratt & Son,2023-06-17T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
310120,Pratt & Son,2023-06-17T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.36
310120,Pratt & Son,2023-06-17T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.29
310120,Pratt & Son,2023-06-17T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.3
310120,Pratt & Son,2023-06-17T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,39.6
310120,Pratt & Son,2023-06-17T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.9
310120,Pratt & Son,2023-06-17T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.8
310120,Pratt & Son,2023-06-17T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.5
310120,Pratt & Son,2023-06-17T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.16
310120,Pratt & Son,2023-06-17T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.37
310120,Pratt & Son,2023-06-17T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.44
310120,Pratt & Son,2023-06-17T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.72
310120,Pratt & Son,2023-06-17T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.99
310120,Pratt & Son,2023-06-17T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.78
310120,Pratt & Son,2023-06-17T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,47.1
310120,Pratt & Son,2023-06-17T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,74.6
310120,Pratt & Son,2023-06-17T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.8
310120,Pratt & Son,2023-06-17T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.4
310120,Pratt & Son,2023-06-17T21:00:00.000+00:00,transformer,,Temperature,C,33.1
310120,Pratt & Son,2023-06-17T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
310120,Pratt & Son,2023-06-17T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
310120,Pratt & Son,2023-06-17T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
310120,Pratt & Son,2023-06-17T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
310120,Pratt & Son,2023-06-17T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
310120,Pratt & Son,2023-06-17T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
310120,Pratt & Son,2023-06-17T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
310120,Pratt & Son,2023-06-17T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.38
310120,Pratt & Son,2023-06-17T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
310120,Pratt & Son,2023-06-17T21:00:00.000+00:00,busbar,,L3 Active Power,kW,18.16
310120,Pratt & Son,2023-06-17T21:00:00.000+00:00,busbar,,L2 Active Power,kW,18.39
310120,Pratt & Son,2023-06-17T21:00:00.000+00:00,busbar,,L1 Active Power,kW,11.66
310120,Pratt & Son,2023-06-17T21:00:00.000+00:00,busbar,,N Current (RMS),A,86.4
310120,Pratt & Son,2023-06-17T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
310120,Pratt & Son,2023-06-17T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
310120,Pratt & Son,2023-06-17T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
310120,Pratt & Son,2023-06-17T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
310120,Pratt & Son,2023-06-17T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.19
310120,Pratt & Son,2023-06-17T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
310120,Pratt & Son,2023-06-17T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.96
310120,Pratt & Son,2023-06-17T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.75
310120,Pratt & Son,2023-06-17T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.57
310120,Pratt & Son,2023-06-17T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
310120,Pratt & Son,2023-06-17T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
310120,Pratt & Son,2023-06-17T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.1
310120,Pratt & Son,2023-06-17T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
310120,Pratt & Son,2023-06-17T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
310120,Pratt & Son,2023-06-17T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.55
310120,Pratt & Son,2023-06-17T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
310120,Pratt & Son,2023-06-17T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.32
310120,Pratt & Son,2023-06-17T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.04
310120,Pratt & Son,2023-06-17T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.75
310120,Pratt & Son,2023-06-17T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,36.2
310120,Pratt & Son,2023-06-17T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
310120,Pratt & Son,2023-06-17T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.8
310120,Pratt & Son,2023-06-17T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.0
310120,Pratt & Son,2023-06-17T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.14
310120,Pratt & Son,2023-06-17T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.29
310120,Pratt & Son,2023-06-17T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.58
310120,Pratt & Son,2023-06-17T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.31
310120,Pratt & Son,2023-06-17T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.77
310120,Pratt & Son,2023-06-17T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.63
310120,Pratt & Son,2023-06-17T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.3
310120,Pratt & Son,2023-06-17T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.9
310120,Pratt & Son,2023-06-17T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.2
310120,Pratt & Son,2023-06-17T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.2
310120,Pratt & Son,2023-06-17T20:50:00.000+00:00,transformer,,Temperature,C,33.1
310120,Pratt & Son,2023-06-17T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
310120,Pratt & Son,2023-06-17T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
310120,Pratt & Son,2023-06-17T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
310120,Pratt & Son,2023-06-17T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
310120,Pratt & Son,2023-06-17T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
310120,Pratt & Son,2023-06-17T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
310120,Pratt & Son,2023-06-17T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
310120,Pratt & Son,2023-06-17T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.03
310120,Pratt & Son,2023-06-17T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
310120,Pratt & Son,2023-06-17T20:50:00.000+00:00,busbar,,L3 Active Power,kW,13.95
310120,Pratt & Son,2023-06-17T20:50:00.000+00:00,busbar,,L2 Active Power,kW,19.55
310120,Pratt & Son,2023-06-17T20:50:00.000+00:00,busbar,,L1 Active Power,kW,13.96
310120,Pratt & Son,2023-06-17T20:50:00.000+00:00,busbar,,N Current (RMS),A,66.6
310120,Pratt & Son,2023-06-17T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
310120,Pratt & Son,2023-06-17T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.7
310120,Pratt & Son,2023-06-17T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
310120,Pratt & Son,2023-06-17T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
310120,Pratt & Son,2023-06-17T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.46
310120,Pratt & Son,2023-06-17T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
310120,Pratt & Son,2023-06-17T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.05
310120,Pratt & Son,2023-06-17T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.26
310120,Pratt & Son,2023-06-17T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.69
310120,Pratt & Son,2023-06-17T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.5
310120,Pratt & Son,2023-06-17T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
310120,Pratt & Son,2023-06-17T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.6
310120,Pratt & Son,2023-06-17T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.7
310120,Pratt & Son,2023-06-17T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
310120,Pratt & Son,2023-06-17T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.33
310120,Pratt & Son,2023-06-17T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
310120,Pratt & Son,2023-06-17T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.31
310120,Pratt & Son,2023-06-17T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.74
310120,Pratt & Son,2023-06-17T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.03
310120,Pratt & Son,2023-06-17T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,37.1
310120,Pratt & Son,2023-06-17T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
310120,Pratt & Son,2023-06-17T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.3
310120,Pratt & Son,2023-06-17T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.3
310120,Pratt & Son,2023-06-17T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.08
310120,Pratt & Son,2023-06-17T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.17
310120,Pratt & Son,2023-06-17T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.31
310120,Pratt & Son,2023-06-17T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.92
310120,Pratt & Son,2023-06-17T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.05
310120,Pratt & Son,2023-06-17T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.34
310120,Pratt & Son,2023-06-17T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.7
310120,Pratt & Son,2023-06-17T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.7
310120,Pratt & Son,2023-06-17T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.7
310120,Pratt & Son,2023-06-17T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.3
310120,Pratt & Son,2023-06-17T20:40:00.000+00:00,transformer,,Temperature,C,33.1
310120,Pratt & Son,2023-06-17T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
310120,Pratt & Son,2023-06-17T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
310120,Pratt & Son,2023-06-17T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
310120,Pratt & Son,2023-06-17T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
310120,Pratt & Son,2023-06-17T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
310120,Pratt & Son,2023-06-17T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
310120,Pratt & Son,2023-06-17T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
310120,Pratt & Son,2023-06-17T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.96
310120,Pratt & Son,2023-06-17T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
310120,Pratt & Son,2023-06-17T20:40:00.000+00:00,busbar,,L3 Active Power,kW,12.65
310120,Pratt & Son,2023-06-17T20:40:00.000+00:00,busbar,,L2 Active Power,kW,18.05
310120,Pratt & Son,2023-06-17T20:40:00.000+00:00,busbar,,L1 Active Power,kW,13.07
310120,Pratt & Son,2023-06-17T20:40:00.000+00:00,busbar,,N Current (RMS),A,66.6
310120,Pratt & Son,2023-06-17T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
310120,Pratt & Son,2023-06-17T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.9
310120,Pratt & Son,2023-06-17T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
310120,Pratt & Son,2023-06-17T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
310120,Pratt & Son,2023-06-17T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.19
310120,Pratt & Son,2023-06-17T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
310120,Pratt & Son,2023-06-17T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.98
310120,Pratt & Son,2023-06-17T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.96
310120,Pratt & Son,2023-06-17T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.58
310120,Pratt & Son,2023-06-17T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.1
310120,Pratt & Son,2023-06-17T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
310120,Pratt & Son,2023-06-17T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.9
310120,Pratt & Son,2023-06-17T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
310120,Pratt & Son,2023-06-17T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
310120,Pratt & Son,2023-06-17T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.39
310120,Pratt & Son,2023-06-17T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
310120,Pratt & Son,2023-06-17T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.32
310120,Pratt & Son,2023-06-17T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.62
310120,Pratt & Son,2023-06-17T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.42
310120,Pratt & Son,2023-06-17T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,42.3
310120,Pratt & Son,2023-06-17T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.9
310120,Pratt & Son,2023-06-17T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.0
310120,Pratt & Son,2023-06-17T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.2
310120,Pratt & Son,2023-06-17T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.73
310120,Pratt & Son,2023-06-17T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.06
310120,Pratt & Son,2023-06-17T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.1
310120,Pratt & Son,2023-06-17T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.86
310120,Pratt & Son,2023-06-17T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.6
310120,Pratt & Son,2023-06-17T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.18
310120,Pratt & Son,2023-06-17T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.5
310120,Pratt & Son,2023-06-17T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.3
310120,Pratt & Son,2023-06-17T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.6
310120,Pratt & Son,2023-06-17T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.2
310120,Pratt & Son,2023-06-17T20:30:00.000+00:00,transformer,,Temperature,C,33.2
310120,Pratt & Son,2023-06-17T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
310120,Pratt & Son,2023-06-17T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
310120,Pratt & Son,2023-06-17T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
310120,Pratt & Son,2023-06-17T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
310120,Pratt & Son,2023-06-17T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
310120,Pratt & Son,2023-06-17T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
310120,Pratt & Son,2023-06-17T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
310120,Pratt & Son,2023-06-17T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
310120,Pratt & Son,2023-06-17T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
310120,Pratt & Son,2023-06-17T20:30:00.000+00:00,busbar,,L3 Active Power,kW,12.52
310120,Pratt & Son,2023-06-17T20:30:00.000+00:00,busbar,,L2 Active Power,kW,20.19
310120,Pratt & Son,2023-06-17T20:30:00.000+00:00,busbar,,L1 Active Power,kW,12.17
310120,Pratt & Son,2023-06-17T20:30:00.000+00:00,busbar,,N Current (RMS),A,66.2
310120,Pratt & Son,2023-06-17T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
310120,Pratt & Son,2023-06-17T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
310120,Pratt & Son,2023-06-17T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
310120,Pratt & Son,2023-06-17T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
310120,Pratt & Son,2023-06-17T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.95
310120,Pratt & Son,2023-06-17T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
310120,Pratt & Son,2023-06-17T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.97
310120,Pratt & Son,2023-06-17T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.21
310120,Pratt & Son,2023-06-17T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.59
310120,Pratt & Son,2023-06-17T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
310120,Pratt & Son,2023-06-17T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
310120,Pratt & Son,2023-06-17T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.8
310120,Pratt & Son,2023-06-17T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.9
310120,Pratt & Son,2023-06-17T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
310120,Pratt & Son,2023-06-17T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.2
310120,Pratt & Son,2023-06-17T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
310120,Pratt & Son,2023-06-17T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.32
310120,Pratt & Son,2023-06-17T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.86
310120,Pratt & Son,2023-06-17T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.33
310120,Pratt & Son,2023-06-17T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,46.3
310120,Pratt & Son,2023-06-17T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
310120,Pratt & Son,2023-06-17T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.1
310120,Pratt & Son,2023-06-17T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.9
310120,Pratt & Son,2023-06-17T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.63
310120,Pratt & Son,2023-06-17T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.09
310120,Pratt & Son,2023-06-17T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.46
310120,Pratt & Son,2023-06-17T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.3
310120,Pratt & Son,2023-06-17T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.57
310120,Pratt & Son,2023-06-17T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.66
310120,Pratt & Son,2023-06-17T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.2
310120,Pratt & Son,2023-06-17T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.0
310120,Pratt & Son,2023-06-17T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.2
310120,Pratt & Son,2023-06-17T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.5
310120,Pratt & Son,2023-06-17T20:20:00.000+00:00,transformer,,Temperature,C,33.3
310120,Pratt & Son,2023-06-17T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
310120,Pratt & Son,2023-06-17T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
310120,Pratt & Son,2023-06-17T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
310120,Pratt & Son,2023-06-17T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
310120,Pratt & Son,2023-06-17T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
310120,Pratt & Son,2023-06-17T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
310120,Pratt & Son,2023-06-17T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
310120,Pratt & Son,2023-06-17T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
310120,Pratt & Son,2023-06-17T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
310120,Pratt & Son,2023-06-17T20:20:00.000+00:00,busbar,,L3 Active Power,kW,10.94
310120,Pratt & Son,2023-06-17T20:20:00.000+00:00,busbar,,L2 Active Power,kW,19.64
310120,Pratt & Son,2023-06-17T20:20:00.000+00:00,busbar,,L1 Active Power,kW,12.58
310120,Pratt & Son,2023-06-17T20:20:00.000+00:00,busbar,,N Current (RMS),A,73.1
310120,Pratt & Son,2023-06-17T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
310120,Pratt & Son,2023-06-17T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.3
310120,Pratt & Son,2023-06-17T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
310120,Pratt & Son,2023-06-17T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
310120,Pratt & Son,2023-06-17T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.17
310120,Pratt & Son,2023-06-17T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
310120,Pratt & Son,2023-06-17T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.78
310120,Pratt & Son,2023-06-17T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.31
310120,Pratt & Son,2023-06-17T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.62
310120,Pratt & Son,2023-06-17T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.3
310120,Pratt & Son,2023-06-17T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.1
310120,Pratt & Son,2023-06-17T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.8
310120,Pratt & Son,2023-06-17T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
310120,Pratt & Son,2023-06-17T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
310120,Pratt & Son,2023-06-17T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.24
310120,Pratt & Son,2023-06-17T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
310120,Pratt & Son,2023-06-17T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.32
310120,Pratt & Son,2023-06-17T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.62
310120,Pratt & Son,2023-06-17T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.4
310120,Pratt & Son,2023-06-17T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,46.1
310120,Pratt & Son,2023-06-17T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
310120,Pratt & Son,2023-06-17T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.2
310120,Pratt & Son,2023-06-17T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.9
310120,Pratt & Son,2023-06-17T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.85
310120,Pratt & Son,2023-06-17T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.96
310120,Pratt & Son,2023-06-17T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.38
310120,Pratt & Son,2023-06-17T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.06
310120,Pratt & Son,2023-06-17T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.78
310120,Pratt & Son,2023-06-17T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.43
310120,Pratt & Son,2023-06-17T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.5
310120,Pratt & Son,2023-06-17T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.0
310120,Pratt & Son,2023-06-17T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.7
310120,Pratt & Son,2023-06-17T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.6
310120,Pratt & Son,2023-06-17T20:10:00.000+00:00,transformer,,Temperature,C,33.3
310120,Pratt & Son,2023-06-17T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
310120,Pratt & Son,2023-06-17T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
310120,Pratt & Son,2023-06-17T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
310120,Pratt & Son,2023-06-17T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
310120,Pratt & Son,2023-06-17T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
310120,Pratt & Son,2023-06-17T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
310120,Pratt & Son,2023-06-17T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
310120,Pratt & Son,2023-06-17T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
310120,Pratt & Son,2023-06-17T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
310120,Pratt & Son,2023-06-17T20:10:00.000+00:00,busbar,,L3 Active Power,kW,11.52
310120,Pratt & Son,2023-06-17T20:10:00.000+00:00,busbar,,L2 Active Power,kW,19.71
310120,Pratt & Son,2023-06-17T20:10:00.000+00:00,busbar,,L1 Active Power,kW,12.45
310120,Pratt & Son,2023-06-17T20:10:00.000+00:00,busbar,,N Current (RMS),A,71.6
310120,Pratt & Son,2023-06-17T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
310120,Pratt & Son,2023-06-17T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
310120,Pratt & Son,2023-06-17T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
310120,Pratt & Son,2023-06-17T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
310120,Pratt & Son,2023-06-17T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.12
310120,Pratt & Son,2023-06-17T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
310120,Pratt & Son,2023-06-17T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.08
310120,Pratt & Son,2023-06-17T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.46
310120,Pratt & Son,2023-06-17T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.73
310120,Pratt & Son,2023-06-17T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.1
310120,Pratt & Son,2023-06-17T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
310120,Pratt & Son,2023-06-17T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.7
310120,Pratt & Son,2023-06-17T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.7
310120,Pratt & Son,2023-06-17T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
310120,Pratt & Son,2023-06-17T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.4
310120,Pratt & Son,2023-06-17T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
310120,Pratt & Son,2023-06-17T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.32
310120,Pratt & Son,2023-06-17T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.37
310120,Pratt & Son,2023-06-17T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.48
310120,Pratt & Son,2023-06-17T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,45.3
310120,Pratt & Son,2023-06-17T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.9
310120,Pratt & Son,2023-06-17T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.3
310120,Pratt & Son,2023-06-17T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.1
310120,Pratt & Son,2023-06-17T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.36
310120,Pratt & Son,2023-06-17T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.9
310120,Pratt & Son,2023-06-17T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.23
310120,Pratt & Son,2023-06-17T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.33
310120,Pratt & Son,2023-06-17T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.58
310120,Pratt & Son,2023-06-17T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.84
310120,Pratt & Son,2023-06-17T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.2
310120,Pratt & Son,2023-06-17T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.9
310120,Pratt & Son,2023-06-17T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.6
310120,Pratt & Son,2023-06-17T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.3
310120,Pratt & Son,2023-06-17T20:00:00.000+00:00,transformer,,Temperature,C,33.3
310120,Pratt & Son,2023-06-17T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
310120,Pratt & Son,2023-06-17T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
310120,Pratt & Son,2023-06-17T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
310120,Pratt & Son,2023-06-17T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
310120,Pratt & Son,2023-06-17T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
310120,Pratt & Son,2023-06-17T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
310120,Pratt & Son,2023-06-17T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
310120,Pratt & Son,2023-06-17T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
310120,Pratt & Son,2023-06-17T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
310120,Pratt & Son,2023-06-17T20:00:00.000+00:00,busbar,,L3 Active Power,kW,11.08
310120,Pratt & Son,2023-06-17T20:00:00.000+00:00,busbar,,L2 Active Power,kW,18.41
310120,Pratt & Son,2023-06-17T20:00:00.000+00:00,busbar,,L1 Active Power,kW,14.06
310120,Pratt & Son,2023-06-17T20:00:00.000+00:00,busbar,,N Current (RMS),A,71.2
310120,Pratt & Son,2023-06-17T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
310120,Pratt & Son,2023-06-17T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
310120,Pratt & Son,2023-06-17T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
310120,Pratt & Son,2023-06-17T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
310120,Pratt & Son,2023-06-17T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
310120,Pratt & Son,2023-06-17T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
310120,Pratt & Son,2023-06-17T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.83
310120,Pratt & Son,2023-06-17T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.3
310120,Pratt & Son,2023-06-17T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.29
310120,Pratt & Son,2023-06-17T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
310120,Pratt & Son,2023-06-17T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.7
310120,Pratt & Son,2023-06-17T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.3
310120,Pratt & Son,2023-06-17T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
310120,Pratt & Son,2023-06-17T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
310120,Pratt & Son,2023-06-17T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.06
310120,Pratt & Son,2023-06-17T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
310120,Pratt & Son,2023-06-17T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.32
310120,Pratt & Son,2023-06-17T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.78
310120,Pratt & Son,2023-06-17T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.57
310120,Pratt & Son,2023-06-17T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,50.8
310120,Pratt & Son,2023-06-17T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.1
310120,Pratt & Son,2023-06-17T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.8
310120,Pratt & Son,2023-06-17T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.4
310120,Pratt & Son,2023-06-17T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.67
310120,Pratt & Son,2023-06-17T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.97
310120,Pratt & Son,2023-06-17T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.28
310120,Pratt & Son,2023-06-17T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.53
310120,Pratt & Son,2023-06-17T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.32
310120,Pratt & Son,2023-06-17T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.2
310120,Pratt & Son,2023-06-17T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,34.0
310120,Pratt & Son,2023-06-17T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.7
310120,Pratt & Son,2023-06-17T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.8
310120,Pratt & Son,2023-06-17T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.3
310120,Pratt & Son,2023-06-17T19:50:00.000+00:00,transformer,,Temperature,C,33.3
310120,Pratt & Son,2023-06-17T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
310120,Pratt & Son,2023-06-17T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
310120,Pratt & Son,2023-06-17T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
310120,Pratt & Son,2023-06-17T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
310120,Pratt & Son,2023-06-17T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
310120,Pratt & Son,2023-06-17T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
310120,Pratt & Son,2023-06-17T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
310120,Pratt & Son,2023-06-17T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
310120,Pratt & Son,2023-06-17T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
310120,Pratt & Son,2023-06-17T19:50:00.000+00:00,busbar,,L3 Active Power,kW,8.03
310120,Pratt & Son,2023-06-17T19:50:00.000+00:00,busbar,,L2 Active Power,kW,21.4
310120,Pratt & Son,2023-06-17T19:50:00.000+00:00,busbar,,L1 Active Power,kW,16.06
310120,Pratt & Son,2023-06-17T19:50:00.000+00:00,busbar,,N Current (RMS),A,77.6
310120,Pratt & Son,2023-06-17T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
310120,Pratt & Son,2023-06-17T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.9
310120,Pratt & Son,2023-06-17T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
310120,Pratt & Son,2023-06-17T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
310120,Pratt & Son,2023-06-17T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.32
310120,Pratt & Son,2023-06-17T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
310120,Pratt & Son,2023-06-17T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.65
310120,Pratt & Son,2023-06-17T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.41
310120,Pratt & Son,2023-06-17T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.42
310120,Pratt & Son,2023-06-17T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
310120,Pratt & Son,2023-06-17T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
310120,Pratt & Son,2023-06-17T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.2
310120,Pratt & Son,2023-06-17T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
310120,Pratt & Son,2023-06-17T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
310120,Pratt & Son,2023-06-17T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.12
310120,Pratt & Son,2023-06-17T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
310120,Pratt & Son,2023-06-17T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.31
310120,Pratt & Son,2023-06-17T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.85
310120,Pratt & Son,2023-06-17T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.58
310120,Pratt & Son,2023-06-17T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,42.7
310120,Pratt & Son,2023-06-17T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.9
310120,Pratt & Son,2023-06-17T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.0
310120,Pratt & Son,2023-06-17T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.1
310120,Pratt & Son,2023-06-17T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.73
310120,Pratt & Son,2023-06-17T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.13
310120,Pratt & Son,2023-06-17T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.97
310120,Pratt & Son,2023-06-17T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.94
310120,Pratt & Son,2023-06-17T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.7
310120,Pratt & Son,2023-06-17T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.59
310120,Pratt & Son,2023-06-17T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.7
310120,Pratt & Son,2023-06-17T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.8
310120,Pratt & Son,2023-06-17T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.6
310120,Pratt & Son,2023-06-17T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.6
310120,Pratt & Son,2023-06-17T19:40:00.000+00:00,transformer,,Temperature,C,33.3
310120,Pratt & Son,2023-06-17T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
310120,Pratt & Son,2023-06-17T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
310120,Pratt & Son,2023-06-17T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
310120,Pratt & Son,2023-06-17T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
310120,Pratt & Son,2023-06-17T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
310120,Pratt & Son,2023-06-17T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
310120,Pratt & Son,2023-06-17T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
310120,Pratt & Son,2023-06-17T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
310120,Pratt & Son,2023-06-17T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
310120,Pratt & Son,2023-06-17T19:40:00.000+00:00,busbar,,L3 Active Power,kW,9.28
310120,Pratt & Son,2023-06-17T19:40:00.000+00:00,busbar,,L2 Active Power,kW,18.97
310120,Pratt & Son,2023-06-17T19:40:00.000+00:00,busbar,,L1 Active Power,kW,8.6
310120,Pratt & Son,2023-06-17T19:40:00.000+00:00,busbar,,N Current (RMS),A,63.7
310120,Pratt & Son,2023-06-17T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
310120,Pratt & Son,2023-06-17T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.7
310120,Pratt & Son,2023-06-17T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
310120,Pratt & Son,2023-06-17T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
310120,Pratt & Son,2023-06-17T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.09
310120,Pratt & Son,2023-06-17T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
310120,Pratt & Son,2023-06-17T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.64
310120,Pratt & Son,2023-06-17T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.34
310120,Pratt & Son,2023-06-17T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.05
310120,Pratt & Son,2023-06-17T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
310120,Pratt & Son,2023-06-17T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.8
310120,Pratt & Son,2023-06-17T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.5
310120,Pratt & Son,2023-06-17T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.8
310120,Pratt & Son,2023-06-17T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
310120,Pratt & Son,2023-06-17T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.45
310120,Pratt & Son,2023-06-17T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
310120,Pratt & Son,2023-06-17T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.31
310120,Pratt & Son,2023-06-17T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.48
310120,Pratt & Son,2023-06-17T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.4
310120,Pratt & Son,2023-06-17T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,41.9
310120,Pratt & Son,2023-06-17T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.9
310120,Pratt & Son,2023-06-17T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.8
310120,Pratt & Son,2023-06-17T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.7
310120,Pratt & Son,2023-06-17T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.78
310120,Pratt & Son,2023-06-17T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.16
310120,Pratt & Son,2023-06-17T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.36
310120,Pratt & Son,2023-06-17T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.33
310120,Pratt & Son,2023-06-17T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.84
310120,Pratt & Son,2023-06-17T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.61
310120,Pratt & Son,2023-06-17T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.3
310120,Pratt & Son,2023-06-17T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.9
310120,Pratt & Son,2023-06-17T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.3
310120,Pratt & Son,2023-06-17T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.1
310120,Pratt & Son,2023-06-17T19:30:00.000+00:00,transformer,,Temperature,C,33.4
310120,Pratt & Son,2023-06-17T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
310120,Pratt & Son,2023-06-17T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
310120,Pratt & Son,2023-06-17T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
310120,Pratt & Son,2023-06-17T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
310120,Pratt & Son,2023-06-17T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
310120,Pratt & Son,2023-06-17T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
310120,Pratt & Son,2023-06-17T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
310120,Pratt & Son,2023-06-17T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
310120,Pratt & Son,2023-06-17T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
310120,Pratt & Son,2023-06-17T19:30:00.000+00:00,busbar,,L3 Active Power,kW,11.66
310120,Pratt & Son,2023-06-17T19:30:00.000+00:00,busbar,,L2 Active Power,kW,18.66
310120,Pratt & Son,2023-06-17T19:30:00.000+00:00,busbar,,L1 Active Power,kW,10.06
310120,Pratt & Son,2023-06-17T19:30:00.000+00:00,busbar,,N Current (RMS),A,67.9
310120,Pratt & Son,2023-06-17T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
310120,Pratt & Son,2023-06-17T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
310120,Pratt & Son,2023-06-17T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
310120,Pratt & Son,2023-06-17T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
310120,Pratt & Son,2023-06-17T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.89
310120,Pratt & Son,2023-06-17T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
310120,Pratt & Son,2023-06-17T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.09
310120,Pratt & Son,2023-06-17T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.88
310120,Pratt & Son,2023-06-17T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.8
310120,Pratt & Son,2023-06-17T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.0
310120,Pratt & Son,2023-06-17T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.1
310120,Pratt & Son,2023-06-17T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.9
310120,Pratt & Son,2023-06-17T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.3
310120,Pratt & Son,2023-06-17T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
310120,Pratt & Son,2023-06-17T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.44
310120,Pratt & Son,2023-06-17T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
310120,Pratt & Son,2023-06-17T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.31
310120,Pratt & Son,2023-06-17T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.21
310120,Pratt & Son,2023-06-17T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.62
310120,Pratt & Son,2023-06-17T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,41.1
310120,Pratt & Son,2023-06-17T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.9
310120,Pratt & Son,2023-06-17T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.4
310120,Pratt & Son,2023-06-17T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.6
310120,Pratt & Son,2023-06-17T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.1
310120,Pratt & Son,2023-06-17T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.74
310120,Pratt & Son,2023-06-17T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
310120,Pratt & Son,2023-06-17T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.16
310120,Pratt & Son,2023-06-17T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.8
310120,Pratt & Son,2023-06-17T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.9
310120,Pratt & Son,2023-06-17T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.0
310120,Pratt & Son,2023-06-17T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.1
310120,Pratt & Son,2023-06-17T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.3
310120,Pratt & Son,2023-06-17T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.7
310120,Pratt & Son,2023-06-17T19:20:00.000+00:00,transformer,,Temperature,C,33.4
310120,Pratt & Son,2023-06-17T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
310120,Pratt & Son,2023-06-17T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
310120,Pratt & Son,2023-06-17T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
310120,Pratt & Son,2023-06-17T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
310120,Pratt & Son,2023-06-17T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
310120,Pratt & Son,2023-06-17T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
