Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310120,Pratt & Son,2023-06-17T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
310120,Pratt & Son,2023-06-17T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
310120,Pratt & Son,2023-06-17T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
310120,Pratt & Son,2023-06-17T19:20:00.000+00:00,busbar,,L3 Active Power,kW,13.95
310120,Pratt & Son,2023-06-17T19:20:00.000+00:00,busbar,,L2 Active Power,kW,20.9
310120,Pratt & Son,2023-06-17T19:20:00.000+00:00,busbar,,L1 Active Power,kW,9.31
310120,Pratt & Son,2023-06-17T19:20:00.000+00:00,busbar,,N Current (RMS),A,71.5
310120,Pratt & Son,2023-06-17T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
310120,Pratt & Son,2023-06-17T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
310120,Pratt & Son,2023-06-17T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.3
310120,Pratt & Son,2023-06-17T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
310120,Pratt & Son,2023-06-17T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.21
310120,Pratt & Son,2023-06-17T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
310120,Pratt & Son,2023-06-17T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.5
310120,Pratt & Son,2023-06-17T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.04
310120,Pratt & Son,2023-06-17T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.03
310120,Pratt & Son,2023-06-17T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.3
310120,Pratt & Son,2023-06-17T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.4
310120,Pratt & Son,2023-06-17T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.5
310120,Pratt & Son,2023-06-17T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.1
310120,Pratt & Son,2023-06-17T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
310120,Pratt & Son,2023-06-17T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.14
310120,Pratt & Son,2023-06-17T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
310120,Pratt & Son,2023-06-17T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.3
310120,Pratt & Son,2023-06-17T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.84
310120,Pratt & Son,2023-06-17T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.58
310120,Pratt & Son,2023-06-17T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,39.0
310120,Pratt & Son,2023-06-17T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
310120,Pratt & Son,2023-06-17T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.4
310120,Pratt & Son,2023-06-17T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.5
310120,Pratt & Son,2023-06-17T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.72
310120,Pratt & Son,2023-06-17T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.79
310120,Pratt & Son,2023-06-17T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.6
310120,Pratt & Son,2023-06-17T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.91
310120,Pratt & Son,2023-06-17T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.78
310120,Pratt & Son,2023-06-17T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.28
310120,Pratt & Son,2023-06-17T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.8
310120,Pratt & Son,2023-06-17T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.2
310120,Pratt & Son,2023-06-17T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
310120,Pratt & Son,2023-06-17T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.3
310120,Pratt & Son,2023-06-17T19:10:00.000+00:00,transformer,,Temperature,C,33.4
310120,Pratt & Son,2023-06-17T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
310120,Pratt & Son,2023-06-17T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
310120,Pratt & Son,2023-06-17T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
310120,Pratt & Son,2023-06-17T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
310120,Pratt & Son,2023-06-17T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
310120,Pratt & Son,2023-06-17T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
310120,Pratt & Son,2023-06-17T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
310120,Pratt & Son,2023-06-17T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
310120,Pratt & Son,2023-06-17T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
310120,Pratt & Son,2023-06-17T19:10:00.000+00:00,busbar,,L3 Active Power,kW,10.12
310120,Pratt & Son,2023-06-17T19:10:00.000+00:00,busbar,,L2 Active Power,kW,17.66
310120,Pratt & Son,2023-06-17T19:10:00.000+00:00,busbar,,L1 Active Power,kW,9.89
310120,Pratt & Son,2023-06-17T19:10:00.000+00:00,busbar,,N Current (RMS),A,64.8
310120,Pratt & Son,2023-06-17T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
310120,Pratt & Son,2023-06-17T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
310120,Pratt & Son,2023-06-17T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.9
310120,Pratt & Son,2023-06-17T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
310120,Pratt & Son,2023-06-17T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
310120,Pratt & Son,2023-06-17T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
310120,Pratt & Son,2023-06-17T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.56
310120,Pratt & Son,2023-06-17T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.07
310120,Pratt & Son,2023-06-17T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.96
310120,Pratt & Son,2023-06-17T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.7
310120,Pratt & Son,2023-06-17T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.5
310120,Pratt & Son,2023-06-17T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.9
310120,Pratt & Son,2023-06-17T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.2
310120,Pratt & Son,2023-06-17T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
310120,Pratt & Son,2023-06-17T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.27
310120,Pratt & Son,2023-06-17T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
310120,Pratt & Son,2023-06-17T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.28
310120,Pratt & Son,2023-06-17T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.02
310120,Pratt & Son,2023-06-17T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.47
310120,Pratt & Son,2023-06-17T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,32.1
310120,Pratt & Son,2023-06-17T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.6
310120,Pratt & Son,2023-06-17T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.8
310120,Pratt & Son,2023-06-17T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.3
310120,Pratt & Son,2023-06-17T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.26
310120,Pratt & Son,2023-06-17T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.81
310120,Pratt & Son,2023-06-17T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.66
310120,Pratt & Son,2023-06-17T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.46
310120,Pratt & Son,2023-06-17T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.6
310120,Pratt & Son,2023-06-17T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.47
310120,Pratt & Son,2023-06-17T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,37.5
310120,Pratt & Son,2023-06-17T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.3
310120,Pratt & Son,2023-06-17T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.4
310120,Pratt & Son,2023-06-17T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.4
310120,Pratt & Son,2023-06-17T19:00:00.000+00:00,transformer,,Temperature,C,33.4
310120,Pratt & Son,2023-06-17T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
310120,Pratt & Son,2023-06-17T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
310120,Pratt & Son,2023-06-17T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
310120,Pratt & Son,2023-06-17T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
310120,Pratt & Son,2023-06-17T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
310120,Pratt & Son,2023-06-17T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
310120,Pratt & Son,2023-06-17T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
310120,Pratt & Son,2023-06-17T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
310120,Pratt & Son,2023-06-17T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
310120,Pratt & Son,2023-06-17T19:00:00.000+00:00,busbar,,L3 Active Power,kW,14.75
310120,Pratt & Son,2023-06-17T19:00:00.000+00:00,busbar,,L2 Active Power,kW,16.69
310120,Pratt & Son,2023-06-17T19:00:00.000+00:00,busbar,,L1 Active Power,kW,12.89
310120,Pratt & Son,2023-06-17T19:00:00.000+00:00,busbar,,N Current (RMS),A,70.6
310120,Pratt & Son,2023-06-17T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
310120,Pratt & Son,2023-06-17T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
310120,Pratt & Son,2023-06-17T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
310120,Pratt & Son,2023-06-17T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
310120,Pratt & Son,2023-06-17T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.93
310120,Pratt & Son,2023-06-17T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
310120,Pratt & Son,2023-06-17T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.64
310120,Pratt & Son,2023-06-17T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.05
310120,Pratt & Son,2023-06-17T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.39
310120,Pratt & Son,2023-06-17T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
310120,Pratt & Son,2023-06-17T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
310120,Pratt & Son,2023-06-17T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.2
310120,Pratt & Son,2023-06-17T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
310120,Pratt & Son,2023-06-17T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
310120,Pratt & Son,2023-06-17T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.1
310120,Pratt & Son,2023-06-17T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
310120,Pratt & Son,2023-06-17T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.27
310120,Pratt & Son,2023-06-17T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.25
310120,Pratt & Son,2023-06-17T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.37
310120,Pratt & Son,2023-06-17T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.8
310120,Pratt & Son,2023-06-17T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.5
310120,Pratt & Son,2023-06-17T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.5
310120,Pratt & Son,2023-06-17T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.0
310120,Pratt & Son,2023-06-17T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.87
310120,Pratt & Son,2023-06-17T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.0
310120,Pratt & Son,2023-06-17T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.9
310120,Pratt & Son,2023-06-17T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.3
310120,Pratt & Son,2023-06-17T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.34
310120,Pratt & Son,2023-06-17T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.85
310120,Pratt & Son,2023-06-17T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,42.2
310120,Pratt & Son,2023-06-17T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.7
310120,Pratt & Son,2023-06-17T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.6
310120,Pratt & Son,2023-06-17T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.2
310120,Pratt & Son,2023-06-17T18:50:00.000+00:00,transformer,,Temperature,C,33.4
310120,Pratt & Son,2023-06-17T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
310120,Pratt & Son,2023-06-17T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
310120,Pratt & Son,2023-06-17T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
310120,Pratt & Son,2023-06-17T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
310120,Pratt & Son,2023-06-17T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
310120,Pratt & Son,2023-06-17T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
310120,Pratt & Son,2023-06-17T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
310120,Pratt & Son,2023-06-17T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
310120,Pratt & Son,2023-06-17T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
310120,Pratt & Son,2023-06-17T18:50:00.000+00:00,busbar,,L3 Active Power,kW,16.66
310120,Pratt & Son,2023-06-17T18:50:00.000+00:00,busbar,,L2 Active Power,kW,16.64
310120,Pratt & Son,2023-06-17T18:50:00.000+00:00,busbar,,L1 Active Power,kW,10.61
310120,Pratt & Son,2023-06-17T18:50:00.000+00:00,busbar,,N Current (RMS),A,72.4
310120,Pratt & Son,2023-06-17T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
310120,Pratt & Son,2023-06-17T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
310120,Pratt & Son,2023-06-17T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
310120,Pratt & Son,2023-06-17T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
310120,Pratt & Son,2023-06-17T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
310120,Pratt & Son,2023-06-17T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
310120,Pratt & Son,2023-06-17T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.53
310120,Pratt & Son,2023-06-17T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.34
310120,Pratt & Son,2023-06-17T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.65
310120,Pratt & Son,2023-06-17T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
310120,Pratt & Son,2023-06-17T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
310120,Pratt & Son,2023-06-17T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.0
310120,Pratt & Son,2023-06-17T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
310120,Pratt & Son,2023-06-17T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
310120,Pratt & Son,2023-06-17T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.22
310120,Pratt & Son,2023-06-17T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
310120,Pratt & Son,2023-06-17T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.33
310120,Pratt & Son,2023-06-17T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.78
310120,Pratt & Son,2023-06-17T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.35
310120,Pratt & Son,2023-06-17T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,53.5
310120,Pratt & Son,2023-06-17T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.2
310120,Pratt & Son,2023-06-17T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.3
310120,Pratt & Son,2023-06-17T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.8
310120,Pratt & Son,2023-06-17T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.89
310120,Pratt & Son,2023-06-17T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.61
310120,Pratt & Son,2023-06-17T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.88
310120,Pratt & Son,2023-06-17T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.63
310120,Pratt & Son,2023-06-17T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.51
310120,Pratt & Son,2023-06-17T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.34
310120,Pratt & Son,2023-06-17T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.8
310120,Pratt & Son,2023-06-17T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.3
310120,Pratt & Son,2023-06-17T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.7
310120,Pratt & Son,2023-06-17T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.6
310120,Pratt & Son,2023-06-17T18:40:00.000+00:00,transformer,,Temperature,C,33.4
310120,Pratt & Son,2023-06-17T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
310120,Pratt & Son,2023-06-17T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
310120,Pratt & Son,2023-06-17T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
310120,Pratt & Son,2023-06-17T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
310120,Pratt & Son,2023-06-17T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
310120,Pratt & Son,2023-06-17T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
310120,Pratt & Son,2023-06-17T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
310120,Pratt & Son,2023-06-17T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
310120,Pratt & Son,2023-06-17T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
310120,Pratt & Son,2023-06-17T18:40:00.000+00:00,busbar,,L3 Active Power,kW,9.83
310120,Pratt & Son,2023-06-17T18:40:00.000+00:00,busbar,,L2 Active Power,kW,20.63
310120,Pratt & Son,2023-06-17T18:40:00.000+00:00,busbar,,L1 Active Power,kW,11.35
310120,Pratt & Son,2023-06-17T18:40:00.000+00:00,busbar,,N Current (RMS),A,72.8
310120,Pratt & Son,2023-06-17T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
310120,Pratt & Son,2023-06-17T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
310120,Pratt & Son,2023-06-17T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
310120,Pratt & Son,2023-06-17T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
310120,Pratt & Son,2023-06-17T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.89
310120,Pratt & Son,2023-06-17T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
310120,Pratt & Son,2023-06-17T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.55
310120,Pratt & Son,2023-06-17T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.29
310120,Pratt & Son,2023-06-17T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.31
310120,Pratt & Son,2023-06-17T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.7
310120,Pratt & Son,2023-06-17T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
310120,Pratt & Son,2023-06-17T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.3
310120,Pratt & Son,2023-06-17T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
310120,Pratt & Son,2023-06-17T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
310120,Pratt & Son,2023-06-17T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.23
310120,Pratt & Son,2023-06-17T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
310120,Pratt & Son,2023-06-17T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.38
310120,Pratt & Son,2023-06-17T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.52
310120,Pratt & Son,2023-06-17T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.37
310120,Pratt & Son,2023-06-17T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,58.8
310120,Pratt & Son,2023-06-17T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.5
310120,Pratt & Son,2023-06-17T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.2
310120,Pratt & Son,2023-06-17T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.9
310120,Pratt & Son,2023-06-17T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.58
310120,Pratt & Son,2023-06-17T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.81
310120,Pratt & Son,2023-06-17T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.44
310120,Pratt & Son,2023-06-17T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.1
310120,Pratt & Son,2023-06-17T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.13
310120,Pratt & Son,2023-06-17T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.24
310120,Pratt & Son,2023-06-17T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,38.1
310120,Pratt & Son,2023-06-17T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.7
310120,Pratt & Son,2023-06-17T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.5
310120,Pratt & Son,2023-06-17T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.3
310120,Pratt & Son,2023-06-17T18:30:00.000+00:00,transformer,,Temperature,C,33.4
310120,Pratt & Son,2023-06-17T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
310120,Pratt & Son,2023-06-17T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
310120,Pratt & Son,2023-06-17T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
310120,Pratt & Son,2023-06-17T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
310120,Pratt & Son,2023-06-17T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
310120,Pratt & Son,2023-06-17T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
310120,Pratt & Son,2023-06-17T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
310120,Pratt & Son,2023-06-17T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
310120,Pratt & Son,2023-06-17T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
310120,Pratt & Son,2023-06-17T18:30:00.000+00:00,busbar,,L3 Active Power,kW,15.27
310120,Pratt & Son,2023-06-17T18:30:00.000+00:00,busbar,,L2 Active Power,kW,21.94
310120,Pratt & Son,2023-06-17T18:30:00.000+00:00,busbar,,L1 Active Power,kW,11.93
310120,Pratt & Son,2023-06-17T18:30:00.000+00:00,busbar,,N Current (RMS),A,97.5
310120,Pratt & Son,2023-06-17T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
310120,Pratt & Son,2023-06-17T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.1
310120,Pratt & Son,2023-06-17T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
310120,Pratt & Son,2023-06-17T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
310120,Pratt & Son,2023-06-17T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.16
310120,Pratt & Son,2023-06-17T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
310120,Pratt & Son,2023-06-17T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.78
310120,Pratt & Son,2023-06-17T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.92
310120,Pratt & Son,2023-06-17T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.19
310120,Pratt & Son,2023-06-17T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
310120,Pratt & Son,2023-06-17T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
310120,Pratt & Son,2023-06-17T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
310120,Pratt & Son,2023-06-17T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
310120,Pratt & Son,2023-06-17T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
310120,Pratt & Son,2023-06-17T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.15
310120,Pratt & Son,2023-06-17T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
310120,Pratt & Son,2023-06-17T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.28
310120,Pratt & Son,2023-06-17T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.31
310120,Pratt & Son,2023-06-17T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.5
310120,Pratt & Son,2023-06-17T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,33.9
310120,Pratt & Son,2023-06-17T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.6
310120,Pratt & Son,2023-06-17T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.9
310120,Pratt & Son,2023-06-17T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.1
310120,Pratt & Son,2023-06-17T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.62
310120,Pratt & Son,2023-06-17T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.45
310120,Pratt & Son,2023-06-17T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.8
310120,Pratt & Son,2023-06-17T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.6
310120,Pratt & Son,2023-06-17T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.64
310120,Pratt & Son,2023-06-17T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.79
310120,Pratt & Son,2023-06-17T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,37.2
310120,Pratt & Son,2023-06-17T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.8
310120,Pratt & Son,2023-06-17T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.8
310120,Pratt & Son,2023-06-17T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.8
310120,Pratt & Son,2023-06-17T18:20:00.000+00:00,transformer,,Temperature,C,33.4
310120,Pratt & Son,2023-06-17T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
310120,Pratt & Son,2023-06-17T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
310120,Pratt & Son,2023-06-17T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
310120,Pratt & Son,2023-06-17T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
310120,Pratt & Son,2023-06-17T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
310120,Pratt & Son,2023-06-17T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
310120,Pratt & Son,2023-06-17T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
310120,Pratt & Son,2023-06-17T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
310120,Pratt & Son,2023-06-17T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
310120,Pratt & Son,2023-06-17T18:20:00.000+00:00,busbar,,L3 Active Power,kW,16.1
310120,Pratt & Son,2023-06-17T18:20:00.000+00:00,busbar,,L2 Active Power,kW,16.88
310120,Pratt & Son,2023-06-17T18:20:00.000+00:00,busbar,,L1 Active Power,kW,12.48
310120,Pratt & Son,2023-06-17T18:20:00.000+00:00,busbar,,N Current (RMS),A,70.4
310120,Pratt & Son,2023-06-17T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
310120,Pratt & Son,2023-06-17T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
310120,Pratt & Son,2023-06-17T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
310120,Pratt & Son,2023-06-17T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
310120,Pratt & Son,2023-06-17T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.04
310120,Pratt & Son,2023-06-17T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
310120,Pratt & Son,2023-06-17T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.36
310120,Pratt & Son,2023-06-17T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.07
310120,Pratt & Son,2023-06-17T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.13
310120,Pratt & Son,2023-06-17T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
310120,Pratt & Son,2023-06-17T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.9
310120,Pratt & Son,2023-06-17T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.4
310120,Pratt & Son,2023-06-17T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.9
310120,Pratt & Son,2023-06-17T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
310120,Pratt & Son,2023-06-17T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.8
310120,Pratt & Son,2023-06-17T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
310120,Pratt & Son,2023-06-17T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.26
310120,Pratt & Son,2023-06-17T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.49
310120,Pratt & Son,2023-06-17T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.51
310120,Pratt & Son,2023-06-17T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,30.9
310120,Pratt & Son,2023-06-17T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.5
310120,Pratt & Son,2023-06-17T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.8
310120,Pratt & Son,2023-06-17T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.2
310120,Pratt & Son,2023-06-17T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.12
310120,Pratt & Son,2023-06-17T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
310120,Pratt & Son,2023-06-17T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.52
310120,Pratt & Son,2023-06-17T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.72
310120,Pratt & Son,2023-06-17T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.95
310120,Pratt & Son,2023-06-17T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.13
310120,Pratt & Son,2023-06-17T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.0
310120,Pratt & Son,2023-06-17T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.0
310120,Pratt & Son,2023-06-17T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.1
310120,Pratt & Son,2023-06-17T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.2
310120,Pratt & Son,2023-06-17T18:10:00.000+00:00,transformer,,Temperature,C,33.4
310120,Pratt & Son,2023-06-17T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
310120,Pratt & Son,2023-06-17T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
310120,Pratt & Son,2023-06-17T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
310120,Pratt & Son,2023-06-17T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
310120,Pratt & Son,2023-06-17T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
310120,Pratt & Son,2023-06-17T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
310120,Pratt & Son,2023-06-17T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
310120,Pratt & Son,2023-06-17T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
310120,Pratt & Son,2023-06-17T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
310120,Pratt & Son,2023-06-17T18:10:00.000+00:00,busbar,,L3 Active Power,kW,14.83
310120,Pratt & Son,2023-06-17T18:10:00.000+00:00,busbar,,L2 Active Power,kW,17.51
310120,Pratt & Son,2023-06-17T18:10:00.000+00:00,busbar,,L1 Active Power,kW,9.78
310120,Pratt & Son,2023-06-17T18:10:00.000+00:00,busbar,,N Current (RMS),A,61.6
310120,Pratt & Son,2023-06-17T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
310120,Pratt & Son,2023-06-17T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
310120,Pratt & Son,2023-06-17T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
310120,Pratt & Son,2023-06-17T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
310120,Pratt & Son,2023-06-17T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.8
310120,Pratt & Son,2023-06-17T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
310120,Pratt & Son,2023-06-17T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.49
310120,Pratt & Son,2023-06-17T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.09
310120,Pratt & Son,2023-06-17T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.16
310120,Pratt & Son,2023-06-17T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.8
310120,Pratt & Son,2023-06-17T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
310120,Pratt & Son,2023-06-17T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.2
310120,Pratt & Son,2023-06-17T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.7
310120,Pratt & Son,2023-06-17T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
310120,Pratt & Son,2023-06-17T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.75
310120,Pratt & Son,2023-06-17T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
310120,Pratt & Son,2023-06-17T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.26
310120,Pratt & Son,2023-06-17T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.92
310120,Pratt & Son,2023-06-17T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.45
310120,Pratt & Son,2023-06-17T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,32.0
310120,Pratt & Son,2023-06-17T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.6
310120,Pratt & Son,2023-06-17T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.8
310120,Pratt & Son,2023-06-17T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.0
310120,Pratt & Son,2023-06-17T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.34
310120,Pratt & Son,2023-06-17T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.63
310120,Pratt & Son,2023-06-17T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.38
310120,Pratt & Son,2023-06-17T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.18
310120,Pratt & Son,2023-06-17T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.13
310120,Pratt & Son,2023-06-17T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.64
310120,Pratt & Son,2023-06-17T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,34.0
310120,Pratt & Son,2023-06-17T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.4
310120,Pratt & Son,2023-06-17T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.4
310120,Pratt & Son,2023-06-17T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.9
310120,Pratt & Son,2023-06-17T18:00:00.000+00:00,transformer,,Temperature,C,33.4
310120,Pratt & Son,2023-06-17T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
310120,Pratt & Son,2023-06-17T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
310120,Pratt & Son,2023-06-17T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
310120,Pratt & Son,2023-06-17T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
310120,Pratt & Son,2023-06-17T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
310120,Pratt & Son,2023-06-17T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
310120,Pratt & Son,2023-06-17T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
310120,Pratt & Son,2023-06-17T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
310120,Pratt & Son,2023-06-17T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
310120,Pratt & Son,2023-06-17T18:00:00.000+00:00,busbar,,L3 Active Power,kW,14.42
310120,Pratt & Son,2023-06-17T18:00:00.000+00:00,busbar,,L2 Active Power,kW,18.14
310120,Pratt & Son,2023-06-17T18:00:00.000+00:00,busbar,,L1 Active Power,kW,11.25
310120,Pratt & Son,2023-06-17T18:00:00.000+00:00,busbar,,N Current (RMS),A,68.0
310120,Pratt & Son,2023-06-17T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
310120,Pratt & Son,2023-06-17T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
310120,Pratt & Son,2023-06-17T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
310120,Pratt & Son,2023-06-17T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
310120,Pratt & Son,2023-06-17T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.92
310120,Pratt & Son,2023-06-17T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
310120,Pratt & Son,2023-06-17T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.98
310120,Pratt & Son,2023-06-17T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.32
310120,Pratt & Son,2023-06-17T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.0
310120,Pratt & Son,2023-06-17T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.9
310120,Pratt & Son,2023-06-17T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
310120,Pratt & Son,2023-06-17T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.6
310120,Pratt & Son,2023-06-17T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.3
310120,Pratt & Son,2023-06-17T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
310120,Pratt & Son,2023-06-17T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.89
310120,Pratt & Son,2023-06-17T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
310120,Pratt & Son,2023-06-17T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.24
310120,Pratt & Son,2023-06-17T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.12
310120,Pratt & Son,2023-06-17T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.46
310120,Pratt & Son,2023-06-17T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.4
310120,Pratt & Son,2023-06-17T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.5
310120,Pratt & Son,2023-06-17T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.1
310120,Pratt & Son,2023-06-17T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.1
310120,Pratt & Son,2023-06-17T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.31
310120,Pratt & Son,2023-06-17T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.82
310120,Pratt & Son,2023-06-17T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.93
310120,Pratt & Son,2023-06-17T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.26
310120,Pratt & Son,2023-06-17T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.86
310120,Pratt & Son,2023-06-17T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.57
310120,Pratt & Son,2023-06-17T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,41.1
310120,Pratt & Son,2023-06-17T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.8
310120,Pratt & Son,2023-06-17T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.7
310120,Pratt & Son,2023-06-17T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.2
310120,Pratt & Son,2023-06-17T17:50:00.000+00:00,transformer,,Temperature,C,33.4
310120,Pratt & Son,2023-06-17T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
310120,Pratt & Son,2023-06-17T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
310120,Pratt & Son,2023-06-17T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
310120,Pratt & Son,2023-06-17T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
310120,Pratt & Son,2023-06-17T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
310120,Pratt & Son,2023-06-17T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
310120,Pratt & Son,2023-06-17T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
310120,Pratt & Son,2023-06-17T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
310120,Pratt & Son,2023-06-17T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
310120,Pratt & Son,2023-06-17T17:50:00.000+00:00,busbar,,L3 Active Power,kW,15.0
310120,Pratt & Son,2023-06-17T17:50:00.000+00:00,busbar,,L2 Active Power,kW,16.3
310120,Pratt & Son,2023-06-17T17:50:00.000+00:00,busbar,,L1 Active Power,kW,14.03
310120,Pratt & Son,2023-06-17T17:50:00.000+00:00,busbar,,N Current (RMS),A,76.5
310120,Pratt & Son,2023-06-17T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
310120,Pratt & Son,2023-06-17T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
310120,Pratt & Son,2023-06-17T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
310120,Pratt & Son,2023-06-17T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
310120,Pratt & Son,2023-06-17T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.2
310120,Pratt & Son,2023-06-17T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
310120,Pratt & Son,2023-06-17T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.61
310120,Pratt & Son,2023-06-17T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.57
310120,Pratt & Son,2023-06-17T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.06
310120,Pratt & Son,2023-06-17T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,36.0
310120,Pratt & Son,2023-06-17T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
310120,Pratt & Son,2023-06-17T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.0
310120,Pratt & Son,2023-06-17T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.3
310120,Pratt & Son,2023-06-17T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
310120,Pratt & Son,2023-06-17T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.71
310120,Pratt & Son,2023-06-17T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
310120,Pratt & Son,2023-06-17T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.28
310120,Pratt & Son,2023-06-17T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.92
310120,Pratt & Son,2023-06-17T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.53
310120,Pratt & Son,2023-06-17T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.1
310120,Pratt & Son,2023-06-17T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
310120,Pratt & Son,2023-06-17T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.1
310120,Pratt & Son,2023-06-17T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.4
310120,Pratt & Son,2023-06-17T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.23
310120,Pratt & Son,2023-06-17T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.87
310120,Pratt & Son,2023-06-17T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.06
310120,Pratt & Son,2023-06-17T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.66
310120,Pratt & Son,2023-06-17T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.81
310120,Pratt & Son,2023-06-17T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.35
310120,Pratt & Son,2023-06-17T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,39.4
310120,Pratt & Son,2023-06-17T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.8
310120,Pratt & Son,2023-06-17T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.1
310120,Pratt & Son,2023-06-17T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.4
310120,Pratt & Son,2023-06-17T17:40:00.000+00:00,transformer,,Temperature,C,33.4
310120,Pratt & Son,2023-06-17T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
310120,Pratt & Son,2023-06-17T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
310120,Pratt & Son,2023-06-17T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
310120,Pratt & Son,2023-06-17T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
310120,Pratt & Son,2023-06-17T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
310120,Pratt & Son,2023-06-17T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
310120,Pratt & Son,2023-06-17T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
310120,Pratt & Son,2023-06-17T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
310120,Pratt & Son,2023-06-17T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
310120,Pratt & Son,2023-06-17T17:40:00.000+00:00,busbar,,L3 Active Power,kW,15.0
310120,Pratt & Son,2023-06-17T17:40:00.000+00:00,busbar,,L2 Active Power,kW,21.29
310120,Pratt & Son,2023-06-17T17:40:00.000+00:00,busbar,,L1 Active Power,kW,9.95
310120,Pratt & Son,2023-06-17T17:40:00.000+00:00,busbar,,N Current (RMS),A,92.4
310120,Pratt & Son,2023-06-17T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
310120,Pratt & Son,2023-06-17T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
310120,Pratt & Son,2023-06-17T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
310120,Pratt & Son,2023-06-17T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
310120,Pratt & Son,2023-06-17T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.92
310120,Pratt & Son,2023-06-17T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
310120,Pratt & Son,2023-06-17T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.97
310120,Pratt & Son,2023-06-17T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.86
310120,Pratt & Son,2023-06-17T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.95
310120,Pratt & Son,2023-06-17T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.4
310120,Pratt & Son,2023-06-17T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
310120,Pratt & Son,2023-06-17T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.6
310120,Pratt & Son,2023-06-17T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.4
310120,Pratt & Son,2023-06-17T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
310120,Pratt & Son,2023-06-17T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.04
310120,Pratt & Son,2023-06-17T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
310120,Pratt & Son,2023-06-17T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.28
310120,Pratt & Son,2023-06-17T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.58
310120,Pratt & Son,2023-06-17T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.53
310120,Pratt & Son,2023-06-17T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.0
310120,Pratt & Son,2023-06-17T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.6
310120,Pratt & Son,2023-06-17T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.1
310120,Pratt & Son,2023-06-17T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.4
310120,Pratt & Son,2023-06-17T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.82
310120,Pratt & Son,2023-06-17T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.88
310120,Pratt & Son,2023-06-17T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.63
310120,Pratt & Son,2023-06-17T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.94
310120,Pratt & Son,2023-06-17T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.04
310120,Pratt & Son,2023-06-17T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.97
310120,Pratt & Son,2023-06-17T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,46.6
310120,Pratt & Son,2023-06-17T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,74.6
310120,Pratt & Son,2023-06-17T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.4
310120,Pratt & Son,2023-06-17T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.8
310120,Pratt & Son,2023-06-17T17:30:00.000+00:00,transformer,,Temperature,C,33.3
310120,Pratt & Son,2023-06-17T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
310120,Pratt & Son,2023-06-17T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
310120,Pratt & Son,2023-06-17T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
310120,Pratt & Son,2023-06-17T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
310120,Pratt & Son,2023-06-17T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
310120,Pratt & Son,2023-06-17T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
310120,Pratt & Son,2023-06-17T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
310120,Pratt & Son,2023-06-17T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
310120,Pratt & Son,2023-06-17T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
310120,Pratt & Son,2023-06-17T17:30:00.000+00:00,busbar,,L3 Active Power,kW,18.63
310120,Pratt & Son,2023-06-17T17:30:00.000+00:00,busbar,,L2 Active Power,kW,20.48
310120,Pratt & Son,2023-06-17T17:30:00.000+00:00,busbar,,L1 Active Power,kW,7.46
310120,Pratt & Son,2023-06-17T17:30:00.000+00:00,busbar,,N Current (RMS),A,82.1
310120,Pratt & Son,2023-06-17T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
310120,Pratt & Son,2023-06-17T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
310120,Pratt & Son,2023-06-17T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
310120,Pratt & Son,2023-06-17T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
310120,Pratt & Son,2023-06-17T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.89
310120,Pratt & Son,2023-06-17T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
310120,Pratt & Son,2023-06-17T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.64
310120,Pratt & Son,2023-06-17T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.23
310120,Pratt & Son,2023-06-17T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.93
310120,Pratt & Son,2023-06-17T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
310120,Pratt & Son,2023-06-17T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
310120,Pratt & Son,2023-06-17T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
310120,Pratt & Son,2023-06-17T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.6
310120,Pratt & Son,2023-06-17T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
310120,Pratt & Son,2023-06-17T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.21
310120,Pratt & Son,2023-06-17T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
310120,Pratt & Son,2023-06-17T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.26
310120,Pratt & Son,2023-06-17T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.12
310120,Pratt & Son,2023-06-17T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.54
310120,Pratt & Son,2023-06-17T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.3
310120,Pratt & Son,2023-06-17T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.5
310120,Pratt & Son,2023-06-17T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.3
310120,Pratt & Son,2023-06-17T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.6
310120,Pratt & Son,2023-06-17T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.75
310120,Pratt & Son,2023-06-17T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.82
310120,Pratt & Son,2023-06-17T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.81
310120,Pratt & Son,2023-06-17T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.94
310120,Pratt & Son,2023-06-17T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.62
310120,Pratt & Son,2023-06-17T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.67
310120,Pratt & Son,2023-06-17T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.0
310120,Pratt & Son,2023-06-17T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.8
310120,Pratt & Son,2023-06-17T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.8
310120,Pratt & Son,2023-06-17T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.4
310120,Pratt & Son,2023-06-17T17:20:00.000+00:00,transformer,,Temperature,C,33.3
310120,Pratt & Son,2023-06-17T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
