Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310120,Pratt & Son,2023-06-17T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
310120,Pratt & Son,2023-06-17T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
310120,Pratt & Son,2023-06-17T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
310120,Pratt & Son,2023-06-17T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
310120,Pratt & Son,2023-06-17T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
310120,Pratt & Son,2023-06-17T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
310120,Pratt & Son,2023-06-17T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
310120,Pratt & Son,2023-06-17T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
310120,Pratt & Son,2023-06-17T17:20:00.000+00:00,busbar,,L3 Active Power,kW,14.32
310120,Pratt & Son,2023-06-17T17:20:00.000+00:00,busbar,,L2 Active Power,kW,17.98
310120,Pratt & Son,2023-06-17T17:20:00.000+00:00,busbar,,L1 Active Power,kW,8.14
310120,Pratt & Son,2023-06-17T17:20:00.000+00:00,busbar,,N Current (RMS),A,55.8
310120,Pratt & Son,2023-06-17T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
310120,Pratt & Son,2023-06-17T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
310120,Pratt & Son,2023-06-17T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.3
310120,Pratt & Son,2023-06-17T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
310120,Pratt & Son,2023-06-17T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.17
310120,Pratt & Son,2023-06-17T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
310120,Pratt & Son,2023-06-17T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.04
310120,Pratt & Son,2023-06-17T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.83
310120,Pratt & Son,2023-06-17T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.04
310120,Pratt & Son,2023-06-17T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
310120,Pratt & Son,2023-06-17T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.7
310120,Pratt & Son,2023-06-17T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.3
310120,Pratt & Son,2023-06-17T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.2
310120,Pratt & Son,2023-06-17T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
310120,Pratt & Son,2023-06-17T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.15
310120,Pratt & Son,2023-06-17T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
310120,Pratt & Son,2023-06-17T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.24
310120,Pratt & Son,2023-06-17T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.79
310120,Pratt & Son,2023-06-17T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.13
310120,Pratt & Son,2023-06-17T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.4
310120,Pratt & Son,2023-06-17T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
310120,Pratt & Son,2023-06-17T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.6
310120,Pratt & Son,2023-06-17T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-17T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.66
310120,Pratt & Son,2023-06-17T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.98
310120,Pratt & Son,2023-06-17T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.76
310120,Pratt & Son,2023-06-17T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.28
310120,Pratt & Son,2023-06-17T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.12
310120,Pratt & Son,2023-06-17T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.92
310120,Pratt & Son,2023-06-17T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,41.0
310120,Pratt & Son,2023-06-17T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.4
310120,Pratt & Son,2023-06-17T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.4
310120,Pratt & Son,2023-06-17T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.8
310120,Pratt & Son,2023-06-17T17:10:00.000+00:00,transformer,,Temperature,C,33.3
310120,Pratt & Son,2023-06-17T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
310120,Pratt & Son,2023-06-17T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
310120,Pratt & Son,2023-06-17T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
310120,Pratt & Son,2023-06-17T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
310120,Pratt & Son,2023-06-17T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
310120,Pratt & Son,2023-06-17T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
310120,Pratt & Son,2023-06-17T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
310120,Pratt & Son,2023-06-17T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
310120,Pratt & Son,2023-06-17T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
310120,Pratt & Son,2023-06-17T17:10:00.000+00:00,busbar,,L3 Active Power,kW,16.07
310120,Pratt & Son,2023-06-17T17:10:00.000+00:00,busbar,,L2 Active Power,kW,13.74
310120,Pratt & Son,2023-06-17T17:10:00.000+00:00,busbar,,L1 Active Power,kW,6.09
310120,Pratt & Son,2023-06-17T17:10:00.000+00:00,busbar,,N Current (RMS),A,60.4
310120,Pratt & Son,2023-06-17T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
310120,Pratt & Son,2023-06-17T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
310120,Pratt & Son,2023-06-17T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
310120,Pratt & Son,2023-06-17T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
310120,Pratt & Son,2023-06-17T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.06
310120,Pratt & Son,2023-06-17T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
310120,Pratt & Son,2023-06-17T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.38
310120,Pratt & Son,2023-06-17T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.64
310120,Pratt & Son,2023-06-17T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.28
310120,Pratt & Son,2023-06-17T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
310120,Pratt & Son,2023-06-17T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.0
310120,Pratt & Son,2023-06-17T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.1
310120,Pratt & Son,2023-06-17T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.3
310120,Pratt & Son,2023-06-17T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
310120,Pratt & Son,2023-06-17T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.25
310120,Pratt & Son,2023-06-17T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
310120,Pratt & Son,2023-06-17T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.3
310120,Pratt & Son,2023-06-17T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.42
310120,Pratt & Son,2023-06-17T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.6
310120,Pratt & Son,2023-06-17T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,38.8
310120,Pratt & Son,2023-06-17T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
310120,Pratt & Son,2023-06-17T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.4
310120,Pratt & Son,2023-06-17T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.4
310120,Pratt & Son,2023-06-17T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.9
310120,Pratt & Son,2023-06-17T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.44
310120,Pratt & Son,2023-06-17T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.65
310120,Pratt & Son,2023-06-17T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.03
310120,Pratt & Son,2023-06-17T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.98
310120,Pratt & Son,2023-06-17T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.52
310120,Pratt & Son,2023-06-17T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,34.9
310120,Pratt & Son,2023-06-17T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.4
310120,Pratt & Son,2023-06-17T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.6
310120,Pratt & Son,2023-06-17T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.5
310120,Pratt & Son,2023-06-17T17:00:00.000+00:00,transformer,,Temperature,C,33.3
310120,Pratt & Son,2023-06-17T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
310120,Pratt & Son,2023-06-17T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
310120,Pratt & Son,2023-06-17T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
310120,Pratt & Son,2023-06-17T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
310120,Pratt & Son,2023-06-17T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
310120,Pratt & Son,2023-06-17T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
310120,Pratt & Son,2023-06-17T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
310120,Pratt & Son,2023-06-17T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
310120,Pratt & Son,2023-06-17T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
310120,Pratt & Son,2023-06-17T17:00:00.000+00:00,busbar,,L3 Active Power,kW,13.12
310120,Pratt & Son,2023-06-17T17:00:00.000+00:00,busbar,,L2 Active Power,kW,16.04
310120,Pratt & Son,2023-06-17T17:00:00.000+00:00,busbar,,L1 Active Power,kW,8.4
310120,Pratt & Son,2023-06-17T17:00:00.000+00:00,busbar,,N Current (RMS),A,71.8
310120,Pratt & Son,2023-06-17T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
310120,Pratt & Son,2023-06-17T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
310120,Pratt & Son,2023-06-17T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
310120,Pratt & Son,2023-06-17T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310120,Pratt & Son,2023-06-17T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.77
310120,Pratt & Son,2023-06-17T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
310120,Pratt & Son,2023-06-17T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.56
310120,Pratt & Son,2023-06-17T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.3
310120,Pratt & Son,2023-06-17T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.28
310120,Pratt & Son,2023-06-17T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.3
310120,Pratt & Son,2023-06-17T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
310120,Pratt & Son,2023-06-17T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.6
310120,Pratt & Son,2023-06-17T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
310120,Pratt & Son,2023-06-17T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
310120,Pratt & Son,2023-06-17T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.85
310120,Pratt & Son,2023-06-17T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
310120,Pratt & Son,2023-06-17T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.26
310120,Pratt & Son,2023-06-17T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.44
310120,Pratt & Son,2023-06-17T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.13
310120,Pratt & Son,2023-06-17T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.9
310120,Pratt & Son,2023-06-17T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.6
310120,Pratt & Son,2023-06-17T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.3
310120,Pratt & Son,2023-06-17T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-17T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.01
310120,Pratt & Son,2023-06-17T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.41
310120,Pratt & Son,2023-06-17T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.69
310120,Pratt & Son,2023-06-17T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.61
310120,Pratt & Son,2023-06-17T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.39
310120,Pratt & Son,2023-06-17T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.09
310120,Pratt & Son,2023-06-17T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,46.3
310120,Pratt & Son,2023-06-17T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.9
310120,Pratt & Son,2023-06-17T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.1
310120,Pratt & Son,2023-06-17T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.0
310120,Pratt & Son,2023-06-17T16:50:00.000+00:00,transformer,,Temperature,C,33.2
310120,Pratt & Son,2023-06-17T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
310120,Pratt & Son,2023-06-17T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
310120,Pratt & Son,2023-06-17T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
310120,Pratt & Son,2023-06-17T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
310120,Pratt & Son,2023-06-17T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
310120,Pratt & Son,2023-06-17T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
310120,Pratt & Son,2023-06-17T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
310120,Pratt & Son,2023-06-17T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
310120,Pratt & Son,2023-06-17T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
310120,Pratt & Son,2023-06-17T16:50:00.000+00:00,busbar,,L3 Active Power,kW,15.92
310120,Pratt & Son,2023-06-17T16:50:00.000+00:00,busbar,,L2 Active Power,kW,12.13
310120,Pratt & Son,2023-06-17T16:50:00.000+00:00,busbar,,L1 Active Power,kW,8.5
310120,Pratt & Son,2023-06-17T16:50:00.000+00:00,busbar,,N Current (RMS),A,73.8
310120,Pratt & Son,2023-06-17T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
310120,Pratt & Son,2023-06-17T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
310120,Pratt & Son,2023-06-17T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
310120,Pratt & Son,2023-06-17T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
310120,Pratt & Son,2023-06-17T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.16
310120,Pratt & Son,2023-06-17T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
310120,Pratt & Son,2023-06-17T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.7
310120,Pratt & Son,2023-06-17T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.8
310120,Pratt & Son,2023-06-17T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.35
310120,Pratt & Son,2023-06-17T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
310120,Pratt & Son,2023-06-17T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
310120,Pratt & Son,2023-06-17T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
310120,Pratt & Son,2023-06-17T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
310120,Pratt & Son,2023-06-17T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
310120,Pratt & Son,2023-06-17T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.84
310120,Pratt & Son,2023-06-17T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
310120,Pratt & Son,2023-06-17T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.31
310120,Pratt & Son,2023-06-17T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.98
310120,Pratt & Son,2023-06-17T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.15
310120,Pratt & Son,2023-06-17T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,35.2
310120,Pratt & Son,2023-06-17T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
310120,Pratt & Son,2023-06-17T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.7
310120,Pratt & Son,2023-06-17T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-17T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.62
310120,Pratt & Son,2023-06-17T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.67
310120,Pratt & Son,2023-06-17T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.69
310120,Pratt & Son,2023-06-17T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.93
310120,Pratt & Son,2023-06-17T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.9
310120,Pratt & Son,2023-06-17T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.65
310120,Pratt & Son,2023-06-17T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,54.6
310120,Pratt & Son,2023-06-17T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,88.6
310120,Pratt & Son,2023-06-17T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.6
310120,Pratt & Son,2023-06-17T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.7
310120,Pratt & Son,2023-06-17T16:40:00.000+00:00,transformer,,Temperature,C,33.1
310120,Pratt & Son,2023-06-17T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
310120,Pratt & Son,2023-06-17T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
310120,Pratt & Son,2023-06-17T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
310120,Pratt & Son,2023-06-17T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
310120,Pratt & Son,2023-06-17T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
310120,Pratt & Son,2023-06-17T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
310120,Pratt & Son,2023-06-17T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
310120,Pratt & Son,2023-06-17T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
310120,Pratt & Son,2023-06-17T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
310120,Pratt & Son,2023-06-17T16:40:00.000+00:00,busbar,,L3 Active Power,kW,21.33
310120,Pratt & Son,2023-06-17T16:40:00.000+00:00,busbar,,L2 Active Power,kW,17.67
310120,Pratt & Son,2023-06-17T16:40:00.000+00:00,busbar,,L1 Active Power,kW,11.15
310120,Pratt & Son,2023-06-17T16:40:00.000+00:00,busbar,,N Current (RMS),A,87.0
310120,Pratt & Son,2023-06-17T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.3
310120,Pratt & Son,2023-06-17T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
310120,Pratt & Son,2023-06-17T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
310120,Pratt & Son,2023-06-17T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
310120,Pratt & Son,2023-06-17T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.13
310120,Pratt & Son,2023-06-17T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
310120,Pratt & Son,2023-06-17T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.59
310120,Pratt & Son,2023-06-17T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.19
310120,Pratt & Son,2023-06-17T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.18
310120,Pratt & Son,2023-06-17T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.2
310120,Pratt & Son,2023-06-17T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
310120,Pratt & Son,2023-06-17T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.0
310120,Pratt & Son,2023-06-17T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.6
310120,Pratt & Son,2023-06-17T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
310120,Pratt & Son,2023-06-17T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.91
310120,Pratt & Son,2023-06-17T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
310120,Pratt & Son,2023-06-17T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.31
310120,Pratt & Son,2023-06-17T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.42
310120,Pratt & Son,2023-06-17T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.31
310120,Pratt & Son,2023-06-17T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,30.0
310120,Pratt & Son,2023-06-17T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
310120,Pratt & Son,2023-06-17T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.3
310120,Pratt & Son,2023-06-17T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.5
310120,Pratt & Son,2023-06-17T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.36
310120,Pratt & Son,2023-06-17T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.68
310120,Pratt & Son,2023-06-17T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.6
310120,Pratt & Son,2023-06-17T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,24.62
310120,Pratt & Son,2023-06-17T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.27
310120,Pratt & Son,2023-06-17T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.33
310120,Pratt & Son,2023-06-17T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,69.5
310120,Pratt & Son,2023-06-17T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,102.9
310120,Pratt & Son,2023-06-17T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.3
310120,Pratt & Son,2023-06-17T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.0
310120,Pratt & Son,2023-06-17T16:30:00.000+00:00,transformer,,Temperature,C,33.1
310120,Pratt & Son,2023-06-17T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
310120,Pratt & Son,2023-06-17T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
310120,Pratt & Son,2023-06-17T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
310120,Pratt & Son,2023-06-17T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
310120,Pratt & Son,2023-06-17T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
310120,Pratt & Son,2023-06-17T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
310120,Pratt & Son,2023-06-17T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
310120,Pratt & Son,2023-06-17T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
310120,Pratt & Son,2023-06-17T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
310120,Pratt & Son,2023-06-17T16:30:00.000+00:00,busbar,,L3 Active Power,kW,24.9
310120,Pratt & Son,2023-06-17T16:30:00.000+00:00,busbar,,L2 Active Power,kW,16.88
310120,Pratt & Son,2023-06-17T16:30:00.000+00:00,busbar,,L1 Active Power,kW,11.82
310120,Pratt & Son,2023-06-17T16:30:00.000+00:00,busbar,,N Current (RMS),A,105.7
310120,Pratt & Son,2023-06-17T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.3
310120,Pratt & Son,2023-06-17T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
310120,Pratt & Son,2023-06-17T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.9
310120,Pratt & Son,2023-06-17T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
310120,Pratt & Son,2023-06-17T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.96
310120,Pratt & Son,2023-06-17T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
310120,Pratt & Son,2023-06-17T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.54
310120,Pratt & Son,2023-06-17T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.25
310120,Pratt & Son,2023-06-17T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.52
310120,Pratt & Son,2023-06-17T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.5
310120,Pratt & Son,2023-06-17T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
310120,Pratt & Son,2023-06-17T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.9
310120,Pratt & Son,2023-06-17T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.8
310120,Pratt & Son,2023-06-17T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
310120,Pratt & Son,2023-06-17T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.82
310120,Pratt & Son,2023-06-17T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
310120,Pratt & Son,2023-06-17T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.28
310120,Pratt & Son,2023-06-17T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.46
310120,Pratt & Son,2023-06-17T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.39
310120,Pratt & Son,2023-06-17T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.0
310120,Pratt & Son,2023-06-17T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.6
310120,Pratt & Son,2023-06-17T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.5
310120,Pratt & Son,2023-06-17T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.8
310120,Pratt & Son,2023-06-17T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.67
310120,Pratt & Son,2023-06-17T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.53
310120,Pratt & Son,2023-06-17T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.03
310120,Pratt & Son,2023-06-17T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.16
310120,Pratt & Son,2023-06-17T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.11
310120,Pratt & Son,2023-06-17T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.39
310120,Pratt & Son,2023-06-17T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,54.8
310120,Pratt & Son,2023-06-17T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,84.4
310120,Pratt & Son,2023-06-17T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.4
310120,Pratt & Son,2023-06-17T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.3
310120,Pratt & Son,2023-06-17T16:20:00.000+00:00,transformer,,Temperature,C,33.1
310120,Pratt & Son,2023-06-17T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
310120,Pratt & Son,2023-06-17T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
310120,Pratt & Son,2023-06-17T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
310120,Pratt & Son,2023-06-17T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
310120,Pratt & Son,2023-06-17T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
310120,Pratt & Son,2023-06-17T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
310120,Pratt & Son,2023-06-17T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
310120,Pratt & Son,2023-06-17T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
310120,Pratt & Son,2023-06-17T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
310120,Pratt & Son,2023-06-17T16:20:00.000+00:00,busbar,,L3 Active Power,kW,20.42
310120,Pratt & Son,2023-06-17T16:20:00.000+00:00,busbar,,L2 Active Power,kW,17.82
310120,Pratt & Son,2023-06-17T16:20:00.000+00:00,busbar,,L1 Active Power,kW,11.3
310120,Pratt & Son,2023-06-17T16:20:00.000+00:00,busbar,,N Current (RMS),A,90.6
310120,Pratt & Son,2023-06-17T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
310120,Pratt & Son,2023-06-17T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
310120,Pratt & Son,2023-06-17T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
310120,Pratt & Son,2023-06-17T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
310120,Pratt & Son,2023-06-17T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.99
310120,Pratt & Son,2023-06-17T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
310120,Pratt & Son,2023-06-17T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.72
310120,Pratt & Son,2023-06-17T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.83
310120,Pratt & Son,2023-06-17T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.95
310120,Pratt & Son,2023-06-17T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.9
310120,Pratt & Son,2023-06-17T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
310120,Pratt & Son,2023-06-17T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.7
310120,Pratt & Son,2023-06-17T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.7
310120,Pratt & Son,2023-06-17T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
310120,Pratt & Son,2023-06-17T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.59
310120,Pratt & Son,2023-06-17T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
310120,Pratt & Son,2023-06-17T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.27
310120,Pratt & Son,2023-06-17T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.96
310120,Pratt & Son,2023-06-17T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.27
310120,Pratt & Son,2023-06-17T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.8
310120,Pratt & Son,2023-06-17T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.6
310120,Pratt & Son,2023-06-17T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.3
310120,Pratt & Son,2023-06-17T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.4
310120,Pratt & Son,2023-06-17T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.69
310120,Pratt & Son,2023-06-17T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.41
310120,Pratt & Son,2023-06-17T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.02
310120,Pratt & Son,2023-06-17T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.47
310120,Pratt & Son,2023-06-17T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.91
310120,Pratt & Son,2023-06-17T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.93
310120,Pratt & Son,2023-06-17T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,49.7
310120,Pratt & Son,2023-06-17T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,73.7
310120,Pratt & Son,2023-06-17T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
310120,Pratt & Son,2023-06-17T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.7
310120,Pratt & Son,2023-06-17T16:10:00.000+00:00,transformer,,Temperature,C,33.1
310120,Pratt & Son,2023-06-17T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
310120,Pratt & Son,2023-06-17T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
310120,Pratt & Son,2023-06-17T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
310120,Pratt & Son,2023-06-17T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
310120,Pratt & Son,2023-06-17T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
310120,Pratt & Son,2023-06-17T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
310120,Pratt & Son,2023-06-17T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
310120,Pratt & Son,2023-06-17T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
310120,Pratt & Son,2023-06-17T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
310120,Pratt & Son,2023-06-17T16:10:00.000+00:00,busbar,,L3 Active Power,kW,17.92
310120,Pratt & Son,2023-06-17T16:10:00.000+00:00,busbar,,L2 Active Power,kW,15.7
310120,Pratt & Son,2023-06-17T16:10:00.000+00:00,busbar,,L1 Active Power,kW,11.15
310120,Pratt & Son,2023-06-17T16:10:00.000+00:00,busbar,,N Current (RMS),A,84.0
310120,Pratt & Son,2023-06-17T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
310120,Pratt & Son,2023-06-17T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
310120,Pratt & Son,2023-06-17T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
310120,Pratt & Son,2023-06-17T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
310120,Pratt & Son,2023-06-17T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
310120,Pratt & Son,2023-06-17T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
310120,Pratt & Son,2023-06-17T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.66
310120,Pratt & Son,2023-06-17T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.27
310120,Pratt & Son,2023-06-17T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.22
310120,Pratt & Son,2023-06-17T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.1
310120,Pratt & Son,2023-06-17T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
310120,Pratt & Son,2023-06-17T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.5
310120,Pratt & Son,2023-06-17T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.1
310120,Pratt & Son,2023-06-17T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
310120,Pratt & Son,2023-06-17T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.78
310120,Pratt & Son,2023-06-17T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
310120,Pratt & Son,2023-06-17T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.27
310120,Pratt & Son,2023-06-17T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.68
310120,Pratt & Son,2023-06-17T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.16
310120,Pratt & Son,2023-06-17T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,31.3
310120,Pratt & Son,2023-06-17T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.6
310120,Pratt & Son,2023-06-17T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.6
310120,Pratt & Son,2023-06-17T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
310120,Pratt & Son,2023-06-17T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.73
310120,Pratt & Son,2023-06-17T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.94
310120,Pratt & Son,2023-06-17T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.01
310120,Pratt & Son,2023-06-17T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.72
310120,Pratt & Son,2023-06-17T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.34
310120,Pratt & Son,2023-06-17T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.25
310120,Pratt & Son,2023-06-17T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,43.9
310120,Pratt & Son,2023-06-17T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.3
310120,Pratt & Son,2023-06-17T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.7
310120,Pratt & Son,2023-06-17T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.4
310120,Pratt & Son,2023-06-17T16:00:00.000+00:00,transformer,,Temperature,C,33.0
310120,Pratt & Son,2023-06-17T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
310120,Pratt & Son,2023-06-17T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
310120,Pratt & Son,2023-06-17T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
310120,Pratt & Son,2023-06-17T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
310120,Pratt & Son,2023-06-17T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
310120,Pratt & Son,2023-06-17T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
310120,Pratt & Son,2023-06-17T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
310120,Pratt & Son,2023-06-17T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
310120,Pratt & Son,2023-06-17T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
310120,Pratt & Son,2023-06-17T16:00:00.000+00:00,busbar,,L3 Active Power,kW,15.11
310120,Pratt & Son,2023-06-17T16:00:00.000+00:00,busbar,,L2 Active Power,kW,12.29
310120,Pratt & Son,2023-06-17T16:00:00.000+00:00,busbar,,L1 Active Power,kW,10.63
310120,Pratt & Son,2023-06-17T16:00:00.000+00:00,busbar,,N Current (RMS),A,74.0
310120,Pratt & Son,2023-06-17T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
310120,Pratt & Son,2023-06-17T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
310120,Pratt & Son,2023-06-17T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
310120,Pratt & Son,2023-06-17T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
310120,Pratt & Son,2023-06-17T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
310120,Pratt & Son,2023-06-17T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
310120,Pratt & Son,2023-06-17T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.28
310120,Pratt & Son,2023-06-17T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.95
310120,Pratt & Son,2023-06-17T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.88
310120,Pratt & Son,2023-06-17T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
310120,Pratt & Son,2023-06-17T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.4
310120,Pratt & Son,2023-06-17T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.2
310120,Pratt & Son,2023-06-17T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
310120,Pratt & Son,2023-06-17T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
310120,Pratt & Son,2023-06-17T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
310120,Pratt & Son,2023-06-17T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
310120,Pratt & Son,2023-06-17T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.26
310120,Pratt & Son,2023-06-17T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.04
310120,Pratt & Son,2023-06-17T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.21
310120,Pratt & Son,2023-06-17T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,36.2
310120,Pratt & Son,2023-06-17T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
310120,Pratt & Son,2023-06-17T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.3
310120,Pratt & Son,2023-06-17T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
310120,Pratt & Son,2023-06-17T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.09
310120,Pratt & Son,2023-06-17T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.17
310120,Pratt & Son,2023-06-17T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.18
310120,Pratt & Son,2023-06-17T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.38
310120,Pratt & Son,2023-06-17T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.81
310120,Pratt & Son,2023-06-17T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.67
310120,Pratt & Son,2023-06-17T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,39.2
310120,Pratt & Son,2023-06-17T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.9
310120,Pratt & Son,2023-06-17T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
310120,Pratt & Son,2023-06-17T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.6
310120,Pratt & Son,2023-06-17T15:50:00.000+00:00,transformer,,Temperature,C,33.0
310120,Pratt & Son,2023-06-17T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
310120,Pratt & Son,2023-06-17T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
310120,Pratt & Son,2023-06-17T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
310120,Pratt & Son,2023-06-17T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
310120,Pratt & Son,2023-06-17T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
310120,Pratt & Son,2023-06-17T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
310120,Pratt & Son,2023-06-17T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
310120,Pratt & Son,2023-06-17T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
310120,Pratt & Son,2023-06-17T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
310120,Pratt & Son,2023-06-17T15:50:00.000+00:00,busbar,,L3 Active Power,kW,15.41
310120,Pratt & Son,2023-06-17T15:50:00.000+00:00,busbar,,L2 Active Power,kW,14.8
310120,Pratt & Son,2023-06-17T15:50:00.000+00:00,busbar,,L1 Active Power,kW,11.76
310120,Pratt & Son,2023-06-17T15:50:00.000+00:00,busbar,,N Current (RMS),A,69.3
310120,Pratt & Son,2023-06-17T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
310120,Pratt & Son,2023-06-17T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
310120,Pratt & Son,2023-06-17T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
310120,Pratt & Son,2023-06-17T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
310120,Pratt & Son,2023-06-17T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
310120,Pratt & Son,2023-06-17T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
310120,Pratt & Son,2023-06-17T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.34
310120,Pratt & Son,2023-06-17T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.18
310120,Pratt & Son,2023-06-17T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.02
310120,Pratt & Son,2023-06-17T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
310120,Pratt & Son,2023-06-17T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.7
310120,Pratt & Son,2023-06-17T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.8
310120,Pratt & Son,2023-06-17T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.9
310120,Pratt & Son,2023-06-17T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
310120,Pratt & Son,2023-06-17T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.45
310120,Pratt & Son,2023-06-17T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
310120,Pratt & Son,2023-06-17T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.21
310120,Pratt & Son,2023-06-17T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.1
310120,Pratt & Son,2023-06-17T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.19
310120,Pratt & Son,2023-06-17T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.3
310120,Pratt & Son,2023-06-17T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-17T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.3
310120,Pratt & Son,2023-06-17T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
310120,Pratt & Son,2023-06-17T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.81
310120,Pratt & Son,2023-06-17T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.13
310120,Pratt & Son,2023-06-17T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.35
310120,Pratt & Son,2023-06-17T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.47
310120,Pratt & Son,2023-06-17T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.12
310120,Pratt & Son,2023-06-17T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.02
310120,Pratt & Son,2023-06-17T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,40.4
310120,Pratt & Son,2023-06-17T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.0
310120,Pratt & Son,2023-06-17T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.5
310120,Pratt & Son,2023-06-17T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.8
310120,Pratt & Son,2023-06-17T15:40:00.000+00:00,transformer,,Temperature,C,32.9
310120,Pratt & Son,2023-06-17T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
310120,Pratt & Son,2023-06-17T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
310120,Pratt & Son,2023-06-17T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
310120,Pratt & Son,2023-06-17T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
310120,Pratt & Son,2023-06-17T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
310120,Pratt & Son,2023-06-17T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
310120,Pratt & Son,2023-06-17T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
310120,Pratt & Son,2023-06-17T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
310120,Pratt & Son,2023-06-17T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
310120,Pratt & Son,2023-06-17T15:40:00.000+00:00,busbar,,L3 Active Power,kW,14.6
310120,Pratt & Son,2023-06-17T15:40:00.000+00:00,busbar,,L2 Active Power,kW,10.41
310120,Pratt & Son,2023-06-17T15:40:00.000+00:00,busbar,,L1 Active Power,kW,8.23
310120,Pratt & Son,2023-06-17T15:40:00.000+00:00,busbar,,N Current (RMS),A,57.2
310120,Pratt & Son,2023-06-17T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
310120,Pratt & Son,2023-06-17T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
310120,Pratt & Son,2023-06-17T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
310120,Pratt & Son,2023-06-17T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
310120,Pratt & Son,2023-06-17T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
310120,Pratt & Son,2023-06-17T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.05
310120,Pratt & Son,2023-06-17T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.1
310120,Pratt & Son,2023-06-17T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.81
310120,Pratt & Son,2023-06-17T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.22
310120,Pratt & Son,2023-06-17T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.8
310120,Pratt & Son,2023-06-17T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
310120,Pratt & Son,2023-06-17T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.3
310120,Pratt & Son,2023-06-17T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
310120,Pratt & Son,2023-06-17T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
310120,Pratt & Son,2023-06-17T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.86
310120,Pratt & Son,2023-06-17T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
310120,Pratt & Son,2023-06-17T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.25
310120,Pratt & Son,2023-06-17T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.8
310120,Pratt & Son,2023-06-17T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.27
310120,Pratt & Son,2023-06-17T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,33.0
310120,Pratt & Son,2023-06-17T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.5
310120,Pratt & Son,2023-06-17T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.6
310120,Pratt & Son,2023-06-17T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-17T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.8
310120,Pratt & Son,2023-06-17T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.26
310120,Pratt & Son,2023-06-17T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.91
310120,Pratt & Son,2023-06-17T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.33
310120,Pratt & Son,2023-06-17T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.99
310120,Pratt & Son,2023-06-17T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.66
310120,Pratt & Son,2023-06-17T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,49.7
310120,Pratt & Son,2023-06-17T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.7
310120,Pratt & Son,2023-06-17T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.1
310120,Pratt & Son,2023-06-17T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.3
310120,Pratt & Son,2023-06-17T15:30:00.000+00:00,transformer,,Temperature,C,32.9
310120,Pratt & Son,2023-06-17T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
310120,Pratt & Son,2023-06-17T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
310120,Pratt & Son,2023-06-17T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
310120,Pratt & Son,2023-06-17T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
310120,Pratt & Son,2023-06-17T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
310120,Pratt & Son,2023-06-17T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
310120,Pratt & Son,2023-06-17T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
310120,Pratt & Son,2023-06-17T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
310120,Pratt & Son,2023-06-17T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
310120,Pratt & Son,2023-06-17T15:30:00.000+00:00,busbar,,L3 Active Power,kW,15.17
310120,Pratt & Son,2023-06-17T15:30:00.000+00:00,busbar,,L2 Active Power,kW,7.62
310120,Pratt & Son,2023-06-17T15:30:00.000+00:00,busbar,,L1 Active Power,kW,9.14
310120,Pratt & Son,2023-06-17T15:30:00.000+00:00,busbar,,N Current (RMS),A,74.1
310120,Pratt & Son,2023-06-17T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
310120,Pratt & Son,2023-06-17T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
310120,Pratt & Son,2023-06-17T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.5
310120,Pratt & Son,2023-06-17T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
310120,Pratt & Son,2023-06-17T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
310120,Pratt & Son,2023-06-17T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
310120,Pratt & Son,2023-06-17T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.87
310120,Pratt & Son,2023-06-17T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.75
310120,Pratt & Son,2023-06-17T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.08
310120,Pratt & Son,2023-06-17T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.6
310120,Pratt & Son,2023-06-17T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
310120,Pratt & Son,2023-06-17T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.3
310120,Pratt & Son,2023-06-17T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.1
310120,Pratt & Son,2023-06-17T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
310120,Pratt & Son,2023-06-17T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.82
310120,Pratt & Son,2023-06-17T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
310120,Pratt & Son,2023-06-17T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.21
310120,Pratt & Son,2023-06-17T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.65
310120,Pratt & Son,2023-06-17T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.4
310120,Pratt & Son,2023-06-17T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.3
310120,Pratt & Son,2023-06-17T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-17T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.7
310120,Pratt & Son,2023-06-17T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.0
310120,Pratt & Son,2023-06-17T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.44
310120,Pratt & Son,2023-06-17T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.42
310120,Pratt & Son,2023-06-17T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.0
310120,Pratt & Son,2023-06-17T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.51
310120,Pratt & Son,2023-06-17T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.95
310120,Pratt & Son,2023-06-17T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.35
310120,Pratt & Son,2023-06-17T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,49.9
310120,Pratt & Son,2023-06-17T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.2
