Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310120,Pratt & Son,2023-06-17T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.3
310120,Pratt & Son,2023-06-17T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.9
310120,Pratt & Son,2023-06-17T15:20:00.000+00:00,transformer,,Temperature,C,32.8
310120,Pratt & Son,2023-06-17T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
310120,Pratt & Son,2023-06-17T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
310120,Pratt & Son,2023-06-17T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
310120,Pratt & Son,2023-06-17T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
310120,Pratt & Son,2023-06-17T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
310120,Pratt & Son,2023-06-17T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
310120,Pratt & Son,2023-06-17T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
310120,Pratt & Son,2023-06-17T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
310120,Pratt & Son,2023-06-17T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
310120,Pratt & Son,2023-06-17T15:20:00.000+00:00,busbar,,L3 Active Power,kW,15.18
310120,Pratt & Son,2023-06-17T15:20:00.000+00:00,busbar,,L2 Active Power,kW,5.44
310120,Pratt & Son,2023-06-17T15:20:00.000+00:00,busbar,,L1 Active Power,kW,5.82
310120,Pratt & Son,2023-06-17T15:20:00.000+00:00,busbar,,N Current (RMS),A,66.7
310120,Pratt & Son,2023-06-17T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
310120,Pratt & Son,2023-06-17T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
310120,Pratt & Son,2023-06-17T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.4
310120,Pratt & Son,2023-06-17T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
310120,Pratt & Son,2023-06-17T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.14
310120,Pratt & Son,2023-06-17T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
310120,Pratt & Son,2023-06-17T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.82
310120,Pratt & Son,2023-06-17T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.59
310120,Pratt & Son,2023-06-17T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.31
310120,Pratt & Son,2023-06-17T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.1
310120,Pratt & Son,2023-06-17T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.7
310120,Pratt & Son,2023-06-17T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.0
310120,Pratt & Son,2023-06-17T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
310120,Pratt & Son,2023-06-17T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
310120,Pratt & Son,2023-06-17T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.8
310120,Pratt & Son,2023-06-17T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
310120,Pratt & Son,2023-06-17T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.17
310120,Pratt & Son,2023-06-17T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.1
310120,Pratt & Son,2023-06-17T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.28
310120,Pratt & Son,2023-06-17T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
310120,Pratt & Son,2023-06-17T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-17T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.8
310120,Pratt & Son,2023-06-17T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.8
310120,Pratt & Son,2023-06-17T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.49
310120,Pratt & Son,2023-06-17T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.26
310120,Pratt & Son,2023-06-17T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.0
310120,Pratt & Son,2023-06-17T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.96
310120,Pratt & Son,2023-06-17T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.87
310120,Pratt & Son,2023-06-17T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.51
310120,Pratt & Son,2023-06-17T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,33.9
310120,Pratt & Son,2023-06-17T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.6
310120,Pratt & Son,2023-06-17T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
310120,Pratt & Son,2023-06-17T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.4
310120,Pratt & Son,2023-06-17T15:10:00.000+00:00,transformer,,Temperature,C,32.7
310120,Pratt & Son,2023-06-17T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
310120,Pratt & Son,2023-06-17T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
310120,Pratt & Son,2023-06-17T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
310120,Pratt & Son,2023-06-17T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
310120,Pratt & Son,2023-06-17T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
310120,Pratt & Son,2023-06-17T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
310120,Pratt & Son,2023-06-17T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
310120,Pratt & Son,2023-06-17T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
310120,Pratt & Son,2023-06-17T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
310120,Pratt & Son,2023-06-17T15:10:00.000+00:00,busbar,,L3 Active Power,kW,8.6
310120,Pratt & Son,2023-06-17T15:10:00.000+00:00,busbar,,L2 Active Power,kW,4.83
310120,Pratt & Son,2023-06-17T15:10:00.000+00:00,busbar,,L1 Active Power,kW,7.1
310120,Pratt & Son,2023-06-17T15:10:00.000+00:00,busbar,,N Current (RMS),A,51.4
310120,Pratt & Son,2023-06-17T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
310120,Pratt & Son,2023-06-17T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.7
310120,Pratt & Son,2023-06-17T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
310120,Pratt & Son,2023-06-17T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
310120,Pratt & Son,2023-06-17T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.89
310120,Pratt & Son,2023-06-17T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
310120,Pratt & Son,2023-06-17T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.96
310120,Pratt & Son,2023-06-17T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.82
310120,Pratt & Son,2023-06-17T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.22
310120,Pratt & Son,2023-06-17T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.8
310120,Pratt & Son,2023-06-17T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
310120,Pratt & Son,2023-06-17T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.7
310120,Pratt & Son,2023-06-17T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.7
310120,Pratt & Son,2023-06-17T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
310120,Pratt & Son,2023-06-17T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.83
310120,Pratt & Son,2023-06-17T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
310120,Pratt & Son,2023-06-17T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.17
310120,Pratt & Son,2023-06-17T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.8
310120,Pratt & Son,2023-06-17T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.88
310120,Pratt & Son,2023-06-17T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.3
310120,Pratt & Son,2023-06-17T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
310120,Pratt & Son,2023-06-17T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.0
310120,Pratt & Son,2023-06-17T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.7
310120,Pratt & Son,2023-06-17T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.5
310120,Pratt & Son,2023-06-17T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.92
310120,Pratt & Son,2023-06-17T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.79
310120,Pratt & Son,2023-06-17T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.08
310120,Pratt & Son,2023-06-17T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.52
310120,Pratt & Son,2023-06-17T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.51
310120,Pratt & Son,2023-06-17T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,34.0
310120,Pratt & Son,2023-06-17T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.9
310120,Pratt & Son,2023-06-17T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
310120,Pratt & Son,2023-06-17T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.4
310120,Pratt & Son,2023-06-17T15:00:00.000+00:00,transformer,,Temperature,C,32.6
310120,Pratt & Son,2023-06-17T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
310120,Pratt & Son,2023-06-17T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
310120,Pratt & Son,2023-06-17T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
310120,Pratt & Son,2023-06-17T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
310120,Pratt & Son,2023-06-17T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
310120,Pratt & Son,2023-06-17T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
310120,Pratt & Son,2023-06-17T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
310120,Pratt & Son,2023-06-17T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
310120,Pratt & Son,2023-06-17T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
310120,Pratt & Son,2023-06-17T15:00:00.000+00:00,busbar,,L3 Active Power,kW,8.88
310120,Pratt & Son,2023-06-17T15:00:00.000+00:00,busbar,,L2 Active Power,kW,3.1
310120,Pratt & Son,2023-06-17T15:00:00.000+00:00,busbar,,L1 Active Power,kW,7.61
310120,Pratt & Son,2023-06-17T15:00:00.000+00:00,busbar,,N Current (RMS),A,47.3
310120,Pratt & Son,2023-06-17T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
310120,Pratt & Son,2023-06-17T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
310120,Pratt & Son,2023-06-17T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
310120,Pratt & Son,2023-06-17T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
310120,Pratt & Son,2023-06-17T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
310120,Pratt & Son,2023-06-17T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
310120,Pratt & Son,2023-06-17T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.88
310120,Pratt & Son,2023-06-17T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.93
310120,Pratt & Son,2023-06-17T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.11
310120,Pratt & Son,2023-06-17T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.6
310120,Pratt & Son,2023-06-17T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.7
310120,Pratt & Son,2023-06-17T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.6
310120,Pratt & Son,2023-06-17T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
310120,Pratt & Son,2023-06-17T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
310120,Pratt & Son,2023-06-17T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.93
310120,Pratt & Son,2023-06-17T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
310120,Pratt & Son,2023-06-17T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.18
310120,Pratt & Son,2023-06-17T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.78
310120,Pratt & Son,2023-06-17T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.14
310120,Pratt & Son,2023-06-17T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
310120,Pratt & Son,2023-06-17T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-17T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.0
310120,Pratt & Son,2023-06-17T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-17T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.28
310120,Pratt & Son,2023-06-17T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.01
310120,Pratt & Son,2023-06-17T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.46
310120,Pratt & Son,2023-06-17T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.54
310120,Pratt & Son,2023-06-17T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.18
310120,Pratt & Son,2023-06-17T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.39
310120,Pratt & Son,2023-06-17T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,40.8
310120,Pratt & Son,2023-06-17T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.4
310120,Pratt & Son,2023-06-17T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
310120,Pratt & Son,2023-06-17T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.1
310120,Pratt & Son,2023-06-17T14:50:00.000+00:00,transformer,,Temperature,C,32.5
310120,Pratt & Son,2023-06-17T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
310120,Pratt & Son,2023-06-17T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
310120,Pratt & Son,2023-06-17T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
310120,Pratt & Son,2023-06-17T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
310120,Pratt & Son,2023-06-17T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
310120,Pratt & Son,2023-06-17T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.46
310120,Pratt & Son,2023-06-17T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
310120,Pratt & Son,2023-06-17T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
310120,Pratt & Son,2023-06-17T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
310120,Pratt & Son,2023-06-17T14:50:00.000+00:00,busbar,,L3 Active Power,kW,12.24
310120,Pratt & Son,2023-06-17T14:50:00.000+00:00,busbar,,L2 Active Power,kW,3.53
310120,Pratt & Son,2023-06-17T14:50:00.000+00:00,busbar,,L1 Active Power,kW,7.64
310120,Pratt & Son,2023-06-17T14:50:00.000+00:00,busbar,,N Current (RMS),A,54.8
310120,Pratt & Son,2023-06-17T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
310120,Pratt & Son,2023-06-17T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.8
310120,Pratt & Son,2023-06-17T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
310120,Pratt & Son,2023-06-17T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
310120,Pratt & Son,2023-06-17T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.21
310120,Pratt & Son,2023-06-17T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.95
310120,Pratt & Son,2023-06-17T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.63
310120,Pratt & Son,2023-06-17T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.7
310120,Pratt & Son,2023-06-17T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.2
310120,Pratt & Son,2023-06-17T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
310120,Pratt & Son,2023-06-17T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
310120,Pratt & Son,2023-06-17T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
310120,Pratt & Son,2023-06-17T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
310120,Pratt & Son,2023-06-17T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
310120,Pratt & Son,2023-06-17T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.88
310120,Pratt & Son,2023-06-17T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
310120,Pratt & Son,2023-06-17T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.2
310120,Pratt & Son,2023-06-17T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.95
310120,Pratt & Son,2023-06-17T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.27
310120,Pratt & Son,2023-06-17T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
310120,Pratt & Son,2023-06-17T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-17T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.7
310120,Pratt & Son,2023-06-17T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-17T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.66
310120,Pratt & Son,2023-06-17T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.84
310120,Pratt & Son,2023-06-17T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.93
310120,Pratt & Son,2023-06-17T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.42
310120,Pratt & Son,2023-06-17T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.09
310120,Pratt & Son,2023-06-17T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.4
310120,Pratt & Son,2023-06-17T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,47.7
310120,Pratt & Son,2023-06-17T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.8
310120,Pratt & Son,2023-06-17T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.7
310120,Pratt & Son,2023-06-17T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.8
310120,Pratt & Son,2023-06-17T14:40:00.000+00:00,transformer,,Temperature,C,32.4
310120,Pratt & Son,2023-06-17T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
310120,Pratt & Son,2023-06-17T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.21
310120,Pratt & Son,2023-06-17T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
310120,Pratt & Son,2023-06-17T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
310120,Pratt & Son,2023-06-17T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
310120,Pratt & Son,2023-06-17T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.55
310120,Pratt & Son,2023-06-17T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
310120,Pratt & Son,2023-06-17T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
310120,Pratt & Son,2023-06-17T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
310120,Pratt & Son,2023-06-17T14:40:00.000+00:00,busbar,,L3 Active Power,kW,13.85
310120,Pratt & Son,2023-06-17T14:40:00.000+00:00,busbar,,L2 Active Power,kW,5.56
310120,Pratt & Son,2023-06-17T14:40:00.000+00:00,busbar,,L1 Active Power,kW,7.87
310120,Pratt & Son,2023-06-17T14:40:00.000+00:00,busbar,,N Current (RMS),A,67.1
310120,Pratt & Son,2023-06-17T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
310120,Pratt & Son,2023-06-17T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
310120,Pratt & Son,2023-06-17T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.9
310120,Pratt & Son,2023-06-17T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
310120,Pratt & Son,2023-06-17T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.98
310120,Pratt & Son,2023-06-17T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
310120,Pratt & Son,2023-06-17T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.77
310120,Pratt & Son,2023-06-17T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.35
310120,Pratt & Son,2023-06-17T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.98
310120,Pratt & Son,2023-06-17T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
310120,Pratt & Son,2023-06-17T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
310120,Pratt & Son,2023-06-17T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.1
310120,Pratt & Son,2023-06-17T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.0
310120,Pratt & Son,2023-06-17T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
310120,Pratt & Son,2023-06-17T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.84
310120,Pratt & Son,2023-06-17T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
310120,Pratt & Son,2023-06-17T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.19
310120,Pratt & Son,2023-06-17T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.83
310120,Pratt & Son,2023-06-17T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.27
310120,Pratt & Son,2023-06-17T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.5
310120,Pratt & Son,2023-06-17T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-17T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.3
310120,Pratt & Son,2023-06-17T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-17T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.13
310120,Pratt & Son,2023-06-17T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.84
310120,Pratt & Son,2023-06-17T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.59
310120,Pratt & Son,2023-06-17T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.0
310120,Pratt & Son,2023-06-17T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.77
310120,Pratt & Son,2023-06-17T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.99
310120,Pratt & Son,2023-06-17T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,36.4
310120,Pratt & Son,2023-06-17T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.8
310120,Pratt & Son,2023-06-17T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.5
310120,Pratt & Son,2023-06-17T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.8
310120,Pratt & Son,2023-06-17T14:30:00.000+00:00,transformer,,Temperature,C,32.4
310120,Pratt & Son,2023-06-17T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
310120,Pratt & Son,2023-06-17T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
310120,Pratt & Son,2023-06-17T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
310120,Pratt & Son,2023-06-17T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
310120,Pratt & Son,2023-06-17T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
310120,Pratt & Son,2023-06-17T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
310120,Pratt & Son,2023-06-17T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
310120,Pratt & Son,2023-06-17T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
310120,Pratt & Son,2023-06-17T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
310120,Pratt & Son,2023-06-17T14:30:00.000+00:00,busbar,,L3 Active Power,kW,9.58
310120,Pratt & Son,2023-06-17T14:30:00.000+00:00,busbar,,L2 Active Power,kW,5.41
310120,Pratt & Son,2023-06-17T14:30:00.000+00:00,busbar,,L1 Active Power,kW,7.23
310120,Pratt & Son,2023-06-17T14:30:00.000+00:00,busbar,,N Current (RMS),A,55.5
310120,Pratt & Son,2023-06-17T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
310120,Pratt & Son,2023-06-17T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
310120,Pratt & Son,2023-06-17T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.8
310120,Pratt & Son,2023-06-17T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
310120,Pratt & Son,2023-06-17T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
310120,Pratt & Son,2023-06-17T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
310120,Pratt & Son,2023-06-17T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.64
310120,Pratt & Son,2023-06-17T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.79
310120,Pratt & Son,2023-06-17T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.97
310120,Pratt & Son,2023-06-17T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
310120,Pratt & Son,2023-06-17T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
310120,Pratt & Son,2023-06-17T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.4
310120,Pratt & Son,2023-06-17T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.5
310120,Pratt & Son,2023-06-17T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
310120,Pratt & Son,2023-06-17T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.79
310120,Pratt & Son,2023-06-17T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
310120,Pratt & Son,2023-06-17T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.18
310120,Pratt & Son,2023-06-17T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.9
310120,Pratt & Son,2023-06-17T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.25
310120,Pratt & Son,2023-06-17T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.0
310120,Pratt & Son,2023-06-17T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-17T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.0
310120,Pratt & Son,2023-06-17T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-17T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.11
310120,Pratt & Son,2023-06-17T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.64
310120,Pratt & Son,2023-06-17T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.33
310120,Pratt & Son,2023-06-17T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.72
310120,Pratt & Son,2023-06-17T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.12
310120,Pratt & Son,2023-06-17T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.72
310120,Pratt & Son,2023-06-17T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.0
310120,Pratt & Son,2023-06-17T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.5
310120,Pratt & Son,2023-06-17T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
310120,Pratt & Son,2023-06-17T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.2
310120,Pratt & Son,2023-06-17T14:20:00.000+00:00,transformer,,Temperature,C,32.3
310120,Pratt & Son,2023-06-17T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
310120,Pratt & Son,2023-06-17T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
310120,Pratt & Son,2023-06-17T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
310120,Pratt & Son,2023-06-17T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
310120,Pratt & Son,2023-06-17T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
310120,Pratt & Son,2023-06-17T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.57
310120,Pratt & Son,2023-06-17T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
310120,Pratt & Son,2023-06-17T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
310120,Pratt & Son,2023-06-17T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
310120,Pratt & Son,2023-06-17T14:20:00.000+00:00,busbar,,L3 Active Power,kW,8.19
310120,Pratt & Son,2023-06-17T14:20:00.000+00:00,busbar,,L2 Active Power,kW,6.81
310120,Pratt & Son,2023-06-17T14:20:00.000+00:00,busbar,,L1 Active Power,kW,7.94
310120,Pratt & Son,2023-06-17T14:20:00.000+00:00,busbar,,N Current (RMS),A,46.8
310120,Pratt & Son,2023-06-17T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
310120,Pratt & Son,2023-06-17T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
310120,Pratt & Son,2023-06-17T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
310120,Pratt & Son,2023-06-17T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
310120,Pratt & Son,2023-06-17T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.3
310120,Pratt & Son,2023-06-17T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
310120,Pratt & Son,2023-06-17T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.69
310120,Pratt & Son,2023-06-17T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.47
310120,Pratt & Son,2023-06-17T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.37
310120,Pratt & Son,2023-06-17T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.3
310120,Pratt & Son,2023-06-17T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
310120,Pratt & Son,2023-06-17T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.9
310120,Pratt & Son,2023-06-17T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.6
310120,Pratt & Son,2023-06-17T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
310120,Pratt & Son,2023-06-17T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.97
310120,Pratt & Son,2023-06-17T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
310120,Pratt & Son,2023-06-17T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.18
310120,Pratt & Son,2023-06-17T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.8
310120,Pratt & Son,2023-06-17T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.45
310120,Pratt & Son,2023-06-17T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
310120,Pratt & Son,2023-06-17T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-17T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.1
310120,Pratt & Son,2023-06-17T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.0
310120,Pratt & Son,2023-06-17T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.48
310120,Pratt & Son,2023-06-17T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
310120,Pratt & Son,2023-06-17T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.24
310120,Pratt & Son,2023-06-17T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.13
310120,Pratt & Son,2023-06-17T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.26
310120,Pratt & Son,2023-06-17T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.88
310120,Pratt & Son,2023-06-17T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,35.5
310120,Pratt & Son,2023-06-17T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.9
310120,Pratt & Son,2023-06-17T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
310120,Pratt & Son,2023-06-17T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.6
310120,Pratt & Son,2023-06-17T14:10:00.000+00:00,transformer,,Temperature,C,32.2
310120,Pratt & Son,2023-06-17T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
310120,Pratt & Son,2023-06-17T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.15
310120,Pratt & Son,2023-06-17T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
310120,Pratt & Son,2023-06-17T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
310120,Pratt & Son,2023-06-17T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
310120,Pratt & Son,2023-06-17T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
310120,Pratt & Son,2023-06-17T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
310120,Pratt & Son,2023-06-17T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
310120,Pratt & Son,2023-06-17T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
310120,Pratt & Son,2023-06-17T14:10:00.000+00:00,busbar,,L3 Active Power,kW,10.64
310120,Pratt & Son,2023-06-17T14:10:00.000+00:00,busbar,,L2 Active Power,kW,7.01
310120,Pratt & Son,2023-06-17T14:10:00.000+00:00,busbar,,L1 Active Power,kW,9.7
310120,Pratt & Son,2023-06-17T14:10:00.000+00:00,busbar,,N Current (RMS),A,55.1
310120,Pratt & Son,2023-06-17T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
310120,Pratt & Son,2023-06-17T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
310120,Pratt & Son,2023-06-17T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
310120,Pratt & Son,2023-06-17T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
310120,Pratt & Son,2023-06-17T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.22
310120,Pratt & Son,2023-06-17T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
310120,Pratt & Son,2023-06-17T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.81
310120,Pratt & Son,2023-06-17T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.59
310120,Pratt & Son,2023-06-17T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.3
310120,Pratt & Son,2023-06-17T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.1
310120,Pratt & Son,2023-06-17T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
310120,Pratt & Son,2023-06-17T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.7
310120,Pratt & Son,2023-06-17T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
310120,Pratt & Son,2023-06-17T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
310120,Pratt & Son,2023-06-17T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.15
310120,Pratt & Son,2023-06-17T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
310120,Pratt & Son,2023-06-17T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.18
310120,Pratt & Son,2023-06-17T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.69
310120,Pratt & Son,2023-06-17T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.31
310120,Pratt & Son,2023-06-17T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.7
310120,Pratt & Son,2023-06-17T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-17T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.1
310120,Pratt & Son,2023-06-17T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.4
310120,Pratt & Son,2023-06-17T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.64
310120,Pratt & Son,2023-06-17T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
310120,Pratt & Son,2023-06-17T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
310120,Pratt & Son,2023-06-17T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.72
310120,Pratt & Son,2023-06-17T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.83
310120,Pratt & Son,2023-06-17T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.51
310120,Pratt & Son,2023-06-17T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,37.8
310120,Pratt & Son,2023-06-17T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.4
310120,Pratt & Son,2023-06-17T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.7
310120,Pratt & Son,2023-06-17T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.6
310120,Pratt & Son,2023-06-17T14:00:00.000+00:00,transformer,,Temperature,C,32.1
310120,Pratt & Son,2023-06-17T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
310120,Pratt & Son,2023-06-17T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.15
310120,Pratt & Son,2023-06-17T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
310120,Pratt & Son,2023-06-17T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
310120,Pratt & Son,2023-06-17T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
310120,Pratt & Son,2023-06-17T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
310120,Pratt & Son,2023-06-17T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
310120,Pratt & Son,2023-06-17T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
310120,Pratt & Son,2023-06-17T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
310120,Pratt & Son,2023-06-17T14:00:00.000+00:00,busbar,,L3 Active Power,kW,8.35
310120,Pratt & Son,2023-06-17T14:00:00.000+00:00,busbar,,L2 Active Power,kW,5.45
310120,Pratt & Son,2023-06-17T14:00:00.000+00:00,busbar,,L1 Active Power,kW,11.12
310120,Pratt & Son,2023-06-17T14:00:00.000+00:00,busbar,,N Current (RMS),A,60.7
310120,Pratt & Son,2023-06-17T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
310120,Pratt & Son,2023-06-17T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
310120,Pratt & Son,2023-06-17T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
310120,Pratt & Son,2023-06-17T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
310120,Pratt & Son,2023-06-17T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.08
310120,Pratt & Son,2023-06-17T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
310120,Pratt & Son,2023-06-17T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.7
310120,Pratt & Son,2023-06-17T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.65
310120,Pratt & Son,2023-06-17T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.29
310120,Pratt & Son,2023-06-17T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.4
310120,Pratt & Son,2023-06-17T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
310120,Pratt & Son,2023-06-17T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.5
310120,Pratt & Son,2023-06-17T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
310120,Pratt & Son,2023-06-17T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
310120,Pratt & Son,2023-06-17T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.74
310120,Pratt & Son,2023-06-17T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
310120,Pratt & Son,2023-06-17T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.32
310120,Pratt & Son,2023-06-17T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.82
310120,Pratt & Son,2023-06-17T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.21
310120,Pratt & Son,2023-06-17T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,51.5
310120,Pratt & Son,2023-06-17T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.1
310120,Pratt & Son,2023-06-17T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.6
310120,Pratt & Son,2023-06-17T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-17T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.03
310120,Pratt & Son,2023-06-17T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.58
310120,Pratt & Son,2023-06-17T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.54
310120,Pratt & Son,2023-06-17T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.94
310120,Pratt & Son,2023-06-17T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.25
310120,Pratt & Son,2023-06-17T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.77
310120,Pratt & Son,2023-06-17T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,35.6
310120,Pratt & Son,2023-06-17T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.7
310120,Pratt & Son,2023-06-17T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
310120,Pratt & Son,2023-06-17T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
310120,Pratt & Son,2023-06-17T13:50:00.000+00:00,transformer,,Temperature,C,32.0
310120,Pratt & Son,2023-06-17T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
310120,Pratt & Son,2023-06-17T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
310120,Pratt & Son,2023-06-17T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
310120,Pratt & Son,2023-06-17T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
310120,Pratt & Son,2023-06-17T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
310120,Pratt & Son,2023-06-17T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
310120,Pratt & Son,2023-06-17T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
310120,Pratt & Son,2023-06-17T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
310120,Pratt & Son,2023-06-17T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
310120,Pratt & Son,2023-06-17T13:50:00.000+00:00,busbar,,L3 Active Power,kW,9.32
310120,Pratt & Son,2023-06-17T13:50:00.000+00:00,busbar,,L2 Active Power,kW,12.22
310120,Pratt & Son,2023-06-17T13:50:00.000+00:00,busbar,,L1 Active Power,kW,5.28
310120,Pratt & Son,2023-06-17T13:50:00.000+00:00,busbar,,N Current (RMS),A,82.1
310120,Pratt & Son,2023-06-17T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
310120,Pratt & Son,2023-06-17T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
310120,Pratt & Son,2023-06-17T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.8
310120,Pratt & Son,2023-06-17T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
310120,Pratt & Son,2023-06-17T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
310120,Pratt & Son,2023-06-17T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
310120,Pratt & Son,2023-06-17T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.62
310120,Pratt & Son,2023-06-17T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.21
310120,Pratt & Son,2023-06-17T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.36
310120,Pratt & Son,2023-06-17T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.4
310120,Pratt & Son,2023-06-17T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
310120,Pratt & Son,2023-06-17T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.1
310120,Pratt & Son,2023-06-17T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.7
310120,Pratt & Son,2023-06-17T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
310120,Pratt & Son,2023-06-17T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.83
310120,Pratt & Son,2023-06-17T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
310120,Pratt & Son,2023-06-17T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.21
310120,Pratt & Son,2023-06-17T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.42
310120,Pratt & Son,2023-06-17T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.21
310120,Pratt & Son,2023-06-17T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.0
310120,Pratt & Son,2023-06-17T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-17T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.0
310120,Pratt & Son,2023-06-17T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
310120,Pratt & Son,2023-06-17T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.85
310120,Pratt & Son,2023-06-17T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.87
310120,Pratt & Son,2023-06-17T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.66
310120,Pratt & Son,2023-06-17T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.22
310120,Pratt & Son,2023-06-17T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.53
310120,Pratt & Son,2023-06-17T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.69
310120,Pratt & Son,2023-06-17T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,35.9
310120,Pratt & Son,2023-06-17T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.1
310120,Pratt & Son,2023-06-17T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
310120,Pratt & Son,2023-06-17T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.5
310120,Pratt & Son,2023-06-17T13:40:00.000+00:00,transformer,,Temperature,C,31.9
310120,Pratt & Son,2023-06-17T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
310120,Pratt & Son,2023-06-17T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
310120,Pratt & Son,2023-06-17T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
310120,Pratt & Son,2023-06-17T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
310120,Pratt & Son,2023-06-17T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
310120,Pratt & Son,2023-06-17T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
310120,Pratt & Son,2023-06-17T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
310120,Pratt & Son,2023-06-17T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
310120,Pratt & Son,2023-06-17T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
310120,Pratt & Son,2023-06-17T13:40:00.000+00:00,busbar,,L3 Active Power,kW,7.64
310120,Pratt & Son,2023-06-17T13:40:00.000+00:00,busbar,,L2 Active Power,kW,5.09
310120,Pratt & Son,2023-06-17T13:40:00.000+00:00,busbar,,L1 Active Power,kW,8.25
310120,Pratt & Son,2023-06-17T13:40:00.000+00:00,busbar,,N Current (RMS),A,57.2
310120,Pratt & Son,2023-06-17T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
310120,Pratt & Son,2023-06-17T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
310120,Pratt & Son,2023-06-17T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.3
310120,Pratt & Son,2023-06-17T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
310120,Pratt & Son,2023-06-17T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
310120,Pratt & Son,2023-06-17T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
310120,Pratt & Son,2023-06-17T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.74
310120,Pratt & Son,2023-06-17T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.04
310120,Pratt & Son,2023-06-17T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.53
310120,Pratt & Son,2023-06-17T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.3
310120,Pratt & Son,2023-06-17T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
310120,Pratt & Son,2023-06-17T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.7
310120,Pratt & Son,2023-06-17T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.7
310120,Pratt & Son,2023-06-17T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
310120,Pratt & Son,2023-06-17T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.48
310120,Pratt & Son,2023-06-17T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
310120,Pratt & Son,2023-06-17T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.2
310120,Pratt & Son,2023-06-17T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.12
310120,Pratt & Son,2023-06-17T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.28
310120,Pratt & Son,2023-06-17T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,29.8
310120,Pratt & Son,2023-06-17T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
310120,Pratt & Son,2023-06-17T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.1
310120,Pratt & Son,2023-06-17T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.5
310120,Pratt & Son,2023-06-17T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
310120,Pratt & Son,2023-06-17T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
310120,Pratt & Son,2023-06-17T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.28
310120,Pratt & Son,2023-06-17T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.83
310120,Pratt & Son,2023-06-17T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.9
310120,Pratt & Son,2023-06-17T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.24
310120,Pratt & Son,2023-06-17T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,36.8
310120,Pratt & Son,2023-06-17T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.1
310120,Pratt & Son,2023-06-17T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.1
310120,Pratt & Son,2023-06-17T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.8
310120,Pratt & Son,2023-06-17T13:30:00.000+00:00,transformer,,Temperature,C,31.9
310120,Pratt & Son,2023-06-17T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
310120,Pratt & Son,2023-06-17T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
310120,Pratt & Son,2023-06-17T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
310120,Pratt & Son,2023-06-17T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
310120,Pratt & Son,2023-06-17T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
310120,Pratt & Son,2023-06-17T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
310120,Pratt & Son,2023-06-17T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
310120,Pratt & Son,2023-06-17T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
310120,Pratt & Son,2023-06-17T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
310120,Pratt & Son,2023-06-17T13:30:00.000+00:00,busbar,,L3 Active Power,kW,7.37
310120,Pratt & Son,2023-06-17T13:30:00.000+00:00,busbar,,L2 Active Power,kW,6.26
310120,Pratt & Son,2023-06-17T13:30:00.000+00:00,busbar,,L1 Active Power,kW,9.06
310120,Pratt & Son,2023-06-17T13:30:00.000+00:00,busbar,,N Current (RMS),A,58.6
310120,Pratt & Son,2023-06-17T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
310120,Pratt & Son,2023-06-17T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.7
310120,Pratt & Son,2023-06-17T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
310120,Pratt & Son,2023-06-17T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
310120,Pratt & Son,2023-06-17T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
310120,Pratt & Son,2023-06-17T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
310120,Pratt & Son,2023-06-17T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.85
310120,Pratt & Son,2023-06-17T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.74
310120,Pratt & Son,2023-06-17T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.16
310120,Pratt & Son,2023-06-17T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.1
310120,Pratt & Son,2023-06-17T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
310120,Pratt & Son,2023-06-17T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.1
310120,Pratt & Son,2023-06-17T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.3
310120,Pratt & Son,2023-06-17T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
310120,Pratt & Son,2023-06-17T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.62
310120,Pratt & Son,2023-06-17T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
310120,Pratt & Son,2023-06-17T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.17
310120,Pratt & Son,2023-06-17T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.13
310120,Pratt & Son,2023-06-17T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.28
310120,Pratt & Son,2023-06-17T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
310120,Pratt & Son,2023-06-17T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-17T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.4
310120,Pratt & Son,2023-06-17T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.7
310120,Pratt & Son,2023-06-17T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.04
310120,Pratt & Son,2023-06-17T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.36
310120,Pratt & Son,2023-06-17T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.39
310120,Pratt & Son,2023-06-17T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.85
