Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310120,Pratt & Son,2023-06-17T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.99
310120,Pratt & Son,2023-06-17T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.43
310120,Pratt & Son,2023-06-17T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,46.4
310120,Pratt & Son,2023-06-17T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.7
310120,Pratt & Son,2023-06-17T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
310120,Pratt & Son,2023-06-17T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.5
310120,Pratt & Son,2023-06-17T13:20:00.000+00:00,transformer,,Temperature,C,31.8
310120,Pratt & Son,2023-06-17T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
310120,Pratt & Son,2023-06-17T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
310120,Pratt & Son,2023-06-17T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
310120,Pratt & Son,2023-06-17T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
310120,Pratt & Son,2023-06-17T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
310120,Pratt & Son,2023-06-17T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.77
310120,Pratt & Son,2023-06-17T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.02
310120,Pratt & Son,2023-06-17T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
310120,Pratt & Son,2023-06-17T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
310120,Pratt & Son,2023-06-17T13:20:00.000+00:00,busbar,,L3 Active Power,kW,11.53
310120,Pratt & Son,2023-06-17T13:20:00.000+00:00,busbar,,L2 Active Power,kW,4.89
310120,Pratt & Son,2023-06-17T13:20:00.000+00:00,busbar,,L1 Active Power,kW,8.87
310120,Pratt & Son,2023-06-17T13:20:00.000+00:00,busbar,,N Current (RMS),A,60.8
310120,Pratt & Son,2023-06-17T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
310120,Pratt & Son,2023-06-17T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
310120,Pratt & Son,2023-06-17T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.5
310120,Pratt & Son,2023-06-17T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
310120,Pratt & Son,2023-06-17T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
310120,Pratt & Son,2023-06-17T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
310120,Pratt & Son,2023-06-17T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.59
310120,Pratt & Son,2023-06-17T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.69
310120,Pratt & Son,2023-06-17T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.28
310120,Pratt & Son,2023-06-17T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.8
310120,Pratt & Son,2023-06-17T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
310120,Pratt & Son,2023-06-17T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.7
310120,Pratt & Son,2023-06-17T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
310120,Pratt & Son,2023-06-17T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
310120,Pratt & Son,2023-06-17T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.35
310120,Pratt & Son,2023-06-17T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
310120,Pratt & Son,2023-06-17T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.14
310120,Pratt & Son,2023-06-17T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.37
310120,Pratt & Son,2023-06-17T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.28
310120,Pratt & Son,2023-06-17T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
310120,Pratt & Son,2023-06-17T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
310120,Pratt & Son,2023-06-17T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.2
310120,Pratt & Son,2023-06-17T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.8
310120,Pratt & Son,2023-06-17T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.43
310120,Pratt & Son,2023-06-17T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.3
310120,Pratt & Son,2023-06-17T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
310120,Pratt & Son,2023-06-17T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.33
310120,Pratt & Son,2023-06-17T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.18
310120,Pratt & Son,2023-06-17T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.19
310120,Pratt & Son,2023-06-17T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,39.6
310120,Pratt & Son,2023-06-17T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.4
310120,Pratt & Son,2023-06-17T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
310120,Pratt & Son,2023-06-17T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.6
310120,Pratt & Son,2023-06-17T13:10:00.000+00:00,transformer,,Temperature,C,31.8
310120,Pratt & Son,2023-06-17T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
310120,Pratt & Son,2023-06-17T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
310120,Pratt & Son,2023-06-17T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
310120,Pratt & Son,2023-06-17T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
310120,Pratt & Son,2023-06-17T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
310120,Pratt & Son,2023-06-17T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
310120,Pratt & Son,2023-06-17T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
310120,Pratt & Son,2023-06-17T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
310120,Pratt & Son,2023-06-17T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
310120,Pratt & Son,2023-06-17T13:10:00.000+00:00,busbar,,L3 Active Power,kW,8.78
310120,Pratt & Son,2023-06-17T13:10:00.000+00:00,busbar,,L2 Active Power,kW,1.88
310120,Pratt & Son,2023-06-17T13:10:00.000+00:00,busbar,,L1 Active Power,kW,9.76
310120,Pratt & Son,2023-06-17T13:10:00.000+00:00,busbar,,N Current (RMS),A,49.6
310120,Pratt & Son,2023-06-17T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
310120,Pratt & Son,2023-06-17T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.3
310120,Pratt & Son,2023-06-17T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
310120,Pratt & Son,2023-06-17T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
310120,Pratt & Son,2023-06-17T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
310120,Pratt & Son,2023-06-17T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.98
310120,Pratt & Son,2023-06-17T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.32
310120,Pratt & Son,2023-06-17T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.1
310120,Pratt & Son,2023-06-17T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.12
310120,Pratt & Son,2023-06-17T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
310120,Pratt & Son,2023-06-17T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.8
310120,Pratt & Son,2023-06-17T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.9
310120,Pratt & Son,2023-06-17T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
310120,Pratt & Son,2023-06-17T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
310120,Pratt & Son,2023-06-17T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.29
310120,Pratt & Son,2023-06-17T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
310120,Pratt & Son,2023-06-17T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.17
310120,Pratt & Son,2023-06-17T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.5
310120,Pratt & Son,2023-06-17T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.31
310120,Pratt & Son,2023-06-17T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
310120,Pratt & Son,2023-06-17T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-17T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.0
310120,Pratt & Son,2023-06-17T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.9
310120,Pratt & Son,2023-06-17T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.38
310120,Pratt & Son,2023-06-17T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.68
310120,Pratt & Son,2023-06-17T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
310120,Pratt & Son,2023-06-17T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.34
310120,Pratt & Son,2023-06-17T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.13
310120,Pratt & Son,2023-06-17T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.58
310120,Pratt & Son,2023-06-17T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,40.1
310120,Pratt & Son,2023-06-17T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.2
310120,Pratt & Son,2023-06-17T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
310120,Pratt & Son,2023-06-17T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.6
310120,Pratt & Son,2023-06-17T13:00:00.000+00:00,transformer,,Temperature,C,31.6
310120,Pratt & Son,2023-06-17T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
310120,Pratt & Son,2023-06-17T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
310120,Pratt & Son,2023-06-17T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
310120,Pratt & Son,2023-06-17T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
310120,Pratt & Son,2023-06-17T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
310120,Pratt & Son,2023-06-17T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
310120,Pratt & Son,2023-06-17T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
310120,Pratt & Son,2023-06-17T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
310120,Pratt & Son,2023-06-17T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
310120,Pratt & Son,2023-06-17T13:00:00.000+00:00,busbar,,L3 Active Power,kW,9.49
310120,Pratt & Son,2023-06-17T13:00:00.000+00:00,busbar,,L2 Active Power,kW,6.47
310120,Pratt & Son,2023-06-17T13:00:00.000+00:00,busbar,,L1 Active Power,kW,10.0
310120,Pratt & Son,2023-06-17T13:00:00.000+00:00,busbar,,N Current (RMS),A,63.1
310120,Pratt & Son,2023-06-17T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
310120,Pratt & Son,2023-06-17T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
310120,Pratt & Son,2023-06-17T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
310120,Pratt & Son,2023-06-17T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
310120,Pratt & Son,2023-06-17T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
310120,Pratt & Son,2023-06-17T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.04
310120,Pratt & Son,2023-06-17T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.88
310120,Pratt & Son,2023-06-17T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.75
310120,Pratt & Son,2023-06-17T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.08
310120,Pratt & Son,2023-06-17T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.1
310120,Pratt & Son,2023-06-17T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.9
310120,Pratt & Son,2023-06-17T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.9
310120,Pratt & Son,2023-06-17T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
310120,Pratt & Son,2023-06-17T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
310120,Pratt & Son,2023-06-17T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.11
310120,Pratt & Son,2023-06-17T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
310120,Pratt & Son,2023-06-17T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.19
310120,Pratt & Son,2023-06-17T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.55
310120,Pratt & Son,2023-06-17T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.41
310120,Pratt & Son,2023-06-17T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
310120,Pratt & Son,2023-06-17T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-17T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.4
310120,Pratt & Son,2023-06-17T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.9
310120,Pratt & Son,2023-06-17T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.8
310120,Pratt & Son,2023-06-17T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.7
310120,Pratt & Son,2023-06-17T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.1
310120,Pratt & Son,2023-06-17T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.48
310120,Pratt & Son,2023-06-17T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.4
310120,Pratt & Son,2023-06-17T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.37
310120,Pratt & Son,2023-06-17T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,37.7
310120,Pratt & Son,2023-06-17T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.1
310120,Pratt & Son,2023-06-17T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
310120,Pratt & Son,2023-06-17T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.0
310120,Pratt & Son,2023-06-17T12:50:00.000+00:00,transformer,,Temperature,C,31.6
310120,Pratt & Son,2023-06-17T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
310120,Pratt & Son,2023-06-17T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
310120,Pratt & Son,2023-06-17T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
310120,Pratt & Son,2023-06-17T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.67
310120,Pratt & Son,2023-06-17T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
310120,Pratt & Son,2023-06-17T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.07
310120,Pratt & Son,2023-06-17T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
310120,Pratt & Son,2023-06-17T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
310120,Pratt & Son,2023-06-17T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
310120,Pratt & Son,2023-06-17T12:50:00.000+00:00,busbar,,L3 Active Power,kW,11.17
310120,Pratt & Son,2023-06-17T12:50:00.000+00:00,busbar,,L2 Active Power,kW,7.9
310120,Pratt & Son,2023-06-17T12:50:00.000+00:00,busbar,,L1 Active Power,kW,10.86
310120,Pratt & Son,2023-06-17T12:50:00.000+00:00,busbar,,N Current (RMS),A,59.7
310120,Pratt & Son,2023-06-17T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
310120,Pratt & Son,2023-06-17T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
310120,Pratt & Son,2023-06-17T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
310120,Pratt & Son,2023-06-17T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
310120,Pratt & Son,2023-06-17T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
310120,Pratt & Son,2023-06-17T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.07
310120,Pratt & Son,2023-06-17T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.54
310120,Pratt & Son,2023-06-17T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.19
310120,Pratt & Son,2023-06-17T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.0
310120,Pratt & Son,2023-06-17T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.3
310120,Pratt & Son,2023-06-17T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.5
310120,Pratt & Son,2023-06-17T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.2
310120,Pratt & Son,2023-06-17T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
310120,Pratt & Son,2023-06-17T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
310120,Pratt & Son,2023-06-17T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.02
310120,Pratt & Son,2023-06-17T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
310120,Pratt & Son,2023-06-17T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.19
310120,Pratt & Son,2023-06-17T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.74
310120,Pratt & Son,2023-06-17T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.47
310120,Pratt & Son,2023-06-17T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
310120,Pratt & Son,2023-06-17T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-17T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.2
310120,Pratt & Son,2023-06-17T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.1
310120,Pratt & Son,2023-06-17T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.86
310120,Pratt & Son,2023-06-17T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.0
310120,Pratt & Son,2023-06-17T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
310120,Pratt & Son,2023-06-17T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.32
310120,Pratt & Son,2023-06-17T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.15
310120,Pratt & Son,2023-06-17T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.48
310120,Pratt & Son,2023-06-17T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,43.3
310120,Pratt & Son,2023-06-17T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.3
310120,Pratt & Son,2023-06-17T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
310120,Pratt & Son,2023-06-17T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.5
310120,Pratt & Son,2023-06-17T12:40:00.000+00:00,transformer,,Temperature,C,31.5
310120,Pratt & Son,2023-06-17T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
310120,Pratt & Son,2023-06-17T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
310120,Pratt & Son,2023-06-17T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
310120,Pratt & Son,2023-06-17T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.75
310120,Pratt & Son,2023-06-17T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
310120,Pratt & Son,2023-06-17T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
310120,Pratt & Son,2023-06-17T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
310120,Pratt & Son,2023-06-17T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
310120,Pratt & Son,2023-06-17T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
310120,Pratt & Son,2023-06-17T12:40:00.000+00:00,busbar,,L3 Active Power,kW,10.67
310120,Pratt & Son,2023-06-17T12:40:00.000+00:00,busbar,,L2 Active Power,kW,4.78
310120,Pratt & Son,2023-06-17T12:40:00.000+00:00,busbar,,L1 Active Power,kW,8.96
310120,Pratt & Son,2023-06-17T12:40:00.000+00:00,busbar,,N Current (RMS),A,65.2
310120,Pratt & Son,2023-06-17T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
310120,Pratt & Son,2023-06-17T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
310120,Pratt & Son,2023-06-17T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
310120,Pratt & Son,2023-06-17T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
310120,Pratt & Son,2023-06-17T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
310120,Pratt & Son,2023-06-17T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.05
310120,Pratt & Son,2023-06-17T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.52
310120,Pratt & Son,2023-06-17T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.78
310120,Pratt & Son,2023-06-17T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.89
310120,Pratt & Son,2023-06-17T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.5
310120,Pratt & Son,2023-06-17T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
310120,Pratt & Son,2023-06-17T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.6
310120,Pratt & Son,2023-06-17T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.2
310120,Pratt & Son,2023-06-17T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
310120,Pratt & Son,2023-06-17T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.09
310120,Pratt & Son,2023-06-17T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
310120,Pratt & Son,2023-06-17T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.15
310120,Pratt & Son,2023-06-17T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.41
310120,Pratt & Son,2023-06-17T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.51
310120,Pratt & Son,2023-06-17T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
310120,Pratt & Son,2023-06-17T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
310120,Pratt & Son,2023-06-17T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.9
310120,Pratt & Son,2023-06-17T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.2
310120,Pratt & Son,2023-06-17T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.28
310120,Pratt & Son,2023-06-17T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.48
310120,Pratt & Son,2023-06-17T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
310120,Pratt & Son,2023-06-17T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.34
310120,Pratt & Son,2023-06-17T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.98
310120,Pratt & Son,2023-06-17T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.01
310120,Pratt & Son,2023-06-17T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,57.3
310120,Pratt & Son,2023-06-17T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.7
310120,Pratt & Son,2023-06-17T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.0
310120,Pratt & Son,2023-06-17T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.4
310120,Pratt & Son,2023-06-17T12:30:00.000+00:00,transformer,,Temperature,C,31.4
310120,Pratt & Son,2023-06-17T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
310120,Pratt & Son,2023-06-17T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
310120,Pratt & Son,2023-06-17T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
310120,Pratt & Son,2023-06-17T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.63
310120,Pratt & Son,2023-06-17T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
310120,Pratt & Son,2023-06-17T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
310120,Pratt & Son,2023-06-17T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
310120,Pratt & Son,2023-06-17T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
310120,Pratt & Son,2023-06-17T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
310120,Pratt & Son,2023-06-17T12:30:00.000+00:00,busbar,,L3 Active Power,kW,13.71
310120,Pratt & Son,2023-06-17T12:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.79
310120,Pratt & Son,2023-06-17T12:30:00.000+00:00,busbar,,L1 Active Power,kW,8.41
310120,Pratt & Son,2023-06-17T12:30:00.000+00:00,busbar,,N Current (RMS),A,71.6
310120,Pratt & Son,2023-06-17T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
310120,Pratt & Son,2023-06-17T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.7
310120,Pratt & Son,2023-06-17T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
310120,Pratt & Son,2023-06-17T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
310120,Pratt & Son,2023-06-17T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.86
310120,Pratt & Son,2023-06-17T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
310120,Pratt & Son,2023-06-17T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.49
310120,Pratt & Son,2023-06-17T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.63
310120,Pratt & Son,2023-06-17T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.06
310120,Pratt & Son,2023-06-17T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.2
310120,Pratt & Son,2023-06-17T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.3
310120,Pratt & Son,2023-06-17T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.1
310120,Pratt & Son,2023-06-17T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.7
310120,Pratt & Son,2023-06-17T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
310120,Pratt & Son,2023-06-17T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.68
310120,Pratt & Son,2023-06-17T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
310120,Pratt & Son,2023-06-17T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.19
310120,Pratt & Son,2023-06-17T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.02
310120,Pratt & Son,2023-06-17T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.51
310120,Pratt & Son,2023-06-17T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.5
310120,Pratt & Son,2023-06-17T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-17T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.0
310120,Pratt & Son,2023-06-17T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.3
310120,Pratt & Son,2023-06-17T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.54
310120,Pratt & Son,2023-06-17T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.46
310120,Pratt & Son,2023-06-17T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.29
310120,Pratt & Son,2023-06-17T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.91
310120,Pratt & Son,2023-06-17T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.41
310120,Pratt & Son,2023-06-17T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.52
310120,Pratt & Son,2023-06-17T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,47.1
310120,Pratt & Son,2023-06-17T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.1
310120,Pratt & Son,2023-06-17T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.7
310120,Pratt & Son,2023-06-17T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.1
310120,Pratt & Son,2023-06-17T12:20:00.000+00:00,transformer,,Temperature,C,31.3
310120,Pratt & Son,2023-06-17T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
310120,Pratt & Son,2023-06-17T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
310120,Pratt & Son,2023-06-17T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
310120,Pratt & Son,2023-06-17T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
310120,Pratt & Son,2023-06-17T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
310120,Pratt & Son,2023-06-17T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.89
310120,Pratt & Son,2023-06-17T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
310120,Pratt & Son,2023-06-17T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
310120,Pratt & Son,2023-06-17T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
310120,Pratt & Son,2023-06-17T12:20:00.000+00:00,busbar,,L3 Active Power,kW,9.21
310120,Pratt & Son,2023-06-17T12:20:00.000+00:00,busbar,,L2 Active Power,kW,4.25
310120,Pratt & Son,2023-06-17T12:20:00.000+00:00,busbar,,L1 Active Power,kW,9.09
310120,Pratt & Son,2023-06-17T12:20:00.000+00:00,busbar,,N Current (RMS),A,75.1
310120,Pratt & Son,2023-06-17T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
310120,Pratt & Son,2023-06-17T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
310120,Pratt & Son,2023-06-17T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
310120,Pratt & Son,2023-06-17T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
310120,Pratt & Son,2023-06-17T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.96
310120,Pratt & Son,2023-06-17T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
310120,Pratt & Son,2023-06-17T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.52
310120,Pratt & Son,2023-06-17T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.96
310120,Pratt & Son,2023-06-17T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.32
310120,Pratt & Son,2023-06-17T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.6
310120,Pratt & Son,2023-06-17T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.3
310120,Pratt & Son,2023-06-17T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.1
310120,Pratt & Son,2023-06-17T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
310120,Pratt & Son,2023-06-17T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
310120,Pratt & Son,2023-06-17T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.71
310120,Pratt & Son,2023-06-17T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
310120,Pratt & Son,2023-06-17T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.2
310120,Pratt & Son,2023-06-17T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.12
310120,Pratt & Son,2023-06-17T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.45
310120,Pratt & Son,2023-06-17T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.1
310120,Pratt & Son,2023-06-17T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-17T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.0
310120,Pratt & Son,2023-06-17T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.0
310120,Pratt & Son,2023-06-17T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
310120,Pratt & Son,2023-06-17T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.66
310120,Pratt & Son,2023-06-17T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.46
310120,Pratt & Son,2023-06-17T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.15
310120,Pratt & Son,2023-06-17T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.36
310120,Pratt & Son,2023-06-17T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.92
310120,Pratt & Son,2023-06-17T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,49.8
310120,Pratt & Son,2023-06-17T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.6
310120,Pratt & Son,2023-06-17T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
310120,Pratt & Son,2023-06-17T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.9
310120,Pratt & Son,2023-06-17T12:10:00.000+00:00,transformer,,Temperature,C,31.2
310120,Pratt & Son,2023-06-17T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
310120,Pratt & Son,2023-06-17T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
310120,Pratt & Son,2023-06-17T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
310120,Pratt & Son,2023-06-17T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
310120,Pratt & Son,2023-06-17T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
310120,Pratt & Son,2023-06-17T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
310120,Pratt & Son,2023-06-17T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
310120,Pratt & Son,2023-06-17T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
310120,Pratt & Son,2023-06-17T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
310120,Pratt & Son,2023-06-17T12:10:00.000+00:00,busbar,,L3 Active Power,kW,10.47
310120,Pratt & Son,2023-06-17T12:10:00.000+00:00,busbar,,L2 Active Power,kW,2.72
310120,Pratt & Son,2023-06-17T12:10:00.000+00:00,busbar,,L1 Active Power,kW,8.69
310120,Pratt & Son,2023-06-17T12:10:00.000+00:00,busbar,,N Current (RMS),A,69.8
310120,Pratt & Son,2023-06-17T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
310120,Pratt & Son,2023-06-17T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.9
310120,Pratt & Son,2023-06-17T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.9
310120,Pratt & Son,2023-06-17T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
310120,Pratt & Son,2023-06-17T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.83
310120,Pratt & Son,2023-06-17T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
310120,Pratt & Son,2023-06-17T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.38
310120,Pratt & Son,2023-06-17T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.56
310120,Pratt & Son,2023-06-17T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.55
310120,Pratt & Son,2023-06-17T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
310120,Pratt & Son,2023-06-17T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.9
310120,Pratt & Son,2023-06-17T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.5
310120,Pratt & Son,2023-06-17T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
310120,Pratt & Son,2023-06-17T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
310120,Pratt & Son,2023-06-17T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.71
310120,Pratt & Son,2023-06-17T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
310120,Pratt & Son,2023-06-17T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.26
310120,Pratt & Son,2023-06-17T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.85
310120,Pratt & Son,2023-06-17T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.47
310120,Pratt & Son,2023-06-17T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,35.9
310120,Pratt & Son,2023-06-17T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
310120,Pratt & Son,2023-06-17T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.5
310120,Pratt & Son,2023-06-17T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.1
310120,Pratt & Son,2023-06-17T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.21
310120,Pratt & Son,2023-06-17T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.96
310120,Pratt & Son,2023-06-17T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
310120,Pratt & Son,2023-06-17T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.27
310120,Pratt & Son,2023-06-17T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.99
310120,Pratt & Son,2023-06-17T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.78
310120,Pratt & Son,2023-06-17T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,58.0
310120,Pratt & Son,2023-06-17T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.7
310120,Pratt & Son,2023-06-17T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.5
310120,Pratt & Son,2023-06-17T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.4
310120,Pratt & Son,2023-06-17T12:00:00.000+00:00,transformer,,Temperature,C,31.1
310120,Pratt & Son,2023-06-17T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
310120,Pratt & Son,2023-06-17T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
310120,Pratt & Son,2023-06-17T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
310120,Pratt & Son,2023-06-17T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
310120,Pratt & Son,2023-06-17T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
310120,Pratt & Son,2023-06-17T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
310120,Pratt & Son,2023-06-17T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.86
310120,Pratt & Son,2023-06-17T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
310120,Pratt & Son,2023-06-17T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
310120,Pratt & Son,2023-06-17T12:00:00.000+00:00,busbar,,L3 Active Power,kW,10.39
310120,Pratt & Son,2023-06-17T12:00:00.000+00:00,busbar,,L2 Active Power,kW,7.43
310120,Pratt & Son,2023-06-17T12:00:00.000+00:00,busbar,,L1 Active Power,kW,11.8
310120,Pratt & Son,2023-06-17T12:00:00.000+00:00,busbar,,N Current (RMS),A,92.7
310120,Pratt & Son,2023-06-17T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
310120,Pratt & Son,2023-06-17T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
310120,Pratt & Son,2023-06-17T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
310120,Pratt & Son,2023-06-17T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
310120,Pratt & Son,2023-06-17T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.82
310120,Pratt & Son,2023-06-17T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
310120,Pratt & Son,2023-06-17T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.14
310120,Pratt & Son,2023-06-17T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.17
310120,Pratt & Son,2023-06-17T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.29
310120,Pratt & Son,2023-06-17T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
310120,Pratt & Son,2023-06-17T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.3
310120,Pratt & Son,2023-06-17T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.7
310120,Pratt & Son,2023-06-17T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.3
310120,Pratt & Son,2023-06-17T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
310120,Pratt & Son,2023-06-17T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.48
310120,Pratt & Son,2023-06-17T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
310120,Pratt & Son,2023-06-17T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.31
310120,Pratt & Son,2023-06-17T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.06
310120,Pratt & Son,2023-06-17T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.48
310120,Pratt & Son,2023-06-17T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,46.7
310120,Pratt & Son,2023-06-17T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
310120,Pratt & Son,2023-06-17T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.0
310120,Pratt & Son,2023-06-17T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.0
310120,Pratt & Son,2023-06-17T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.68
310120,Pratt & Son,2023-06-17T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.94
310120,Pratt & Son,2023-06-17T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
310120,Pratt & Son,2023-06-17T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.34
310120,Pratt & Son,2023-06-17T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.66
310120,Pratt & Son,2023-06-17T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.69
310120,Pratt & Son,2023-06-17T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,45.9
310120,Pratt & Son,2023-06-17T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.2
310120,Pratt & Son,2023-06-17T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.9
310120,Pratt & Son,2023-06-17T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.8
310120,Pratt & Son,2023-06-17T11:50:00.000+00:00,transformer,,Temperature,C,31.0
310120,Pratt & Son,2023-06-17T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
310120,Pratt & Son,2023-06-17T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.04
310120,Pratt & Son,2023-06-17T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
310120,Pratt & Son,2023-06-17T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.78
310120,Pratt & Son,2023-06-17T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
310120,Pratt & Son,2023-06-17T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.05
310120,Pratt & Son,2023-06-17T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
310120,Pratt & Son,2023-06-17T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
310120,Pratt & Son,2023-06-17T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
310120,Pratt & Son,2023-06-17T11:50:00.000+00:00,busbar,,L3 Active Power,kW,11.17
310120,Pratt & Son,2023-06-17T11:50:00.000+00:00,busbar,,L2 Active Power,kW,10.57
310120,Pratt & Son,2023-06-17T11:50:00.000+00:00,busbar,,L1 Active Power,kW,9.45
310120,Pratt & Son,2023-06-17T11:50:00.000+00:00,busbar,,N Current (RMS),A,90.1
310120,Pratt & Son,2023-06-17T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
310120,Pratt & Son,2023-06-17T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
310120,Pratt & Son,2023-06-17T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.3
310120,Pratt & Son,2023-06-17T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
310120,Pratt & Son,2023-06-17T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
310120,Pratt & Son,2023-06-17T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
310120,Pratt & Son,2023-06-17T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.51
310120,Pratt & Son,2023-06-17T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.66
310120,Pratt & Son,2023-06-17T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.42
310120,Pratt & Son,2023-06-17T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
310120,Pratt & Son,2023-06-17T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.3
310120,Pratt & Son,2023-06-17T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
310120,Pratt & Son,2023-06-17T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
310120,Pratt & Son,2023-06-17T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
310120,Pratt & Son,2023-06-17T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.16
310120,Pratt & Son,2023-06-17T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
310120,Pratt & Son,2023-06-17T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.26
310120,Pratt & Son,2023-06-17T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.06
310120,Pratt & Son,2023-06-17T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.43
310120,Pratt & Son,2023-06-17T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,32.1
310120,Pratt & Son,2023-06-17T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.5
310120,Pratt & Son,2023-06-17T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.7
310120,Pratt & Son,2023-06-17T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.9
310120,Pratt & Son,2023-06-17T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.34
310120,Pratt & Son,2023-06-17T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.83
310120,Pratt & Son,2023-06-17T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.35
310120,Pratt & Son,2023-06-17T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.95
310120,Pratt & Son,2023-06-17T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.29
310120,Pratt & Son,2023-06-17T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.8
310120,Pratt & Son,2023-06-17T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,49.0
310120,Pratt & Son,2023-06-17T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.4
310120,Pratt & Son,2023-06-17T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.7
310120,Pratt & Son,2023-06-17T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.4
310120,Pratt & Son,2023-06-17T11:40:00.000+00:00,transformer,,Temperature,C,30.9
310120,Pratt & Son,2023-06-17T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
310120,Pratt & Son,2023-06-17T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.38
310120,Pratt & Son,2023-06-17T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
310120,Pratt & Son,2023-06-17T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.24
310120,Pratt & Son,2023-06-17T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
310120,Pratt & Son,2023-06-17T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.46
310120,Pratt & Son,2023-06-17T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
310120,Pratt & Son,2023-06-17T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
310120,Pratt & Son,2023-06-17T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
310120,Pratt & Son,2023-06-17T11:40:00.000+00:00,busbar,,L3 Active Power,kW,11.19
310120,Pratt & Son,2023-06-17T11:40:00.000+00:00,busbar,,L2 Active Power,kW,7.42
310120,Pratt & Son,2023-06-17T11:40:00.000+00:00,busbar,,L1 Active Power,kW,11.66
310120,Pratt & Son,2023-06-17T11:40:00.000+00:00,busbar,,N Current (RMS),A,80.4
310120,Pratt & Son,2023-06-17T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
310120,Pratt & Son,2023-06-17T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
310120,Pratt & Son,2023-06-17T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
310120,Pratt & Son,2023-06-17T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
310120,Pratt & Son,2023-06-17T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
310120,Pratt & Son,2023-06-17T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
310120,Pratt & Son,2023-06-17T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.47
310120,Pratt & Son,2023-06-17T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.09
310120,Pratt & Son,2023-06-17T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.28
310120,Pratt & Son,2023-06-17T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.1
310120,Pratt & Son,2023-06-17T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.2
310120,Pratt & Son,2023-06-17T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.9
310120,Pratt & Son,2023-06-17T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
310120,Pratt & Son,2023-06-17T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
310120,Pratt & Son,2023-06-17T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.44
310120,Pratt & Son,2023-06-17T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
310120,Pratt & Son,2023-06-17T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.3
310120,Pratt & Son,2023-06-17T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.74
310120,Pratt & Son,2023-06-17T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.38
310120,Pratt & Son,2023-06-17T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,38.9
310120,Pratt & Son,2023-06-17T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
310120,Pratt & Son,2023-06-17T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.5
310120,Pratt & Son,2023-06-17T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.7
310120,Pratt & Son,2023-06-17T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.39
310120,Pratt & Son,2023-06-17T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
310120,Pratt & Son,2023-06-17T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.44
310120,Pratt & Son,2023-06-17T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.99
310120,Pratt & Son,2023-06-17T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.11
310120,Pratt & Son,2023-06-17T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.56
310120,Pratt & Son,2023-06-17T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,51.7
310120,Pratt & Son,2023-06-17T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.0
310120,Pratt & Son,2023-06-17T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.5
310120,Pratt & Son,2023-06-17T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.9
310120,Pratt & Son,2023-06-17T11:30:00.000+00:00,transformer,,Temperature,C,30.9
310120,Pratt & Son,2023-06-17T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
310120,Pratt & Son,2023-06-17T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.48
310120,Pratt & Son,2023-06-17T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
310120,Pratt & Son,2023-06-17T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.18
310120,Pratt & Son,2023-06-17T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
310120,Pratt & Son,2023-06-17T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.47
310120,Pratt & Son,2023-06-17T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
310120,Pratt & Son,2023-06-17T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
310120,Pratt & Son,2023-06-17T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
310120,Pratt & Son,2023-06-17T11:30:00.000+00:00,busbar,,L3 Active Power,kW,12.16
310120,Pratt & Son,2023-06-17T11:30:00.000+00:00,busbar,,L2 Active Power,kW,8.72
310120,Pratt & Son,2023-06-17T11:30:00.000+00:00,busbar,,L1 Active Power,kW,12.23
310120,Pratt & Son,2023-06-17T11:30:00.000+00:00,busbar,,N Current (RMS),A,89.1
310120,Pratt & Son,2023-06-17T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
310120,Pratt & Son,2023-06-17T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
310120,Pratt & Son,2023-06-17T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
310120,Pratt & Son,2023-06-17T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
310120,Pratt & Son,2023-06-17T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
310120,Pratt & Son,2023-06-17T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
310120,Pratt & Son,2023-06-17T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.43
310120,Pratt & Son,2023-06-17T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.74
310120,Pratt & Son,2023-06-17T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.77
310120,Pratt & Son,2023-06-17T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
310120,Pratt & Son,2023-06-17T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.0
310120,Pratt & Son,2023-06-17T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.9
310120,Pratt & Son,2023-06-17T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
310120,Pratt & Son,2023-06-17T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
310120,Pratt & Son,2023-06-17T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.36
310120,Pratt & Son,2023-06-17T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
310120,Pratt & Son,2023-06-17T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.21
310120,Pratt & Son,2023-06-17T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.03
310120,Pratt & Son,2023-06-17T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.41
310120,Pratt & Son,2023-06-17T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.8
310120,Pratt & Son,2023-06-17T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-17T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.4
310120,Pratt & Son,2023-06-17T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.7
