Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310120,Pratt & Son,2023-06-17T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.92
310120,Pratt & Son,2023-06-17T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
310120,Pratt & Son,2023-06-17T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.55
310120,Pratt & Son,2023-06-17T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.91
310120,Pratt & Son,2023-06-17T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.71
310120,Pratt & Son,2023-06-17T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.3
310120,Pratt & Son,2023-06-17T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,38.8
310120,Pratt & Son,2023-06-17T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.9
310120,Pratt & Son,2023-06-17T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.7
310120,Pratt & Son,2023-06-17T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.4
310120,Pratt & Son,2023-06-17T11:20:00.000+00:00,transformer,,Temperature,C,30.8
310120,Pratt & Son,2023-06-17T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
310120,Pratt & Son,2023-06-17T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.82
310120,Pratt & Son,2023-06-17T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
310120,Pratt & Son,2023-06-17T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.57
310120,Pratt & Son,2023-06-17T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
310120,Pratt & Son,2023-06-17T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.73
310120,Pratt & Son,2023-06-17T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
310120,Pratt & Son,2023-06-17T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
310120,Pratt & Son,2023-06-17T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
310120,Pratt & Son,2023-06-17T11:20:00.000+00:00,busbar,,L3 Active Power,kW,8.13
310120,Pratt & Son,2023-06-17T11:20:00.000+00:00,busbar,,L2 Active Power,kW,5.06
310120,Pratt & Son,2023-06-17T11:20:00.000+00:00,busbar,,L1 Active Power,kW,10.48
310120,Pratt & Son,2023-06-17T11:20:00.000+00:00,busbar,,N Current (RMS),A,56.7
310120,Pratt & Son,2023-06-17T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
310120,Pratt & Son,2023-06-17T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
310120,Pratt & Son,2023-06-17T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
310120,Pratt & Son,2023-06-17T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
310120,Pratt & Son,2023-06-17T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
310120,Pratt & Son,2023-06-17T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
310120,Pratt & Son,2023-06-17T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.54
310120,Pratt & Son,2023-06-17T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.84
310120,Pratt & Son,2023-06-17T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.34
310120,Pratt & Son,2023-06-17T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.0
310120,Pratt & Son,2023-06-17T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.4
310120,Pratt & Son,2023-06-17T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.0
310120,Pratt & Son,2023-06-17T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
310120,Pratt & Son,2023-06-17T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
310120,Pratt & Son,2023-06-17T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.22
310120,Pratt & Son,2023-06-17T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
310120,Pratt & Son,2023-06-17T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.21
310120,Pratt & Son,2023-06-17T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.84
310120,Pratt & Son,2023-06-17T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.13
310120,Pratt & Son,2023-06-17T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.9
310120,Pratt & Son,2023-06-17T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-17T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.0
310120,Pratt & Son,2023-06-17T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
310120,Pratt & Son,2023-06-17T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.48
310120,Pratt & Son,2023-06-17T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.46
310120,Pratt & Son,2023-06-17T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.62
310120,Pratt & Son,2023-06-17T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.72
310120,Pratt & Son,2023-06-17T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.88
310120,Pratt & Son,2023-06-17T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.04
310120,Pratt & Son,2023-06-17T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,51.1
310120,Pratt & Son,2023-06-17T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.4
310120,Pratt & Son,2023-06-17T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.3
310120,Pratt & Son,2023-06-17T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.7
310120,Pratt & Son,2023-06-17T11:10:00.000+00:00,transformer,,Temperature,C,30.7
310120,Pratt & Son,2023-06-17T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
310120,Pratt & Son,2023-06-17T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.35
310120,Pratt & Son,2023-06-17T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
310120,Pratt & Son,2023-06-17T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.36
310120,Pratt & Son,2023-06-17T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
310120,Pratt & Son,2023-06-17T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.66
310120,Pratt & Son,2023-06-17T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.38
310120,Pratt & Son,2023-06-17T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
310120,Pratt & Son,2023-06-17T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
310120,Pratt & Son,2023-06-17T11:10:00.000+00:00,busbar,,L3 Active Power,kW,12.04
310120,Pratt & Son,2023-06-17T11:10:00.000+00:00,busbar,,L2 Active Power,kW,4.81
310120,Pratt & Son,2023-06-17T11:10:00.000+00:00,busbar,,L1 Active Power,kW,6.51
310120,Pratt & Son,2023-06-17T11:10:00.000+00:00,busbar,,N Current (RMS),A,70.6
310120,Pratt & Son,2023-06-17T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
310120,Pratt & Son,2023-06-17T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.6
310120,Pratt & Son,2023-06-17T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
310120,Pratt & Son,2023-06-17T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
310120,Pratt & Son,2023-06-17T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
310120,Pratt & Son,2023-06-17T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.04
310120,Pratt & Son,2023-06-17T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.62
310120,Pratt & Son,2023-06-17T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.22
310120,Pratt & Son,2023-06-17T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.15
310120,Pratt & Son,2023-06-17T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
310120,Pratt & Son,2023-06-17T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
310120,Pratt & Son,2023-06-17T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.0
310120,Pratt & Son,2023-06-17T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
310120,Pratt & Son,2023-06-17T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
310120,Pratt & Son,2023-06-17T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.1
310120,Pratt & Son,2023-06-17T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
310120,Pratt & Son,2023-06-17T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.19
310120,Pratt & Son,2023-06-17T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.03
310120,Pratt & Son,2023-06-17T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.34
310120,Pratt & Son,2023-06-17T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.3
310120,Pratt & Son,2023-06-17T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-17T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.5
310120,Pratt & Son,2023-06-17T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.0
310120,Pratt & Son,2023-06-17T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.29
310120,Pratt & Son,2023-06-17T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.33
310120,Pratt & Son,2023-06-17T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.56
310120,Pratt & Son,2023-06-17T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.79
310120,Pratt & Son,2023-06-17T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.8
310120,Pratt & Son,2023-06-17T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.19
310120,Pratt & Son,2023-06-17T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,40.1
310120,Pratt & Son,2023-06-17T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.3
310120,Pratt & Son,2023-06-17T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
310120,Pratt & Son,2023-06-17T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.7
310120,Pratt & Son,2023-06-17T11:00:00.000+00:00,transformer,,Temperature,C,30.6
310120,Pratt & Son,2023-06-17T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
310120,Pratt & Son,2023-06-17T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.81
310120,Pratt & Son,2023-06-17T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
310120,Pratt & Son,2023-06-17T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.45
310120,Pratt & Son,2023-06-17T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
310120,Pratt & Son,2023-06-17T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.71
310120,Pratt & Son,2023-06-17T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
310120,Pratt & Son,2023-06-17T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
310120,Pratt & Son,2023-06-17T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
310120,Pratt & Son,2023-06-17T11:00:00.000+00:00,busbar,,L3 Active Power,kW,9.22
310120,Pratt & Son,2023-06-17T11:00:00.000+00:00,busbar,,L2 Active Power,kW,4.45
310120,Pratt & Son,2023-06-17T11:00:00.000+00:00,busbar,,L1 Active Power,kW,9.68
310120,Pratt & Son,2023-06-17T11:00:00.000+00:00,busbar,,N Current (RMS),A,58.1
310120,Pratt & Son,2023-06-17T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
310120,Pratt & Son,2023-06-17T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
310120,Pratt & Son,2023-06-17T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
310120,Pratt & Son,2023-06-17T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
310120,Pratt & Son,2023-06-17T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.16
310120,Pratt & Son,2023-06-17T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.28
310120,Pratt & Son,2023-06-17T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.4
310120,Pratt & Son,2023-06-17T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.47
310120,Pratt & Son,2023-06-17T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.68
310120,Pratt & Son,2023-06-17T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
310120,Pratt & Son,2023-06-17T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.1
310120,Pratt & Son,2023-06-17T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.5
310120,Pratt & Son,2023-06-17T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
310120,Pratt & Son,2023-06-17T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
310120,Pratt & Son,2023-06-17T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.94
310120,Pratt & Son,2023-06-17T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
310120,Pratt & Son,2023-06-17T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.2
310120,Pratt & Son,2023-06-17T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.27
310120,Pratt & Son,2023-06-17T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
310120,Pratt & Son,2023-06-17T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
310120,Pratt & Son,2023-06-17T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-17T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.3
310120,Pratt & Son,2023-06-17T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
310120,Pratt & Son,2023-06-17T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.68
310120,Pratt & Son,2023-06-17T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.43
310120,Pratt & Son,2023-06-17T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.9
310120,Pratt & Son,2023-06-17T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.54
310120,Pratt & Son,2023-06-17T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.79
310120,Pratt & Son,2023-06-17T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.25
310120,Pratt & Son,2023-06-17T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,38.3
310120,Pratt & Son,2023-06-17T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.7
310120,Pratt & Son,2023-06-17T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
310120,Pratt & Son,2023-06-17T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.4
310120,Pratt & Son,2023-06-17T10:50:00.000+00:00,transformer,,Temperature,C,30.5
310120,Pratt & Son,2023-06-17T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
310120,Pratt & Son,2023-06-17T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.54
310120,Pratt & Son,2023-06-17T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
310120,Pratt & Son,2023-06-17T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.19
310120,Pratt & Son,2023-06-17T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
310120,Pratt & Son,2023-06-17T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.51
310120,Pratt & Son,2023-06-17T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
310120,Pratt & Son,2023-06-17T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
310120,Pratt & Son,2023-06-17T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
310120,Pratt & Son,2023-06-17T10:50:00.000+00:00,busbar,,L3 Active Power,kW,9.74
310120,Pratt & Son,2023-06-17T10:50:00.000+00:00,busbar,,L2 Active Power,kW,4.95
310120,Pratt & Son,2023-06-17T10:50:00.000+00:00,busbar,,L1 Active Power,kW,7.98
310120,Pratt & Son,2023-06-17T10:50:00.000+00:00,busbar,,N Current (RMS),A,55.6
310120,Pratt & Son,2023-06-17T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
310120,Pratt & Son,2023-06-17T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
310120,Pratt & Son,2023-06-17T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.5
310120,Pratt & Son,2023-06-17T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
310120,Pratt & Son,2023-06-17T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
310120,Pratt & Son,2023-06-17T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.36
310120,Pratt & Son,2023-06-17T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.38
310120,Pratt & Son,2023-06-17T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.6
310120,Pratt & Son,2023-06-17T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.03
310120,Pratt & Son,2023-06-17T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
310120,Pratt & Son,2023-06-17T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.0
310120,Pratt & Son,2023-06-17T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.3
310120,Pratt & Son,2023-06-17T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
310120,Pratt & Son,2023-06-17T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
310120,Pratt & Son,2023-06-17T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.84
310120,Pratt & Son,2023-06-17T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
310120,Pratt & Son,2023-06-17T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.23
310120,Pratt & Son,2023-06-17T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.84
310120,Pratt & Son,2023-06-17T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.07
310120,Pratt & Son,2023-06-17T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,31.2
310120,Pratt & Son,2023-06-17T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.5
310120,Pratt & Son,2023-06-17T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.1
310120,Pratt & Son,2023-06-17T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-17T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.33
310120,Pratt & Son,2023-06-17T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.65
310120,Pratt & Son,2023-06-17T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.67
310120,Pratt & Son,2023-06-17T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.97
310120,Pratt & Son,2023-06-17T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.34
310120,Pratt & Son,2023-06-17T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.92
310120,Pratt & Son,2023-06-17T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.4
310120,Pratt & Son,2023-06-17T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.4
310120,Pratt & Son,2023-06-17T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.1
310120,Pratt & Son,2023-06-17T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.0
310120,Pratt & Son,2023-06-17T10:40:00.000+00:00,transformer,,Temperature,C,30.5
310120,Pratt & Son,2023-06-17T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
310120,Pratt & Son,2023-06-17T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.37
310120,Pratt & Son,2023-06-17T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
310120,Pratt & Son,2023-06-17T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.87
310120,Pratt & Son,2023-06-17T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
310120,Pratt & Son,2023-06-17T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.21
310120,Pratt & Son,2023-06-17T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
310120,Pratt & Son,2023-06-17T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
310120,Pratt & Son,2023-06-17T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
310120,Pratt & Son,2023-06-17T10:40:00.000+00:00,busbar,,L3 Active Power,kW,7.12
310120,Pratt & Son,2023-06-17T10:40:00.000+00:00,busbar,,L2 Active Power,kW,9.1
310120,Pratt & Son,2023-06-17T10:40:00.000+00:00,busbar,,L1 Active Power,kW,7.01
310120,Pratt & Son,2023-06-17T10:40:00.000+00:00,busbar,,N Current (RMS),A,58.7
310120,Pratt & Son,2023-06-17T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
310120,Pratt & Son,2023-06-17T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
310120,Pratt & Son,2023-06-17T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.5
310120,Pratt & Son,2023-06-17T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
310120,Pratt & Son,2023-06-17T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
310120,Pratt & Son,2023-06-17T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.03
310120,Pratt & Son,2023-06-17T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.72
310120,Pratt & Son,2023-06-17T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.89
310120,Pratt & Son,2023-06-17T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.16
310120,Pratt & Son,2023-06-17T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
310120,Pratt & Son,2023-06-17T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
310120,Pratt & Son,2023-06-17T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.7
310120,Pratt & Son,2023-06-17T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
310120,Pratt & Son,2023-06-17T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
310120,Pratt & Son,2023-06-17T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
310120,Pratt & Son,2023-06-17T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
310120,Pratt & Son,2023-06-17T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.27
310120,Pratt & Son,2023-06-17T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.09
310120,Pratt & Son,2023-06-17T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.22
310120,Pratt & Son,2023-06-17T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,39.8
310120,Pratt & Son,2023-06-17T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
310120,Pratt & Son,2023-06-17T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.7
310120,Pratt & Son,2023-06-17T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-17T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.56
310120,Pratt & Son,2023-06-17T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.97
310120,Pratt & Son,2023-06-17T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.85
310120,Pratt & Son,2023-06-17T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.3
310120,Pratt & Son,2023-06-17T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.43
310120,Pratt & Son,2023-06-17T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.56
310120,Pratt & Son,2023-06-17T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,40.7
310120,Pratt & Son,2023-06-17T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.2
310120,Pratt & Son,2023-06-17T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
310120,Pratt & Son,2023-06-17T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.4
310120,Pratt & Son,2023-06-17T10:30:00.000+00:00,transformer,,Temperature,C,30.4
310120,Pratt & Son,2023-06-17T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
310120,Pratt & Son,2023-06-17T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.38
310120,Pratt & Son,2023-06-17T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
310120,Pratt & Son,2023-06-17T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.91
310120,Pratt & Son,2023-06-17T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
310120,Pratt & Son,2023-06-17T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.21
310120,Pratt & Son,2023-06-17T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
310120,Pratt & Son,2023-06-17T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
310120,Pratt & Son,2023-06-17T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
310120,Pratt & Son,2023-06-17T10:30:00.000+00:00,busbar,,L3 Active Power,kW,6.74
310120,Pratt & Son,2023-06-17T10:30:00.000+00:00,busbar,,L2 Active Power,kW,8.54
310120,Pratt & Son,2023-06-17T10:30:00.000+00:00,busbar,,L1 Active Power,kW,8.95
310120,Pratt & Son,2023-06-17T10:30:00.000+00:00,busbar,,N Current (RMS),A,79.0
310120,Pratt & Son,2023-06-17T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
310120,Pratt & Son,2023-06-17T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.9
310120,Pratt & Son,2023-06-17T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
310120,Pratt & Son,2023-06-17T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310120,Pratt & Son,2023-06-17T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
310120,Pratt & Son,2023-06-17T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
310120,Pratt & Son,2023-06-17T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.76
310120,Pratt & Son,2023-06-17T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.2
310120,Pratt & Son,2023-06-17T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.52
310120,Pratt & Son,2023-06-17T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
310120,Pratt & Son,2023-06-17T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
310120,Pratt & Son,2023-06-17T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.1
310120,Pratt & Son,2023-06-17T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.1
310120,Pratt & Son,2023-06-17T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
310120,Pratt & Son,2023-06-17T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
310120,Pratt & Son,2023-06-17T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
310120,Pratt & Son,2023-06-17T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.29
310120,Pratt & Son,2023-06-17T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.78
310120,Pratt & Son,2023-06-17T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.32
310120,Pratt & Son,2023-06-17T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,39.5
310120,Pratt & Son,2023-06-17T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
310120,Pratt & Son,2023-06-17T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.2
310120,Pratt & Son,2023-06-17T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.5
310120,Pratt & Son,2023-06-17T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.91
310120,Pratt & Son,2023-06-17T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.07
310120,Pratt & Son,2023-06-17T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.97
310120,Pratt & Son,2023-06-17T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.61
310120,Pratt & Son,2023-06-17T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.63
310120,Pratt & Son,2023-06-17T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.04
310120,Pratt & Son,2023-06-17T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,48.4
310120,Pratt & Son,2023-06-17T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.3
310120,Pratt & Son,2023-06-17T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.4
310120,Pratt & Son,2023-06-17T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.0
310120,Pratt & Son,2023-06-17T10:20:00.000+00:00,transformer,,Temperature,C,30.4
310120,Pratt & Son,2023-06-17T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
310120,Pratt & Son,2023-06-17T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.78
310120,Pratt & Son,2023-06-17T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
310120,Pratt & Son,2023-06-17T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.34
310120,Pratt & Son,2023-06-17T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
310120,Pratt & Son,2023-06-17T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.62
310120,Pratt & Son,2023-06-17T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
310120,Pratt & Son,2023-06-17T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
310120,Pratt & Son,2023-06-17T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
310120,Pratt & Son,2023-06-17T10:20:00.000+00:00,busbar,,L3 Active Power,kW,10.08
310120,Pratt & Son,2023-06-17T10:20:00.000+00:00,busbar,,L2 Active Power,kW,10.34
310120,Pratt & Son,2023-06-17T10:20:00.000+00:00,busbar,,L1 Active Power,kW,9.88
310120,Pratt & Son,2023-06-17T10:20:00.000+00:00,busbar,,N Current (RMS),A,95.4
310120,Pratt & Son,2023-06-17T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
310120,Pratt & Son,2023-06-17T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
310120,Pratt & Son,2023-06-17T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
310120,Pratt & Son,2023-06-17T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
310120,Pratt & Son,2023-06-17T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
310120,Pratt & Son,2023-06-17T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
310120,Pratt & Son,2023-06-17T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.58
310120,Pratt & Son,2023-06-17T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.18
310120,Pratt & Son,2023-06-17T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.25
310120,Pratt & Son,2023-06-17T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.5
310120,Pratt & Son,2023-06-17T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
310120,Pratt & Son,2023-06-17T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.8
310120,Pratt & Son,2023-06-17T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.6
310120,Pratt & Son,2023-06-17T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
310120,Pratt & Son,2023-06-17T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.67
310120,Pratt & Son,2023-06-17T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
310120,Pratt & Son,2023-06-17T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.25
310120,Pratt & Son,2023-06-17T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.23
310120,Pratt & Son,2023-06-17T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.32
310120,Pratt & Son,2023-06-17T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.8
310120,Pratt & Son,2023-06-17T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
310120,Pratt & Son,2023-06-17T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.4
310120,Pratt & Son,2023-06-17T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.5
310120,Pratt & Son,2023-06-17T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.32
310120,Pratt & Son,2023-06-17T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.98
310120,Pratt & Son,2023-06-17T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.95
310120,Pratt & Son,2023-06-17T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.43
310120,Pratt & Son,2023-06-17T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.03
310120,Pratt & Son,2023-06-17T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.89
310120,Pratt & Son,2023-06-17T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,61.0
310120,Pratt & Son,2023-06-17T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.7
310120,Pratt & Son,2023-06-17T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
310120,Pratt & Son,2023-06-17T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.6
310120,Pratt & Son,2023-06-17T10:10:00.000+00:00,transformer,,Temperature,C,30.3
310120,Pratt & Son,2023-06-17T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
310120,Pratt & Son,2023-06-17T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
310120,Pratt & Son,2023-06-17T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
310120,Pratt & Son,2023-06-17T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.42
310120,Pratt & Son,2023-06-17T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
310120,Pratt & Son,2023-06-17T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.82
310120,Pratt & Son,2023-06-17T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
310120,Pratt & Son,2023-06-17T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
310120,Pratt & Son,2023-06-17T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
310120,Pratt & Son,2023-06-17T10:10:00.000+00:00,busbar,,L3 Active Power,kW,15.76
310120,Pratt & Son,2023-06-17T10:10:00.000+00:00,busbar,,L2 Active Power,kW,7.38
310120,Pratt & Son,2023-06-17T10:10:00.000+00:00,busbar,,L1 Active Power,kW,6.47
310120,Pratt & Son,2023-06-17T10:10:00.000+00:00,busbar,,N Current (RMS),A,93.6
310120,Pratt & Son,2023-06-17T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
310120,Pratt & Son,2023-06-17T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
310120,Pratt & Son,2023-06-17T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.1
310120,Pratt & Son,2023-06-17T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
310120,Pratt & Son,2023-06-17T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.9
310120,Pratt & Son,2023-06-17T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
310120,Pratt & Son,2023-06-17T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.59
310120,Pratt & Son,2023-06-17T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.44
310120,Pratt & Son,2023-06-17T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.31
310120,Pratt & Son,2023-06-17T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.3
310120,Pratt & Son,2023-06-17T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
310120,Pratt & Son,2023-06-17T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.8
310120,Pratt & Son,2023-06-17T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
310120,Pratt & Son,2023-06-17T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
310120,Pratt & Son,2023-06-17T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.64
310120,Pratt & Son,2023-06-17T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
310120,Pratt & Son,2023-06-17T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.3
310120,Pratt & Son,2023-06-17T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.91
310120,Pratt & Son,2023-06-17T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.32
310120,Pratt & Son,2023-06-17T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,38.6
310120,Pratt & Son,2023-06-17T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.9
310120,Pratt & Son,2023-06-17T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.7
310120,Pratt & Son,2023-06-17T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.4
310120,Pratt & Son,2023-06-17T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.59
310120,Pratt & Son,2023-06-17T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.61
310120,Pratt & Son,2023-06-17T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.23
310120,Pratt & Son,2023-06-17T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.15
310120,Pratt & Son,2023-06-17T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.06
310120,Pratt & Son,2023-06-17T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.12
310120,Pratt & Son,2023-06-17T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,59.6
310120,Pratt & Son,2023-06-17T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.6
310120,Pratt & Son,2023-06-17T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
310120,Pratt & Son,2023-06-17T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.4
310120,Pratt & Son,2023-06-17T10:00:00.000+00:00,transformer,,Temperature,C,30.3
310120,Pratt & Son,2023-06-17T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
310120,Pratt & Son,2023-06-17T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
310120,Pratt & Son,2023-06-17T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
310120,Pratt & Son,2023-06-17T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
310120,Pratt & Son,2023-06-17T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
310120,Pratt & Son,2023-06-17T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
310120,Pratt & Son,2023-06-17T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.33
310120,Pratt & Son,2023-06-17T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
310120,Pratt & Son,2023-06-17T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
310120,Pratt & Son,2023-06-17T10:00:00.000+00:00,busbar,,L3 Active Power,kW,15.44
310120,Pratt & Son,2023-06-17T10:00:00.000+00:00,busbar,,L2 Active Power,kW,12.3
310120,Pratt & Son,2023-06-17T10:00:00.000+00:00,busbar,,L1 Active Power,kW,8.75
310120,Pratt & Son,2023-06-17T10:00:00.000+00:00,busbar,,N Current (RMS),A,105.9
310120,Pratt & Son,2023-06-17T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
310120,Pratt & Son,2023-06-17T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
310120,Pratt & Son,2023-06-17T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.7
310120,Pratt & Son,2023-06-17T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
310120,Pratt & Son,2023-06-17T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
310120,Pratt & Son,2023-06-17T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
310120,Pratt & Son,2023-06-17T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.0
310120,Pratt & Son,2023-06-17T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.06
310120,Pratt & Son,2023-06-17T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.44
310120,Pratt & Son,2023-06-17T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.7
310120,Pratt & Son,2023-06-17T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.5
310120,Pratt & Son,2023-06-17T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.8
310120,Pratt & Son,2023-06-17T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
310120,Pratt & Son,2023-06-17T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
310120,Pratt & Son,2023-06-17T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.43
310120,Pratt & Son,2023-06-17T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
310120,Pratt & Son,2023-06-17T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.31
310120,Pratt & Son,2023-06-17T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.19
310120,Pratt & Son,2023-06-17T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.33
310120,Pratt & Son,2023-06-17T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,47.7
310120,Pratt & Son,2023-06-17T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.1
310120,Pratt & Son,2023-06-17T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.5
310120,Pratt & Son,2023-06-17T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.5
310120,Pratt & Son,2023-06-17T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
310120,Pratt & Son,2023-06-17T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.48
310120,Pratt & Son,2023-06-17T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.28
310120,Pratt & Son,2023-06-17T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.57
310120,Pratt & Son,2023-06-17T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.13
310120,Pratt & Son,2023-06-17T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.77
310120,Pratt & Son,2023-06-17T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,39.7
310120,Pratt & Son,2023-06-17T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.9
310120,Pratt & Son,2023-06-17T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.5
310120,Pratt & Son,2023-06-17T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.2
310120,Pratt & Son,2023-06-17T09:50:00.000+00:00,transformer,,Temperature,C,30.2
310120,Pratt & Son,2023-06-17T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
310120,Pratt & Son,2023-06-17T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
310120,Pratt & Son,2023-06-17T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
310120,Pratt & Son,2023-06-17T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.43
310120,Pratt & Son,2023-06-17T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
310120,Pratt & Son,2023-06-17T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
310120,Pratt & Son,2023-06-17T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
310120,Pratt & Son,2023-06-17T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
310120,Pratt & Son,2023-06-17T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
310120,Pratt & Son,2023-06-17T09:50:00.000+00:00,busbar,,L3 Active Power,kW,10.26
310120,Pratt & Son,2023-06-17T09:50:00.000+00:00,busbar,,L2 Active Power,kW,16.11
310120,Pratt & Son,2023-06-17T09:50:00.000+00:00,busbar,,L1 Active Power,kW,8.54
310120,Pratt & Son,2023-06-17T09:50:00.000+00:00,busbar,,N Current (RMS),A,89.7
310120,Pratt & Son,2023-06-17T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
310120,Pratt & Son,2023-06-17T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
310120,Pratt & Son,2023-06-17T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.9
310120,Pratt & Son,2023-06-17T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
310120,Pratt & Son,2023-06-17T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
310120,Pratt & Son,2023-06-17T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
310120,Pratt & Son,2023-06-17T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.88
310120,Pratt & Son,2023-06-17T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.17
310120,Pratt & Son,2023-06-17T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.38
310120,Pratt & Son,2023-06-17T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.9
310120,Pratt & Son,2023-06-17T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.6
310120,Pratt & Son,2023-06-17T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.0
310120,Pratt & Son,2023-06-17T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
310120,Pratt & Son,2023-06-17T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
310120,Pratt & Son,2023-06-17T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.39
310120,Pratt & Son,2023-06-17T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
310120,Pratt & Son,2023-06-17T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.27
310120,Pratt & Son,2023-06-17T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.65
310120,Pratt & Son,2023-06-17T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.36
310120,Pratt & Son,2023-06-17T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,38.6
310120,Pratt & Son,2023-06-17T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
310120,Pratt & Son,2023-06-17T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.2
310120,Pratt & Son,2023-06-17T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.6
310120,Pratt & Son,2023-06-17T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.46
310120,Pratt & Son,2023-06-17T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
310120,Pratt & Son,2023-06-17T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
310120,Pratt & Son,2023-06-17T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.04
310120,Pratt & Son,2023-06-17T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.51
310120,Pratt & Son,2023-06-17T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.72
310120,Pratt & Son,2023-06-17T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,35.6
310120,Pratt & Son,2023-06-17T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.9
310120,Pratt & Son,2023-06-17T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
310120,Pratt & Son,2023-06-17T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.4
310120,Pratt & Son,2023-06-17T09:40:00.000+00:00,transformer,,Temperature,C,30.1
310120,Pratt & Son,2023-06-17T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
310120,Pratt & Son,2023-06-17T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
310120,Pratt & Son,2023-06-17T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
310120,Pratt & Son,2023-06-17T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
310120,Pratt & Son,2023-06-17T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
310120,Pratt & Son,2023-06-17T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
310120,Pratt & Son,2023-06-17T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
310120,Pratt & Son,2023-06-17T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
310120,Pratt & Son,2023-06-17T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
310120,Pratt & Son,2023-06-17T09:40:00.000+00:00,busbar,,L3 Active Power,kW,11.64
310120,Pratt & Son,2023-06-17T09:40:00.000+00:00,busbar,,L2 Active Power,kW,15.33
310120,Pratt & Son,2023-06-17T09:40:00.000+00:00,busbar,,L1 Active Power,kW,9.46
310120,Pratt & Son,2023-06-17T09:40:00.000+00:00,busbar,,N Current (RMS),A,78.7
310120,Pratt & Son,2023-06-17T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
310120,Pratt & Son,2023-06-17T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
310120,Pratt & Son,2023-06-17T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.1
310120,Pratt & Son,2023-06-17T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
310120,Pratt & Son,2023-06-17T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.86
310120,Pratt & Son,2023-06-17T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
310120,Pratt & Son,2023-06-17T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.82
310120,Pratt & Son,2023-06-17T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.28
310120,Pratt & Son,2023-06-17T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.43
310120,Pratt & Son,2023-06-17T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.9
310120,Pratt & Son,2023-06-17T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
310120,Pratt & Son,2023-06-17T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.0
310120,Pratt & Son,2023-06-17T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.8
310120,Pratt & Son,2023-06-17T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
310120,Pratt & Son,2023-06-17T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
310120,Pratt & Son,2023-06-17T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
310120,Pratt & Son,2023-06-17T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.33
310120,Pratt & Son,2023-06-17T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.55
310120,Pratt & Son,2023-06-17T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.32
310120,Pratt & Son,2023-06-17T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,48.9
310120,Pratt & Son,2023-06-17T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.2
310120,Pratt & Son,2023-06-17T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.9
310120,Pratt & Son,2023-06-17T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.5
310120,Pratt & Son,2023-06-17T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.72
310120,Pratt & Son,2023-06-17T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
310120,Pratt & Son,2023-06-17T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.47
310120,Pratt & Son,2023-06-17T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.23
310120,Pratt & Son,2023-06-17T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.98
310120,Pratt & Son,2023-06-17T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.44
310120,Pratt & Son,2023-06-17T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,51.1
310120,Pratt & Son,2023-06-17T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.4
310120,Pratt & Son,2023-06-17T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.9
310120,Pratt & Son,2023-06-17T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.2
310120,Pratt & Son,2023-06-17T09:30:00.000+00:00,transformer,,Temperature,C,30.1
310120,Pratt & Son,2023-06-17T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
310120,Pratt & Son,2023-06-17T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.07
310120,Pratt & Son,2023-06-17T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
310120,Pratt & Son,2023-06-17T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
310120,Pratt & Son,2023-06-17T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
310120,Pratt & Son,2023-06-17T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.21
310120,Pratt & Son,2023-06-17T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
310120,Pratt & Son,2023-06-17T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
310120,Pratt & Son,2023-06-17T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
310120,Pratt & Son,2023-06-17T09:30:00.000+00:00,busbar,,L3 Active Power,kW,12.72
310120,Pratt & Son,2023-06-17T09:30:00.000+00:00,busbar,,L2 Active Power,kW,15.85
310120,Pratt & Son,2023-06-17T09:30:00.000+00:00,busbar,,L1 Active Power,kW,10.19
310120,Pratt & Son,2023-06-17T09:30:00.000+00:00,busbar,,N Current (RMS),A,113.0
310120,Pratt & Son,2023-06-17T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
310120,Pratt & Son,2023-06-17T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
310120,Pratt & Son,2023-06-17T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.1
310120,Pratt & Son,2023-06-17T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
310120,Pratt & Son,2023-06-17T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
310120,Pratt & Son,2023-06-17T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
310120,Pratt & Son,2023-06-17T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.03
310120,Pratt & Son,2023-06-17T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.82
310120,Pratt & Son,2023-06-17T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.75
310120,Pratt & Son,2023-06-17T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
310120,Pratt & Son,2023-06-17T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
310120,Pratt & Son,2023-06-17T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.7
310120,Pratt & Son,2023-06-17T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.5
310120,Pratt & Son,2023-06-17T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
310120,Pratt & Son,2023-06-17T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.46
310120,Pratt & Son,2023-06-17T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
310120,Pratt & Son,2023-06-17T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.29
310120,Pratt & Son,2023-06-17T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.3
310120,Pratt & Son,2023-06-17T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.5
