Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310120,Pratt & Son,2023-06-17T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,40.2
310120,Pratt & Son,2023-06-17T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
310120,Pratt & Son,2023-06-17T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.7
310120,Pratt & Son,2023-06-17T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.7
310120,Pratt & Son,2023-06-17T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.04
310120,Pratt & Son,2023-06-17T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.7
310120,Pratt & Son,2023-06-17T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.21
310120,Pratt & Son,2023-06-17T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.53
310120,Pratt & Son,2023-06-17T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.25
310120,Pratt & Son,2023-06-17T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.19
310120,Pratt & Son,2023-06-17T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,42.1
310120,Pratt & Son,2023-06-17T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.7
310120,Pratt & Son,2023-06-17T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
310120,Pratt & Son,2023-06-17T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.8
310120,Pratt & Son,2023-06-17T09:20:00.000+00:00,transformer,,Temperature,C,30.0
310120,Pratt & Son,2023-06-17T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
310120,Pratt & Son,2023-06-17T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
310120,Pratt & Son,2023-06-17T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
310120,Pratt & Son,2023-06-17T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
310120,Pratt & Son,2023-06-17T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
310120,Pratt & Son,2023-06-17T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
310120,Pratt & Son,2023-06-17T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
310120,Pratt & Son,2023-06-17T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
310120,Pratt & Son,2023-06-17T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
310120,Pratt & Son,2023-06-17T09:20:00.000+00:00,busbar,,L3 Active Power,kW,13.28
310120,Pratt & Son,2023-06-17T09:20:00.000+00:00,busbar,,L2 Active Power,kW,13.88
310120,Pratt & Son,2023-06-17T09:20:00.000+00:00,busbar,,L1 Active Power,kW,11.45
310120,Pratt & Son,2023-06-17T09:20:00.000+00:00,busbar,,N Current (RMS),A,84.1
310120,Pratt & Son,2023-06-17T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
310120,Pratt & Son,2023-06-17T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
310120,Pratt & Son,2023-06-17T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
310120,Pratt & Son,2023-06-17T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
310120,Pratt & Son,2023-06-17T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
310120,Pratt & Son,2023-06-17T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
310120,Pratt & Son,2023-06-17T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.47
310120,Pratt & Son,2023-06-17T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.73
310120,Pratt & Son,2023-06-17T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.97
310120,Pratt & Son,2023-06-17T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
310120,Pratt & Son,2023-06-17T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.3
310120,Pratt & Son,2023-06-17T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.6
310120,Pratt & Son,2023-06-17T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
310120,Pratt & Son,2023-06-17T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
310120,Pratt & Son,2023-06-17T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.53
310120,Pratt & Son,2023-06-17T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
310120,Pratt & Son,2023-06-17T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.25
310120,Pratt & Son,2023-06-17T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.79
310120,Pratt & Son,2023-06-17T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.2
310120,Pratt & Son,2023-06-17T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,34.2
310120,Pratt & Son,2023-06-17T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
310120,Pratt & Son,2023-06-17T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.0
310120,Pratt & Son,2023-06-17T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.4
310120,Pratt & Son,2023-06-17T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.35
310120,Pratt & Son,2023-06-17T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.96
310120,Pratt & Son,2023-06-17T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.23
310120,Pratt & Son,2023-06-17T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.97
310120,Pratt & Son,2023-06-17T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.13
310120,Pratt & Son,2023-06-17T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.15
310120,Pratt & Son,2023-06-17T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,33.9
310120,Pratt & Son,2023-06-17T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.5
310120,Pratt & Son,2023-06-17T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.9
310120,Pratt & Son,2023-06-17T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.3
310120,Pratt & Son,2023-06-17T09:10:00.000+00:00,transformer,,Temperature,C,30.0
310120,Pratt & Son,2023-06-17T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
310120,Pratt & Son,2023-06-17T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
310120,Pratt & Son,2023-06-17T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
310120,Pratt & Son,2023-06-17T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
310120,Pratt & Son,2023-06-17T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
310120,Pratt & Son,2023-06-17T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
310120,Pratt & Son,2023-06-17T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
310120,Pratt & Son,2023-06-17T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
310120,Pratt & Son,2023-06-17T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
310120,Pratt & Son,2023-06-17T09:10:00.000+00:00,busbar,,L3 Active Power,kW,11.19
310120,Pratt & Son,2023-06-17T09:10:00.000+00:00,busbar,,L2 Active Power,kW,16.64
310120,Pratt & Son,2023-06-17T09:10:00.000+00:00,busbar,,L1 Active Power,kW,12.32
310120,Pratt & Son,2023-06-17T09:10:00.000+00:00,busbar,,N Current (RMS),A,72.5
310120,Pratt & Son,2023-06-17T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
310120,Pratt & Son,2023-06-17T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
310120,Pratt & Son,2023-06-17T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
310120,Pratt & Son,2023-06-17T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
310120,Pratt & Son,2023-06-17T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.31
310120,Pratt & Son,2023-06-17T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
310120,Pratt & Son,2023-06-17T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.0
310120,Pratt & Son,2023-06-17T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.88
310120,Pratt & Son,2023-06-17T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.61
310120,Pratt & Son,2023-06-17T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.2
310120,Pratt & Son,2023-06-17T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.0
310120,Pratt & Son,2023-06-17T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
310120,Pratt & Son,2023-06-17T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
310120,Pratt & Son,2023-06-17T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
310120,Pratt & Son,2023-06-17T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.55
310120,Pratt & Son,2023-06-17T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
310120,Pratt & Son,2023-06-17T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.21
310120,Pratt & Son,2023-06-17T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.01
310120,Pratt & Son,2023-06-17T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.1
310120,Pratt & Son,2023-06-17T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.4
310120,Pratt & Son,2023-06-17T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-17T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.0
310120,Pratt & Son,2023-06-17T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-17T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.69
310120,Pratt & Son,2023-06-17T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.83
310120,Pratt & Son,2023-06-17T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.72
310120,Pratt & Son,2023-06-17T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.21
310120,Pratt & Son,2023-06-17T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.12
310120,Pratt & Son,2023-06-17T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.37
310120,Pratt & Son,2023-06-17T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,53.0
310120,Pratt & Son,2023-06-17T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.5
310120,Pratt & Son,2023-06-17T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
310120,Pratt & Son,2023-06-17T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.0
310120,Pratt & Son,2023-06-17T09:00:00.000+00:00,transformer,,Temperature,C,29.9
310120,Pratt & Son,2023-06-17T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
310120,Pratt & Son,2023-06-17T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.13
310120,Pratt & Son,2023-06-17T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
310120,Pratt & Son,2023-06-17T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
310120,Pratt & Son,2023-06-17T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
310120,Pratt & Son,2023-06-17T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.11
310120,Pratt & Son,2023-06-17T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
310120,Pratt & Son,2023-06-17T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
310120,Pratt & Son,2023-06-17T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
310120,Pratt & Son,2023-06-17T09:00:00.000+00:00,busbar,,L3 Active Power,kW,15.0
310120,Pratt & Son,2023-06-17T09:00:00.000+00:00,busbar,,L2 Active Power,kW,4.77
310120,Pratt & Son,2023-06-17T09:00:00.000+00:00,busbar,,L1 Active Power,kW,9.08
310120,Pratt & Son,2023-06-17T09:00:00.000+00:00,busbar,,N Current (RMS),A,72.1
310120,Pratt & Son,2023-06-17T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
310120,Pratt & Son,2023-06-17T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
310120,Pratt & Son,2023-06-17T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
310120,Pratt & Son,2023-06-17T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
310120,Pratt & Son,2023-06-17T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
310120,Pratt & Son,2023-06-17T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
310120,Pratt & Son,2023-06-17T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.25
310120,Pratt & Son,2023-06-17T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.79
310120,Pratt & Son,2023-06-17T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.44
310120,Pratt & Son,2023-06-17T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
310120,Pratt & Son,2023-06-17T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
310120,Pratt & Son,2023-06-17T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
310120,Pratt & Son,2023-06-17T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
310120,Pratt & Son,2023-06-17T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
310120,Pratt & Son,2023-06-17T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
310120,Pratt & Son,2023-06-17T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
310120,Pratt & Son,2023-06-17T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.21
310120,Pratt & Son,2023-06-17T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.23
310120,Pratt & Son,2023-06-17T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.14
310120,Pratt & Son,2023-06-17T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.5
310120,Pratt & Son,2023-06-17T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
310120,Pratt & Son,2023-06-17T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.9
310120,Pratt & Son,2023-06-17T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-17T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.83
310120,Pratt & Son,2023-06-17T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.88
310120,Pratt & Son,2023-06-17T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.55
310120,Pratt & Son,2023-06-17T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.51
310120,Pratt & Son,2023-06-17T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.75
310120,Pratt & Son,2023-06-17T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.03
310120,Pratt & Son,2023-06-17T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,35.4
310120,Pratt & Son,2023-06-17T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.1
310120,Pratt & Son,2023-06-17T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
310120,Pratt & Son,2023-06-17T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.1
310120,Pratt & Son,2023-06-17T08:50:00.000+00:00,transformer,,Temperature,C,29.9
310120,Pratt & Son,2023-06-17T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
310120,Pratt & Son,2023-06-17T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
310120,Pratt & Son,2023-06-17T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
310120,Pratt & Son,2023-06-17T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
310120,Pratt & Son,2023-06-17T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
310120,Pratt & Son,2023-06-17T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
310120,Pratt & Son,2023-06-17T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
310120,Pratt & Son,2023-06-17T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
310120,Pratt & Son,2023-06-17T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
310120,Pratt & Son,2023-06-17T08:50:00.000+00:00,busbar,,L3 Active Power,kW,9.55
310120,Pratt & Son,2023-06-17T08:50:00.000+00:00,busbar,,L2 Active Power,kW,9.27
310120,Pratt & Son,2023-06-17T08:50:00.000+00:00,busbar,,L1 Active Power,kW,9.62
310120,Pratt & Son,2023-06-17T08:50:00.000+00:00,busbar,,N Current (RMS),A,61.5
310120,Pratt & Son,2023-06-17T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
310120,Pratt & Son,2023-06-17T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
310120,Pratt & Son,2023-06-17T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
310120,Pratt & Son,2023-06-17T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
310120,Pratt & Son,2023-06-17T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
310120,Pratt & Son,2023-06-17T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
310120,Pratt & Son,2023-06-17T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.58
310120,Pratt & Son,2023-06-17T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.96
310120,Pratt & Son,2023-06-17T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.52
310120,Pratt & Son,2023-06-17T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
310120,Pratt & Son,2023-06-17T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
310120,Pratt & Son,2023-06-17T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.1
310120,Pratt & Son,2023-06-17T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
310120,Pratt & Son,2023-06-17T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
310120,Pratt & Son,2023-06-17T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
310120,Pratt & Son,2023-06-17T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
310120,Pratt & Son,2023-06-17T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.19
310120,Pratt & Son,2023-06-17T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.72
310120,Pratt & Son,2023-06-17T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.25
310120,Pratt & Son,2023-06-17T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.6
310120,Pratt & Son,2023-06-17T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-17T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.0
310120,Pratt & Son,2023-06-17T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-17T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.08
310120,Pratt & Son,2023-06-17T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.84
310120,Pratt & Son,2023-06-17T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.29
310120,Pratt & Son,2023-06-17T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.54
310120,Pratt & Son,2023-06-17T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.51
310120,Pratt & Son,2023-06-17T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.52
310120,Pratt & Son,2023-06-17T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.0
310120,Pratt & Son,2023-06-17T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.2
310120,Pratt & Son,2023-06-17T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
310120,Pratt & Son,2023-06-17T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.7
310120,Pratt & Son,2023-06-17T08:40:00.000+00:00,transformer,,Temperature,C,29.9
310120,Pratt & Son,2023-06-17T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
310120,Pratt & Son,2023-06-17T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
310120,Pratt & Son,2023-06-17T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
310120,Pratt & Son,2023-06-17T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.65
310120,Pratt & Son,2023-06-17T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
310120,Pratt & Son,2023-06-17T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.97
310120,Pratt & Son,2023-06-17T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
310120,Pratt & Son,2023-06-17T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
310120,Pratt & Son,2023-06-17T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
310120,Pratt & Son,2023-06-17T08:40:00.000+00:00,busbar,,L3 Active Power,kW,7.93
310120,Pratt & Son,2023-06-17T08:40:00.000+00:00,busbar,,L2 Active Power,kW,10.16
310120,Pratt & Son,2023-06-17T08:40:00.000+00:00,busbar,,L1 Active Power,kW,10.29
310120,Pratt & Son,2023-06-17T08:40:00.000+00:00,busbar,,N Current (RMS),A,58.7
310120,Pratt & Son,2023-06-17T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.9
310120,Pratt & Son,2023-06-17T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
310120,Pratt & Son,2023-06-17T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
310120,Pratt & Son,2023-06-17T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
310120,Pratt & Son,2023-06-17T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.82
310120,Pratt & Son,2023-06-17T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
310120,Pratt & Son,2023-06-17T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.55
310120,Pratt & Son,2023-06-17T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.52
310120,Pratt & Son,2023-06-17T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.43
310120,Pratt & Son,2023-06-17T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
310120,Pratt & Son,2023-06-17T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
310120,Pratt & Son,2023-06-17T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.2
310120,Pratt & Son,2023-06-17T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.4
310120,Pratt & Son,2023-06-17T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
310120,Pratt & Son,2023-06-17T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.42
310120,Pratt & Son,2023-06-17T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
310120,Pratt & Son,2023-06-17T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.21
310120,Pratt & Son,2023-06-17T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.66
310120,Pratt & Son,2023-06-17T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.23
310120,Pratt & Son,2023-06-17T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,31.6
310120,Pratt & Son,2023-06-17T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
310120,Pratt & Son,2023-06-17T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.6
310120,Pratt & Son,2023-06-17T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-17T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.15
310120,Pratt & Son,2023-06-17T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.68
310120,Pratt & Son,2023-06-17T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
310120,Pratt & Son,2023-06-17T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.01
310120,Pratt & Son,2023-06-17T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.0
310120,Pratt & Son,2023-06-17T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.59
310120,Pratt & Son,2023-06-17T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,42.1
310120,Pratt & Son,2023-06-17T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.6
310120,Pratt & Son,2023-06-17T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
310120,Pratt & Son,2023-06-17T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.8
310120,Pratt & Son,2023-06-17T08:30:00.000+00:00,transformer,,Temperature,C,29.9
310120,Pratt & Son,2023-06-17T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
310120,Pratt & Son,2023-06-17T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
310120,Pratt & Son,2023-06-17T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
310120,Pratt & Son,2023-06-17T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.87
310120,Pratt & Son,2023-06-17T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
310120,Pratt & Son,2023-06-17T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
310120,Pratt & Son,2023-06-17T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
310120,Pratt & Son,2023-06-17T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
310120,Pratt & Son,2023-06-17T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
310120,Pratt & Son,2023-06-17T08:30:00.000+00:00,busbar,,L3 Active Power,kW,6.35
310120,Pratt & Son,2023-06-17T08:30:00.000+00:00,busbar,,L2 Active Power,kW,8.19
310120,Pratt & Son,2023-06-17T08:30:00.000+00:00,busbar,,L1 Active Power,kW,14.26
310120,Pratt & Son,2023-06-17T08:30:00.000+00:00,busbar,,N Current (RMS),A,66.8
310120,Pratt & Son,2023-06-17T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
310120,Pratt & Son,2023-06-17T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
310120,Pratt & Son,2023-06-17T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.3
310120,Pratt & Son,2023-06-17T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
310120,Pratt & Son,2023-06-17T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
310120,Pratt & Son,2023-06-17T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
310120,Pratt & Son,2023-06-17T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.53
310120,Pratt & Son,2023-06-17T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.15
310120,Pratt & Son,2023-06-17T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.22
310120,Pratt & Son,2023-06-17T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.2
310120,Pratt & Son,2023-06-17T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.5
310120,Pratt & Son,2023-06-17T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.6
310120,Pratt & Son,2023-06-17T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.8
310120,Pratt & Son,2023-06-17T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
310120,Pratt & Son,2023-06-17T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
310120,Pratt & Son,2023-06-17T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
310120,Pratt & Son,2023-06-17T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.19
310120,Pratt & Son,2023-06-17T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.97
310120,Pratt & Son,2023-06-17T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.28
310120,Pratt & Son,2023-06-17T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.0
310120,Pratt & Son,2023-06-17T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-17T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.9
310120,Pratt & Son,2023-06-17T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-17T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.14
310120,Pratt & Son,2023-06-17T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.8
310120,Pratt & Son,2023-06-17T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
310120,Pratt & Son,2023-06-17T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.96
310120,Pratt & Son,2023-06-17T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
310120,Pratt & Son,2023-06-17T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.54
310120,Pratt & Son,2023-06-17T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,36.8
310120,Pratt & Son,2023-06-17T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.0
310120,Pratt & Son,2023-06-17T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
310120,Pratt & Son,2023-06-17T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.7
310120,Pratt & Son,2023-06-17T08:20:00.000+00:00,transformer,,Temperature,C,29.8
310120,Pratt & Son,2023-06-17T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
310120,Pratt & Son,2023-06-17T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.69
310120,Pratt & Son,2023-06-17T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
310120,Pratt & Son,2023-06-17T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.21
310120,Pratt & Son,2023-06-17T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
310120,Pratt & Son,2023-06-17T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.39
310120,Pratt & Son,2023-06-17T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
310120,Pratt & Son,2023-06-17T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
310120,Pratt & Son,2023-06-17T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
310120,Pratt & Son,2023-06-17T08:20:00.000+00:00,busbar,,L3 Active Power,kW,7.29
310120,Pratt & Son,2023-06-17T08:20:00.000+00:00,busbar,,L2 Active Power,kW,8.1
310120,Pratt & Son,2023-06-17T08:20:00.000+00:00,busbar,,L1 Active Power,kW,16.05
310120,Pratt & Son,2023-06-17T08:20:00.000+00:00,busbar,,N Current (RMS),A,50.5
310120,Pratt & Son,2023-06-17T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.7
310120,Pratt & Son,2023-06-17T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
310120,Pratt & Son,2023-06-17T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
310120,Pratt & Son,2023-06-17T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
310120,Pratt & Son,2023-06-17T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.32
310120,Pratt & Son,2023-06-17T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
310120,Pratt & Son,2023-06-17T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.17
310120,Pratt & Son,2023-06-17T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.12
310120,Pratt & Son,2023-06-17T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.66
310120,Pratt & Son,2023-06-17T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
310120,Pratt & Son,2023-06-17T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.3
310120,Pratt & Son,2023-06-17T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.2
310120,Pratt & Son,2023-06-17T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.9
310120,Pratt & Son,2023-06-17T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
310120,Pratt & Son,2023-06-17T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
310120,Pratt & Son,2023-06-17T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
310120,Pratt & Son,2023-06-17T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.23
310120,Pratt & Son,2023-06-17T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.54
310120,Pratt & Son,2023-06-17T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.29
310120,Pratt & Son,2023-06-17T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,33.3
310120,Pratt & Son,2023-06-17T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.5
310120,Pratt & Son,2023-06-17T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.8
310120,Pratt & Son,2023-06-17T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-17T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.26
310120,Pratt & Son,2023-06-17T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.88
310120,Pratt & Son,2023-06-17T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.3
310120,Pratt & Son,2023-06-17T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.93
310120,Pratt & Son,2023-06-17T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.36
310120,Pratt & Son,2023-06-17T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.5
310120,Pratt & Son,2023-06-17T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.4
310120,Pratt & Son,2023-06-17T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.0
310120,Pratt & Son,2023-06-17T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.5
310120,Pratt & Son,2023-06-17T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.8
310120,Pratt & Son,2023-06-17T08:10:00.000+00:00,transformer,,Temperature,C,29.8
310120,Pratt & Son,2023-06-17T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
310120,Pratt & Son,2023-06-17T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.57
310120,Pratt & Son,2023-06-17T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
310120,Pratt & Son,2023-06-17T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
310120,Pratt & Son,2023-06-17T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
310120,Pratt & Son,2023-06-17T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.32
310120,Pratt & Son,2023-06-17T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
310120,Pratt & Son,2023-06-17T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
310120,Pratt & Son,2023-06-17T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
310120,Pratt & Son,2023-06-17T08:10:00.000+00:00,busbar,,L3 Active Power,kW,8.87
310120,Pratt & Son,2023-06-17T08:10:00.000+00:00,busbar,,L2 Active Power,kW,13.02
310120,Pratt & Son,2023-06-17T08:10:00.000+00:00,busbar,,L1 Active Power,kW,11.46
310120,Pratt & Son,2023-06-17T08:10:00.000+00:00,busbar,,N Current (RMS),A,54.3
310120,Pratt & Son,2023-06-17T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
310120,Pratt & Son,2023-06-17T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
310120,Pratt & Son,2023-06-17T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
310120,Pratt & Son,2023-06-17T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
310120,Pratt & Son,2023-06-17T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
310120,Pratt & Son,2023-06-17T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.03
310120,Pratt & Son,2023-06-17T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.99
310120,Pratt & Son,2023-06-17T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.94
310120,Pratt & Son,2023-06-17T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.42
310120,Pratt & Son,2023-06-17T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
310120,Pratt & Son,2023-06-17T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.6
310120,Pratt & Son,2023-06-17T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
310120,Pratt & Son,2023-06-17T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
310120,Pratt & Son,2023-06-17T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
310120,Pratt & Son,2023-06-17T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.26
310120,Pratt & Son,2023-06-17T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
310120,Pratt & Son,2023-06-17T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.23
310120,Pratt & Son,2023-06-17T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.25
310120,Pratt & Son,2023-06-17T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.32
310120,Pratt & Son,2023-06-17T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,36.9
310120,Pratt & Son,2023-06-17T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.6
310120,Pratt & Son,2023-06-17T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.5
310120,Pratt & Son,2023-06-17T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.4
310120,Pratt & Son,2023-06-17T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.47
310120,Pratt & Son,2023-06-17T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.21
310120,Pratt & Son,2023-06-17T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.41
310120,Pratt & Son,2023-06-17T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.73
310120,Pratt & Son,2023-06-17T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.13
310120,Pratt & Son,2023-06-17T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.98
310120,Pratt & Son,2023-06-17T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,34.9
310120,Pratt & Son,2023-06-17T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.3
310120,Pratt & Son,2023-06-17T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.5
310120,Pratt & Son,2023-06-17T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.6
310120,Pratt & Son,2023-06-17T08:00:00.000+00:00,transformer,,Temperature,C,29.8
310120,Pratt & Son,2023-06-17T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
310120,Pratt & Son,2023-06-17T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
310120,Pratt & Son,2023-06-17T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
310120,Pratt & Son,2023-06-17T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
310120,Pratt & Son,2023-06-17T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
310120,Pratt & Son,2023-06-17T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
310120,Pratt & Son,2023-06-17T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
310120,Pratt & Son,2023-06-17T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
310120,Pratt & Son,2023-06-17T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
310120,Pratt & Son,2023-06-17T08:00:00.000+00:00,busbar,,L3 Active Power,kW,6.49
310120,Pratt & Son,2023-06-17T08:00:00.000+00:00,busbar,,L2 Active Power,kW,11.07
310120,Pratt & Son,2023-06-17T08:00:00.000+00:00,busbar,,L1 Active Power,kW,11.72
310120,Pratt & Son,2023-06-17T08:00:00.000+00:00,busbar,,N Current (RMS),A,67.1
310120,Pratt & Son,2023-06-17T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.7
310120,Pratt & Son,2023-06-17T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
310120,Pratt & Son,2023-06-17T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
310120,Pratt & Son,2023-06-17T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
310120,Pratt & Son,2023-06-17T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.1
310120,Pratt & Son,2023-06-17T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
310120,Pratt & Son,2023-06-17T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.59
310120,Pratt & Son,2023-06-17T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.2
310120,Pratt & Son,2023-06-17T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.59
310120,Pratt & Son,2023-06-17T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.9
310120,Pratt & Son,2023-06-17T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
310120,Pratt & Son,2023-06-17T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.1
310120,Pratt & Son,2023-06-17T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
310120,Pratt & Son,2023-06-17T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
310120,Pratt & Son,2023-06-17T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
310120,Pratt & Son,2023-06-17T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
310120,Pratt & Son,2023-06-17T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.2
310120,Pratt & Son,2023-06-17T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.59
310120,Pratt & Son,2023-06-17T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.39
310120,Pratt & Son,2023-06-17T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.2
310120,Pratt & Son,2023-06-17T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
310120,Pratt & Son,2023-06-17T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.3
310120,Pratt & Son,2023-06-17T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.7
310120,Pratt & Son,2023-06-17T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.43
310120,Pratt & Son,2023-06-17T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.26
310120,Pratt & Son,2023-06-17T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.37
310120,Pratt & Son,2023-06-17T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.05
310120,Pratt & Son,2023-06-17T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.64
310120,Pratt & Son,2023-06-17T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.0
310120,Pratt & Son,2023-06-17T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,32.1
310120,Pratt & Son,2023-06-17T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.3
310120,Pratt & Son,2023-06-17T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
310120,Pratt & Son,2023-06-17T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.4
310120,Pratt & Son,2023-06-17T07:50:00.000+00:00,transformer,,Temperature,C,29.8
310120,Pratt & Son,2023-06-17T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
310120,Pratt & Son,2023-06-17T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
310120,Pratt & Son,2023-06-17T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
310120,Pratt & Son,2023-06-17T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
310120,Pratt & Son,2023-06-17T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
310120,Pratt & Son,2023-06-17T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
310120,Pratt & Son,2023-06-17T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
310120,Pratt & Son,2023-06-17T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
310120,Pratt & Son,2023-06-17T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
310120,Pratt & Son,2023-06-17T07:50:00.000+00:00,busbar,,L3 Active Power,kW,9.44
310120,Pratt & Son,2023-06-17T07:50:00.000+00:00,busbar,,L2 Active Power,kW,11.42
310120,Pratt & Son,2023-06-17T07:50:00.000+00:00,busbar,,L1 Active Power,kW,8.99
310120,Pratt & Son,2023-06-17T07:50:00.000+00:00,busbar,,N Current (RMS),A,63.0
310120,Pratt & Son,2023-06-17T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
310120,Pratt & Son,2023-06-17T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
310120,Pratt & Son,2023-06-17T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
310120,Pratt & Son,2023-06-17T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
310120,Pratt & Son,2023-06-17T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.12
310120,Pratt & Son,2023-06-17T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
310120,Pratt & Son,2023-06-17T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.0
310120,Pratt & Son,2023-06-17T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.16
310120,Pratt & Son,2023-06-17T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.82
310120,Pratt & Son,2023-06-17T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.1
310120,Pratt & Son,2023-06-17T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.0
310120,Pratt & Son,2023-06-17T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.8
310120,Pratt & Son,2023-06-17T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.0
310120,Pratt & Son,2023-06-17T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
310120,Pratt & Son,2023-06-17T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
310120,Pratt & Son,2023-06-17T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
310120,Pratt & Son,2023-06-17T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.23
310120,Pratt & Son,2023-06-17T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.98
310120,Pratt & Son,2023-06-17T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.27
310120,Pratt & Son,2023-06-17T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,34.5
310120,Pratt & Son,2023-06-17T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.6
310120,Pratt & Son,2023-06-17T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.8
310120,Pratt & Son,2023-06-17T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.4
310120,Pratt & Son,2023-06-17T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.58
310120,Pratt & Son,2023-06-17T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.0
310120,Pratt & Son,2023-06-17T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.01
310120,Pratt & Son,2023-06-17T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.83
310120,Pratt & Son,2023-06-17T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.1
310120,Pratt & Son,2023-06-17T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.57
310120,Pratt & Son,2023-06-17T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
310120,Pratt & Son,2023-06-17T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.7
310120,Pratt & Son,2023-06-17T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.3
310120,Pratt & Son,2023-06-17T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.9
310120,Pratt & Son,2023-06-17T07:40:00.000+00:00,transformer,,Temperature,C,29.8
310120,Pratt & Son,2023-06-17T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
310120,Pratt & Son,2023-06-17T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
310120,Pratt & Son,2023-06-17T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
310120,Pratt & Son,2023-06-17T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
310120,Pratt & Son,2023-06-17T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
310120,Pratt & Son,2023-06-17T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
310120,Pratt & Son,2023-06-17T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
310120,Pratt & Son,2023-06-17T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
310120,Pratt & Son,2023-06-17T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
310120,Pratt & Son,2023-06-17T07:40:00.000+00:00,busbar,,L3 Active Power,kW,7.6
310120,Pratt & Son,2023-06-17T07:40:00.000+00:00,busbar,,L2 Active Power,kW,17.24
310120,Pratt & Son,2023-06-17T07:40:00.000+00:00,busbar,,L1 Active Power,kW,10.67
310120,Pratt & Son,2023-06-17T07:40:00.000+00:00,busbar,,N Current (RMS),A,53.5
310120,Pratt & Son,2023-06-17T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
310120,Pratt & Son,2023-06-17T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
310120,Pratt & Son,2023-06-17T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
310120,Pratt & Son,2023-06-17T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
310120,Pratt & Son,2023-06-17T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.28
310120,Pratt & Son,2023-06-17T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
310120,Pratt & Son,2023-06-17T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.06
310120,Pratt & Son,2023-06-17T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.83
310120,Pratt & Son,2023-06-17T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.85
310120,Pratt & Son,2023-06-17T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
310120,Pratt & Son,2023-06-17T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.0
310120,Pratt & Son,2023-06-17T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.9
310120,Pratt & Son,2023-06-17T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.8
310120,Pratt & Son,2023-06-17T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
310120,Pratt & Son,2023-06-17T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.64
310120,Pratt & Son,2023-06-17T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
310120,Pratt & Son,2023-06-17T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.23
310120,Pratt & Son,2023-06-17T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.88
310120,Pratt & Son,2023-06-17T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.2
310120,Pratt & Son,2023-06-17T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.6
310120,Pratt & Son,2023-06-17T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-17T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.1
310120,Pratt & Son,2023-06-17T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-17T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.55
310120,Pratt & Son,2023-06-17T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.04
310120,Pratt & Son,2023-06-17T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.17
310120,Pratt & Son,2023-06-17T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.47
310120,Pratt & Son,2023-06-17T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.04
310120,Pratt & Son,2023-06-17T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.35
310120,Pratt & Son,2023-06-17T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.1
310120,Pratt & Son,2023-06-17T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.4
310120,Pratt & Son,2023-06-17T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.7
310120,Pratt & Son,2023-06-17T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.8
310120,Pratt & Son,2023-06-17T07:30:00.000+00:00,transformer,,Temperature,C,29.8
310120,Pratt & Son,2023-06-17T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
310120,Pratt & Son,2023-06-17T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
310120,Pratt & Son,2023-06-17T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
310120,Pratt & Son,2023-06-17T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
310120,Pratt & Son,2023-06-17T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
310120,Pratt & Son,2023-06-17T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
310120,Pratt & Son,2023-06-17T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
310120,Pratt & Son,2023-06-17T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
310120,Pratt & Son,2023-06-17T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
310120,Pratt & Son,2023-06-17T07:30:00.000+00:00,busbar,,L3 Active Power,kW,12.31
310120,Pratt & Son,2023-06-17T07:30:00.000+00:00,busbar,,L2 Active Power,kW,13.75
310120,Pratt & Son,2023-06-17T07:30:00.000+00:00,busbar,,L1 Active Power,kW,9.41
310120,Pratt & Son,2023-06-17T07:30:00.000+00:00,busbar,,N Current (RMS),A,49.6
310120,Pratt & Son,2023-06-17T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
310120,Pratt & Son,2023-06-17T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
310120,Pratt & Son,2023-06-17T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
310120,Pratt & Son,2023-06-17T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
310120,Pratt & Son,2023-06-17T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.23
310120,Pratt & Son,2023-06-17T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
310120,Pratt & Son,2023-06-17T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.51
310120,Pratt & Son,2023-06-17T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.31
310120,Pratt & Son,2023-06-17T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.21
310120,Pratt & Son,2023-06-17T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
310120,Pratt & Son,2023-06-17T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.4
310120,Pratt & Son,2023-06-17T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.0
310120,Pratt & Son,2023-06-17T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
310120,Pratt & Son,2023-06-17T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
310120,Pratt & Son,2023-06-17T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.59
