Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310120,Pratt & Son,2023-06-17T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.5
310120,Pratt & Son,2023-06-17T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.7
310120,Pratt & Son,2023-06-17T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
310120,Pratt & Son,2023-06-17T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.41
310120,Pratt & Son,2023-06-17T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
310120,Pratt & Son,2023-06-17T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.25
310120,Pratt & Son,2023-06-17T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.41
310120,Pratt & Son,2023-06-17T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.2
310120,Pratt & Son,2023-06-17T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,33.1
310120,Pratt & Son,2023-06-17T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.5
310120,Pratt & Son,2023-06-17T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.4
310120,Pratt & Son,2023-06-17T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
310120,Pratt & Son,2023-06-17T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.44
310120,Pratt & Son,2023-06-17T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.08
310120,Pratt & Son,2023-06-17T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.52
310120,Pratt & Son,2023-06-17T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.4
310120,Pratt & Son,2023-06-17T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.05
310120,Pratt & Son,2023-06-17T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.03
310120,Pratt & Son,2023-06-17T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.3
310120,Pratt & Son,2023-06-17T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.4
310120,Pratt & Son,2023-06-17T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
310120,Pratt & Son,2023-06-17T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.9
310120,Pratt & Son,2023-06-17T05:20:00.000+00:00,transformer,,Temperature,C,30.3
310120,Pratt & Son,2023-06-17T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
310120,Pratt & Son,2023-06-17T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
310120,Pratt & Son,2023-06-17T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
310120,Pratt & Son,2023-06-17T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
310120,Pratt & Son,2023-06-17T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
310120,Pratt & Son,2023-06-17T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
310120,Pratt & Son,2023-06-17T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
310120,Pratt & Son,2023-06-17T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
310120,Pratt & Son,2023-06-17T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
310120,Pratt & Son,2023-06-17T05:20:00.000+00:00,busbar,,L3 Active Power,kW,8.63
310120,Pratt & Son,2023-06-17T05:20:00.000+00:00,busbar,,L2 Active Power,kW,13.09
310120,Pratt & Son,2023-06-17T05:20:00.000+00:00,busbar,,L1 Active Power,kW,5.29
310120,Pratt & Son,2023-06-17T05:20:00.000+00:00,busbar,,N Current (RMS),A,60.3
310120,Pratt & Son,2023-06-17T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
310120,Pratt & Son,2023-06-17T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
310120,Pratt & Son,2023-06-17T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.6
310120,Pratt & Son,2023-06-17T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
310120,Pratt & Son,2023-06-17T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.97
310120,Pratt & Son,2023-06-17T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
310120,Pratt & Son,2023-06-17T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.51
310120,Pratt & Son,2023-06-17T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.91
310120,Pratt & Son,2023-06-17T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.21
310120,Pratt & Son,2023-06-17T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.2
310120,Pratt & Son,2023-06-17T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.4
310120,Pratt & Son,2023-06-17T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.3
310120,Pratt & Son,2023-06-17T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.0
310120,Pratt & Son,2023-06-17T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
310120,Pratt & Son,2023-06-17T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.32
310120,Pratt & Son,2023-06-17T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
310120,Pratt & Son,2023-06-17T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.23
310120,Pratt & Son,2023-06-17T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.61
310120,Pratt & Son,2023-06-17T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.18
310120,Pratt & Son,2023-06-17T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,34.0
310120,Pratt & Son,2023-06-17T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.5
310120,Pratt & Son,2023-06-17T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.1
310120,Pratt & Son,2023-06-17T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
310120,Pratt & Son,2023-06-17T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.13
310120,Pratt & Son,2023-06-17T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.06
310120,Pratt & Son,2023-06-17T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.26
310120,Pratt & Son,2023-06-17T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.82
310120,Pratt & Son,2023-06-17T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.95
310120,Pratt & Son,2023-06-17T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.95
310120,Pratt & Son,2023-06-17T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
310120,Pratt & Son,2023-06-17T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.8
310120,Pratt & Son,2023-06-17T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.9
310120,Pratt & Son,2023-06-17T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.0
310120,Pratt & Son,2023-06-17T05:10:00.000+00:00,transformer,,Temperature,C,30.4
310120,Pratt & Son,2023-06-17T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
310120,Pratt & Son,2023-06-17T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
310120,Pratt & Son,2023-06-17T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
310120,Pratt & Son,2023-06-17T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
310120,Pratt & Son,2023-06-17T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
310120,Pratt & Son,2023-06-17T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
310120,Pratt & Son,2023-06-17T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
310120,Pratt & Son,2023-06-17T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
310120,Pratt & Son,2023-06-17T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
310120,Pratt & Son,2023-06-17T05:10:00.000+00:00,busbar,,L3 Active Power,kW,6.1
310120,Pratt & Son,2023-06-17T05:10:00.000+00:00,busbar,,L2 Active Power,kW,12.47
310120,Pratt & Son,2023-06-17T05:10:00.000+00:00,busbar,,L1 Active Power,kW,5.35
310120,Pratt & Son,2023-06-17T05:10:00.000+00:00,busbar,,N Current (RMS),A,49.3
310120,Pratt & Son,2023-06-17T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
310120,Pratt & Son,2023-06-17T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
310120,Pratt & Son,2023-06-17T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.2
310120,Pratt & Son,2023-06-17T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
310120,Pratt & Son,2023-06-17T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
310120,Pratt & Son,2023-06-17T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
310120,Pratt & Son,2023-06-17T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.59
310120,Pratt & Son,2023-06-17T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.84
310120,Pratt & Son,2023-06-17T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.23
310120,Pratt & Son,2023-06-17T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.0
310120,Pratt & Son,2023-06-17T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
310120,Pratt & Son,2023-06-17T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.0
310120,Pratt & Son,2023-06-17T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.2
310120,Pratt & Son,2023-06-17T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
310120,Pratt & Son,2023-06-17T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.39
310120,Pratt & Son,2023-06-17T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
310120,Pratt & Son,2023-06-17T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.23
310120,Pratt & Son,2023-06-17T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.47
310120,Pratt & Son,2023-06-17T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.18
310120,Pratt & Son,2023-06-17T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,33.7
310120,Pratt & Son,2023-06-17T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
310120,Pratt & Son,2023-06-17T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.6
310120,Pratt & Son,2023-06-17T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
310120,Pratt & Son,2023-06-17T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.46
310120,Pratt & Son,2023-06-17T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.91
310120,Pratt & Son,2023-06-17T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.1
310120,Pratt & Son,2023-06-17T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.28
310120,Pratt & Son,2023-06-17T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.37
310120,Pratt & Son,2023-06-17T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.59
310120,Pratt & Son,2023-06-17T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
310120,Pratt & Son,2023-06-17T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.7
310120,Pratt & Son,2023-06-17T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
310120,Pratt & Son,2023-06-17T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
310120,Pratt & Son,2023-06-17T05:00:00.000+00:00,transformer,,Temperature,C,30.4
310120,Pratt & Son,2023-06-17T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
310120,Pratt & Son,2023-06-17T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
310120,Pratt & Son,2023-06-17T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
310120,Pratt & Son,2023-06-17T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
310120,Pratt & Son,2023-06-17T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
310120,Pratt & Son,2023-06-17T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
310120,Pratt & Son,2023-06-17T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
310120,Pratt & Son,2023-06-17T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
310120,Pratt & Son,2023-06-17T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
310120,Pratt & Son,2023-06-17T05:00:00.000+00:00,busbar,,L3 Active Power,kW,5.65
310120,Pratt & Son,2023-06-17T05:00:00.000+00:00,busbar,,L2 Active Power,kW,12.69
310120,Pratt & Son,2023-06-17T05:00:00.000+00:00,busbar,,L1 Active Power,kW,5.0
310120,Pratt & Son,2023-06-17T05:00:00.000+00:00,busbar,,N Current (RMS),A,43.5
310120,Pratt & Son,2023-06-17T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
310120,Pratt & Son,2023-06-17T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
310120,Pratt & Son,2023-06-17T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.1
310120,Pratt & Son,2023-06-17T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
310120,Pratt & Son,2023-06-17T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.84
310120,Pratt & Son,2023-06-17T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
310120,Pratt & Son,2023-06-17T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.34
310120,Pratt & Son,2023-06-17T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.82
310120,Pratt & Son,2023-06-17T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.0
310120,Pratt & Son,2023-06-17T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,5.9
310120,Pratt & Son,2023-06-17T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.9
310120,Pratt & Son,2023-06-17T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.7
310120,Pratt & Son,2023-06-17T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.8
310120,Pratt & Son,2023-06-17T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
310120,Pratt & Son,2023-06-17T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.6
310120,Pratt & Son,2023-06-17T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
310120,Pratt & Son,2023-06-17T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.22
310120,Pratt & Son,2023-06-17T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.08
310120,Pratt & Son,2023-06-17T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.19
310120,Pratt & Son,2023-06-17T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,33.1
310120,Pratt & Son,2023-06-17T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
310120,Pratt & Son,2023-06-17T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.8
310120,Pratt & Son,2023-06-17T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
310120,Pratt & Son,2023-06-17T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.25
310120,Pratt & Son,2023-06-17T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.15
310120,Pratt & Son,2023-06-17T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.9
310120,Pratt & Son,2023-06-17T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.57
310120,Pratt & Son,2023-06-17T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.1
310120,Pratt & Son,2023-06-17T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.41
310120,Pratt & Son,2023-06-17T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
310120,Pratt & Son,2023-06-17T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.0
310120,Pratt & Son,2023-06-17T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
310120,Pratt & Son,2023-06-17T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
310120,Pratt & Son,2023-06-17T04:50:00.000+00:00,transformer,,Temperature,C,30.5
310120,Pratt & Son,2023-06-17T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
310120,Pratt & Son,2023-06-17T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
310120,Pratt & Son,2023-06-17T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
310120,Pratt & Son,2023-06-17T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
310120,Pratt & Son,2023-06-17T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
310120,Pratt & Son,2023-06-17T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.79
310120,Pratt & Son,2023-06-17T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
310120,Pratt & Son,2023-06-17T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
310120,Pratt & Son,2023-06-17T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
310120,Pratt & Son,2023-06-17T04:50:00.000+00:00,busbar,,L3 Active Power,kW,4.69
310120,Pratt & Son,2023-06-17T04:50:00.000+00:00,busbar,,L2 Active Power,kW,12.0
310120,Pratt & Son,2023-06-17T04:50:00.000+00:00,busbar,,L1 Active Power,kW,4.6
310120,Pratt & Son,2023-06-17T04:50:00.000+00:00,busbar,,N Current (RMS),A,40.7
310120,Pratt & Son,2023-06-17T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.6
310120,Pratt & Son,2023-06-17T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
310120,Pratt & Son,2023-06-17T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.6
310120,Pratt & Son,2023-06-17T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
310120,Pratt & Son,2023-06-17T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
310120,Pratt & Son,2023-06-17T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.98
310120,Pratt & Son,2023-06-17T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.27
310120,Pratt & Son,2023-06-17T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.04
310120,Pratt & Son,2023-06-17T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.14
310120,Pratt & Son,2023-06-17T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.4
310120,Pratt & Son,2023-06-17T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.8
310120,Pratt & Son,2023-06-17T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.5
310120,Pratt & Son,2023-06-17T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
310120,Pratt & Son,2023-06-17T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
310120,Pratt & Son,2023-06-17T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.68
310120,Pratt & Son,2023-06-17T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
310120,Pratt & Son,2023-06-17T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.2
310120,Pratt & Son,2023-06-17T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.24
310120,Pratt & Son,2023-06-17T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.2
310120,Pratt & Son,2023-06-17T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.4
310120,Pratt & Son,2023-06-17T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-17T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.3
310120,Pratt & Son,2023-06-17T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
310120,Pratt & Son,2023-06-17T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.03
310120,Pratt & Son,2023-06-17T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.14
310120,Pratt & Son,2023-06-17T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.07
310120,Pratt & Son,2023-06-17T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.86
310120,Pratt & Son,2023-06-17T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.01
310120,Pratt & Son,2023-06-17T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.21
310120,Pratt & Son,2023-06-17T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
310120,Pratt & Son,2023-06-17T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.4
310120,Pratt & Son,2023-06-17T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
310120,Pratt & Son,2023-06-17T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
310120,Pratt & Son,2023-06-17T04:40:00.000+00:00,transformer,,Temperature,C,30.5
310120,Pratt & Son,2023-06-17T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
310120,Pratt & Son,2023-06-17T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
310120,Pratt & Son,2023-06-17T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
310120,Pratt & Son,2023-06-17T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
310120,Pratt & Son,2023-06-17T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
310120,Pratt & Son,2023-06-17T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.93
310120,Pratt & Son,2023-06-17T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
310120,Pratt & Son,2023-06-17T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
310120,Pratt & Son,2023-06-17T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
310120,Pratt & Son,2023-06-17T04:40:00.000+00:00,busbar,,L3 Active Power,kW,5.93
310120,Pratt & Son,2023-06-17T04:40:00.000+00:00,busbar,,L2 Active Power,kW,10.29
310120,Pratt & Son,2023-06-17T04:40:00.000+00:00,busbar,,L1 Active Power,kW,4.55
310120,Pratt & Son,2023-06-17T04:40:00.000+00:00,busbar,,N Current (RMS),A,40.9
310120,Pratt & Son,2023-06-17T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.7
310120,Pratt & Son,2023-06-17T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
310120,Pratt & Son,2023-06-17T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.0
310120,Pratt & Son,2023-06-17T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
310120,Pratt & Son,2023-06-17T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.24
310120,Pratt & Son,2023-06-17T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.06
310120,Pratt & Son,2023-06-17T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.27
310120,Pratt & Son,2023-06-17T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.53
310120,Pratt & Son,2023-06-17T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.09
310120,Pratt & Son,2023-06-17T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.4
310120,Pratt & Son,2023-06-17T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.6
310120,Pratt & Son,2023-06-17T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.5
310120,Pratt & Son,2023-06-17T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.6
310120,Pratt & Son,2023-06-17T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
310120,Pratt & Son,2023-06-17T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.44
310120,Pratt & Son,2023-06-17T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
310120,Pratt & Son,2023-06-17T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.22
310120,Pratt & Son,2023-06-17T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.35
310120,Pratt & Son,2023-06-17T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.22
310120,Pratt & Son,2023-06-17T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,33.0
310120,Pratt & Son,2023-06-17T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
310120,Pratt & Son,2023-06-17T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.3
310120,Pratt & Son,2023-06-17T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-17T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.76
310120,Pratt & Son,2023-06-17T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.27
310120,Pratt & Son,2023-06-17T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.22
310120,Pratt & Son,2023-06-17T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.54
310120,Pratt & Son,2023-06-17T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.08
310120,Pratt & Son,2023-06-17T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.71
310120,Pratt & Son,2023-06-17T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
310120,Pratt & Son,2023-06-17T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.9
310120,Pratt & Son,2023-06-17T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
310120,Pratt & Son,2023-06-17T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
310120,Pratt & Son,2023-06-17T04:30:00.000+00:00,transformer,,Temperature,C,30.6
310120,Pratt & Son,2023-06-17T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
310120,Pratt & Son,2023-06-17T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
310120,Pratt & Son,2023-06-17T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
310120,Pratt & Son,2023-06-17T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.87
310120,Pratt & Son,2023-06-17T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
310120,Pratt & Son,2023-06-17T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
310120,Pratt & Son,2023-06-17T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
310120,Pratt & Son,2023-06-17T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
310120,Pratt & Son,2023-06-17T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
310120,Pratt & Son,2023-06-17T04:30:00.000+00:00,busbar,,L3 Active Power,kW,4.59
310120,Pratt & Son,2023-06-17T04:30:00.000+00:00,busbar,,L2 Active Power,kW,11.96
310120,Pratt & Son,2023-06-17T04:30:00.000+00:00,busbar,,L1 Active Power,kW,4.02
310120,Pratt & Son,2023-06-17T04:30:00.000+00:00,busbar,,N Current (RMS),A,41.4
310120,Pratt & Son,2023-06-17T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.1
310120,Pratt & Son,2023-06-17T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
310120,Pratt & Son,2023-06-17T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.0
310120,Pratt & Son,2023-06-17T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
310120,Pratt & Son,2023-06-17T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.9
310120,Pratt & Son,2023-06-17T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
310120,Pratt & Son,2023-06-17T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.44
310120,Pratt & Son,2023-06-17T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.65
310120,Pratt & Son,2023-06-17T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.37
310120,Pratt & Son,2023-06-17T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.1
310120,Pratt & Son,2023-06-17T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.2
310120,Pratt & Son,2023-06-17T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.2
310120,Pratt & Son,2023-06-17T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
310120,Pratt & Son,2023-06-17T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
310120,Pratt & Son,2023-06-17T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.48
310120,Pratt & Son,2023-06-17T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
310120,Pratt & Son,2023-06-17T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.18
310120,Pratt & Son,2023-06-17T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.69
310120,Pratt & Son,2023-06-17T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.12
310120,Pratt & Son,2023-06-17T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.4
310120,Pratt & Son,2023-06-17T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-17T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.2
310120,Pratt & Son,2023-06-17T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
310120,Pratt & Son,2023-06-17T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.62
310120,Pratt & Son,2023-06-17T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.19
310120,Pratt & Son,2023-06-17T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.02
310120,Pratt & Son,2023-06-17T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.85
310120,Pratt & Son,2023-06-17T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.24
310120,Pratt & Son,2023-06-17T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.01
310120,Pratt & Son,2023-06-17T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
310120,Pratt & Son,2023-06-17T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.8
310120,Pratt & Son,2023-06-17T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.7
310120,Pratt & Son,2023-06-17T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
310120,Pratt & Son,2023-06-17T04:20:00.000+00:00,transformer,,Temperature,C,30.7
310120,Pratt & Son,2023-06-17T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
310120,Pratt & Son,2023-06-17T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
310120,Pratt & Son,2023-06-17T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
310120,Pratt & Son,2023-06-17T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
310120,Pratt & Son,2023-06-17T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
310120,Pratt & Son,2023-06-17T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
310120,Pratt & Son,2023-06-17T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
310120,Pratt & Son,2023-06-17T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
310120,Pratt & Son,2023-06-17T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
310120,Pratt & Son,2023-06-17T04:20:00.000+00:00,busbar,,L3 Active Power,kW,5.11
310120,Pratt & Son,2023-06-17T04:20:00.000+00:00,busbar,,L2 Active Power,kW,9.59
310120,Pratt & Son,2023-06-17T04:20:00.000+00:00,busbar,,L1 Active Power,kW,4.5
310120,Pratt & Son,2023-06-17T04:20:00.000+00:00,busbar,,N Current (RMS),A,31.9
310120,Pratt & Son,2023-06-17T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.1
310120,Pratt & Son,2023-06-17T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
310120,Pratt & Son,2023-06-17T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.9
310120,Pratt & Son,2023-06-17T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
310120,Pratt & Son,2023-06-17T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.27
310120,Pratt & Son,2023-06-17T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
310120,Pratt & Son,2023-06-17T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.3
310120,Pratt & Son,2023-06-17T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.9
310120,Pratt & Son,2023-06-17T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.68
310120,Pratt & Son,2023-06-17T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
310120,Pratt & Son,2023-06-17T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.7
310120,Pratt & Son,2023-06-17T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.6
310120,Pratt & Son,2023-06-17T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
310120,Pratt & Son,2023-06-17T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
310120,Pratt & Son,2023-06-17T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.43
310120,Pratt & Son,2023-06-17T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
310120,Pratt & Son,2023-06-17T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.18
310120,Pratt & Son,2023-06-17T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.84
310120,Pratt & Son,2023-06-17T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.14
310120,Pratt & Son,2023-06-17T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.6
310120,Pratt & Son,2023-06-17T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-17T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.6
310120,Pratt & Son,2023-06-17T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-17T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.56
310120,Pratt & Son,2023-06-17T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.12
310120,Pratt & Son,2023-06-17T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.8
310120,Pratt & Son,2023-06-17T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.28
310120,Pratt & Son,2023-06-17T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.95
310120,Pratt & Son,2023-06-17T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.38
310120,Pratt & Son,2023-06-17T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
310120,Pratt & Son,2023-06-17T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.3
310120,Pratt & Son,2023-06-17T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.3
310120,Pratt & Son,2023-06-17T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
310120,Pratt & Son,2023-06-17T04:10:00.000+00:00,transformer,,Temperature,C,30.8
310120,Pratt & Son,2023-06-17T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
310120,Pratt & Son,2023-06-17T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
310120,Pratt & Son,2023-06-17T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
310120,Pratt & Son,2023-06-17T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
310120,Pratt & Son,2023-06-17T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
310120,Pratt & Son,2023-06-17T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
310120,Pratt & Son,2023-06-17T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
310120,Pratt & Son,2023-06-17T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
310120,Pratt & Son,2023-06-17T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
310120,Pratt & Son,2023-06-17T04:10:00.000+00:00,busbar,,L3 Active Power,kW,5.4
310120,Pratt & Son,2023-06-17T04:10:00.000+00:00,busbar,,L2 Active Power,kW,10.68
310120,Pratt & Son,2023-06-17T04:10:00.000+00:00,busbar,,L1 Active Power,kW,5.21
310120,Pratt & Son,2023-06-17T04:10:00.000+00:00,busbar,,N Current (RMS),A,35.0
310120,Pratt & Son,2023-06-17T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.5
310120,Pratt & Son,2023-06-17T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
310120,Pratt & Son,2023-06-17T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.2
310120,Pratt & Son,2023-06-17T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
310120,Pratt & Son,2023-06-17T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.99
310120,Pratt & Son,2023-06-17T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
310120,Pratt & Son,2023-06-17T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.38
310120,Pratt & Son,2023-06-17T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.03
310120,Pratt & Son,2023-06-17T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.79
310120,Pratt & Son,2023-06-17T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
310120,Pratt & Son,2023-06-17T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.1
310120,Pratt & Son,2023-06-17T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.1
310120,Pratt & Son,2023-06-17T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.9
310120,Pratt & Son,2023-06-17T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
310120,Pratt & Son,2023-06-17T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.47
310120,Pratt & Son,2023-06-17T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
310120,Pratt & Son,2023-06-17T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.19
310120,Pratt & Son,2023-06-17T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.4
310120,Pratt & Son,2023-06-17T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.37
310120,Pratt & Son,2023-06-17T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.4
310120,Pratt & Son,2023-06-17T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-17T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.0
310120,Pratt & Son,2023-06-17T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.2
310120,Pratt & Son,2023-06-17T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.78
310120,Pratt & Son,2023-06-17T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.84
310120,Pratt & Son,2023-06-17T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.26
310120,Pratt & Son,2023-06-17T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.81
310120,Pratt & Son,2023-06-17T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.51
310120,Pratt & Son,2023-06-17T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.83
310120,Pratt & Son,2023-06-17T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
310120,Pratt & Son,2023-06-17T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.8
310120,Pratt & Son,2023-06-17T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
310120,Pratt & Son,2023-06-17T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.8
310120,Pratt & Son,2023-06-17T04:00:00.000+00:00,transformer,,Temperature,C,30.9
310120,Pratt & Son,2023-06-17T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
310120,Pratt & Son,2023-06-17T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
310120,Pratt & Son,2023-06-17T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
310120,Pratt & Son,2023-06-17T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
310120,Pratt & Son,2023-06-17T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
310120,Pratt & Son,2023-06-17T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
310120,Pratt & Son,2023-06-17T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
310120,Pratt & Son,2023-06-17T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
310120,Pratt & Son,2023-06-17T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
310120,Pratt & Son,2023-06-17T04:00:00.000+00:00,busbar,,L3 Active Power,kW,5.0
310120,Pratt & Son,2023-06-17T04:00:00.000+00:00,busbar,,L2 Active Power,kW,10.94
310120,Pratt & Son,2023-06-17T04:00:00.000+00:00,busbar,,L1 Active Power,kW,5.99
310120,Pratt & Son,2023-06-17T04:00:00.000+00:00,busbar,,N Current (RMS),A,37.3
310120,Pratt & Son,2023-06-17T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.5
310120,Pratt & Son,2023-06-17T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
310120,Pratt & Son,2023-06-17T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
310120,Pratt & Son,2023-06-17T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
310120,Pratt & Son,2023-06-17T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
310120,Pratt & Son,2023-06-17T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
310120,Pratt & Son,2023-06-17T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.48
310120,Pratt & Son,2023-06-17T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.06
310120,Pratt & Son,2023-06-17T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.48
310120,Pratt & Son,2023-06-17T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,5.9
310120,Pratt & Son,2023-06-17T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.3
310120,Pratt & Son,2023-06-17T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.2
310120,Pratt & Son,2023-06-17T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
310120,Pratt & Son,2023-06-17T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
310120,Pratt & Son,2023-06-17T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.19
310120,Pratt & Son,2023-06-17T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
310120,Pratt & Son,2023-06-17T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.23
310120,Pratt & Son,2023-06-17T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.54
310120,Pratt & Son,2023-06-17T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.85
310120,Pratt & Son,2023-06-17T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.2
310120,Pratt & Son,2023-06-17T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
310120,Pratt & Son,2023-06-17T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.6
310120,Pratt & Son,2023-06-17T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.7
310120,Pratt & Son,2023-06-17T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.89
310120,Pratt & Son,2023-06-17T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.08
310120,Pratt & Son,2023-06-17T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.25
310120,Pratt & Son,2023-06-17T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.15
310120,Pratt & Son,2023-06-17T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.5
310120,Pratt & Son,2023-06-17T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.25
310120,Pratt & Son,2023-06-17T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
310120,Pratt & Son,2023-06-17T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.2
310120,Pratt & Son,2023-06-17T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.9
310120,Pratt & Son,2023-06-17T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.0
310120,Pratt & Son,2023-06-17T03:50:00.000+00:00,transformer,,Temperature,C,30.9
310120,Pratt & Son,2023-06-17T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
310120,Pratt & Son,2023-06-17T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
310120,Pratt & Son,2023-06-17T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
310120,Pratt & Son,2023-06-17T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
310120,Pratt & Son,2023-06-17T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
310120,Pratt & Son,2023-06-17T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
310120,Pratt & Son,2023-06-17T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
310120,Pratt & Son,2023-06-17T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
310120,Pratt & Son,2023-06-17T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
310120,Pratt & Son,2023-06-17T03:50:00.000+00:00,busbar,,L3 Active Power,kW,5.4
310120,Pratt & Son,2023-06-17T03:50:00.000+00:00,busbar,,L2 Active Power,kW,12.1
310120,Pratt & Son,2023-06-17T03:50:00.000+00:00,busbar,,L1 Active Power,kW,9.58
310120,Pratt & Son,2023-06-17T03:50:00.000+00:00,busbar,,N Current (RMS),A,40.6
310120,Pratt & Son,2023-06-17T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.9
310120,Pratt & Son,2023-06-17T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
310120,Pratt & Son,2023-06-17T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
310120,Pratt & Son,2023-06-17T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
310120,Pratt & Son,2023-06-17T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
310120,Pratt & Son,2023-06-17T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
310120,Pratt & Son,2023-06-17T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.42
310120,Pratt & Son,2023-06-17T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.88
310120,Pratt & Son,2023-06-17T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.33
310120,Pratt & Son,2023-06-17T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,5.9
310120,Pratt & Son,2023-06-17T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.2
310120,Pratt & Son,2023-06-17T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.0
310120,Pratt & Son,2023-06-17T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
310120,Pratt & Son,2023-06-17T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
310120,Pratt & Son,2023-06-17T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.27
310120,Pratt & Son,2023-06-17T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
310120,Pratt & Son,2023-06-17T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.25
310120,Pratt & Son,2023-06-17T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.54
310120,Pratt & Son,2023-06-17T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.99
310120,Pratt & Son,2023-06-17T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,32.9
310120,Pratt & Son,2023-06-17T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.5
310120,Pratt & Son,2023-06-17T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.1
310120,Pratt & Son,2023-06-17T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.2
310120,Pratt & Son,2023-06-17T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.95
310120,Pratt & Son,2023-06-17T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.85
310120,Pratt & Son,2023-06-17T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.81
310120,Pratt & Son,2023-06-17T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.09
310120,Pratt & Son,2023-06-17T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.64
310120,Pratt & Son,2023-06-17T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.81
310120,Pratt & Son,2023-06-17T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.3
310120,Pratt & Son,2023-06-17T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.3
310120,Pratt & Son,2023-06-17T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
310120,Pratt & Son,2023-06-17T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.8
310120,Pratt & Son,2023-06-17T03:40:00.000+00:00,transformer,,Temperature,C,31.0
310120,Pratt & Son,2023-06-17T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
310120,Pratt & Son,2023-06-17T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
310120,Pratt & Son,2023-06-17T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
310120,Pratt & Son,2023-06-17T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
310120,Pratt & Son,2023-06-17T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
310120,Pratt & Son,2023-06-17T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
310120,Pratt & Son,2023-06-17T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
310120,Pratt & Son,2023-06-17T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
310120,Pratt & Son,2023-06-17T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
310120,Pratt & Son,2023-06-17T03:40:00.000+00:00,busbar,,L3 Active Power,kW,5.26
310120,Pratt & Son,2023-06-17T03:40:00.000+00:00,busbar,,L2 Active Power,kW,13.06
310120,Pratt & Son,2023-06-17T03:40:00.000+00:00,busbar,,L1 Active Power,kW,13.12
310120,Pratt & Son,2023-06-17T03:40:00.000+00:00,busbar,,N Current (RMS),A,45.5
310120,Pratt & Son,2023-06-17T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.9
310120,Pratt & Son,2023-06-17T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
310120,Pratt & Son,2023-06-17T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
310120,Pratt & Son,2023-06-17T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
310120,Pratt & Son,2023-06-17T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
310120,Pratt & Son,2023-06-17T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.92
310120,Pratt & Son,2023-06-17T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.37
310120,Pratt & Son,2023-06-17T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.02
310120,Pratt & Son,2023-06-17T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.37
310120,Pratt & Son,2023-06-17T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,5.8
310120,Pratt & Son,2023-06-17T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.3
310120,Pratt & Son,2023-06-17T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.2
310120,Pratt & Son,2023-06-17T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
310120,Pratt & Son,2023-06-17T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
310120,Pratt & Son,2023-06-17T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.2
310120,Pratt & Son,2023-06-17T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
310120,Pratt & Son,2023-06-17T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.23
310120,Pratt & Son,2023-06-17T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.37
310120,Pratt & Son,2023-06-17T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.99
310120,Pratt & Son,2023-06-17T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.4
310120,Pratt & Son,2023-06-17T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-17T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.2
310120,Pratt & Son,2023-06-17T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.3
310120,Pratt & Son,2023-06-17T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.18
310120,Pratt & Son,2023-06-17T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.73
310120,Pratt & Son,2023-06-17T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.92
310120,Pratt & Son,2023-06-17T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.57
310120,Pratt & Son,2023-06-17T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.85
310120,Pratt & Son,2023-06-17T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.26
310120,Pratt & Son,2023-06-17T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
310120,Pratt & Son,2023-06-17T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.2
310120,Pratt & Son,2023-06-17T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.5
310120,Pratt & Son,2023-06-17T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.0
310120,Pratt & Son,2023-06-17T03:30:00.000+00:00,transformer,,Temperature,C,31.1
310120,Pratt & Son,2023-06-17T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
310120,Pratt & Son,2023-06-17T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
310120,Pratt & Son,2023-06-17T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
310120,Pratt & Son,2023-06-17T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
310120,Pratt & Son,2023-06-17T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
310120,Pratt & Son,2023-06-17T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
310120,Pratt & Son,2023-06-17T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
310120,Pratt & Son,2023-06-17T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
310120,Pratt & Son,2023-06-17T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
310120,Pratt & Son,2023-06-17T03:30:00.000+00:00,busbar,,L3 Active Power,kW,4.7
310120,Pratt & Son,2023-06-17T03:30:00.000+00:00,busbar,,L2 Active Power,kW,12.25
310120,Pratt & Son,2023-06-17T03:30:00.000+00:00,busbar,,L1 Active Power,kW,8.62
310120,Pratt & Son,2023-06-17T03:30:00.000+00:00,busbar,,N Current (RMS),A,37.2
310120,Pratt & Son,2023-06-17T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
310120,Pratt & Son,2023-06-17T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
310120,Pratt & Son,2023-06-17T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
310120,Pratt & Son,2023-06-17T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
310120,Pratt & Son,2023-06-17T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.17
310120,Pratt & Son,2023-06-17T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
310120,Pratt & Son,2023-06-17T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.37
