Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310120,Pratt & Son,2023-06-17T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.92
310120,Pratt & Son,2023-06-17T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.25
310120,Pratt & Son,2023-06-17T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.7
310120,Pratt & Son,2023-06-17T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.0
310120,Pratt & Son,2023-06-17T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.7
310120,Pratt & Son,2023-06-17T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.7
310120,Pratt & Son,2023-06-17T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
310120,Pratt & Son,2023-06-17T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.12
310120,Pratt & Son,2023-06-17T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
310120,Pratt & Son,2023-06-17T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.24
310120,Pratt & Son,2023-06-17T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.45
310120,Pratt & Son,2023-06-17T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.97
310120,Pratt & Son,2023-06-17T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.6
310120,Pratt & Son,2023-06-17T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-17T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.5
310120,Pratt & Son,2023-06-17T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.2
310120,Pratt & Son,2023-06-17T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.12
310120,Pratt & Son,2023-06-17T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.52
310120,Pratt & Son,2023-06-17T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.09
310120,Pratt & Son,2023-06-17T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.84
310120,Pratt & Son,2023-06-17T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.9
310120,Pratt & Son,2023-06-17T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.95
310120,Pratt & Son,2023-06-17T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
310120,Pratt & Son,2023-06-17T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.0
310120,Pratt & Son,2023-06-17T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
310120,Pratt & Son,2023-06-17T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.7
310120,Pratt & Son,2023-06-17T03:20:00.000+00:00,transformer,,Temperature,C,31.2
310120,Pratt & Son,2023-06-17T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
310120,Pratt & Son,2023-06-17T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
310120,Pratt & Son,2023-06-17T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
310120,Pratt & Son,2023-06-17T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
310120,Pratt & Son,2023-06-17T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
310120,Pratt & Son,2023-06-17T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
310120,Pratt & Son,2023-06-17T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
310120,Pratt & Son,2023-06-17T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
310120,Pratt & Son,2023-06-17T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
310120,Pratt & Son,2023-06-17T03:20:00.000+00:00,busbar,,L3 Active Power,kW,4.98
310120,Pratt & Son,2023-06-17T03:20:00.000+00:00,busbar,,L2 Active Power,kW,12.27
310120,Pratt & Son,2023-06-17T03:20:00.000+00:00,busbar,,L1 Active Power,kW,6.17
310120,Pratt & Son,2023-06-17T03:20:00.000+00:00,busbar,,N Current (RMS),A,40.6
310120,Pratt & Son,2023-06-17T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.5
310120,Pratt & Son,2023-06-17T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
310120,Pratt & Son,2023-06-17T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.5
310120,Pratt & Son,2023-06-17T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
310120,Pratt & Son,2023-06-17T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.03
310120,Pratt & Son,2023-06-17T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
310120,Pratt & Son,2023-06-17T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.49
310120,Pratt & Son,2023-06-17T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.65
310120,Pratt & Son,2023-06-17T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.64
310120,Pratt & Son,2023-06-17T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
310120,Pratt & Son,2023-06-17T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.3
310120,Pratt & Son,2023-06-17T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.0
310120,Pratt & Son,2023-06-17T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
310120,Pratt & Son,2023-06-17T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
310120,Pratt & Son,2023-06-17T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.28
310120,Pratt & Son,2023-06-17T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
310120,Pratt & Son,2023-06-17T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.25
310120,Pratt & Son,2023-06-17T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.68
310120,Pratt & Son,2023-06-17T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.92
310120,Pratt & Son,2023-06-17T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,29.6
310120,Pratt & Son,2023-06-17T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
310120,Pratt & Son,2023-06-17T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.6
310120,Pratt & Son,2023-06-17T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
310120,Pratt & Son,2023-06-17T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.18
310120,Pratt & Son,2023-06-17T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.7
310120,Pratt & Son,2023-06-17T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.22
310120,Pratt & Son,2023-06-17T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.18
310120,Pratt & Son,2023-06-17T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.68
310120,Pratt & Son,2023-06-17T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.9
310120,Pratt & Son,2023-06-17T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
310120,Pratt & Son,2023-06-17T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.1
310120,Pratt & Son,2023-06-17T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.9
310120,Pratt & Son,2023-06-17T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.8
310120,Pratt & Son,2023-06-17T03:10:00.000+00:00,transformer,,Temperature,C,31.3
310120,Pratt & Son,2023-06-17T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
310120,Pratt & Son,2023-06-17T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
310120,Pratt & Son,2023-06-17T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
310120,Pratt & Son,2023-06-17T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
310120,Pratt & Son,2023-06-17T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
310120,Pratt & Son,2023-06-17T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
310120,Pratt & Son,2023-06-17T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
310120,Pratt & Son,2023-06-17T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
310120,Pratt & Son,2023-06-17T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
310120,Pratt & Son,2023-06-17T03:10:00.000+00:00,busbar,,L3 Active Power,kW,5.42
310120,Pratt & Son,2023-06-17T03:10:00.000+00:00,busbar,,L2 Active Power,kW,13.01
310120,Pratt & Son,2023-06-17T03:10:00.000+00:00,busbar,,L1 Active Power,kW,6.47
310120,Pratt & Son,2023-06-17T03:10:00.000+00:00,busbar,,N Current (RMS),A,45.6
310120,Pratt & Son,2023-06-17T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
310120,Pratt & Son,2023-06-17T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
310120,Pratt & Son,2023-06-17T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.1
310120,Pratt & Son,2023-06-17T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
310120,Pratt & Son,2023-06-17T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
310120,Pratt & Son,2023-06-17T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
310120,Pratt & Son,2023-06-17T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.26
310120,Pratt & Son,2023-06-17T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.86
310120,Pratt & Son,2023-06-17T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.76
310120,Pratt & Son,2023-06-17T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.6
310120,Pratt & Son,2023-06-17T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.1
310120,Pratt & Son,2023-06-17T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.7
310120,Pratt & Son,2023-06-17T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.9
310120,Pratt & Son,2023-06-17T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
310120,Pratt & Son,2023-06-17T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.04
310120,Pratt & Son,2023-06-17T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
310120,Pratt & Son,2023-06-17T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.29
310120,Pratt & Son,2023-06-17T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.87
310120,Pratt & Son,2023-06-17T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.92
310120,Pratt & Son,2023-06-17T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,40.2
310120,Pratt & Son,2023-06-17T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
310120,Pratt & Son,2023-06-17T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.7
310120,Pratt & Son,2023-06-17T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
310120,Pratt & Son,2023-06-17T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.0
310120,Pratt & Son,2023-06-17T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.71
310120,Pratt & Son,2023-06-17T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.81
310120,Pratt & Son,2023-06-17T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.22
310120,Pratt & Son,2023-06-17T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.77
310120,Pratt & Son,2023-06-17T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.18
310120,Pratt & Son,2023-06-17T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
310120,Pratt & Son,2023-06-17T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.9
310120,Pratt & Son,2023-06-17T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
310120,Pratt & Son,2023-06-17T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.8
310120,Pratt & Son,2023-06-17T03:00:00.000+00:00,transformer,,Temperature,C,31.3
310120,Pratt & Son,2023-06-17T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
310120,Pratt & Son,2023-06-17T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
310120,Pratt & Son,2023-06-17T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
310120,Pratt & Son,2023-06-17T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
310120,Pratt & Son,2023-06-17T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
310120,Pratt & Son,2023-06-17T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
310120,Pratt & Son,2023-06-17T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
310120,Pratt & Son,2023-06-17T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
310120,Pratt & Son,2023-06-17T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
310120,Pratt & Son,2023-06-17T03:00:00.000+00:00,busbar,,L3 Active Power,kW,5.2
310120,Pratt & Son,2023-06-17T03:00:00.000+00:00,busbar,,L2 Active Power,kW,15.5
310120,Pratt & Son,2023-06-17T03:00:00.000+00:00,busbar,,L1 Active Power,kW,6.86
310120,Pratt & Son,2023-06-17T03:00:00.000+00:00,busbar,,N Current (RMS),A,51.7
310120,Pratt & Son,2023-06-17T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
310120,Pratt & Son,2023-06-17T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
310120,Pratt & Son,2023-06-17T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.9
310120,Pratt & Son,2023-06-17T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
310120,Pratt & Son,2023-06-17T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
310120,Pratt & Son,2023-06-17T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
310120,Pratt & Son,2023-06-17T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.27
310120,Pratt & Son,2023-06-17T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.81
310120,Pratt & Son,2023-06-17T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.49
310120,Pratt & Son,2023-06-17T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.7
310120,Pratt & Son,2023-06-17T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.3
310120,Pratt & Son,2023-06-17T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.8
310120,Pratt & Son,2023-06-17T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
310120,Pratt & Son,2023-06-17T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
310120,Pratt & Son,2023-06-17T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.18
310120,Pratt & Son,2023-06-17T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
310120,Pratt & Son,2023-06-17T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.21
310120,Pratt & Son,2023-06-17T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.57
310120,Pratt & Son,2023-06-17T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.93
310120,Pratt & Son,2023-06-17T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.5
310120,Pratt & Son,2023-06-17T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-17T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.2
310120,Pratt & Son,2023-06-17T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
310120,Pratt & Son,2023-06-17T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.78
310120,Pratt & Son,2023-06-17T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.67
310120,Pratt & Son,2023-06-17T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.69
310120,Pratt & Son,2023-06-17T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.26
310120,Pratt & Son,2023-06-17T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.99
310120,Pratt & Son,2023-06-17T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.5
310120,Pratt & Son,2023-06-17T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
310120,Pratt & Son,2023-06-17T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.6
310120,Pratt & Son,2023-06-17T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
310120,Pratt & Son,2023-06-17T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.7
310120,Pratt & Son,2023-06-17T02:50:00.000+00:00,transformer,,Temperature,C,31.4
310120,Pratt & Son,2023-06-17T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
310120,Pratt & Son,2023-06-17T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
310120,Pratt & Son,2023-06-17T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
310120,Pratt & Son,2023-06-17T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
310120,Pratt & Son,2023-06-17T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
310120,Pratt & Son,2023-06-17T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
310120,Pratt & Son,2023-06-17T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
310120,Pratt & Son,2023-06-17T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
310120,Pratt & Son,2023-06-17T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
310120,Pratt & Son,2023-06-17T02:50:00.000+00:00,busbar,,L3 Active Power,kW,5.32
310120,Pratt & Son,2023-06-17T02:50:00.000+00:00,busbar,,L2 Active Power,kW,10.36
310120,Pratt & Son,2023-06-17T02:50:00.000+00:00,busbar,,L1 Active Power,kW,6.93
310120,Pratt & Son,2023-06-17T02:50:00.000+00:00,busbar,,N Current (RMS),A,35.8
310120,Pratt & Son,2023-06-17T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.1
310120,Pratt & Son,2023-06-17T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
310120,Pratt & Son,2023-06-17T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
310120,Pratt & Son,2023-06-17T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
310120,Pratt & Son,2023-06-17T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
310120,Pratt & Son,2023-06-17T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.93
310120,Pratt & Son,2023-06-17T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.34
310120,Pratt & Son,2023-06-17T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.88
310120,Pratt & Son,2023-06-17T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.39
310120,Pratt & Son,2023-06-17T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,5.7
310120,Pratt & Son,2023-06-17T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.9
310120,Pratt & Son,2023-06-17T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.7
310120,Pratt & Son,2023-06-17T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
310120,Pratt & Son,2023-06-17T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
310120,Pratt & Son,2023-06-17T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.3
310120,Pratt & Son,2023-06-17T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
310120,Pratt & Son,2023-06-17T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.18
310120,Pratt & Son,2023-06-17T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.23
310120,Pratt & Son,2023-06-17T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.91
310120,Pratt & Son,2023-06-17T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.3
310120,Pratt & Son,2023-06-17T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
310120,Pratt & Son,2023-06-17T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.7
310120,Pratt & Son,2023-06-17T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
310120,Pratt & Son,2023-06-17T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.89
310120,Pratt & Son,2023-06-17T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.06
310120,Pratt & Son,2023-06-17T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.23
310120,Pratt & Son,2023-06-17T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.45
310120,Pratt & Son,2023-06-17T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.95
310120,Pratt & Son,2023-06-17T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.55
310120,Pratt & Son,2023-06-17T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
310120,Pratt & Son,2023-06-17T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.3
310120,Pratt & Son,2023-06-17T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
310120,Pratt & Son,2023-06-17T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.8
310120,Pratt & Son,2023-06-17T02:40:00.000+00:00,transformer,,Temperature,C,31.5
310120,Pratt & Son,2023-06-17T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
310120,Pratt & Son,2023-06-17T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
310120,Pratt & Son,2023-06-17T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
310120,Pratt & Son,2023-06-17T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
310120,Pratt & Son,2023-06-17T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
310120,Pratt & Son,2023-06-17T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
310120,Pratt & Son,2023-06-17T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
310120,Pratt & Son,2023-06-17T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
310120,Pratt & Son,2023-06-17T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
310120,Pratt & Son,2023-06-17T02:40:00.000+00:00,busbar,,L3 Active Power,kW,5.61
310120,Pratt & Son,2023-06-17T02:40:00.000+00:00,busbar,,L2 Active Power,kW,9.06
310120,Pratt & Son,2023-06-17T02:40:00.000+00:00,busbar,,L1 Active Power,kW,7.85
310120,Pratt & Son,2023-06-17T02:40:00.000+00:00,busbar,,N Current (RMS),A,30.5
310120,Pratt & Son,2023-06-17T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
310120,Pratt & Son,2023-06-17T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
310120,Pratt & Son,2023-06-17T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
310120,Pratt & Son,2023-06-17T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
310120,Pratt & Son,2023-06-17T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.02
310120,Pratt & Son,2023-06-17T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
310120,Pratt & Son,2023-06-17T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.46
310120,Pratt & Son,2023-06-17T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.66
310120,Pratt & Son,2023-06-17T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.47
310120,Pratt & Son,2023-06-17T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.7
310120,Pratt & Son,2023-06-17T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.1
310120,Pratt & Son,2023-06-17T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.6
310120,Pratt & Son,2023-06-17T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
310120,Pratt & Son,2023-06-17T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
310120,Pratt & Son,2023-06-17T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.14
310120,Pratt & Son,2023-06-17T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
310120,Pratt & Son,2023-06-17T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.18
310120,Pratt & Son,2023-06-17T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.28
310120,Pratt & Son,2023-06-17T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.79
310120,Pratt & Son,2023-06-17T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
310120,Pratt & Son,2023-06-17T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
310120,Pratt & Son,2023-06-17T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.8
310120,Pratt & Son,2023-06-17T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
310120,Pratt & Son,2023-06-17T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.87
310120,Pratt & Son,2023-06-17T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.0
310120,Pratt & Son,2023-06-17T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.06
310120,Pratt & Son,2023-06-17T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.8
310120,Pratt & Son,2023-06-17T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.98
310120,Pratt & Son,2023-06-17T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.4
310120,Pratt & Son,2023-06-17T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
310120,Pratt & Son,2023-06-17T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.5
310120,Pratt & Son,2023-06-17T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
310120,Pratt & Son,2023-06-17T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.1
310120,Pratt & Son,2023-06-17T02:30:00.000+00:00,transformer,,Temperature,C,31.6
310120,Pratt & Son,2023-06-17T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
310120,Pratt & Son,2023-06-17T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
310120,Pratt & Son,2023-06-17T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
310120,Pratt & Son,2023-06-17T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
310120,Pratt & Son,2023-06-17T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
310120,Pratt & Son,2023-06-17T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
310120,Pratt & Son,2023-06-17T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
310120,Pratt & Son,2023-06-17T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
310120,Pratt & Son,2023-06-17T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
310120,Pratt & Son,2023-06-17T02:30:00.000+00:00,busbar,,L3 Active Power,kW,6.08
310120,Pratt & Son,2023-06-17T02:30:00.000+00:00,busbar,,L2 Active Power,kW,8.93
310120,Pratt & Son,2023-06-17T02:30:00.000+00:00,busbar,,L1 Active Power,kW,8.67
310120,Pratt & Son,2023-06-17T02:30:00.000+00:00,busbar,,N Current (RMS),A,29.7
310120,Pratt & Son,2023-06-17T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
310120,Pratt & Son,2023-06-17T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
310120,Pratt & Son,2023-06-17T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
310120,Pratt & Son,2023-06-17T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
310120,Pratt & Son,2023-06-17T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.96
310120,Pratt & Son,2023-06-17T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
310120,Pratt & Son,2023-06-17T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.43
310120,Pratt & Son,2023-06-17T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.61
310120,Pratt & Son,2023-06-17T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.64
310120,Pratt & Son,2023-06-17T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.1
310120,Pratt & Son,2023-06-17T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.1
310120,Pratt & Son,2023-06-17T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.2
310120,Pratt & Son,2023-06-17T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
310120,Pratt & Son,2023-06-17T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
310120,Pratt & Son,2023-06-17T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.15
310120,Pratt & Son,2023-06-17T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
310120,Pratt & Son,2023-06-17T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.18
310120,Pratt & Son,2023-06-17T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.56
310120,Pratt & Son,2023-06-17T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.79
310120,Pratt & Son,2023-06-17T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
310120,Pratt & Son,2023-06-17T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
310120,Pratt & Son,2023-06-17T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.8
310120,Pratt & Son,2023-06-17T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
310120,Pratt & Son,2023-06-17T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.71
310120,Pratt & Son,2023-06-17T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.11
310120,Pratt & Son,2023-06-17T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.88
310120,Pratt & Son,2023-06-17T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.61
310120,Pratt & Son,2023-06-17T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.86
310120,Pratt & Son,2023-06-17T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.82
310120,Pratt & Son,2023-06-17T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
310120,Pratt & Son,2023-06-17T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.5
310120,Pratt & Son,2023-06-17T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.3
310120,Pratt & Son,2023-06-17T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.7
310120,Pratt & Son,2023-06-17T02:20:00.000+00:00,transformer,,Temperature,C,31.7
310120,Pratt & Son,2023-06-17T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
310120,Pratt & Son,2023-06-17T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
310120,Pratt & Son,2023-06-17T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
310120,Pratt & Son,2023-06-17T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
310120,Pratt & Son,2023-06-17T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
310120,Pratt & Son,2023-06-17T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
310120,Pratt & Son,2023-06-17T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
310120,Pratt & Son,2023-06-17T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
310120,Pratt & Son,2023-06-17T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
310120,Pratt & Son,2023-06-17T02:20:00.000+00:00,busbar,,L3 Active Power,kW,5.86
310120,Pratt & Son,2023-06-17T02:20:00.000+00:00,busbar,,L2 Active Power,kW,9.04
310120,Pratt & Son,2023-06-17T02:20:00.000+00:00,busbar,,L1 Active Power,kW,9.26
310120,Pratt & Son,2023-06-17T02:20:00.000+00:00,busbar,,N Current (RMS),A,30.5
310120,Pratt & Son,2023-06-17T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.1
310120,Pratt & Son,2023-06-17T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
310120,Pratt & Son,2023-06-17T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.1
310120,Pratt & Son,2023-06-17T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
310120,Pratt & Son,2023-06-17T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.86
310120,Pratt & Son,2023-06-17T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
310120,Pratt & Son,2023-06-17T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.5
310120,Pratt & Son,2023-06-17T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.59
310120,Pratt & Son,2023-06-17T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.73
310120,Pratt & Son,2023-06-17T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.2
310120,Pratt & Son,2023-06-17T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
310120,Pratt & Son,2023-06-17T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.0
310120,Pratt & Son,2023-06-17T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.7
310120,Pratt & Son,2023-06-17T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
310120,Pratt & Son,2023-06-17T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.18
310120,Pratt & Son,2023-06-17T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
310120,Pratt & Son,2023-06-17T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.23
310120,Pratt & Son,2023-06-17T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.13
310120,Pratt & Son,2023-06-17T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.81
310120,Pratt & Son,2023-06-17T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.5
310120,Pratt & Son,2023-06-17T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-17T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.9
310120,Pratt & Son,2023-06-17T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
310120,Pratt & Son,2023-06-17T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.74
310120,Pratt & Son,2023-06-17T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.27
310120,Pratt & Son,2023-06-17T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.69
310120,Pratt & Son,2023-06-17T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.35
310120,Pratt & Son,2023-06-17T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.83
310120,Pratt & Son,2023-06-17T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.87
310120,Pratt & Son,2023-06-17T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
310120,Pratt & Son,2023-06-17T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.7
310120,Pratt & Son,2023-06-17T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
310120,Pratt & Son,2023-06-17T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.2
310120,Pratt & Son,2023-06-17T02:10:00.000+00:00,transformer,,Temperature,C,31.8
310120,Pratt & Son,2023-06-17T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
310120,Pratt & Son,2023-06-17T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
310120,Pratt & Son,2023-06-17T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
310120,Pratt & Son,2023-06-17T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
310120,Pratt & Son,2023-06-17T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
310120,Pratt & Son,2023-06-17T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
310120,Pratt & Son,2023-06-17T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
310120,Pratt & Son,2023-06-17T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
310120,Pratt & Son,2023-06-17T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
310120,Pratt & Son,2023-06-17T02:10:00.000+00:00,busbar,,L3 Active Power,kW,5.61
310120,Pratt & Son,2023-06-17T02:10:00.000+00:00,busbar,,L2 Active Power,kW,11.56
310120,Pratt & Son,2023-06-17T02:10:00.000+00:00,busbar,,L1 Active Power,kW,7.41
310120,Pratt & Son,2023-06-17T02:10:00.000+00:00,busbar,,N Current (RMS),A,36.9
310120,Pratt & Son,2023-06-17T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
310120,Pratt & Son,2023-06-17T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
310120,Pratt & Son,2023-06-17T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.1
310120,Pratt & Son,2023-06-17T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
310120,Pratt & Son,2023-06-17T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
310120,Pratt & Son,2023-06-17T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
310120,Pratt & Son,2023-06-17T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.47
310120,Pratt & Son,2023-06-17T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.07
310120,Pratt & Son,2023-06-17T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.63
310120,Pratt & Son,2023-06-17T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
310120,Pratt & Son,2023-06-17T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.3
310120,Pratt & Son,2023-06-17T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.1
310120,Pratt & Son,2023-06-17T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.7
310120,Pratt & Son,2023-06-17T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
310120,Pratt & Son,2023-06-17T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.32
310120,Pratt & Son,2023-06-17T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
310120,Pratt & Son,2023-06-17T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.29
310120,Pratt & Son,2023-06-17T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.08
310120,Pratt & Son,2023-06-17T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.94
310120,Pratt & Son,2023-06-17T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,37.9
310120,Pratt & Son,2023-06-17T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
310120,Pratt & Son,2023-06-17T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.2
310120,Pratt & Son,2023-06-17T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
310120,Pratt & Son,2023-06-17T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.84
310120,Pratt & Son,2023-06-17T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.31
310120,Pratt & Son,2023-06-17T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.0
310120,Pratt & Son,2023-06-17T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.63
310120,Pratt & Son,2023-06-17T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.95
310120,Pratt & Son,2023-06-17T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.18
310120,Pratt & Son,2023-06-17T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
310120,Pratt & Son,2023-06-17T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.2
310120,Pratt & Son,2023-06-17T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
310120,Pratt & Son,2023-06-17T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
310120,Pratt & Son,2023-06-17T02:00:00.000+00:00,transformer,,Temperature,C,31.9
310120,Pratt & Son,2023-06-17T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
310120,Pratt & Son,2023-06-17T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
310120,Pratt & Son,2023-06-17T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
310120,Pratt & Son,2023-06-17T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
310120,Pratt & Son,2023-06-17T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
310120,Pratt & Son,2023-06-17T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
310120,Pratt & Son,2023-06-17T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
310120,Pratt & Son,2023-06-17T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
310120,Pratt & Son,2023-06-17T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
310120,Pratt & Son,2023-06-17T02:00:00.000+00:00,busbar,,L3 Active Power,kW,6.81
310120,Pratt & Son,2023-06-17T02:00:00.000+00:00,busbar,,L2 Active Power,kW,15.1
310120,Pratt & Son,2023-06-17T02:00:00.000+00:00,busbar,,L1 Active Power,kW,6.75
310120,Pratt & Son,2023-06-17T02:00:00.000+00:00,busbar,,N Current (RMS),A,52.6
310120,Pratt & Son,2023-06-17T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.7
310120,Pratt & Son,2023-06-17T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
310120,Pratt & Son,2023-06-17T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
310120,Pratt & Son,2023-06-17T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
310120,Pratt & Son,2023-06-17T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
310120,Pratt & Son,2023-06-17T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.05
310120,Pratt & Son,2023-06-17T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.29
310120,Pratt & Son,2023-06-17T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.29
310120,Pratt & Son,2023-06-17T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.15
310120,Pratt & Son,2023-06-17T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,5.6
310120,Pratt & Son,2023-06-17T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.1
310120,Pratt & Son,2023-06-17T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.8
310120,Pratt & Son,2023-06-17T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.7
310120,Pratt & Son,2023-06-17T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
310120,Pratt & Son,2023-06-17T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.55
310120,Pratt & Son,2023-06-17T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
310120,Pratt & Son,2023-06-17T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.21
310120,Pratt & Son,2023-06-17T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.99
310120,Pratt & Son,2023-06-17T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.02
310120,Pratt & Son,2023-06-17T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
310120,Pratt & Son,2023-06-17T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-17T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.3
310120,Pratt & Son,2023-06-17T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.2
310120,Pratt & Son,2023-06-17T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.04
310120,Pratt & Son,2023-06-17T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.37
310120,Pratt & Son,2023-06-17T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.09
310120,Pratt & Son,2023-06-17T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.23
310120,Pratt & Son,2023-06-17T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.05
310120,Pratt & Son,2023-06-17T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.49
310120,Pratt & Son,2023-06-17T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
310120,Pratt & Son,2023-06-17T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.5
310120,Pratt & Son,2023-06-17T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.5
310120,Pratt & Son,2023-06-17T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.3
310120,Pratt & Son,2023-06-17T01:50:00.000+00:00,transformer,,Temperature,C,31.9
310120,Pratt & Son,2023-06-17T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
310120,Pratt & Son,2023-06-17T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
310120,Pratt & Son,2023-06-17T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
310120,Pratt & Son,2023-06-17T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.33
310120,Pratt & Son,2023-06-17T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
310120,Pratt & Son,2023-06-17T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.42
310120,Pratt & Son,2023-06-17T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
310120,Pratt & Son,2023-06-17T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
310120,Pratt & Son,2023-06-17T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
310120,Pratt & Son,2023-06-17T01:50:00.000+00:00,busbar,,L3 Active Power,kW,6.31
310120,Pratt & Son,2023-06-17T01:50:00.000+00:00,busbar,,L2 Active Power,kW,10.34
310120,Pratt & Son,2023-06-17T01:50:00.000+00:00,busbar,,L1 Active Power,kW,7.65
310120,Pratt & Son,2023-06-17T01:50:00.000+00:00,busbar,,N Current (RMS),A,35.0
310120,Pratt & Son,2023-06-17T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
310120,Pratt & Son,2023-06-17T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
310120,Pratt & Son,2023-06-17T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.9
310120,Pratt & Son,2023-06-17T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
310120,Pratt & Son,2023-06-17T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
310120,Pratt & Son,2023-06-17T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
310120,Pratt & Son,2023-06-17T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.33
310120,Pratt & Son,2023-06-17T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.06
310120,Pratt & Son,2023-06-17T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.36
310120,Pratt & Son,2023-06-17T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.0
310120,Pratt & Son,2023-06-17T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.0
310120,Pratt & Son,2023-06-17T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.3
310120,Pratt & Son,2023-06-17T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
310120,Pratt & Son,2023-06-17T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
310120,Pratt & Son,2023-06-17T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.37
310120,Pratt & Son,2023-06-17T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
310120,Pratt & Son,2023-06-17T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.18
310120,Pratt & Son,2023-06-17T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.03
310120,Pratt & Son,2023-06-17T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
310120,Pratt & Son,2023-06-17T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
310120,Pratt & Son,2023-06-17T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
310120,Pratt & Son,2023-06-17T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.0
310120,Pratt & Son,2023-06-17T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.2
310120,Pratt & Son,2023-06-17T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.28
310120,Pratt & Son,2023-06-17T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.25
310120,Pratt & Son,2023-06-17T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.94
310120,Pratt & Son,2023-06-17T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.33
310120,Pratt & Son,2023-06-17T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.12
310120,Pratt & Son,2023-06-17T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.33
310120,Pratt & Son,2023-06-17T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
310120,Pratt & Son,2023-06-17T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.5
310120,Pratt & Son,2023-06-17T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
310120,Pratt & Son,2023-06-17T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.2
310120,Pratt & Son,2023-06-17T01:40:00.000+00:00,transformer,,Temperature,C,32.0
310120,Pratt & Son,2023-06-17T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
310120,Pratt & Son,2023-06-17T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
310120,Pratt & Son,2023-06-17T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
310120,Pratt & Son,2023-06-17T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.17
310120,Pratt & Son,2023-06-17T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
310120,Pratt & Son,2023-06-17T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.32
310120,Pratt & Son,2023-06-17T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
310120,Pratt & Son,2023-06-17T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
310120,Pratt & Son,2023-06-17T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
310120,Pratt & Son,2023-06-17T01:40:00.000+00:00,busbar,,L3 Active Power,kW,5.48
310120,Pratt & Son,2023-06-17T01:40:00.000+00:00,busbar,,L2 Active Power,kW,9.21
310120,Pratt & Son,2023-06-17T01:40:00.000+00:00,busbar,,L1 Active Power,kW,6.7
310120,Pratt & Son,2023-06-17T01:40:00.000+00:00,busbar,,N Current (RMS),A,30.1
310120,Pratt & Son,2023-06-17T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.9
310120,Pratt & Son,2023-06-17T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
310120,Pratt & Son,2023-06-17T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.5
310120,Pratt & Son,2023-06-17T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
310120,Pratt & Son,2023-06-17T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.03
310120,Pratt & Son,2023-06-17T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
310120,Pratt & Son,2023-06-17T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.49
310120,Pratt & Son,2023-06-17T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.75
310120,Pratt & Son,2023-06-17T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.56
310120,Pratt & Son,2023-06-17T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
310120,Pratt & Son,2023-06-17T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.4
310120,Pratt & Son,2023-06-17T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.9
310120,Pratt & Son,2023-06-17T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
310120,Pratt & Son,2023-06-17T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
310120,Pratt & Son,2023-06-17T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
310120,Pratt & Son,2023-06-17T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
310120,Pratt & Son,2023-06-17T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.19
310120,Pratt & Son,2023-06-17T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.52
310120,Pratt & Son,2023-06-17T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.99
310120,Pratt & Son,2023-06-17T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
310120,Pratt & Son,2023-06-17T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
310120,Pratt & Son,2023-06-17T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.1
310120,Pratt & Son,2023-06-17T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.1
310120,Pratt & Son,2023-06-17T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.01
310120,Pratt & Son,2023-06-17T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.89
310120,Pratt & Son,2023-06-17T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.92
310120,Pratt & Son,2023-06-17T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.56
310120,Pratt & Son,2023-06-17T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.34
310120,Pratt & Son,2023-06-17T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.37
310120,Pratt & Son,2023-06-17T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
310120,Pratt & Son,2023-06-17T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.8
310120,Pratt & Son,2023-06-17T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.3
310120,Pratt & Son,2023-06-17T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.3
310120,Pratt & Son,2023-06-17T01:30:00.000+00:00,transformer,,Temperature,C,32.1
310120,Pratt & Son,2023-06-17T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
310120,Pratt & Son,2023-06-17T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.35
310120,Pratt & Son,2023-06-17T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
310120,Pratt & Son,2023-06-17T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
310120,Pratt & Son,2023-06-17T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
310120,Pratt & Son,2023-06-17T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
310120,Pratt & Son,2023-06-17T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
310120,Pratt & Son,2023-06-17T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
310120,Pratt & Son,2023-06-17T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
310120,Pratt & Son,2023-06-17T01:30:00.000+00:00,busbar,,L3 Active Power,kW,5.87
310120,Pratt & Son,2023-06-17T01:30:00.000+00:00,busbar,,L2 Active Power,kW,9.61
310120,Pratt & Son,2023-06-17T01:30:00.000+00:00,busbar,,L1 Active Power,kW,6.92
310120,Pratt & Son,2023-06-17T01:30:00.000+00:00,busbar,,N Current (RMS),A,32.4
310120,Pratt & Son,2023-06-17T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
310120,Pratt & Son,2023-06-17T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
310120,Pratt & Son,2023-06-17T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.8
