Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310120,Pratt & Son,2023-06-17T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
310120,Pratt & Son,2023-06-17T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
310120,Pratt & Son,2023-06-17T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
310120,Pratt & Son,2023-06-17T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.4
310120,Pratt & Son,2023-06-17T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.0
310120,Pratt & Son,2023-06-17T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.75
310120,Pratt & Son,2023-06-17T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
310120,Pratt & Son,2023-06-17T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.3
310120,Pratt & Son,2023-06-17T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.4
310120,Pratt & Son,2023-06-17T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
310120,Pratt & Son,2023-06-17T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
310120,Pratt & Son,2023-06-17T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.28
310120,Pratt & Son,2023-06-17T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
310120,Pratt & Son,2023-06-17T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.19
310120,Pratt & Son,2023-06-17T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.22
310120,Pratt & Son,2023-06-17T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
310120,Pratt & Son,2023-06-17T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
310120,Pratt & Son,2023-06-17T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
310120,Pratt & Son,2023-06-17T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.7
310120,Pratt & Son,2023-06-17T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.1
310120,Pratt & Son,2023-06-17T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.85
310120,Pratt & Son,2023-06-17T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.71
310120,Pratt & Son,2023-06-17T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.31
310120,Pratt & Son,2023-06-17T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.48
310120,Pratt & Son,2023-06-17T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.72
310120,Pratt & Son,2023-06-17T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.35
310120,Pratt & Son,2023-06-17T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
310120,Pratt & Son,2023-06-17T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.5
310120,Pratt & Son,2023-06-17T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.5
310120,Pratt & Son,2023-06-17T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.2
310120,Pratt & Son,2023-06-17T01:20:00.000+00:00,transformer,,Temperature,C,32.2
310120,Pratt & Son,2023-06-17T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
310120,Pratt & Son,2023-06-17T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
310120,Pratt & Son,2023-06-17T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
310120,Pratt & Son,2023-06-17T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.5
310120,Pratt & Son,2023-06-17T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
310120,Pratt & Son,2023-06-17T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.69
310120,Pratt & Son,2023-06-17T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
310120,Pratt & Son,2023-06-17T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
310120,Pratt & Son,2023-06-17T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
310120,Pratt & Son,2023-06-17T01:20:00.000+00:00,busbar,,L3 Active Power,kW,5.69
310120,Pratt & Son,2023-06-17T01:20:00.000+00:00,busbar,,L2 Active Power,kW,9.94
310120,Pratt & Son,2023-06-17T01:20:00.000+00:00,busbar,,L1 Active Power,kW,7.1
310120,Pratt & Son,2023-06-17T01:20:00.000+00:00,busbar,,N Current (RMS),A,35.0
310120,Pratt & Son,2023-06-17T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.1
310120,Pratt & Son,2023-06-17T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
310120,Pratt & Son,2023-06-17T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.9
310120,Pratt & Son,2023-06-17T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
310120,Pratt & Son,2023-06-17T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.08
310120,Pratt & Son,2023-06-17T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
310120,Pratt & Son,2023-06-17T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.29
310120,Pratt & Son,2023-06-17T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.83
310120,Pratt & Son,2023-06-17T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.96
310120,Pratt & Son,2023-06-17T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
310120,Pratt & Son,2023-06-17T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.1
310120,Pratt & Son,2023-06-17T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.3
310120,Pratt & Son,2023-06-17T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
310120,Pratt & Son,2023-06-17T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
310120,Pratt & Son,2023-06-17T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.31
310120,Pratt & Son,2023-06-17T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
310120,Pratt & Son,2023-06-17T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.26
310120,Pratt & Son,2023-06-17T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.37
310120,Pratt & Son,2023-06-17T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.97
310120,Pratt & Son,2023-06-17T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.0
310120,Pratt & Son,2023-06-17T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
310120,Pratt & Son,2023-06-17T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.0
310120,Pratt & Son,2023-06-17T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.1
310120,Pratt & Son,2023-06-17T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.64
310120,Pratt & Son,2023-06-17T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.95
310120,Pratt & Son,2023-06-17T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.94
310120,Pratt & Son,2023-06-17T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.54
310120,Pratt & Son,2023-06-17T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.2
310120,Pratt & Son,2023-06-17T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.02
310120,Pratt & Son,2023-06-17T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
310120,Pratt & Son,2023-06-17T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.4
310120,Pratt & Son,2023-06-17T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
310120,Pratt & Son,2023-06-17T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.2
310120,Pratt & Son,2023-06-17T01:10:00.000+00:00,transformer,,Temperature,C,32.3
310120,Pratt & Son,2023-06-17T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
310120,Pratt & Son,2023-06-17T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
310120,Pratt & Son,2023-06-17T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
310120,Pratt & Son,2023-06-17T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.21
310120,Pratt & Son,2023-06-17T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
310120,Pratt & Son,2023-06-17T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
310120,Pratt & Son,2023-06-17T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
310120,Pratt & Son,2023-06-17T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
310120,Pratt & Son,2023-06-17T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
310120,Pratt & Son,2023-06-17T01:10:00.000+00:00,busbar,,L3 Active Power,kW,9.58
310120,Pratt & Son,2023-06-17T01:10:00.000+00:00,busbar,,L2 Active Power,kW,13.41
310120,Pratt & Son,2023-06-17T01:10:00.000+00:00,busbar,,L1 Active Power,kW,7.95
310120,Pratt & Son,2023-06-17T01:10:00.000+00:00,busbar,,N Current (RMS),A,54.2
310120,Pratt & Son,2023-06-17T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
310120,Pratt & Son,2023-06-17T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
310120,Pratt & Son,2023-06-17T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.7
310120,Pratt & Son,2023-06-17T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
310120,Pratt & Son,2023-06-17T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.09
310120,Pratt & Son,2023-06-17T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
310120,Pratt & Son,2023-06-17T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.4
310120,Pratt & Son,2023-06-17T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.68
310120,Pratt & Son,2023-06-17T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.71
310120,Pratt & Son,2023-06-17T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
310120,Pratt & Son,2023-06-17T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.1
310120,Pratt & Son,2023-06-17T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.8
310120,Pratt & Son,2023-06-17T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
310120,Pratt & Son,2023-06-17T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
310120,Pratt & Son,2023-06-17T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.44
310120,Pratt & Son,2023-06-17T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
310120,Pratt & Son,2023-06-17T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.22
310120,Pratt & Son,2023-06-17T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.79
310120,Pratt & Son,2023-06-17T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.94
310120,Pratt & Son,2023-06-17T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.7
310120,Pratt & Son,2023-06-17T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-17T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.4
310120,Pratt & Son,2023-06-17T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
310120,Pratt & Son,2023-06-17T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.58
310120,Pratt & Son,2023-06-17T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.3
310120,Pratt & Son,2023-06-17T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.89
310120,Pratt & Son,2023-06-17T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.34
310120,Pratt & Son,2023-06-17T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.98
310120,Pratt & Son,2023-06-17T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.43
310120,Pratt & Son,2023-06-17T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.4
310120,Pratt & Son,2023-06-17T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.0
310120,Pratt & Son,2023-06-17T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.2
310120,Pratt & Son,2023-06-17T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.7
310120,Pratt & Son,2023-06-17T01:00:00.000+00:00,transformer,,Temperature,C,32.4
310120,Pratt & Son,2023-06-17T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
310120,Pratt & Son,2023-06-17T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
310120,Pratt & Son,2023-06-17T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
310120,Pratt & Son,2023-06-17T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.09
310120,Pratt & Son,2023-06-17T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
310120,Pratt & Son,2023-06-17T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
310120,Pratt & Son,2023-06-17T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
310120,Pratt & Son,2023-06-17T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.83
310120,Pratt & Son,2023-06-17T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
310120,Pratt & Son,2023-06-17T01:00:00.000+00:00,busbar,,L3 Active Power,kW,10.52
310120,Pratt & Son,2023-06-17T01:00:00.000+00:00,busbar,,L2 Active Power,kW,9.45
310120,Pratt & Son,2023-06-17T01:00:00.000+00:00,busbar,,L1 Active Power,kW,7.08
310120,Pratt & Son,2023-06-17T01:00:00.000+00:00,busbar,,N Current (RMS),A,51.0
310120,Pratt & Son,2023-06-17T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
310120,Pratt & Son,2023-06-17T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
310120,Pratt & Son,2023-06-17T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.5
310120,Pratt & Son,2023-06-17T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
310120,Pratt & Son,2023-06-17T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.96
310120,Pratt & Son,2023-06-17T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
310120,Pratt & Son,2023-06-17T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.57
310120,Pratt & Son,2023-06-17T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.99
310120,Pratt & Son,2023-06-17T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.68
310120,Pratt & Son,2023-06-17T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.4
310120,Pratt & Son,2023-06-17T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
310120,Pratt & Son,2023-06-17T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.6
310120,Pratt & Son,2023-06-17T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
310120,Pratt & Son,2023-06-17T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
310120,Pratt & Son,2023-06-17T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.54
310120,Pratt & Son,2023-06-17T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
310120,Pratt & Son,2023-06-17T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.19
310120,Pratt & Son,2023-06-17T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.19
310120,Pratt & Son,2023-06-17T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.83
310120,Pratt & Son,2023-06-17T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
310120,Pratt & Son,2023-06-17T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
310120,Pratt & Son,2023-06-17T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.0
310120,Pratt & Son,2023-06-17T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
310120,Pratt & Son,2023-06-17T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.63
310120,Pratt & Son,2023-06-17T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.03
310120,Pratt & Son,2023-06-17T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.65
310120,Pratt & Son,2023-06-17T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.54
310120,Pratt & Son,2023-06-17T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.21
310120,Pratt & Son,2023-06-17T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.34
310120,Pratt & Son,2023-06-17T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
310120,Pratt & Son,2023-06-17T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.2
310120,Pratt & Son,2023-06-17T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.3
310120,Pratt & Son,2023-06-17T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.7
310120,Pratt & Son,2023-06-17T00:50:00.000+00:00,transformer,,Temperature,C,32.5
310120,Pratt & Son,2023-06-17T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
310120,Pratt & Son,2023-06-17T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
310120,Pratt & Son,2023-06-17T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
310120,Pratt & Son,2023-06-17T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.71
310120,Pratt & Son,2023-06-17T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
310120,Pratt & Son,2023-06-17T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
310120,Pratt & Son,2023-06-17T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
310120,Pratt & Son,2023-06-17T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
310120,Pratt & Son,2023-06-17T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
310120,Pratt & Son,2023-06-17T00:50:00.000+00:00,busbar,,L3 Active Power,kW,5.93
310120,Pratt & Son,2023-06-17T00:50:00.000+00:00,busbar,,L2 Active Power,kW,9.39
310120,Pratt & Son,2023-06-17T00:50:00.000+00:00,busbar,,L1 Active Power,kW,9.85
310120,Pratt & Son,2023-06-17T00:50:00.000+00:00,busbar,,N Current (RMS),A,28.7
310120,Pratt & Son,2023-06-17T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
310120,Pratt & Son,2023-06-17T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
310120,Pratt & Son,2023-06-17T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.3
310120,Pratt & Son,2023-06-17T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
310120,Pratt & Son,2023-06-17T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.04
310120,Pratt & Son,2023-06-17T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
310120,Pratt & Son,2023-06-17T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.46
310120,Pratt & Son,2023-06-17T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.81
310120,Pratt & Son,2023-06-17T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.56
310120,Pratt & Son,2023-06-17T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.1
310120,Pratt & Son,2023-06-17T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.2
310120,Pratt & Son,2023-06-17T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.0
310120,Pratt & Son,2023-06-17T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
310120,Pratt & Son,2023-06-17T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
310120,Pratt & Son,2023-06-17T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.17
310120,Pratt & Son,2023-06-17T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
310120,Pratt & Son,2023-06-17T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.19
310120,Pratt & Son,2023-06-17T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.5
310120,Pratt & Son,2023-06-17T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.8
310120,Pratt & Son,2023-06-17T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.9
310120,Pratt & Son,2023-06-17T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
310120,Pratt & Son,2023-06-17T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.4
310120,Pratt & Son,2023-06-17T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
310120,Pratt & Son,2023-06-17T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.56
310120,Pratt & Son,2023-06-17T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.61
310120,Pratt & Son,2023-06-17T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.13
310120,Pratt & Son,2023-06-17T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.68
310120,Pratt & Son,2023-06-17T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.45
310120,Pratt & Son,2023-06-17T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.57
310120,Pratt & Son,2023-06-17T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
310120,Pratt & Son,2023-06-17T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.7
310120,Pratt & Son,2023-06-17T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
310120,Pratt & Son,2023-06-17T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.8
310120,Pratt & Son,2023-06-17T00:40:00.000+00:00,transformer,,Temperature,C,32.6
310120,Pratt & Son,2023-06-17T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
310120,Pratt & Son,2023-06-17T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
310120,Pratt & Son,2023-06-17T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
310120,Pratt & Son,2023-06-17T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
310120,Pratt & Son,2023-06-17T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
310120,Pratt & Son,2023-06-17T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
310120,Pratt & Son,2023-06-17T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
310120,Pratt & Son,2023-06-17T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
310120,Pratt & Son,2023-06-17T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
310120,Pratt & Son,2023-06-17T00:40:00.000+00:00,busbar,,L3 Active Power,kW,5.95
310120,Pratt & Son,2023-06-17T00:40:00.000+00:00,busbar,,L2 Active Power,kW,9.75
310120,Pratt & Son,2023-06-17T00:40:00.000+00:00,busbar,,L1 Active Power,kW,6.92
310120,Pratt & Son,2023-06-17T00:40:00.000+00:00,busbar,,N Current (RMS),A,33.4
310120,Pratt & Son,2023-06-17T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
310120,Pratt & Son,2023-06-17T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
310120,Pratt & Son,2023-06-17T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
310120,Pratt & Son,2023-06-17T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
310120,Pratt & Son,2023-06-17T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.9
310120,Pratt & Son,2023-06-17T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
310120,Pratt & Son,2023-06-17T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.36
310120,Pratt & Son,2023-06-17T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.88
310120,Pratt & Son,2023-06-17T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.72
310120,Pratt & Son,2023-06-17T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
310120,Pratt & Son,2023-06-17T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.3
310120,Pratt & Son,2023-06-17T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.0
310120,Pratt & Son,2023-06-17T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.7
310120,Pratt & Son,2023-06-17T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
310120,Pratt & Son,2023-06-17T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.24
310120,Pratt & Son,2023-06-17T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
310120,Pratt & Son,2023-06-17T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.22
310120,Pratt & Son,2023-06-17T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.28
310120,Pratt & Son,2023-06-17T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.79
310120,Pratt & Son,2023-06-17T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.8
310120,Pratt & Son,2023-06-17T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-17T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.7
310120,Pratt & Son,2023-06-17T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
310120,Pratt & Son,2023-06-17T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.84
310120,Pratt & Son,2023-06-17T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.61
310120,Pratt & Son,2023-06-17T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.47
310120,Pratt & Son,2023-06-17T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.34
310120,Pratt & Son,2023-06-17T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.5
310120,Pratt & Son,2023-06-17T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.19
310120,Pratt & Son,2023-06-17T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
310120,Pratt & Son,2023-06-17T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.8
310120,Pratt & Son,2023-06-17T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.5
310120,Pratt & Son,2023-06-17T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
310120,Pratt & Son,2023-06-17T00:30:00.000+00:00,transformer,,Temperature,C,32.7
310120,Pratt & Son,2023-06-17T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
310120,Pratt & Son,2023-06-17T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
310120,Pratt & Son,2023-06-17T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
310120,Pratt & Son,2023-06-17T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
310120,Pratt & Son,2023-06-17T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
310120,Pratt & Son,2023-06-17T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
310120,Pratt & Son,2023-06-17T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
310120,Pratt & Son,2023-06-17T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
310120,Pratt & Son,2023-06-17T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
310120,Pratt & Son,2023-06-17T00:30:00.000+00:00,busbar,,L3 Active Power,kW,5.48
310120,Pratt & Son,2023-06-17T00:30:00.000+00:00,busbar,,L2 Active Power,kW,11.67
310120,Pratt & Son,2023-06-17T00:30:00.000+00:00,busbar,,L1 Active Power,kW,6.71
310120,Pratt & Son,2023-06-17T00:30:00.000+00:00,busbar,,N Current (RMS),A,39.0
310120,Pratt & Son,2023-06-17T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
310120,Pratt & Son,2023-06-17T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
310120,Pratt & Son,2023-06-17T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
310120,Pratt & Son,2023-06-17T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
310120,Pratt & Son,2023-06-17T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.18
310120,Pratt & Son,2023-06-17T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
310120,Pratt & Son,2023-06-17T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.42
310120,Pratt & Son,2023-06-17T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.71
310120,Pratt & Son,2023-06-17T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.65
310120,Pratt & Son,2023-06-17T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
310120,Pratt & Son,2023-06-17T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.2
310120,Pratt & Son,2023-06-17T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.2
310120,Pratt & Son,2023-06-17T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.7
310120,Pratt & Son,2023-06-17T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
310120,Pratt & Son,2023-06-17T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.29
310120,Pratt & Son,2023-06-17T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
310120,Pratt & Son,2023-06-17T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.22
310120,Pratt & Son,2023-06-17T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.14
310120,Pratt & Son,2023-06-17T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.81
310120,Pratt & Son,2023-06-17T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.8
310120,Pratt & Son,2023-06-17T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-17T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.4
310120,Pratt & Son,2023-06-17T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
310120,Pratt & Son,2023-06-17T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.83
310120,Pratt & Son,2023-06-17T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.85
310120,Pratt & Son,2023-06-17T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.31
310120,Pratt & Son,2023-06-17T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.54
310120,Pratt & Son,2023-06-17T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.35
310120,Pratt & Son,2023-06-17T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.01
310120,Pratt & Son,2023-06-17T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
310120,Pratt & Son,2023-06-17T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.6
310120,Pratt & Son,2023-06-17T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
310120,Pratt & Son,2023-06-17T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.3
310120,Pratt & Son,2023-06-17T00:20:00.000+00:00,transformer,,Temperature,C,32.8
310120,Pratt & Son,2023-06-17T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
310120,Pratt & Son,2023-06-17T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.87
310120,Pratt & Son,2023-06-17T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
310120,Pratt & Son,2023-06-17T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.71
310120,Pratt & Son,2023-06-17T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
310120,Pratt & Son,2023-06-17T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
310120,Pratt & Son,2023-06-17T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
310120,Pratt & Son,2023-06-17T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
310120,Pratt & Son,2023-06-17T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
310120,Pratt & Son,2023-06-17T00:20:00.000+00:00,busbar,,L3 Active Power,kW,5.74
310120,Pratt & Son,2023-06-17T00:20:00.000+00:00,busbar,,L2 Active Power,kW,11.2
310120,Pratt & Son,2023-06-17T00:20:00.000+00:00,busbar,,L1 Active Power,kW,7.48
310120,Pratt & Son,2023-06-17T00:20:00.000+00:00,busbar,,N Current (RMS),A,37.8
310120,Pratt & Son,2023-06-17T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
310120,Pratt & Son,2023-06-17T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
310120,Pratt & Son,2023-06-17T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
310120,Pratt & Son,2023-06-17T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
310120,Pratt & Son,2023-06-17T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.16
310120,Pratt & Son,2023-06-17T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
310120,Pratt & Son,2023-06-17T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.43
310120,Pratt & Son,2023-06-17T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.8
310120,Pratt & Son,2023-06-17T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.44
310120,Pratt & Son,2023-06-17T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.3
310120,Pratt & Son,2023-06-17T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.5
310120,Pratt & Son,2023-06-17T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.4
310120,Pratt & Son,2023-06-17T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
310120,Pratt & Son,2023-06-17T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
310120,Pratt & Son,2023-06-17T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.37
310120,Pratt & Son,2023-06-17T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
310120,Pratt & Son,2023-06-17T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.2
310120,Pratt & Son,2023-06-17T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.41
310120,Pratt & Son,2023-06-17T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.92
310120,Pratt & Son,2023-06-17T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.3
310120,Pratt & Son,2023-06-17T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-17T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.7
310120,Pratt & Son,2023-06-17T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
310120,Pratt & Son,2023-06-17T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.71
310120,Pratt & Son,2023-06-17T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.84
310120,Pratt & Son,2023-06-17T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.28
310120,Pratt & Son,2023-06-17T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.04
310120,Pratt & Son,2023-06-17T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.4
310120,Pratt & Son,2023-06-17T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.13
310120,Pratt & Son,2023-06-17T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
310120,Pratt & Son,2023-06-17T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.3
310120,Pratt & Son,2023-06-17T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.7
310120,Pratt & Son,2023-06-17T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
310120,Pratt & Son,2023-06-17T00:10:00.000+00:00,transformer,,Temperature,C,32.9
310120,Pratt & Son,2023-06-17T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
310120,Pratt & Son,2023-06-17T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
310120,Pratt & Son,2023-06-17T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
310120,Pratt & Son,2023-06-17T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
310120,Pratt & Son,2023-06-17T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
310120,Pratt & Son,2023-06-17T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
310120,Pratt & Son,2023-06-17T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
310120,Pratt & Son,2023-06-17T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
310120,Pratt & Son,2023-06-17T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
310120,Pratt & Son,2023-06-17T00:10:00.000+00:00,busbar,,L3 Active Power,kW,6.27
310120,Pratt & Son,2023-06-17T00:10:00.000+00:00,busbar,,L2 Active Power,kW,9.62
310120,Pratt & Son,2023-06-17T00:10:00.000+00:00,busbar,,L1 Active Power,kW,6.49
310120,Pratt & Son,2023-06-17T00:10:00.000+00:00,busbar,,N Current (RMS),A,36.2
310120,Pratt & Son,2023-06-17T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.9
310120,Pratt & Son,2023-06-17T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
310120,Pratt & Son,2023-06-17T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.8
310120,Pratt & Son,2023-06-17T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
310120,Pratt & Son,2023-06-17T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
310120,Pratt & Son,2023-06-17T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
310120,Pratt & Son,2023-06-17T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.45
310120,Pratt & Son,2023-06-17T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.29
310120,Pratt & Son,2023-06-17T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.46
310120,Pratt & Son,2023-06-17T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.7
310120,Pratt & Son,2023-06-17T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.4
310120,Pratt & Son,2023-06-17T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
310120,Pratt & Son,2023-06-17T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
310120,Pratt & Son,2023-06-17T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
310120,Pratt & Son,2023-06-17T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.26
310120,Pratt & Son,2023-06-17T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
310120,Pratt & Son,2023-06-17T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.19
310120,Pratt & Son,2023-06-17T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.34
310120,Pratt & Son,2023-06-17T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.98
310120,Pratt & Son,2023-06-17T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.7
310120,Pratt & Son,2023-06-17T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-17T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.1
310120,Pratt & Son,2023-06-17T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.1
310120,Pratt & Son,2023-06-17T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.42
310120,Pratt & Son,2023-06-17T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.91
310120,Pratt & Son,2023-06-17T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.44
310120,Pratt & Son,2023-06-17T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.53
310120,Pratt & Son,2023-06-17T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.31
310120,Pratt & Son,2023-06-17T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.08
310120,Pratt & Son,2023-06-17T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
310120,Pratt & Son,2023-06-17T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.6
310120,Pratt & Son,2023-06-17T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
310120,Pratt & Son,2023-06-17T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
310120,Pratt & Son,2023-06-17T00:00:00.000+00:00,transformer,,Temperature,C,33.0
310120,Pratt & Son,2023-06-17T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
310120,Pratt & Son,2023-06-17T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
310120,Pratt & Son,2023-06-17T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
310120,Pratt & Son,2023-06-17T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
310120,Pratt & Son,2023-06-17T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
310120,Pratt & Son,2023-06-17T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
310120,Pratt & Son,2023-06-17T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
310120,Pratt & Son,2023-06-17T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
310120,Pratt & Son,2023-06-17T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
310120,Pratt & Son,2023-06-17T00:00:00.000+00:00,busbar,,L3 Active Power,kW,6.79
310120,Pratt & Son,2023-06-17T00:00:00.000+00:00,busbar,,L2 Active Power,kW,9.94
310120,Pratt & Son,2023-06-17T00:00:00.000+00:00,busbar,,L1 Active Power,kW,6.52
310120,Pratt & Son,2023-06-17T00:00:00.000+00:00,busbar,,N Current (RMS),A,37.5
310120,Pratt & Son,2023-06-17T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.3
310120,Pratt & Son,2023-06-17T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
310120,Pratt & Son,2023-06-17T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
310120,Pratt & Son,2023-06-19T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
310120,Pratt & Son,2023-06-19T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.97
310120,Pratt & Son,2023-06-19T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
310120,Pratt & Son,2023-06-19T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.55
310120,Pratt & Son,2023-06-19T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.27
310120,Pratt & Son,2023-06-19T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.77
310120,Pratt & Son,2023-06-19T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
310120,Pratt & Son,2023-06-19T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
310120,Pratt & Son,2023-06-19T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.8
310120,Pratt & Son,2023-06-19T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.7
310120,Pratt & Son,2023-06-19T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
310120,Pratt & Son,2023-06-19T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.29
310120,Pratt & Son,2023-06-19T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
310120,Pratt & Son,2023-06-19T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.26
310120,Pratt & Son,2023-06-19T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.0
310120,Pratt & Son,2023-06-19T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.21
310120,Pratt & Son,2023-06-19T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.2
310120,Pratt & Son,2023-06-19T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
310120,Pratt & Son,2023-06-19T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.8
310120,Pratt & Son,2023-06-19T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.2
310120,Pratt & Son,2023-06-19T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.4
310120,Pratt & Son,2023-06-19T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.83
310120,Pratt & Son,2023-06-19T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.06
310120,Pratt & Son,2023-06-19T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.52
310120,Pratt & Son,2023-06-19T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.8
310120,Pratt & Son,2023-06-19T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.18
310120,Pratt & Son,2023-06-19T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,45.6
310120,Pratt & Son,2023-06-19T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.3
310120,Pratt & Son,2023-06-19T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
310120,Pratt & Son,2023-06-19T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.5
310120,Pratt & Son,2023-06-19T23:50:00.000+00:00,transformer,,Temperature,C,31.9
310120,Pratt & Son,2023-06-19T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
310120,Pratt & Son,2023-06-19T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
310120,Pratt & Son,2023-06-19T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
310120,Pratt & Son,2023-06-19T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
310120,Pratt & Son,2023-06-19T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
310120,Pratt & Son,2023-06-19T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
310120,Pratt & Son,2023-06-19T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
310120,Pratt & Son,2023-06-19T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
310120,Pratt & Son,2023-06-19T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
310120,Pratt & Son,2023-06-19T23:50:00.000+00:00,busbar,,L3 Active Power,kW,15.8
310120,Pratt & Son,2023-06-19T23:50:00.000+00:00,busbar,,L2 Active Power,kW,12.08
310120,Pratt & Son,2023-06-19T23:50:00.000+00:00,busbar,,L1 Active Power,kW,7.15
310120,Pratt & Son,2023-06-19T23:50:00.000+00:00,busbar,,N Current (RMS),A,71.9
310120,Pratt & Son,2023-06-19T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
310120,Pratt & Son,2023-06-19T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
310120,Pratt & Son,2023-06-19T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.4
310120,Pratt & Son,2023-06-19T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
310120,Pratt & Son,2023-06-19T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.15
310120,Pratt & Son,2023-06-19T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
310120,Pratt & Son,2023-06-19T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.55
310120,Pratt & Son,2023-06-19T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.12
310120,Pratt & Son,2023-06-19T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.84
310120,Pratt & Son,2023-06-19T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
310120,Pratt & Son,2023-06-19T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
310120,Pratt & Son,2023-06-19T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.6
310120,Pratt & Son,2023-06-19T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
310120,Pratt & Son,2023-06-19T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
310120,Pratt & Son,2023-06-19T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.06
310120,Pratt & Son,2023-06-19T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
310120,Pratt & Son,2023-06-19T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.26
310120,Pratt & Son,2023-06-19T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.33
310120,Pratt & Son,2023-06-19T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.06
310120,Pratt & Son,2023-06-19T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.7
310120,Pratt & Son,2023-06-19T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
310120,Pratt & Son,2023-06-19T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.8
310120,Pratt & Son,2023-06-19T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.6
310120,Pratt & Son,2023-06-19T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.81
310120,Pratt & Son,2023-06-19T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.9
310120,Pratt & Son,2023-06-19T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.0
310120,Pratt & Son,2023-06-19T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.19
310120,Pratt & Son,2023-06-19T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.72
310120,Pratt & Son,2023-06-19T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.81
310120,Pratt & Son,2023-06-19T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,43.6
310120,Pratt & Son,2023-06-19T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.4
310120,Pratt & Son,2023-06-19T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.1
310120,Pratt & Son,2023-06-19T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.9
310120,Pratt & Son,2023-06-19T23:40:00.000+00:00,transformer,,Temperature,C,32.0
310120,Pratt & Son,2023-06-19T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
310120,Pratt & Son,2023-06-19T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
310120,Pratt & Son,2023-06-19T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
310120,Pratt & Son,2023-06-19T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
310120,Pratt & Son,2023-06-19T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
310120,Pratt & Son,2023-06-19T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
310120,Pratt & Son,2023-06-19T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
310120,Pratt & Son,2023-06-19T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
310120,Pratt & Son,2023-06-19T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
310120,Pratt & Son,2023-06-19T23:40:00.000+00:00,busbar,,L3 Active Power,kW,15.49
310120,Pratt & Son,2023-06-19T23:40:00.000+00:00,busbar,,L2 Active Power,kW,12.18
310120,Pratt & Son,2023-06-19T23:40:00.000+00:00,busbar,,L1 Active Power,kW,7.71
310120,Pratt & Son,2023-06-19T23:40:00.000+00:00,busbar,,N Current (RMS),A,70.2
310120,Pratt & Son,2023-06-19T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
310120,Pratt & Son,2023-06-19T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
310120,Pratt & Son,2023-06-19T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.6
310120,Pratt & Son,2023-06-19T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
310120,Pratt & Son,2023-06-19T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.95
310120,Pratt & Son,2023-06-19T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
310120,Pratt & Son,2023-06-19T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.57
310120,Pratt & Son,2023-06-19T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.31
310120,Pratt & Son,2023-06-19T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.65
310120,Pratt & Son,2023-06-19T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
310120,Pratt & Son,2023-06-19T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
310120,Pratt & Son,2023-06-19T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.8
310120,Pratt & Son,2023-06-19T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.7
310120,Pratt & Son,2023-06-19T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
310120,Pratt & Son,2023-06-19T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.22
310120,Pratt & Son,2023-06-19T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
310120,Pratt & Son,2023-06-19T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.27
310120,Pratt & Son,2023-06-19T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.05
310120,Pratt & Son,2023-06-19T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.1
310120,Pratt & Son,2023-06-19T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,29.9
310120,Pratt & Son,2023-06-19T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.5
310120,Pratt & Son,2023-06-19T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.8
310120,Pratt & Son,2023-06-19T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.7
310120,Pratt & Son,2023-06-19T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.02
310120,Pratt & Son,2023-06-19T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.14
310120,Pratt & Son,2023-06-19T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.08
310120,Pratt & Son,2023-06-19T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.82
310120,Pratt & Son,2023-06-19T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.41
310120,Pratt & Son,2023-06-19T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.09
310120,Pratt & Son,2023-06-19T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.8
310120,Pratt & Son,2023-06-19T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.7
310120,Pratt & Son,2023-06-19T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.7
310120,Pratt & Son,2023-06-19T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.1
310120,Pratt & Son,2023-06-19T23:30:00.000+00:00,transformer,,Temperature,C,32.1
310120,Pratt & Son,2023-06-19T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
310120,Pratt & Son,2023-06-19T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
310120,Pratt & Son,2023-06-19T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
310120,Pratt & Son,2023-06-19T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
310120,Pratt & Son,2023-06-19T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
310120,Pratt & Son,2023-06-19T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
310120,Pratt & Son,2023-06-19T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
310120,Pratt & Son,2023-06-19T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
310120,Pratt & Son,2023-06-19T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
310120,Pratt & Son,2023-06-19T23:30:00.000+00:00,busbar,,L3 Active Power,kW,11.12
310120,Pratt & Son,2023-06-19T23:30:00.000+00:00,busbar,,L2 Active Power,kW,13.78
310120,Pratt & Son,2023-06-19T23:30:00.000+00:00,busbar,,L1 Active Power,kW,8.85
