Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310120,Pratt & Son,2023-06-19T23:30:00.000+00:00,busbar,,N Current (RMS),A,59.2
310120,Pratt & Son,2023-06-19T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
310120,Pratt & Son,2023-06-19T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
310120,Pratt & Son,2023-06-19T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.7
310120,Pratt & Son,2023-06-19T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
310120,Pratt & Son,2023-06-19T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
310120,Pratt & Son,2023-06-19T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.02
310120,Pratt & Son,2023-06-19T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.52
310120,Pratt & Son,2023-06-19T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.28
310120,Pratt & Son,2023-06-19T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.22
310120,Pratt & Son,2023-06-19T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
310120,Pratt & Son,2023-06-19T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
310120,Pratt & Son,2023-06-19T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.9
310120,Pratt & Son,2023-06-19T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
310120,Pratt & Son,2023-06-19T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
310120,Pratt & Son,2023-06-19T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.35
310120,Pratt & Son,2023-06-19T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
310120,Pratt & Son,2023-06-19T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.25
310120,Pratt & Son,2023-06-19T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.53
310120,Pratt & Son,2023-06-19T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.23
310120,Pratt & Son,2023-06-19T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.3
310120,Pratt & Son,2023-06-19T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
310120,Pratt & Son,2023-06-19T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.7
310120,Pratt & Son,2023-06-19T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.3
310120,Pratt & Son,2023-06-19T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.94
310120,Pratt & Son,2023-06-19T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.14
310120,Pratt & Son,2023-06-19T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.63
310120,Pratt & Son,2023-06-19T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.91
310120,Pratt & Son,2023-06-19T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.22
310120,Pratt & Son,2023-06-19T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.46
310120,Pratt & Son,2023-06-19T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
310120,Pratt & Son,2023-06-19T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.0
310120,Pratt & Son,2023-06-19T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
310120,Pratt & Son,2023-06-19T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
310120,Pratt & Son,2023-06-19T23:20:00.000+00:00,transformer,,Temperature,C,32.1
310120,Pratt & Son,2023-06-19T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
310120,Pratt & Son,2023-06-19T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
310120,Pratt & Son,2023-06-19T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
310120,Pratt & Son,2023-06-19T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
310120,Pratt & Son,2023-06-19T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
310120,Pratt & Son,2023-06-19T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
310120,Pratt & Son,2023-06-19T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
310120,Pratt & Son,2023-06-19T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
310120,Pratt & Son,2023-06-19T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
310120,Pratt & Son,2023-06-19T23:20:00.000+00:00,busbar,,L3 Active Power,kW,7.18
310120,Pratt & Son,2023-06-19T23:20:00.000+00:00,busbar,,L2 Active Power,kW,14.03
310120,Pratt & Son,2023-06-19T23:20:00.000+00:00,busbar,,L1 Active Power,kW,6.91
310120,Pratt & Son,2023-06-19T23:20:00.000+00:00,busbar,,N Current (RMS),A,45.2
310120,Pratt & Son,2023-06-19T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
310120,Pratt & Son,2023-06-19T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
310120,Pratt & Son,2023-06-19T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
310120,Pratt & Son,2023-06-19T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
310120,Pratt & Son,2023-06-19T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.22
310120,Pratt & Son,2023-06-19T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.93
310120,Pratt & Son,2023-06-19T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.5
310120,Pratt & Son,2023-06-19T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.27
310120,Pratt & Son,2023-06-19T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.28
310120,Pratt & Son,2023-06-19T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.3
310120,Pratt & Son,2023-06-19T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
310120,Pratt & Son,2023-06-19T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.7
310120,Pratt & Son,2023-06-19T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
310120,Pratt & Son,2023-06-19T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
310120,Pratt & Son,2023-06-19T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.36
310120,Pratt & Son,2023-06-19T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
310120,Pratt & Son,2023-06-19T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.25
310120,Pratt & Son,2023-06-19T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.7
310120,Pratt & Son,2023-06-19T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.2
310120,Pratt & Son,2023-06-19T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.2
310120,Pratt & Son,2023-06-19T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
310120,Pratt & Son,2023-06-19T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.2
310120,Pratt & Son,2023-06-19T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.2
310120,Pratt & Son,2023-06-19T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.63
310120,Pratt & Son,2023-06-19T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.21
310120,Pratt & Son,2023-06-19T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.94
310120,Pratt & Son,2023-06-19T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.28
310120,Pratt & Son,2023-06-19T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.7
310120,Pratt & Son,2023-06-19T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.43
310120,Pratt & Son,2023-06-19T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
310120,Pratt & Son,2023-06-19T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.8
310120,Pratt & Son,2023-06-19T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.7
310120,Pratt & Son,2023-06-19T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
310120,Pratt & Son,2023-06-19T23:10:00.000+00:00,transformer,,Temperature,C,32.2
310120,Pratt & Son,2023-06-19T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
310120,Pratt & Son,2023-06-19T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
310120,Pratt & Son,2023-06-19T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
310120,Pratt & Son,2023-06-19T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
310120,Pratt & Son,2023-06-19T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
310120,Pratt & Son,2023-06-19T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
310120,Pratt & Son,2023-06-19T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
310120,Pratt & Son,2023-06-19T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.78
310120,Pratt & Son,2023-06-19T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
310120,Pratt & Son,2023-06-19T23:10:00.000+00:00,busbar,,L3 Active Power,kW,7.54
310120,Pratt & Son,2023-06-19T23:10:00.000+00:00,busbar,,L2 Active Power,kW,14.67
310120,Pratt & Son,2023-06-19T23:10:00.000+00:00,busbar,,L1 Active Power,kW,6.91
310120,Pratt & Son,2023-06-19T23:10:00.000+00:00,busbar,,N Current (RMS),A,47.9
310120,Pratt & Son,2023-06-19T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
310120,Pratt & Son,2023-06-19T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
310120,Pratt & Son,2023-06-19T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.1
310120,Pratt & Son,2023-06-19T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
310120,Pratt & Son,2023-06-19T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.09
310120,Pratt & Son,2023-06-19T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
310120,Pratt & Son,2023-06-19T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.58
310120,Pratt & Son,2023-06-19T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.13
310120,Pratt & Son,2023-06-19T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.55
310120,Pratt & Son,2023-06-19T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.6
310120,Pratt & Son,2023-06-19T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
310120,Pratt & Son,2023-06-19T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.4
310120,Pratt & Son,2023-06-19T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.9
310120,Pratt & Son,2023-06-19T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
310120,Pratt & Son,2023-06-19T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.41
310120,Pratt & Son,2023-06-19T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
310120,Pratt & Son,2023-06-19T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.22
310120,Pratt & Son,2023-06-19T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.03
310120,Pratt & Son,2023-06-19T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.03
310120,Pratt & Son,2023-06-19T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
310120,Pratt & Son,2023-06-19T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-19T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.0
310120,Pratt & Son,2023-06-19T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.7
310120,Pratt & Son,2023-06-19T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.57
310120,Pratt & Son,2023-06-19T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.14
310120,Pratt & Son,2023-06-19T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.4
310120,Pratt & Son,2023-06-19T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.57
310120,Pratt & Son,2023-06-19T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.18
310120,Pratt & Son,2023-06-19T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.65
310120,Pratt & Son,2023-06-19T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
310120,Pratt & Son,2023-06-19T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.9
310120,Pratt & Son,2023-06-19T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
310120,Pratt & Son,2023-06-19T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.0
310120,Pratt & Son,2023-06-19T23:00:00.000+00:00,transformer,,Temperature,C,32.3
310120,Pratt & Son,2023-06-19T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
310120,Pratt & Son,2023-06-19T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
310120,Pratt & Son,2023-06-19T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
310120,Pratt & Son,2023-06-19T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
310120,Pratt & Son,2023-06-19T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
310120,Pratt & Son,2023-06-19T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
310120,Pratt & Son,2023-06-19T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
310120,Pratt & Son,2023-06-19T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
310120,Pratt & Son,2023-06-19T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
310120,Pratt & Son,2023-06-19T23:00:00.000+00:00,busbar,,L3 Active Power,kW,7.93
310120,Pratt & Son,2023-06-19T23:00:00.000+00:00,busbar,,L2 Active Power,kW,12.34
310120,Pratt & Son,2023-06-19T23:00:00.000+00:00,busbar,,L1 Active Power,kW,10.22
310120,Pratt & Son,2023-06-19T23:00:00.000+00:00,busbar,,N Current (RMS),A,48.3
310120,Pratt & Son,2023-06-19T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
310120,Pratt & Son,2023-06-19T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
310120,Pratt & Son,2023-06-19T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
310120,Pratt & Son,2023-06-19T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
310120,Pratt & Son,2023-06-19T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.98
310120,Pratt & Son,2023-06-19T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
310120,Pratt & Son,2023-06-19T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.77
310120,Pratt & Son,2023-06-19T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.05
310120,Pratt & Son,2023-06-19T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.91
310120,Pratt & Son,2023-06-19T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.1
310120,Pratt & Son,2023-06-19T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.7
310120,Pratt & Son,2023-06-19T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.2
310120,Pratt & Son,2023-06-19T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.5
310120,Pratt & Son,2023-06-19T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
310120,Pratt & Son,2023-06-19T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.43
310120,Pratt & Son,2023-06-19T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
310120,Pratt & Son,2023-06-19T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.23
310120,Pratt & Son,2023-06-19T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.28
310120,Pratt & Son,2023-06-19T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
310120,Pratt & Son,2023-06-19T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
310120,Pratt & Son,2023-06-19T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-19T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.2
310120,Pratt & Son,2023-06-19T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.6
310120,Pratt & Son,2023-06-19T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.84
310120,Pratt & Son,2023-06-19T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.44
310120,Pratt & Son,2023-06-19T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.21
310120,Pratt & Son,2023-06-19T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.13
310120,Pratt & Son,2023-06-19T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.92
310120,Pratt & Son,2023-06-19T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.9
310120,Pratt & Son,2023-06-19T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.1
310120,Pratt & Son,2023-06-19T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.3
310120,Pratt & Son,2023-06-19T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.8
310120,Pratt & Son,2023-06-19T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.8
310120,Pratt & Son,2023-06-19T22:50:00.000+00:00,transformer,,Temperature,C,32.3
310120,Pratt & Son,2023-06-19T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
310120,Pratt & Son,2023-06-19T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
310120,Pratt & Son,2023-06-19T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
310120,Pratt & Son,2023-06-19T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
310120,Pratt & Son,2023-06-19T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
310120,Pratt & Son,2023-06-19T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
310120,Pratt & Son,2023-06-19T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
310120,Pratt & Son,2023-06-19T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.86
310120,Pratt & Son,2023-06-19T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
310120,Pratt & Son,2023-06-19T22:50:00.000+00:00,busbar,,L3 Active Power,kW,9.66
310120,Pratt & Son,2023-06-19T22:50:00.000+00:00,busbar,,L2 Active Power,kW,13.25
310120,Pratt & Son,2023-06-19T22:50:00.000+00:00,busbar,,L1 Active Power,kW,14.81
310120,Pratt & Son,2023-06-19T22:50:00.000+00:00,busbar,,N Current (RMS),A,56.4
310120,Pratt & Son,2023-06-19T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
310120,Pratt & Son,2023-06-19T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
310120,Pratt & Son,2023-06-19T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
310120,Pratt & Son,2023-06-19T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
310120,Pratt & Son,2023-06-19T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
310120,Pratt & Son,2023-06-19T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.97
310120,Pratt & Son,2023-06-19T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.57
310120,Pratt & Son,2023-06-19T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.15
310120,Pratt & Son,2023-06-19T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.52
310120,Pratt & Son,2023-06-19T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.7
310120,Pratt & Son,2023-06-19T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
310120,Pratt & Son,2023-06-19T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.7
310120,Pratt & Son,2023-06-19T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.0
310120,Pratt & Son,2023-06-19T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
310120,Pratt & Son,2023-06-19T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.35
310120,Pratt & Son,2023-06-19T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
310120,Pratt & Son,2023-06-19T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.25
310120,Pratt & Son,2023-06-19T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.92
310120,Pratt & Son,2023-06-19T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.06
310120,Pratt & Son,2023-06-19T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.8
310120,Pratt & Son,2023-06-19T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-19T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.8
310120,Pratt & Son,2023-06-19T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.9
310120,Pratt & Son,2023-06-19T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.05
310120,Pratt & Son,2023-06-19T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.62
310120,Pratt & Son,2023-06-19T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.16
310120,Pratt & Son,2023-06-19T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.53
310120,Pratt & Son,2023-06-19T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.95
310120,Pratt & Son,2023-06-19T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.15
310120,Pratt & Son,2023-06-19T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
310120,Pratt & Son,2023-06-19T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.0
310120,Pratt & Son,2023-06-19T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.7
310120,Pratt & Son,2023-06-19T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.3
310120,Pratt & Son,2023-06-19T22:40:00.000+00:00,transformer,,Temperature,C,32.4
310120,Pratt & Son,2023-06-19T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
310120,Pratt & Son,2023-06-19T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
310120,Pratt & Son,2023-06-19T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
310120,Pratt & Son,2023-06-19T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
310120,Pratt & Son,2023-06-19T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
310120,Pratt & Son,2023-06-19T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
310120,Pratt & Son,2023-06-19T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
310120,Pratt & Son,2023-06-19T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
310120,Pratt & Son,2023-06-19T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
310120,Pratt & Son,2023-06-19T22:40:00.000+00:00,busbar,,L3 Active Power,kW,6.85
310120,Pratt & Son,2023-06-19T22:40:00.000+00:00,busbar,,L2 Active Power,kW,17.01
310120,Pratt & Son,2023-06-19T22:40:00.000+00:00,busbar,,L1 Active Power,kW,11.73
310120,Pratt & Son,2023-06-19T22:40:00.000+00:00,busbar,,N Current (RMS),A,50.8
310120,Pratt & Son,2023-06-19T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
310120,Pratt & Son,2023-06-19T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
310120,Pratt & Son,2023-06-19T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.1
310120,Pratt & Son,2023-06-19T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
310120,Pratt & Son,2023-06-19T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
310120,Pratt & Son,2023-06-19T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.2
310120,Pratt & Son,2023-06-19T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.44
310120,Pratt & Son,2023-06-19T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.69
310120,Pratt & Son,2023-06-19T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.3
310120,Pratt & Son,2023-06-19T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.3
310120,Pratt & Son,2023-06-19T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
310120,Pratt & Son,2023-06-19T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.1
310120,Pratt & Son,2023-06-19T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.4
310120,Pratt & Son,2023-06-19T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
310120,Pratt & Son,2023-06-19T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.42
310120,Pratt & Son,2023-06-19T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
310120,Pratt & Son,2023-06-19T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.21
310120,Pratt & Son,2023-06-19T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.99
310120,Pratt & Son,2023-06-19T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.04
310120,Pratt & Son,2023-06-19T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.3
310120,Pratt & Son,2023-06-19T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-19T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.3
310120,Pratt & Son,2023-06-19T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.7
310120,Pratt & Son,2023-06-19T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.14
310120,Pratt & Son,2023-06-19T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.67
310120,Pratt & Son,2023-06-19T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.61
310120,Pratt & Son,2023-06-19T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.43
310120,Pratt & Son,2023-06-19T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
310120,Pratt & Son,2023-06-19T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.46
310120,Pratt & Son,2023-06-19T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
310120,Pratt & Son,2023-06-19T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.7
310120,Pratt & Son,2023-06-19T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
310120,Pratt & Son,2023-06-19T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.7
310120,Pratt & Son,2023-06-19T22:30:00.000+00:00,transformer,,Temperature,C,32.5
310120,Pratt & Son,2023-06-19T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
310120,Pratt & Son,2023-06-19T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
310120,Pratt & Son,2023-06-19T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
310120,Pratt & Son,2023-06-19T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
310120,Pratt & Son,2023-06-19T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
310120,Pratt & Son,2023-06-19T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
310120,Pratt & Son,2023-06-19T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
310120,Pratt & Son,2023-06-19T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.81
310120,Pratt & Son,2023-06-19T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
310120,Pratt & Son,2023-06-19T22:30:00.000+00:00,busbar,,L3 Active Power,kW,6.66
310120,Pratt & Son,2023-06-19T22:30:00.000+00:00,busbar,,L2 Active Power,kW,11.68
310120,Pratt & Son,2023-06-19T22:30:00.000+00:00,busbar,,L1 Active Power,kW,11.79
310120,Pratt & Son,2023-06-19T22:30:00.000+00:00,busbar,,N Current (RMS),A,38.0
310120,Pratt & Son,2023-06-19T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
310120,Pratt & Son,2023-06-19T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
310120,Pratt & Son,2023-06-19T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
310120,Pratt & Son,2023-06-19T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
310120,Pratt & Son,2023-06-19T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.18
310120,Pratt & Son,2023-06-19T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
310120,Pratt & Son,2023-06-19T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.55
310120,Pratt & Son,2023-06-19T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.49
310120,Pratt & Son,2023-06-19T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.28
310120,Pratt & Son,2023-06-19T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
310120,Pratt & Son,2023-06-19T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
310120,Pratt & Son,2023-06-19T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.9
310120,Pratt & Son,2023-06-19T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
310120,Pratt & Son,2023-06-19T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
310120,Pratt & Son,2023-06-19T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.37
310120,Pratt & Son,2023-06-19T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
310120,Pratt & Son,2023-06-19T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.2
310120,Pratt & Son,2023-06-19T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.65
310120,Pratt & Son,2023-06-19T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.18
310120,Pratt & Son,2023-06-19T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
310120,Pratt & Son,2023-06-19T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-19T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.8
310120,Pratt & Son,2023-06-19T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.1
310120,Pratt & Son,2023-06-19T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.9
310120,Pratt & Son,2023-06-19T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.31
310120,Pratt & Son,2023-06-19T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.76
310120,Pratt & Son,2023-06-19T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.57
310120,Pratt & Son,2023-06-19T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.15
310120,Pratt & Son,2023-06-19T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.07
310120,Pratt & Son,2023-06-19T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
310120,Pratt & Son,2023-06-19T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.1
310120,Pratt & Son,2023-06-19T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.9
310120,Pratt & Son,2023-06-19T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.0
310120,Pratt & Son,2023-06-19T22:20:00.000+00:00,transformer,,Temperature,C,32.5
310120,Pratt & Son,2023-06-19T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
310120,Pratt & Son,2023-06-19T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
310120,Pratt & Son,2023-06-19T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
310120,Pratt & Son,2023-06-19T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
310120,Pratt & Son,2023-06-19T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
310120,Pratt & Son,2023-06-19T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
310120,Pratt & Son,2023-06-19T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
310120,Pratt & Son,2023-06-19T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.86
310120,Pratt & Son,2023-06-19T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
310120,Pratt & Son,2023-06-19T22:20:00.000+00:00,busbar,,L3 Active Power,kW,6.92
310120,Pratt & Son,2023-06-19T22:20:00.000+00:00,busbar,,L2 Active Power,kW,11.29
310120,Pratt & Son,2023-06-19T22:20:00.000+00:00,busbar,,L1 Active Power,kW,7.53
310120,Pratt & Son,2023-06-19T22:20:00.000+00:00,busbar,,N Current (RMS),A,33.5
310120,Pratt & Son,2023-06-19T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.7
310120,Pratt & Son,2023-06-19T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
310120,Pratt & Son,2023-06-19T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
310120,Pratt & Son,2023-06-19T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
310120,Pratt & Son,2023-06-19T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.12
310120,Pratt & Son,2023-06-19T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
310120,Pratt & Son,2023-06-19T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.54
310120,Pratt & Son,2023-06-19T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.58
310120,Pratt & Son,2023-06-19T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.78
310120,Pratt & Son,2023-06-19T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
310120,Pratt & Son,2023-06-19T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
310120,Pratt & Son,2023-06-19T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.2
310120,Pratt & Son,2023-06-19T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.2
310120,Pratt & Son,2023-06-19T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
310120,Pratt & Son,2023-06-19T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.39
310120,Pratt & Son,2023-06-19T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
310120,Pratt & Son,2023-06-19T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.21
310120,Pratt & Son,2023-06-19T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.24
310120,Pratt & Son,2023-06-19T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.21
310120,Pratt & Son,2023-06-19T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.0
310120,Pratt & Son,2023-06-19T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-19T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.5
310120,Pratt & Son,2023-06-19T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.3
310120,Pratt & Son,2023-06-19T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.9
310120,Pratt & Son,2023-06-19T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.52
310120,Pratt & Son,2023-06-19T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.83
310120,Pratt & Son,2023-06-19T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.7
310120,Pratt & Son,2023-06-19T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.09
310120,Pratt & Son,2023-06-19T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.46
310120,Pratt & Son,2023-06-19T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
310120,Pratt & Son,2023-06-19T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.8
310120,Pratt & Son,2023-06-19T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.1
310120,Pratt & Son,2023-06-19T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.5
310120,Pratt & Son,2023-06-19T22:10:00.000+00:00,transformer,,Temperature,C,32.6
310120,Pratt & Son,2023-06-19T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
310120,Pratt & Son,2023-06-19T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
310120,Pratt & Son,2023-06-19T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
310120,Pratt & Son,2023-06-19T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
310120,Pratt & Son,2023-06-19T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
310120,Pratt & Son,2023-06-19T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
310120,Pratt & Son,2023-06-19T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
310120,Pratt & Son,2023-06-19T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.03
310120,Pratt & Son,2023-06-19T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
310120,Pratt & Son,2023-06-19T22:10:00.000+00:00,busbar,,L3 Active Power,kW,7.03
310120,Pratt & Son,2023-06-19T22:10:00.000+00:00,busbar,,L2 Active Power,kW,11.91
310120,Pratt & Son,2023-06-19T22:10:00.000+00:00,busbar,,L1 Active Power,kW,10.45
310120,Pratt & Son,2023-06-19T22:10:00.000+00:00,busbar,,N Current (RMS),A,35.8
310120,Pratt & Son,2023-06-19T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
310120,Pratt & Son,2023-06-19T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
310120,Pratt & Son,2023-06-19T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.9
310120,Pratt & Son,2023-06-19T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
310120,Pratt & Son,2023-06-19T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.01
310120,Pratt & Son,2023-06-19T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
310120,Pratt & Son,2023-06-19T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.6
310120,Pratt & Son,2023-06-19T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.65
310120,Pratt & Son,2023-06-19T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.79
310120,Pratt & Son,2023-06-19T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
310120,Pratt & Son,2023-06-19T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
310120,Pratt & Son,2023-06-19T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.2
310120,Pratt & Son,2023-06-19T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.8
310120,Pratt & Son,2023-06-19T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
310120,Pratt & Son,2023-06-19T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.6
310120,Pratt & Son,2023-06-19T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
310120,Pratt & Son,2023-06-19T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.21
310120,Pratt & Son,2023-06-19T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.56
310120,Pratt & Son,2023-06-19T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.22
310120,Pratt & Son,2023-06-19T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.7
310120,Pratt & Son,2023-06-19T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-19T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.2
310120,Pratt & Son,2023-06-19T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.3
310120,Pratt & Son,2023-06-19T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.97
310120,Pratt & Son,2023-06-19T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.39
310120,Pratt & Son,2023-06-19T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.83
310120,Pratt & Son,2023-06-19T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.66
310120,Pratt & Son,2023-06-19T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.02
310120,Pratt & Son,2023-06-19T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.03
310120,Pratt & Son,2023-06-19T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
310120,Pratt & Son,2023-06-19T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.8
310120,Pratt & Son,2023-06-19T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.7
310120,Pratt & Son,2023-06-19T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.1
310120,Pratt & Son,2023-06-19T22:00:00.000+00:00,transformer,,Temperature,C,32.7
310120,Pratt & Son,2023-06-19T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
310120,Pratt & Son,2023-06-19T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
310120,Pratt & Son,2023-06-19T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
310120,Pratt & Son,2023-06-19T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
310120,Pratt & Son,2023-06-19T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
310120,Pratt & Son,2023-06-19T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
310120,Pratt & Son,2023-06-19T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
310120,Pratt & Son,2023-06-19T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.01
310120,Pratt & Son,2023-06-19T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
310120,Pratt & Son,2023-06-19T22:00:00.000+00:00,busbar,,L3 Active Power,kW,7.05
310120,Pratt & Son,2023-06-19T22:00:00.000+00:00,busbar,,L2 Active Power,kW,12.24
310120,Pratt & Son,2023-06-19T22:00:00.000+00:00,busbar,,L1 Active Power,kW,9.03
310120,Pratt & Son,2023-06-19T22:00:00.000+00:00,busbar,,N Current (RMS),A,38.3
310120,Pratt & Son,2023-06-19T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
310120,Pratt & Son,2023-06-19T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
310120,Pratt & Son,2023-06-19T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
310120,Pratt & Son,2023-06-19T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
310120,Pratt & Son,2023-06-19T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.5
310120,Pratt & Son,2023-06-19T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
310120,Pratt & Son,2023-06-19T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.68
310120,Pratt & Son,2023-06-19T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.57
310120,Pratt & Son,2023-06-19T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.46
310120,Pratt & Son,2023-06-19T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
310120,Pratt & Son,2023-06-19T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
310120,Pratt & Son,2023-06-19T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
310120,Pratt & Son,2023-06-19T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
310120,Pratt & Son,2023-06-19T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
310120,Pratt & Son,2023-06-19T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.63
310120,Pratt & Son,2023-06-19T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
310120,Pratt & Son,2023-06-19T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.21
310120,Pratt & Son,2023-06-19T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.48
310120,Pratt & Son,2023-06-19T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.24
310120,Pratt & Son,2023-06-19T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.4
310120,Pratt & Son,2023-06-19T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-19T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.7
310120,Pratt & Son,2023-06-19T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.4
310120,Pratt & Son,2023-06-19T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.86
310120,Pratt & Son,2023-06-19T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.16
310120,Pratt & Son,2023-06-19T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.05
310120,Pratt & Son,2023-06-19T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.84
310120,Pratt & Son,2023-06-19T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.71
310120,Pratt & Son,2023-06-19T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.32
310120,Pratt & Son,2023-06-19T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
310120,Pratt & Son,2023-06-19T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.3
310120,Pratt & Son,2023-06-19T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.7
310120,Pratt & Son,2023-06-19T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.5
310120,Pratt & Son,2023-06-19T21:50:00.000+00:00,transformer,,Temperature,C,32.8
310120,Pratt & Son,2023-06-19T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
310120,Pratt & Son,2023-06-19T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
310120,Pratt & Son,2023-06-19T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
310120,Pratt & Son,2023-06-19T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
310120,Pratt & Son,2023-06-19T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
310120,Pratt & Son,2023-06-19T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
310120,Pratt & Son,2023-06-19T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
310120,Pratt & Son,2023-06-19T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.29
310120,Pratt & Son,2023-06-19T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
310120,Pratt & Son,2023-06-19T21:50:00.000+00:00,busbar,,L3 Active Power,kW,7.31
310120,Pratt & Son,2023-06-19T21:50:00.000+00:00,busbar,,L2 Active Power,kW,11.76
310120,Pratt & Son,2023-06-19T21:50:00.000+00:00,busbar,,L1 Active Power,kW,9.02
310120,Pratt & Son,2023-06-19T21:50:00.000+00:00,busbar,,N Current (RMS),A,36.2
310120,Pratt & Son,2023-06-19T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
310120,Pratt & Son,2023-06-19T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
310120,Pratt & Son,2023-06-19T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.9
310120,Pratt & Son,2023-06-19T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
310120,Pratt & Son,2023-06-19T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.61
310120,Pratt & Son,2023-06-19T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
310120,Pratt & Son,2023-06-19T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.7
310120,Pratt & Son,2023-06-19T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.47
310120,Pratt & Son,2023-06-19T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.34
310120,Pratt & Son,2023-06-19T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
310120,Pratt & Son,2023-06-19T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
310120,Pratt & Son,2023-06-19T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.6
310120,Pratt & Son,2023-06-19T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
310120,Pratt & Son,2023-06-19T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
310120,Pratt & Son,2023-06-19T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.61
310120,Pratt & Son,2023-06-19T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
310120,Pratt & Son,2023-06-19T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.22
310120,Pratt & Son,2023-06-19T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.16
310120,Pratt & Son,2023-06-19T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.35
310120,Pratt & Son,2023-06-19T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.7
310120,Pratt & Son,2023-06-19T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-19T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.6
310120,Pratt & Son,2023-06-19T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.8
310120,Pratt & Son,2023-06-19T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.25
310120,Pratt & Son,2023-06-19T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.2
310120,Pratt & Son,2023-06-19T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.96
310120,Pratt & Son,2023-06-19T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.48
310120,Pratt & Son,2023-06-19T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.74
310120,Pratt & Son,2023-06-19T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.94
310120,Pratt & Son,2023-06-19T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.9
310120,Pratt & Son,2023-06-19T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.8
310120,Pratt & Son,2023-06-19T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.7
310120,Pratt & Son,2023-06-19T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.1
310120,Pratt & Son,2023-06-19T21:40:00.000+00:00,transformer,,Temperature,C,32.8
310120,Pratt & Son,2023-06-19T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
310120,Pratt & Son,2023-06-19T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
310120,Pratt & Son,2023-06-19T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
310120,Pratt & Son,2023-06-19T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
310120,Pratt & Son,2023-06-19T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
310120,Pratt & Son,2023-06-19T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
310120,Pratt & Son,2023-06-19T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
310120,Pratt & Son,2023-06-19T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.42
310120,Pratt & Son,2023-06-19T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
310120,Pratt & Son,2023-06-19T21:40:00.000+00:00,busbar,,L3 Active Power,kW,7.97
310120,Pratt & Son,2023-06-19T21:40:00.000+00:00,busbar,,L2 Active Power,kW,12.37
310120,Pratt & Son,2023-06-19T21:40:00.000+00:00,busbar,,L1 Active Power,kW,12.63
310120,Pratt & Son,2023-06-19T21:40:00.000+00:00,busbar,,N Current (RMS),A,36.0
310120,Pratt & Son,2023-06-19T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
310120,Pratt & Son,2023-06-19T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
310120,Pratt & Son,2023-06-19T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
310120,Pratt & Son,2023-06-19T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
310120,Pratt & Son,2023-06-19T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.35
310120,Pratt & Son,2023-06-19T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
310120,Pratt & Son,2023-06-19T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.71
310120,Pratt & Son,2023-06-19T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.88
310120,Pratt & Son,2023-06-19T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.25
310120,Pratt & Son,2023-06-19T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
310120,Pratt & Son,2023-06-19T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
310120,Pratt & Son,2023-06-19T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
310120,Pratt & Son,2023-06-19T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.3
310120,Pratt & Son,2023-06-19T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
310120,Pratt & Son,2023-06-19T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.66
310120,Pratt & Son,2023-06-19T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
310120,Pratt & Son,2023-06-19T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.22
310120,Pratt & Son,2023-06-19T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.18
310120,Pratt & Son,2023-06-19T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.25
310120,Pratt & Son,2023-06-19T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.3
310120,Pratt & Son,2023-06-19T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-19T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.7
310120,Pratt & Son,2023-06-19T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.4
310120,Pratt & Son,2023-06-19T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.99
310120,Pratt & Son,2023-06-19T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.17
310120,Pratt & Son,2023-06-19T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.93
310120,Pratt & Son,2023-06-19T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.13
310120,Pratt & Son,2023-06-19T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.54
310120,Pratt & Son,2023-06-19T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.72
310120,Pratt & Son,2023-06-19T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.7
310120,Pratt & Son,2023-06-19T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.0
310120,Pratt & Son,2023-06-19T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.9
310120,Pratt & Son,2023-06-19T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.4
310120,Pratt & Son,2023-06-19T21:30:00.000+00:00,transformer,,Temperature,C,32.9
310120,Pratt & Son,2023-06-19T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
310120,Pratt & Son,2023-06-19T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
310120,Pratt & Son,2023-06-19T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
310120,Pratt & Son,2023-06-19T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
310120,Pratt & Son,2023-06-19T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
310120,Pratt & Son,2023-06-19T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
310120,Pratt & Son,2023-06-19T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
310120,Pratt & Son,2023-06-19T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.18
