Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310120,Pratt & Son,2023-06-19T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
310120,Pratt & Son,2023-06-19T21:30:00.000+00:00,busbar,,L3 Active Power,kW,8.62
310120,Pratt & Son,2023-06-19T21:30:00.000+00:00,busbar,,L2 Active Power,kW,12.59
310120,Pratt & Son,2023-06-19T21:30:00.000+00:00,busbar,,L1 Active Power,kW,10.21
310120,Pratt & Son,2023-06-19T21:30:00.000+00:00,busbar,,N Current (RMS),A,41.0
310120,Pratt & Son,2023-06-19T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
310120,Pratt & Son,2023-06-19T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
310120,Pratt & Son,2023-06-19T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
310120,Pratt & Son,2023-06-19T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
310120,Pratt & Son,2023-06-19T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.31
310120,Pratt & Son,2023-06-19T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
310120,Pratt & Son,2023-06-19T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.85
310120,Pratt & Son,2023-06-19T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.73
310120,Pratt & Son,2023-06-19T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.2
310120,Pratt & Son,2023-06-19T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
310120,Pratt & Son,2023-06-19T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
310120,Pratt & Son,2023-06-19T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.0
310120,Pratt & Son,2023-06-19T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.6
310120,Pratt & Son,2023-06-19T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
310120,Pratt & Son,2023-06-19T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.59
310120,Pratt & Son,2023-06-19T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
310120,Pratt & Son,2023-06-19T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.26
310120,Pratt & Son,2023-06-19T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.59
310120,Pratt & Son,2023-06-19T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.19
310120,Pratt & Son,2023-06-19T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.9
310120,Pratt & Son,2023-06-19T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
310120,Pratt & Son,2023-06-19T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.3
310120,Pratt & Son,2023-06-19T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.1
310120,Pratt & Son,2023-06-19T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.05
310120,Pratt & Son,2023-06-19T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.25
310120,Pratt & Son,2023-06-19T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.66
310120,Pratt & Son,2023-06-19T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.68
310120,Pratt & Son,2023-06-19T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.54
310120,Pratt & Son,2023-06-19T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.02
310120,Pratt & Son,2023-06-19T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.0
310120,Pratt & Son,2023-06-19T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.8
310120,Pratt & Son,2023-06-19T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.0
310120,Pratt & Son,2023-06-19T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.5
310120,Pratt & Son,2023-06-19T21:20:00.000+00:00,transformer,,Temperature,C,32.9
310120,Pratt & Son,2023-06-19T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
310120,Pratt & Son,2023-06-19T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
310120,Pratt & Son,2023-06-19T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
310120,Pratt & Son,2023-06-19T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
310120,Pratt & Son,2023-06-19T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
310120,Pratt & Son,2023-06-19T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
310120,Pratt & Son,2023-06-19T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
310120,Pratt & Son,2023-06-19T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.16
310120,Pratt & Son,2023-06-19T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
310120,Pratt & Son,2023-06-19T21:20:00.000+00:00,busbar,,L3 Active Power,kW,12.27
310120,Pratt & Son,2023-06-19T21:20:00.000+00:00,busbar,,L2 Active Power,kW,13.87
310120,Pratt & Son,2023-06-19T21:20:00.000+00:00,busbar,,L1 Active Power,kW,8.41
310120,Pratt & Son,2023-06-19T21:20:00.000+00:00,busbar,,N Current (RMS),A,57.1
310120,Pratt & Son,2023-06-19T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
310120,Pratt & Son,2023-06-19T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
310120,Pratt & Son,2023-06-19T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
310120,Pratt & Son,2023-06-19T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
310120,Pratt & Son,2023-06-19T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.54
310120,Pratt & Son,2023-06-19T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
310120,Pratt & Son,2023-06-19T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.99
310120,Pratt & Son,2023-06-19T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.62
310120,Pratt & Son,2023-06-19T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.55
310120,Pratt & Son,2023-06-19T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
310120,Pratt & Son,2023-06-19T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
310120,Pratt & Son,2023-06-19T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.8
310120,Pratt & Son,2023-06-19T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
310120,Pratt & Son,2023-06-19T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
310120,Pratt & Son,2023-06-19T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.67
310120,Pratt & Son,2023-06-19T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
310120,Pratt & Son,2023-06-19T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.25
310120,Pratt & Son,2023-06-19T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.34
310120,Pratt & Son,2023-06-19T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.1
310120,Pratt & Son,2023-06-19T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.6
310120,Pratt & Son,2023-06-19T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-19T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.3
310120,Pratt & Son,2023-06-19T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.9
310120,Pratt & Son,2023-06-19T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.21
310120,Pratt & Son,2023-06-19T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.15
310120,Pratt & Son,2023-06-19T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.59
310120,Pratt & Son,2023-06-19T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.32
310120,Pratt & Son,2023-06-19T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.51
310120,Pratt & Son,2023-06-19T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.75
310120,Pratt & Son,2023-06-19T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.9
310120,Pratt & Son,2023-06-19T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.0
310120,Pratt & Son,2023-06-19T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.1
310120,Pratt & Son,2023-06-19T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.6
310120,Pratt & Son,2023-06-19T21:10:00.000+00:00,transformer,,Temperature,C,33.0
310120,Pratt & Son,2023-06-19T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
310120,Pratt & Son,2023-06-19T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
310120,Pratt & Son,2023-06-19T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
310120,Pratt & Son,2023-06-19T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
310120,Pratt & Son,2023-06-19T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
310120,Pratt & Son,2023-06-19T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
310120,Pratt & Son,2023-06-19T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
310120,Pratt & Son,2023-06-19T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.36
310120,Pratt & Son,2023-06-19T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
310120,Pratt & Son,2023-06-19T21:10:00.000+00:00,busbar,,L3 Active Power,kW,12.06
310120,Pratt & Son,2023-06-19T21:10:00.000+00:00,busbar,,L2 Active Power,kW,14.48
310120,Pratt & Son,2023-06-19T21:10:00.000+00:00,busbar,,L1 Active Power,kW,9.4
310120,Pratt & Son,2023-06-19T21:10:00.000+00:00,busbar,,N Current (RMS),A,51.1
310120,Pratt & Son,2023-06-19T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
310120,Pratt & Son,2023-06-19T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
310120,Pratt & Son,2023-06-19T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
310120,Pratt & Son,2023-06-19T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
310120,Pratt & Son,2023-06-19T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.19
310120,Pratt & Son,2023-06-19T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
310120,Pratt & Son,2023-06-19T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.98
310120,Pratt & Son,2023-06-19T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.63
310120,Pratt & Son,2023-06-19T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.5
310120,Pratt & Son,2023-06-19T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
310120,Pratt & Son,2023-06-19T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
310120,Pratt & Son,2023-06-19T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.8
310120,Pratt & Son,2023-06-19T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
310120,Pratt & Son,2023-06-19T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
310120,Pratt & Son,2023-06-19T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.49
310120,Pratt & Son,2023-06-19T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
310120,Pratt & Son,2023-06-19T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.23
310120,Pratt & Son,2023-06-19T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.23
310120,Pratt & Son,2023-06-19T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.43
310120,Pratt & Son,2023-06-19T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.8
310120,Pratt & Son,2023-06-19T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-19T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.6
310120,Pratt & Son,2023-06-19T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
310120,Pratt & Son,2023-06-19T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.37
310120,Pratt & Son,2023-06-19T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.94
310120,Pratt & Son,2023-06-19T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.81
310120,Pratt & Son,2023-06-19T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.77
310120,Pratt & Son,2023-06-19T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.26
310120,Pratt & Son,2023-06-19T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.55
310120,Pratt & Son,2023-06-19T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
310120,Pratt & Son,2023-06-19T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.5
310120,Pratt & Son,2023-06-19T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.6
310120,Pratt & Son,2023-06-19T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.4
310120,Pratt & Son,2023-06-19T21:00:00.000+00:00,transformer,,Temperature,C,33.1
310120,Pratt & Son,2023-06-19T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
310120,Pratt & Son,2023-06-19T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
310120,Pratt & Son,2023-06-19T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
310120,Pratt & Son,2023-06-19T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
310120,Pratt & Son,2023-06-19T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
310120,Pratt & Son,2023-06-19T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
310120,Pratt & Son,2023-06-19T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
310120,Pratt & Son,2023-06-19T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
310120,Pratt & Son,2023-06-19T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
310120,Pratt & Son,2023-06-19T21:00:00.000+00:00,busbar,,L3 Active Power,kW,9.53
310120,Pratt & Son,2023-06-19T21:00:00.000+00:00,busbar,,L2 Active Power,kW,15.12
310120,Pratt & Son,2023-06-19T21:00:00.000+00:00,busbar,,L1 Active Power,kW,11.48
310120,Pratt & Son,2023-06-19T21:00:00.000+00:00,busbar,,N Current (RMS),A,44.3
310120,Pratt & Son,2023-06-19T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
310120,Pratt & Son,2023-06-19T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
310120,Pratt & Son,2023-06-19T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
310120,Pratt & Son,2023-06-19T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
310120,Pratt & Son,2023-06-19T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.24
310120,Pratt & Son,2023-06-19T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.17
310120,Pratt & Son,2023-06-19T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.21
310120,Pratt & Son,2023-06-19T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.08
310120,Pratt & Son,2023-06-19T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.13
310120,Pratt & Son,2023-06-19T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
310120,Pratt & Son,2023-06-19T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.2
310120,Pratt & Son,2023-06-19T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.2
310120,Pratt & Son,2023-06-19T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
310120,Pratt & Son,2023-06-19T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
310120,Pratt & Son,2023-06-19T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.5
310120,Pratt & Son,2023-06-19T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
310120,Pratt & Son,2023-06-19T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.3
310120,Pratt & Son,2023-06-19T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.99
310120,Pratt & Son,2023-06-19T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.28
310120,Pratt & Son,2023-06-19T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,34.5
310120,Pratt & Son,2023-06-19T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
310120,Pratt & Son,2023-06-19T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.9
310120,Pratt & Son,2023-06-19T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.7
310120,Pratt & Son,2023-06-19T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.34
310120,Pratt & Son,2023-06-19T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.25
310120,Pratt & Son,2023-06-19T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.53
310120,Pratt & Son,2023-06-19T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.36
310120,Pratt & Son,2023-06-19T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.47
310120,Pratt & Son,2023-06-19T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.76
310120,Pratt & Son,2023-06-19T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.6
310120,Pratt & Son,2023-06-19T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.5
310120,Pratt & Son,2023-06-19T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.8
310120,Pratt & Son,2023-06-19T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.8
310120,Pratt & Son,2023-06-19T20:50:00.000+00:00,transformer,,Temperature,C,33.1
310120,Pratt & Son,2023-06-19T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
310120,Pratt & Son,2023-06-19T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
310120,Pratt & Son,2023-06-19T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
310120,Pratt & Son,2023-06-19T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
310120,Pratt & Son,2023-06-19T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
310120,Pratt & Son,2023-06-19T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
310120,Pratt & Son,2023-06-19T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
310120,Pratt & Son,2023-06-19T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.99
310120,Pratt & Son,2023-06-19T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
310120,Pratt & Son,2023-06-19T20:50:00.000+00:00,busbar,,L3 Active Power,kW,12.27
310120,Pratt & Son,2023-06-19T20:50:00.000+00:00,busbar,,L2 Active Power,kW,19.53
310120,Pratt & Son,2023-06-19T20:50:00.000+00:00,busbar,,L1 Active Power,kW,10.18
310120,Pratt & Son,2023-06-19T20:50:00.000+00:00,busbar,,N Current (RMS),A,57.1
310120,Pratt & Son,2023-06-19T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
310120,Pratt & Son,2023-06-19T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
310120,Pratt & Son,2023-06-19T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
310120,Pratt & Son,2023-06-19T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
310120,Pratt & Son,2023-06-19T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.22
310120,Pratt & Son,2023-06-19T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.92
310120,Pratt & Son,2023-06-19T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.03
310120,Pratt & Son,2023-06-19T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.49
310120,Pratt & Son,2023-06-19T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.46
310120,Pratt & Son,2023-06-19T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.1
310120,Pratt & Son,2023-06-19T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
310120,Pratt & Son,2023-06-19T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.9
310120,Pratt & Son,2023-06-19T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
310120,Pratt & Son,2023-06-19T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
310120,Pratt & Son,2023-06-19T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.49
310120,Pratt & Son,2023-06-19T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
310120,Pratt & Son,2023-06-19T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.31
310120,Pratt & Son,2023-06-19T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.91
310120,Pratt & Son,2023-06-19T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.62
310120,Pratt & Son,2023-06-19T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,38.1
310120,Pratt & Son,2023-06-19T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
310120,Pratt & Son,2023-06-19T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.8
310120,Pratt & Son,2023-06-19T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
310120,Pratt & Son,2023-06-19T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.61
310120,Pratt & Son,2023-06-19T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.86
310120,Pratt & Son,2023-06-19T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.34
310120,Pratt & Son,2023-06-19T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.24
310120,Pratt & Son,2023-06-19T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.48
310120,Pratt & Son,2023-06-19T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.13
310120,Pratt & Son,2023-06-19T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.5
310120,Pratt & Son,2023-06-19T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.5
310120,Pratt & Son,2023-06-19T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.7
310120,Pratt & Son,2023-06-19T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.1
310120,Pratt & Son,2023-06-19T20:40:00.000+00:00,transformer,,Temperature,C,33.2
310120,Pratt & Son,2023-06-19T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
310120,Pratt & Son,2023-06-19T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
310120,Pratt & Son,2023-06-19T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
310120,Pratt & Son,2023-06-19T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
310120,Pratt & Son,2023-06-19T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
310120,Pratt & Son,2023-06-19T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
310120,Pratt & Son,2023-06-19T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
310120,Pratt & Son,2023-06-19T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
310120,Pratt & Son,2023-06-19T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
310120,Pratt & Son,2023-06-19T20:40:00.000+00:00,busbar,,L3 Active Power,kW,10.95
310120,Pratt & Son,2023-06-19T20:40:00.000+00:00,busbar,,L2 Active Power,kW,21.88
310120,Pratt & Son,2023-06-19T20:40:00.000+00:00,busbar,,L1 Active Power,kW,12.21
310120,Pratt & Son,2023-06-19T20:40:00.000+00:00,busbar,,N Current (RMS),A,62.8
310120,Pratt & Son,2023-06-19T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
310120,Pratt & Son,2023-06-19T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.9
310120,Pratt & Son,2023-06-19T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
310120,Pratt & Son,2023-06-19T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
310120,Pratt & Son,2023-06-19T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.06
310120,Pratt & Son,2023-06-19T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
310120,Pratt & Son,2023-06-19T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.12
310120,Pratt & Son,2023-06-19T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.62
310120,Pratt & Son,2023-06-19T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.62
310120,Pratt & Son,2023-06-19T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
310120,Pratt & Son,2023-06-19T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
310120,Pratt & Son,2023-06-19T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.1
310120,Pratt & Son,2023-06-19T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
310120,Pratt & Son,2023-06-19T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
310120,Pratt & Son,2023-06-19T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.29
310120,Pratt & Son,2023-06-19T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
310120,Pratt & Son,2023-06-19T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.32
310120,Pratt & Son,2023-06-19T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.44
310120,Pratt & Son,2023-06-19T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.57
310120,Pratt & Son,2023-06-19T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,41.7
310120,Pratt & Son,2023-06-19T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.9
310120,Pratt & Son,2023-06-19T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.6
310120,Pratt & Son,2023-06-19T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.5
310120,Pratt & Son,2023-06-19T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.52
310120,Pratt & Son,2023-06-19T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.72
310120,Pratt & Son,2023-06-19T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
310120,Pratt & Son,2023-06-19T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.45
310120,Pratt & Son,2023-06-19T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.71
310120,Pratt & Son,2023-06-19T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.65
310120,Pratt & Son,2023-06-19T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.1
310120,Pratt & Son,2023-06-19T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.0
310120,Pratt & Son,2023-06-19T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.1
310120,Pratt & Son,2023-06-19T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.6
310120,Pratt & Son,2023-06-19T20:30:00.000+00:00,transformer,,Temperature,C,33.3
310120,Pratt & Son,2023-06-19T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
310120,Pratt & Son,2023-06-19T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
310120,Pratt & Son,2023-06-19T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
310120,Pratt & Son,2023-06-19T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
310120,Pratt & Son,2023-06-19T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
310120,Pratt & Son,2023-06-19T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
310120,Pratt & Son,2023-06-19T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
310120,Pratt & Son,2023-06-19T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
310120,Pratt & Son,2023-06-19T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
310120,Pratt & Son,2023-06-19T20:30:00.000+00:00,busbar,,L3 Active Power,kW,13.25
310120,Pratt & Son,2023-06-19T20:30:00.000+00:00,busbar,,L2 Active Power,kW,18.78
310120,Pratt & Son,2023-06-19T20:30:00.000+00:00,busbar,,L1 Active Power,kW,11.85
310120,Pratt & Son,2023-06-19T20:30:00.000+00:00,busbar,,N Current (RMS),A,71.4
310120,Pratt & Son,2023-06-19T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
310120,Pratt & Son,2023-06-19T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
310120,Pratt & Son,2023-06-19T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
310120,Pratt & Son,2023-06-19T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
310120,Pratt & Son,2023-06-19T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.37
310120,Pratt & Son,2023-06-19T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
310120,Pratt & Son,2023-06-19T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.91
310120,Pratt & Son,2023-06-19T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.72
310120,Pratt & Son,2023-06-19T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.42
310120,Pratt & Son,2023-06-19T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.5
310120,Pratt & Son,2023-06-19T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
310120,Pratt & Son,2023-06-19T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.0
310120,Pratt & Son,2023-06-19T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
310120,Pratt & Son,2023-06-19T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
310120,Pratt & Son,2023-06-19T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.24
310120,Pratt & Son,2023-06-19T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
310120,Pratt & Son,2023-06-19T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.32
310120,Pratt & Son,2023-06-19T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.67
310120,Pratt & Son,2023-06-19T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.48
310120,Pratt & Son,2023-06-19T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,39.1
310120,Pratt & Son,2023-06-19T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
310120,Pratt & Son,2023-06-19T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.8
310120,Pratt & Son,2023-06-19T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.1
310120,Pratt & Son,2023-06-19T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.27
310120,Pratt & Son,2023-06-19T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.05
310120,Pratt & Son,2023-06-19T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.46
310120,Pratt & Son,2023-06-19T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.53
310120,Pratt & Son,2023-06-19T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.28
310120,Pratt & Son,2023-06-19T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.35
310120,Pratt & Son,2023-06-19T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,35.3
310120,Pratt & Son,2023-06-19T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.7
310120,Pratt & Son,2023-06-19T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.7
310120,Pratt & Son,2023-06-19T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.2
310120,Pratt & Son,2023-06-19T20:20:00.000+00:00,transformer,,Temperature,C,33.3
310120,Pratt & Son,2023-06-19T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
310120,Pratt & Son,2023-06-19T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
310120,Pratt & Son,2023-06-19T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
310120,Pratt & Son,2023-06-19T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
310120,Pratt & Son,2023-06-19T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
310120,Pratt & Son,2023-06-19T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
310120,Pratt & Son,2023-06-19T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
310120,Pratt & Son,2023-06-19T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
310120,Pratt & Son,2023-06-19T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
310120,Pratt & Son,2023-06-19T20:20:00.000+00:00,busbar,,L3 Active Power,kW,16.12
310120,Pratt & Son,2023-06-19T20:20:00.000+00:00,busbar,,L2 Active Power,kW,19.67
310120,Pratt & Son,2023-06-19T20:20:00.000+00:00,busbar,,L1 Active Power,kW,12.25
310120,Pratt & Son,2023-06-19T20:20:00.000+00:00,busbar,,N Current (RMS),A,74.3
310120,Pratt & Son,2023-06-19T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
310120,Pratt & Son,2023-06-19T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
310120,Pratt & Son,2023-06-19T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
310120,Pratt & Son,2023-06-19T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
310120,Pratt & Son,2023-06-19T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.31
310120,Pratt & Son,2023-06-19T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
310120,Pratt & Son,2023-06-19T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.81
310120,Pratt & Son,2023-06-19T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.89
310120,Pratt & Son,2023-06-19T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.43
310120,Pratt & Son,2023-06-19T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.9
310120,Pratt & Son,2023-06-19T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
310120,Pratt & Son,2023-06-19T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.1
310120,Pratt & Son,2023-06-19T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
310120,Pratt & Son,2023-06-19T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
310120,Pratt & Son,2023-06-19T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.09
310120,Pratt & Son,2023-06-19T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
310120,Pratt & Son,2023-06-19T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.35
310120,Pratt & Son,2023-06-19T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.54
310120,Pratt & Son,2023-06-19T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.48
310120,Pratt & Son,2023-06-19T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,45.8
310120,Pratt & Son,2023-06-19T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.1
310120,Pratt & Son,2023-06-19T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.2
310120,Pratt & Son,2023-06-19T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.1
310120,Pratt & Son,2023-06-19T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.69
310120,Pratt & Son,2023-06-19T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.29
310120,Pratt & Son,2023-06-19T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.3
310120,Pratt & Son,2023-06-19T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.9
310120,Pratt & Son,2023-06-19T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.47
310120,Pratt & Son,2023-06-19T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.13
310120,Pratt & Son,2023-06-19T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,42.9
310120,Pratt & Son,2023-06-19T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.8
310120,Pratt & Son,2023-06-19T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.1
310120,Pratt & Son,2023-06-19T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.7
310120,Pratt & Son,2023-06-19T20:10:00.000+00:00,transformer,,Temperature,C,33.3
310120,Pratt & Son,2023-06-19T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
310120,Pratt & Son,2023-06-19T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
310120,Pratt & Son,2023-06-19T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
310120,Pratt & Son,2023-06-19T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
310120,Pratt & Son,2023-06-19T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
310120,Pratt & Son,2023-06-19T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
310120,Pratt & Son,2023-06-19T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
310120,Pratt & Son,2023-06-19T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.69
310120,Pratt & Son,2023-06-19T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
310120,Pratt & Son,2023-06-19T20:10:00.000+00:00,busbar,,L3 Active Power,kW,17.35
310120,Pratt & Son,2023-06-19T20:10:00.000+00:00,busbar,,L2 Active Power,kW,19.9
310120,Pratt & Son,2023-06-19T20:10:00.000+00:00,busbar,,L1 Active Power,kW,11.05
310120,Pratt & Son,2023-06-19T20:10:00.000+00:00,busbar,,N Current (RMS),A,90.5
310120,Pratt & Son,2023-06-19T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
310120,Pratt & Son,2023-06-19T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
310120,Pratt & Son,2023-06-19T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
310120,Pratt & Son,2023-06-19T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
310120,Pratt & Son,2023-06-19T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.05
310120,Pratt & Son,2023-06-19T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.95
310120,Pratt & Son,2023-06-19T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.87
310120,Pratt & Son,2023-06-19T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.56
310120,Pratt & Son,2023-06-19T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.52
310120,Pratt & Son,2023-06-19T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.7
310120,Pratt & Son,2023-06-19T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
310120,Pratt & Son,2023-06-19T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.0
310120,Pratt & Son,2023-06-19T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.5
310120,Pratt & Son,2023-06-19T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
310120,Pratt & Son,2023-06-19T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.25
310120,Pratt & Son,2023-06-19T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
310120,Pratt & Son,2023-06-19T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.24
310120,Pratt & Son,2023-06-19T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.97
310120,Pratt & Son,2023-06-19T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.49
310120,Pratt & Son,2023-06-19T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.6
310120,Pratt & Son,2023-06-19T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
310120,Pratt & Son,2023-06-19T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.7
310120,Pratt & Son,2023-06-19T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.1
310120,Pratt & Son,2023-06-19T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.52
310120,Pratt & Son,2023-06-19T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.39
310120,Pratt & Son,2023-06-19T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.3
310120,Pratt & Son,2023-06-19T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.96
310120,Pratt & Son,2023-06-19T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.58
310120,Pratt & Son,2023-06-19T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.44
310120,Pratt & Son,2023-06-19T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,38.9
310120,Pratt & Son,2023-06-19T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.7
310120,Pratt & Son,2023-06-19T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.7
310120,Pratt & Son,2023-06-19T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.6
310120,Pratt & Son,2023-06-19T20:00:00.000+00:00,transformer,,Temperature,C,33.4
310120,Pratt & Son,2023-06-19T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
310120,Pratt & Son,2023-06-19T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
310120,Pratt & Son,2023-06-19T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
310120,Pratt & Son,2023-06-19T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
310120,Pratt & Son,2023-06-19T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
310120,Pratt & Son,2023-06-19T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
310120,Pratt & Son,2023-06-19T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
310120,Pratt & Son,2023-06-19T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.69
310120,Pratt & Son,2023-06-19T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
310120,Pratt & Son,2023-06-19T20:00:00.000+00:00,busbar,,L3 Active Power,kW,14.59
310120,Pratt & Son,2023-06-19T20:00:00.000+00:00,busbar,,L2 Active Power,kW,15.11
310120,Pratt & Son,2023-06-19T20:00:00.000+00:00,busbar,,L1 Active Power,kW,14.45
310120,Pratt & Son,2023-06-19T20:00:00.000+00:00,busbar,,N Current (RMS),A,62.2
310120,Pratt & Son,2023-06-19T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
310120,Pratt & Son,2023-06-19T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
310120,Pratt & Son,2023-06-19T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
310120,Pratt & Son,2023-06-19T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
310120,Pratt & Son,2023-06-19T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.2
310120,Pratt & Son,2023-06-19T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
310120,Pratt & Son,2023-06-19T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.79
310120,Pratt & Son,2023-06-19T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.42
310120,Pratt & Son,2023-06-19T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.89
310120,Pratt & Son,2023-06-19T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.3
310120,Pratt & Son,2023-06-19T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
310120,Pratt & Son,2023-06-19T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.7
310120,Pratt & Son,2023-06-19T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.9
310120,Pratt & Son,2023-06-19T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
310120,Pratt & Son,2023-06-19T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.34
310120,Pratt & Son,2023-06-19T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
310120,Pratt & Son,2023-06-19T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.24
310120,Pratt & Son,2023-06-19T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.21
310120,Pratt & Son,2023-06-19T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.49
310120,Pratt & Son,2023-06-19T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.5
310120,Pratt & Son,2023-06-19T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-19T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.2
310120,Pratt & Son,2023-06-19T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.1
310120,Pratt & Son,2023-06-19T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.08
310120,Pratt & Son,2023-06-19T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.31
310120,Pratt & Son,2023-06-19T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.53
310120,Pratt & Son,2023-06-19T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.77
310120,Pratt & Son,2023-06-19T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.84
310120,Pratt & Son,2023-06-19T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.58
310120,Pratt & Son,2023-06-19T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,36.7
310120,Pratt & Son,2023-06-19T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.3
310120,Pratt & Son,2023-06-19T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.0
310120,Pratt & Son,2023-06-19T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.6
310120,Pratt & Son,2023-06-19T19:50:00.000+00:00,transformer,,Temperature,C,33.4
310120,Pratt & Son,2023-06-19T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
310120,Pratt & Son,2023-06-19T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
310120,Pratt & Son,2023-06-19T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
310120,Pratt & Son,2023-06-19T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
310120,Pratt & Son,2023-06-19T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
310120,Pratt & Son,2023-06-19T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
310120,Pratt & Son,2023-06-19T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
310120,Pratt & Son,2023-06-19T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.85
310120,Pratt & Son,2023-06-19T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
310120,Pratt & Son,2023-06-19T19:50:00.000+00:00,busbar,,L3 Active Power,kW,14.32
310120,Pratt & Son,2023-06-19T19:50:00.000+00:00,busbar,,L2 Active Power,kW,13.47
310120,Pratt & Son,2023-06-19T19:50:00.000+00:00,busbar,,L1 Active Power,kW,15.96
310120,Pratt & Son,2023-06-19T19:50:00.000+00:00,busbar,,N Current (RMS),A,58.7
310120,Pratt & Son,2023-06-19T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
310120,Pratt & Son,2023-06-19T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
310120,Pratt & Son,2023-06-19T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.9
310120,Pratt & Son,2023-06-19T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
310120,Pratt & Son,2023-06-19T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.14
310120,Pratt & Son,2023-06-19T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
310120,Pratt & Son,2023-06-19T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.87
310120,Pratt & Son,2023-06-19T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.33
310120,Pratt & Son,2023-06-19T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.91
310120,Pratt & Son,2023-06-19T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.9
310120,Pratt & Son,2023-06-19T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
310120,Pratt & Son,2023-06-19T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.7
310120,Pratt & Son,2023-06-19T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.4
310120,Pratt & Son,2023-06-19T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
310120,Pratt & Son,2023-06-19T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.31
310120,Pratt & Son,2023-06-19T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
310120,Pratt & Son,2023-06-19T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.25
310120,Pratt & Son,2023-06-19T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.55
310120,Pratt & Son,2023-06-19T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.56
310120,Pratt & Son,2023-06-19T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.5
310120,Pratt & Son,2023-06-19T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
310120,Pratt & Son,2023-06-19T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.5
310120,Pratt & Son,2023-06-19T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.4
310120,Pratt & Son,2023-06-19T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.38
310120,Pratt & Son,2023-06-19T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.24
310120,Pratt & Son,2023-06-19T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.51
310120,Pratt & Son,2023-06-19T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.76
310120,Pratt & Son,2023-06-19T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.74
310120,Pratt & Son,2023-06-19T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.51
310120,Pratt & Son,2023-06-19T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,35.0
310120,Pratt & Son,2023-06-19T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.9
310120,Pratt & Son,2023-06-19T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.0
310120,Pratt & Son,2023-06-19T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.3
310120,Pratt & Son,2023-06-19T19:40:00.000+00:00,transformer,,Temperature,C,33.5
310120,Pratt & Son,2023-06-19T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
310120,Pratt & Son,2023-06-19T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
310120,Pratt & Son,2023-06-19T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
310120,Pratt & Son,2023-06-19T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
310120,Pratt & Son,2023-06-19T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
310120,Pratt & Son,2023-06-19T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
310120,Pratt & Son,2023-06-19T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
310120,Pratt & Son,2023-06-19T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
310120,Pratt & Son,2023-06-19T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
310120,Pratt & Son,2023-06-19T19:40:00.000+00:00,busbar,,L3 Active Power,kW,17.37
310120,Pratt & Son,2023-06-19T19:40:00.000+00:00,busbar,,L2 Active Power,kW,16.62
310120,Pratt & Son,2023-06-19T19:40:00.000+00:00,busbar,,L1 Active Power,kW,11.98
310120,Pratt & Son,2023-06-19T19:40:00.000+00:00,busbar,,N Current (RMS),A,59.1
310120,Pratt & Son,2023-06-19T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
310120,Pratt & Son,2023-06-19T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
310120,Pratt & Son,2023-06-19T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.1
310120,Pratt & Son,2023-06-19T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
310120,Pratt & Son,2023-06-19T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.55
310120,Pratt & Son,2023-06-19T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
310120,Pratt & Son,2023-06-19T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.1
310120,Pratt & Son,2023-06-19T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.27
310120,Pratt & Son,2023-06-19T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.02
310120,Pratt & Son,2023-06-19T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.7
310120,Pratt & Son,2023-06-19T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.7
310120,Pratt & Son,2023-06-19T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.5
310120,Pratt & Son,2023-06-19T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.1
310120,Pratt & Son,2023-06-19T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
310120,Pratt & Son,2023-06-19T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.05
310120,Pratt & Son,2023-06-19T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
310120,Pratt & Son,2023-06-19T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.22
310120,Pratt & Son,2023-06-19T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.7
310120,Pratt & Son,2023-06-19T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.53
310120,Pratt & Son,2023-06-19T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
310120,Pratt & Son,2023-06-19T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-19T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.8
310120,Pratt & Son,2023-06-19T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.3
310120,Pratt & Son,2023-06-19T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.48
310120,Pratt & Son,2023-06-19T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.25
310120,Pratt & Son,2023-06-19T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.44
310120,Pratt & Son,2023-06-19T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.74
310120,Pratt & Son,2023-06-19T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.07
310120,Pratt & Son,2023-06-19T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.06
310120,Pratt & Son,2023-06-19T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.9
310120,Pratt & Son,2023-06-19T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.3
310120,Pratt & Son,2023-06-19T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.4
310120,Pratt & Son,2023-06-19T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.1
310120,Pratt & Son,2023-06-19T19:30:00.000+00:00,transformer,,Temperature,C,33.5
310120,Pratt & Son,2023-06-19T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
310120,Pratt & Son,2023-06-19T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
310120,Pratt & Son,2023-06-19T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
