Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310120,Pratt & Son,2023-06-19T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
310120,Pratt & Son,2023-06-19T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
310120,Pratt & Son,2023-06-19T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
310120,Pratt & Son,2023-06-19T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
310120,Pratt & Son,2023-06-19T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.86
310120,Pratt & Son,2023-06-19T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
310120,Pratt & Son,2023-06-19T19:30:00.000+00:00,busbar,,L3 Active Power,kW,13.62
310120,Pratt & Son,2023-06-19T19:30:00.000+00:00,busbar,,L2 Active Power,kW,14.04
310120,Pratt & Son,2023-06-19T19:30:00.000+00:00,busbar,,L1 Active Power,kW,13.61
310120,Pratt & Son,2023-06-19T19:30:00.000+00:00,busbar,,N Current (RMS),A,52.6
310120,Pratt & Son,2023-06-19T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
310120,Pratt & Son,2023-06-19T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
310120,Pratt & Son,2023-06-19T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
310120,Pratt & Son,2023-06-19T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
310120,Pratt & Son,2023-06-19T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.38
310120,Pratt & Son,2023-06-19T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
310120,Pratt & Son,2023-06-19T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.7
310120,Pratt & Son,2023-06-19T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.42
310120,Pratt & Son,2023-06-19T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.1
310120,Pratt & Son,2023-06-19T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.1
310120,Pratt & Son,2023-06-19T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
310120,Pratt & Son,2023-06-19T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.0
310120,Pratt & Son,2023-06-19T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.2
310120,Pratt & Son,2023-06-19T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
310120,Pratt & Son,2023-06-19T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.03
310120,Pratt & Son,2023-06-19T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
310120,Pratt & Son,2023-06-19T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.24
310120,Pratt & Son,2023-06-19T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.3
310120,Pratt & Son,2023-06-19T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.42
310120,Pratt & Son,2023-06-19T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.3
310120,Pratt & Son,2023-06-19T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
310120,Pratt & Son,2023-06-19T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.2
310120,Pratt & Son,2023-06-19T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.1
310120,Pratt & Son,2023-06-19T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.64
310120,Pratt & Son,2023-06-19T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.14
310120,Pratt & Son,2023-06-19T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
310120,Pratt & Son,2023-06-19T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.81
310120,Pratt & Son,2023-06-19T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.25
310120,Pratt & Son,2023-06-19T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.41
310120,Pratt & Son,2023-06-19T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.7
310120,Pratt & Son,2023-06-19T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.6
310120,Pratt & Son,2023-06-19T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.7
310120,Pratt & Son,2023-06-19T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.7
310120,Pratt & Son,2023-06-19T19:20:00.000+00:00,transformer,,Temperature,C,33.5
310120,Pratt & Son,2023-06-19T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
310120,Pratt & Son,2023-06-19T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
310120,Pratt & Son,2023-06-19T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
310120,Pratt & Son,2023-06-19T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
310120,Pratt & Son,2023-06-19T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
310120,Pratt & Son,2023-06-19T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
310120,Pratt & Son,2023-06-19T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
310120,Pratt & Son,2023-06-19T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
310120,Pratt & Son,2023-06-19T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
310120,Pratt & Son,2023-06-19T19:20:00.000+00:00,busbar,,L3 Active Power,kW,13.27
310120,Pratt & Son,2023-06-19T19:20:00.000+00:00,busbar,,L2 Active Power,kW,16.98
310120,Pratt & Son,2023-06-19T19:20:00.000+00:00,busbar,,L1 Active Power,kW,14.92
310120,Pratt & Son,2023-06-19T19:20:00.000+00:00,busbar,,N Current (RMS),A,56.8
310120,Pratt & Son,2023-06-19T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
310120,Pratt & Son,2023-06-19T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
310120,Pratt & Son,2023-06-19T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
310120,Pratt & Son,2023-06-19T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
310120,Pratt & Son,2023-06-19T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.2
310120,Pratt & Son,2023-06-19T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
310120,Pratt & Son,2023-06-19T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.57
310120,Pratt & Son,2023-06-19T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.55
310120,Pratt & Son,2023-06-19T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.94
310120,Pratt & Son,2023-06-19T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.8
310120,Pratt & Son,2023-06-19T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
310120,Pratt & Son,2023-06-19T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.2
310120,Pratt & Son,2023-06-19T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.5
310120,Pratt & Son,2023-06-19T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
310120,Pratt & Son,2023-06-19T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.91
310120,Pratt & Son,2023-06-19T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
310120,Pratt & Son,2023-06-19T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.24
310120,Pratt & Son,2023-06-19T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.21
310120,Pratt & Son,2023-06-19T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.44
310120,Pratt & Son,2023-06-19T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.4
310120,Pratt & Son,2023-06-19T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
310120,Pratt & Son,2023-06-19T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.2
310120,Pratt & Son,2023-06-19T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.2
310120,Pratt & Son,2023-06-19T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.59
310120,Pratt & Son,2023-06-19T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.21
310120,Pratt & Son,2023-06-19T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.53
310120,Pratt & Son,2023-06-19T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.6
310120,Pratt & Son,2023-06-19T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.28
310120,Pratt & Son,2023-06-19T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.07
310120,Pratt & Son,2023-06-19T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.0
310120,Pratt & Son,2023-06-19T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.7
310120,Pratt & Son,2023-06-19T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.7
310120,Pratt & Son,2023-06-19T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.1
310120,Pratt & Son,2023-06-19T19:10:00.000+00:00,transformer,,Temperature,C,33.6
310120,Pratt & Son,2023-06-19T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
310120,Pratt & Son,2023-06-19T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
310120,Pratt & Son,2023-06-19T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
310120,Pratt & Son,2023-06-19T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
310120,Pratt & Son,2023-06-19T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
310120,Pratt & Son,2023-06-19T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
310120,Pratt & Son,2023-06-19T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
310120,Pratt & Son,2023-06-19T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
310120,Pratt & Son,2023-06-19T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
310120,Pratt & Son,2023-06-19T19:10:00.000+00:00,busbar,,L3 Active Power,kW,13.92
310120,Pratt & Son,2023-06-19T19:10:00.000+00:00,busbar,,L2 Active Power,kW,17.04
310120,Pratt & Son,2023-06-19T19:10:00.000+00:00,busbar,,L1 Active Power,kW,13.46
310120,Pratt & Son,2023-06-19T19:10:00.000+00:00,busbar,,N Current (RMS),A,61.0
310120,Pratt & Son,2023-06-19T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
310120,Pratt & Son,2023-06-19T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
310120,Pratt & Son,2023-06-19T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.1
310120,Pratt & Son,2023-06-19T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
310120,Pratt & Son,2023-06-19T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.12
310120,Pratt & Son,2023-06-19T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
310120,Pratt & Son,2023-06-19T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.68
310120,Pratt & Son,2023-06-19T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.71
310120,Pratt & Son,2023-06-19T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.84
310120,Pratt & Son,2023-06-19T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
310120,Pratt & Son,2023-06-19T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
310120,Pratt & Son,2023-06-19T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.6
310120,Pratt & Son,2023-06-19T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
310120,Pratt & Son,2023-06-19T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
310120,Pratt & Son,2023-06-19T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.97
310120,Pratt & Son,2023-06-19T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
310120,Pratt & Son,2023-06-19T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.23
310120,Pratt & Son,2023-06-19T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.26
310120,Pratt & Son,2023-06-19T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.44
310120,Pratt & Son,2023-06-19T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.8
310120,Pratt & Son,2023-06-19T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
310120,Pratt & Son,2023-06-19T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.3
310120,Pratt & Son,2023-06-19T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.2
310120,Pratt & Son,2023-06-19T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.12
310120,Pratt & Son,2023-06-19T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.1
310120,Pratt & Son,2023-06-19T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.81
310120,Pratt & Son,2023-06-19T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.32
310120,Pratt & Son,2023-06-19T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.73
310120,Pratt & Son,2023-06-19T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.74
310120,Pratt & Son,2023-06-19T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.9
310120,Pratt & Son,2023-06-19T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.3
310120,Pratt & Son,2023-06-19T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.7
310120,Pratt & Son,2023-06-19T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.7
310120,Pratt & Son,2023-06-19T19:00:00.000+00:00,transformer,,Temperature,C,33.6
310120,Pratt & Son,2023-06-19T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
310120,Pratt & Son,2023-06-19T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
310120,Pratt & Son,2023-06-19T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
310120,Pratt & Son,2023-06-19T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
310120,Pratt & Son,2023-06-19T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
310120,Pratt & Son,2023-06-19T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
310120,Pratt & Son,2023-06-19T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
310120,Pratt & Son,2023-06-19T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
310120,Pratt & Son,2023-06-19T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
310120,Pratt & Son,2023-06-19T19:00:00.000+00:00,busbar,,L3 Active Power,kW,12.77
310120,Pratt & Son,2023-06-19T19:00:00.000+00:00,busbar,,L2 Active Power,kW,15.7
310120,Pratt & Son,2023-06-19T19:00:00.000+00:00,busbar,,L1 Active Power,kW,15.02
310120,Pratt & Son,2023-06-19T19:00:00.000+00:00,busbar,,N Current (RMS),A,57.2
310120,Pratt & Son,2023-06-19T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
310120,Pratt & Son,2023-06-19T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
310120,Pratt & Son,2023-06-19T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
310120,Pratt & Son,2023-06-19T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
310120,Pratt & Son,2023-06-19T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.25
310120,Pratt & Son,2023-06-19T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
310120,Pratt & Son,2023-06-19T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.44
310120,Pratt & Son,2023-06-19T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.31
310120,Pratt & Son,2023-06-19T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.15
310120,Pratt & Son,2023-06-19T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.7
310120,Pratt & Son,2023-06-19T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.2
310120,Pratt & Son,2023-06-19T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
310120,Pratt & Son,2023-06-19T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.9
310120,Pratt & Son,2023-06-19T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
310120,Pratt & Son,2023-06-19T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.02
310120,Pratt & Son,2023-06-19T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
310120,Pratt & Son,2023-06-19T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.25
310120,Pratt & Son,2023-06-19T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.54
310120,Pratt & Son,2023-06-19T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.43
310120,Pratt & Son,2023-06-19T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.9
310120,Pratt & Son,2023-06-19T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
310120,Pratt & Son,2023-06-19T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.5
310120,Pratt & Son,2023-06-19T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.1
310120,Pratt & Son,2023-06-19T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.28
310120,Pratt & Son,2023-06-19T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.54
310120,Pratt & Son,2023-06-19T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.7
310120,Pratt & Son,2023-06-19T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.37
310120,Pratt & Son,2023-06-19T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.25
310120,Pratt & Son,2023-06-19T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.57
310120,Pratt & Son,2023-06-19T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.1
310120,Pratt & Son,2023-06-19T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.7
310120,Pratt & Son,2023-06-19T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.6
310120,Pratt & Son,2023-06-19T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.2
310120,Pratt & Son,2023-06-19T18:50:00.000+00:00,transformer,,Temperature,C,33.7
310120,Pratt & Son,2023-06-19T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
310120,Pratt & Son,2023-06-19T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
310120,Pratt & Son,2023-06-19T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
310120,Pratt & Son,2023-06-19T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
310120,Pratt & Son,2023-06-19T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
310120,Pratt & Son,2023-06-19T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
310120,Pratt & Son,2023-06-19T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
310120,Pratt & Son,2023-06-19T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.81
310120,Pratt & Son,2023-06-19T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
310120,Pratt & Son,2023-06-19T18:50:00.000+00:00,busbar,,L3 Active Power,kW,15.56
310120,Pratt & Son,2023-06-19T18:50:00.000+00:00,busbar,,L2 Active Power,kW,16.1
310120,Pratt & Son,2023-06-19T18:50:00.000+00:00,busbar,,L1 Active Power,kW,14.14
310120,Pratt & Son,2023-06-19T18:50:00.000+00:00,busbar,,N Current (RMS),A,55.0
310120,Pratt & Son,2023-06-19T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
310120,Pratt & Son,2023-06-19T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
310120,Pratt & Son,2023-06-19T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
310120,Pratt & Son,2023-06-19T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
310120,Pratt & Son,2023-06-19T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.93
310120,Pratt & Son,2023-06-19T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
310120,Pratt & Son,2023-06-19T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.83
310120,Pratt & Son,2023-06-19T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.35
310120,Pratt & Son,2023-06-19T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.17
310120,Pratt & Son,2023-06-19T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
310120,Pratt & Son,2023-06-19T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.8
310120,Pratt & Son,2023-06-19T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.8
310120,Pratt & Son,2023-06-19T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.0
310120,Pratt & Son,2023-06-19T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
310120,Pratt & Son,2023-06-19T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.1
310120,Pratt & Son,2023-06-19T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
310120,Pratt & Son,2023-06-19T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.24
310120,Pratt & Son,2023-06-19T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.32
310120,Pratt & Son,2023-06-19T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.56
310120,Pratt & Son,2023-06-19T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.8
310120,Pratt & Son,2023-06-19T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
310120,Pratt & Son,2023-06-19T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.1
310120,Pratt & Son,2023-06-19T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.4
310120,Pratt & Son,2023-06-19T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.77
310120,Pratt & Son,2023-06-19T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.76
310120,Pratt & Son,2023-06-19T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.59
310120,Pratt & Son,2023-06-19T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.79
310120,Pratt & Son,2023-06-19T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.25
310120,Pratt & Son,2023-06-19T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.75
310120,Pratt & Son,2023-06-19T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.4
310120,Pratt & Son,2023-06-19T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.0
310120,Pratt & Son,2023-06-19T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.8
310120,Pratt & Son,2023-06-19T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.6
310120,Pratt & Son,2023-06-19T18:40:00.000+00:00,transformer,,Temperature,C,33.7
310120,Pratt & Son,2023-06-19T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
310120,Pratt & Son,2023-06-19T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
310120,Pratt & Son,2023-06-19T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
310120,Pratt & Son,2023-06-19T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
310120,Pratt & Son,2023-06-19T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
310120,Pratt & Son,2023-06-19T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
310120,Pratt & Son,2023-06-19T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
310120,Pratt & Son,2023-06-19T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.79
310120,Pratt & Son,2023-06-19T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
310120,Pratt & Son,2023-06-19T18:40:00.000+00:00,busbar,,L3 Active Power,kW,14.38
310120,Pratt & Son,2023-06-19T18:40:00.000+00:00,busbar,,L2 Active Power,kW,14.92
310120,Pratt & Son,2023-06-19T18:40:00.000+00:00,busbar,,L1 Active Power,kW,14.48
310120,Pratt & Son,2023-06-19T18:40:00.000+00:00,busbar,,N Current (RMS),A,49.3
310120,Pratt & Son,2023-06-19T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
310120,Pratt & Son,2023-06-19T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
310120,Pratt & Son,2023-06-19T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
310120,Pratt & Son,2023-06-19T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
310120,Pratt & Son,2023-06-19T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
310120,Pratt & Son,2023-06-19T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
310120,Pratt & Son,2023-06-19T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.27
310120,Pratt & Son,2023-06-19T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.08
310120,Pratt & Son,2023-06-19T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.48
310120,Pratt & Son,2023-06-19T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
310120,Pratt & Son,2023-06-19T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.3
310120,Pratt & Son,2023-06-19T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.4
310120,Pratt & Son,2023-06-19T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.5
310120,Pratt & Son,2023-06-19T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
310120,Pratt & Son,2023-06-19T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.06
310120,Pratt & Son,2023-06-19T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
310120,Pratt & Son,2023-06-19T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.23
310120,Pratt & Son,2023-06-19T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.15
310120,Pratt & Son,2023-06-19T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.58
310120,Pratt & Son,2023-06-19T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.3
310120,Pratt & Son,2023-06-19T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-19T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.7
310120,Pratt & Son,2023-06-19T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.4
310120,Pratt & Son,2023-06-19T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.69
310120,Pratt & Son,2023-06-19T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.38
310120,Pratt & Son,2023-06-19T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.93
310120,Pratt & Son,2023-06-19T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.99
310120,Pratt & Son,2023-06-19T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.33
310120,Pratt & Son,2023-06-19T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.32
310120,Pratt & Son,2023-06-19T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.4
310120,Pratt & Son,2023-06-19T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.1
310120,Pratt & Son,2023-06-19T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.8
310120,Pratt & Son,2023-06-19T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.8
310120,Pratt & Son,2023-06-19T18:30:00.000+00:00,transformer,,Temperature,C,33.8
310120,Pratt & Son,2023-06-19T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
310120,Pratt & Son,2023-06-19T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
310120,Pratt & Son,2023-06-19T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
310120,Pratt & Son,2023-06-19T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
310120,Pratt & Son,2023-06-19T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
310120,Pratt & Son,2023-06-19T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
310120,Pratt & Son,2023-06-19T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
310120,Pratt & Son,2023-06-19T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.44
310120,Pratt & Son,2023-06-19T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
310120,Pratt & Son,2023-06-19T18:30:00.000+00:00,busbar,,L3 Active Power,kW,12.03
310120,Pratt & Son,2023-06-19T18:30:00.000+00:00,busbar,,L2 Active Power,kW,18.56
310120,Pratt & Son,2023-06-19T18:30:00.000+00:00,busbar,,L1 Active Power,kW,16.37
310120,Pratt & Son,2023-06-19T18:30:00.000+00:00,busbar,,N Current (RMS),A,43.6
310120,Pratt & Son,2023-06-19T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
310120,Pratt & Son,2023-06-19T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
310120,Pratt & Son,2023-06-19T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
310120,Pratt & Son,2023-06-19T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
310120,Pratt & Son,2023-06-19T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.34
310120,Pratt & Son,2023-06-19T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
310120,Pratt & Son,2023-06-19T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.87
310120,Pratt & Son,2023-06-19T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.49
310120,Pratt & Son,2023-06-19T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.66
310120,Pratt & Son,2023-06-19T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.8
310120,Pratt & Son,2023-06-19T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
310120,Pratt & Son,2023-06-19T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.7
310120,Pratt & Son,2023-06-19T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.6
310120,Pratt & Son,2023-06-19T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
310120,Pratt & Son,2023-06-19T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.65
310120,Pratt & Son,2023-06-19T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
310120,Pratt & Son,2023-06-19T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.29
310120,Pratt & Son,2023-06-19T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.52
310120,Pratt & Son,2023-06-19T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.56
310120,Pratt & Son,2023-06-19T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,39.5
310120,Pratt & Son,2023-06-19T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
310120,Pratt & Son,2023-06-19T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.6
310120,Pratt & Son,2023-06-19T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.4
310120,Pratt & Son,2023-06-19T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.53
310120,Pratt & Son,2023-06-19T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.68
310120,Pratt & Son,2023-06-19T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.72
310120,Pratt & Son,2023-06-19T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.02
310120,Pratt & Son,2023-06-19T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.26
310120,Pratt & Son,2023-06-19T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.52
310120,Pratt & Son,2023-06-19T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.5
310120,Pratt & Son,2023-06-19T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.4
310120,Pratt & Son,2023-06-19T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.8
310120,Pratt & Son,2023-06-19T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.5
310120,Pratt & Son,2023-06-19T18:20:00.000+00:00,transformer,,Temperature,C,33.8
310120,Pratt & Son,2023-06-19T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
310120,Pratt & Son,2023-06-19T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
310120,Pratt & Son,2023-06-19T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
310120,Pratt & Son,2023-06-19T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
310120,Pratt & Son,2023-06-19T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
310120,Pratt & Son,2023-06-19T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
310120,Pratt & Son,2023-06-19T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
310120,Pratt & Son,2023-06-19T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
310120,Pratt & Son,2023-06-19T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
310120,Pratt & Son,2023-06-19T18:20:00.000+00:00,busbar,,L3 Active Power,kW,11.59
310120,Pratt & Son,2023-06-19T18:20:00.000+00:00,busbar,,L2 Active Power,kW,25.27
310120,Pratt & Son,2023-06-19T18:20:00.000+00:00,busbar,,L1 Active Power,kW,11.75
310120,Pratt & Son,2023-06-19T18:20:00.000+00:00,busbar,,N Current (RMS),A,58.8
310120,Pratt & Son,2023-06-19T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
310120,Pratt & Son,2023-06-19T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.3
310120,Pratt & Son,2023-06-19T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
310120,Pratt & Son,2023-06-19T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
310120,Pratt & Son,2023-06-19T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
310120,Pratt & Son,2023-06-19T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
310120,Pratt & Son,2023-06-19T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.81
310120,Pratt & Son,2023-06-19T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.71
310120,Pratt & Son,2023-06-19T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.01
310120,Pratt & Son,2023-06-19T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.9
310120,Pratt & Son,2023-06-19T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
310120,Pratt & Son,2023-06-19T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.6
310120,Pratt & Son,2023-06-19T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.3
310120,Pratt & Son,2023-06-19T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
310120,Pratt & Son,2023-06-19T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.93
310120,Pratt & Son,2023-06-19T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
310120,Pratt & Son,2023-06-19T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.26
310120,Pratt & Son,2023-06-19T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.39
310120,Pratt & Son,2023-06-19T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.54
310120,Pratt & Son,2023-06-19T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,35.6
310120,Pratt & Son,2023-06-19T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.6
310120,Pratt & Son,2023-06-19T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.7
310120,Pratt & Son,2023-06-19T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.3
310120,Pratt & Son,2023-06-19T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.7
310120,Pratt & Son,2023-06-19T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.93
310120,Pratt & Son,2023-06-19T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.56
310120,Pratt & Son,2023-06-19T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.17
310120,Pratt & Son,2023-06-19T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.94
310120,Pratt & Son,2023-06-19T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.46
310120,Pratt & Son,2023-06-19T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.1
310120,Pratt & Son,2023-06-19T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.1
310120,Pratt & Son,2023-06-19T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.2
310120,Pratt & Son,2023-06-19T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.2
310120,Pratt & Son,2023-06-19T18:10:00.000+00:00,transformer,,Temperature,C,33.8
310120,Pratt & Son,2023-06-19T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
310120,Pratt & Son,2023-06-19T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
310120,Pratt & Son,2023-06-19T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
310120,Pratt & Son,2023-06-19T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
310120,Pratt & Son,2023-06-19T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
310120,Pratt & Son,2023-06-19T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
310120,Pratt & Son,2023-06-19T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
310120,Pratt & Son,2023-06-19T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
310120,Pratt & Son,2023-06-19T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
310120,Pratt & Son,2023-06-19T18:10:00.000+00:00,busbar,,L3 Active Power,kW,10.71
310120,Pratt & Son,2023-06-19T18:10:00.000+00:00,busbar,,L2 Active Power,kW,18.04
310120,Pratt & Son,2023-06-19T18:10:00.000+00:00,busbar,,L1 Active Power,kW,11.02
310120,Pratt & Son,2023-06-19T18:10:00.000+00:00,busbar,,N Current (RMS),A,53.2
310120,Pratt & Son,2023-06-19T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
310120,Pratt & Son,2023-06-19T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
310120,Pratt & Son,2023-06-19T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
310120,Pratt & Son,2023-06-19T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
310120,Pratt & Son,2023-06-19T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
310120,Pratt & Son,2023-06-19T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.06
310120,Pratt & Son,2023-06-19T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.73
310120,Pratt & Son,2023-06-19T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.26
310120,Pratt & Son,2023-06-19T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.09
310120,Pratt & Son,2023-06-19T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
310120,Pratt & Son,2023-06-19T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
310120,Pratt & Son,2023-06-19T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.3
310120,Pratt & Son,2023-06-19T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.9
310120,Pratt & Son,2023-06-19T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
310120,Pratt & Son,2023-06-19T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.09
310120,Pratt & Son,2023-06-19T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
310120,Pratt & Son,2023-06-19T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.31
310120,Pratt & Son,2023-06-19T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.35
310120,Pratt & Son,2023-06-19T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.5
310120,Pratt & Son,2023-06-19T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,44.6
310120,Pratt & Son,2023-06-19T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.9
310120,Pratt & Son,2023-06-19T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.2
310120,Pratt & Son,2023-06-19T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.1
310120,Pratt & Son,2023-06-19T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.96
310120,Pratt & Son,2023-06-19T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.72
310120,Pratt & Son,2023-06-19T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.1
310120,Pratt & Son,2023-06-19T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.01
310120,Pratt & Son,2023-06-19T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.66
310120,Pratt & Son,2023-06-19T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.93
310120,Pratt & Son,2023-06-19T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
310120,Pratt & Son,2023-06-19T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.0
310120,Pratt & Son,2023-06-19T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.4
310120,Pratt & Son,2023-06-19T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.3
310120,Pratt & Son,2023-06-19T18:00:00.000+00:00,transformer,,Temperature,C,33.8
310120,Pratt & Son,2023-06-19T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
310120,Pratt & Son,2023-06-19T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
310120,Pratt & Son,2023-06-19T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
310120,Pratt & Son,2023-06-19T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
310120,Pratt & Son,2023-06-19T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
310120,Pratt & Son,2023-06-19T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.4
310120,Pratt & Son,2023-06-19T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
310120,Pratt & Son,2023-06-19T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
310120,Pratt & Son,2023-06-19T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
310120,Pratt & Son,2023-06-19T18:00:00.000+00:00,busbar,,L3 Active Power,kW,8.43
310120,Pratt & Son,2023-06-19T18:00:00.000+00:00,busbar,,L2 Active Power,kW,23.28
310120,Pratt & Son,2023-06-19T18:00:00.000+00:00,busbar,,L1 Active Power,kW,10.51
310120,Pratt & Son,2023-06-19T18:00:00.000+00:00,busbar,,N Current (RMS),A,52.0
310120,Pratt & Son,2023-06-19T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
310120,Pratt & Son,2023-06-19T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.1
310120,Pratt & Son,2023-06-19T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
310120,Pratt & Son,2023-06-19T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
310120,Pratt & Son,2023-06-19T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.28
310120,Pratt & Son,2023-06-19T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
310120,Pratt & Son,2023-06-19T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.76
310120,Pratt & Son,2023-06-19T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.86
310120,Pratt & Son,2023-06-19T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.14
310120,Pratt & Son,2023-06-19T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.7
310120,Pratt & Son,2023-06-19T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
310120,Pratt & Son,2023-06-19T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.1
310120,Pratt & Son,2023-06-19T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.8
310120,Pratt & Son,2023-06-19T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
310120,Pratt & Son,2023-06-19T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.33
310120,Pratt & Son,2023-06-19T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
310120,Pratt & Son,2023-06-19T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.29
310120,Pratt & Son,2023-06-19T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.63
310120,Pratt & Son,2023-06-19T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.44
310120,Pratt & Son,2023-06-19T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,35.0
310120,Pratt & Son,2023-06-19T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
310120,Pratt & Son,2023-06-19T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.7
310120,Pratt & Son,2023-06-19T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.0
310120,Pratt & Son,2023-06-19T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.74
310120,Pratt & Son,2023-06-19T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.54
310120,Pratt & Son,2023-06-19T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.11
310120,Pratt & Son,2023-06-19T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.72
310120,Pratt & Son,2023-06-19T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.97
310120,Pratt & Son,2023-06-19T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.6
310120,Pratt & Son,2023-06-19T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.7
310120,Pratt & Son,2023-06-19T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.6
310120,Pratt & Son,2023-06-19T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.2
310120,Pratt & Son,2023-06-19T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.3
310120,Pratt & Son,2023-06-19T17:50:00.000+00:00,transformer,,Temperature,C,33.8
310120,Pratt & Son,2023-06-19T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
310120,Pratt & Son,2023-06-19T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
310120,Pratt & Son,2023-06-19T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
310120,Pratt & Son,2023-06-19T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
310120,Pratt & Son,2023-06-19T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
310120,Pratt & Son,2023-06-19T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
310120,Pratt & Son,2023-06-19T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
310120,Pratt & Son,2023-06-19T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
310120,Pratt & Son,2023-06-19T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
310120,Pratt & Son,2023-06-19T17:50:00.000+00:00,busbar,,L3 Active Power,kW,11.19
310120,Pratt & Son,2023-06-19T17:50:00.000+00:00,busbar,,L2 Active Power,kW,24.45
310120,Pratt & Son,2023-06-19T17:50:00.000+00:00,busbar,,L1 Active Power,kW,14.18
310120,Pratt & Son,2023-06-19T17:50:00.000+00:00,busbar,,N Current (RMS),A,57.5
310120,Pratt & Son,2023-06-19T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
310120,Pratt & Son,2023-06-19T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
310120,Pratt & Son,2023-06-19T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.9
310120,Pratt & Son,2023-06-19T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
310120,Pratt & Son,2023-06-19T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.97
310120,Pratt & Son,2023-06-19T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
310120,Pratt & Son,2023-06-19T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.73
310120,Pratt & Son,2023-06-19T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.82
310120,Pratt & Son,2023-06-19T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.48
310120,Pratt & Son,2023-06-19T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.9
310120,Pratt & Son,2023-06-19T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
310120,Pratt & Son,2023-06-19T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.4
310120,Pratt & Son,2023-06-19T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.3
310120,Pratt & Son,2023-06-19T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
310120,Pratt & Son,2023-06-19T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.3
310120,Pratt & Son,2023-06-19T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
310120,Pratt & Son,2023-06-19T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.34
310120,Pratt & Son,2023-06-19T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.06
310120,Pratt & Son,2023-06-19T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.44
310120,Pratt & Son,2023-06-19T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,39.8
310120,Pratt & Son,2023-06-19T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
310120,Pratt & Son,2023-06-19T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.4
310120,Pratt & Son,2023-06-19T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.0
310120,Pratt & Son,2023-06-19T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.36
310120,Pratt & Son,2023-06-19T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.05
310120,Pratt & Son,2023-06-19T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
310120,Pratt & Son,2023-06-19T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.59
310120,Pratt & Son,2023-06-19T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.59
310120,Pratt & Son,2023-06-19T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.91
310120,Pratt & Son,2023-06-19T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.9
310120,Pratt & Son,2023-06-19T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.4
310120,Pratt & Son,2023-06-19T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.8
310120,Pratt & Son,2023-06-19T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.7
310120,Pratt & Son,2023-06-19T17:40:00.000+00:00,transformer,,Temperature,C,33.8
310120,Pratt & Son,2023-06-19T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
310120,Pratt & Son,2023-06-19T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
310120,Pratt & Son,2023-06-19T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
310120,Pratt & Son,2023-06-19T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
310120,Pratt & Son,2023-06-19T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
310120,Pratt & Son,2023-06-19T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
310120,Pratt & Son,2023-06-19T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
310120,Pratt & Son,2023-06-19T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
310120,Pratt & Son,2023-06-19T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
310120,Pratt & Son,2023-06-19T17:40:00.000+00:00,busbar,,L3 Active Power,kW,15.98
310120,Pratt & Son,2023-06-19T17:40:00.000+00:00,busbar,,L2 Active Power,kW,25.47
310120,Pratt & Son,2023-06-19T17:40:00.000+00:00,busbar,,L1 Active Power,kW,17.82
310120,Pratt & Son,2023-06-19T17:40:00.000+00:00,busbar,,N Current (RMS),A,84.8
310120,Pratt & Son,2023-06-19T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
310120,Pratt & Son,2023-06-19T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.6
310120,Pratt & Son,2023-06-19T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.3
310120,Pratt & Son,2023-06-19T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
310120,Pratt & Son,2023-06-19T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.04
310120,Pratt & Son,2023-06-19T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
310120,Pratt & Son,2023-06-19T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.81
310120,Pratt & Son,2023-06-19T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.06
310120,Pratt & Son,2023-06-19T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.35
310120,Pratt & Son,2023-06-19T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.2
310120,Pratt & Son,2023-06-19T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
310120,Pratt & Son,2023-06-19T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.4
310120,Pratt & Son,2023-06-19T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.1
310120,Pratt & Son,2023-06-19T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
310120,Pratt & Son,2023-06-19T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.2
310120,Pratt & Son,2023-06-19T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
310120,Pratt & Son,2023-06-19T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.32
310120,Pratt & Son,2023-06-19T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.75
310120,Pratt & Son,2023-06-19T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.38
310120,Pratt & Son,2023-06-19T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,34.7
310120,Pratt & Son,2023-06-19T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
310120,Pratt & Son,2023-06-19T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.5
310120,Pratt & Son,2023-06-19T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.0
310120,Pratt & Son,2023-06-19T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.9
310120,Pratt & Son,2023-06-19T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.31
310120,Pratt & Son,2023-06-19T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
310120,Pratt & Son,2023-06-19T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.6
310120,Pratt & Son,2023-06-19T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.59
310120,Pratt & Son,2023-06-19T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.15
310120,Pratt & Son,2023-06-19T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,50.2
310120,Pratt & Son,2023-06-19T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,73.3
310120,Pratt & Son,2023-06-19T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.4
