Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310120,Pratt & Son,2023-06-19T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,77.7
310120,Pratt & Son,2023-06-19T17:30:00.000+00:00,transformer,,Temperature,C,33.9
310120,Pratt & Son,2023-06-19T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
310120,Pratt & Son,2023-06-19T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
310120,Pratt & Son,2023-06-19T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
310120,Pratt & Son,2023-06-19T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
310120,Pratt & Son,2023-06-19T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
310120,Pratt & Son,2023-06-19T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
310120,Pratt & Son,2023-06-19T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
310120,Pratt & Son,2023-06-19T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
310120,Pratt & Son,2023-06-19T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
310120,Pratt & Son,2023-06-19T17:30:00.000+00:00,busbar,,L3 Active Power,kW,18.09
310120,Pratt & Son,2023-06-19T17:30:00.000+00:00,busbar,,L2 Active Power,kW,21.4
310120,Pratt & Son,2023-06-19T17:30:00.000+00:00,busbar,,L1 Active Power,kW,23.88
310120,Pratt & Son,2023-06-19T17:30:00.000+00:00,busbar,,N Current (RMS),A,91.6
310120,Pratt & Son,2023-06-19T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
310120,Pratt & Son,2023-06-19T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
310120,Pratt & Son,2023-06-19T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
310120,Pratt & Son,2023-06-19T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
310120,Pratt & Son,2023-06-19T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.09
310120,Pratt & Son,2023-06-19T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
310120,Pratt & Son,2023-06-19T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.9
310120,Pratt & Son,2023-06-19T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.97
310120,Pratt & Son,2023-06-19T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.5
310120,Pratt & Son,2023-06-19T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.8
310120,Pratt & Son,2023-06-19T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
310120,Pratt & Son,2023-06-19T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.2
310120,Pratt & Son,2023-06-19T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.1
310120,Pratt & Son,2023-06-19T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
310120,Pratt & Son,2023-06-19T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.09
310120,Pratt & Son,2023-06-19T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
310120,Pratt & Son,2023-06-19T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.31
310120,Pratt & Son,2023-06-19T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.7
310120,Pratt & Son,2023-06-19T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.27
310120,Pratt & Son,2023-06-19T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,30.6
310120,Pratt & Son,2023-06-19T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
310120,Pratt & Son,2023-06-19T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.6
310120,Pratt & Son,2023-06-19T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.9
310120,Pratt & Son,2023-06-19T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.52
310120,Pratt & Son,2023-06-19T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.37
310120,Pratt & Son,2023-06-19T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
310120,Pratt & Son,2023-06-19T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.07
310120,Pratt & Son,2023-06-19T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.05
310120,Pratt & Son,2023-06-19T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.47
310120,Pratt & Son,2023-06-19T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,48.4
310120,Pratt & Son,2023-06-19T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,90.9
310120,Pratt & Son,2023-06-19T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.0
310120,Pratt & Son,2023-06-19T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.0
310120,Pratt & Son,2023-06-19T17:20:00.000+00:00,transformer,,Temperature,C,33.9
310120,Pratt & Son,2023-06-19T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
310120,Pratt & Son,2023-06-19T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
310120,Pratt & Son,2023-06-19T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
310120,Pratt & Son,2023-06-19T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
310120,Pratt & Son,2023-06-19T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
310120,Pratt & Son,2023-06-19T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
310120,Pratt & Son,2023-06-19T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
310120,Pratt & Son,2023-06-19T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
310120,Pratt & Son,2023-06-19T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
310120,Pratt & Son,2023-06-19T17:20:00.000+00:00,busbar,,L3 Active Power,kW,22.66
310120,Pratt & Son,2023-06-19T17:20:00.000+00:00,busbar,,L2 Active Power,kW,20.72
310120,Pratt & Son,2023-06-19T17:20:00.000+00:00,busbar,,L1 Active Power,kW,20.25
310120,Pratt & Son,2023-06-19T17:20:00.000+00:00,busbar,,N Current (RMS),A,87.2
310120,Pratt & Son,2023-06-19T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
310120,Pratt & Son,2023-06-19T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.7
310120,Pratt & Son,2023-06-19T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
310120,Pratt & Son,2023-06-19T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
310120,Pratt & Son,2023-06-19T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.06
310120,Pratt & Son,2023-06-19T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
310120,Pratt & Son,2023-06-19T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.58
310120,Pratt & Son,2023-06-19T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.14
310120,Pratt & Son,2023-06-19T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.09
310120,Pratt & Son,2023-06-19T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.3
310120,Pratt & Son,2023-06-19T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.5
310120,Pratt & Son,2023-06-19T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.7
310120,Pratt & Son,2023-06-19T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.7
310120,Pratt & Son,2023-06-19T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
310120,Pratt & Son,2023-06-19T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.54
310120,Pratt & Son,2023-06-19T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
310120,Pratt & Son,2023-06-19T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.28
310120,Pratt & Son,2023-06-19T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.38
310120,Pratt & Son,2023-06-19T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.26
310120,Pratt & Son,2023-06-19T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.6
310120,Pratt & Son,2023-06-19T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.5
310120,Pratt & Son,2023-06-19T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.6
310120,Pratt & Son,2023-06-19T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.9
310120,Pratt & Son,2023-06-19T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
310120,Pratt & Son,2023-06-19T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.36
310120,Pratt & Son,2023-06-19T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
310120,Pratt & Son,2023-06-19T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.58
310120,Pratt & Son,2023-06-19T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.76
310120,Pratt & Son,2023-06-19T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.89
310120,Pratt & Son,2023-06-19T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,44.3
310120,Pratt & Son,2023-06-19T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,76.7
310120,Pratt & Son,2023-06-19T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.6
310120,Pratt & Son,2023-06-19T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.3
310120,Pratt & Son,2023-06-19T17:10:00.000+00:00,transformer,,Temperature,C,33.9
310120,Pratt & Son,2023-06-19T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
310120,Pratt & Son,2023-06-19T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
310120,Pratt & Son,2023-06-19T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
310120,Pratt & Son,2023-06-19T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.1
310120,Pratt & Son,2023-06-19T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
310120,Pratt & Son,2023-06-19T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.25
310120,Pratt & Son,2023-06-19T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
310120,Pratt & Son,2023-06-19T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.96
310120,Pratt & Son,2023-06-19T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
310120,Pratt & Son,2023-06-19T17:10:00.000+00:00,busbar,,L3 Active Power,kW,19.88
310120,Pratt & Son,2023-06-19T17:10:00.000+00:00,busbar,,L2 Active Power,kW,17.29
310120,Pratt & Son,2023-06-19T17:10:00.000+00:00,busbar,,L1 Active Power,kW,15.25
310120,Pratt & Son,2023-06-19T17:10:00.000+00:00,busbar,,N Current (RMS),A,76.8
310120,Pratt & Son,2023-06-19T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
310120,Pratt & Son,2023-06-19T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
310120,Pratt & Son,2023-06-19T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
310120,Pratt & Son,2023-06-19T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
310120,Pratt & Son,2023-06-19T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.95
310120,Pratt & Son,2023-06-19T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
310120,Pratt & Son,2023-06-19T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.91
310120,Pratt & Son,2023-06-19T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.74
310120,Pratt & Son,2023-06-19T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.04
310120,Pratt & Son,2023-06-19T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.3
310120,Pratt & Son,2023-06-19T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.7
310120,Pratt & Son,2023-06-19T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.7
310120,Pratt & Son,2023-06-19T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.1
310120,Pratt & Son,2023-06-19T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
310120,Pratt & Son,2023-06-19T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.41
310120,Pratt & Son,2023-06-19T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
310120,Pratt & Son,2023-06-19T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.27
310120,Pratt & Son,2023-06-19T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.28
310120,Pratt & Son,2023-06-19T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.32
310120,Pratt & Son,2023-06-19T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.6
310120,Pratt & Son,2023-06-19T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.5
310120,Pratt & Son,2023-06-19T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.2
310120,Pratt & Son,2023-06-19T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.9
310120,Pratt & Son,2023-06-19T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
310120,Pratt & Son,2023-06-19T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.96
310120,Pratt & Son,2023-06-19T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
310120,Pratt & Son,2023-06-19T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.25
310120,Pratt & Son,2023-06-19T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.82
310120,Pratt & Son,2023-06-19T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.91
310120,Pratt & Son,2023-06-19T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,37.9
310120,Pratt & Son,2023-06-19T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,75.6
310120,Pratt & Son,2023-06-19T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.7
310120,Pratt & Son,2023-06-19T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.0
310120,Pratt & Son,2023-06-19T17:00:00.000+00:00,transformer,,Temperature,C,33.9
310120,Pratt & Son,2023-06-19T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
310120,Pratt & Son,2023-06-19T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
310120,Pratt & Son,2023-06-19T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
310120,Pratt & Son,2023-06-19T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
310120,Pratt & Son,2023-06-19T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
310120,Pratt & Son,2023-06-19T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
310120,Pratt & Son,2023-06-19T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
310120,Pratt & Son,2023-06-19T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
310120,Pratt & Son,2023-06-19T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
310120,Pratt & Son,2023-06-19T17:00:00.000+00:00,busbar,,L3 Active Power,kW,19.89
310120,Pratt & Son,2023-06-19T17:00:00.000+00:00,busbar,,L2 Active Power,kW,19.84
310120,Pratt & Son,2023-06-19T17:00:00.000+00:00,busbar,,L1 Active Power,kW,13.27
310120,Pratt & Son,2023-06-19T17:00:00.000+00:00,busbar,,N Current (RMS),A,63.3
310120,Pratt & Son,2023-06-19T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
310120,Pratt & Son,2023-06-19T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.1
310120,Pratt & Son,2023-06-19T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
310120,Pratt & Son,2023-06-19T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
310120,Pratt & Son,2023-06-19T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.28
310120,Pratt & Son,2023-06-19T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
310120,Pratt & Son,2023-06-19T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.35
310120,Pratt & Son,2023-06-19T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.14
310120,Pratt & Son,2023-06-19T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.87
310120,Pratt & Son,2023-06-19T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
310120,Pratt & Son,2023-06-19T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.0
310120,Pratt & Son,2023-06-19T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.5
310120,Pratt & Son,2023-06-19T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.7
310120,Pratt & Son,2023-06-19T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
310120,Pratt & Son,2023-06-19T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.59
310120,Pratt & Son,2023-06-19T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
310120,Pratt & Son,2023-06-19T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.27
310120,Pratt & Son,2023-06-19T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.06
310120,Pratt & Son,2023-06-19T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.31
310120,Pratt & Son,2023-06-19T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.4
310120,Pratt & Son,2023-06-19T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.5
310120,Pratt & Son,2023-06-19T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.0
310120,Pratt & Son,2023-06-19T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.5
310120,Pratt & Son,2023-06-19T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.45
310120,Pratt & Son,2023-06-19T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.2
310120,Pratt & Son,2023-06-19T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
310120,Pratt & Son,2023-06-19T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.64
310120,Pratt & Son,2023-06-19T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.85
310120,Pratt & Son,2023-06-19T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.54
310120,Pratt & Son,2023-06-19T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,37.6
310120,Pratt & Son,2023-06-19T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,76.9
310120,Pratt & Son,2023-06-19T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.4
310120,Pratt & Son,2023-06-19T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.4
310120,Pratt & Son,2023-06-19T16:50:00.000+00:00,transformer,,Temperature,C,33.9
310120,Pratt & Son,2023-06-19T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
310120,Pratt & Son,2023-06-19T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
310120,Pratt & Son,2023-06-19T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
310120,Pratt & Son,2023-06-19T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
310120,Pratt & Son,2023-06-19T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
310120,Pratt & Son,2023-06-19T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.25
310120,Pratt & Son,2023-06-19T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
310120,Pratt & Son,2023-06-19T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.07
310120,Pratt & Son,2023-06-19T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
310120,Pratt & Son,2023-06-19T16:50:00.000+00:00,busbar,,L3 Active Power,kW,20.72
310120,Pratt & Son,2023-06-19T16:50:00.000+00:00,busbar,,L2 Active Power,kW,18.05
310120,Pratt & Son,2023-06-19T16:50:00.000+00:00,busbar,,L1 Active Power,kW,11.71
310120,Pratt & Son,2023-06-19T16:50:00.000+00:00,busbar,,N Current (RMS),A,63.5
310120,Pratt & Son,2023-06-19T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
310120,Pratt & Son,2023-06-19T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
310120,Pratt & Son,2023-06-19T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
310120,Pratt & Son,2023-06-19T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
310120,Pratt & Son,2023-06-19T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.28
310120,Pratt & Son,2023-06-19T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
310120,Pratt & Son,2023-06-19T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.78
310120,Pratt & Son,2023-06-19T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.05
310120,Pratt & Son,2023-06-19T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.98
310120,Pratt & Son,2023-06-19T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
310120,Pratt & Son,2023-06-19T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.1
310120,Pratt & Son,2023-06-19T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.7
310120,Pratt & Son,2023-06-19T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.7
310120,Pratt & Son,2023-06-19T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
310120,Pratt & Son,2023-06-19T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.64
310120,Pratt & Son,2023-06-19T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
310120,Pratt & Son,2023-06-19T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.26
310120,Pratt & Son,2023-06-19T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.91
310120,Pratt & Son,2023-06-19T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.25
310120,Pratt & Son,2023-06-19T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.6
310120,Pratt & Son,2023-06-19T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
310120,Pratt & Son,2023-06-19T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.1
310120,Pratt & Son,2023-06-19T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-19T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.53
310120,Pratt & Son,2023-06-19T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.32
310120,Pratt & Son,2023-06-19T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.32
310120,Pratt & Son,2023-06-19T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.51
310120,Pratt & Son,2023-06-19T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.62
310120,Pratt & Son,2023-06-19T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.47
310120,Pratt & Son,2023-06-19T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,34.0
310120,Pratt & Son,2023-06-19T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.3
310120,Pratt & Son,2023-06-19T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.2
310120,Pratt & Son,2023-06-19T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.3
310120,Pratt & Son,2023-06-19T16:40:00.000+00:00,transformer,,Temperature,C,33.9
310120,Pratt & Son,2023-06-19T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
310120,Pratt & Son,2023-06-19T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.51
310120,Pratt & Son,2023-06-19T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
310120,Pratt & Son,2023-06-19T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.13
310120,Pratt & Son,2023-06-19T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
310120,Pratt & Son,2023-06-19T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.4
310120,Pratt & Son,2023-06-19T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
310120,Pratt & Son,2023-06-19T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.25
310120,Pratt & Son,2023-06-19T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
310120,Pratt & Son,2023-06-19T16:40:00.000+00:00,busbar,,L3 Active Power,kW,18.03
310120,Pratt & Son,2023-06-19T16:40:00.000+00:00,busbar,,L2 Active Power,kW,20.58
310120,Pratt & Son,2023-06-19T16:40:00.000+00:00,busbar,,L1 Active Power,kW,9.71
310120,Pratt & Son,2023-06-19T16:40:00.000+00:00,busbar,,N Current (RMS),A,51.0
310120,Pratt & Son,2023-06-19T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
310120,Pratt & Son,2023-06-19T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
310120,Pratt & Son,2023-06-19T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.5
310120,Pratt & Son,2023-06-19T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
310120,Pratt & Son,2023-06-19T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.14
310120,Pratt & Son,2023-06-19T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
310120,Pratt & Son,2023-06-19T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.85
310120,Pratt & Son,2023-06-19T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.91
310120,Pratt & Son,2023-06-19T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.59
310120,Pratt & Son,2023-06-19T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
310120,Pratt & Son,2023-06-19T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
310120,Pratt & Son,2023-06-19T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.8
310120,Pratt & Son,2023-06-19T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.2
310120,Pratt & Son,2023-06-19T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
310120,Pratt & Son,2023-06-19T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.42
310120,Pratt & Son,2023-06-19T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
310120,Pratt & Son,2023-06-19T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.27
310120,Pratt & Son,2023-06-19T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.57
310120,Pratt & Son,2023-06-19T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.29
310120,Pratt & Son,2023-06-19T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.5
310120,Pratt & Son,2023-06-19T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.5
310120,Pratt & Son,2023-06-19T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.6
310120,Pratt & Son,2023-06-19T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-19T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.82
310120,Pratt & Son,2023-06-19T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.8
310120,Pratt & Son,2023-06-19T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.11
310120,Pratt & Son,2023-06-19T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.29
310120,Pratt & Son,2023-06-19T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.23
310120,Pratt & Son,2023-06-19T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.49
310120,Pratt & Son,2023-06-19T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,47.0
310120,Pratt & Son,2023-06-19T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,71.9
310120,Pratt & Son,2023-06-19T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
310120,Pratt & Son,2023-06-19T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.1
310120,Pratt & Son,2023-06-19T16:30:00.000+00:00,transformer,,Temperature,C,33.8
310120,Pratt & Son,2023-06-19T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
310120,Pratt & Son,2023-06-19T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.51
310120,Pratt & Son,2023-06-19T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
310120,Pratt & Son,2023-06-19T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.48
310120,Pratt & Son,2023-06-19T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
310120,Pratt & Son,2023-06-19T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.45
310120,Pratt & Son,2023-06-19T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
310120,Pratt & Son,2023-06-19T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.36
310120,Pratt & Son,2023-06-19T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
310120,Pratt & Son,2023-06-19T16:30:00.000+00:00,busbar,,L3 Active Power,kW,17.86
310120,Pratt & Son,2023-06-19T16:30:00.000+00:00,busbar,,L2 Active Power,kW,12.71
310120,Pratt & Son,2023-06-19T16:30:00.000+00:00,busbar,,L1 Active Power,kW,11.37
310120,Pratt & Son,2023-06-19T16:30:00.000+00:00,busbar,,N Current (RMS),A,80.6
310120,Pratt & Son,2023-06-19T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
310120,Pratt & Son,2023-06-19T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
310120,Pratt & Son,2023-06-19T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
310120,Pratt & Son,2023-06-19T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
310120,Pratt & Son,2023-06-19T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.56
310120,Pratt & Son,2023-06-19T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
310120,Pratt & Son,2023-06-19T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.85
310120,Pratt & Son,2023-06-19T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.26
310120,Pratt & Son,2023-06-19T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.34
310120,Pratt & Son,2023-06-19T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.9
310120,Pratt & Son,2023-06-19T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
310120,Pratt & Son,2023-06-19T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.6
310120,Pratt & Son,2023-06-19T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.0
310120,Pratt & Son,2023-06-19T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
310120,Pratt & Son,2023-06-19T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.42
310120,Pratt & Son,2023-06-19T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
310120,Pratt & Son,2023-06-19T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.22
310120,Pratt & Son,2023-06-19T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.37
310120,Pratt & Son,2023-06-19T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.29
310120,Pratt & Son,2023-06-19T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
310120,Pratt & Son,2023-06-19T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-19T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.0
310120,Pratt & Son,2023-06-19T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-19T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.05
310120,Pratt & Son,2023-06-19T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.53
310120,Pratt & Son,2023-06-19T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.45
310120,Pratt & Son,2023-06-19T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.12
310120,Pratt & Son,2023-06-19T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.67
310120,Pratt & Son,2023-06-19T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.65
310120,Pratt & Son,2023-06-19T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,42.2
310120,Pratt & Son,2023-06-19T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.6
310120,Pratt & Son,2023-06-19T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.4
310120,Pratt & Son,2023-06-19T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.0
310120,Pratt & Son,2023-06-19T16:20:00.000+00:00,transformer,,Temperature,C,33.8
310120,Pratt & Son,2023-06-19T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
310120,Pratt & Son,2023-06-19T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
310120,Pratt & Son,2023-06-19T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
310120,Pratt & Son,2023-06-19T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
310120,Pratt & Son,2023-06-19T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
310120,Pratt & Son,2023-06-19T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
310120,Pratt & Son,2023-06-19T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
310120,Pratt & Son,2023-06-19T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.51
310120,Pratt & Son,2023-06-19T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
310120,Pratt & Son,2023-06-19T16:20:00.000+00:00,busbar,,L3 Active Power,kW,16.75
310120,Pratt & Son,2023-06-19T16:20:00.000+00:00,busbar,,L2 Active Power,kW,12.3
310120,Pratt & Son,2023-06-19T16:20:00.000+00:00,busbar,,L1 Active Power,kW,12.29
310120,Pratt & Son,2023-06-19T16:20:00.000+00:00,busbar,,N Current (RMS),A,67.2
310120,Pratt & Son,2023-06-19T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
310120,Pratt & Son,2023-06-19T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
310120,Pratt & Son,2023-06-19T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
310120,Pratt & Son,2023-06-19T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
310120,Pratt & Son,2023-06-19T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.99
310120,Pratt & Son,2023-06-19T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
310120,Pratt & Son,2023-06-19T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.78
310120,Pratt & Son,2023-06-19T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.41
310120,Pratt & Son,2023-06-19T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.7
310120,Pratt & Son,2023-06-19T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
310120,Pratt & Son,2023-06-19T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
310120,Pratt & Son,2023-06-19T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.0
310120,Pratt & Son,2023-06-19T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.1
310120,Pratt & Son,2023-06-19T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
310120,Pratt & Son,2023-06-19T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.76
310120,Pratt & Son,2023-06-19T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
310120,Pratt & Son,2023-06-19T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.23
310120,Pratt & Son,2023-06-19T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.44
310120,Pratt & Son,2023-06-19T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.29
310120,Pratt & Son,2023-06-19T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.9
310120,Pratt & Son,2023-06-19T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-19T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.5
310120,Pratt & Son,2023-06-19T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-19T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.5
310120,Pratt & Son,2023-06-19T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.66
310120,Pratt & Son,2023-06-19T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.91
310120,Pratt & Son,2023-06-19T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.36
310120,Pratt & Son,2023-06-19T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.57
310120,Pratt & Son,2023-06-19T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.34
310120,Pratt & Son,2023-06-19T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,41.6
310120,Pratt & Son,2023-06-19T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,71.3
310120,Pratt & Son,2023-06-19T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.7
310120,Pratt & Son,2023-06-19T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.1
310120,Pratt & Son,2023-06-19T16:10:00.000+00:00,transformer,,Temperature,C,33.8
310120,Pratt & Son,2023-06-19T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
310120,Pratt & Son,2023-06-19T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.55
310120,Pratt & Son,2023-06-19T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
310120,Pratt & Son,2023-06-19T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
310120,Pratt & Son,2023-06-19T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
310120,Pratt & Son,2023-06-19T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.25
310120,Pratt & Son,2023-06-19T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
310120,Pratt & Son,2023-06-19T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.41
310120,Pratt & Son,2023-06-19T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
310120,Pratt & Son,2023-06-19T16:10:00.000+00:00,busbar,,L3 Active Power,kW,16.91
310120,Pratt & Son,2023-06-19T16:10:00.000+00:00,busbar,,L2 Active Power,kW,12.41
310120,Pratt & Son,2023-06-19T16:10:00.000+00:00,busbar,,L1 Active Power,kW,9.33
310120,Pratt & Son,2023-06-19T16:10:00.000+00:00,busbar,,N Current (RMS),A,62.8
310120,Pratt & Son,2023-06-19T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
310120,Pratt & Son,2023-06-19T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
310120,Pratt & Son,2023-06-19T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.7
310120,Pratt & Son,2023-06-19T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
310120,Pratt & Son,2023-06-19T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
310120,Pratt & Son,2023-06-19T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
310120,Pratt & Son,2023-06-19T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.91
310120,Pratt & Son,2023-06-19T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.03
310120,Pratt & Son,2023-06-19T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.81
310120,Pratt & Son,2023-06-19T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.7
310120,Pratt & Son,2023-06-19T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
310120,Pratt & Son,2023-06-19T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.2
310120,Pratt & Son,2023-06-19T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.9
310120,Pratt & Son,2023-06-19T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
310120,Pratt & Son,2023-06-19T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.47
310120,Pratt & Son,2023-06-19T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
310120,Pratt & Son,2023-06-19T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.22
310120,Pratt & Son,2023-06-19T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.89
310120,Pratt & Son,2023-06-19T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.31
310120,Pratt & Son,2023-06-19T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.8
310120,Pratt & Son,2023-06-19T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-19T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.2
310120,Pratt & Son,2023-06-19T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.4
310120,Pratt & Son,2023-06-19T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.56
310120,Pratt & Son,2023-06-19T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.94
310120,Pratt & Son,2023-06-19T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.95
310120,Pratt & Son,2023-06-19T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.85
310120,Pratt & Son,2023-06-19T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.84
310120,Pratt & Son,2023-06-19T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.95
310120,Pratt & Son,2023-06-19T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,35.8
310120,Pratt & Son,2023-06-19T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.1
310120,Pratt & Son,2023-06-19T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.3
310120,Pratt & Son,2023-06-19T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.7
310120,Pratt & Son,2023-06-19T16:00:00.000+00:00,transformer,,Temperature,C,33.8
310120,Pratt & Son,2023-06-19T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
310120,Pratt & Son,2023-06-19T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
310120,Pratt & Son,2023-06-19T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
310120,Pratt & Son,2023-06-19T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.53
310120,Pratt & Son,2023-06-19T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
310120,Pratt & Son,2023-06-19T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.59
310120,Pratt & Son,2023-06-19T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
310120,Pratt & Son,2023-06-19T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.9
310120,Pratt & Son,2023-06-19T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
310120,Pratt & Son,2023-06-19T16:00:00.000+00:00,busbar,,L3 Active Power,kW,12.54
310120,Pratt & Son,2023-06-19T16:00:00.000+00:00,busbar,,L2 Active Power,kW,10.76
310120,Pratt & Son,2023-06-19T16:00:00.000+00:00,busbar,,L1 Active Power,kW,12.08
310120,Pratt & Son,2023-06-19T16:00:00.000+00:00,busbar,,N Current (RMS),A,60.7
310120,Pratt & Son,2023-06-19T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
310120,Pratt & Son,2023-06-19T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
310120,Pratt & Son,2023-06-19T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
310120,Pratt & Son,2023-06-19T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
310120,Pratt & Son,2023-06-19T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
310120,Pratt & Son,2023-06-19T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
310120,Pratt & Son,2023-06-19T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.55
310120,Pratt & Son,2023-06-19T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.62
310120,Pratt & Son,2023-06-19T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.87
310120,Pratt & Son,2023-06-19T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.7
310120,Pratt & Son,2023-06-19T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
310120,Pratt & Son,2023-06-19T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.3
310120,Pratt & Son,2023-06-19T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.2
310120,Pratt & Son,2023-06-19T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
310120,Pratt & Son,2023-06-19T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.82
310120,Pratt & Son,2023-06-19T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
310120,Pratt & Son,2023-06-19T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.21
310120,Pratt & Son,2023-06-19T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.89
310120,Pratt & Son,2023-06-19T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.22
310120,Pratt & Son,2023-06-19T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.0
310120,Pratt & Son,2023-06-19T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-19T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.6
310120,Pratt & Son,2023-06-19T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-19T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.48
310120,Pratt & Son,2023-06-19T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.77
310120,Pratt & Son,2023-06-19T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.06
310120,Pratt & Son,2023-06-19T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.99
310120,Pratt & Son,2023-06-19T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.23
310120,Pratt & Son,2023-06-19T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.67
310120,Pratt & Son,2023-06-19T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,34.7
310120,Pratt & Son,2023-06-19T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.6
310120,Pratt & Son,2023-06-19T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.1
310120,Pratt & Son,2023-06-19T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.8
310120,Pratt & Son,2023-06-19T15:50:00.000+00:00,transformer,,Temperature,C,33.7
310120,Pratt & Son,2023-06-19T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
310120,Pratt & Son,2023-06-19T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.49
310120,Pratt & Son,2023-06-19T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
310120,Pratt & Son,2023-06-19T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.96
310120,Pratt & Son,2023-06-19T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
310120,Pratt & Son,2023-06-19T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.89
310120,Pratt & Son,2023-06-19T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
310120,Pratt & Son,2023-06-19T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
310120,Pratt & Son,2023-06-19T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
310120,Pratt & Son,2023-06-19T15:50:00.000+00:00,busbar,,L3 Active Power,kW,13.33
310120,Pratt & Son,2023-06-19T15:50:00.000+00:00,busbar,,L2 Active Power,kW,10.74
310120,Pratt & Son,2023-06-19T15:50:00.000+00:00,busbar,,L1 Active Power,kW,9.77
310120,Pratt & Son,2023-06-19T15:50:00.000+00:00,busbar,,N Current (RMS),A,57.0
310120,Pratt & Son,2023-06-19T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
310120,Pratt & Son,2023-06-19T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
310120,Pratt & Son,2023-06-19T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.3
310120,Pratt & Son,2023-06-19T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
310120,Pratt & Son,2023-06-19T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.77
310120,Pratt & Son,2023-06-19T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
310120,Pratt & Son,2023-06-19T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.59
310120,Pratt & Son,2023-06-19T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.1
310120,Pratt & Son,2023-06-19T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.36
310120,Pratt & Son,2023-06-19T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
310120,Pratt & Son,2023-06-19T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
310120,Pratt & Son,2023-06-19T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.6
310120,Pratt & Son,2023-06-19T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.9
310120,Pratt & Son,2023-06-19T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
310120,Pratt & Son,2023-06-19T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.6
310120,Pratt & Son,2023-06-19T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
310120,Pratt & Son,2023-06-19T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.2
310120,Pratt & Son,2023-06-19T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.61
310120,Pratt & Son,2023-06-19T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.23
310120,Pratt & Son,2023-06-19T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.9
310120,Pratt & Son,2023-06-19T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-19T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.3
310120,Pratt & Son,2023-06-19T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-19T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.46
310120,Pratt & Son,2023-06-19T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.3
310120,Pratt & Son,2023-06-19T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.78
310120,Pratt & Son,2023-06-19T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.91
310120,Pratt & Son,2023-06-19T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.28
310120,Pratt & Son,2023-06-19T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.78
310120,Pratt & Son,2023-06-19T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,35.4
310120,Pratt & Son,2023-06-19T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.4
310120,Pratt & Son,2023-06-19T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.1
310120,Pratt & Son,2023-06-19T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.7
310120,Pratt & Son,2023-06-19T15:40:00.000+00:00,transformer,,Temperature,C,33.6
310120,Pratt & Son,2023-06-19T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
310120,Pratt & Son,2023-06-19T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.91
310120,Pratt & Son,2023-06-19T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
310120,Pratt & Son,2023-06-19T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.46
310120,Pratt & Son,2023-06-19T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
310120,Pratt & Son,2023-06-19T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.62
310120,Pratt & Son,2023-06-19T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
310120,Pratt & Son,2023-06-19T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
310120,Pratt & Son,2023-06-19T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
310120,Pratt & Son,2023-06-19T15:40:00.000+00:00,busbar,,L3 Active Power,kW,12.31
310120,Pratt & Son,2023-06-19T15:40:00.000+00:00,busbar,,L2 Active Power,kW,10.98
310120,Pratt & Son,2023-06-19T15:40:00.000+00:00,busbar,,L1 Active Power,kW,10.38
310120,Pratt & Son,2023-06-19T15:40:00.000+00:00,busbar,,N Current (RMS),A,60.2
310120,Pratt & Son,2023-06-19T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
310120,Pratt & Son,2023-06-19T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
310120,Pratt & Son,2023-06-19T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
310120,Pratt & Son,2023-06-19T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
310120,Pratt & Son,2023-06-19T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
310120,Pratt & Son,2023-06-19T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
310120,Pratt & Son,2023-06-19T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.54
310120,Pratt & Son,2023-06-19T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.47
310120,Pratt & Son,2023-06-19T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.24
310120,Pratt & Son,2023-06-19T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.3
310120,Pratt & Son,2023-06-19T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
310120,Pratt & Son,2023-06-19T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.8
310120,Pratt & Son,2023-06-19T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.4
310120,Pratt & Son,2023-06-19T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
310120,Pratt & Son,2023-06-19T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
310120,Pratt & Son,2023-06-19T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
310120,Pratt & Son,2023-06-19T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.19
310120,Pratt & Son,2023-06-19T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.79
310120,Pratt & Son,2023-06-19T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.14
310120,Pratt & Son,2023-06-19T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.5
310120,Pratt & Son,2023-06-19T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-19T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.8
310120,Pratt & Son,2023-06-19T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-19T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.36
310120,Pratt & Son,2023-06-19T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.24
310120,Pratt & Son,2023-06-19T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.7
310120,Pratt & Son,2023-06-19T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.85
