Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310120,Pratt & Son,2023-06-19T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.41
310120,Pratt & Son,2023-06-19T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.31
310120,Pratt & Son,2023-06-19T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,36.9
310120,Pratt & Son,2023-06-19T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.8
310120,Pratt & Son,2023-06-19T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
310120,Pratt & Son,2023-06-19T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.1
310120,Pratt & Son,2023-06-19T15:30:00.000+00:00,transformer,,Temperature,C,33.5
310120,Pratt & Son,2023-06-19T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
310120,Pratt & Son,2023-06-19T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.4
310120,Pratt & Son,2023-06-19T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
310120,Pratt & Son,2023-06-19T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.84
310120,Pratt & Son,2023-06-19T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
310120,Pratt & Son,2023-06-19T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.19
310120,Pratt & Son,2023-06-19T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
310120,Pratt & Son,2023-06-19T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
310120,Pratt & Son,2023-06-19T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
310120,Pratt & Son,2023-06-19T15:30:00.000+00:00,busbar,,L3 Active Power,kW,11.2
310120,Pratt & Son,2023-06-19T15:30:00.000+00:00,busbar,,L2 Active Power,kW,7.67
310120,Pratt & Son,2023-06-19T15:30:00.000+00:00,busbar,,L1 Active Power,kW,7.68
310120,Pratt & Son,2023-06-19T15:30:00.000+00:00,busbar,,N Current (RMS),A,57.2
310120,Pratt & Son,2023-06-19T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
310120,Pratt & Son,2023-06-19T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
310120,Pratt & Son,2023-06-19T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
310120,Pratt & Son,2023-06-19T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
310120,Pratt & Son,2023-06-19T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.86
310120,Pratt & Son,2023-06-19T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
310120,Pratt & Son,2023-06-19T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.56
310120,Pratt & Son,2023-06-19T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.02
310120,Pratt & Son,2023-06-19T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.82
310120,Pratt & Son,2023-06-19T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
310120,Pratt & Son,2023-06-19T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
310120,Pratt & Son,2023-06-19T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.0
310120,Pratt & Son,2023-06-19T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
310120,Pratt & Son,2023-06-19T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
310120,Pratt & Son,2023-06-19T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
310120,Pratt & Son,2023-06-19T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
310120,Pratt & Son,2023-06-19T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.16
310120,Pratt & Son,2023-06-19T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.66
310120,Pratt & Son,2023-06-19T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.07
310120,Pratt & Son,2023-06-19T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
310120,Pratt & Son,2023-06-19T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
310120,Pratt & Son,2023-06-19T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.8
310120,Pratt & Son,2023-06-19T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
310120,Pratt & Son,2023-06-19T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.5
310120,Pratt & Son,2023-06-19T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.45
310120,Pratt & Son,2023-06-19T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.66
310120,Pratt & Son,2023-06-19T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.4
310120,Pratt & Son,2023-06-19T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.68
310120,Pratt & Son,2023-06-19T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.96
310120,Pratt & Son,2023-06-19T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,46.8
310120,Pratt & Son,2023-06-19T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.2
310120,Pratt & Son,2023-06-19T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
310120,Pratt & Son,2023-06-19T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.8
310120,Pratt & Son,2023-06-19T15:20:00.000+00:00,transformer,,Temperature,C,33.5
310120,Pratt & Son,2023-06-19T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
310120,Pratt & Son,2023-06-19T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.73
310120,Pratt & Son,2023-06-19T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
310120,Pratt & Son,2023-06-19T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.21
310120,Pratt & Son,2023-06-19T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
310120,Pratt & Son,2023-06-19T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.21
310120,Pratt & Son,2023-06-19T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
310120,Pratt & Son,2023-06-19T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
310120,Pratt & Son,2023-06-19T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
310120,Pratt & Son,2023-06-19T15:20:00.000+00:00,busbar,,L3 Active Power,kW,12.8
310120,Pratt & Son,2023-06-19T15:20:00.000+00:00,busbar,,L2 Active Power,kW,4.01
310120,Pratt & Son,2023-06-19T15:20:00.000+00:00,busbar,,L1 Active Power,kW,11.86
310120,Pratt & Son,2023-06-19T15:20:00.000+00:00,busbar,,N Current (RMS),A,57.6
310120,Pratt & Son,2023-06-19T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
310120,Pratt & Son,2023-06-19T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.3
310120,Pratt & Son,2023-06-19T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
310120,Pratt & Son,2023-06-19T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
310120,Pratt & Son,2023-06-19T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
310120,Pratt & Son,2023-06-19T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
310120,Pratt & Son,2023-06-19T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.8
310120,Pratt & Son,2023-06-19T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.26
310120,Pratt & Son,2023-06-19T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.58
310120,Pratt & Son,2023-06-19T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.9
310120,Pratt & Son,2023-06-19T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
310120,Pratt & Son,2023-06-19T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.4
310120,Pratt & Son,2023-06-19T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.2
310120,Pratt & Son,2023-06-19T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
310120,Pratt & Son,2023-06-19T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
310120,Pratt & Son,2023-06-19T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
310120,Pratt & Son,2023-06-19T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.14
310120,Pratt & Son,2023-06-19T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.05
310120,Pratt & Son,2023-06-19T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.06
310120,Pratt & Son,2023-06-19T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
310120,Pratt & Son,2023-06-19T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
310120,Pratt & Son,2023-06-19T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.9
310120,Pratt & Son,2023-06-19T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-19T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.5
310120,Pratt & Son,2023-06-19T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.56
310120,Pratt & Son,2023-06-19T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.64
310120,Pratt & Son,2023-06-19T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.1
310120,Pratt & Son,2023-06-19T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.42
310120,Pratt & Son,2023-06-19T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.65
310120,Pratt & Son,2023-06-19T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,52.6
310120,Pratt & Son,2023-06-19T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.4
310120,Pratt & Son,2023-06-19T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
310120,Pratt & Son,2023-06-19T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.4
310120,Pratt & Son,2023-06-19T15:10:00.000+00:00,transformer,,Temperature,C,33.5
310120,Pratt & Son,2023-06-19T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
310120,Pratt & Son,2023-06-19T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.3
310120,Pratt & Son,2023-06-19T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
310120,Pratt & Son,2023-06-19T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.98
310120,Pratt & Son,2023-06-19T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
310120,Pratt & Son,2023-06-19T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.11
310120,Pratt & Son,2023-06-19T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
310120,Pratt & Son,2023-06-19T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
310120,Pratt & Son,2023-06-19T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
310120,Pratt & Son,2023-06-19T15:10:00.000+00:00,busbar,,L3 Active Power,kW,15.76
310120,Pratt & Son,2023-06-19T15:10:00.000+00:00,busbar,,L2 Active Power,kW,1.89
310120,Pratt & Son,2023-06-19T15:10:00.000+00:00,busbar,,L1 Active Power,kW,9.3
310120,Pratt & Son,2023-06-19T15:10:00.000+00:00,busbar,,N Current (RMS),A,59.1
310120,Pratt & Son,2023-06-19T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
310120,Pratt & Son,2023-06-19T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
310120,Pratt & Son,2023-06-19T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
310120,Pratt & Son,2023-06-19T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
310120,Pratt & Son,2023-06-19T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
310120,Pratt & Son,2023-06-19T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
310120,Pratt & Son,2023-06-19T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.83
310120,Pratt & Son,2023-06-19T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.17
310120,Pratt & Son,2023-06-19T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.08
310120,Pratt & Son,2023-06-19T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
310120,Pratt & Son,2023-06-19T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.7
310120,Pratt & Son,2023-06-19T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.3
310120,Pratt & Son,2023-06-19T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.3
310120,Pratt & Son,2023-06-19T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
310120,Pratt & Son,2023-06-19T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.49
310120,Pratt & Son,2023-06-19T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
310120,Pratt & Son,2023-06-19T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.15
310120,Pratt & Son,2023-06-19T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.48
310120,Pratt & Son,2023-06-19T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.09
310120,Pratt & Son,2023-06-19T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
310120,Pratt & Son,2023-06-19T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
310120,Pratt & Son,2023-06-19T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.1
310120,Pratt & Son,2023-06-19T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-19T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.84
310120,Pratt & Son,2023-06-19T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.51
310120,Pratt & Son,2023-06-19T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.87
310120,Pratt & Son,2023-06-19T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.54
310120,Pratt & Son,2023-06-19T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.13
310120,Pratt & Son,2023-06-19T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.72
310120,Pratt & Son,2023-06-19T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,59.8
310120,Pratt & Son,2023-06-19T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,72.2
310120,Pratt & Son,2023-06-19T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
310120,Pratt & Son,2023-06-19T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.2
310120,Pratt & Son,2023-06-19T15:00:00.000+00:00,transformer,,Temperature,C,33.4
310120,Pratt & Son,2023-06-19T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
310120,Pratt & Son,2023-06-19T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.09
310120,Pratt & Son,2023-06-19T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
310120,Pratt & Son,2023-06-19T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
310120,Pratt & Son,2023-06-19T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
310120,Pratt & Son,2023-06-19T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.01
310120,Pratt & Son,2023-06-19T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
310120,Pratt & Son,2023-06-19T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
310120,Pratt & Son,2023-06-19T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
310120,Pratt & Son,2023-06-19T15:00:00.000+00:00,busbar,,L3 Active Power,kW,18.22
310120,Pratt & Son,2023-06-19T15:00:00.000+00:00,busbar,,L2 Active Power,kW,1.52
310120,Pratt & Son,2023-06-19T15:00:00.000+00:00,busbar,,L1 Active Power,kW,7.89
310120,Pratt & Son,2023-06-19T15:00:00.000+00:00,busbar,,N Current (RMS),A,67.5
310120,Pratt & Son,2023-06-19T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
310120,Pratt & Son,2023-06-19T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.9
310120,Pratt & Son,2023-06-19T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
310120,Pratt & Son,2023-06-19T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
310120,Pratt & Son,2023-06-19T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
310120,Pratt & Son,2023-06-19T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
310120,Pratt & Son,2023-06-19T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.69
310120,Pratt & Son,2023-06-19T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.79
310120,Pratt & Son,2023-06-19T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.02
310120,Pratt & Son,2023-06-19T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.0
310120,Pratt & Son,2023-06-19T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
310120,Pratt & Son,2023-06-19T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.5
310120,Pratt & Son,2023-06-19T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.6
310120,Pratt & Son,2023-06-19T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
310120,Pratt & Son,2023-06-19T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.54
310120,Pratt & Son,2023-06-19T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
310120,Pratt & Son,2023-06-19T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.12
310120,Pratt & Son,2023-06-19T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.19
310120,Pratt & Son,2023-06-19T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.22
310120,Pratt & Son,2023-06-19T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.5
310120,Pratt & Son,2023-06-19T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
310120,Pratt & Son,2023-06-19T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.9
310120,Pratt & Son,2023-06-19T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-19T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.25
310120,Pratt & Son,2023-06-19T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.75
310120,Pratt & Son,2023-06-19T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.04
310120,Pratt & Son,2023-06-19T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.62
310120,Pratt & Son,2023-06-19T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.33
310120,Pratt & Son,2023-06-19T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.61
310120,Pratt & Son,2023-06-19T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,40.7
310120,Pratt & Son,2023-06-19T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.4
310120,Pratt & Son,2023-06-19T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
310120,Pratt & Son,2023-06-19T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.3
310120,Pratt & Son,2023-06-19T14:50:00.000+00:00,transformer,,Temperature,C,33.4
310120,Pratt & Son,2023-06-19T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
310120,Pratt & Son,2023-06-19T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.59
310120,Pratt & Son,2023-06-19T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
310120,Pratt & Son,2023-06-19T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.95
310120,Pratt & Son,2023-06-19T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
310120,Pratt & Son,2023-06-19T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.1
310120,Pratt & Son,2023-06-19T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
310120,Pratt & Son,2023-06-19T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
310120,Pratt & Son,2023-06-19T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
310120,Pratt & Son,2023-06-19T14:50:00.000+00:00,busbar,,L3 Active Power,kW,10.19
310120,Pratt & Son,2023-06-19T14:50:00.000+00:00,busbar,,L2 Active Power,kW,-1.34
310120,Pratt & Son,2023-06-19T14:50:00.000+00:00,busbar,,L1 Active Power,kW,6.86
310120,Pratt & Son,2023-06-19T14:50:00.000+00:00,busbar,,N Current (RMS),A,44.1
310120,Pratt & Son,2023-06-19T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
310120,Pratt & Son,2023-06-19T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.1
310120,Pratt & Son,2023-06-19T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.7
310120,Pratt & Son,2023-06-19T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
310120,Pratt & Son,2023-06-19T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.97
310120,Pratt & Son,2023-06-19T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
310120,Pratt & Son,2023-06-19T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.61
310120,Pratt & Son,2023-06-19T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.93
310120,Pratt & Son,2023-06-19T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.07
310120,Pratt & Son,2023-06-19T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.0
310120,Pratt & Son,2023-06-19T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
310120,Pratt & Son,2023-06-19T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.9
310120,Pratt & Son,2023-06-19T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.6
310120,Pratt & Son,2023-06-19T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
310120,Pratt & Son,2023-06-19T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.42
310120,Pratt & Son,2023-06-19T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
310120,Pratt & Son,2023-06-19T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.12
310120,Pratt & Son,2023-06-19T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.41
310120,Pratt & Son,2023-06-19T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.27
310120,Pratt & Son,2023-06-19T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
310120,Pratt & Son,2023-06-19T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
310120,Pratt & Son,2023-06-19T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.9
310120,Pratt & Son,2023-06-19T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-19T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.78
310120,Pratt & Son,2023-06-19T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.66
310120,Pratt & Son,2023-06-19T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.77
310120,Pratt & Son,2023-06-19T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.3
310120,Pratt & Son,2023-06-19T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.22
310120,Pratt & Son,2023-06-19T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.27
310120,Pratt & Son,2023-06-19T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.8
310120,Pratt & Son,2023-06-19T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.9
310120,Pratt & Son,2023-06-19T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
310120,Pratt & Son,2023-06-19T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.5
310120,Pratt & Son,2023-06-19T14:40:00.000+00:00,transformer,,Temperature,C,33.3
310120,Pratt & Son,2023-06-19T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
310120,Pratt & Son,2023-06-19T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.88
310120,Pratt & Son,2023-06-19T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
310120,Pratt & Son,2023-06-19T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.05
310120,Pratt & Son,2023-06-19T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
310120,Pratt & Son,2023-06-19T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.21
310120,Pratt & Son,2023-06-19T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
310120,Pratt & Son,2023-06-19T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
310120,Pratt & Son,2023-06-19T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
310120,Pratt & Son,2023-06-19T14:40:00.000+00:00,busbar,,L3 Active Power,kW,7.78
310120,Pratt & Son,2023-06-19T14:40:00.000+00:00,busbar,,L2 Active Power,kW,0.12
310120,Pratt & Son,2023-06-19T14:40:00.000+00:00,busbar,,L1 Active Power,kW,6.61
310120,Pratt & Son,2023-06-19T14:40:00.000+00:00,busbar,,N Current (RMS),A,40.8
310120,Pratt & Son,2023-06-19T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
310120,Pratt & Son,2023-06-19T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.7
310120,Pratt & Son,2023-06-19T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.1
310120,Pratt & Son,2023-06-19T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
310120,Pratt & Son,2023-06-19T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
310120,Pratt & Son,2023-06-19T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
310120,Pratt & Son,2023-06-19T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.71
310120,Pratt & Son,2023-06-19T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.25
310120,Pratt & Son,2023-06-19T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.06
310120,Pratt & Son,2023-06-19T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.2
310120,Pratt & Son,2023-06-19T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
310120,Pratt & Son,2023-06-19T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.8
310120,Pratt & Son,2023-06-19T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.8
310120,Pratt & Son,2023-06-19T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
310120,Pratt & Son,2023-06-19T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.52
310120,Pratt & Son,2023-06-19T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
310120,Pratt & Son,2023-06-19T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.11
310120,Pratt & Son,2023-06-19T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.86
310120,Pratt & Son,2023-06-19T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.29
310120,Pratt & Son,2023-06-19T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
310120,Pratt & Son,2023-06-19T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
310120,Pratt & Son,2023-06-19T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.9
310120,Pratt & Son,2023-06-19T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-19T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.35
310120,Pratt & Son,2023-06-19T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.69
310120,Pratt & Son,2023-06-19T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.55
310120,Pratt & Son,2023-06-19T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.47
310120,Pratt & Son,2023-06-19T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.35
310120,Pratt & Son,2023-06-19T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.33
310120,Pratt & Son,2023-06-19T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,37.8
310120,Pratt & Son,2023-06-19T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.8
310120,Pratt & Son,2023-06-19T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.3
310120,Pratt & Son,2023-06-19T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.7
310120,Pratt & Son,2023-06-19T14:30:00.000+00:00,transformer,,Temperature,C,33.2
310120,Pratt & Son,2023-06-19T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
310120,Pratt & Son,2023-06-19T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.83
310120,Pratt & Son,2023-06-19T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
310120,Pratt & Son,2023-06-19T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.04
310120,Pratt & Son,2023-06-19T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
310120,Pratt & Son,2023-06-19T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.26
310120,Pratt & Son,2023-06-19T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
310120,Pratt & Son,2023-06-19T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
310120,Pratt & Son,2023-06-19T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
310120,Pratt & Son,2023-06-19T14:30:00.000+00:00,busbar,,L3 Active Power,kW,8.06
310120,Pratt & Son,2023-06-19T14:30:00.000+00:00,busbar,,L2 Active Power,kW,-1.23
310120,Pratt & Son,2023-06-19T14:30:00.000+00:00,busbar,,L1 Active Power,kW,7.56
310120,Pratt & Son,2023-06-19T14:30:00.000+00:00,busbar,,N Current (RMS),A,43.0
310120,Pratt & Son,2023-06-19T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
310120,Pratt & Son,2023-06-19T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.5
310120,Pratt & Son,2023-06-19T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.9
310120,Pratt & Son,2023-06-19T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
310120,Pratt & Son,2023-06-19T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.9
310120,Pratt & Son,2023-06-19T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
310120,Pratt & Son,2023-06-19T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.64
310120,Pratt & Son,2023-06-19T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.3
310120,Pratt & Son,2023-06-19T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.03
310120,Pratt & Son,2023-06-19T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.2
310120,Pratt & Son,2023-06-19T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
310120,Pratt & Son,2023-06-19T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.9
310120,Pratt & Son,2023-06-19T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.8
310120,Pratt & Son,2023-06-19T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
310120,Pratt & Son,2023-06-19T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.5
310120,Pratt & Son,2023-06-19T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
310120,Pratt & Son,2023-06-19T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.1
310120,Pratt & Son,2023-06-19T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.45
310120,Pratt & Son,2023-06-19T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.28
310120,Pratt & Son,2023-06-19T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
310120,Pratt & Son,2023-06-19T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
310120,Pratt & Son,2023-06-19T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.9
310120,Pratt & Son,2023-06-19T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-19T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.95
310120,Pratt & Son,2023-06-19T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.38
310120,Pratt & Son,2023-06-19T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.63
310120,Pratt & Son,2023-06-19T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.48
310120,Pratt & Son,2023-06-19T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.04
310120,Pratt & Son,2023-06-19T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.71
310120,Pratt & Son,2023-06-19T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,33.1
310120,Pratt & Son,2023-06-19T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.6
310120,Pratt & Son,2023-06-19T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.1
310120,Pratt & Son,2023-06-19T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.0
310120,Pratt & Son,2023-06-19T14:20:00.000+00:00,transformer,,Temperature,C,33.1
310120,Pratt & Son,2023-06-19T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
310120,Pratt & Son,2023-06-19T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.99
310120,Pratt & Son,2023-06-19T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
310120,Pratt & Son,2023-06-19T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.08
310120,Pratt & Son,2023-06-19T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
310120,Pratt & Son,2023-06-19T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.37
310120,Pratt & Son,2023-06-19T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
310120,Pratt & Son,2023-06-19T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
310120,Pratt & Son,2023-06-19T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
310120,Pratt & Son,2023-06-19T14:20:00.000+00:00,busbar,,L3 Active Power,kW,6.02
310120,Pratt & Son,2023-06-19T14:20:00.000+00:00,busbar,,L2 Active Power,kW,-1.29
310120,Pratt & Son,2023-06-19T14:20:00.000+00:00,busbar,,L1 Active Power,kW,6.03
310120,Pratt & Son,2023-06-19T14:20:00.000+00:00,busbar,,N Current (RMS),A,37.4
310120,Pratt & Son,2023-06-19T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
310120,Pratt & Son,2023-06-19T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.1
310120,Pratt & Son,2023-06-19T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.7
310120,Pratt & Son,2023-06-19T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
310120,Pratt & Son,2023-06-19T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
310120,Pratt & Son,2023-06-19T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
310120,Pratt & Son,2023-06-19T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.48
310120,Pratt & Son,2023-06-19T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.87
310120,Pratt & Son,2023-06-19T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.31
310120,Pratt & Son,2023-06-19T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
310120,Pratt & Son,2023-06-19T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
310120,Pratt & Son,2023-06-19T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.9
310120,Pratt & Son,2023-06-19T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.3
310120,Pratt & Son,2023-06-19T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
310120,Pratt & Son,2023-06-19T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.89
310120,Pratt & Son,2023-06-19T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
310120,Pratt & Son,2023-06-19T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.09
310120,Pratt & Son,2023-06-19T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.15
310120,Pratt & Son,2023-06-19T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.28
310120,Pratt & Son,2023-06-19T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
310120,Pratt & Son,2023-06-19T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
310120,Pratt & Son,2023-06-19T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
310120,Pratt & Son,2023-06-19T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-19T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.6
310120,Pratt & Son,2023-06-19T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.37
310120,Pratt & Son,2023-06-19T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.05
310120,Pratt & Son,2023-06-19T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.92
310120,Pratt & Son,2023-06-19T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.09
310120,Pratt & Son,2023-06-19T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.77
310120,Pratt & Son,2023-06-19T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.7
310120,Pratt & Son,2023-06-19T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.1
310120,Pratt & Son,2023-06-19T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
310120,Pratt & Son,2023-06-19T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.9
310120,Pratt & Son,2023-06-19T14:10:00.000+00:00,transformer,,Temperature,C,33.0
310120,Pratt & Son,2023-06-19T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
310120,Pratt & Son,2023-06-19T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.86
310120,Pratt & Son,2023-06-19T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
310120,Pratt & Son,2023-06-19T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.97
310120,Pratt & Son,2023-06-19T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
310120,Pratt & Son,2023-06-19T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.29
310120,Pratt & Son,2023-06-19T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
310120,Pratt & Son,2023-06-19T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
310120,Pratt & Son,2023-06-19T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
310120,Pratt & Son,2023-06-19T14:10:00.000+00:00,busbar,,L3 Active Power,kW,5.31
310120,Pratt & Son,2023-06-19T14:10:00.000+00:00,busbar,,L2 Active Power,kW,0.93
310120,Pratt & Son,2023-06-19T14:10:00.000+00:00,busbar,,L1 Active Power,kW,7.37
310120,Pratt & Son,2023-06-19T14:10:00.000+00:00,busbar,,N Current (RMS),A,29.1
310120,Pratt & Son,2023-06-19T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
310120,Pratt & Son,2023-06-19T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
310120,Pratt & Son,2023-06-19T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.5
310120,Pratt & Son,2023-06-19T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
310120,Pratt & Son,2023-06-19T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
310120,Pratt & Son,2023-06-19T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
310120,Pratt & Son,2023-06-19T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.61
310120,Pratt & Son,2023-06-19T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.15
310120,Pratt & Son,2023-06-19T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.05
310120,Pratt & Son,2023-06-19T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
310120,Pratt & Son,2023-06-19T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
310120,Pratt & Son,2023-06-19T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.6
310120,Pratt & Son,2023-06-19T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.1
310120,Pratt & Son,2023-06-19T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
310120,Pratt & Son,2023-06-19T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.09
310120,Pratt & Son,2023-06-19T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
310120,Pratt & Son,2023-06-19T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.09
310120,Pratt & Son,2023-06-19T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.26
310120,Pratt & Son,2023-06-19T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.79
310120,Pratt & Son,2023-06-19T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
310120,Pratt & Son,2023-06-19T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
310120,Pratt & Son,2023-06-19T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.3
310120,Pratt & Son,2023-06-19T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
310120,Pratt & Son,2023-06-19T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.35
310120,Pratt & Son,2023-06-19T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.57
310120,Pratt & Son,2023-06-19T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.04
310120,Pratt & Son,2023-06-19T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.73
310120,Pratt & Son,2023-06-19T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.29
310120,Pratt & Son,2023-06-19T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.24
310120,Pratt & Son,2023-06-19T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,34.6
310120,Pratt & Son,2023-06-19T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.1
310120,Pratt & Son,2023-06-19T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.4
310120,Pratt & Son,2023-06-19T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.9
310120,Pratt & Son,2023-06-19T14:00:00.000+00:00,transformer,,Temperature,C,32.9
310120,Pratt & Son,2023-06-19T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
310120,Pratt & Son,2023-06-19T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.83
310120,Pratt & Son,2023-06-19T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
310120,Pratt & Son,2023-06-19T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.0
310120,Pratt & Son,2023-06-19T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
310120,Pratt & Son,2023-06-19T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.25
310120,Pratt & Son,2023-06-19T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
310120,Pratt & Son,2023-06-19T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
310120,Pratt & Son,2023-06-19T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
310120,Pratt & Son,2023-06-19T14:00:00.000+00:00,busbar,,L3 Active Power,kW,5.24
310120,Pratt & Son,2023-06-19T14:00:00.000+00:00,busbar,,L2 Active Power,kW,-2.4
310120,Pratt & Son,2023-06-19T14:00:00.000+00:00,busbar,,L1 Active Power,kW,6.08
310120,Pratt & Son,2023-06-19T14:00:00.000+00:00,busbar,,N Current (RMS),A,34.4
310120,Pratt & Son,2023-06-19T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.7
310120,Pratt & Son,2023-06-19T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
310120,Pratt & Son,2023-06-19T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.3
310120,Pratt & Son,2023-06-19T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
310120,Pratt & Son,2023-06-19T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.82
310120,Pratt & Son,2023-06-19T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
310120,Pratt & Son,2023-06-19T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.65
310120,Pratt & Son,2023-06-19T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.31
310120,Pratt & Son,2023-06-19T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.18
310120,Pratt & Son,2023-06-19T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.2
310120,Pratt & Son,2023-06-19T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
310120,Pratt & Son,2023-06-19T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.7
310120,Pratt & Son,2023-06-19T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.9
310120,Pratt & Son,2023-06-19T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
310120,Pratt & Son,2023-06-19T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.06
310120,Pratt & Son,2023-06-19T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
310120,Pratt & Son,2023-06-19T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.09
310120,Pratt & Son,2023-06-19T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.28
310120,Pratt & Son,2023-06-19T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.29
310120,Pratt & Son,2023-06-19T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
310120,Pratt & Son,2023-06-19T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
310120,Pratt & Son,2023-06-19T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
310120,Pratt & Son,2023-06-19T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-19T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.57
310120,Pratt & Son,2023-06-19T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.74
310120,Pratt & Son,2023-06-19T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.01
310120,Pratt & Son,2023-06-19T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.32
310120,Pratt & Son,2023-06-19T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.13
310120,Pratt & Son,2023-06-19T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.78
310120,Pratt & Son,2023-06-19T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,37.9
310120,Pratt & Son,2023-06-19T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.9
310120,Pratt & Son,2023-06-19T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.4
310120,Pratt & Son,2023-06-19T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.3
310120,Pratt & Son,2023-06-19T13:50:00.000+00:00,transformer,,Temperature,C,32.8
310120,Pratt & Son,2023-06-19T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
310120,Pratt & Son,2023-06-19T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.87
310120,Pratt & Son,2023-06-19T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
310120,Pratt & Son,2023-06-19T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.05
310120,Pratt & Son,2023-06-19T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
310120,Pratt & Son,2023-06-19T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.16
310120,Pratt & Son,2023-06-19T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
310120,Pratt & Son,2023-06-19T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
310120,Pratt & Son,2023-06-19T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
310120,Pratt & Son,2023-06-19T13:50:00.000+00:00,busbar,,L3 Active Power,kW,5.88
310120,Pratt & Son,2023-06-19T13:50:00.000+00:00,busbar,,L2 Active Power,kW,-4.1
310120,Pratt & Son,2023-06-19T13:50:00.000+00:00,busbar,,L1 Active Power,kW,6.25
310120,Pratt & Son,2023-06-19T13:50:00.000+00:00,busbar,,N Current (RMS),A,36.5
310120,Pratt & Son,2023-06-19T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
310120,Pratt & Son,2023-06-19T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.7
310120,Pratt & Son,2023-06-19T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.7
310120,Pratt & Son,2023-06-19T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
310120,Pratt & Son,2023-06-19T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.02
310120,Pratt & Son,2023-06-19T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
310120,Pratt & Son,2023-06-19T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.74
310120,Pratt & Son,2023-06-19T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.83
310120,Pratt & Son,2023-06-19T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.21
310120,Pratt & Son,2023-06-19T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.6
310120,Pratt & Son,2023-06-19T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
310120,Pratt & Son,2023-06-19T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.7
310120,Pratt & Son,2023-06-19T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.0
310120,Pratt & Son,2023-06-19T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
310120,Pratt & Son,2023-06-19T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.06
310120,Pratt & Son,2023-06-19T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
310120,Pratt & Son,2023-06-19T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.09
310120,Pratt & Son,2023-06-19T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.13
310120,Pratt & Son,2023-06-19T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.21
310120,Pratt & Son,2023-06-19T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
310120,Pratt & Son,2023-06-19T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
310120,Pratt & Son,2023-06-19T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.7
310120,Pratt & Son,2023-06-19T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-19T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.23
310120,Pratt & Son,2023-06-19T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.91
310120,Pratt & Son,2023-06-19T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.89
310120,Pratt & Son,2023-06-19T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.12
310120,Pratt & Son,2023-06-19T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.84
310120,Pratt & Son,2023-06-19T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.93
310120,Pratt & Son,2023-06-19T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,41.0
310120,Pratt & Son,2023-06-19T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.2
310120,Pratt & Son,2023-06-19T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.3
310120,Pratt & Son,2023-06-19T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.4
310120,Pratt & Son,2023-06-19T13:40:00.000+00:00,transformer,,Temperature,C,32.7
310120,Pratt & Son,2023-06-19T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
310120,Pratt & Son,2023-06-19T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.46
310120,Pratt & Son,2023-06-19T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
310120,Pratt & Son,2023-06-19T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.72
310120,Pratt & Son,2023-06-19T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
310120,Pratt & Son,2023-06-19T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.96
310120,Pratt & Son,2023-06-19T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
310120,Pratt & Son,2023-06-19T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.99
310120,Pratt & Son,2023-06-19T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
310120,Pratt & Son,2023-06-19T13:40:00.000+00:00,busbar,,L3 Active Power,kW,5.76
310120,Pratt & Son,2023-06-19T13:40:00.000+00:00,busbar,,L2 Active Power,kW,-4.88
310120,Pratt & Son,2023-06-19T13:40:00.000+00:00,busbar,,L1 Active Power,kW,6.35
310120,Pratt & Son,2023-06-19T13:40:00.000+00:00,busbar,,N Current (RMS),A,38.6
310120,Pratt & Son,2023-06-19T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
310120,Pratt & Son,2023-06-19T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
310120,Pratt & Son,2023-06-19T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.7
310120,Pratt & Son,2023-06-19T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
310120,Pratt & Son,2023-06-19T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
310120,Pratt & Son,2023-06-19T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
310120,Pratt & Son,2023-06-19T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.71
310120,Pratt & Son,2023-06-19T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.93
310120,Pratt & Son,2023-06-19T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.33
310120,Pratt & Son,2023-06-19T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.7
310120,Pratt & Son,2023-06-19T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
310120,Pratt & Son,2023-06-19T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.6
310120,Pratt & Son,2023-06-19T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.2
310120,Pratt & Son,2023-06-19T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
310120,Pratt & Son,2023-06-19T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.91
310120,Pratt & Son,2023-06-19T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
310120,Pratt & Son,2023-06-19T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.09
310120,Pratt & Son,2023-06-19T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.18
310120,Pratt & Son,2023-06-19T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.15
310120,Pratt & Son,2023-06-19T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
310120,Pratt & Son,2023-06-19T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
310120,Pratt & Son,2023-06-19T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
310120,Pratt & Son,2023-06-19T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.2
