Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310120,Pratt & Son,2023-06-19T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.18
310120,Pratt & Son,2023-06-19T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.79
310120,Pratt & Son,2023-06-19T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.84
310120,Pratt & Son,2023-06-19T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.26
310120,Pratt & Son,2023-06-19T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-6.75
310120,Pratt & Son,2023-06-19T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.88
310120,Pratt & Son,2023-06-19T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,48.0
310120,Pratt & Son,2023-06-19T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.7
310120,Pratt & Son,2023-06-19T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.7
310120,Pratt & Son,2023-06-19T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.5
310120,Pratt & Son,2023-06-19T13:30:00.000+00:00,transformer,,Temperature,C,32.6
310120,Pratt & Son,2023-06-19T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
310120,Pratt & Son,2023-06-19T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.24
310120,Pratt & Son,2023-06-19T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
310120,Pratt & Son,2023-06-19T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.58
310120,Pratt & Son,2023-06-19T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
310120,Pratt & Son,2023-06-19T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.66
310120,Pratt & Son,2023-06-19T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
310120,Pratt & Son,2023-06-19T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
310120,Pratt & Son,2023-06-19T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
310120,Pratt & Son,2023-06-19T13:30:00.000+00:00,busbar,,L3 Active Power,kW,5.88
310120,Pratt & Son,2023-06-19T13:30:00.000+00:00,busbar,,L2 Active Power,kW,-5.63
310120,Pratt & Son,2023-06-19T13:30:00.000+00:00,busbar,,L1 Active Power,kW,8.37
310120,Pratt & Son,2023-06-19T13:30:00.000+00:00,busbar,,N Current (RMS),A,45.6
310120,Pratt & Son,2023-06-19T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.7
310120,Pratt & Son,2023-06-19T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
310120,Pratt & Son,2023-06-19T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.9
310120,Pratt & Son,2023-06-19T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
310120,Pratt & Son,2023-06-19T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
310120,Pratt & Son,2023-06-19T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
310120,Pratt & Son,2023-06-19T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.83
310120,Pratt & Son,2023-06-19T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.63
310120,Pratt & Son,2023-06-19T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.23
310120,Pratt & Son,2023-06-19T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
310120,Pratt & Son,2023-06-19T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.7
310120,Pratt & Son,2023-06-19T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.0
310120,Pratt & Son,2023-06-19T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
310120,Pratt & Son,2023-06-19T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
310120,Pratt & Son,2023-06-19T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.98
310120,Pratt & Son,2023-06-19T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
310120,Pratt & Son,2023-06-19T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.1
310120,Pratt & Son,2023-06-19T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.4
310120,Pratt & Son,2023-06-19T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.16
310120,Pratt & Son,2023-06-19T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
310120,Pratt & Son,2023-06-19T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
310120,Pratt & Son,2023-06-19T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
310120,Pratt & Son,2023-06-19T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-19T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.13
310120,Pratt & Son,2023-06-19T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.62
310120,Pratt & Son,2023-06-19T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.98
310120,Pratt & Son,2023-06-19T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.61
310120,Pratt & Son,2023-06-19T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.84
310120,Pratt & Son,2023-06-19T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.81
310120,Pratt & Son,2023-06-19T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,57.8
310120,Pratt & Son,2023-06-19T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.8
310120,Pratt & Son,2023-06-19T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.4
310120,Pratt & Son,2023-06-19T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.6
310120,Pratt & Son,2023-06-19T13:20:00.000+00:00,transformer,,Temperature,C,32.5
310120,Pratt & Son,2023-06-19T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
310120,Pratt & Son,2023-06-19T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.23
310120,Pratt & Son,2023-06-19T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
310120,Pratt & Son,2023-06-19T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.63
310120,Pratt & Son,2023-06-19T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
310120,Pratt & Son,2023-06-19T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.75
310120,Pratt & Son,2023-06-19T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
310120,Pratt & Son,2023-06-19T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
310120,Pratt & Son,2023-06-19T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
310120,Pratt & Son,2023-06-19T13:20:00.000+00:00,busbar,,L3 Active Power,kW,9.35
310120,Pratt & Son,2023-06-19T13:20:00.000+00:00,busbar,,L2 Active Power,kW,-3.61
310120,Pratt & Son,2023-06-19T13:20:00.000+00:00,busbar,,L1 Active Power,kW,13.19
310120,Pratt & Son,2023-06-19T13:20:00.000+00:00,busbar,,N Current (RMS),A,56.4
310120,Pratt & Son,2023-06-19T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
310120,Pratt & Son,2023-06-19T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.5
310120,Pratt & Son,2023-06-19T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.1
310120,Pratt & Son,2023-06-19T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
310120,Pratt & Son,2023-06-19T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.07
310120,Pratt & Son,2023-06-19T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
310120,Pratt & Son,2023-06-19T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.68
310120,Pratt & Son,2023-06-19T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.01
310120,Pratt & Son,2023-06-19T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.19
310120,Pratt & Son,2023-06-19T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.7
310120,Pratt & Son,2023-06-19T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
310120,Pratt & Son,2023-06-19T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.2
310120,Pratt & Son,2023-06-19T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.7
310120,Pratt & Son,2023-06-19T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
310120,Pratt & Son,2023-06-19T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.97
310120,Pratt & Son,2023-06-19T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
310120,Pratt & Son,2023-06-19T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.1
310120,Pratt & Son,2023-06-19T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.19
310120,Pratt & Son,2023-06-19T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.1
310120,Pratt & Son,2023-06-19T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
310120,Pratt & Son,2023-06-19T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
310120,Pratt & Son,2023-06-19T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.5
310120,Pratt & Son,2023-06-19T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-19T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.12
310120,Pratt & Son,2023-06-19T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.5
310120,Pratt & Son,2023-06-19T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.77
310120,Pratt & Son,2023-06-19T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.02
310120,Pratt & Son,2023-06-19T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-6.27
310120,Pratt & Son,2023-06-19T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.79
310120,Pratt & Son,2023-06-19T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,48.2
310120,Pratt & Son,2023-06-19T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.4
310120,Pratt & Son,2023-06-19T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.4
310120,Pratt & Son,2023-06-19T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.2
310120,Pratt & Son,2023-06-19T13:10:00.000+00:00,transformer,,Temperature,C,32.5
310120,Pratt & Son,2023-06-19T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
310120,Pratt & Son,2023-06-19T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.54
310120,Pratt & Son,2023-06-19T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
310120,Pratt & Son,2023-06-19T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.96
310120,Pratt & Son,2023-06-19T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
310120,Pratt & Son,2023-06-19T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.07
310120,Pratt & Son,2023-06-19T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
310120,Pratt & Son,2023-06-19T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
310120,Pratt & Son,2023-06-19T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
310120,Pratt & Son,2023-06-19T13:10:00.000+00:00,busbar,,L3 Active Power,kW,8.59
310120,Pratt & Son,2023-06-19T13:10:00.000+00:00,busbar,,L2 Active Power,kW,-5.07
310120,Pratt & Son,2023-06-19T13:10:00.000+00:00,busbar,,L1 Active Power,kW,8.09
310120,Pratt & Son,2023-06-19T13:10:00.000+00:00,busbar,,N Current (RMS),A,47.5
310120,Pratt & Son,2023-06-19T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
310120,Pratt & Son,2023-06-19T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
310120,Pratt & Son,2023-06-19T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.9
310120,Pratt & Son,2023-06-19T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
310120,Pratt & Son,2023-06-19T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.84
310120,Pratt & Son,2023-06-19T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.04
310120,Pratt & Son,2023-06-19T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.73
310120,Pratt & Son,2023-06-19T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.9
310120,Pratt & Son,2023-06-19T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.22
310120,Pratt & Son,2023-06-19T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
310120,Pratt & Son,2023-06-19T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.7
310120,Pratt & Son,2023-06-19T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.2
310120,Pratt & Son,2023-06-19T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
310120,Pratt & Son,2023-06-19T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
310120,Pratt & Son,2023-06-19T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.79
310120,Pratt & Son,2023-06-19T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
310120,Pratt & Son,2023-06-19T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.12
310120,Pratt & Son,2023-06-19T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.67
310120,Pratt & Son,2023-06-19T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.18
310120,Pratt & Son,2023-06-19T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
310120,Pratt & Son,2023-06-19T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
310120,Pratt & Son,2023-06-19T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.5
310120,Pratt & Son,2023-06-19T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
310120,Pratt & Son,2023-06-19T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.33
310120,Pratt & Son,2023-06-19T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.36
310120,Pratt & Son,2023-06-19T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.14
310120,Pratt & Son,2023-06-19T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.56
310120,Pratt & Son,2023-06-19T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.95
310120,Pratt & Son,2023-06-19T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.27
310120,Pratt & Son,2023-06-19T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,46.5
310120,Pratt & Son,2023-06-19T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.4
310120,Pratt & Son,2023-06-19T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.5
310120,Pratt & Son,2023-06-19T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.7
310120,Pratt & Son,2023-06-19T13:00:00.000+00:00,transformer,,Temperature,C,32.4
310120,Pratt & Son,2023-06-19T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
310120,Pratt & Son,2023-06-19T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.63
310120,Pratt & Son,2023-06-19T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
310120,Pratt & Son,2023-06-19T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.94
310120,Pratt & Son,2023-06-19T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
310120,Pratt & Son,2023-06-19T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.17
310120,Pratt & Son,2023-06-19T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
310120,Pratt & Son,2023-06-19T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
310120,Pratt & Son,2023-06-19T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
310120,Pratt & Son,2023-06-19T13:00:00.000+00:00,busbar,,L3 Active Power,kW,12.17
310120,Pratt & Son,2023-06-19T13:00:00.000+00:00,busbar,,L2 Active Power,kW,-2.38
310120,Pratt & Son,2023-06-19T13:00:00.000+00:00,busbar,,L1 Active Power,kW,7.66
310120,Pratt & Son,2023-06-19T13:00:00.000+00:00,busbar,,N Current (RMS),A,47.0
310120,Pratt & Son,2023-06-19T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
310120,Pratt & Son,2023-06-19T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.5
310120,Pratt & Son,2023-06-19T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
310120,Pratt & Son,2023-06-19T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
310120,Pratt & Son,2023-06-19T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.86
310120,Pratt & Son,2023-06-19T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.03
310120,Pratt & Son,2023-06-19T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.75
310120,Pratt & Son,2023-06-19T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.31
310120,Pratt & Son,2023-06-19T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.32
310120,Pratt & Son,2023-06-19T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
310120,Pratt & Son,2023-06-19T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
310120,Pratt & Son,2023-06-19T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.1
310120,Pratt & Son,2023-06-19T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
310120,Pratt & Son,2023-06-19T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
310120,Pratt & Son,2023-06-19T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.53
310120,Pratt & Son,2023-06-19T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
310120,Pratt & Son,2023-06-19T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.1
310120,Pratt & Son,2023-06-19T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.97
310120,Pratt & Son,2023-06-19T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.2
310120,Pratt & Son,2023-06-19T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
310120,Pratt & Son,2023-06-19T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
310120,Pratt & Son,2023-06-19T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.7
310120,Pratt & Son,2023-06-19T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
310120,Pratt & Son,2023-06-19T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.01
310120,Pratt & Son,2023-06-19T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.65
310120,Pratt & Son,2023-06-19T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.64
310120,Pratt & Son,2023-06-19T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.11
310120,Pratt & Son,2023-06-19T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-6.62
310120,Pratt & Son,2023-06-19T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.17
310120,Pratt & Son,2023-06-19T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,51.5
310120,Pratt & Son,2023-06-19T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.4
310120,Pratt & Son,2023-06-19T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.3
310120,Pratt & Son,2023-06-19T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.2
310120,Pratt & Son,2023-06-19T12:50:00.000+00:00,transformer,,Temperature,C,32.3
310120,Pratt & Son,2023-06-19T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
310120,Pratt & Son,2023-06-19T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.97
310120,Pratt & Son,2023-06-19T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
310120,Pratt & Son,2023-06-19T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.57
310120,Pratt & Son,2023-06-19T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
310120,Pratt & Son,2023-06-19T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.46
310120,Pratt & Son,2023-06-19T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
310120,Pratt & Son,2023-06-19T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.05
310120,Pratt & Son,2023-06-19T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
310120,Pratt & Son,2023-06-19T12:50:00.000+00:00,busbar,,L3 Active Power,kW,8.76
310120,Pratt & Son,2023-06-19T12:50:00.000+00:00,busbar,,L2 Active Power,kW,-7.29
310120,Pratt & Son,2023-06-19T12:50:00.000+00:00,busbar,,L1 Active Power,kW,9.69
310120,Pratt & Son,2023-06-19T12:50:00.000+00:00,busbar,,N Current (RMS),A,42.7
310120,Pratt & Son,2023-06-19T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
310120,Pratt & Son,2023-06-19T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
310120,Pratt & Son,2023-06-19T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.3
310120,Pratt & Son,2023-06-19T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
310120,Pratt & Son,2023-06-19T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.23
310120,Pratt & Son,2023-06-19T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
310120,Pratt & Son,2023-06-19T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.64
310120,Pratt & Son,2023-06-19T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.66
310120,Pratt & Son,2023-06-19T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.51
310120,Pratt & Son,2023-06-19T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
310120,Pratt & Son,2023-06-19T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
310120,Pratt & Son,2023-06-19T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.4
310120,Pratt & Son,2023-06-19T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
310120,Pratt & Son,2023-06-19T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
310120,Pratt & Son,2023-06-19T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.18
310120,Pratt & Son,2023-06-19T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
310120,Pratt & Son,2023-06-19T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.12
310120,Pratt & Son,2023-06-19T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.08
310120,Pratt & Son,2023-06-19T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.19
310120,Pratt & Son,2023-06-19T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
310120,Pratt & Son,2023-06-19T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
310120,Pratt & Son,2023-06-19T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.7
310120,Pratt & Son,2023-06-19T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
310120,Pratt & Son,2023-06-19T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.96
310120,Pratt & Son,2023-06-19T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.51
310120,Pratt & Son,2023-06-19T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
310120,Pratt & Son,2023-06-19T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.74
310120,Pratt & Son,2023-06-19T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-7.84
310120,Pratt & Son,2023-06-19T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.83
310120,Pratt & Son,2023-06-19T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,55.7
310120,Pratt & Son,2023-06-19T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.2
310120,Pratt & Son,2023-06-19T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.6
310120,Pratt & Son,2023-06-19T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.3
310120,Pratt & Son,2023-06-19T12:40:00.000+00:00,transformer,,Temperature,C,32.2
310120,Pratt & Son,2023-06-19T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
310120,Pratt & Son,2023-06-19T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.5
310120,Pratt & Son,2023-06-19T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
310120,Pratt & Son,2023-06-19T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.05
310120,Pratt & Son,2023-06-19T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
310120,Pratt & Son,2023-06-19T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.95
310120,Pratt & Son,2023-06-19T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
310120,Pratt & Son,2023-06-19T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.92
310120,Pratt & Son,2023-06-19T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
310120,Pratt & Son,2023-06-19T12:40:00.000+00:00,busbar,,L3 Active Power,kW,9.27
310120,Pratt & Son,2023-06-19T12:40:00.000+00:00,busbar,,L2 Active Power,kW,-7.1
310120,Pratt & Son,2023-06-19T12:40:00.000+00:00,busbar,,L1 Active Power,kW,9.53
310120,Pratt & Son,2023-06-19T12:40:00.000+00:00,busbar,,N Current (RMS),A,54.1
310120,Pratt & Son,2023-06-19T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
310120,Pratt & Son,2023-06-19T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
310120,Pratt & Son,2023-06-19T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
310120,Pratt & Son,2023-06-19T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
310120,Pratt & Son,2023-06-19T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.89
310120,Pratt & Son,2023-06-19T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
310120,Pratt & Son,2023-06-19T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.6
310120,Pratt & Son,2023-06-19T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.1
310120,Pratt & Son,2023-06-19T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.23
310120,Pratt & Son,2023-06-19T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
310120,Pratt & Son,2023-06-19T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
310120,Pratt & Son,2023-06-19T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.5
310120,Pratt & Son,2023-06-19T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.7
310120,Pratt & Son,2023-06-19T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
310120,Pratt & Son,2023-06-19T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.3
310120,Pratt & Son,2023-06-19T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
310120,Pratt & Son,2023-06-19T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.13
310120,Pratt & Son,2023-06-19T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.21
310120,Pratt & Son,2023-06-19T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.21
310120,Pratt & Son,2023-06-19T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
310120,Pratt & Son,2023-06-19T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
310120,Pratt & Son,2023-06-19T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.0
310120,Pratt & Son,2023-06-19T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
310120,Pratt & Son,2023-06-19T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.6
310120,Pratt & Son,2023-06-19T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.64
310120,Pratt & Son,2023-06-19T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
310120,Pratt & Son,2023-06-19T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.7
310120,Pratt & Son,2023-06-19T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-7.58
310120,Pratt & Son,2023-06-19T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.28
310120,Pratt & Son,2023-06-19T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,57.5
310120,Pratt & Son,2023-06-19T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.8
310120,Pratt & Son,2023-06-19T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.6
310120,Pratt & Son,2023-06-19T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.5
310120,Pratt & Son,2023-06-19T12:30:00.000+00:00,transformer,,Temperature,C,32.1
310120,Pratt & Son,2023-06-19T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
310120,Pratt & Son,2023-06-19T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.9
310120,Pratt & Son,2023-06-19T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
310120,Pratt & Son,2023-06-19T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.45
310120,Pratt & Son,2023-06-19T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
310120,Pratt & Son,2023-06-19T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.4
310120,Pratt & Son,2023-06-19T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
310120,Pratt & Son,2023-06-19T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.83
310120,Pratt & Son,2023-06-19T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
310120,Pratt & Son,2023-06-19T12:30:00.000+00:00,busbar,,L3 Active Power,kW,12.18
310120,Pratt & Son,2023-06-19T12:30:00.000+00:00,busbar,,L2 Active Power,kW,-6.27
310120,Pratt & Son,2023-06-19T12:30:00.000+00:00,busbar,,L1 Active Power,kW,7.72
310120,Pratt & Son,2023-06-19T12:30:00.000+00:00,busbar,,N Current (RMS),A,59.6
310120,Pratt & Son,2023-06-19T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
310120,Pratt & Son,2023-06-19T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
310120,Pratt & Son,2023-06-19T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
310120,Pratt & Son,2023-06-19T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
310120,Pratt & Son,2023-06-19T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.93
310120,Pratt & Son,2023-06-19T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
310120,Pratt & Son,2023-06-19T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.65
310120,Pratt & Son,2023-06-19T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.98
310120,Pratt & Son,2023-06-19T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.59
310120,Pratt & Son,2023-06-19T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.6
310120,Pratt & Son,2023-06-19T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
310120,Pratt & Son,2023-06-19T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.0
310120,Pratt & Son,2023-06-19T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.8
310120,Pratt & Son,2023-06-19T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
310120,Pratt & Son,2023-06-19T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.33
310120,Pratt & Son,2023-06-19T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
310120,Pratt & Son,2023-06-19T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.07
310120,Pratt & Son,2023-06-19T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.73
310120,Pratt & Son,2023-06-19T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.24
310120,Pratt & Son,2023-06-19T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
310120,Pratt & Son,2023-06-19T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
310120,Pratt & Son,2023-06-19T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.7
310120,Pratt & Son,2023-06-19T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-19T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.86
310120,Pratt & Son,2023-06-19T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.45
310120,Pratt & Son,2023-06-19T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
310120,Pratt & Son,2023-06-19T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.87
310120,Pratt & Son,2023-06-19T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-8.61
310120,Pratt & Son,2023-06-19T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.53
310120,Pratt & Son,2023-06-19T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,58.5
310120,Pratt & Son,2023-06-19T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.3
310120,Pratt & Son,2023-06-19T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.6
310120,Pratt & Son,2023-06-19T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.3
310120,Pratt & Son,2023-06-19T12:20:00.000+00:00,transformer,,Temperature,C,32.0
310120,Pratt & Son,2023-06-19T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
310120,Pratt & Son,2023-06-19T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.86
310120,Pratt & Son,2023-06-19T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
310120,Pratt & Son,2023-06-19T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.36
310120,Pratt & Son,2023-06-19T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
310120,Pratt & Son,2023-06-19T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.21
310120,Pratt & Son,2023-06-19T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
310120,Pratt & Son,2023-06-19T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
310120,Pratt & Son,2023-06-19T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
310120,Pratt & Son,2023-06-19T12:20:00.000+00:00,busbar,,L3 Active Power,kW,10.45
310120,Pratt & Son,2023-06-19T12:20:00.000+00:00,busbar,,L2 Active Power,kW,-10.36
310120,Pratt & Son,2023-06-19T12:20:00.000+00:00,busbar,,L1 Active Power,kW,10.36
310120,Pratt & Son,2023-06-19T12:20:00.000+00:00,busbar,,N Current (RMS),A,47.2
310120,Pratt & Son,2023-06-19T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
310120,Pratt & Son,2023-06-19T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
310120,Pratt & Son,2023-06-19T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
310120,Pratt & Son,2023-06-19T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
310120,Pratt & Son,2023-06-19T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.86
310120,Pratt & Son,2023-06-19T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.92
310120,Pratt & Son,2023-06-19T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.77
310120,Pratt & Son,2023-06-19T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.51
310120,Pratt & Son,2023-06-19T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.43
310120,Pratt & Son,2023-06-19T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
310120,Pratt & Son,2023-06-19T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
310120,Pratt & Son,2023-06-19T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.7
310120,Pratt & Son,2023-06-19T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
310120,Pratt & Son,2023-06-19T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
310120,Pratt & Son,2023-06-19T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.28
310120,Pratt & Son,2023-06-19T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
310120,Pratt & Son,2023-06-19T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.08
310120,Pratt & Son,2023-06-19T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.37
310120,Pratt & Son,2023-06-19T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.22
310120,Pratt & Son,2023-06-19T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
310120,Pratt & Son,2023-06-19T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
310120,Pratt & Son,2023-06-19T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.0
310120,Pratt & Son,2023-06-19T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
310120,Pratt & Son,2023-06-19T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.58
310120,Pratt & Son,2023-06-19T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.47
310120,Pratt & Son,2023-06-19T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.05
310120,Pratt & Son,2023-06-19T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.05
310120,Pratt & Son,2023-06-19T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-9.03
310120,Pratt & Son,2023-06-19T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.02
310120,Pratt & Son,2023-06-19T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,60.1
310120,Pratt & Son,2023-06-19T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.5
310120,Pratt & Son,2023-06-19T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.3
310120,Pratt & Son,2023-06-19T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.0
310120,Pratt & Son,2023-06-19T12:10:00.000+00:00,transformer,,Temperature,C,31.9
310120,Pratt & Son,2023-06-19T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
310120,Pratt & Son,2023-06-19T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.46
310120,Pratt & Son,2023-06-19T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
310120,Pratt & Son,2023-06-19T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.16
310120,Pratt & Son,2023-06-19T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
310120,Pratt & Son,2023-06-19T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.98
310120,Pratt & Son,2023-06-19T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
310120,Pratt & Son,2023-06-19T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
310120,Pratt & Son,2023-06-19T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
310120,Pratt & Son,2023-06-19T12:10:00.000+00:00,busbar,,L3 Active Power,kW,10.74
310120,Pratt & Son,2023-06-19T12:10:00.000+00:00,busbar,,L2 Active Power,kW,-10.89
310120,Pratt & Son,2023-06-19T12:10:00.000+00:00,busbar,,L1 Active Power,kW,8.66
310120,Pratt & Son,2023-06-19T12:10:00.000+00:00,busbar,,N Current (RMS),A,48.9
310120,Pratt & Son,2023-06-19T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
310120,Pratt & Son,2023-06-19T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
310120,Pratt & Son,2023-06-19T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
310120,Pratt & Son,2023-06-19T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
310120,Pratt & Son,2023-06-19T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.97
310120,Pratt & Son,2023-06-19T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.12
310120,Pratt & Son,2023-06-19T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.74
310120,Pratt & Son,2023-06-19T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.93
310120,Pratt & Son,2023-06-19T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.42
310120,Pratt & Son,2023-06-19T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
310120,Pratt & Son,2023-06-19T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.7
310120,Pratt & Son,2023-06-19T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.9
310120,Pratt & Son,2023-06-19T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
310120,Pratt & Son,2023-06-19T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
310120,Pratt & Son,2023-06-19T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.25
310120,Pratt & Son,2023-06-19T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
310120,Pratt & Son,2023-06-19T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.1
310120,Pratt & Son,2023-06-19T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.94
310120,Pratt & Son,2023-06-19T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.26
310120,Pratt & Son,2023-06-19T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
310120,Pratt & Son,2023-06-19T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
310120,Pratt & Son,2023-06-19T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.2
310120,Pratt & Son,2023-06-19T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-19T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.82
310120,Pratt & Son,2023-06-19T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.3
310120,Pratt & Son,2023-06-19T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.44
310120,Pratt & Son,2023-06-19T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.19
310120,Pratt & Son,2023-06-19T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.33
310120,Pratt & Son,2023-06-19T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.78
310120,Pratt & Son,2023-06-19T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,43.0
310120,Pratt & Son,2023-06-19T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.9
310120,Pratt & Son,2023-06-19T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.9
310120,Pratt & Son,2023-06-19T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.6
310120,Pratt & Son,2023-06-19T12:00:00.000+00:00,transformer,,Temperature,C,31.9
310120,Pratt & Son,2023-06-19T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
310120,Pratt & Son,2023-06-19T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.03
310120,Pratt & Son,2023-06-19T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
310120,Pratt & Son,2023-06-19T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.57
310120,Pratt & Son,2023-06-19T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
310120,Pratt & Son,2023-06-19T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
310120,Pratt & Son,2023-06-19T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
310120,Pratt & Son,2023-06-19T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
310120,Pratt & Son,2023-06-19T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
310120,Pratt & Son,2023-06-19T12:00:00.000+00:00,busbar,,L3 Active Power,kW,8.83
310120,Pratt & Son,2023-06-19T12:00:00.000+00:00,busbar,,L2 Active Power,kW,-5.34
310120,Pratt & Son,2023-06-19T12:00:00.000+00:00,busbar,,L1 Active Power,kW,6.45
310120,Pratt & Son,2023-06-19T12:00:00.000+00:00,busbar,,N Current (RMS),A,40.6
310120,Pratt & Son,2023-06-19T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
310120,Pratt & Son,2023-06-19T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
310120,Pratt & Son,2023-06-19T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
310120,Pratt & Son,2023-06-19T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
310120,Pratt & Son,2023-06-19T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.05
310120,Pratt & Son,2023-06-19T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.11
310120,Pratt & Son,2023-06-19T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.82
310120,Pratt & Son,2023-06-19T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.59
310120,Pratt & Son,2023-06-19T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.04
310120,Pratt & Son,2023-06-19T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.1
310120,Pratt & Son,2023-06-19T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
310120,Pratt & Son,2023-06-19T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.3
310120,Pratt & Son,2023-06-19T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.7
310120,Pratt & Son,2023-06-19T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
310120,Pratt & Son,2023-06-19T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.46
310120,Pratt & Son,2023-06-19T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
310120,Pratt & Son,2023-06-19T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.08
310120,Pratt & Son,2023-06-19T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.02
310120,Pratt & Son,2023-06-19T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.13
310120,Pratt & Son,2023-06-19T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
310120,Pratt & Son,2023-06-19T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
310120,Pratt & Son,2023-06-19T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.5
310120,Pratt & Son,2023-06-19T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-19T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.87
310120,Pratt & Son,2023-06-19T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.42
310120,Pratt & Son,2023-06-19T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
310120,Pratt & Son,2023-06-19T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.93
310120,Pratt & Son,2023-06-19T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-7.48
310120,Pratt & Son,2023-06-19T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.88
310120,Pratt & Son,2023-06-19T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,52.3
310120,Pratt & Son,2023-06-19T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.3
310120,Pratt & Son,2023-06-19T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.2
310120,Pratt & Son,2023-06-19T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.0
310120,Pratt & Son,2023-06-19T11:50:00.000+00:00,transformer,,Temperature,C,31.8
310120,Pratt & Son,2023-06-19T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
310120,Pratt & Son,2023-06-19T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.93
310120,Pratt & Son,2023-06-19T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
310120,Pratt & Son,2023-06-19T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.41
310120,Pratt & Son,2023-06-19T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
310120,Pratt & Son,2023-06-19T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.37
310120,Pratt & Son,2023-06-19T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
310120,Pratt & Son,2023-06-19T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.93
310120,Pratt & Son,2023-06-19T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
310120,Pratt & Son,2023-06-19T11:50:00.000+00:00,busbar,,L3 Active Power,kW,8.68
310120,Pratt & Son,2023-06-19T11:50:00.000+00:00,busbar,,L2 Active Power,kW,-8.91
310120,Pratt & Son,2023-06-19T11:50:00.000+00:00,busbar,,L1 Active Power,kW,8.05
310120,Pratt & Son,2023-06-19T11:50:00.000+00:00,busbar,,N Current (RMS),A,42.5
310120,Pratt & Son,2023-06-19T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
310120,Pratt & Son,2023-06-19T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
310120,Pratt & Son,2023-06-19T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
310120,Pratt & Son,2023-06-19T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
310120,Pratt & Son,2023-06-19T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
310120,Pratt & Son,2023-06-19T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.09
310120,Pratt & Son,2023-06-19T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.91
310120,Pratt & Son,2023-06-19T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.27
310120,Pratt & Son,2023-06-19T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.2
310120,Pratt & Son,2023-06-19T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
310120,Pratt & Son,2023-06-19T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.3
310120,Pratt & Son,2023-06-19T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.9
310120,Pratt & Son,2023-06-19T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
310120,Pratt & Son,2023-06-19T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
310120,Pratt & Son,2023-06-19T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.39
310120,Pratt & Son,2023-06-19T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
310120,Pratt & Son,2023-06-19T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.09
310120,Pratt & Son,2023-06-19T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.53
310120,Pratt & Son,2023-06-19T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.17
310120,Pratt & Son,2023-06-19T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
310120,Pratt & Son,2023-06-19T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
310120,Pratt & Son,2023-06-19T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.4
310120,Pratt & Son,2023-06-19T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.7
310120,Pratt & Son,2023-06-19T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.31
310120,Pratt & Son,2023-06-19T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.6
310120,Pratt & Son,2023-06-19T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
310120,Pratt & Son,2023-06-19T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.29
310120,Pratt & Son,2023-06-19T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-7.71
310120,Pratt & Son,2023-06-19T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.22
310120,Pratt & Son,2023-06-19T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,47.3
310120,Pratt & Son,2023-06-19T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.7
310120,Pratt & Son,2023-06-19T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.3
310120,Pratt & Son,2023-06-19T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.8
310120,Pratt & Son,2023-06-19T11:40:00.000+00:00,transformer,,Temperature,C,31.7
310120,Pratt & Son,2023-06-19T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
310120,Pratt & Son,2023-06-19T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.84
310120,Pratt & Son,2023-06-19T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
310120,Pratt & Son,2023-06-19T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
310120,Pratt & Son,2023-06-19T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
310120,Pratt & Son,2023-06-19T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
310120,Pratt & Son,2023-06-19T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
310120,Pratt & Son,2023-06-19T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.78
310120,Pratt & Son,2023-06-19T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
310120,Pratt & Son,2023-06-19T11:40:00.000+00:00,busbar,,L3 Active Power,kW,6.11
310120,Pratt & Son,2023-06-19T11:40:00.000+00:00,busbar,,L2 Active Power,kW,-6.97
310120,Pratt & Son,2023-06-19T11:40:00.000+00:00,busbar,,L1 Active Power,kW,9.6
310120,Pratt & Son,2023-06-19T11:40:00.000+00:00,busbar,,N Current (RMS),A,41.7
310120,Pratt & Son,2023-06-19T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.3
310120,Pratt & Son,2023-06-19T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
310120,Pratt & Son,2023-06-19T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
310120,Pratt & Son,2023-06-19T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
310120,Pratt & Son,2023-06-19T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
310120,Pratt & Son,2023-06-19T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.99
310120,Pratt & Son,2023-06-19T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.6
310120,Pratt & Son,2023-06-19T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.26
310120,Pratt & Son,2023-06-19T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.03
310120,Pratt & Son,2023-06-19T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,5.5
310120,Pratt & Son,2023-06-19T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
310120,Pratt & Son,2023-06-19T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.3
310120,Pratt & Son,2023-06-19T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.7
310120,Pratt & Son,2023-06-19T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
310120,Pratt & Son,2023-06-19T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.21
310120,Pratt & Son,2023-06-19T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
310120,Pratt & Son,2023-06-19T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.11
310120,Pratt & Son,2023-06-19T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.09
310120,Pratt & Son,2023-06-19T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.65
