Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310120,Pratt & Son,2023-06-19T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
310120,Pratt & Son,2023-06-19T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
310120,Pratt & Son,2023-06-19T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.5
310120,Pratt & Son,2023-06-19T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.4
310120,Pratt & Son,2023-06-19T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.68
310120,Pratt & Son,2023-06-19T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.95
310120,Pratt & Son,2023-06-19T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.4
310120,Pratt & Son,2023-06-19T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.5
310120,Pratt & Son,2023-06-19T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-6.6
310120,Pratt & Son,2023-06-19T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.1
310120,Pratt & Son,2023-06-19T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,44.9
310120,Pratt & Son,2023-06-19T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.9
310120,Pratt & Son,2023-06-19T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.1
310120,Pratt & Son,2023-06-19T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.8
310120,Pratt & Son,2023-06-19T11:30:00.000+00:00,transformer,,Temperature,C,31.6
310120,Pratt & Son,2023-06-19T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
310120,Pratt & Son,2023-06-19T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.82
310120,Pratt & Son,2023-06-19T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
310120,Pratt & Son,2023-06-19T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.13
310120,Pratt & Son,2023-06-19T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
310120,Pratt & Son,2023-06-19T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
310120,Pratt & Son,2023-06-19T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
310120,Pratt & Son,2023-06-19T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.56
310120,Pratt & Son,2023-06-19T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
310120,Pratt & Son,2023-06-19T11:30:00.000+00:00,busbar,,L3 Active Power,kW,8.0
310120,Pratt & Son,2023-06-19T11:30:00.000+00:00,busbar,,L2 Active Power,kW,-5.25
310120,Pratt & Son,2023-06-19T11:30:00.000+00:00,busbar,,L1 Active Power,kW,8.79
310120,Pratt & Son,2023-06-19T11:30:00.000+00:00,busbar,,N Current (RMS),A,42.8
310120,Pratt & Son,2023-06-19T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
310120,Pratt & Son,2023-06-19T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
310120,Pratt & Son,2023-06-19T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.7
310120,Pratt & Son,2023-06-19T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
310120,Pratt & Son,2023-06-19T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
310120,Pratt & Son,2023-06-19T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
310120,Pratt & Son,2023-06-19T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.28
310120,Pratt & Son,2023-06-19T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.66
310120,Pratt & Son,2023-06-19T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.5
310120,Pratt & Son,2023-06-19T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
310120,Pratt & Son,2023-06-19T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.0
310120,Pratt & Son,2023-06-19T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.8
310120,Pratt & Son,2023-06-19T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
310120,Pratt & Son,2023-06-19T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
310120,Pratt & Son,2023-06-19T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.1
310120,Pratt & Son,2023-06-19T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
310120,Pratt & Son,2023-06-19T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.15
310120,Pratt & Son,2023-06-19T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.53
310120,Pratt & Son,2023-06-19T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.75
310120,Pratt & Son,2023-06-19T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
310120,Pratt & Son,2023-06-19T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
310120,Pratt & Son,2023-06-19T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.0
310120,Pratt & Son,2023-06-19T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.1
310120,Pratt & Son,2023-06-19T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.82
310120,Pratt & Son,2023-06-19T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.64
310120,Pratt & Son,2023-06-19T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.9
310120,Pratt & Son,2023-06-19T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.48
310120,Pratt & Son,2023-06-19T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-8.64
310120,Pratt & Son,2023-06-19T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.34
310120,Pratt & Son,2023-06-19T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,52.1
310120,Pratt & Son,2023-06-19T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.4
310120,Pratt & Son,2023-06-19T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.3
310120,Pratt & Son,2023-06-19T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.1
310120,Pratt & Son,2023-06-19T11:20:00.000+00:00,transformer,,Temperature,C,31.5
310120,Pratt & Son,2023-06-19T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
310120,Pratt & Son,2023-06-19T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
310120,Pratt & Son,2023-06-19T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
310120,Pratt & Son,2023-06-19T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.11
310120,Pratt & Son,2023-06-19T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
310120,Pratt & Son,2023-06-19T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.17
310120,Pratt & Son,2023-06-19T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
310120,Pratt & Son,2023-06-19T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
310120,Pratt & Son,2023-06-19T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
310120,Pratt & Son,2023-06-19T11:20:00.000+00:00,busbar,,L3 Active Power,kW,7.62
310120,Pratt & Son,2023-06-19T11:20:00.000+00:00,busbar,,L2 Active Power,kW,-4.44
310120,Pratt & Son,2023-06-19T11:20:00.000+00:00,busbar,,L1 Active Power,kW,8.59
310120,Pratt & Son,2023-06-19T11:20:00.000+00:00,busbar,,N Current (RMS),A,60.1
310120,Pratt & Son,2023-06-19T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
310120,Pratt & Son,2023-06-19T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
310120,Pratt & Son,2023-06-19T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
310120,Pratt & Son,2023-06-19T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
310120,Pratt & Son,2023-06-19T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
310120,Pratt & Son,2023-06-19T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
310120,Pratt & Son,2023-06-19T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.57
310120,Pratt & Son,2023-06-19T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.23
310120,Pratt & Son,2023-06-19T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.1
310120,Pratt & Son,2023-06-19T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.4
310120,Pratt & Son,2023-06-19T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
310120,Pratt & Son,2023-06-19T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.9
310120,Pratt & Son,2023-06-19T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.2
310120,Pratt & Son,2023-06-19T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
310120,Pratt & Son,2023-06-19T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.52
310120,Pratt & Son,2023-06-19T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
310120,Pratt & Son,2023-06-19T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.12
310120,Pratt & Son,2023-06-19T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.32
310120,Pratt & Son,2023-06-19T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.26
310120,Pratt & Son,2023-06-19T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
310120,Pratt & Son,2023-06-19T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
310120,Pratt & Son,2023-06-19T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.9
310120,Pratt & Son,2023-06-19T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-19T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.24
310120,Pratt & Son,2023-06-19T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.22
310120,Pratt & Son,2023-06-19T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.8
310120,Pratt & Son,2023-06-19T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.18
310120,Pratt & Son,2023-06-19T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-9.06
310120,Pratt & Son,2023-06-19T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.61
310120,Pratt & Son,2023-06-19T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,52.0
310120,Pratt & Son,2023-06-19T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.7
310120,Pratt & Son,2023-06-19T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.4
310120,Pratt & Son,2023-06-19T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.2
310120,Pratt & Son,2023-06-19T11:10:00.000+00:00,transformer,,Temperature,C,31.4
310120,Pratt & Son,2023-06-19T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
310120,Pratt & Son,2023-06-19T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.55
310120,Pratt & Son,2023-06-19T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
310120,Pratt & Son,2023-06-19T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.91
310120,Pratt & Son,2023-06-19T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
310120,Pratt & Son,2023-06-19T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.97
310120,Pratt & Son,2023-06-19T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
310120,Pratt & Son,2023-06-19T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
310120,Pratt & Son,2023-06-19T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
310120,Pratt & Son,2023-06-19T11:10:00.000+00:00,busbar,,L3 Active Power,kW,7.63
310120,Pratt & Son,2023-06-19T11:10:00.000+00:00,busbar,,L2 Active Power,kW,-7.51
310120,Pratt & Son,2023-06-19T11:10:00.000+00:00,busbar,,L1 Active Power,kW,6.97
310120,Pratt & Son,2023-06-19T11:10:00.000+00:00,busbar,,N Current (RMS),A,50.6
310120,Pratt & Son,2023-06-19T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
310120,Pratt & Son,2023-06-19T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
310120,Pratt & Son,2023-06-19T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
310120,Pratt & Son,2023-06-19T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
310120,Pratt & Son,2023-06-19T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
310120,Pratt & Son,2023-06-19T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.02
310120,Pratt & Son,2023-06-19T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.5
310120,Pratt & Son,2023-06-19T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.46
310120,Pratt & Son,2023-06-19T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.97
310120,Pratt & Son,2023-06-19T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.9
310120,Pratt & Son,2023-06-19T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
310120,Pratt & Son,2023-06-19T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.8
310120,Pratt & Son,2023-06-19T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.3
310120,Pratt & Son,2023-06-19T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
310120,Pratt & Son,2023-06-19T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.43
310120,Pratt & Son,2023-06-19T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
310120,Pratt & Son,2023-06-19T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.18
310120,Pratt & Son,2023-06-19T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.71
310120,Pratt & Son,2023-06-19T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.24
310120,Pratt & Son,2023-06-19T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.8
310120,Pratt & Son,2023-06-19T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-19T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.4
310120,Pratt & Son,2023-06-19T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-19T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.5
310120,Pratt & Son,2023-06-19T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.11
310120,Pratt & Son,2023-06-19T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
310120,Pratt & Son,2023-06-19T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.23
310120,Pratt & Son,2023-06-19T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-8.78
310120,Pratt & Son,2023-06-19T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.76
310120,Pratt & Son,2023-06-19T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,51.7
310120,Pratt & Son,2023-06-19T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.0
310120,Pratt & Son,2023-06-19T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.3
310120,Pratt & Son,2023-06-19T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.3
310120,Pratt & Son,2023-06-19T11:00:00.000+00:00,transformer,,Temperature,C,31.4
310120,Pratt & Son,2023-06-19T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
310120,Pratt & Son,2023-06-19T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
310120,Pratt & Son,2023-06-19T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
310120,Pratt & Son,2023-06-19T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
310120,Pratt & Son,2023-06-19T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
310120,Pratt & Son,2023-06-19T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
310120,Pratt & Son,2023-06-19T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
310120,Pratt & Son,2023-06-19T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
310120,Pratt & Son,2023-06-19T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
310120,Pratt & Son,2023-06-19T11:00:00.000+00:00,busbar,,L3 Active Power,kW,5.55
310120,Pratt & Son,2023-06-19T11:00:00.000+00:00,busbar,,L2 Active Power,kW,-1.6
310120,Pratt & Son,2023-06-19T11:00:00.000+00:00,busbar,,L1 Active Power,kW,8.98
310120,Pratt & Son,2023-06-19T11:00:00.000+00:00,busbar,,N Current (RMS),A,71.9
310120,Pratt & Son,2023-06-19T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.3
310120,Pratt & Son,2023-06-19T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
310120,Pratt & Son,2023-06-19T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
310120,Pratt & Son,2023-06-19T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
310120,Pratt & Son,2023-06-19T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
310120,Pratt & Son,2023-06-19T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.06
310120,Pratt & Son,2023-06-19T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.43
310120,Pratt & Son,2023-06-19T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.93
310120,Pratt & Son,2023-06-19T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.1
310120,Pratt & Son,2023-06-19T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.0
310120,Pratt & Son,2023-06-19T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
310120,Pratt & Son,2023-06-19T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.8
310120,Pratt & Son,2023-06-19T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.6
310120,Pratt & Son,2023-06-19T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
310120,Pratt & Son,2023-06-19T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.5
310120,Pratt & Son,2023-06-19T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
310120,Pratt & Son,2023-06-19T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.12
310120,Pratt & Son,2023-06-19T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.45
310120,Pratt & Son,2023-06-19T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.24
310120,Pratt & Son,2023-06-19T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
310120,Pratt & Son,2023-06-19T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
310120,Pratt & Son,2023-06-19T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.4
310120,Pratt & Son,2023-06-19T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-19T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.61
310120,Pratt & Son,2023-06-19T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.25
310120,Pratt & Son,2023-06-19T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.58
310120,Pratt & Son,2023-06-19T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.03
310120,Pratt & Son,2023-06-19T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-8.39
310120,Pratt & Son,2023-06-19T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.06
310120,Pratt & Son,2023-06-19T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,51.0
310120,Pratt & Son,2023-06-19T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.7
310120,Pratt & Son,2023-06-19T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.5
310120,Pratt & Son,2023-06-19T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.3
310120,Pratt & Son,2023-06-19T10:50:00.000+00:00,transformer,,Temperature,C,31.3
310120,Pratt & Son,2023-06-19T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
310120,Pratt & Son,2023-06-19T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.18
310120,Pratt & Son,2023-06-19T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
310120,Pratt & Son,2023-06-19T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.61
310120,Pratt & Son,2023-06-19T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
310120,Pratt & Son,2023-06-19T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
310120,Pratt & Son,2023-06-19T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
310120,Pratt & Son,2023-06-19T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
310120,Pratt & Son,2023-06-19T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
310120,Pratt & Son,2023-06-19T10:50:00.000+00:00,busbar,,L3 Active Power,kW,6.34
310120,Pratt & Son,2023-06-19T10:50:00.000+00:00,busbar,,L2 Active Power,kW,-6.01
310120,Pratt & Son,2023-06-19T10:50:00.000+00:00,busbar,,L1 Active Power,kW,8.4
310120,Pratt & Son,2023-06-19T10:50:00.000+00:00,busbar,,N Current (RMS),A,53.9
310120,Pratt & Son,2023-06-19T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
310120,Pratt & Son,2023-06-19T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
310120,Pratt & Son,2023-06-19T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.7
310120,Pratt & Son,2023-06-19T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
310120,Pratt & Son,2023-06-19T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.95
310120,Pratt & Son,2023-06-19T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
310120,Pratt & Son,2023-06-19T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.49
310120,Pratt & Son,2023-06-19T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.13
310120,Pratt & Son,2023-06-19T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.08
310120,Pratt & Son,2023-06-19T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.1
310120,Pratt & Son,2023-06-19T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
310120,Pratt & Son,2023-06-19T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.0
310120,Pratt & Son,2023-06-19T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.9
310120,Pratt & Son,2023-06-19T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
310120,Pratt & Son,2023-06-19T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.91
310120,Pratt & Son,2023-06-19T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
310120,Pratt & Son,2023-06-19T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.19
310120,Pratt & Son,2023-06-19T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.84
310120,Pratt & Son,2023-06-19T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.27
310120,Pratt & Son,2023-06-19T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.9
310120,Pratt & Son,2023-06-19T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-19T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.3
310120,Pratt & Son,2023-06-19T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-19T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.7
310120,Pratt & Son,2023-06-19T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.22
310120,Pratt & Son,2023-06-19T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.63
310120,Pratt & Son,2023-06-19T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.61
310120,Pratt & Son,2023-06-19T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-7.32
310120,Pratt & Son,2023-06-19T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.44
310120,Pratt & Son,2023-06-19T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,52.0
310120,Pratt & Son,2023-06-19T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.4
310120,Pratt & Son,2023-06-19T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.1
310120,Pratt & Son,2023-06-19T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.5
310120,Pratt & Son,2023-06-19T10:40:00.000+00:00,transformer,,Temperature,C,31.2
310120,Pratt & Son,2023-06-19T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
310120,Pratt & Son,2023-06-19T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.84
310120,Pratt & Son,2023-06-19T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
310120,Pratt & Son,2023-06-19T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.08
310120,Pratt & Son,2023-06-19T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
310120,Pratt & Son,2023-06-19T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.14
310120,Pratt & Son,2023-06-19T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
310120,Pratt & Son,2023-06-19T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
310120,Pratt & Son,2023-06-19T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
310120,Pratt & Son,2023-06-19T10:40:00.000+00:00,busbar,,L3 Active Power,kW,8.9
310120,Pratt & Son,2023-06-19T10:40:00.000+00:00,busbar,,L2 Active Power,kW,1.65
310120,Pratt & Son,2023-06-19T10:40:00.000+00:00,busbar,,L1 Active Power,kW,7.79
310120,Pratt & Son,2023-06-19T10:40:00.000+00:00,busbar,,N Current (RMS),A,78.7
310120,Pratt & Son,2023-06-19T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
310120,Pratt & Son,2023-06-19T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
310120,Pratt & Son,2023-06-19T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
310120,Pratt & Son,2023-06-19T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
310120,Pratt & Son,2023-06-19T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
310120,Pratt & Son,2023-06-19T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
310120,Pratt & Son,2023-06-19T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.78
310120,Pratt & Son,2023-06-19T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.32
310120,Pratt & Son,2023-06-19T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.17
310120,Pratt & Son,2023-06-19T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.1
310120,Pratt & Son,2023-06-19T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
310120,Pratt & Son,2023-06-19T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.7
310120,Pratt & Son,2023-06-19T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.8
310120,Pratt & Son,2023-06-19T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
310120,Pratt & Son,2023-06-19T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.18
310120,Pratt & Son,2023-06-19T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
310120,Pratt & Son,2023-06-19T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.21
310120,Pratt & Son,2023-06-19T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.38
310120,Pratt & Son,2023-06-19T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.24
310120,Pratt & Son,2023-06-19T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.9
310120,Pratt & Son,2023-06-19T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-19T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.2
310120,Pratt & Son,2023-06-19T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-19T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.58
310120,Pratt & Son,2023-06-19T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.42
310120,Pratt & Son,2023-06-19T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.27
310120,Pratt & Son,2023-06-19T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.87
310120,Pratt & Son,2023-06-19T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.36
310120,Pratt & Son,2023-06-19T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.49
310120,Pratt & Son,2023-06-19T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,39.4
310120,Pratt & Son,2023-06-19T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.9
310120,Pratt & Son,2023-06-19T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.1
310120,Pratt & Son,2023-06-19T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.8
310120,Pratt & Son,2023-06-19T10:30:00.000+00:00,transformer,,Temperature,C,31.1
310120,Pratt & Son,2023-06-19T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
310120,Pratt & Son,2023-06-19T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.47
310120,Pratt & Son,2023-06-19T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
310120,Pratt & Son,2023-06-19T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.7
310120,Pratt & Son,2023-06-19T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
310120,Pratt & Son,2023-06-19T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.84
310120,Pratt & Son,2023-06-19T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
310120,Pratt & Son,2023-06-19T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
310120,Pratt & Son,2023-06-19T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
310120,Pratt & Son,2023-06-19T10:30:00.000+00:00,busbar,,L3 Active Power,kW,9.45
310120,Pratt & Son,2023-06-19T10:30:00.000+00:00,busbar,,L2 Active Power,kW,5.35
310120,Pratt & Son,2023-06-19T10:30:00.000+00:00,busbar,,L1 Active Power,kW,6.9
310120,Pratt & Son,2023-06-19T10:30:00.000+00:00,busbar,,N Current (RMS),A,63.8
310120,Pratt & Son,2023-06-19T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
310120,Pratt & Son,2023-06-19T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
310120,Pratt & Son,2023-06-19T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
310120,Pratt & Son,2023-06-19T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
310120,Pratt & Son,2023-06-19T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310120,Pratt & Son,2023-06-19T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
310120,Pratt & Son,2023-06-19T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.72
310120,Pratt & Son,2023-06-19T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.02
310120,Pratt & Son,2023-06-19T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.28
310120,Pratt & Son,2023-06-19T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
310120,Pratt & Son,2023-06-19T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
310120,Pratt & Son,2023-06-19T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.3
310120,Pratt & Son,2023-06-19T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.0
310120,Pratt & Son,2023-06-19T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
310120,Pratt & Son,2023-06-19T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.65
310120,Pratt & Son,2023-06-19T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
310120,Pratt & Son,2023-06-19T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.2
310120,Pratt & Son,2023-06-19T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.33
310120,Pratt & Son,2023-06-19T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.21
310120,Pratt & Son,2023-06-19T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
310120,Pratt & Son,2023-06-19T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-19T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.6
310120,Pratt & Son,2023-06-19T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-19T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.56
310120,Pratt & Son,2023-06-19T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.5
310120,Pratt & Son,2023-06-19T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
310120,Pratt & Son,2023-06-19T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.94
310120,Pratt & Son,2023-06-19T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.04
310120,Pratt & Son,2023-06-19T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.34
310120,Pratt & Son,2023-06-19T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,41.2
310120,Pratt & Son,2023-06-19T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.9
310120,Pratt & Son,2023-06-19T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.8
310120,Pratt & Son,2023-06-19T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.4
310120,Pratt & Son,2023-06-19T10:20:00.000+00:00,transformer,,Temperature,C,31.0
310120,Pratt & Son,2023-06-19T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
310120,Pratt & Son,2023-06-19T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.51
310120,Pratt & Son,2023-06-19T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
310120,Pratt & Son,2023-06-19T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.79
310120,Pratt & Son,2023-06-19T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
310120,Pratt & Son,2023-06-19T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.86
310120,Pratt & Son,2023-06-19T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
310120,Pratt & Son,2023-06-19T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
310120,Pratt & Son,2023-06-19T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
310120,Pratt & Son,2023-06-19T10:20:00.000+00:00,busbar,,L3 Active Power,kW,10.46
310120,Pratt & Son,2023-06-19T10:20:00.000+00:00,busbar,,L2 Active Power,kW,4.31
310120,Pratt & Son,2023-06-19T10:20:00.000+00:00,busbar,,L1 Active Power,kW,6.83
310120,Pratt & Son,2023-06-19T10:20:00.000+00:00,busbar,,N Current (RMS),A,62.8
310120,Pratt & Son,2023-06-19T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
310120,Pratt & Son,2023-06-19T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.1
310120,Pratt & Son,2023-06-19T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
310120,Pratt & Son,2023-06-19T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
310120,Pratt & Son,2023-06-19T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
310120,Pratt & Son,2023-06-19T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
310120,Pratt & Son,2023-06-19T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.61
310120,Pratt & Son,2023-06-19T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.03
310120,Pratt & Son,2023-06-19T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.13
310120,Pratt & Son,2023-06-19T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.1
310120,Pratt & Son,2023-06-19T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
310120,Pratt & Son,2023-06-19T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.9
310120,Pratt & Son,2023-06-19T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.1
310120,Pratt & Son,2023-06-19T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
310120,Pratt & Son,2023-06-19T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.98
310120,Pratt & Son,2023-06-19T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
310120,Pratt & Son,2023-06-19T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.24
310120,Pratt & Son,2023-06-19T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.6
310120,Pratt & Son,2023-06-19T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.1
310120,Pratt & Son,2023-06-19T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,30.9
310120,Pratt & Son,2023-06-19T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.5
310120,Pratt & Son,2023-06-19T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.1
310120,Pratt & Son,2023-06-19T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-19T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.83
310120,Pratt & Son,2023-06-19T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.45
310120,Pratt & Son,2023-06-19T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.61
310120,Pratt & Son,2023-06-19T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.66
310120,Pratt & Son,2023-06-19T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.67
310120,Pratt & Son,2023-06-19T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.45
310120,Pratt & Son,2023-06-19T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,40.3
310120,Pratt & Son,2023-06-19T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.7
310120,Pratt & Son,2023-06-19T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.3
310120,Pratt & Son,2023-06-19T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.2
310120,Pratt & Son,2023-06-19T10:10:00.000+00:00,transformer,,Temperature,C,31.0
310120,Pratt & Son,2023-06-19T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
310120,Pratt & Son,2023-06-19T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.82
310120,Pratt & Son,2023-06-19T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
310120,Pratt & Son,2023-06-19T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.85
310120,Pratt & Son,2023-06-19T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
310120,Pratt & Son,2023-06-19T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.27
310120,Pratt & Son,2023-06-19T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
310120,Pratt & Son,2023-06-19T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
310120,Pratt & Son,2023-06-19T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
310120,Pratt & Son,2023-06-19T10:10:00.000+00:00,busbar,,L3 Active Power,kW,8.02
310120,Pratt & Son,2023-06-19T10:10:00.000+00:00,busbar,,L2 Active Power,kW,6.97
310120,Pratt & Son,2023-06-19T10:10:00.000+00:00,busbar,,L1 Active Power,kW,6.69
310120,Pratt & Son,2023-06-19T10:10:00.000+00:00,busbar,,N Current (RMS),A,76.4
310120,Pratt & Son,2023-06-19T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
310120,Pratt & Son,2023-06-19T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
310120,Pratt & Son,2023-06-19T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.6
310120,Pratt & Son,2023-06-19T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
310120,Pratt & Son,2023-06-19T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
310120,Pratt & Son,2023-06-19T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
310120,Pratt & Son,2023-06-19T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.84
310120,Pratt & Son,2023-06-19T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.23
310120,Pratt & Son,2023-06-19T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.17
310120,Pratt & Son,2023-06-19T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
310120,Pratt & Son,2023-06-19T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
310120,Pratt & Son,2023-06-19T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.3
310120,Pratt & Son,2023-06-19T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
310120,Pratt & Son,2023-06-19T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
310120,Pratt & Son,2023-06-19T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.01
310120,Pratt & Son,2023-06-19T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
310120,Pratt & Son,2023-06-19T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.24
310120,Pratt & Son,2023-06-19T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.85
310120,Pratt & Son,2023-06-19T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.1
310120,Pratt & Son,2023-06-19T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,33.4
310120,Pratt & Son,2023-06-19T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.5
310120,Pratt & Son,2023-06-19T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.6
310120,Pratt & Son,2023-06-19T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-19T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.85
310120,Pratt & Son,2023-06-19T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.41
310120,Pratt & Son,2023-06-19T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.57
310120,Pratt & Son,2023-06-19T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.67
310120,Pratt & Son,2023-06-19T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-6.4
310120,Pratt & Son,2023-06-19T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.47
310120,Pratt & Son,2023-06-19T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,44.2
310120,Pratt & Son,2023-06-19T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.3
310120,Pratt & Son,2023-06-19T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.7
310120,Pratt & Son,2023-06-19T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.6
310120,Pratt & Son,2023-06-19T10:00:00.000+00:00,transformer,,Temperature,C,30.9
310120,Pratt & Son,2023-06-19T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
310120,Pratt & Son,2023-06-19T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.56
310120,Pratt & Son,2023-06-19T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
310120,Pratt & Son,2023-06-19T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.72
310120,Pratt & Son,2023-06-19T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
310120,Pratt & Son,2023-06-19T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.85
310120,Pratt & Son,2023-06-19T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
310120,Pratt & Son,2023-06-19T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
310120,Pratt & Son,2023-06-19T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
310120,Pratt & Son,2023-06-19T10:00:00.000+00:00,busbar,,L3 Active Power,kW,7.27
310120,Pratt & Son,2023-06-19T10:00:00.000+00:00,busbar,,L2 Active Power,kW,3.69
310120,Pratt & Son,2023-06-19T10:00:00.000+00:00,busbar,,L1 Active Power,kW,6.74
310120,Pratt & Son,2023-06-19T10:00:00.000+00:00,busbar,,N Current (RMS),A,75.4
310120,Pratt & Son,2023-06-19T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
310120,Pratt & Son,2023-06-19T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
310120,Pratt & Son,2023-06-19T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
310120,Pratt & Son,2023-06-19T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
310120,Pratt & Son,2023-06-19T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
310120,Pratt & Son,2023-06-19T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.92
310120,Pratt & Son,2023-06-19T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.0
310120,Pratt & Son,2023-06-19T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.4
310120,Pratt & Son,2023-06-19T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.94
310120,Pratt & Son,2023-06-19T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
310120,Pratt & Son,2023-06-19T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.8
310120,Pratt & Son,2023-06-19T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.5
310120,Pratt & Son,2023-06-19T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.8
310120,Pratt & Son,2023-06-19T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
310120,Pratt & Son,2023-06-19T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.95
310120,Pratt & Son,2023-06-19T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
310120,Pratt & Son,2023-06-19T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.14
310120,Pratt & Son,2023-06-19T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.38
310120,Pratt & Son,2023-06-19T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.92
310120,Pratt & Son,2023-06-19T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
310120,Pratt & Son,2023-06-19T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
310120,Pratt & Son,2023-06-19T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.8
310120,Pratt & Son,2023-06-19T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.7
310120,Pratt & Son,2023-06-19T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.32
310120,Pratt & Son,2023-06-19T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.39
310120,Pratt & Son,2023-06-19T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
310120,Pratt & Son,2023-06-19T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.79
310120,Pratt & Son,2023-06-19T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-7.04
310120,Pratt & Son,2023-06-19T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.58
310120,Pratt & Son,2023-06-19T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,45.8
310120,Pratt & Son,2023-06-19T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.4
310120,Pratt & Son,2023-06-19T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.6
310120,Pratt & Son,2023-06-19T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.5
310120,Pratt & Son,2023-06-19T09:50:00.000+00:00,transformer,,Temperature,C,30.9
310120,Pratt & Son,2023-06-19T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
310120,Pratt & Son,2023-06-19T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.45
310120,Pratt & Son,2023-06-19T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
310120,Pratt & Son,2023-06-19T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.8
310120,Pratt & Son,2023-06-19T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
310120,Pratt & Son,2023-06-19T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.71
310120,Pratt & Son,2023-06-19T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
310120,Pratt & Son,2023-06-19T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
310120,Pratt & Son,2023-06-19T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
310120,Pratt & Son,2023-06-19T09:50:00.000+00:00,busbar,,L3 Active Power,kW,7.65
310120,Pratt & Son,2023-06-19T09:50:00.000+00:00,busbar,,L2 Active Power,kW,-1.26
310120,Pratt & Son,2023-06-19T09:50:00.000+00:00,busbar,,L1 Active Power,kW,9.44
310120,Pratt & Son,2023-06-19T09:50:00.000+00:00,busbar,,N Current (RMS),A,52.6
310120,Pratt & Son,2023-06-19T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
310120,Pratt & Son,2023-06-19T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
310120,Pratt & Son,2023-06-19T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
310120,Pratt & Son,2023-06-19T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
310120,Pratt & Son,2023-06-19T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
310120,Pratt & Son,2023-06-19T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
310120,Pratt & Son,2023-06-19T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.52
310120,Pratt & Son,2023-06-19T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.14
310120,Pratt & Son,2023-06-19T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.1
310120,Pratt & Son,2023-06-19T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.6
310120,Pratt & Son,2023-06-19T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
310120,Pratt & Son,2023-06-19T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.6
310120,Pratt & Son,2023-06-19T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.5
310120,Pratt & Son,2023-06-19T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
310120,Pratt & Son,2023-06-19T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.54
310120,Pratt & Son,2023-06-19T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
310120,Pratt & Son,2023-06-19T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.16
310120,Pratt & Son,2023-06-19T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.78
310120,Pratt & Son,2023-06-19T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.3
310120,Pratt & Son,2023-06-19T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
310120,Pratt & Son,2023-06-19T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
310120,Pratt & Son,2023-06-19T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.3
310120,Pratt & Son,2023-06-19T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.5
310120,Pratt & Son,2023-06-19T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.12
310120,Pratt & Son,2023-06-19T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.33
310120,Pratt & Son,2023-06-19T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.74
310120,Pratt & Son,2023-06-19T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.13
310120,Pratt & Son,2023-06-19T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.3
310120,Pratt & Son,2023-06-19T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.99
310120,Pratt & Son,2023-06-19T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,35.6
310120,Pratt & Son,2023-06-19T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.4
310120,Pratt & Son,2023-06-19T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.9
310120,Pratt & Son,2023-06-19T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.8
310120,Pratt & Son,2023-06-19T09:40:00.000+00:00,transformer,,Temperature,C,30.8
310120,Pratt & Son,2023-06-19T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
310120,Pratt & Son,2023-06-19T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.43
310120,Pratt & Son,2023-06-19T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
310120,Pratt & Son,2023-06-19T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.67
310120,Pratt & Son,2023-06-19T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
310120,Pratt & Son,2023-06-19T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.88
310120,Pratt & Son,2023-06-19T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
310120,Pratt & Son,2023-06-19T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
310120,Pratt & Son,2023-06-19T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
310120,Pratt & Son,2023-06-19T09:40:00.000+00:00,busbar,,L3 Active Power,kW,5.5
310120,Pratt & Son,2023-06-19T09:40:00.000+00:00,busbar,,L2 Active Power,kW,4.62
310120,Pratt & Son,2023-06-19T09:40:00.000+00:00,busbar,,L1 Active Power,kW,6.38
310120,Pratt & Son,2023-06-19T09:40:00.000+00:00,busbar,,N Current (RMS),A,60.5
310120,Pratt & Son,2023-06-19T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.9
310120,Pratt & Son,2023-06-19T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
310120,Pratt & Son,2023-06-19T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
310120,Pratt & Son,2023-06-19T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
310120,Pratt & Son,2023-06-19T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
310120,Pratt & Son,2023-06-19T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
310120,Pratt & Son,2023-06-19T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.93
310120,Pratt & Son,2023-06-19T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.35
310120,Pratt & Son,2023-06-19T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.37
310120,Pratt & Son,2023-06-19T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.9
310120,Pratt & Son,2023-06-19T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
310120,Pratt & Son,2023-06-19T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.4
310120,Pratt & Son,2023-06-19T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.2
310120,Pratt & Son,2023-06-19T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
310120,Pratt & Son,2023-06-19T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.93
