Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310120,Pratt & Son,2023-06-19T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
310120,Pratt & Son,2023-06-19T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.19
310120,Pratt & Son,2023-06-19T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.76
310120,Pratt & Son,2023-06-19T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.32
310120,Pratt & Son,2023-06-19T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
310120,Pratt & Son,2023-06-19T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-19T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.7
310120,Pratt & Son,2023-06-19T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.5
310120,Pratt & Son,2023-06-19T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.11
310120,Pratt & Son,2023-06-19T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.48
310120,Pratt & Son,2023-06-19T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.94
310120,Pratt & Son,2023-06-19T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.4
310120,Pratt & Son,2023-06-19T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.21
310120,Pratt & Son,2023-06-19T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.18
310120,Pratt & Son,2023-06-19T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.6
310120,Pratt & Son,2023-06-19T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.3
310120,Pratt & Son,2023-06-19T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
310120,Pratt & Son,2023-06-19T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.1
310120,Pratt & Son,2023-06-19T09:30:00.000+00:00,transformer,,Temperature,C,30.8
310120,Pratt & Son,2023-06-19T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
310120,Pratt & Son,2023-06-19T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.03
310120,Pratt & Son,2023-06-19T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
310120,Pratt & Son,2023-06-19T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
310120,Pratt & Son,2023-06-19T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
310120,Pratt & Son,2023-06-19T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.45
310120,Pratt & Son,2023-06-19T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
310120,Pratt & Son,2023-06-19T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
310120,Pratt & Son,2023-06-19T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
310120,Pratt & Son,2023-06-19T09:30:00.000+00:00,busbar,,L3 Active Power,kW,9.14
310120,Pratt & Son,2023-06-19T09:30:00.000+00:00,busbar,,L2 Active Power,kW,9.9
310120,Pratt & Son,2023-06-19T09:30:00.000+00:00,busbar,,L1 Active Power,kW,6.88
310120,Pratt & Son,2023-06-19T09:30:00.000+00:00,busbar,,N Current (RMS),A,59.9
310120,Pratt & Son,2023-06-19T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
310120,Pratt & Son,2023-06-19T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
310120,Pratt & Son,2023-06-19T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.1
310120,Pratt & Son,2023-06-19T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
310120,Pratt & Son,2023-06-19T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
310120,Pratt & Son,2023-06-19T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
310120,Pratt & Son,2023-06-19T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.63
310120,Pratt & Son,2023-06-19T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.92
310120,Pratt & Son,2023-06-19T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.2
310120,Pratt & Son,2023-06-19T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.3
310120,Pratt & Son,2023-06-19T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
310120,Pratt & Son,2023-06-19T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.9
310120,Pratt & Son,2023-06-19T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.7
310120,Pratt & Son,2023-06-19T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
310120,Pratt & Son,2023-06-19T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.09
310120,Pratt & Son,2023-06-19T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
310120,Pratt & Son,2023-06-19T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.17
310120,Pratt & Son,2023-06-19T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.17
310120,Pratt & Son,2023-06-19T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.3
310120,Pratt & Son,2023-06-19T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
310120,Pratt & Son,2023-06-19T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
310120,Pratt & Son,2023-06-19T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.1
310120,Pratt & Son,2023-06-19T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-19T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.06
310120,Pratt & Son,2023-06-19T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.41
310120,Pratt & Son,2023-06-19T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.21
310120,Pratt & Son,2023-06-19T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.6
310120,Pratt & Son,2023-06-19T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.31
310120,Pratt & Son,2023-06-19T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.38
310120,Pratt & Son,2023-06-19T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,34.5
310120,Pratt & Son,2023-06-19T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.1
310120,Pratt & Son,2023-06-19T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.1
310120,Pratt & Son,2023-06-19T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.1
310120,Pratt & Son,2023-06-19T09:20:00.000+00:00,transformer,,Temperature,C,30.7
310120,Pratt & Son,2023-06-19T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
310120,Pratt & Son,2023-06-19T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.62
310120,Pratt & Son,2023-06-19T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
310120,Pratt & Son,2023-06-19T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.84
310120,Pratt & Son,2023-06-19T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
310120,Pratt & Son,2023-06-19T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.96
310120,Pratt & Son,2023-06-19T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
310120,Pratt & Son,2023-06-19T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
310120,Pratt & Son,2023-06-19T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
310120,Pratt & Son,2023-06-19T09:20:00.000+00:00,busbar,,L3 Active Power,kW,8.06
310120,Pratt & Son,2023-06-19T09:20:00.000+00:00,busbar,,L2 Active Power,kW,5.78
310120,Pratt & Son,2023-06-19T09:20:00.000+00:00,busbar,,L1 Active Power,kW,6.88
310120,Pratt & Son,2023-06-19T09:20:00.000+00:00,busbar,,N Current (RMS),A,54.4
310120,Pratt & Son,2023-06-19T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
310120,Pratt & Son,2023-06-19T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
310120,Pratt & Son,2023-06-19T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
310120,Pratt & Son,2023-06-19T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
310120,Pratt & Son,2023-06-19T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
310120,Pratt & Son,2023-06-19T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
310120,Pratt & Son,2023-06-19T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.58
310120,Pratt & Son,2023-06-19T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.72
310120,Pratt & Son,2023-06-19T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.82
310120,Pratt & Son,2023-06-19T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.9
310120,Pratt & Son,2023-06-19T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
310120,Pratt & Son,2023-06-19T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.2
310120,Pratt & Son,2023-06-19T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.9
310120,Pratt & Son,2023-06-19T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
310120,Pratt & Son,2023-06-19T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.18
310120,Pratt & Son,2023-06-19T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
310120,Pratt & Son,2023-06-19T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.19
310120,Pratt & Son,2023-06-19T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.64
310120,Pratt & Son,2023-06-19T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.28
310120,Pratt & Son,2023-06-19T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
310120,Pratt & Son,2023-06-19T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-19T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.1
310120,Pratt & Son,2023-06-19T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-19T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.71
310120,Pratt & Son,2023-06-19T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.37
310120,Pratt & Son,2023-06-19T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.68
310120,Pratt & Son,2023-06-19T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.16
310120,Pratt & Son,2023-06-19T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.28
310120,Pratt & Son,2023-06-19T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.15
310120,Pratt & Son,2023-06-19T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,33.0
310120,Pratt & Son,2023-06-19T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.3
310120,Pratt & Son,2023-06-19T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
310120,Pratt & Son,2023-06-19T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.0
310120,Pratt & Son,2023-06-19T09:10:00.000+00:00,transformer,,Temperature,C,30.6
310120,Pratt & Son,2023-06-19T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
310120,Pratt & Son,2023-06-19T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.68
310120,Pratt & Son,2023-06-19T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
310120,Pratt & Son,2023-06-19T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.03
310120,Pratt & Son,2023-06-19T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
310120,Pratt & Son,2023-06-19T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.0
310120,Pratt & Son,2023-06-19T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
310120,Pratt & Son,2023-06-19T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
310120,Pratt & Son,2023-06-19T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
310120,Pratt & Son,2023-06-19T09:10:00.000+00:00,busbar,,L3 Active Power,kW,9.55
310120,Pratt & Son,2023-06-19T09:10:00.000+00:00,busbar,,L2 Active Power,kW,6.08
310120,Pratt & Son,2023-06-19T09:10:00.000+00:00,busbar,,L1 Active Power,kW,8.25
310120,Pratt & Son,2023-06-19T09:10:00.000+00:00,busbar,,N Current (RMS),A,50.6
310120,Pratt & Son,2023-06-19T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
310120,Pratt & Son,2023-06-19T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
310120,Pratt & Son,2023-06-19T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.7
310120,Pratt & Son,2023-06-19T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
310120,Pratt & Son,2023-06-19T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
310120,Pratt & Son,2023-06-19T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
310120,Pratt & Son,2023-06-19T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.5
310120,Pratt & Son,2023-06-19T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.39
310120,Pratt & Son,2023-06-19T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.57
310120,Pratt & Son,2023-06-19T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.1
310120,Pratt & Son,2023-06-19T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
310120,Pratt & Son,2023-06-19T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.7
310120,Pratt & Son,2023-06-19T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.8
310120,Pratt & Son,2023-06-19T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
310120,Pratt & Son,2023-06-19T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.87
310120,Pratt & Son,2023-06-19T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
310120,Pratt & Son,2023-06-19T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.19
310120,Pratt & Son,2023-06-19T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.68
310120,Pratt & Son,2023-06-19T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.3
310120,Pratt & Son,2023-06-19T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.7
310120,Pratt & Son,2023-06-19T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-19T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.0
310120,Pratt & Son,2023-06-19T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.4
310120,Pratt & Son,2023-06-19T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.77
310120,Pratt & Son,2023-06-19T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.34
310120,Pratt & Son,2023-06-19T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
310120,Pratt & Son,2023-06-19T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.66
310120,Pratt & Son,2023-06-19T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.09
310120,Pratt & Son,2023-06-19T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.07
310120,Pratt & Son,2023-06-19T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,37.6
310120,Pratt & Son,2023-06-19T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.4
310120,Pratt & Son,2023-06-19T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
310120,Pratt & Son,2023-06-19T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.8
310120,Pratt & Son,2023-06-19T09:00:00.000+00:00,transformer,,Temperature,C,30.6
310120,Pratt & Son,2023-06-19T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
310120,Pratt & Son,2023-06-19T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.34
310120,Pratt & Son,2023-06-19T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
310120,Pratt & Son,2023-06-19T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
310120,Pratt & Son,2023-06-19T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
310120,Pratt & Son,2023-06-19T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.66
310120,Pratt & Son,2023-06-19T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
310120,Pratt & Son,2023-06-19T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
310120,Pratt & Son,2023-06-19T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
310120,Pratt & Son,2023-06-19T09:00:00.000+00:00,busbar,,L3 Active Power,kW,8.97
310120,Pratt & Son,2023-06-19T09:00:00.000+00:00,busbar,,L2 Active Power,kW,9.15
310120,Pratt & Son,2023-06-19T09:00:00.000+00:00,busbar,,L1 Active Power,kW,13.94
310120,Pratt & Son,2023-06-19T09:00:00.000+00:00,busbar,,N Current (RMS),A,59.4
310120,Pratt & Son,2023-06-19T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
310120,Pratt & Son,2023-06-19T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
310120,Pratt & Son,2023-06-19T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
310120,Pratt & Son,2023-06-19T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
310120,Pratt & Son,2023-06-19T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
310120,Pratt & Son,2023-06-19T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
310120,Pratt & Son,2023-06-19T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.57
310120,Pratt & Son,2023-06-19T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.76
310120,Pratt & Son,2023-06-19T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.29
310120,Pratt & Son,2023-06-19T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
310120,Pratt & Son,2023-06-19T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
310120,Pratt & Son,2023-06-19T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.0
310120,Pratt & Son,2023-06-19T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
310120,Pratt & Son,2023-06-19T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
310120,Pratt & Son,2023-06-19T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.85
310120,Pratt & Son,2023-06-19T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
310120,Pratt & Son,2023-06-19T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.16
310120,Pratt & Son,2023-06-19T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.36
310120,Pratt & Son,2023-06-19T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.26
310120,Pratt & Son,2023-06-19T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
310120,Pratt & Son,2023-06-19T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
310120,Pratt & Son,2023-06-19T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.4
310120,Pratt & Son,2023-06-19T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-19T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.74
310120,Pratt & Son,2023-06-19T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.0
310120,Pratt & Son,2023-06-19T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
310120,Pratt & Son,2023-06-19T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.95
310120,Pratt & Son,2023-06-19T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.22
310120,Pratt & Son,2023-06-19T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.32
310120,Pratt & Son,2023-06-19T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.6
310120,Pratt & Son,2023-06-19T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.4
310120,Pratt & Son,2023-06-19T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.1
310120,Pratt & Son,2023-06-19T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.6
310120,Pratt & Son,2023-06-19T08:50:00.000+00:00,transformer,,Temperature,C,30.5
310120,Pratt & Son,2023-06-19T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
310120,Pratt & Son,2023-06-19T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.17
310120,Pratt & Son,2023-06-19T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
310120,Pratt & Son,2023-06-19T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.51
310120,Pratt & Son,2023-06-19T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
310120,Pratt & Son,2023-06-19T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
310120,Pratt & Son,2023-06-19T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
310120,Pratt & Son,2023-06-19T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
310120,Pratt & Son,2023-06-19T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
310120,Pratt & Son,2023-06-19T08:50:00.000+00:00,busbar,,L3 Active Power,kW,8.36
310120,Pratt & Son,2023-06-19T08:50:00.000+00:00,busbar,,L2 Active Power,kW,10.35
310120,Pratt & Son,2023-06-19T08:50:00.000+00:00,busbar,,L1 Active Power,kW,11.87
310120,Pratt & Son,2023-06-19T08:50:00.000+00:00,busbar,,N Current (RMS),A,41.3
310120,Pratt & Son,2023-06-19T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
310120,Pratt & Son,2023-06-19T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
310120,Pratt & Son,2023-06-19T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
310120,Pratt & Son,2023-06-19T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
310120,Pratt & Son,2023-06-19T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.24
310120,Pratt & Son,2023-06-19T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
310120,Pratt & Son,2023-06-19T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.92
310120,Pratt & Son,2023-06-19T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.85
310120,Pratt & Son,2023-06-19T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.04
310120,Pratt & Son,2023-06-19T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.1
310120,Pratt & Son,2023-06-19T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
310120,Pratt & Son,2023-06-19T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.2
310120,Pratt & Son,2023-06-19T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.4
310120,Pratt & Son,2023-06-19T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
310120,Pratt & Son,2023-06-19T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.71
310120,Pratt & Son,2023-06-19T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
310120,Pratt & Son,2023-06-19T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.19
310120,Pratt & Son,2023-06-19T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.15
310120,Pratt & Son,2023-06-19T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.16
310120,Pratt & Son,2023-06-19T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.1
310120,Pratt & Son,2023-06-19T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-19T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.8
310120,Pratt & Son,2023-06-19T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-19T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.79
310120,Pratt & Son,2023-06-19T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.52
310120,Pratt & Son,2023-06-19T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
310120,Pratt & Son,2023-06-19T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.47
310120,Pratt & Son,2023-06-19T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.12
310120,Pratt & Son,2023-06-19T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.47
310120,Pratt & Son,2023-06-19T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,37.0
310120,Pratt & Son,2023-06-19T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.0
310120,Pratt & Son,2023-06-19T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.1
310120,Pratt & Son,2023-06-19T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.9
310120,Pratt & Son,2023-06-19T08:40:00.000+00:00,transformer,,Temperature,C,30.5
310120,Pratt & Son,2023-06-19T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
310120,Pratt & Son,2023-06-19T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
310120,Pratt & Son,2023-06-19T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
310120,Pratt & Son,2023-06-19T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.1
310120,Pratt & Son,2023-06-19T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
310120,Pratt & Son,2023-06-19T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
310120,Pratt & Son,2023-06-19T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
310120,Pratt & Son,2023-06-19T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
310120,Pratt & Son,2023-06-19T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
310120,Pratt & Son,2023-06-19T08:40:00.000+00:00,busbar,,L3 Active Power,kW,8.2
310120,Pratt & Son,2023-06-19T08:40:00.000+00:00,busbar,,L2 Active Power,kW,10.12
310120,Pratt & Son,2023-06-19T08:40:00.000+00:00,busbar,,L1 Active Power,kW,12.68
310120,Pratt & Son,2023-06-19T08:40:00.000+00:00,busbar,,N Current (RMS),A,64.2
310120,Pratt & Son,2023-06-19T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
310120,Pratt & Son,2023-06-19T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
310120,Pratt & Son,2023-06-19T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
310120,Pratt & Son,2023-06-19T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
310120,Pratt & Son,2023-06-19T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.28
310120,Pratt & Son,2023-06-19T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
310120,Pratt & Son,2023-06-19T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.47
310120,Pratt & Son,2023-06-19T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.79
310120,Pratt & Son,2023-06-19T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.08
310120,Pratt & Son,2023-06-19T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.6
310120,Pratt & Son,2023-06-19T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
310120,Pratt & Son,2023-06-19T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.4
310120,Pratt & Son,2023-06-19T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.4
310120,Pratt & Son,2023-06-19T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
310120,Pratt & Son,2023-06-19T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.64
310120,Pratt & Son,2023-06-19T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
310120,Pratt & Son,2023-06-19T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.19
310120,Pratt & Son,2023-06-19T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.2
310120,Pratt & Son,2023-06-19T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.13
310120,Pratt & Son,2023-06-19T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.3
310120,Pratt & Son,2023-06-19T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-19T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.1
310120,Pratt & Son,2023-06-19T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-19T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
310120,Pratt & Son,2023-06-19T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.23
310120,Pratt & Son,2023-06-19T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
310120,Pratt & Son,2023-06-19T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.47
310120,Pratt & Son,2023-06-19T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.51
310120,Pratt & Son,2023-06-19T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.34
310120,Pratt & Son,2023-06-19T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.6
310120,Pratt & Son,2023-06-19T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.6
310120,Pratt & Son,2023-06-19T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
310120,Pratt & Son,2023-06-19T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.9
310120,Pratt & Son,2023-06-19T08:30:00.000+00:00,transformer,,Temperature,C,30.4
310120,Pratt & Son,2023-06-19T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
310120,Pratt & Son,2023-06-19T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.41
310120,Pratt & Son,2023-06-19T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
310120,Pratt & Son,2023-06-19T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.57
310120,Pratt & Son,2023-06-19T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
310120,Pratt & Son,2023-06-19T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
310120,Pratt & Son,2023-06-19T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
310120,Pratt & Son,2023-06-19T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
310120,Pratt & Son,2023-06-19T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
310120,Pratt & Son,2023-06-19T08:30:00.000+00:00,busbar,,L3 Active Power,kW,8.74
310120,Pratt & Son,2023-06-19T08:30:00.000+00:00,busbar,,L2 Active Power,kW,12.5
310120,Pratt & Son,2023-06-19T08:30:00.000+00:00,busbar,,L1 Active Power,kW,12.55
310120,Pratt & Son,2023-06-19T08:30:00.000+00:00,busbar,,N Current (RMS),A,51.3
310120,Pratt & Son,2023-06-19T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
310120,Pratt & Son,2023-06-19T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
310120,Pratt & Son,2023-06-19T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
310120,Pratt & Son,2023-06-19T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
310120,Pratt & Son,2023-06-19T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
310120,Pratt & Son,2023-06-19T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
310120,Pratt & Son,2023-06-19T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.77
310120,Pratt & Son,2023-06-19T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.11
310120,Pratt & Son,2023-06-19T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.18
310120,Pratt & Son,2023-06-19T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.3
310120,Pratt & Son,2023-06-19T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
310120,Pratt & Son,2023-06-19T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.7
310120,Pratt & Son,2023-06-19T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.0
310120,Pratt & Son,2023-06-19T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
310120,Pratt & Son,2023-06-19T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.27
310120,Pratt & Son,2023-06-19T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
310120,Pratt & Son,2023-06-19T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.21
310120,Pratt & Son,2023-06-19T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.18
310120,Pratt & Son,2023-06-19T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.16
310120,Pratt & Son,2023-06-19T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
310120,Pratt & Son,2023-06-19T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-19T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.0
310120,Pratt & Son,2023-06-19T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.4
310120,Pratt & Son,2023-06-19T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
310120,Pratt & Son,2023-06-19T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.57
310120,Pratt & Son,2023-06-19T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.58
310120,Pratt & Son,2023-06-19T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.59
310120,Pratt & Son,2023-06-19T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.04
310120,Pratt & Son,2023-06-19T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.35
310120,Pratt & Son,2023-06-19T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,42.4
310120,Pratt & Son,2023-06-19T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.5
310120,Pratt & Son,2023-06-19T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
310120,Pratt & Son,2023-06-19T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.7
310120,Pratt & Son,2023-06-19T08:20:00.000+00:00,transformer,,Temperature,C,30.4
310120,Pratt & Son,2023-06-19T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
310120,Pratt & Son,2023-06-19T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
310120,Pratt & Son,2023-06-19T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
310120,Pratt & Son,2023-06-19T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
310120,Pratt & Son,2023-06-19T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
310120,Pratt & Son,2023-06-19T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
310120,Pratt & Son,2023-06-19T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
310120,Pratt & Son,2023-06-19T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
310120,Pratt & Son,2023-06-19T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
310120,Pratt & Son,2023-06-19T08:20:00.000+00:00,busbar,,L3 Active Power,kW,12.15
310120,Pratt & Son,2023-06-19T08:20:00.000+00:00,busbar,,L2 Active Power,kW,8.25
310120,Pratt & Son,2023-06-19T08:20:00.000+00:00,busbar,,L1 Active Power,kW,10.69
310120,Pratt & Son,2023-06-19T08:20:00.000+00:00,busbar,,N Current (RMS),A,67.2
310120,Pratt & Son,2023-06-19T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
310120,Pratt & Son,2023-06-19T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
310120,Pratt & Son,2023-06-19T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.9
310120,Pratt & Son,2023-06-19T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
310120,Pratt & Son,2023-06-19T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.08
310120,Pratt & Son,2023-06-19T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
310120,Pratt & Son,2023-06-19T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.77
310120,Pratt & Son,2023-06-19T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.26
310120,Pratt & Son,2023-06-19T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.14
310120,Pratt & Son,2023-06-19T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
310120,Pratt & Son,2023-06-19T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
310120,Pratt & Son,2023-06-19T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.5
310120,Pratt & Son,2023-06-19T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.0
310120,Pratt & Son,2023-06-19T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
310120,Pratt & Son,2023-06-19T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.4
310120,Pratt & Son,2023-06-19T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
310120,Pratt & Son,2023-06-19T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.19
310120,Pratt & Son,2023-06-19T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.61
310120,Pratt & Son,2023-06-19T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.14
310120,Pratt & Son,2023-06-19T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
310120,Pratt & Son,2023-06-19T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-19T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.2
310120,Pratt & Son,2023-06-19T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-19T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
310120,Pratt & Son,2023-06-19T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.67
310120,Pratt & Son,2023-06-19T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.75
310120,Pratt & Son,2023-06-19T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.38
310120,Pratt & Son,2023-06-19T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.35
310120,Pratt & Son,2023-06-19T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.44
310120,Pratt & Son,2023-06-19T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.8
310120,Pratt & Son,2023-06-19T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.2
310120,Pratt & Son,2023-06-19T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
310120,Pratt & Son,2023-06-19T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.0
310120,Pratt & Son,2023-06-19T08:10:00.000+00:00,transformer,,Temperature,C,30.4
310120,Pratt & Son,2023-06-19T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
310120,Pratt & Son,2023-06-19T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
310120,Pratt & Son,2023-06-19T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
310120,Pratt & Son,2023-06-19T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
310120,Pratt & Son,2023-06-19T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
310120,Pratt & Son,2023-06-19T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
310120,Pratt & Son,2023-06-19T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
310120,Pratt & Son,2023-06-19T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
310120,Pratt & Son,2023-06-19T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
310120,Pratt & Son,2023-06-19T08:10:00.000+00:00,busbar,,L3 Active Power,kW,9.97
310120,Pratt & Son,2023-06-19T08:10:00.000+00:00,busbar,,L2 Active Power,kW,10.22
310120,Pratt & Son,2023-06-19T08:10:00.000+00:00,busbar,,L1 Active Power,kW,8.72
310120,Pratt & Son,2023-06-19T08:10:00.000+00:00,busbar,,N Current (RMS),A,46.2
310120,Pratt & Son,2023-06-19T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
310120,Pratt & Son,2023-06-19T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
310120,Pratt & Son,2023-06-19T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
310120,Pratt & Son,2023-06-19T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
310120,Pratt & Son,2023-06-19T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.03
310120,Pratt & Son,2023-06-19T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
310120,Pratt & Son,2023-06-19T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.6
310120,Pratt & Son,2023-06-19T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.32
310120,Pratt & Son,2023-06-19T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.33
310120,Pratt & Son,2023-06-19T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
310120,Pratt & Son,2023-06-19T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
310120,Pratt & Son,2023-06-19T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.9
310120,Pratt & Son,2023-06-19T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
310120,Pratt & Son,2023-06-19T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
310120,Pratt & Son,2023-06-19T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.97
310120,Pratt & Son,2023-06-19T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
310120,Pratt & Son,2023-06-19T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.21
310120,Pratt & Son,2023-06-19T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.58
310120,Pratt & Son,2023-06-19T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.24
310120,Pratt & Son,2023-06-19T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.6
310120,Pratt & Son,2023-06-19T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-19T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.2
310120,Pratt & Son,2023-06-19T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-19T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.68
310120,Pratt & Son,2023-06-19T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.8
310120,Pratt & Son,2023-06-19T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
310120,Pratt & Son,2023-06-19T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.72
310120,Pratt & Son,2023-06-19T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.04
310120,Pratt & Son,2023-06-19T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.01
310120,Pratt & Son,2023-06-19T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.1
310120,Pratt & Son,2023-06-19T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.5
310120,Pratt & Son,2023-06-19T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.4
310120,Pratt & Son,2023-06-19T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.1
310120,Pratt & Son,2023-06-19T08:00:00.000+00:00,transformer,,Temperature,C,30.3
310120,Pratt & Son,2023-06-19T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
310120,Pratt & Son,2023-06-19T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
310120,Pratt & Son,2023-06-19T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
310120,Pratt & Son,2023-06-19T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
310120,Pratt & Son,2023-06-19T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
310120,Pratt & Son,2023-06-19T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
310120,Pratt & Son,2023-06-19T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
310120,Pratt & Son,2023-06-19T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
310120,Pratt & Son,2023-06-19T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
310120,Pratt & Son,2023-06-19T08:00:00.000+00:00,busbar,,L3 Active Power,kW,8.12
310120,Pratt & Son,2023-06-19T08:00:00.000+00:00,busbar,,L2 Active Power,kW,12.94
310120,Pratt & Son,2023-06-19T08:00:00.000+00:00,busbar,,L1 Active Power,kW,11.58
310120,Pratt & Son,2023-06-19T08:00:00.000+00:00,busbar,,N Current (RMS),A,46.5
310120,Pratt & Son,2023-06-19T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.9
310120,Pratt & Son,2023-06-19T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
310120,Pratt & Son,2023-06-19T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
310120,Pratt & Son,2023-06-19T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
310120,Pratt & Son,2023-06-19T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.03
310120,Pratt & Son,2023-06-19T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
310120,Pratt & Son,2023-06-19T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.53
310120,Pratt & Son,2023-06-19T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.19
310120,Pratt & Son,2023-06-19T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.37
310120,Pratt & Son,2023-06-19T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.3
310120,Pratt & Son,2023-06-19T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
310120,Pratt & Son,2023-06-19T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.4
310120,Pratt & Son,2023-06-19T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
310120,Pratt & Son,2023-06-19T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
310120,Pratt & Son,2023-06-19T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.24
310120,Pratt & Son,2023-06-19T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
310120,Pratt & Son,2023-06-19T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.21
310120,Pratt & Son,2023-06-19T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.02
310120,Pratt & Son,2023-06-19T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.34
310120,Pratt & Son,2023-06-19T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.6
310120,Pratt & Son,2023-06-19T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-19T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.2
310120,Pratt & Son,2023-06-19T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.5
310120,Pratt & Son,2023-06-19T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.74
310120,Pratt & Son,2023-06-19T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.08
310120,Pratt & Son,2023-06-19T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
310120,Pratt & Son,2023-06-19T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.99
310120,Pratt & Son,2023-06-19T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.46
310120,Pratt & Son,2023-06-19T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.71
310120,Pratt & Son,2023-06-19T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.6
310120,Pratt & Son,2023-06-19T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.0
310120,Pratt & Son,2023-06-19T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
310120,Pratt & Son,2023-06-19T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.8
310120,Pratt & Son,2023-06-19T07:50:00.000+00:00,transformer,,Temperature,C,30.3
310120,Pratt & Son,2023-06-19T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
310120,Pratt & Son,2023-06-19T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
310120,Pratt & Son,2023-06-19T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
310120,Pratt & Son,2023-06-19T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
310120,Pratt & Son,2023-06-19T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
310120,Pratt & Son,2023-06-19T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
310120,Pratt & Son,2023-06-19T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
310120,Pratt & Son,2023-06-19T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
310120,Pratt & Son,2023-06-19T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
310120,Pratt & Son,2023-06-19T07:50:00.000+00:00,busbar,,L3 Active Power,kW,10.32
310120,Pratt & Son,2023-06-19T07:50:00.000+00:00,busbar,,L2 Active Power,kW,12.68
310120,Pratt & Son,2023-06-19T07:50:00.000+00:00,busbar,,L1 Active Power,kW,10.43
310120,Pratt & Son,2023-06-19T07:50:00.000+00:00,busbar,,N Current (RMS),A,59.5
310120,Pratt & Son,2023-06-19T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
310120,Pratt & Son,2023-06-19T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
310120,Pratt & Son,2023-06-19T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.1
310120,Pratt & Son,2023-06-19T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
310120,Pratt & Son,2023-06-19T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
310120,Pratt & Son,2023-06-19T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
310120,Pratt & Son,2023-06-19T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.6
310120,Pratt & Son,2023-06-19T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.16
310120,Pratt & Son,2023-06-19T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.45
310120,Pratt & Son,2023-06-19T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.1
310120,Pratt & Son,2023-06-19T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
310120,Pratt & Son,2023-06-19T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.5
310120,Pratt & Son,2023-06-19T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
310120,Pratt & Son,2023-06-19T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
310120,Pratt & Son,2023-06-19T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.29
310120,Pratt & Son,2023-06-19T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
310120,Pratt & Son,2023-06-19T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.25
310120,Pratt & Son,2023-06-19T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.91
310120,Pratt & Son,2023-06-19T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.41
310120,Pratt & Son,2023-06-19T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,32.6
310120,Pratt & Son,2023-06-19T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.6
310120,Pratt & Son,2023-06-19T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.5
310120,Pratt & Son,2023-06-19T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.8
310120,Pratt & Son,2023-06-19T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.84
310120,Pratt & Son,2023-06-19T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.31
310120,Pratt & Son,2023-06-19T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
310120,Pratt & Son,2023-06-19T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.88
310120,Pratt & Son,2023-06-19T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.66
310120,Pratt & Son,2023-06-19T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.72
310120,Pratt & Son,2023-06-19T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.1
310120,Pratt & Son,2023-06-19T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.4
310120,Pratt & Son,2023-06-19T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.1
310120,Pratt & Son,2023-06-19T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.9
310120,Pratt & Son,2023-06-19T07:40:00.000+00:00,transformer,,Temperature,C,30.2
310120,Pratt & Son,2023-06-19T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
310120,Pratt & Son,2023-06-19T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
310120,Pratt & Son,2023-06-19T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
310120,Pratt & Son,2023-06-19T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
310120,Pratt & Son,2023-06-19T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
310120,Pratt & Son,2023-06-19T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
310120,Pratt & Son,2023-06-19T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
310120,Pratt & Son,2023-06-19T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
310120,Pratt & Son,2023-06-19T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
310120,Pratt & Son,2023-06-19T07:40:00.000+00:00,busbar,,L3 Active Power,kW,12.22
310120,Pratt & Son,2023-06-19T07:40:00.000+00:00,busbar,,L2 Active Power,kW,18.73
310120,Pratt & Son,2023-06-19T07:40:00.000+00:00,busbar,,L1 Active Power,kW,10.59
310120,Pratt & Son,2023-06-19T07:40:00.000+00:00,busbar,,N Current (RMS),A,71.5
310120,Pratt & Son,2023-06-19T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
310120,Pratt & Son,2023-06-19T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
310120,Pratt & Son,2023-06-19T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
310120,Pratt & Son,2023-06-19T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
310120,Pratt & Son,2023-06-19T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
310120,Pratt & Son,2023-06-19T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
310120,Pratt & Son,2023-06-19T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.4
310120,Pratt & Son,2023-06-19T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.65
310120,Pratt & Son,2023-06-19T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.4
310120,Pratt & Son,2023-06-19T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
310120,Pratt & Son,2023-06-19T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.4
