Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310120,Pratt & Son,2023-06-19T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.9
310120,Pratt & Son,2023-06-19T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.12
310120,Pratt & Son,2023-06-19T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
310120,Pratt & Son,2023-06-19T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.6
310120,Pratt & Son,2023-06-19T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.1
310120,Pratt & Son,2023-06-19T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.8
310120,Pratt & Son,2023-06-19T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
310120,Pratt & Son,2023-06-19T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.69
310120,Pratt & Son,2023-06-19T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
310120,Pratt & Son,2023-06-19T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.22
310120,Pratt & Son,2023-06-19T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.71
310120,Pratt & Son,2023-06-19T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.23
310120,Pratt & Son,2023-06-19T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.7
310120,Pratt & Son,2023-06-19T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
310120,Pratt & Son,2023-06-19T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.7
310120,Pratt & Son,2023-06-19T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-19T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.08
310120,Pratt & Son,2023-06-19T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.16
310120,Pratt & Son,2023-06-19T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.3
310120,Pratt & Son,2023-06-19T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.98
310120,Pratt & Son,2023-06-19T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.21
310120,Pratt & Son,2023-06-19T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.34
310120,Pratt & Son,2023-06-19T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.1
310120,Pratt & Son,2023-06-19T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.0
310120,Pratt & Son,2023-06-19T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.0
310120,Pratt & Son,2023-06-19T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.3
310120,Pratt & Son,2023-06-19T05:30:00.000+00:00,transformer,,Temperature,C,30.3
310120,Pratt & Son,2023-06-19T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
310120,Pratt & Son,2023-06-19T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
310120,Pratt & Son,2023-06-19T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
310120,Pratt & Son,2023-06-19T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
310120,Pratt & Son,2023-06-19T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
310120,Pratt & Son,2023-06-19T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
310120,Pratt & Son,2023-06-19T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
310120,Pratt & Son,2023-06-19T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
310120,Pratt & Son,2023-06-19T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
310120,Pratt & Son,2023-06-19T05:30:00.000+00:00,busbar,,L3 Active Power,kW,13.71
310120,Pratt & Son,2023-06-19T05:30:00.000+00:00,busbar,,L2 Active Power,kW,14.83
310120,Pratt & Son,2023-06-19T05:30:00.000+00:00,busbar,,L1 Active Power,kW,7.69
310120,Pratt & Son,2023-06-19T05:30:00.000+00:00,busbar,,N Current (RMS),A,54.5
310120,Pratt & Son,2023-06-19T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
310120,Pratt & Son,2023-06-19T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
310120,Pratt & Son,2023-06-19T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
310120,Pratt & Son,2023-06-19T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
310120,Pratt & Son,2023-06-19T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.11
310120,Pratt & Son,2023-06-19T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
310120,Pratt & Son,2023-06-19T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.39
310120,Pratt & Son,2023-06-19T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.76
310120,Pratt & Son,2023-06-19T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.23
310120,Pratt & Son,2023-06-19T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
310120,Pratt & Son,2023-06-19T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
310120,Pratt & Son,2023-06-19T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
310120,Pratt & Son,2023-06-19T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.2
310120,Pratt & Son,2023-06-19T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
310120,Pratt & Son,2023-06-19T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.67
310120,Pratt & Son,2023-06-19T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
310120,Pratt & Son,2023-06-19T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.18
310120,Pratt & Son,2023-06-19T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.67
310120,Pratt & Son,2023-06-19T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.13
310120,Pratt & Son,2023-06-19T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.3
310120,Pratt & Son,2023-06-19T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-19T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.1
310120,Pratt & Son,2023-06-19T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-19T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.37
310120,Pratt & Son,2023-06-19T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.23
310120,Pratt & Son,2023-06-19T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.23
310120,Pratt & Son,2023-06-19T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.74
310120,Pratt & Son,2023-06-19T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.36
310120,Pratt & Son,2023-06-19T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.99
310120,Pratt & Son,2023-06-19T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.1
310120,Pratt & Son,2023-06-19T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.1
310120,Pratt & Son,2023-06-19T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.1
310120,Pratt & Son,2023-06-19T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.2
310120,Pratt & Son,2023-06-19T05:20:00.000+00:00,transformer,,Temperature,C,30.3
310120,Pratt & Son,2023-06-19T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
310120,Pratt & Son,2023-06-19T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
310120,Pratt & Son,2023-06-19T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
310120,Pratt & Son,2023-06-19T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
310120,Pratt & Son,2023-06-19T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
310120,Pratt & Son,2023-06-19T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
310120,Pratt & Son,2023-06-19T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
310120,Pratt & Son,2023-06-19T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
310120,Pratt & Son,2023-06-19T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
310120,Pratt & Son,2023-06-19T05:20:00.000+00:00,busbar,,L3 Active Power,kW,8.94
310120,Pratt & Son,2023-06-19T05:20:00.000+00:00,busbar,,L2 Active Power,kW,9.8
310120,Pratt & Son,2023-06-19T05:20:00.000+00:00,busbar,,L1 Active Power,kW,7.35
310120,Pratt & Son,2023-06-19T05:20:00.000+00:00,busbar,,N Current (RMS),A,48.8
310120,Pratt & Son,2023-06-19T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
310120,Pratt & Son,2023-06-19T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
310120,Pratt & Son,2023-06-19T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
310120,Pratt & Son,2023-06-19T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
310120,Pratt & Son,2023-06-19T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.26
310120,Pratt & Son,2023-06-19T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
310120,Pratt & Son,2023-06-19T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.41
310120,Pratt & Son,2023-06-19T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.31
310120,Pratt & Son,2023-06-19T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.25
310120,Pratt & Son,2023-06-19T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
310120,Pratt & Son,2023-06-19T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
310120,Pratt & Son,2023-06-19T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.0
310120,Pratt & Son,2023-06-19T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
310120,Pratt & Son,2023-06-19T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
310120,Pratt & Son,2023-06-19T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.56
310120,Pratt & Son,2023-06-19T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
310120,Pratt & Son,2023-06-19T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.2
310120,Pratt & Son,2023-06-19T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.11
310120,Pratt & Son,2023-06-19T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.12
310120,Pratt & Son,2023-06-19T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.6
310120,Pratt & Son,2023-06-19T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-19T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.8
310120,Pratt & Son,2023-06-19T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-19T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.73
310120,Pratt & Son,2023-06-19T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.32
310120,Pratt & Son,2023-06-19T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.06
310120,Pratt & Son,2023-06-19T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.33
310120,Pratt & Son,2023-06-19T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.48
310120,Pratt & Son,2023-06-19T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.23
310120,Pratt & Son,2023-06-19T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
310120,Pratt & Son,2023-06-19T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.5
310120,Pratt & Son,2023-06-19T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
310120,Pratt & Son,2023-06-19T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.8
310120,Pratt & Son,2023-06-19T05:10:00.000+00:00,transformer,,Temperature,C,30.4
310120,Pratt & Son,2023-06-19T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
310120,Pratt & Son,2023-06-19T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
310120,Pratt & Son,2023-06-19T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
310120,Pratt & Son,2023-06-19T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
310120,Pratt & Son,2023-06-19T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
310120,Pratt & Son,2023-06-19T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
310120,Pratt & Son,2023-06-19T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
310120,Pratt & Son,2023-06-19T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
310120,Pratt & Son,2023-06-19T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
310120,Pratt & Son,2023-06-19T05:10:00.000+00:00,busbar,,L3 Active Power,kW,8.53
310120,Pratt & Son,2023-06-19T05:10:00.000+00:00,busbar,,L2 Active Power,kW,10.89
310120,Pratt & Son,2023-06-19T05:10:00.000+00:00,busbar,,L1 Active Power,kW,5.59
310120,Pratt & Son,2023-06-19T05:10:00.000+00:00,busbar,,N Current (RMS),A,48.7
310120,Pratt & Son,2023-06-19T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
310120,Pratt & Son,2023-06-19T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
310120,Pratt & Son,2023-06-19T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.6
310120,Pratt & Son,2023-06-19T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
310120,Pratt & Son,2023-06-19T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.05
310120,Pratt & Son,2023-06-19T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
310120,Pratt & Son,2023-06-19T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.49
310120,Pratt & Son,2023-06-19T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.28
310120,Pratt & Son,2023-06-19T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.15
310120,Pratt & Son,2023-06-19T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
310120,Pratt & Son,2023-06-19T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
310120,Pratt & Son,2023-06-19T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.1
310120,Pratt & Son,2023-06-19T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
310120,Pratt & Son,2023-06-19T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
310120,Pratt & Son,2023-06-19T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.74
310120,Pratt & Son,2023-06-19T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
310120,Pratt & Son,2023-06-19T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.18
310120,Pratt & Son,2023-06-19T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.31
310120,Pratt & Son,2023-06-19T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.13
310120,Pratt & Son,2023-06-19T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.1
310120,Pratt & Son,2023-06-19T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-19T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.0
310120,Pratt & Son,2023-06-19T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-19T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.81
310120,Pratt & Son,2023-06-19T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.14
310120,Pratt & Son,2023-06-19T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.95
310120,Pratt & Son,2023-06-19T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.3
310120,Pratt & Son,2023-06-19T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.87
310120,Pratt & Son,2023-06-19T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.71
310120,Pratt & Son,2023-06-19T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
310120,Pratt & Son,2023-06-19T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.1
310120,Pratt & Son,2023-06-19T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.2
310120,Pratt & Son,2023-06-19T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.5
310120,Pratt & Son,2023-06-19T05:00:00.000+00:00,transformer,,Temperature,C,30.4
310120,Pratt & Son,2023-06-19T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
310120,Pratt & Son,2023-06-19T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
310120,Pratt & Son,2023-06-19T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
310120,Pratt & Son,2023-06-19T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
310120,Pratt & Son,2023-06-19T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
310120,Pratt & Son,2023-06-19T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
310120,Pratt & Son,2023-06-19T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
310120,Pratt & Son,2023-06-19T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
310120,Pratt & Son,2023-06-19T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
310120,Pratt & Son,2023-06-19T05:00:00.000+00:00,busbar,,L3 Active Power,kW,5.61
310120,Pratt & Son,2023-06-19T05:00:00.000+00:00,busbar,,L2 Active Power,kW,10.47
310120,Pratt & Son,2023-06-19T05:00:00.000+00:00,busbar,,L1 Active Power,kW,5.98
310120,Pratt & Son,2023-06-19T05:00:00.000+00:00,busbar,,N Current (RMS),A,33.8
310120,Pratt & Son,2023-06-19T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.5
310120,Pratt & Son,2023-06-19T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
310120,Pratt & Son,2023-06-19T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
310120,Pratt & Son,2023-06-19T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
310120,Pratt & Son,2023-06-19T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.35
310120,Pratt & Son,2023-06-19T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
310120,Pratt & Son,2023-06-19T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.47
310120,Pratt & Son,2023-06-19T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.21
310120,Pratt & Son,2023-06-19T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.84
310120,Pratt & Son,2023-06-19T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.3
310120,Pratt & Son,2023-06-19T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
310120,Pratt & Son,2023-06-19T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.4
310120,Pratt & Son,2023-06-19T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.5
310120,Pratt & Son,2023-06-19T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
310120,Pratt & Son,2023-06-19T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
310120,Pratt & Son,2023-06-19T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
310120,Pratt & Son,2023-06-19T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.17
310120,Pratt & Son,2023-06-19T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.19
310120,Pratt & Son,2023-06-19T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.19
310120,Pratt & Son,2023-06-19T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.0
310120,Pratt & Son,2023-06-19T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-19T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.5
310120,Pratt & Son,2023-06-19T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-19T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.54
310120,Pratt & Son,2023-06-19T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.12
310120,Pratt & Son,2023-06-19T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.89
310120,Pratt & Son,2023-06-19T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.24
310120,Pratt & Son,2023-06-19T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.36
310120,Pratt & Son,2023-06-19T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.72
310120,Pratt & Son,2023-06-19T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
310120,Pratt & Son,2023-06-19T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.0
310120,Pratt & Son,2023-06-19T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
310120,Pratt & Son,2023-06-19T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.8
310120,Pratt & Son,2023-06-19T04:50:00.000+00:00,transformer,,Temperature,C,30.4
310120,Pratt & Son,2023-06-19T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
310120,Pratt & Son,2023-06-19T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
310120,Pratt & Son,2023-06-19T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
310120,Pratt & Son,2023-06-19T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
310120,Pratt & Son,2023-06-19T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
310120,Pratt & Son,2023-06-19T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
310120,Pratt & Son,2023-06-19T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
310120,Pratt & Son,2023-06-19T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
310120,Pratt & Son,2023-06-19T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
310120,Pratt & Son,2023-06-19T04:50:00.000+00:00,busbar,,L3 Active Power,kW,5.54
310120,Pratt & Son,2023-06-19T04:50:00.000+00:00,busbar,,L2 Active Power,kW,9.75
310120,Pratt & Son,2023-06-19T04:50:00.000+00:00,busbar,,L1 Active Power,kW,6.76
310120,Pratt & Son,2023-06-19T04:50:00.000+00:00,busbar,,N Current (RMS),A,35.8
310120,Pratt & Son,2023-06-19T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
310120,Pratt & Son,2023-06-19T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
310120,Pratt & Son,2023-06-19T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.1
310120,Pratt & Son,2023-06-19T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
310120,Pratt & Son,2023-06-19T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.04
310120,Pratt & Son,2023-06-19T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
310120,Pratt & Son,2023-06-19T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.39
310120,Pratt & Son,2023-06-19T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.06
310120,Pratt & Son,2023-06-19T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.77
310120,Pratt & Son,2023-06-19T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.3
310120,Pratt & Son,2023-06-19T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
310120,Pratt & Son,2023-06-19T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.9
310120,Pratt & Son,2023-06-19T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.1
310120,Pratt & Son,2023-06-19T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
310120,Pratt & Son,2023-06-19T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.44
310120,Pratt & Son,2023-06-19T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
310120,Pratt & Son,2023-06-19T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.18
310120,Pratt & Son,2023-06-19T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.33
310120,Pratt & Son,2023-06-19T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.21
310120,Pratt & Son,2023-06-19T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.0
310120,Pratt & Son,2023-06-19T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-19T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.3
310120,Pratt & Son,2023-06-19T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
310120,Pratt & Son,2023-06-19T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.22
310120,Pratt & Son,2023-06-19T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.29
310120,Pratt & Son,2023-06-19T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.05
310120,Pratt & Son,2023-06-19T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.14
310120,Pratt & Son,2023-06-19T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.53
310120,Pratt & Son,2023-06-19T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.84
310120,Pratt & Son,2023-06-19T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
310120,Pratt & Son,2023-06-19T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.9
310120,Pratt & Son,2023-06-19T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
310120,Pratt & Son,2023-06-19T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.2
310120,Pratt & Son,2023-06-19T04:40:00.000+00:00,transformer,,Temperature,C,30.5
310120,Pratt & Son,2023-06-19T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
310120,Pratt & Son,2023-06-19T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
310120,Pratt & Son,2023-06-19T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
310120,Pratt & Son,2023-06-19T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
310120,Pratt & Son,2023-06-19T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
310120,Pratt & Son,2023-06-19T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
310120,Pratt & Son,2023-06-19T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
310120,Pratt & Son,2023-06-19T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
310120,Pratt & Son,2023-06-19T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
310120,Pratt & Son,2023-06-19T04:40:00.000+00:00,busbar,,L3 Active Power,kW,6.35
310120,Pratt & Son,2023-06-19T04:40:00.000+00:00,busbar,,L2 Active Power,kW,9.92
310120,Pratt & Son,2023-06-19T04:40:00.000+00:00,busbar,,L1 Active Power,kW,7.82
310120,Pratt & Son,2023-06-19T04:40:00.000+00:00,busbar,,N Current (RMS),A,40.3
310120,Pratt & Son,2023-06-19T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
310120,Pratt & Son,2023-06-19T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
310120,Pratt & Son,2023-06-19T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
310120,Pratt & Son,2023-06-19T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
310120,Pratt & Son,2023-06-19T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
310120,Pratt & Son,2023-06-19T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
310120,Pratt & Son,2023-06-19T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.4
310120,Pratt & Son,2023-06-19T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.61
310120,Pratt & Son,2023-06-19T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.93
310120,Pratt & Son,2023-06-19T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
310120,Pratt & Son,2023-06-19T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
310120,Pratt & Son,2023-06-19T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.7
310120,Pratt & Son,2023-06-19T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.3
310120,Pratt & Son,2023-06-19T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
310120,Pratt & Son,2023-06-19T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.56
310120,Pratt & Son,2023-06-19T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
310120,Pratt & Son,2023-06-19T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.18
310120,Pratt & Son,2023-06-19T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.27
310120,Pratt & Son,2023-06-19T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.21
310120,Pratt & Son,2023-06-19T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.7
310120,Pratt & Son,2023-06-19T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-19T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.1
310120,Pratt & Son,2023-06-19T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
310120,Pratt & Son,2023-06-19T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.66
310120,Pratt & Son,2023-06-19T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.97
310120,Pratt & Son,2023-06-19T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.84
310120,Pratt & Son,2023-06-19T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.44
310120,Pratt & Son,2023-06-19T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.92
310120,Pratt & Son,2023-06-19T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.0
310120,Pratt & Son,2023-06-19T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
310120,Pratt & Son,2023-06-19T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.1
310120,Pratt & Son,2023-06-19T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
310120,Pratt & Son,2023-06-19T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.0
310120,Pratt & Son,2023-06-19T04:30:00.000+00:00,transformer,,Temperature,C,30.5
310120,Pratt & Son,2023-06-19T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
310120,Pratt & Son,2023-06-19T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
310120,Pratt & Son,2023-06-19T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
310120,Pratt & Son,2023-06-19T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
310120,Pratt & Son,2023-06-19T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
310120,Pratt & Son,2023-06-19T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
310120,Pratt & Son,2023-06-19T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
310120,Pratt & Son,2023-06-19T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
310120,Pratt & Son,2023-06-19T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
310120,Pratt & Son,2023-06-19T04:30:00.000+00:00,busbar,,L3 Active Power,kW,6.65
310120,Pratt & Son,2023-06-19T04:30:00.000+00:00,busbar,,L2 Active Power,kW,10.79
310120,Pratt & Son,2023-06-19T04:30:00.000+00:00,busbar,,L1 Active Power,kW,5.14
310120,Pratt & Son,2023-06-19T04:30:00.000+00:00,busbar,,N Current (RMS),A,38.7
310120,Pratt & Son,2023-06-19T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.1
310120,Pratt & Son,2023-06-19T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
310120,Pratt & Son,2023-06-19T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.3
310120,Pratt & Son,2023-06-19T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
310120,Pratt & Son,2023-06-19T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.05
310120,Pratt & Son,2023-06-19T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
310120,Pratt & Son,2023-06-19T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.37
310120,Pratt & Son,2023-06-19T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.82
310120,Pratt & Son,2023-06-19T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.1
310120,Pratt & Son,2023-06-19T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.1
310120,Pratt & Son,2023-06-19T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.4
310120,Pratt & Son,2023-06-19T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.1
310120,Pratt & Son,2023-06-19T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.3
310120,Pratt & Son,2023-06-19T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
310120,Pratt & Son,2023-06-19T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.44
310120,Pratt & Son,2023-06-19T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
310120,Pratt & Son,2023-06-19T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.17
310120,Pratt & Son,2023-06-19T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.41
310120,Pratt & Son,2023-06-19T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.19
310120,Pratt & Son,2023-06-19T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.1
310120,Pratt & Son,2023-06-19T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-19T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.4
310120,Pratt & Son,2023-06-19T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
310120,Pratt & Son,2023-06-19T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.78
310120,Pratt & Son,2023-06-19T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.89
310120,Pratt & Son,2023-06-19T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.99
310120,Pratt & Son,2023-06-19T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.6
310120,Pratt & Son,2023-06-19T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.09
310120,Pratt & Son,2023-06-19T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.94
310120,Pratt & Son,2023-06-19T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
310120,Pratt & Son,2023-06-19T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.1
310120,Pratt & Son,2023-06-19T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
310120,Pratt & Son,2023-06-19T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.7
310120,Pratt & Son,2023-06-19T04:20:00.000+00:00,transformer,,Temperature,C,30.5
310120,Pratt & Son,2023-06-19T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
310120,Pratt & Son,2023-06-19T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
310120,Pratt & Son,2023-06-19T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
310120,Pratt & Son,2023-06-19T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
310120,Pratt & Son,2023-06-19T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
310120,Pratt & Son,2023-06-19T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
310120,Pratt & Son,2023-06-19T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
310120,Pratt & Son,2023-06-19T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
310120,Pratt & Son,2023-06-19T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
310120,Pratt & Son,2023-06-19T04:20:00.000+00:00,busbar,,L3 Active Power,kW,4.8
310120,Pratt & Son,2023-06-19T04:20:00.000+00:00,busbar,,L2 Active Power,kW,10.33
310120,Pratt & Son,2023-06-19T04:20:00.000+00:00,busbar,,L1 Active Power,kW,5.24
310120,Pratt & Son,2023-06-19T04:20:00.000+00:00,busbar,,N Current (RMS),A,30.7
310120,Pratt & Son,2023-06-19T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.2
310120,Pratt & Son,2023-06-19T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
310120,Pratt & Son,2023-06-19T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.1
310120,Pratt & Son,2023-06-19T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
310120,Pratt & Son,2023-06-19T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.82
310120,Pratt & Son,2023-06-19T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.95
310120,Pratt & Son,2023-06-19T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.32
310120,Pratt & Son,2023-06-19T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.87
310120,Pratt & Son,2023-06-19T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.2
310120,Pratt & Son,2023-06-19T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,5.8
310120,Pratt & Son,2023-06-19T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
310120,Pratt & Son,2023-06-19T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.8
310120,Pratt & Son,2023-06-19T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.7
310120,Pratt & Son,2023-06-19T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
310120,Pratt & Son,2023-06-19T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.71
310120,Pratt & Son,2023-06-19T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
310120,Pratt & Son,2023-06-19T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.2
310120,Pratt & Son,2023-06-19T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.61
310120,Pratt & Son,2023-06-19T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.2
310120,Pratt & Son,2023-06-19T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.4
310120,Pratt & Son,2023-06-19T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-19T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.9
310120,Pratt & Son,2023-06-19T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
310120,Pratt & Son,2023-06-19T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.18
310120,Pratt & Son,2023-06-19T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.84
310120,Pratt & Son,2023-06-19T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.36
310120,Pratt & Son,2023-06-19T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.08
310120,Pratt & Son,2023-06-19T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.26
310120,Pratt & Son,2023-06-19T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.2
310120,Pratt & Son,2023-06-19T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
310120,Pratt & Son,2023-06-19T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.5
310120,Pratt & Son,2023-06-19T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
310120,Pratt & Son,2023-06-19T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
310120,Pratt & Son,2023-06-19T04:10:00.000+00:00,transformer,,Temperature,C,30.6
310120,Pratt & Son,2023-06-19T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
310120,Pratt & Son,2023-06-19T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
310120,Pratt & Son,2023-06-19T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
310120,Pratt & Son,2023-06-19T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
310120,Pratt & Son,2023-06-19T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
310120,Pratt & Son,2023-06-19T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
310120,Pratt & Son,2023-06-19T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
310120,Pratt & Son,2023-06-19T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
310120,Pratt & Son,2023-06-19T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
310120,Pratt & Son,2023-06-19T04:10:00.000+00:00,busbar,,L3 Active Power,kW,4.2
310120,Pratt & Son,2023-06-19T04:10:00.000+00:00,busbar,,L2 Active Power,kW,11.74
310120,Pratt & Son,2023-06-19T04:10:00.000+00:00,busbar,,L1 Active Power,kW,4.61
310120,Pratt & Son,2023-06-19T04:10:00.000+00:00,busbar,,N Current (RMS),A,35.0
310120,Pratt & Son,2023-06-19T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.9
310120,Pratt & Son,2023-06-19T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
310120,Pratt & Son,2023-06-19T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.7
310120,Pratt & Son,2023-06-19T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
310120,Pratt & Son,2023-06-19T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.33
310120,Pratt & Son,2023-06-19T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
310120,Pratt & Son,2023-06-19T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.43
310120,Pratt & Son,2023-06-19T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.55
310120,Pratt & Son,2023-06-19T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.41
310120,Pratt & Son,2023-06-19T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.1
310120,Pratt & Son,2023-06-19T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
310120,Pratt & Son,2023-06-19T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.0
310120,Pratt & Son,2023-06-19T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
310120,Pratt & Son,2023-06-19T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
310120,Pratt & Son,2023-06-19T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.61
310120,Pratt & Son,2023-06-19T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
310120,Pratt & Son,2023-06-19T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.2
310120,Pratt & Son,2023-06-19T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.43
310120,Pratt & Son,2023-06-19T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.25
310120,Pratt & Son,2023-06-19T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.6
310120,Pratt & Son,2023-06-19T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-19T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.0
310120,Pratt & Son,2023-06-19T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-19T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.82
310120,Pratt & Son,2023-06-19T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.94
310120,Pratt & Son,2023-06-19T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.08
310120,Pratt & Son,2023-06-19T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.96
310120,Pratt & Son,2023-06-19T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.67
310120,Pratt & Son,2023-06-19T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.08
310120,Pratt & Son,2023-06-19T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
310120,Pratt & Son,2023-06-19T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.6
310120,Pratt & Son,2023-06-19T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
310120,Pratt & Son,2023-06-19T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
310120,Pratt & Son,2023-06-19T04:00:00.000+00:00,transformer,,Temperature,C,30.6
310120,Pratt & Son,2023-06-19T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
310120,Pratt & Son,2023-06-19T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
310120,Pratt & Son,2023-06-19T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
310120,Pratt & Son,2023-06-19T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
310120,Pratt & Son,2023-06-19T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
310120,Pratt & Son,2023-06-19T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
310120,Pratt & Son,2023-06-19T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
310120,Pratt & Son,2023-06-19T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
310120,Pratt & Son,2023-06-19T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
310120,Pratt & Son,2023-06-19T04:00:00.000+00:00,busbar,,L3 Active Power,kW,5.18
310120,Pratt & Son,2023-06-19T04:00:00.000+00:00,busbar,,L2 Active Power,kW,10.65
310120,Pratt & Son,2023-06-19T04:00:00.000+00:00,busbar,,L1 Active Power,kW,4.74
310120,Pratt & Son,2023-06-19T04:00:00.000+00:00,busbar,,N Current (RMS),A,38.0
310120,Pratt & Son,2023-06-19T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
310120,Pratt & Son,2023-06-19T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
310120,Pratt & Son,2023-06-19T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.7
310120,Pratt & Son,2023-06-19T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
310120,Pratt & Son,2023-06-19T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.97
310120,Pratt & Son,2023-06-19T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
310120,Pratt & Son,2023-06-19T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.44
310120,Pratt & Son,2023-06-19T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.79
310120,Pratt & Son,2023-06-19T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.43
310120,Pratt & Son,2023-06-19T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.5
310120,Pratt & Son,2023-06-19T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
310120,Pratt & Son,2023-06-19T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.0
310120,Pratt & Son,2023-06-19T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
310120,Pratt & Son,2023-06-19T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
310120,Pratt & Son,2023-06-19T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.16
310120,Pratt & Son,2023-06-19T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
310120,Pratt & Son,2023-06-19T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.19
310120,Pratt & Son,2023-06-19T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.95
310120,Pratt & Son,2023-06-19T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.17
310120,Pratt & Son,2023-06-19T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.3
310120,Pratt & Son,2023-06-19T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-19T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.2
310120,Pratt & Son,2023-06-19T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-19T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.61
310120,Pratt & Son,2023-06-19T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.0
310120,Pratt & Son,2023-06-19T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.05
310120,Pratt & Son,2023-06-19T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.74
310120,Pratt & Son,2023-06-19T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.52
310120,Pratt & Son,2023-06-19T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.32
310120,Pratt & Son,2023-06-19T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
310120,Pratt & Son,2023-06-19T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.5
310120,Pratt & Son,2023-06-19T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.7
310120,Pratt & Son,2023-06-19T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
310120,Pratt & Son,2023-06-19T03:50:00.000+00:00,transformer,,Temperature,C,30.7
310120,Pratt & Son,2023-06-19T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
310120,Pratt & Son,2023-06-19T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
310120,Pratt & Son,2023-06-19T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
310120,Pratt & Son,2023-06-19T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
310120,Pratt & Son,2023-06-19T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
310120,Pratt & Son,2023-06-19T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.63
310120,Pratt & Son,2023-06-19T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
310120,Pratt & Son,2023-06-19T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
310120,Pratt & Son,2023-06-19T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
310120,Pratt & Son,2023-06-19T03:50:00.000+00:00,busbar,,L3 Active Power,kW,5.0
310120,Pratt & Son,2023-06-19T03:50:00.000+00:00,busbar,,L2 Active Power,kW,9.27
310120,Pratt & Son,2023-06-19T03:50:00.000+00:00,busbar,,L1 Active Power,kW,4.92
310120,Pratt & Son,2023-06-19T03:50:00.000+00:00,busbar,,N Current (RMS),A,33.0
310120,Pratt & Son,2023-06-19T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.9
310120,Pratt & Son,2023-06-19T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
310120,Pratt & Son,2023-06-19T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.5
310120,Pratt & Son,2023-06-19T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
310120,Pratt & Son,2023-06-19T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
310120,Pratt & Son,2023-06-19T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
310120,Pratt & Son,2023-06-19T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.55
310120,Pratt & Son,2023-06-19T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.88
310120,Pratt & Son,2023-06-19T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.55
310120,Pratt & Son,2023-06-19T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.2
310120,Pratt & Son,2023-06-19T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
310120,Pratt & Son,2023-06-19T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.7
310120,Pratt & Son,2023-06-19T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
310120,Pratt & Son,2023-06-19T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
310120,Pratt & Son,2023-06-19T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.27
310120,Pratt & Son,2023-06-19T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
310120,Pratt & Son,2023-06-19T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.22
310120,Pratt & Son,2023-06-19T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.01
310120,Pratt & Son,2023-06-19T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.51
310120,Pratt & Son,2023-06-19T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.8
310120,Pratt & Son,2023-06-19T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-19T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.7
310120,Pratt & Son,2023-06-19T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.0
310120,Pratt & Son,2023-06-19T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.7
310120,Pratt & Son,2023-06-19T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.12
310120,Pratt & Son,2023-06-19T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.02
310120,Pratt & Son,2023-06-19T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.42
310120,Pratt & Son,2023-06-19T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.48
310120,Pratt & Son,2023-06-19T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.72
310120,Pratt & Son,2023-06-19T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
310120,Pratt & Son,2023-06-19T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.5
310120,Pratt & Son,2023-06-19T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
310120,Pratt & Son,2023-06-19T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.4
310120,Pratt & Son,2023-06-19T03:40:00.000+00:00,transformer,,Temperature,C,30.7
310120,Pratt & Son,2023-06-19T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
310120,Pratt & Son,2023-06-19T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
310120,Pratt & Son,2023-06-19T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
310120,Pratt & Son,2023-06-19T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
310120,Pratt & Son,2023-06-19T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
310120,Pratt & Son,2023-06-19T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
310120,Pratt & Son,2023-06-19T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
310120,Pratt & Son,2023-06-19T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
310120,Pratt & Son,2023-06-19T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
310120,Pratt & Son,2023-06-19T03:40:00.000+00:00,busbar,,L3 Active Power,kW,4.75
310120,Pratt & Son,2023-06-19T03:40:00.000+00:00,busbar,,L2 Active Power,kW,11.38
310120,Pratt & Son,2023-06-19T03:40:00.000+00:00,busbar,,L1 Active Power,kW,5.78
310120,Pratt & Son,2023-06-19T03:40:00.000+00:00,busbar,,N Current (RMS),A,37.8
310120,Pratt & Son,2023-06-19T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.9
310120,Pratt & Son,2023-06-19T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
310120,Pratt & Son,2023-06-19T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.7
