Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310120,Pratt & Son,2023-06-19T01:40:00.000+00:00,busbar,,N Current (RMS),A,38.8
310120,Pratt & Son,2023-06-19T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.7
310120,Pratt & Son,2023-06-19T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
310120,Pratt & Son,2023-06-19T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
310120,Pratt & Son,2023-06-19T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
310120,Pratt & Son,2023-06-19T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.1
310120,Pratt & Son,2023-06-19T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.06
310120,Pratt & Son,2023-06-19T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.4
310120,Pratt & Son,2023-06-19T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.65
310120,Pratt & Son,2023-06-19T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.98
310120,Pratt & Son,2023-06-19T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
310120,Pratt & Son,2023-06-19T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
310120,Pratt & Son,2023-06-19T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.7
310120,Pratt & Son,2023-06-19T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.8
310120,Pratt & Son,2023-06-19T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
310120,Pratt & Son,2023-06-19T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.63
310120,Pratt & Son,2023-06-19T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
310120,Pratt & Son,2023-06-19T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.21
310120,Pratt & Son,2023-06-19T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.94
310120,Pratt & Son,2023-06-19T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.95
310120,Pratt & Son,2023-06-19T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
310120,Pratt & Son,2023-06-19T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-19T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.4
310120,Pratt & Son,2023-06-19T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
310120,Pratt & Son,2023-06-19T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.59
310120,Pratt & Son,2023-06-19T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.33
310120,Pratt & Son,2023-06-19T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.14
310120,Pratt & Son,2023-06-19T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.98
310120,Pratt & Son,2023-06-19T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.46
310120,Pratt & Son,2023-06-19T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.16
310120,Pratt & Son,2023-06-19T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.0
310120,Pratt & Son,2023-06-19T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.7
310120,Pratt & Son,2023-06-19T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.9
310120,Pratt & Son,2023-06-19T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
310120,Pratt & Son,2023-06-19T01:30:00.000+00:00,transformer,,Temperature,C,31.3
310120,Pratt & Son,2023-06-19T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
310120,Pratt & Son,2023-06-19T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
310120,Pratt & Son,2023-06-19T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
310120,Pratt & Son,2023-06-19T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
310120,Pratt & Son,2023-06-19T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
310120,Pratt & Son,2023-06-19T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
310120,Pratt & Son,2023-06-19T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
310120,Pratt & Son,2023-06-19T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.07
310120,Pratt & Son,2023-06-19T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
310120,Pratt & Son,2023-06-19T01:30:00.000+00:00,busbar,,L3 Active Power,kW,10.16
310120,Pratt & Son,2023-06-19T01:30:00.000+00:00,busbar,,L2 Active Power,kW,17.05
310120,Pratt & Son,2023-06-19T01:30:00.000+00:00,busbar,,L1 Active Power,kW,8.09
310120,Pratt & Son,2023-06-19T01:30:00.000+00:00,busbar,,N Current (RMS),A,47.5
310120,Pratt & Son,2023-06-19T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
310120,Pratt & Son,2023-06-19T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
310120,Pratt & Son,2023-06-19T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
310120,Pratt & Son,2023-06-19T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
310120,Pratt & Son,2023-06-19T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.22
310120,Pratt & Son,2023-06-19T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
310120,Pratt & Son,2023-06-19T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.51
310120,Pratt & Son,2023-06-19T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.61
310120,Pratt & Son,2023-06-19T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.33
310120,Pratt & Son,2023-06-19T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.7
310120,Pratt & Son,2023-06-19T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
310120,Pratt & Son,2023-06-19T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.8
310120,Pratt & Son,2023-06-19T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
310120,Pratt & Son,2023-06-19T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
310120,Pratt & Son,2023-06-19T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.39
310120,Pratt & Son,2023-06-19T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
310120,Pratt & Son,2023-06-19T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.21
310120,Pratt & Son,2023-06-19T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.87
310120,Pratt & Son,2023-06-19T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.97
310120,Pratt & Son,2023-06-19T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.5
310120,Pratt & Son,2023-06-19T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-19T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.5
310120,Pratt & Son,2023-06-19T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.1
310120,Pratt & Son,2023-06-19T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.79
310120,Pratt & Son,2023-06-19T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.38
310120,Pratt & Son,2023-06-19T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.21
310120,Pratt & Son,2023-06-19T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.48
310120,Pratt & Son,2023-06-19T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.58
310120,Pratt & Son,2023-06-19T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.79
310120,Pratt & Son,2023-06-19T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.5
310120,Pratt & Son,2023-06-19T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.8
310120,Pratt & Son,2023-06-19T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.3
310120,Pratt & Son,2023-06-19T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.9
310120,Pratt & Son,2023-06-19T01:20:00.000+00:00,transformer,,Temperature,C,31.4
310120,Pratt & Son,2023-06-19T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
310120,Pratt & Son,2023-06-19T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
310120,Pratt & Son,2023-06-19T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
310120,Pratt & Son,2023-06-19T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
310120,Pratt & Son,2023-06-19T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
310120,Pratt & Son,2023-06-19T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
310120,Pratt & Son,2023-06-19T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
310120,Pratt & Son,2023-06-19T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
310120,Pratt & Son,2023-06-19T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
310120,Pratt & Son,2023-06-19T01:20:00.000+00:00,busbar,,L3 Active Power,kW,10.79
310120,Pratt & Son,2023-06-19T01:20:00.000+00:00,busbar,,L2 Active Power,kW,17.06
310120,Pratt & Son,2023-06-19T01:20:00.000+00:00,busbar,,L1 Active Power,kW,7.09
310120,Pratt & Son,2023-06-19T01:20:00.000+00:00,busbar,,N Current (RMS),A,41.2
310120,Pratt & Son,2023-06-19T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
310120,Pratt & Son,2023-06-19T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
310120,Pratt & Son,2023-06-19T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.7
310120,Pratt & Son,2023-06-19T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
310120,Pratt & Son,2023-06-19T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
310120,Pratt & Son,2023-06-19T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
310120,Pratt & Son,2023-06-19T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.44
310120,Pratt & Son,2023-06-19T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.79
310120,Pratt & Son,2023-06-19T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.54
310120,Pratt & Son,2023-06-19T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.1
310120,Pratt & Son,2023-06-19T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
310120,Pratt & Son,2023-06-19T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.9
310120,Pratt & Son,2023-06-19T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.9
310120,Pratt & Son,2023-06-19T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
310120,Pratt & Son,2023-06-19T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.33
310120,Pratt & Son,2023-06-19T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
310120,Pratt & Son,2023-06-19T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.25
310120,Pratt & Son,2023-06-19T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.46
310120,Pratt & Son,2023-06-19T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.96
310120,Pratt & Son,2023-06-19T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.1
310120,Pratt & Son,2023-06-19T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-19T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.7
310120,Pratt & Son,2023-06-19T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
310120,Pratt & Son,2023-06-19T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.56
310120,Pratt & Son,2023-06-19T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.27
310120,Pratt & Son,2023-06-19T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.39
310120,Pratt & Son,2023-06-19T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.02
310120,Pratt & Son,2023-06-19T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.26
310120,Pratt & Son,2023-06-19T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.9
310120,Pratt & Son,2023-06-19T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,36.6
310120,Pratt & Son,2023-06-19T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.0
310120,Pratt & Son,2023-06-19T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.5
310120,Pratt & Son,2023-06-19T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.9
310120,Pratt & Son,2023-06-19T01:10:00.000+00:00,transformer,,Temperature,C,31.4
310120,Pratt & Son,2023-06-19T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
310120,Pratt & Son,2023-06-19T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
310120,Pratt & Son,2023-06-19T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
310120,Pratt & Son,2023-06-19T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
310120,Pratt & Son,2023-06-19T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
310120,Pratt & Son,2023-06-19T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.71
310120,Pratt & Son,2023-06-19T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
310120,Pratt & Son,2023-06-19T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
310120,Pratt & Son,2023-06-19T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
310120,Pratt & Son,2023-06-19T01:10:00.000+00:00,busbar,,L3 Active Power,kW,13.22
310120,Pratt & Son,2023-06-19T01:10:00.000+00:00,busbar,,L2 Active Power,kW,18.5
310120,Pratt & Son,2023-06-19T01:10:00.000+00:00,busbar,,L1 Active Power,kW,7.39
310120,Pratt & Son,2023-06-19T01:10:00.000+00:00,busbar,,N Current (RMS),A,56.2
310120,Pratt & Son,2023-06-19T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
310120,Pratt & Son,2023-06-19T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
310120,Pratt & Son,2023-06-19T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
310120,Pratt & Son,2023-06-19T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
310120,Pratt & Son,2023-06-19T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.48
310120,Pratt & Son,2023-06-19T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
310120,Pratt & Son,2023-06-19T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.35
310120,Pratt & Son,2023-06-19T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.41
310120,Pratt & Son,2023-06-19T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.27
310120,Pratt & Son,2023-06-19T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.0
310120,Pratt & Son,2023-06-19T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
310120,Pratt & Son,2023-06-19T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.1
310120,Pratt & Son,2023-06-19T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.0
310120,Pratt & Son,2023-06-19T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
310120,Pratt & Son,2023-06-19T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.38
310120,Pratt & Son,2023-06-19T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
310120,Pratt & Son,2023-06-19T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.22
310120,Pratt & Son,2023-06-19T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.19
310120,Pratt & Son,2023-06-19T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.91
310120,Pratt & Son,2023-06-19T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
310120,Pratt & Son,2023-06-19T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-19T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.9
310120,Pratt & Son,2023-06-19T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
310120,Pratt & Son,2023-06-19T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.49
310120,Pratt & Son,2023-06-19T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.83
310120,Pratt & Son,2023-06-19T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.12
310120,Pratt & Son,2023-06-19T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.88
310120,Pratt & Son,2023-06-19T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.54
310120,Pratt & Son,2023-06-19T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.21
310120,Pratt & Son,2023-06-19T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,35.8
310120,Pratt & Son,2023-06-19T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.2
310120,Pratt & Son,2023-06-19T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.1
310120,Pratt & Son,2023-06-19T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
310120,Pratt & Son,2023-06-19T01:00:00.000+00:00,transformer,,Temperature,C,31.4
310120,Pratt & Son,2023-06-19T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
310120,Pratt & Son,2023-06-19T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
310120,Pratt & Son,2023-06-19T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
310120,Pratt & Son,2023-06-19T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
310120,Pratt & Son,2023-06-19T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
310120,Pratt & Son,2023-06-19T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
310120,Pratt & Son,2023-06-19T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
310120,Pratt & Son,2023-06-19T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
310120,Pratt & Son,2023-06-19T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
310120,Pratt & Son,2023-06-19T01:00:00.000+00:00,busbar,,L3 Active Power,kW,11.01
310120,Pratt & Son,2023-06-19T01:00:00.000+00:00,busbar,,L2 Active Power,kW,19.14
310120,Pratt & Son,2023-06-19T01:00:00.000+00:00,busbar,,L1 Active Power,kW,10.39
310120,Pratt & Son,2023-06-19T01:00:00.000+00:00,busbar,,N Current (RMS),A,61.0
310120,Pratt & Son,2023-06-19T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
310120,Pratt & Son,2023-06-19T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
310120,Pratt & Son,2023-06-19T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.9
310120,Pratt & Son,2023-06-19T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
310120,Pratt & Son,2023-06-19T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.07
310120,Pratt & Son,2023-06-19T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
310120,Pratt & Son,2023-06-19T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.4
310120,Pratt & Son,2023-06-19T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.65
310120,Pratt & Son,2023-06-19T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.5
310120,Pratt & Son,2023-06-19T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.1
310120,Pratt & Son,2023-06-19T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
310120,Pratt & Son,2023-06-19T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.8
310120,Pratt & Son,2023-06-19T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.8
310120,Pratt & Son,2023-06-19T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
310120,Pratt & Son,2023-06-19T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.21
310120,Pratt & Son,2023-06-19T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
310120,Pratt & Son,2023-06-19T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.21
310120,Pratt & Son,2023-06-19T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.51
310120,Pratt & Son,2023-06-19T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.94
310120,Pratt & Son,2023-06-19T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.7
310120,Pratt & Son,2023-06-19T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-19T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.9
310120,Pratt & Son,2023-06-19T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
310120,Pratt & Son,2023-06-19T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.67
310120,Pratt & Son,2023-06-19T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.07
310120,Pratt & Son,2023-06-19T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.52
310120,Pratt & Son,2023-06-19T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.38
310120,Pratt & Son,2023-06-19T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.82
310120,Pratt & Son,2023-06-19T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.88
310120,Pratt & Son,2023-06-19T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
310120,Pratt & Son,2023-06-19T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.9
310120,Pratt & Son,2023-06-19T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.7
310120,Pratt & Son,2023-06-19T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.7
310120,Pratt & Son,2023-06-19T00:50:00.000+00:00,transformer,,Temperature,C,31.5
310120,Pratt & Son,2023-06-19T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
310120,Pratt & Son,2023-06-19T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
310120,Pratt & Son,2023-06-19T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
310120,Pratt & Son,2023-06-19T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
310120,Pratt & Son,2023-06-19T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
310120,Pratt & Son,2023-06-19T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
310120,Pratt & Son,2023-06-19T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
310120,Pratt & Son,2023-06-19T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
310120,Pratt & Son,2023-06-19T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
310120,Pratt & Son,2023-06-19T00:50:00.000+00:00,busbar,,L3 Active Power,kW,5.56
310120,Pratt & Son,2023-06-19T00:50:00.000+00:00,busbar,,L2 Active Power,kW,10.98
310120,Pratt & Son,2023-06-19T00:50:00.000+00:00,busbar,,L1 Active Power,kW,13.32
310120,Pratt & Son,2023-06-19T00:50:00.000+00:00,busbar,,N Current (RMS),A,36.8
310120,Pratt & Son,2023-06-19T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.1
310120,Pratt & Son,2023-06-19T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
310120,Pratt & Son,2023-06-19T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
310120,Pratt & Son,2023-06-19T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
310120,Pratt & Son,2023-06-19T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
310120,Pratt & Son,2023-06-19T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.95
310120,Pratt & Son,2023-06-19T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.49
310120,Pratt & Son,2023-06-19T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.18
310120,Pratt & Son,2023-06-19T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.52
310120,Pratt & Son,2023-06-19T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.1
310120,Pratt & Son,2023-06-19T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
310120,Pratt & Son,2023-06-19T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.7
310120,Pratt & Son,2023-06-19T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.9
310120,Pratt & Son,2023-06-19T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
310120,Pratt & Son,2023-06-19T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.57
310120,Pratt & Son,2023-06-19T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
310120,Pratt & Son,2023-06-19T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.2
310120,Pratt & Son,2023-06-19T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.18
310120,Pratt & Son,2023-06-19T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.91
310120,Pratt & Son,2023-06-19T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
310120,Pratt & Son,2023-06-19T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-19T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.5
310120,Pratt & Son,2023-06-19T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
310120,Pratt & Son,2023-06-19T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.83
310120,Pratt & Son,2023-06-19T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.13
310120,Pratt & Son,2023-06-19T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.04
310120,Pratt & Son,2023-06-19T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.11
310120,Pratt & Son,2023-06-19T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.29
310120,Pratt & Son,2023-06-19T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.3
310120,Pratt & Son,2023-06-19T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
310120,Pratt & Son,2023-06-19T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.3
310120,Pratt & Son,2023-06-19T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.7
310120,Pratt & Son,2023-06-19T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.3
310120,Pratt & Son,2023-06-19T00:40:00.000+00:00,transformer,,Temperature,C,31.5
310120,Pratt & Son,2023-06-19T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
310120,Pratt & Son,2023-06-19T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
310120,Pratt & Son,2023-06-19T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
310120,Pratt & Son,2023-06-19T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
310120,Pratt & Son,2023-06-19T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
310120,Pratt & Son,2023-06-19T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
310120,Pratt & Son,2023-06-19T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
310120,Pratt & Son,2023-06-19T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
310120,Pratt & Son,2023-06-19T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
310120,Pratt & Son,2023-06-19T00:40:00.000+00:00,busbar,,L3 Active Power,kW,5.4
310120,Pratt & Son,2023-06-19T00:40:00.000+00:00,busbar,,L2 Active Power,kW,9.65
310120,Pratt & Son,2023-06-19T00:40:00.000+00:00,busbar,,L1 Active Power,kW,12.73
310120,Pratt & Son,2023-06-19T00:40:00.000+00:00,busbar,,N Current (RMS),A,36.1
310120,Pratt & Son,2023-06-19T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
310120,Pratt & Son,2023-06-19T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
310120,Pratt & Son,2023-06-19T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
310120,Pratt & Son,2023-06-19T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
310120,Pratt & Son,2023-06-19T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.92
310120,Pratt & Son,2023-06-19T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.05
310120,Pratt & Son,2023-06-19T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.48
310120,Pratt & Son,2023-06-19T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.06
310120,Pratt & Son,2023-06-19T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.4
310120,Pratt & Son,2023-06-19T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.8
310120,Pratt & Son,2023-06-19T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
310120,Pratt & Son,2023-06-19T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.8
310120,Pratt & Son,2023-06-19T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.5
310120,Pratt & Son,2023-06-19T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
310120,Pratt & Son,2023-06-19T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.61
310120,Pratt & Son,2023-06-19T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
310120,Pratt & Son,2023-06-19T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.21
310120,Pratt & Son,2023-06-19T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.72
310120,Pratt & Son,2023-06-19T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.74
310120,Pratt & Son,2023-06-19T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.5
310120,Pratt & Son,2023-06-19T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-19T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.5
310120,Pratt & Son,2023-06-19T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.3
310120,Pratt & Son,2023-06-19T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.73
310120,Pratt & Son,2023-06-19T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.17
310120,Pratt & Son,2023-06-19T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.08
310120,Pratt & Son,2023-06-19T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.19
310120,Pratt & Son,2023-06-19T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.4
310120,Pratt & Son,2023-06-19T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.62
310120,Pratt & Son,2023-06-19T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
310120,Pratt & Son,2023-06-19T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.4
310120,Pratt & Son,2023-06-19T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.3
310120,Pratt & Son,2023-06-19T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.3
310120,Pratt & Son,2023-06-19T00:30:00.000+00:00,transformer,,Temperature,C,31.6
310120,Pratt & Son,2023-06-19T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
310120,Pratt & Son,2023-06-19T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
310120,Pratt & Son,2023-06-19T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
310120,Pratt & Son,2023-06-19T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
310120,Pratt & Son,2023-06-19T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
310120,Pratt & Son,2023-06-19T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
310120,Pratt & Son,2023-06-19T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
310120,Pratt & Son,2023-06-19T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.69
310120,Pratt & Son,2023-06-19T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
310120,Pratt & Son,2023-06-19T00:30:00.000+00:00,busbar,,L3 Active Power,kW,5.46
310120,Pratt & Son,2023-06-19T00:30:00.000+00:00,busbar,,L2 Active Power,kW,10.18
310120,Pratt & Son,2023-06-19T00:30:00.000+00:00,busbar,,L1 Active Power,kW,10.77
310120,Pratt & Son,2023-06-19T00:30:00.000+00:00,busbar,,N Current (RMS),A,40.3
310120,Pratt & Son,2023-06-19T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.7
310120,Pratt & Son,2023-06-19T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
310120,Pratt & Son,2023-06-19T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.9
310120,Pratt & Son,2023-06-19T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
310120,Pratt & Son,2023-06-19T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
310120,Pratt & Son,2023-06-19T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.1
310120,Pratt & Son,2023-06-19T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.42
310120,Pratt & Son,2023-06-19T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.0
310120,Pratt & Son,2023-06-19T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.35
310120,Pratt & Son,2023-06-19T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.3
310120,Pratt & Son,2023-06-19T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
310120,Pratt & Son,2023-06-19T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.3
310120,Pratt & Son,2023-06-19T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.2
310120,Pratt & Son,2023-06-19T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
310120,Pratt & Son,2023-06-19T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.37
310120,Pratt & Son,2023-06-19T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
310120,Pratt & Son,2023-06-19T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.2
310120,Pratt & Son,2023-06-19T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.25
310120,Pratt & Son,2023-06-19T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.74
310120,Pratt & Son,2023-06-19T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.9
310120,Pratt & Son,2023-06-19T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
310120,Pratt & Son,2023-06-19T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.8
310120,Pratt & Son,2023-06-19T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.3
310120,Pratt & Son,2023-06-19T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.57
310120,Pratt & Son,2023-06-19T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.43
310120,Pratt & Son,2023-06-19T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.89
310120,Pratt & Son,2023-06-19T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.32
310120,Pratt & Son,2023-06-19T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.3
310120,Pratt & Son,2023-06-19T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.07
310120,Pratt & Son,2023-06-19T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
310120,Pratt & Son,2023-06-19T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.4
310120,Pratt & Son,2023-06-19T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
310120,Pratt & Son,2023-06-19T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.3
310120,Pratt & Son,2023-06-19T00:20:00.000+00:00,transformer,,Temperature,C,31.6
310120,Pratt & Son,2023-06-19T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
310120,Pratt & Son,2023-06-19T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
310120,Pratt & Son,2023-06-19T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
310120,Pratt & Son,2023-06-19T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
310120,Pratt & Son,2023-06-19T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
310120,Pratt & Son,2023-06-19T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
310120,Pratt & Son,2023-06-19T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
310120,Pratt & Son,2023-06-19T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
310120,Pratt & Son,2023-06-19T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
310120,Pratt & Son,2023-06-19T00:20:00.000+00:00,busbar,,L3 Active Power,kW,5.54
310120,Pratt & Son,2023-06-19T00:20:00.000+00:00,busbar,,L2 Active Power,kW,9.54
310120,Pratt & Son,2023-06-19T00:20:00.000+00:00,busbar,,L1 Active Power,kW,10.17
310120,Pratt & Son,2023-06-19T00:20:00.000+00:00,busbar,,N Current (RMS),A,38.0
310120,Pratt & Son,2023-06-19T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
310120,Pratt & Son,2023-06-19T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
310120,Pratt & Son,2023-06-19T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
310120,Pratt & Son,2023-06-19T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
310120,Pratt & Son,2023-06-19T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
310120,Pratt & Son,2023-06-19T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.99
310120,Pratt & Son,2023-06-19T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.43
310120,Pratt & Son,2023-06-19T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.35
310120,Pratt & Son,2023-06-19T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.44
310120,Pratt & Son,2023-06-19T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.2
310120,Pratt & Son,2023-06-19T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
310120,Pratt & Son,2023-06-19T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.5
310120,Pratt & Son,2023-06-19T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.5
310120,Pratt & Son,2023-06-19T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
310120,Pratt & Son,2023-06-19T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.26
310120,Pratt & Son,2023-06-19T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
310120,Pratt & Son,2023-06-19T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.22
310120,Pratt & Son,2023-06-19T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.79
310120,Pratt & Son,2023-06-19T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.76
310120,Pratt & Son,2023-06-19T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.0
310120,Pratt & Son,2023-06-19T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-19T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.3
310120,Pratt & Son,2023-06-19T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
310120,Pratt & Son,2023-06-19T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.12
310120,Pratt & Son,2023-06-19T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.21
310120,Pratt & Son,2023-06-19T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.58
310120,Pratt & Son,2023-06-19T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.91
310120,Pratt & Son,2023-06-19T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.48
310120,Pratt & Son,2023-06-19T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.23
310120,Pratt & Son,2023-06-19T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
310120,Pratt & Son,2023-06-19T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.0
310120,Pratt & Son,2023-06-19T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.7
310120,Pratt & Son,2023-06-19T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.3
310120,Pratt & Son,2023-06-19T00:10:00.000+00:00,transformer,,Temperature,C,31.7
310120,Pratt & Son,2023-06-19T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
310120,Pratt & Son,2023-06-19T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
310120,Pratt & Son,2023-06-19T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
310120,Pratt & Son,2023-06-19T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
310120,Pratt & Son,2023-06-19T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
310120,Pratt & Son,2023-06-19T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
310120,Pratt & Son,2023-06-19T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
310120,Pratt & Son,2023-06-19T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
310120,Pratt & Son,2023-06-19T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
310120,Pratt & Son,2023-06-19T00:10:00.000+00:00,busbar,,L3 Active Power,kW,6.12
310120,Pratt & Son,2023-06-19T00:10:00.000+00:00,busbar,,L2 Active Power,kW,11.63
310120,Pratt & Son,2023-06-19T00:10:00.000+00:00,busbar,,L1 Active Power,kW,10.43
310120,Pratt & Son,2023-06-19T00:10:00.000+00:00,busbar,,N Current (RMS),A,43.1
310120,Pratt & Son,2023-06-19T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.9
310120,Pratt & Son,2023-06-19T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
310120,Pratt & Son,2023-06-19T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
310120,Pratt & Son,2023-06-19T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
310120,Pratt & Son,2023-06-19T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
310120,Pratt & Son,2023-06-19T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.11
310120,Pratt & Son,2023-06-19T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.44
310120,Pratt & Son,2023-06-19T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.07
310120,Pratt & Son,2023-06-19T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.43
310120,Pratt & Son,2023-06-19T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.8
310120,Pratt & Son,2023-06-19T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
310120,Pratt & Son,2023-06-19T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.8
310120,Pratt & Son,2023-06-19T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.5
310120,Pratt & Son,2023-06-19T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
310120,Pratt & Son,2023-06-19T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.06
310120,Pratt & Son,2023-06-19T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
310120,Pratt & Son,2023-06-19T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.22
310120,Pratt & Son,2023-06-19T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.97
310120,Pratt & Son,2023-06-19T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.8
310120,Pratt & Son,2023-06-19T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.6
310120,Pratt & Son,2023-06-19T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-19T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.1
310120,Pratt & Son,2023-06-19T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
310120,Pratt & Son,2023-06-19T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.23
310120,Pratt & Son,2023-06-19T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.25
310120,Pratt & Son,2023-06-19T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.93
310120,Pratt & Son,2023-06-19T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.98
310120,Pratt & Son,2023-06-19T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.53
310120,Pratt & Son,2023-06-19T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.0
310120,Pratt & Son,2023-06-19T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
310120,Pratt & Son,2023-06-19T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.3
310120,Pratt & Son,2023-06-19T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.9
310120,Pratt & Son,2023-06-19T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
310120,Pratt & Son,2023-06-19T00:00:00.000+00:00,transformer,,Temperature,C,31.8
310120,Pratt & Son,2023-06-19T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
310120,Pratt & Son,2023-06-19T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
310120,Pratt & Son,2023-06-19T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
310120,Pratt & Son,2023-06-19T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
310120,Pratt & Son,2023-06-19T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
310120,Pratt & Son,2023-06-19T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
310120,Pratt & Son,2023-06-19T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
310120,Pratt & Son,2023-06-19T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
310120,Pratt & Son,2023-06-19T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
310120,Pratt & Son,2023-06-19T00:00:00.000+00:00,busbar,,L3 Active Power,kW,6.2
310120,Pratt & Son,2023-06-19T00:00:00.000+00:00,busbar,,L2 Active Power,kW,11.56
310120,Pratt & Son,2023-06-19T00:00:00.000+00:00,busbar,,L1 Active Power,kW,10.22
310120,Pratt & Son,2023-06-19T00:00:00.000+00:00,busbar,,N Current (RMS),A,42.6
310120,Pratt & Son,2023-06-19T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
310120,Pratt & Son,2023-06-19T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
310120,Pratt & Son,2023-06-19T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
310120,Pratt & Son,2023-06-20T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
310120,Pratt & Son,2023-06-20T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.07
310120,Pratt & Son,2023-06-20T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
310120,Pratt & Son,2023-06-20T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.4
310120,Pratt & Son,2023-06-20T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.83
310120,Pratt & Son,2023-06-20T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.38
310120,Pratt & Son,2023-06-20T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,48.6
310120,Pratt & Son,2023-06-20T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.5
310120,Pratt & Son,2023-06-20T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.4
310120,Pratt & Son,2023-06-20T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.6
310120,Pratt & Son,2023-06-20T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
310120,Pratt & Son,2023-06-20T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.15
310120,Pratt & Son,2023-06-20T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
310120,Pratt & Son,2023-06-20T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.23
310120,Pratt & Son,2023-06-20T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.36
310120,Pratt & Son,2023-06-20T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.92
310120,Pratt & Son,2023-06-20T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
310120,Pratt & Son,2023-06-20T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-20T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.0
310120,Pratt & Son,2023-06-20T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.1
310120,Pratt & Son,2023-06-20T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.35
310120,Pratt & Son,2023-06-20T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.85
310120,Pratt & Son,2023-06-20T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.13
310120,Pratt & Son,2023-06-20T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.21
310120,Pratt & Son,2023-06-20T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.81
310120,Pratt & Son,2023-06-20T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.88
310120,Pratt & Son,2023-06-20T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.5
310120,Pratt & Son,2023-06-20T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.8
310120,Pratt & Son,2023-06-20T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.9
310120,Pratt & Son,2023-06-20T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.2
310120,Pratt & Son,2023-06-20T23:50:00.000+00:00,transformer,,Temperature,C,30.3
310120,Pratt & Son,2023-06-20T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
310120,Pratt & Son,2023-06-20T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
310120,Pratt & Son,2023-06-20T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
310120,Pratt & Son,2023-06-20T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.63
310120,Pratt & Son,2023-06-20T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
310120,Pratt & Son,2023-06-20T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
310120,Pratt & Son,2023-06-20T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
310120,Pratt & Son,2023-06-20T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
310120,Pratt & Son,2023-06-20T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
310120,Pratt & Son,2023-06-20T23:50:00.000+00:00,busbar,,L3 Active Power,kW,8.38
310120,Pratt & Son,2023-06-20T23:50:00.000+00:00,busbar,,L2 Active Power,kW,9.0
310120,Pratt & Son,2023-06-20T23:50:00.000+00:00,busbar,,L1 Active Power,kW,20.18
310120,Pratt & Son,2023-06-20T23:50:00.000+00:00,busbar,,N Current (RMS),A,71.1
310120,Pratt & Son,2023-06-20T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
310120,Pratt & Son,2023-06-20T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
310120,Pratt & Son,2023-06-20T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
310120,Pratt & Son,2023-06-20T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
310120,Pratt & Son,2023-06-20T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.27
310120,Pratt & Son,2023-06-20T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.25
310120,Pratt & Son,2023-06-20T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.47
310120,Pratt & Son,2023-06-20T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.79
310120,Pratt & Son,2023-06-20T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.37
310120,Pratt & Son,2023-06-20T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.4
310120,Pratt & Son,2023-06-20T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
310120,Pratt & Son,2023-06-20T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.6
310120,Pratt & Son,2023-06-20T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.5
310120,Pratt & Son,2023-06-20T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
310120,Pratt & Son,2023-06-20T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.16
310120,Pratt & Son,2023-06-20T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
310120,Pratt & Son,2023-06-20T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.22
310120,Pratt & Son,2023-06-20T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.44
310120,Pratt & Son,2023-06-20T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.06
310120,Pratt & Son,2023-06-20T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.2
310120,Pratt & Son,2023-06-20T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-20T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.6
310120,Pratt & Son,2023-06-20T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.6
310120,Pratt & Son,2023-06-20T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.74
310120,Pratt & Son,2023-06-20T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.84
310120,Pratt & Son,2023-06-20T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.03
310120,Pratt & Son,2023-06-20T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.65
310120,Pratt & Son,2023-06-20T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.21
310120,Pratt & Son,2023-06-20T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.29
310120,Pratt & Son,2023-06-20T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.5
310120,Pratt & Son,2023-06-20T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.2
310120,Pratt & Son,2023-06-20T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.3
310120,Pratt & Son,2023-06-20T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
310120,Pratt & Son,2023-06-20T23:40:00.000+00:00,transformer,,Temperature,C,30.4
310120,Pratt & Son,2023-06-20T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
310120,Pratt & Son,2023-06-20T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
310120,Pratt & Son,2023-06-20T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
310120,Pratt & Son,2023-06-20T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
310120,Pratt & Son,2023-06-20T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
310120,Pratt & Son,2023-06-20T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.65
310120,Pratt & Son,2023-06-20T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
310120,Pratt & Son,2023-06-20T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
