Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310120,Pratt & Son,2023-06-20T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
310120,Pratt & Son,2023-06-20T23:40:00.000+00:00,busbar,,L3 Active Power,kW,7.89
310120,Pratt & Son,2023-06-20T23:40:00.000+00:00,busbar,,L2 Active Power,kW,10.45
310120,Pratt & Son,2023-06-20T23:40:00.000+00:00,busbar,,L1 Active Power,kW,10.72
310120,Pratt & Son,2023-06-20T23:40:00.000+00:00,busbar,,N Current (RMS),A,50.2
310120,Pratt & Son,2023-06-20T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
310120,Pratt & Son,2023-06-20T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
310120,Pratt & Son,2023-06-20T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
310120,Pratt & Son,2023-06-20T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
310120,Pratt & Son,2023-06-20T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
310120,Pratt & Son,2023-06-20T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.15
310120,Pratt & Son,2023-06-20T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.66
310120,Pratt & Son,2023-06-20T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.91
310120,Pratt & Son,2023-06-20T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.4
310120,Pratt & Son,2023-06-20T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.9
310120,Pratt & Son,2023-06-20T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
310120,Pratt & Son,2023-06-20T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.5
310120,Pratt & Son,2023-06-20T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.5
310120,Pratt & Son,2023-06-20T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
310120,Pratt & Son,2023-06-20T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.23
310120,Pratt & Son,2023-06-20T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
310120,Pratt & Son,2023-06-20T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.21
310120,Pratt & Son,2023-06-20T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.45
310120,Pratt & Son,2023-06-20T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.03
310120,Pratt & Son,2023-06-20T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.5
310120,Pratt & Son,2023-06-20T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-20T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.5
310120,Pratt & Son,2023-06-20T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.5
310120,Pratt & Son,2023-06-20T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.73
310120,Pratt & Son,2023-06-20T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.79
310120,Pratt & Son,2023-06-20T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.92
310120,Pratt & Son,2023-06-20T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.98
310120,Pratt & Son,2023-06-20T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.57
310120,Pratt & Son,2023-06-20T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.59
310120,Pratt & Son,2023-06-20T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.9
310120,Pratt & Son,2023-06-20T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.5
310120,Pratt & Son,2023-06-20T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
310120,Pratt & Son,2023-06-20T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.0
310120,Pratt & Son,2023-06-20T23:30:00.000+00:00,transformer,,Temperature,C,30.5
310120,Pratt & Son,2023-06-20T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
310120,Pratt & Son,2023-06-20T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
310120,Pratt & Son,2023-06-20T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
310120,Pratt & Son,2023-06-20T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
310120,Pratt & Son,2023-06-20T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
310120,Pratt & Son,2023-06-20T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
310120,Pratt & Son,2023-06-20T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
310120,Pratt & Son,2023-06-20T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
310120,Pratt & Son,2023-06-20T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
310120,Pratt & Son,2023-06-20T23:30:00.000+00:00,busbar,,L3 Active Power,kW,8.44
310120,Pratt & Son,2023-06-20T23:30:00.000+00:00,busbar,,L2 Active Power,kW,9.93
310120,Pratt & Son,2023-06-20T23:30:00.000+00:00,busbar,,L1 Active Power,kW,12.02
310120,Pratt & Son,2023-06-20T23:30:00.000+00:00,busbar,,N Current (RMS),A,46.3
310120,Pratt & Son,2023-06-20T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
310120,Pratt & Son,2023-06-20T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
310120,Pratt & Son,2023-06-20T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.9
310120,Pratt & Son,2023-06-20T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
310120,Pratt & Son,2023-06-20T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.3
310120,Pratt & Son,2023-06-20T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
310120,Pratt & Son,2023-06-20T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.7
310120,Pratt & Son,2023-06-20T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.86
310120,Pratt & Son,2023-06-20T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.62
310120,Pratt & Son,2023-06-20T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.8
310120,Pratt & Son,2023-06-20T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
310120,Pratt & Son,2023-06-20T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.1
310120,Pratt & Son,2023-06-20T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.3
310120,Pratt & Son,2023-06-20T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
310120,Pratt & Son,2023-06-20T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.28
310120,Pratt & Son,2023-06-20T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
310120,Pratt & Son,2023-06-20T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.21
310120,Pratt & Son,2023-06-20T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.36
310120,Pratt & Son,2023-06-20T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.93
310120,Pratt & Son,2023-06-20T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.9
310120,Pratt & Son,2023-06-20T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-20T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.3
310120,Pratt & Son,2023-06-20T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.3
310120,Pratt & Son,2023-06-20T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.81
310120,Pratt & Son,2023-06-20T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.89
310120,Pratt & Son,2023-06-20T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.46
310120,Pratt & Son,2023-06-20T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.2
310120,Pratt & Son,2023-06-20T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.51
310120,Pratt & Son,2023-06-20T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.14
310120,Pratt & Son,2023-06-20T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.2
310120,Pratt & Son,2023-06-20T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.4
310120,Pratt & Son,2023-06-20T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.5
310120,Pratt & Son,2023-06-20T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.3
310120,Pratt & Son,2023-06-20T23:20:00.000+00:00,transformer,,Temperature,C,30.5
310120,Pratt & Son,2023-06-20T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
310120,Pratt & Son,2023-06-20T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
310120,Pratt & Son,2023-06-20T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
310120,Pratt & Son,2023-06-20T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
310120,Pratt & Son,2023-06-20T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
310120,Pratt & Son,2023-06-20T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
310120,Pratt & Son,2023-06-20T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
310120,Pratt & Son,2023-06-20T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
310120,Pratt & Son,2023-06-20T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
310120,Pratt & Son,2023-06-20T23:20:00.000+00:00,busbar,,L3 Active Power,kW,8.69
310120,Pratt & Son,2023-06-20T23:20:00.000+00:00,busbar,,L2 Active Power,kW,9.74
310120,Pratt & Son,2023-06-20T23:20:00.000+00:00,busbar,,L1 Active Power,kW,10.69
310120,Pratt & Son,2023-06-20T23:20:00.000+00:00,busbar,,N Current (RMS),A,52.7
310120,Pratt & Son,2023-06-20T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
310120,Pratt & Son,2023-06-20T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
310120,Pratt & Son,2023-06-20T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
310120,Pratt & Son,2023-06-20T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
310120,Pratt & Son,2023-06-20T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.99
310120,Pratt & Son,2023-06-20T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.99
310120,Pratt & Son,2023-06-20T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.62
310120,Pratt & Son,2023-06-20T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.37
310120,Pratt & Son,2023-06-20T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.68
310120,Pratt & Son,2023-06-20T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.3
310120,Pratt & Son,2023-06-20T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
310120,Pratt & Son,2023-06-20T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.2
310120,Pratt & Son,2023-06-20T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.5
310120,Pratt & Son,2023-06-20T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
310120,Pratt & Son,2023-06-20T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.28
310120,Pratt & Son,2023-06-20T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
310120,Pratt & Son,2023-06-20T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.21
310120,Pratt & Son,2023-06-20T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.39
310120,Pratt & Son,2023-06-20T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
310120,Pratt & Son,2023-06-20T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.9
310120,Pratt & Son,2023-06-20T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-20T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.5
310120,Pratt & Son,2023-06-20T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.6
310120,Pratt & Son,2023-06-20T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.06
310120,Pratt & Son,2023-06-20T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.93
310120,Pratt & Son,2023-06-20T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.44
310120,Pratt & Son,2023-06-20T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.99
310120,Pratt & Son,2023-06-20T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.28
310120,Pratt & Son,2023-06-20T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.21
310120,Pratt & Son,2023-06-20T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
310120,Pratt & Son,2023-06-20T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.0
310120,Pratt & Son,2023-06-20T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
310120,Pratt & Son,2023-06-20T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.5
310120,Pratt & Son,2023-06-20T23:10:00.000+00:00,transformer,,Temperature,C,30.6
310120,Pratt & Son,2023-06-20T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
310120,Pratt & Son,2023-06-20T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
310120,Pratt & Son,2023-06-20T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
310120,Pratt & Son,2023-06-20T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
310120,Pratt & Son,2023-06-20T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
310120,Pratt & Son,2023-06-20T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
310120,Pratt & Son,2023-06-20T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
310120,Pratt & Son,2023-06-20T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
310120,Pratt & Son,2023-06-20T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
310120,Pratt & Son,2023-06-20T23:10:00.000+00:00,busbar,,L3 Active Power,kW,8.39
310120,Pratt & Son,2023-06-20T23:10:00.000+00:00,busbar,,L2 Active Power,kW,10.04
310120,Pratt & Son,2023-06-20T23:10:00.000+00:00,busbar,,L1 Active Power,kW,10.88
310120,Pratt & Son,2023-06-20T23:10:00.000+00:00,busbar,,N Current (RMS),A,51.4
310120,Pratt & Son,2023-06-20T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
310120,Pratt & Son,2023-06-20T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
310120,Pratt & Son,2023-06-20T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
310120,Pratt & Son,2023-06-20T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
310120,Pratt & Son,2023-06-20T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.22
310120,Pratt & Son,2023-06-20T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.31
310120,Pratt & Son,2023-06-20T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.53
310120,Pratt & Son,2023-06-20T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.1
310120,Pratt & Son,2023-06-20T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.86
310120,Pratt & Son,2023-06-20T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.9
310120,Pratt & Son,2023-06-20T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
310120,Pratt & Son,2023-06-20T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.6
310120,Pratt & Son,2023-06-20T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.8
310120,Pratt & Son,2023-06-20T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
310120,Pratt & Son,2023-06-20T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.48
310120,Pratt & Son,2023-06-20T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
310120,Pratt & Son,2023-06-20T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.21
310120,Pratt & Son,2023-06-20T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.3
310120,Pratt & Son,2023-06-20T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.01
310120,Pratt & Son,2023-06-20T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
310120,Pratt & Son,2023-06-20T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-20T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.5
310120,Pratt & Son,2023-06-20T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.6
310120,Pratt & Son,2023-06-20T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.84
310120,Pratt & Son,2023-06-20T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.07
310120,Pratt & Son,2023-06-20T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.89
310120,Pratt & Son,2023-06-20T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.94
310120,Pratt & Son,2023-06-20T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.43
310120,Pratt & Son,2023-06-20T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.97
310120,Pratt & Son,2023-06-20T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
310120,Pratt & Son,2023-06-20T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.1
310120,Pratt & Son,2023-06-20T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
310120,Pratt & Son,2023-06-20T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.3
310120,Pratt & Son,2023-06-20T23:00:00.000+00:00,transformer,,Temperature,C,30.6
310120,Pratt & Son,2023-06-20T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
310120,Pratt & Son,2023-06-20T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
310120,Pratt & Son,2023-06-20T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
310120,Pratt & Son,2023-06-20T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
310120,Pratt & Son,2023-06-20T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
310120,Pratt & Son,2023-06-20T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
310120,Pratt & Son,2023-06-20T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
310120,Pratt & Son,2023-06-20T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.77
310120,Pratt & Son,2023-06-20T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
310120,Pratt & Son,2023-06-20T23:00:00.000+00:00,busbar,,L3 Active Power,kW,7.26
310120,Pratt & Son,2023-06-20T23:00:00.000+00:00,busbar,,L2 Active Power,kW,9.83
310120,Pratt & Son,2023-06-20T23:00:00.000+00:00,busbar,,L1 Active Power,kW,12.85
310120,Pratt & Son,2023-06-20T23:00:00.000+00:00,busbar,,N Current (RMS),A,44.0
310120,Pratt & Son,2023-06-20T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.1
310120,Pratt & Son,2023-06-20T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.3
310120,Pratt & Son,2023-06-20T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
310120,Pratt & Son,2023-06-20T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
310120,Pratt & Son,2023-06-20T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.45
310120,Pratt & Son,2023-06-20T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.21
310120,Pratt & Son,2023-06-20T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.58
310120,Pratt & Son,2023-06-20T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.08
310120,Pratt & Son,2023-06-20T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.67
310120,Pratt & Son,2023-06-20T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.0
310120,Pratt & Son,2023-06-20T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
310120,Pratt & Son,2023-06-20T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.0
310120,Pratt & Son,2023-06-20T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.6
310120,Pratt & Son,2023-06-20T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
310120,Pratt & Son,2023-06-20T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.63
310120,Pratt & Son,2023-06-20T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
310120,Pratt & Son,2023-06-20T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.22
310120,Pratt & Son,2023-06-20T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.09
310120,Pratt & Son,2023-06-20T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.08
310120,Pratt & Son,2023-06-20T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
310120,Pratt & Son,2023-06-20T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-20T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.2
310120,Pratt & Son,2023-06-20T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.8
310120,Pratt & Son,2023-06-20T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.96
310120,Pratt & Son,2023-06-20T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.22
310120,Pratt & Son,2023-06-20T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.87
310120,Pratt & Son,2023-06-20T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.43
310120,Pratt & Son,2023-06-20T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.23
310120,Pratt & Son,2023-06-20T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.24
310120,Pratt & Son,2023-06-20T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.0
310120,Pratt & Son,2023-06-20T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.7
310120,Pratt & Son,2023-06-20T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
310120,Pratt & Son,2023-06-20T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.8
310120,Pratt & Son,2023-06-20T22:50:00.000+00:00,transformer,,Temperature,C,30.7
310120,Pratt & Son,2023-06-20T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
310120,Pratt & Son,2023-06-20T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
310120,Pratt & Son,2023-06-20T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
310120,Pratt & Son,2023-06-20T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
310120,Pratt & Son,2023-06-20T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
310120,Pratt & Son,2023-06-20T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
310120,Pratt & Son,2023-06-20T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
310120,Pratt & Son,2023-06-20T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.3
310120,Pratt & Son,2023-06-20T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
310120,Pratt & Son,2023-06-20T22:50:00.000+00:00,busbar,,L3 Active Power,kW,10.78
310120,Pratt & Son,2023-06-20T22:50:00.000+00:00,busbar,,L2 Active Power,kW,9.41
310120,Pratt & Son,2023-06-20T22:50:00.000+00:00,busbar,,L1 Active Power,kW,17.98
310120,Pratt & Son,2023-06-20T22:50:00.000+00:00,busbar,,N Current (RMS),A,45.2
310120,Pratt & Son,2023-06-20T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
310120,Pratt & Son,2023-06-20T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
310120,Pratt & Son,2023-06-20T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
310120,Pratt & Son,2023-06-20T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
310120,Pratt & Son,2023-06-20T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
310120,Pratt & Son,2023-06-20T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
310120,Pratt & Son,2023-06-20T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.54
310120,Pratt & Son,2023-06-20T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.15
310120,Pratt & Son,2023-06-20T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.91
310120,Pratt & Son,2023-06-20T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.8
310120,Pratt & Son,2023-06-20T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
310120,Pratt & Son,2023-06-20T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.0
310120,Pratt & Son,2023-06-20T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.3
310120,Pratt & Son,2023-06-20T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
310120,Pratt & Son,2023-06-20T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.6
310120,Pratt & Son,2023-06-20T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
310120,Pratt & Son,2023-06-20T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.22
310120,Pratt & Son,2023-06-20T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.28
310120,Pratt & Son,2023-06-20T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.22
310120,Pratt & Son,2023-06-20T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.7
310120,Pratt & Son,2023-06-20T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-20T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.7
310120,Pratt & Son,2023-06-20T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.2
310120,Pratt & Son,2023-06-20T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.3
310120,Pratt & Son,2023-06-20T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.14
310120,Pratt & Son,2023-06-20T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.38
310120,Pratt & Son,2023-06-20T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.78
310120,Pratt & Son,2023-06-20T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.2
310120,Pratt & Son,2023-06-20T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.63
310120,Pratt & Son,2023-06-20T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
310120,Pratt & Son,2023-06-20T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.1
310120,Pratt & Son,2023-06-20T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
310120,Pratt & Son,2023-06-20T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.6
310120,Pratt & Son,2023-06-20T22:40:00.000+00:00,transformer,,Temperature,C,30.8
310120,Pratt & Son,2023-06-20T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
310120,Pratt & Son,2023-06-20T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
310120,Pratt & Son,2023-06-20T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
310120,Pratt & Son,2023-06-20T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
310120,Pratt & Son,2023-06-20T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
310120,Pratt & Son,2023-06-20T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
310120,Pratt & Son,2023-06-20T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
310120,Pratt & Son,2023-06-20T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
310120,Pratt & Son,2023-06-20T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
310120,Pratt & Son,2023-06-20T22:40:00.000+00:00,busbar,,L3 Active Power,kW,8.1
310120,Pratt & Son,2023-06-20T22:40:00.000+00:00,busbar,,L2 Active Power,kW,11.62
310120,Pratt & Son,2023-06-20T22:40:00.000+00:00,busbar,,L1 Active Power,kW,16.76
310120,Pratt & Son,2023-06-20T22:40:00.000+00:00,busbar,,N Current (RMS),A,44.2
310120,Pratt & Son,2023-06-20T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
310120,Pratt & Son,2023-06-20T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
310120,Pratt & Son,2023-06-20T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
310120,Pratt & Son,2023-06-20T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
310120,Pratt & Son,2023-06-20T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.04
310120,Pratt & Son,2023-06-20T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
310120,Pratt & Son,2023-06-20T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.53
310120,Pratt & Son,2023-06-20T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.2
310120,Pratt & Son,2023-06-20T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.51
310120,Pratt & Son,2023-06-20T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.8
310120,Pratt & Son,2023-06-20T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
310120,Pratt & Son,2023-06-20T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.4
310120,Pratt & Son,2023-06-20T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.9
310120,Pratt & Son,2023-06-20T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
310120,Pratt & Son,2023-06-20T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.59
310120,Pratt & Son,2023-06-20T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
310120,Pratt & Son,2023-06-20T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.21
310120,Pratt & Son,2023-06-20T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.06
310120,Pratt & Son,2023-06-20T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.26
310120,Pratt & Son,2023-06-20T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.5
310120,Pratt & Son,2023-06-20T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-20T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.1
310120,Pratt & Son,2023-06-20T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.4
310120,Pratt & Son,2023-06-20T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.04
310120,Pratt & Son,2023-06-20T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.28
310120,Pratt & Son,2023-06-20T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.16
310120,Pratt & Son,2023-06-20T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.06
310120,Pratt & Son,2023-06-20T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.35
310120,Pratt & Son,2023-06-20T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.36
310120,Pratt & Son,2023-06-20T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
310120,Pratt & Son,2023-06-20T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.2
310120,Pratt & Son,2023-06-20T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.7
310120,Pratt & Son,2023-06-20T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.7
310120,Pratt & Son,2023-06-20T22:30:00.000+00:00,transformer,,Temperature,C,30.8
310120,Pratt & Son,2023-06-20T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
310120,Pratt & Son,2023-06-20T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
310120,Pratt & Son,2023-06-20T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
310120,Pratt & Son,2023-06-20T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
310120,Pratt & Son,2023-06-20T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
310120,Pratt & Son,2023-06-20T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
310120,Pratt & Son,2023-06-20T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
310120,Pratt & Son,2023-06-20T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.9
310120,Pratt & Son,2023-06-20T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
310120,Pratt & Son,2023-06-20T22:30:00.000+00:00,busbar,,L3 Active Power,kW,6.38
310120,Pratt & Son,2023-06-20T22:30:00.000+00:00,busbar,,L2 Active Power,kW,11.61
310120,Pratt & Son,2023-06-20T22:30:00.000+00:00,busbar,,L1 Active Power,kW,15.12
310120,Pratt & Son,2023-06-20T22:30:00.000+00:00,busbar,,N Current (RMS),A,39.0
310120,Pratt & Son,2023-06-20T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.3
310120,Pratt & Son,2023-06-20T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
310120,Pratt & Son,2023-06-20T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
310120,Pratt & Son,2023-06-20T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
310120,Pratt & Son,2023-06-20T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.95
310120,Pratt & Son,2023-06-20T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
310120,Pratt & Son,2023-06-20T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.64
310120,Pratt & Son,2023-06-20T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.58
310120,Pratt & Son,2023-06-20T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.59
310120,Pratt & Son,2023-06-20T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
310120,Pratt & Son,2023-06-20T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
310120,Pratt & Son,2023-06-20T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.8
310120,Pratt & Son,2023-06-20T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
310120,Pratt & Son,2023-06-20T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
310120,Pratt & Son,2023-06-20T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.46
310120,Pratt & Son,2023-06-20T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
310120,Pratt & Son,2023-06-20T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.2
310120,Pratt & Son,2023-06-20T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.99
310120,Pratt & Son,2023-06-20T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.37
310120,Pratt & Son,2023-06-20T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.9
310120,Pratt & Son,2023-06-20T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-20T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.4
310120,Pratt & Son,2023-06-20T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.8
310120,Pratt & Son,2023-06-20T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.95
310120,Pratt & Son,2023-06-20T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.34
310120,Pratt & Son,2023-06-20T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.02
310120,Pratt & Son,2023-06-20T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.54
310120,Pratt & Son,2023-06-20T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.61
310120,Pratt & Son,2023-06-20T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.56
310120,Pratt & Son,2023-06-20T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.5
310120,Pratt & Son,2023-06-20T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.4
310120,Pratt & Son,2023-06-20T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
310120,Pratt & Son,2023-06-20T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.4
310120,Pratt & Son,2023-06-20T22:20:00.000+00:00,transformer,,Temperature,C,30.9
310120,Pratt & Son,2023-06-20T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
310120,Pratt & Son,2023-06-20T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
310120,Pratt & Son,2023-06-20T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
310120,Pratt & Son,2023-06-20T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
310120,Pratt & Son,2023-06-20T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
310120,Pratt & Son,2023-06-20T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
310120,Pratt & Son,2023-06-20T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
310120,Pratt & Son,2023-06-20T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
310120,Pratt & Son,2023-06-20T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
310120,Pratt & Son,2023-06-20T22:20:00.000+00:00,busbar,,L3 Active Power,kW,8.98
310120,Pratt & Son,2023-06-20T22:20:00.000+00:00,busbar,,L2 Active Power,kW,10.19
310120,Pratt & Son,2023-06-20T22:20:00.000+00:00,busbar,,L1 Active Power,kW,11.52
310120,Pratt & Son,2023-06-20T22:20:00.000+00:00,busbar,,N Current (RMS),A,36.8
310120,Pratt & Son,2023-06-20T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
310120,Pratt & Son,2023-06-20T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
310120,Pratt & Son,2023-06-20T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.3
310120,Pratt & Son,2023-06-20T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
310120,Pratt & Son,2023-06-20T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.08
310120,Pratt & Son,2023-06-20T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
310120,Pratt & Son,2023-06-20T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.72
310120,Pratt & Son,2023-06-20T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.63
310120,Pratt & Son,2023-06-20T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.54
310120,Pratt & Son,2023-06-20T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
310120,Pratt & Son,2023-06-20T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
310120,Pratt & Son,2023-06-20T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.2
310120,Pratt & Son,2023-06-20T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
310120,Pratt & Son,2023-06-20T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
310120,Pratt & Son,2023-06-20T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.4
310120,Pratt & Son,2023-06-20T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
310120,Pratt & Son,2023-06-20T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.2
310120,Pratt & Son,2023-06-20T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.38
310120,Pratt & Son,2023-06-20T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.34
310120,Pratt & Son,2023-06-20T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.5
310120,Pratt & Son,2023-06-20T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-20T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.7
310120,Pratt & Son,2023-06-20T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.7
310120,Pratt & Son,2023-06-20T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.88
310120,Pratt & Son,2023-06-20T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.17
310120,Pratt & Son,2023-06-20T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.21
310120,Pratt & Son,2023-06-20T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.68
310120,Pratt & Son,2023-06-20T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.19
310120,Pratt & Son,2023-06-20T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.74
310120,Pratt & Son,2023-06-20T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.7
310120,Pratt & Son,2023-06-20T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.4
310120,Pratt & Son,2023-06-20T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
310120,Pratt & Son,2023-06-20T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.5
310120,Pratt & Son,2023-06-20T22:10:00.000+00:00,transformer,,Temperature,C,30.9
310120,Pratt & Son,2023-06-20T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
310120,Pratt & Son,2023-06-20T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
310120,Pratt & Son,2023-06-20T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
310120,Pratt & Son,2023-06-20T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
310120,Pratt & Son,2023-06-20T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
310120,Pratt & Son,2023-06-20T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
310120,Pratt & Son,2023-06-20T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
310120,Pratt & Son,2023-06-20T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
310120,Pratt & Son,2023-06-20T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
310120,Pratt & Son,2023-06-20T22:10:00.000+00:00,busbar,,L3 Active Power,kW,7.21
310120,Pratt & Son,2023-06-20T22:10:00.000+00:00,busbar,,L2 Active Power,kW,11.2
310120,Pratt & Son,2023-06-20T22:10:00.000+00:00,busbar,,L1 Active Power,kW,12.62
310120,Pratt & Son,2023-06-20T22:10:00.000+00:00,busbar,,N Current (RMS),A,31.2
310120,Pratt & Son,2023-06-20T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.7
310120,Pratt & Son,2023-06-20T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
310120,Pratt & Son,2023-06-20T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
310120,Pratt & Son,2023-06-20T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
310120,Pratt & Son,2023-06-20T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.31
310120,Pratt & Son,2023-06-20T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
310120,Pratt & Son,2023-06-20T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.62
310120,Pratt & Son,2023-06-20T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.39
310120,Pratt & Son,2023-06-20T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.59
310120,Pratt & Son,2023-06-20T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
310120,Pratt & Son,2023-06-20T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
310120,Pratt & Son,2023-06-20T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.8
310120,Pratt & Son,2023-06-20T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
310120,Pratt & Son,2023-06-20T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
310120,Pratt & Son,2023-06-20T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.35
310120,Pratt & Son,2023-06-20T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
310120,Pratt & Son,2023-06-20T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.22
310120,Pratt & Son,2023-06-20T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.16
310120,Pratt & Son,2023-06-20T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.26
310120,Pratt & Son,2023-06-20T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.8
310120,Pratt & Son,2023-06-20T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-20T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.5
310120,Pratt & Son,2023-06-20T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.4
310120,Pratt & Son,2023-06-20T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.96
310120,Pratt & Son,2023-06-20T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.2
310120,Pratt & Son,2023-06-20T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.09
310120,Pratt & Son,2023-06-20T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.13
310120,Pratt & Son,2023-06-20T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.62
310120,Pratt & Son,2023-06-20T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.6
310120,Pratt & Son,2023-06-20T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.8
310120,Pratt & Son,2023-06-20T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.3
310120,Pratt & Son,2023-06-20T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
310120,Pratt & Son,2023-06-20T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.8
310120,Pratt & Son,2023-06-20T22:00:00.000+00:00,transformer,,Temperature,C,31.0
310120,Pratt & Son,2023-06-20T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
310120,Pratt & Son,2023-06-20T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
310120,Pratt & Son,2023-06-20T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
310120,Pratt & Son,2023-06-20T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
310120,Pratt & Son,2023-06-20T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
310120,Pratt & Son,2023-06-20T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
310120,Pratt & Son,2023-06-20T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
310120,Pratt & Son,2023-06-20T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.85
310120,Pratt & Son,2023-06-20T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
310120,Pratt & Son,2023-06-20T22:00:00.000+00:00,busbar,,L3 Active Power,kW,8.54
310120,Pratt & Son,2023-06-20T22:00:00.000+00:00,busbar,,L2 Active Power,kW,11.16
310120,Pratt & Son,2023-06-20T22:00:00.000+00:00,busbar,,L1 Active Power,kW,14.46
310120,Pratt & Son,2023-06-20T22:00:00.000+00:00,busbar,,N Current (RMS),A,40.7
310120,Pratt & Son,2023-06-20T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
310120,Pratt & Son,2023-06-20T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
310120,Pratt & Son,2023-06-20T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.1
310120,Pratt & Son,2023-06-20T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
310120,Pratt & Son,2023-06-20T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.83
310120,Pratt & Son,2023-06-20T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
310120,Pratt & Son,2023-06-20T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.59
310120,Pratt & Son,2023-06-20T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.77
310120,Pratt & Son,2023-06-20T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.41
310120,Pratt & Son,2023-06-20T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
310120,Pratt & Son,2023-06-20T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
310120,Pratt & Son,2023-06-20T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.6
310120,Pratt & Son,2023-06-20T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
310120,Pratt & Son,2023-06-20T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
310120,Pratt & Son,2023-06-20T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.47
310120,Pratt & Son,2023-06-20T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
310120,Pratt & Son,2023-06-20T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.24
310120,Pratt & Son,2023-06-20T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.56
310120,Pratt & Son,2023-06-20T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.32
310120,Pratt & Son,2023-06-20T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.6
310120,Pratt & Son,2023-06-20T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-20T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.1
310120,Pratt & Son,2023-06-20T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.6
310120,Pratt & Son,2023-06-20T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.72
310120,Pratt & Son,2023-06-20T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.26
310120,Pratt & Son,2023-06-20T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.23
310120,Pratt & Son,2023-06-20T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.45
310120,Pratt & Son,2023-06-20T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.8
310120,Pratt & Son,2023-06-20T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.67
310120,Pratt & Son,2023-06-20T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.2
310120,Pratt & Son,2023-06-20T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.8
310120,Pratt & Son,2023-06-20T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.1
310120,Pratt & Son,2023-06-20T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.0
310120,Pratt & Son,2023-06-20T21:50:00.000+00:00,transformer,,Temperature,C,31.0
310120,Pratt & Son,2023-06-20T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
310120,Pratt & Son,2023-06-20T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
310120,Pratt & Son,2023-06-20T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
310120,Pratt & Son,2023-06-20T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.03
310120,Pratt & Son,2023-06-20T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
310120,Pratt & Son,2023-06-20T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
310120,Pratt & Son,2023-06-20T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
310120,Pratt & Son,2023-06-20T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.56
310120,Pratt & Son,2023-06-20T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
310120,Pratt & Son,2023-06-20T21:50:00.000+00:00,busbar,,L3 Active Power,kW,11.8
310120,Pratt & Son,2023-06-20T21:50:00.000+00:00,busbar,,L2 Active Power,kW,13.13
310120,Pratt & Son,2023-06-20T21:50:00.000+00:00,busbar,,L1 Active Power,kW,12.4
310120,Pratt & Son,2023-06-20T21:50:00.000+00:00,busbar,,N Current (RMS),A,54.6
310120,Pratt & Son,2023-06-20T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
310120,Pratt & Son,2023-06-20T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
310120,Pratt & Son,2023-06-20T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
310120,Pratt & Son,2023-06-20T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
310120,Pratt & Son,2023-06-20T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.12
310120,Pratt & Son,2023-06-20T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.01
310120,Pratt & Son,2023-06-20T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.7
310120,Pratt & Son,2023-06-20T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.03
310120,Pratt & Son,2023-06-20T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.64
310120,Pratt & Son,2023-06-20T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
310120,Pratt & Son,2023-06-20T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
310120,Pratt & Son,2023-06-20T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
310120,Pratt & Son,2023-06-20T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.1
310120,Pratt & Son,2023-06-20T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
310120,Pratt & Son,2023-06-20T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.44
310120,Pratt & Son,2023-06-20T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
310120,Pratt & Son,2023-06-20T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.25
310120,Pratt & Son,2023-06-20T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.09
310120,Pratt & Son,2023-06-20T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.16
310120,Pratt & Son,2023-06-20T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.7
310120,Pratt & Son,2023-06-20T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-20T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.4
310120,Pratt & Son,2023-06-20T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.2
310120,Pratt & Son,2023-06-20T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.98
310120,Pratt & Son,2023-06-20T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.31
310120,Pratt & Son,2023-06-20T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.18
310120,Pratt & Son,2023-06-20T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.7
310120,Pratt & Son,2023-06-20T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.93
310120,Pratt & Son,2023-06-20T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.11
310120,Pratt & Son,2023-06-20T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.7
310120,Pratt & Son,2023-06-20T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.6
310120,Pratt & Son,2023-06-20T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.7
310120,Pratt & Son,2023-06-20T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.8
310120,Pratt & Son,2023-06-20T21:40:00.000+00:00,transformer,,Temperature,C,31.1
310120,Pratt & Son,2023-06-20T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
310120,Pratt & Son,2023-06-20T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
310120,Pratt & Son,2023-06-20T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
310120,Pratt & Son,2023-06-20T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
