Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310120,Pratt & Son,2023-06-20T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
310120,Pratt & Son,2023-06-20T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
310120,Pratt & Son,2023-06-20T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
310120,Pratt & Son,2023-06-20T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.87
310120,Pratt & Son,2023-06-20T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
310120,Pratt & Son,2023-06-20T21:40:00.000+00:00,busbar,,L3 Active Power,kW,13.15
310120,Pratt & Son,2023-06-20T21:40:00.000+00:00,busbar,,L2 Active Power,kW,13.06
310120,Pratt & Son,2023-06-20T21:40:00.000+00:00,busbar,,L1 Active Power,kW,12.91
310120,Pratt & Son,2023-06-20T21:40:00.000+00:00,busbar,,N Current (RMS),A,56.0
310120,Pratt & Son,2023-06-20T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
310120,Pratt & Son,2023-06-20T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
310120,Pratt & Son,2023-06-20T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
310120,Pratt & Son,2023-06-20T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
310120,Pratt & Son,2023-06-20T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.21
310120,Pratt & Son,2023-06-20T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
310120,Pratt & Son,2023-06-20T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.97
310120,Pratt & Son,2023-06-20T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.01
310120,Pratt & Son,2023-06-20T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.79
310120,Pratt & Son,2023-06-20T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.9
310120,Pratt & Son,2023-06-20T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
310120,Pratt & Son,2023-06-20T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.2
310120,Pratt & Son,2023-06-20T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.0
310120,Pratt & Son,2023-06-20T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
310120,Pratt & Son,2023-06-20T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.33
310120,Pratt & Son,2023-06-20T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
310120,Pratt & Son,2023-06-20T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.23
310120,Pratt & Son,2023-06-20T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.05
310120,Pratt & Son,2023-06-20T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.15
310120,Pratt & Son,2023-06-20T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.9
310120,Pratt & Son,2023-06-20T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-20T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.0
310120,Pratt & Son,2023-06-20T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.2
310120,Pratt & Son,2023-06-20T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.62
310120,Pratt & Son,2023-06-20T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.51
310120,Pratt & Son,2023-06-20T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.2
310120,Pratt & Son,2023-06-20T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.47
310120,Pratt & Son,2023-06-20T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.87
310120,Pratt & Son,2023-06-20T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.46
310120,Pratt & Son,2023-06-20T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.4
310120,Pratt & Son,2023-06-20T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.0
310120,Pratt & Son,2023-06-20T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.0
310120,Pratt & Son,2023-06-20T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.1
310120,Pratt & Son,2023-06-20T21:30:00.000+00:00,transformer,,Temperature,C,31.1
310120,Pratt & Son,2023-06-20T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
310120,Pratt & Son,2023-06-20T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
310120,Pratt & Son,2023-06-20T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
310120,Pratt & Son,2023-06-20T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
310120,Pratt & Son,2023-06-20T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
310120,Pratt & Son,2023-06-20T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
310120,Pratt & Son,2023-06-20T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
310120,Pratt & Son,2023-06-20T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.06
310120,Pratt & Son,2023-06-20T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
310120,Pratt & Son,2023-06-20T21:30:00.000+00:00,busbar,,L3 Active Power,kW,13.21
310120,Pratt & Son,2023-06-20T21:30:00.000+00:00,busbar,,L2 Active Power,kW,13.94
310120,Pratt & Son,2023-06-20T21:30:00.000+00:00,busbar,,L1 Active Power,kW,13.4
310120,Pratt & Son,2023-06-20T21:30:00.000+00:00,busbar,,N Current (RMS),A,50.6
310120,Pratt & Son,2023-06-20T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
310120,Pratt & Son,2023-06-20T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
310120,Pratt & Son,2023-06-20T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
310120,Pratt & Son,2023-06-20T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
310120,Pratt & Son,2023-06-20T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.25
310120,Pratt & Son,2023-06-20T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
310120,Pratt & Son,2023-06-20T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.91
310120,Pratt & Son,2023-06-20T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.95
310120,Pratt & Son,2023-06-20T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.92
310120,Pratt & Son,2023-06-20T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.7
310120,Pratt & Son,2023-06-20T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
310120,Pratt & Son,2023-06-20T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
310120,Pratt & Son,2023-06-20T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
310120,Pratt & Son,2023-06-20T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
310120,Pratt & Son,2023-06-20T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.22
310120,Pratt & Son,2023-06-20T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
310120,Pratt & Son,2023-06-20T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.25
310120,Pratt & Son,2023-06-20T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.92
310120,Pratt & Son,2023-06-20T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.16
310120,Pratt & Son,2023-06-20T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.6
310120,Pratt & Son,2023-06-20T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-20T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.6
310120,Pratt & Son,2023-06-20T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.2
310120,Pratt & Son,2023-06-20T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.36
310120,Pratt & Son,2023-06-20T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.67
310120,Pratt & Son,2023-06-20T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.5
310120,Pratt & Son,2023-06-20T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.59
310120,Pratt & Son,2023-06-20T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.04
310120,Pratt & Son,2023-06-20T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.63
310120,Pratt & Son,2023-06-20T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,35.5
310120,Pratt & Son,2023-06-20T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.3
310120,Pratt & Son,2023-06-20T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
310120,Pratt & Son,2023-06-20T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.8
310120,Pratt & Son,2023-06-20T21:20:00.000+00:00,transformer,,Temperature,C,31.2
310120,Pratt & Son,2023-06-20T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
310120,Pratt & Son,2023-06-20T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
310120,Pratt & Son,2023-06-20T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
310120,Pratt & Son,2023-06-20T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.03
310120,Pratt & Son,2023-06-20T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
310120,Pratt & Son,2023-06-20T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.99
310120,Pratt & Son,2023-06-20T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
310120,Pratt & Son,2023-06-20T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.14
310120,Pratt & Son,2023-06-20T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
310120,Pratt & Son,2023-06-20T21:20:00.000+00:00,busbar,,L3 Active Power,kW,14.25
310120,Pratt & Son,2023-06-20T21:20:00.000+00:00,busbar,,L2 Active Power,kW,12.92
310120,Pratt & Son,2023-06-20T21:20:00.000+00:00,busbar,,L1 Active Power,kW,11.71
310120,Pratt & Son,2023-06-20T21:20:00.000+00:00,busbar,,N Current (RMS),A,59.2
310120,Pratt & Son,2023-06-20T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
310120,Pratt & Son,2023-06-20T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
310120,Pratt & Son,2023-06-20T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
310120,Pratt & Son,2023-06-20T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
310120,Pratt & Son,2023-06-20T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.68
310120,Pratt & Son,2023-06-20T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
310120,Pratt & Son,2023-06-20T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.93
310120,Pratt & Son,2023-06-20T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.52
310120,Pratt & Son,2023-06-20T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.82
310120,Pratt & Son,2023-06-20T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
310120,Pratt & Son,2023-06-20T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.1
310120,Pratt & Son,2023-06-20T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.1
310120,Pratt & Son,2023-06-20T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.0
310120,Pratt & Son,2023-06-20T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
310120,Pratt & Son,2023-06-20T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.35
310120,Pratt & Son,2023-06-20T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
310120,Pratt & Son,2023-06-20T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.24
310120,Pratt & Son,2023-06-20T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.19
310120,Pratt & Son,2023-06-20T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.25
310120,Pratt & Son,2023-06-20T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.8
310120,Pratt & Son,2023-06-20T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-20T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.7
310120,Pratt & Son,2023-06-20T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.6
310120,Pratt & Son,2023-06-20T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.17
310120,Pratt & Son,2023-06-20T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.81
310120,Pratt & Son,2023-06-20T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.6
310120,Pratt & Son,2023-06-20T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.08
310120,Pratt & Son,2023-06-20T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.21
310120,Pratt & Son,2023-06-20T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.31
310120,Pratt & Son,2023-06-20T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.6
310120,Pratt & Son,2023-06-20T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.4
310120,Pratt & Son,2023-06-20T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.9
310120,Pratt & Son,2023-06-20T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.2
310120,Pratt & Son,2023-06-20T21:10:00.000+00:00,transformer,,Temperature,C,31.3
310120,Pratt & Son,2023-06-20T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
310120,Pratt & Son,2023-06-20T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
310120,Pratt & Son,2023-06-20T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
310120,Pratt & Son,2023-06-20T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.63
310120,Pratt & Son,2023-06-20T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
310120,Pratt & Son,2023-06-20T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
310120,Pratt & Son,2023-06-20T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
310120,Pratt & Son,2023-06-20T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.85
310120,Pratt & Son,2023-06-20T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
310120,Pratt & Son,2023-06-20T21:10:00.000+00:00,busbar,,L3 Active Power,kW,12.77
310120,Pratt & Son,2023-06-20T21:10:00.000+00:00,busbar,,L2 Active Power,kW,11.92
310120,Pratt & Son,2023-06-20T21:10:00.000+00:00,busbar,,L1 Active Power,kW,9.38
310120,Pratt & Son,2023-06-20T21:10:00.000+00:00,busbar,,N Current (RMS),A,54.2
310120,Pratt & Son,2023-06-20T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
310120,Pratt & Son,2023-06-20T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
310120,Pratt & Son,2023-06-20T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
310120,Pratt & Son,2023-06-20T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
310120,Pratt & Son,2023-06-20T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.45
310120,Pratt & Son,2023-06-20T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.01
310120,Pratt & Son,2023-06-20T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.92
310120,Pratt & Son,2023-06-20T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.84
310120,Pratt & Son,2023-06-20T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.92
310120,Pratt & Son,2023-06-20T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
310120,Pratt & Son,2023-06-20T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.1
310120,Pratt & Son,2023-06-20T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.7
310120,Pratt & Son,2023-06-20T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.9
310120,Pratt & Son,2023-06-20T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
310120,Pratt & Son,2023-06-20T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.52
310120,Pratt & Son,2023-06-20T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
310120,Pratt & Son,2023-06-20T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.23
310120,Pratt & Son,2023-06-20T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.44
310120,Pratt & Son,2023-06-20T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.51
310120,Pratt & Son,2023-06-20T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.9
310120,Pratt & Son,2023-06-20T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-20T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.0
310120,Pratt & Son,2023-06-20T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
310120,Pratt & Son,2023-06-20T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.08
310120,Pratt & Son,2023-06-20T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.84
310120,Pratt & Son,2023-06-20T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.09
310120,Pratt & Son,2023-06-20T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.74
310120,Pratt & Son,2023-06-20T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.52
310120,Pratt & Son,2023-06-20T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.51
310120,Pratt & Son,2023-06-20T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.5
310120,Pratt & Son,2023-06-20T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.1
310120,Pratt & Son,2023-06-20T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.0
310120,Pratt & Son,2023-06-20T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.4
310120,Pratt & Son,2023-06-20T21:00:00.000+00:00,transformer,,Temperature,C,31.3
310120,Pratt & Son,2023-06-20T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
310120,Pratt & Son,2023-06-20T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
310120,Pratt & Son,2023-06-20T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
310120,Pratt & Son,2023-06-20T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
310120,Pratt & Son,2023-06-20T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
310120,Pratt & Son,2023-06-20T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
310120,Pratt & Son,2023-06-20T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
310120,Pratt & Son,2023-06-20T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.81
310120,Pratt & Son,2023-06-20T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
310120,Pratt & Son,2023-06-20T21:00:00.000+00:00,busbar,,L3 Active Power,kW,9.43
310120,Pratt & Son,2023-06-20T21:00:00.000+00:00,busbar,,L2 Active Power,kW,12.8
310120,Pratt & Son,2023-06-20T21:00:00.000+00:00,busbar,,L1 Active Power,kW,10.94
310120,Pratt & Son,2023-06-20T21:00:00.000+00:00,busbar,,N Current (RMS),A,40.8
310120,Pratt & Son,2023-06-20T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
310120,Pratt & Son,2023-06-20T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
310120,Pratt & Son,2023-06-20T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
310120,Pratt & Son,2023-06-20T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
310120,Pratt & Son,2023-06-20T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.6
310120,Pratt & Son,2023-06-20T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
310120,Pratt & Son,2023-06-20T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.99
310120,Pratt & Son,2023-06-20T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.85
310120,Pratt & Son,2023-06-20T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.92
310120,Pratt & Son,2023-06-20T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
310120,Pratt & Son,2023-06-20T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
310120,Pratt & Son,2023-06-20T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.4
310120,Pratt & Son,2023-06-20T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.4
310120,Pratt & Son,2023-06-20T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
310120,Pratt & Son,2023-06-20T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.52
310120,Pratt & Son,2023-06-20T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
310120,Pratt & Son,2023-06-20T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.28
310120,Pratt & Son,2023-06-20T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.37
310120,Pratt & Son,2023-06-20T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.46
310120,Pratt & Son,2023-06-20T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,30.2
310120,Pratt & Son,2023-06-20T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.5
310120,Pratt & Son,2023-06-20T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.0
310120,Pratt & Son,2023-06-20T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.2
310120,Pratt & Son,2023-06-20T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.93
310120,Pratt & Son,2023-06-20T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.7
310120,Pratt & Son,2023-06-20T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.93
310120,Pratt & Son,2023-06-20T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.13
310120,Pratt & Son,2023-06-20T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.05
310120,Pratt & Son,2023-06-20T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.47
310120,Pratt & Son,2023-06-20T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.3
310120,Pratt & Son,2023-06-20T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.7
310120,Pratt & Son,2023-06-20T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.2
310120,Pratt & Son,2023-06-20T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.8
310120,Pratt & Son,2023-06-20T20:50:00.000+00:00,transformer,,Temperature,C,31.4
310120,Pratt & Son,2023-06-20T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
310120,Pratt & Son,2023-06-20T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
310120,Pratt & Son,2023-06-20T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
310120,Pratt & Son,2023-06-20T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
310120,Pratt & Son,2023-06-20T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
310120,Pratt & Son,2023-06-20T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
310120,Pratt & Son,2023-06-20T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
310120,Pratt & Son,2023-06-20T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.82
310120,Pratt & Son,2023-06-20T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
310120,Pratt & Son,2023-06-20T20:50:00.000+00:00,busbar,,L3 Active Power,kW,10.85
310120,Pratt & Son,2023-06-20T20:50:00.000+00:00,busbar,,L2 Active Power,kW,17.28
310120,Pratt & Son,2023-06-20T20:50:00.000+00:00,busbar,,L1 Active Power,kW,10.86
310120,Pratt & Son,2023-06-20T20:50:00.000+00:00,busbar,,N Current (RMS),A,51.7
310120,Pratt & Son,2023-06-20T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
310120,Pratt & Son,2023-06-20T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
310120,Pratt & Son,2023-06-20T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
310120,Pratt & Son,2023-06-20T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
310120,Pratt & Son,2023-06-20T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.38
310120,Pratt & Son,2023-06-20T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
310120,Pratt & Son,2023-06-20T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.08
310120,Pratt & Son,2023-06-20T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.96
310120,Pratt & Son,2023-06-20T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.87
310120,Pratt & Son,2023-06-20T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.9
310120,Pratt & Son,2023-06-20T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.4
310120,Pratt & Son,2023-06-20T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.4
310120,Pratt & Son,2023-06-20T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
310120,Pratt & Son,2023-06-20T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
310120,Pratt & Son,2023-06-20T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.42
310120,Pratt & Son,2023-06-20T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
310120,Pratt & Son,2023-06-20T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.26
310120,Pratt & Son,2023-06-20T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.55
310120,Pratt & Son,2023-06-20T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.13
310120,Pratt & Son,2023-06-20T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.0
310120,Pratt & Son,2023-06-20T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
310120,Pratt & Son,2023-06-20T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.1
310120,Pratt & Son,2023-06-20T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.3
310120,Pratt & Son,2023-06-20T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.61
310120,Pratt & Son,2023-06-20T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.6
310120,Pratt & Son,2023-06-20T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.4
310120,Pratt & Son,2023-06-20T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.26
310120,Pratt & Son,2023-06-20T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.33
310120,Pratt & Son,2023-06-20T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.14
310120,Pratt & Son,2023-06-20T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.4
310120,Pratt & Son,2023-06-20T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.0
310120,Pratt & Son,2023-06-20T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.9
310120,Pratt & Son,2023-06-20T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.2
310120,Pratt & Son,2023-06-20T20:40:00.000+00:00,transformer,,Temperature,C,31.4
310120,Pratt & Son,2023-06-20T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
310120,Pratt & Son,2023-06-20T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
310120,Pratt & Son,2023-06-20T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
310120,Pratt & Son,2023-06-20T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
310120,Pratt & Son,2023-06-20T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
310120,Pratt & Son,2023-06-20T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
310120,Pratt & Son,2023-06-20T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
310120,Pratt & Son,2023-06-20T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.4
310120,Pratt & Son,2023-06-20T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
310120,Pratt & Son,2023-06-20T20:40:00.000+00:00,busbar,,L3 Active Power,kW,12.08
310120,Pratt & Son,2023-06-20T20:40:00.000+00:00,busbar,,L2 Active Power,kW,15.84
310120,Pratt & Son,2023-06-20T20:40:00.000+00:00,busbar,,L1 Active Power,kW,11.14
310120,Pratt & Son,2023-06-20T20:40:00.000+00:00,busbar,,N Current (RMS),A,59.0
310120,Pratt & Son,2023-06-20T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
310120,Pratt & Son,2023-06-20T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
310120,Pratt & Son,2023-06-20T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.7
310120,Pratt & Son,2023-06-20T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
310120,Pratt & Son,2023-06-20T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.26
310120,Pratt & Son,2023-06-20T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
310120,Pratt & Son,2023-06-20T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.01
310120,Pratt & Son,2023-06-20T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.82
310120,Pratt & Son,2023-06-20T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.99
310120,Pratt & Son,2023-06-20T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.9
310120,Pratt & Son,2023-06-20T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.3
310120,Pratt & Son,2023-06-20T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.1
310120,Pratt & Son,2023-06-20T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.7
310120,Pratt & Son,2023-06-20T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
310120,Pratt & Son,2023-06-20T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.35
310120,Pratt & Son,2023-06-20T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
310120,Pratt & Son,2023-06-20T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.23
310120,Pratt & Son,2023-06-20T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.54
310120,Pratt & Son,2023-06-20T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.52
310120,Pratt & Son,2023-06-20T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.3
310120,Pratt & Son,2023-06-20T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-20T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.4
310120,Pratt & Son,2023-06-20T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.3
310120,Pratt & Son,2023-06-20T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.85
310120,Pratt & Son,2023-06-20T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.81
310120,Pratt & Son,2023-06-20T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.12
310120,Pratt & Son,2023-06-20T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.06
310120,Pratt & Son,2023-06-20T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.64
310120,Pratt & Son,2023-06-20T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.3
310120,Pratt & Son,2023-06-20T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.5
310120,Pratt & Son,2023-06-20T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.2
310120,Pratt & Son,2023-06-20T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.4
310120,Pratt & Son,2023-06-20T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.6
310120,Pratt & Son,2023-06-20T20:30:00.000+00:00,transformer,,Temperature,C,31.4
310120,Pratt & Son,2023-06-20T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
310120,Pratt & Son,2023-06-20T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
310120,Pratt & Son,2023-06-20T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
310120,Pratt & Son,2023-06-20T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
310120,Pratt & Son,2023-06-20T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
310120,Pratt & Son,2023-06-20T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
310120,Pratt & Son,2023-06-20T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
310120,Pratt & Son,2023-06-20T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.41
310120,Pratt & Son,2023-06-20T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
310120,Pratt & Son,2023-06-20T20:30:00.000+00:00,busbar,,L3 Active Power,kW,10.84
310120,Pratt & Son,2023-06-20T20:30:00.000+00:00,busbar,,L2 Active Power,kW,13.0
310120,Pratt & Son,2023-06-20T20:30:00.000+00:00,busbar,,L1 Active Power,kW,10.82
310120,Pratt & Son,2023-06-20T20:30:00.000+00:00,busbar,,N Current (RMS),A,54.4
310120,Pratt & Son,2023-06-20T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
310120,Pratt & Son,2023-06-20T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
310120,Pratt & Son,2023-06-20T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
310120,Pratt & Son,2023-06-20T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
310120,Pratt & Son,2023-06-20T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.53
310120,Pratt & Son,2023-06-20T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
310120,Pratt & Son,2023-06-20T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.1
310120,Pratt & Son,2023-06-20T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.59
310120,Pratt & Son,2023-06-20T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.48
310120,Pratt & Son,2023-06-20T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
310120,Pratt & Son,2023-06-20T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
310120,Pratt & Son,2023-06-20T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.7
310120,Pratt & Son,2023-06-20T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.9
310120,Pratt & Son,2023-06-20T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
310120,Pratt & Son,2023-06-20T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.47
310120,Pratt & Son,2023-06-20T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
310120,Pratt & Son,2023-06-20T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.33
310120,Pratt & Son,2023-06-20T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.67
310120,Pratt & Son,2023-06-20T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.44
310120,Pratt & Son,2023-06-20T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,46.3
310120,Pratt & Son,2023-06-20T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
310120,Pratt & Son,2023-06-20T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.5
310120,Pratt & Son,2023-06-20T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.1
310120,Pratt & Son,2023-06-20T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.12
310120,Pratt & Son,2023-06-20T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.74
310120,Pratt & Son,2023-06-20T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.69
310120,Pratt & Son,2023-06-20T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.43
310120,Pratt & Son,2023-06-20T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.34
310120,Pratt & Son,2023-06-20T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.84
310120,Pratt & Son,2023-06-20T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.9
310120,Pratt & Son,2023-06-20T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.4
310120,Pratt & Son,2023-06-20T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
310120,Pratt & Son,2023-06-20T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.6
310120,Pratt & Son,2023-06-20T20:20:00.000+00:00,transformer,,Temperature,C,31.5
310120,Pratt & Son,2023-06-20T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
310120,Pratt & Son,2023-06-20T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
310120,Pratt & Son,2023-06-20T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
310120,Pratt & Son,2023-06-20T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
310120,Pratt & Son,2023-06-20T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
310120,Pratt & Son,2023-06-20T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
310120,Pratt & Son,2023-06-20T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
310120,Pratt & Son,2023-06-20T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.74
310120,Pratt & Son,2023-06-20T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
310120,Pratt & Son,2023-06-20T20:20:00.000+00:00,busbar,,L3 Active Power,kW,10.2
310120,Pratt & Son,2023-06-20T20:20:00.000+00:00,busbar,,L2 Active Power,kW,18.61
310120,Pratt & Son,2023-06-20T20:20:00.000+00:00,busbar,,L1 Active Power,kW,12.77
310120,Pratt & Son,2023-06-20T20:20:00.000+00:00,busbar,,N Current (RMS),A,73.1
310120,Pratt & Son,2023-06-20T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
310120,Pratt & Son,2023-06-20T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
310120,Pratt & Son,2023-06-20T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
310120,Pratt & Son,2023-06-20T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
310120,Pratt & Son,2023-06-20T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.5
310120,Pratt & Son,2023-06-20T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
310120,Pratt & Son,2023-06-20T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.96
310120,Pratt & Son,2023-06-20T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.73
310120,Pratt & Son,2023-06-20T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.31
310120,Pratt & Son,2023-06-20T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
310120,Pratt & Son,2023-06-20T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.1
310120,Pratt & Son,2023-06-20T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.1
310120,Pratt & Son,2023-06-20T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.4
310120,Pratt & Son,2023-06-20T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
310120,Pratt & Son,2023-06-20T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.51
310120,Pratt & Son,2023-06-20T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
310120,Pratt & Son,2023-06-20T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.37
310120,Pratt & Son,2023-06-20T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.69
310120,Pratt & Son,2023-06-20T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.37
310120,Pratt & Son,2023-06-20T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,49.8
310120,Pratt & Son,2023-06-20T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.2
310120,Pratt & Son,2023-06-20T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.5
310120,Pratt & Son,2023-06-20T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.8
310120,Pratt & Son,2023-06-20T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.49
310120,Pratt & Son,2023-06-20T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.58
310120,Pratt & Son,2023-06-20T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.87
310120,Pratt & Son,2023-06-20T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.63
310120,Pratt & Son,2023-06-20T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.25
310120,Pratt & Son,2023-06-20T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.3
310120,Pratt & Son,2023-06-20T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.6
310120,Pratt & Son,2023-06-20T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.8
310120,Pratt & Son,2023-06-20T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.8
310120,Pratt & Son,2023-06-20T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.0
310120,Pratt & Son,2023-06-20T20:10:00.000+00:00,transformer,,Temperature,C,31.5
310120,Pratt & Son,2023-06-20T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
310120,Pratt & Son,2023-06-20T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
310120,Pratt & Son,2023-06-20T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
310120,Pratt & Son,2023-06-20T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
310120,Pratt & Son,2023-06-20T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
310120,Pratt & Son,2023-06-20T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
310120,Pratt & Son,2023-06-20T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
310120,Pratt & Son,2023-06-20T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.6
310120,Pratt & Son,2023-06-20T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
310120,Pratt & Son,2023-06-20T20:10:00.000+00:00,busbar,,L3 Active Power,kW,13.23
310120,Pratt & Son,2023-06-20T20:10:00.000+00:00,busbar,,L2 Active Power,kW,20.67
310120,Pratt & Son,2023-06-20T20:10:00.000+00:00,busbar,,L1 Active Power,kW,10.98
310120,Pratt & Son,2023-06-20T20:10:00.000+00:00,busbar,,N Current (RMS),A,81.0
310120,Pratt & Son,2023-06-20T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
310120,Pratt & Son,2023-06-20T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
310120,Pratt & Son,2023-06-20T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.7
310120,Pratt & Son,2023-06-20T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
310120,Pratt & Son,2023-06-20T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.43
310120,Pratt & Son,2023-06-20T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
310120,Pratt & Son,2023-06-20T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.86
310120,Pratt & Son,2023-06-20T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.91
310120,Pratt & Son,2023-06-20T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.16
310120,Pratt & Son,2023-06-20T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
310120,Pratt & Son,2023-06-20T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.7
310120,Pratt & Son,2023-06-20T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.8
310120,Pratt & Son,2023-06-20T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.1
310120,Pratt & Son,2023-06-20T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
310120,Pratt & Son,2023-06-20T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.13
310120,Pratt & Son,2023-06-20T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
310120,Pratt & Son,2023-06-20T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.38
310120,Pratt & Son,2023-06-20T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.99
310120,Pratt & Son,2023-06-20T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.34
310120,Pratt & Son,2023-06-20T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,53.4
310120,Pratt & Son,2023-06-20T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.3
310120,Pratt & Son,2023-06-20T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.1
310120,Pratt & Son,2023-06-20T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.0
310120,Pratt & Son,2023-06-20T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.23
310120,Pratt & Son,2023-06-20T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.13
310120,Pratt & Son,2023-06-20T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.45
310120,Pratt & Son,2023-06-20T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.81
310120,Pratt & Son,2023-06-20T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.98
310120,Pratt & Son,2023-06-20T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.15
310120,Pratt & Son,2023-06-20T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.1
310120,Pratt & Son,2023-06-20T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.7
310120,Pratt & Son,2023-06-20T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.6
310120,Pratt & Son,2023-06-20T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.0
310120,Pratt & Son,2023-06-20T20:00:00.000+00:00,transformer,,Temperature,C,31.5
310120,Pratt & Son,2023-06-20T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
310120,Pratt & Son,2023-06-20T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
310120,Pratt & Son,2023-06-20T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
310120,Pratt & Son,2023-06-20T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
310120,Pratt & Son,2023-06-20T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
310120,Pratt & Son,2023-06-20T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
310120,Pratt & Son,2023-06-20T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
310120,Pratt & Son,2023-06-20T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.69
310120,Pratt & Son,2023-06-20T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
310120,Pratt & Son,2023-06-20T20:00:00.000+00:00,busbar,,L3 Active Power,kW,14.3
310120,Pratt & Son,2023-06-20T20:00:00.000+00:00,busbar,,L2 Active Power,kW,23.88
310120,Pratt & Son,2023-06-20T20:00:00.000+00:00,busbar,,L1 Active Power,kW,10.65
310120,Pratt & Son,2023-06-20T20:00:00.000+00:00,busbar,,N Current (RMS),A,83.0
310120,Pratt & Son,2023-06-20T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
310120,Pratt & Son,2023-06-20T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.9
310120,Pratt & Son,2023-06-20T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
310120,Pratt & Son,2023-06-20T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
310120,Pratt & Son,2023-06-20T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.38
310120,Pratt & Son,2023-06-20T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
310120,Pratt & Son,2023-06-20T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.09
310120,Pratt & Son,2023-06-20T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.75
310120,Pratt & Son,2023-06-20T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.89
310120,Pratt & Son,2023-06-20T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.7
310120,Pratt & Son,2023-06-20T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
310120,Pratt & Son,2023-06-20T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.8
310120,Pratt & Son,2023-06-20T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.0
310120,Pratt & Son,2023-06-20T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
310120,Pratt & Son,2023-06-20T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.05
310120,Pratt & Son,2023-06-20T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
310120,Pratt & Son,2023-06-20T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.37
310120,Pratt & Son,2023-06-20T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.07
310120,Pratt & Son,2023-06-20T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.38
310120,Pratt & Son,2023-06-20T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,50.5
310120,Pratt & Son,2023-06-20T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.3
310120,Pratt & Son,2023-06-20T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.9
310120,Pratt & Son,2023-06-20T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.2
310120,Pratt & Son,2023-06-20T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.24
310120,Pratt & Son,2023-06-20T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.82
310120,Pratt & Son,2023-06-20T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.74
310120,Pratt & Son,2023-06-20T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.53
310120,Pratt & Son,2023-06-20T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.82
310120,Pratt & Son,2023-06-20T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.25
310120,Pratt & Son,2023-06-20T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.0
310120,Pratt & Son,2023-06-20T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.6
310120,Pratt & Son,2023-06-20T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.3
310120,Pratt & Son,2023-06-20T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.5
310120,Pratt & Son,2023-06-20T19:50:00.000+00:00,transformer,,Temperature,C,31.6
310120,Pratt & Son,2023-06-20T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
310120,Pratt & Son,2023-06-20T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
310120,Pratt & Son,2023-06-20T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
310120,Pratt & Son,2023-06-20T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
310120,Pratt & Son,2023-06-20T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
310120,Pratt & Son,2023-06-20T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
310120,Pratt & Son,2023-06-20T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
310120,Pratt & Son,2023-06-20T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
310120,Pratt & Son,2023-06-20T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
310120,Pratt & Son,2023-06-20T19:50:00.000+00:00,busbar,,L3 Active Power,kW,15.26
310120,Pratt & Son,2023-06-20T19:50:00.000+00:00,busbar,,L2 Active Power,kW,27.65
310120,Pratt & Son,2023-06-20T19:50:00.000+00:00,busbar,,L1 Active Power,kW,11.52
310120,Pratt & Son,2023-06-20T19:50:00.000+00:00,busbar,,N Current (RMS),A,81.6
310120,Pratt & Son,2023-06-20T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
310120,Pratt & Son,2023-06-20T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.1
310120,Pratt & Son,2023-06-20T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
310120,Pratt & Son,2023-06-20T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
310120,Pratt & Son,2023-06-20T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.3
310120,Pratt & Son,2023-06-20T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
310120,Pratt & Son,2023-06-20T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.01
310120,Pratt & Son,2023-06-20T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.24
310120,Pratt & Son,2023-06-20T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.99
310120,Pratt & Son,2023-06-20T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.7
310120,Pratt & Son,2023-06-20T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
310120,Pratt & Son,2023-06-20T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.9
310120,Pratt & Son,2023-06-20T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.2
310120,Pratt & Son,2023-06-20T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
310120,Pratt & Son,2023-06-20T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.14
310120,Pratt & Son,2023-06-20T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
310120,Pratt & Son,2023-06-20T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.34
310120,Pratt & Son,2023-06-20T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.04
310120,Pratt & Son,2023-06-20T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.38
310120,Pratt & Son,2023-06-20T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,42.5
310120,Pratt & Son,2023-06-20T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
310120,Pratt & Son,2023-06-20T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.7
310120,Pratt & Son,2023-06-20T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.3
310120,Pratt & Son,2023-06-20T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.73
310120,Pratt & Son,2023-06-20T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.95
310120,Pratt & Son,2023-06-20T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.04
310120,Pratt & Son,2023-06-20T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.71
310120,Pratt & Son,2023-06-20T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.79
310120,Pratt & Son,2023-06-20T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.59
310120,Pratt & Son,2023-06-20T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.8
310120,Pratt & Son,2023-06-20T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.0
310120,Pratt & Son,2023-06-20T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.9
310120,Pratt & Son,2023-06-20T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.3
