Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310120,Pratt & Son,2023-06-20T19:40:00.000+00:00,transformer,,Temperature,C,31.6
310120,Pratt & Son,2023-06-20T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
310120,Pratt & Son,2023-06-20T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
310120,Pratt & Son,2023-06-20T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
310120,Pratt & Son,2023-06-20T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
310120,Pratt & Son,2023-06-20T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
310120,Pratt & Son,2023-06-20T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
310120,Pratt & Son,2023-06-20T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
310120,Pratt & Son,2023-06-20T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
310120,Pratt & Son,2023-06-20T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
310120,Pratt & Son,2023-06-20T19:40:00.000+00:00,busbar,,L3 Active Power,kW,15.37
310120,Pratt & Son,2023-06-20T19:40:00.000+00:00,busbar,,L2 Active Power,kW,26.07
310120,Pratt & Son,2023-06-20T19:40:00.000+00:00,busbar,,L1 Active Power,kW,10.96
310120,Pratt & Son,2023-06-20T19:40:00.000+00:00,busbar,,N Current (RMS),A,75.8
310120,Pratt & Son,2023-06-20T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
310120,Pratt & Son,2023-06-20T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.3
310120,Pratt & Son,2023-06-20T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
310120,Pratt & Son,2023-06-20T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
310120,Pratt & Son,2023-06-20T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.33
310120,Pratt & Son,2023-06-20T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
310120,Pratt & Son,2023-06-20T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.76
310120,Pratt & Son,2023-06-20T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.82
310120,Pratt & Son,2023-06-20T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.99
310120,Pratt & Son,2023-06-20T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.0
310120,Pratt & Son,2023-06-20T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
310120,Pratt & Son,2023-06-20T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.1
310120,Pratt & Son,2023-06-20T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.2
310120,Pratt & Son,2023-06-20T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
310120,Pratt & Son,2023-06-20T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.27
310120,Pratt & Son,2023-06-20T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
310120,Pratt & Son,2023-06-20T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.29
310120,Pratt & Son,2023-06-20T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.71
310120,Pratt & Son,2023-06-20T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.44
310120,Pratt & Son,2023-06-20T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,34.9
310120,Pratt & Son,2023-06-20T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
310120,Pratt & Son,2023-06-20T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.3
310120,Pratt & Son,2023-06-20T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.5
310120,Pratt & Son,2023-06-20T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.21
310120,Pratt & Son,2023-06-20T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.9
310120,Pratt & Son,2023-06-20T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.06
310120,Pratt & Son,2023-06-20T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.53
310120,Pratt & Son,2023-06-20T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.77
310120,Pratt & Son,2023-06-20T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.78
310120,Pratt & Son,2023-06-20T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.3
310120,Pratt & Son,2023-06-20T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.8
310120,Pratt & Son,2023-06-20T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.3
310120,Pratt & Son,2023-06-20T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.4
310120,Pratt & Son,2023-06-20T19:30:00.000+00:00,transformer,,Temperature,C,31.6
310120,Pratt & Son,2023-06-20T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
310120,Pratt & Son,2023-06-20T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
310120,Pratt & Son,2023-06-20T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
310120,Pratt & Son,2023-06-20T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
310120,Pratt & Son,2023-06-20T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
310120,Pratt & Son,2023-06-20T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
310120,Pratt & Son,2023-06-20T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
310120,Pratt & Son,2023-06-20T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
310120,Pratt & Son,2023-06-20T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
310120,Pratt & Son,2023-06-20T19:30:00.000+00:00,busbar,,L3 Active Power,kW,11.0
310120,Pratt & Son,2023-06-20T19:30:00.000+00:00,busbar,,L2 Active Power,kW,21.31
310120,Pratt & Son,2023-06-20T19:30:00.000+00:00,busbar,,L1 Active Power,kW,12.21
310120,Pratt & Son,2023-06-20T19:30:00.000+00:00,busbar,,N Current (RMS),A,68.4
310120,Pratt & Son,2023-06-20T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
310120,Pratt & Son,2023-06-20T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.3
310120,Pratt & Son,2023-06-20T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
310120,Pratt & Son,2023-06-20T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
310120,Pratt & Son,2023-06-20T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.48
310120,Pratt & Son,2023-06-20T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
310120,Pratt & Son,2023-06-20T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.99
310120,Pratt & Son,2023-06-20T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.83
310120,Pratt & Son,2023-06-20T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.05
310120,Pratt & Son,2023-06-20T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.0
310120,Pratt & Son,2023-06-20T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.1
310120,Pratt & Son,2023-06-20T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.3
310120,Pratt & Son,2023-06-20T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.7
310120,Pratt & Son,2023-06-20T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
310120,Pratt & Son,2023-06-20T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.19
310120,Pratt & Son,2023-06-20T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
310120,Pratt & Son,2023-06-20T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.29
310120,Pratt & Son,2023-06-20T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.19
310120,Pratt & Son,2023-06-20T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.52
310120,Pratt & Son,2023-06-20T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,33.2
310120,Pratt & Son,2023-06-20T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.6
310120,Pratt & Son,2023-06-20T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.0
310120,Pratt & Son,2023-06-20T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.4
310120,Pratt & Son,2023-06-20T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.37
310120,Pratt & Son,2023-06-20T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.34
310120,Pratt & Son,2023-06-20T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.43
310120,Pratt & Son,2023-06-20T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.5
310120,Pratt & Son,2023-06-20T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.81
310120,Pratt & Son,2023-06-20T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.7
310120,Pratt & Son,2023-06-20T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.9
310120,Pratt & Son,2023-06-20T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.7
310120,Pratt & Son,2023-06-20T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.6
310120,Pratt & Son,2023-06-20T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.9
310120,Pratt & Son,2023-06-20T19:20:00.000+00:00,transformer,,Temperature,C,31.7
310120,Pratt & Son,2023-06-20T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
310120,Pratt & Son,2023-06-20T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
310120,Pratt & Son,2023-06-20T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
310120,Pratt & Son,2023-06-20T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
310120,Pratt & Son,2023-06-20T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
310120,Pratt & Son,2023-06-20T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
310120,Pratt & Son,2023-06-20T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
310120,Pratt & Son,2023-06-20T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
310120,Pratt & Son,2023-06-20T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
310120,Pratt & Son,2023-06-20T19:20:00.000+00:00,busbar,,L3 Active Power,kW,12.21
310120,Pratt & Son,2023-06-20T19:20:00.000+00:00,busbar,,L2 Active Power,kW,20.83
310120,Pratt & Son,2023-06-20T19:20:00.000+00:00,busbar,,L1 Active Power,kW,15.28
310120,Pratt & Son,2023-06-20T19:20:00.000+00:00,busbar,,N Current (RMS),A,63.1
310120,Pratt & Son,2023-06-20T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
310120,Pratt & Son,2023-06-20T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
310120,Pratt & Son,2023-06-20T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
310120,Pratt & Son,2023-06-20T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
310120,Pratt & Son,2023-06-20T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.03
310120,Pratt & Son,2023-06-20T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
310120,Pratt & Son,2023-06-20T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.95
310120,Pratt & Son,2023-06-20T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.84
310120,Pratt & Son,2023-06-20T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.83
310120,Pratt & Son,2023-06-20T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.5
310120,Pratt & Son,2023-06-20T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.1
310120,Pratt & Son,2023-06-20T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.2
310120,Pratt & Son,2023-06-20T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.7
310120,Pratt & Son,2023-06-20T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
310120,Pratt & Son,2023-06-20T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.13
310120,Pratt & Son,2023-06-20T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
310120,Pratt & Son,2023-06-20T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.27
310120,Pratt & Son,2023-06-20T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.64
310120,Pratt & Son,2023-06-20T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.51
310120,Pratt & Son,2023-06-20T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.5
310120,Pratt & Son,2023-06-20T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.5
310120,Pratt & Son,2023-06-20T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.3
310120,Pratt & Son,2023-06-20T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.3
310120,Pratt & Son,2023-06-20T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.1
310120,Pratt & Son,2023-06-20T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.2
310120,Pratt & Son,2023-06-20T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.73
310120,Pratt & Son,2023-06-20T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.58
310120,Pratt & Son,2023-06-20T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.51
310120,Pratt & Son,2023-06-20T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.48
310120,Pratt & Son,2023-06-20T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,34.0
310120,Pratt & Son,2023-06-20T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.0
310120,Pratt & Son,2023-06-20T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.0
310120,Pratt & Son,2023-06-20T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.3
310120,Pratt & Son,2023-06-20T19:10:00.000+00:00,transformer,,Temperature,C,31.7
310120,Pratt & Son,2023-06-20T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
310120,Pratt & Son,2023-06-20T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
310120,Pratt & Son,2023-06-20T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
310120,Pratt & Son,2023-06-20T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
310120,Pratt & Son,2023-06-20T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
310120,Pratt & Son,2023-06-20T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
310120,Pratt & Son,2023-06-20T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
310120,Pratt & Son,2023-06-20T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
310120,Pratt & Son,2023-06-20T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
310120,Pratt & Son,2023-06-20T19:10:00.000+00:00,busbar,,L3 Active Power,kW,13.26
310120,Pratt & Son,2023-06-20T19:10:00.000+00:00,busbar,,L2 Active Power,kW,17.98
310120,Pratt & Son,2023-06-20T19:10:00.000+00:00,busbar,,L1 Active Power,kW,13.83
310120,Pratt & Son,2023-06-20T19:10:00.000+00:00,busbar,,N Current (RMS),A,68.7
310120,Pratt & Son,2023-06-20T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
310120,Pratt & Son,2023-06-20T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
310120,Pratt & Son,2023-06-20T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
310120,Pratt & Son,2023-06-20T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
310120,Pratt & Son,2023-06-20T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.26
310120,Pratt & Son,2023-06-20T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
310120,Pratt & Son,2023-06-20T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.88
310120,Pratt & Son,2023-06-20T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.37
310120,Pratt & Son,2023-06-20T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.39
310120,Pratt & Son,2023-06-20T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.4
310120,Pratt & Son,2023-06-20T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
310120,Pratt & Son,2023-06-20T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.6
310120,Pratt & Son,2023-06-20T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.9
310120,Pratt & Son,2023-06-20T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
310120,Pratt & Son,2023-06-20T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.87
310120,Pratt & Son,2023-06-20T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
310120,Pratt & Son,2023-06-20T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.29
310120,Pratt & Son,2023-06-20T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.86
310120,Pratt & Son,2023-06-20T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.52
310120,Pratt & Son,2023-06-20T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,31.5
310120,Pratt & Son,2023-06-20T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.6
310120,Pratt & Son,2023-06-20T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.6
310120,Pratt & Son,2023-06-20T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.3
310120,Pratt & Son,2023-06-20T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.79
310120,Pratt & Son,2023-06-20T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.31
310120,Pratt & Son,2023-06-20T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.35
310120,Pratt & Son,2023-06-20T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.72
310120,Pratt & Son,2023-06-20T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.53
310120,Pratt & Son,2023-06-20T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.55
310120,Pratt & Son,2023-06-20T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,36.2
310120,Pratt & Son,2023-06-20T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.6
310120,Pratt & Son,2023-06-20T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.5
310120,Pratt & Son,2023-06-20T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.1
310120,Pratt & Son,2023-06-20T19:00:00.000+00:00,transformer,,Temperature,C,31.8
310120,Pratt & Son,2023-06-20T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
310120,Pratt & Son,2023-06-20T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
310120,Pratt & Son,2023-06-20T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
310120,Pratt & Son,2023-06-20T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
310120,Pratt & Son,2023-06-20T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
310120,Pratt & Son,2023-06-20T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
310120,Pratt & Son,2023-06-20T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
310120,Pratt & Son,2023-06-20T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
310120,Pratt & Son,2023-06-20T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
310120,Pratt & Son,2023-06-20T19:00:00.000+00:00,busbar,,L3 Active Power,kW,15.3
310120,Pratt & Son,2023-06-20T19:00:00.000+00:00,busbar,,L2 Active Power,kW,20.77
310120,Pratt & Son,2023-06-20T19:00:00.000+00:00,busbar,,L1 Active Power,kW,12.47
310120,Pratt & Son,2023-06-20T19:00:00.000+00:00,busbar,,N Current (RMS),A,74.3
310120,Pratt & Son,2023-06-20T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
310120,Pratt & Son,2023-06-20T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
310120,Pratt & Son,2023-06-20T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.3
310120,Pratt & Son,2023-06-20T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
310120,Pratt & Son,2023-06-20T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.09
310120,Pratt & Son,2023-06-20T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
310120,Pratt & Son,2023-06-20T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.82
310120,Pratt & Son,2023-06-20T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.18
310120,Pratt & Son,2023-06-20T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.53
310120,Pratt & Son,2023-06-20T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.7
310120,Pratt & Son,2023-06-20T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
310120,Pratt & Son,2023-06-20T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.4
310120,Pratt & Son,2023-06-20T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.0
310120,Pratt & Son,2023-06-20T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
310120,Pratt & Son,2023-06-20T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.82
310120,Pratt & Son,2023-06-20T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
310120,Pratt & Son,2023-06-20T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.3
310120,Pratt & Son,2023-06-20T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.93
310120,Pratt & Son,2023-06-20T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.54
310120,Pratt & Son,2023-06-20T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,32.0
310120,Pratt & Son,2023-06-20T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
310120,Pratt & Son,2023-06-20T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.1
310120,Pratt & Son,2023-06-20T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.4
310120,Pratt & Son,2023-06-20T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.8
310120,Pratt & Son,2023-06-20T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.24
310120,Pratt & Son,2023-06-20T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.87
310120,Pratt & Son,2023-06-20T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.87
310120,Pratt & Son,2023-06-20T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.2
310120,Pratt & Son,2023-06-20T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.32
310120,Pratt & Son,2023-06-20T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,36.2
310120,Pratt & Son,2023-06-20T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.2
310120,Pratt & Son,2023-06-20T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.3
310120,Pratt & Son,2023-06-20T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.0
310120,Pratt & Son,2023-06-20T18:50:00.000+00:00,transformer,,Temperature,C,31.8
310120,Pratt & Son,2023-06-20T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
310120,Pratt & Son,2023-06-20T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
310120,Pratt & Son,2023-06-20T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
310120,Pratt & Son,2023-06-20T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
310120,Pratt & Son,2023-06-20T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
310120,Pratt & Son,2023-06-20T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
310120,Pratt & Son,2023-06-20T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
310120,Pratt & Son,2023-06-20T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
310120,Pratt & Son,2023-06-20T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
310120,Pratt & Son,2023-06-20T18:50:00.000+00:00,busbar,,L3 Active Power,kW,16.39
310120,Pratt & Son,2023-06-20T18:50:00.000+00:00,busbar,,L2 Active Power,kW,21.32
310120,Pratt & Son,2023-06-20T18:50:00.000+00:00,busbar,,L1 Active Power,kW,14.38
310120,Pratt & Son,2023-06-20T18:50:00.000+00:00,busbar,,N Current (RMS),A,75.5
310120,Pratt & Son,2023-06-20T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
310120,Pratt & Son,2023-06-20T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
310120,Pratt & Son,2023-06-20T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
310120,Pratt & Son,2023-06-20T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
310120,Pratt & Son,2023-06-20T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
310120,Pratt & Son,2023-06-20T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
310120,Pratt & Son,2023-06-20T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.81
310120,Pratt & Son,2023-06-20T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.3
310120,Pratt & Son,2023-06-20T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.49
310120,Pratt & Son,2023-06-20T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.3
310120,Pratt & Son,2023-06-20T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
310120,Pratt & Son,2023-06-20T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.0
310120,Pratt & Son,2023-06-20T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.3
310120,Pratt & Son,2023-06-20T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
310120,Pratt & Son,2023-06-20T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.18
310120,Pratt & Son,2023-06-20T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
310120,Pratt & Son,2023-06-20T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.3
310120,Pratt & Son,2023-06-20T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.45
310120,Pratt & Son,2023-06-20T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.57
310120,Pratt & Son,2023-06-20T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,30.6
310120,Pratt & Son,2023-06-20T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
310120,Pratt & Son,2023-06-20T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.6
310120,Pratt & Son,2023-06-20T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.6
310120,Pratt & Son,2023-06-20T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.35
310120,Pratt & Son,2023-06-20T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.25
310120,Pratt & Son,2023-06-20T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.08
310120,Pratt & Son,2023-06-20T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.44
310120,Pratt & Son,2023-06-20T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.64
310120,Pratt & Son,2023-06-20T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.22
310120,Pratt & Son,2023-06-20T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,40.2
310120,Pratt & Son,2023-06-20T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.2
310120,Pratt & Son,2023-06-20T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.0
310120,Pratt & Son,2023-06-20T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.9
310120,Pratt & Son,2023-06-20T18:40:00.000+00:00,transformer,,Temperature,C,31.8
310120,Pratt & Son,2023-06-20T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
310120,Pratt & Son,2023-06-20T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
310120,Pratt & Son,2023-06-20T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
310120,Pratt & Son,2023-06-20T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
310120,Pratt & Son,2023-06-20T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
310120,Pratt & Son,2023-06-20T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
310120,Pratt & Son,2023-06-20T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
310120,Pratt & Son,2023-06-20T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
310120,Pratt & Son,2023-06-20T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
310120,Pratt & Son,2023-06-20T18:40:00.000+00:00,busbar,,L3 Active Power,kW,15.96
310120,Pratt & Son,2023-06-20T18:40:00.000+00:00,busbar,,L2 Active Power,kW,19.39
310120,Pratt & Son,2023-06-20T18:40:00.000+00:00,busbar,,L1 Active Power,kW,11.28
310120,Pratt & Son,2023-06-20T18:40:00.000+00:00,busbar,,N Current (RMS),A,82.2
310120,Pratt & Son,2023-06-20T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
310120,Pratt & Son,2023-06-20T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
310120,Pratt & Son,2023-06-20T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
310120,Pratt & Son,2023-06-20T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
310120,Pratt & Son,2023-06-20T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
310120,Pratt & Son,2023-06-20T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
310120,Pratt & Son,2023-06-20T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.8
310120,Pratt & Son,2023-06-20T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.75
310120,Pratt & Son,2023-06-20T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.72
310120,Pratt & Son,2023-06-20T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.6
310120,Pratt & Son,2023-06-20T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
310120,Pratt & Son,2023-06-20T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.7
310120,Pratt & Son,2023-06-20T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
310120,Pratt & Son,2023-06-20T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
310120,Pratt & Son,2023-06-20T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.12
310120,Pratt & Son,2023-06-20T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
310120,Pratt & Son,2023-06-20T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.28
310120,Pratt & Son,2023-06-20T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.25
310120,Pratt & Son,2023-06-20T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.58
310120,Pratt & Son,2023-06-20T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,33.4
310120,Pratt & Son,2023-06-20T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
310120,Pratt & Son,2023-06-20T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.3
310120,Pratt & Son,2023-06-20T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.6
310120,Pratt & Son,2023-06-20T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.45
310120,Pratt & Son,2023-06-20T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.08
310120,Pratt & Son,2023-06-20T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.97
310120,Pratt & Son,2023-06-20T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.45
310120,Pratt & Son,2023-06-20T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.32
310120,Pratt & Son,2023-06-20T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.71
310120,Pratt & Son,2023-06-20T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.8
310120,Pratt & Son,2023-06-20T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.8
310120,Pratt & Son,2023-06-20T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.8
310120,Pratt & Son,2023-06-20T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.8
310120,Pratt & Son,2023-06-20T18:30:00.000+00:00,transformer,,Temperature,C,31.8
310120,Pratt & Son,2023-06-20T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
310120,Pratt & Son,2023-06-20T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
310120,Pratt & Son,2023-06-20T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
310120,Pratt & Son,2023-06-20T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
310120,Pratt & Son,2023-06-20T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
310120,Pratt & Son,2023-06-20T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
310120,Pratt & Son,2023-06-20T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
310120,Pratt & Son,2023-06-20T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
310120,Pratt & Son,2023-06-20T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
310120,Pratt & Son,2023-06-20T18:30:00.000+00:00,busbar,,L3 Active Power,kW,11.96
310120,Pratt & Son,2023-06-20T18:30:00.000+00:00,busbar,,L2 Active Power,kW,21.32
310120,Pratt & Son,2023-06-20T18:30:00.000+00:00,busbar,,L1 Active Power,kW,12.01
310120,Pratt & Son,2023-06-20T18:30:00.000+00:00,busbar,,N Current (RMS),A,66.4
310120,Pratt & Son,2023-06-20T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
310120,Pratt & Son,2023-06-20T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.3
310120,Pratt & Son,2023-06-20T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
310120,Pratt & Son,2023-06-20T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
310120,Pratt & Son,2023-06-20T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.03
310120,Pratt & Son,2023-06-20T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
310120,Pratt & Son,2023-06-20T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.68
310120,Pratt & Son,2023-06-20T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.66
310120,Pratt & Son,2023-06-20T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.6
310120,Pratt & Son,2023-06-20T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.9
310120,Pratt & Son,2023-06-20T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
310120,Pratt & Son,2023-06-20T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.1
310120,Pratt & Son,2023-06-20T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.7
310120,Pratt & Son,2023-06-20T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
310120,Pratt & Son,2023-06-20T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.22
310120,Pratt & Son,2023-06-20T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
310120,Pratt & Son,2023-06-20T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.29
310120,Pratt & Son,2023-06-20T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.66
310120,Pratt & Son,2023-06-20T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.61
310120,Pratt & Son,2023-06-20T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,31.2
310120,Pratt & Son,2023-06-20T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.6
310120,Pratt & Son,2023-06-20T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.4
310120,Pratt & Son,2023-06-20T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.7
310120,Pratt & Son,2023-06-20T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.19
310120,Pratt & Son,2023-06-20T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.05
310120,Pratt & Son,2023-06-20T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.92
310120,Pratt & Son,2023-06-20T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.47
310120,Pratt & Son,2023-06-20T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.62
310120,Pratt & Son,2023-06-20T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.99
310120,Pratt & Son,2023-06-20T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,37.4
310120,Pratt & Son,2023-06-20T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.0
310120,Pratt & Son,2023-06-20T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
310120,Pratt & Son,2023-06-20T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.2
310120,Pratt & Son,2023-06-20T18:20:00.000+00:00,transformer,,Temperature,C,31.8
310120,Pratt & Son,2023-06-20T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
310120,Pratt & Son,2023-06-20T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
310120,Pratt & Son,2023-06-20T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
310120,Pratt & Son,2023-06-20T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
310120,Pratt & Son,2023-06-20T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
310120,Pratt & Son,2023-06-20T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
310120,Pratt & Son,2023-06-20T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
310120,Pratt & Son,2023-06-20T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
310120,Pratt & Son,2023-06-20T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
310120,Pratt & Son,2023-06-20T18:20:00.000+00:00,busbar,,L3 Active Power,kW,14.87
310120,Pratt & Son,2023-06-20T18:20:00.000+00:00,busbar,,L2 Active Power,kW,16.94
310120,Pratt & Son,2023-06-20T18:20:00.000+00:00,busbar,,L1 Active Power,kW,11.21
310120,Pratt & Son,2023-06-20T18:20:00.000+00:00,busbar,,N Current (RMS),A,76.2
310120,Pratt & Son,2023-06-20T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
310120,Pratt & Son,2023-06-20T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
310120,Pratt & Son,2023-06-20T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
310120,Pratt & Son,2023-06-20T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
310120,Pratt & Son,2023-06-20T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.9
310120,Pratt & Son,2023-06-20T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
310120,Pratt & Son,2023-06-20T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.76
310120,Pratt & Son,2023-06-20T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.68
310120,Pratt & Son,2023-06-20T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.34
310120,Pratt & Son,2023-06-20T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
310120,Pratt & Son,2023-06-20T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
310120,Pratt & Son,2023-06-20T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.5
310120,Pratt & Son,2023-06-20T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.7
310120,Pratt & Son,2023-06-20T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
310120,Pratt & Son,2023-06-20T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.32
310120,Pratt & Son,2023-06-20T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
310120,Pratt & Son,2023-06-20T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.3
310120,Pratt & Son,2023-06-20T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.38
310120,Pratt & Son,2023-06-20T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.37
310120,Pratt & Son,2023-06-20T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,33.4
310120,Pratt & Son,2023-06-20T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
310120,Pratt & Son,2023-06-20T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.8
310120,Pratt & Son,2023-06-20T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.0
310120,Pratt & Son,2023-06-20T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.04
310120,Pratt & Son,2023-06-20T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.25
310120,Pratt & Son,2023-06-20T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.93
310120,Pratt & Son,2023-06-20T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.97
310120,Pratt & Son,2023-06-20T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.31
310120,Pratt & Son,2023-06-20T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.42
310120,Pratt & Son,2023-06-20T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,42.3
310120,Pratt & Son,2023-06-20T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.8
310120,Pratt & Son,2023-06-20T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.9
310120,Pratt & Son,2023-06-20T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.7
310120,Pratt & Son,2023-06-20T18:10:00.000+00:00,transformer,,Temperature,C,31.8
310120,Pratt & Son,2023-06-20T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
310120,Pratt & Son,2023-06-20T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
310120,Pratt & Son,2023-06-20T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
310120,Pratt & Son,2023-06-20T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
310120,Pratt & Son,2023-06-20T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
310120,Pratt & Son,2023-06-20T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
310120,Pratt & Son,2023-06-20T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
310120,Pratt & Son,2023-06-20T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
310120,Pratt & Son,2023-06-20T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
310120,Pratt & Son,2023-06-20T18:10:00.000+00:00,busbar,,L3 Active Power,kW,16.43
310120,Pratt & Son,2023-06-20T18:10:00.000+00:00,busbar,,L2 Active Power,kW,16.37
310120,Pratt & Son,2023-06-20T18:10:00.000+00:00,busbar,,L1 Active Power,kW,10.14
310120,Pratt & Son,2023-06-20T18:10:00.000+00:00,busbar,,N Current (RMS),A,80.2
310120,Pratt & Son,2023-06-20T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
310120,Pratt & Son,2023-06-20T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
310120,Pratt & Son,2023-06-20T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.5
310120,Pratt & Son,2023-06-20T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
310120,Pratt & Son,2023-06-20T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.06
310120,Pratt & Son,2023-06-20T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
310120,Pratt & Son,2023-06-20T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.65
310120,Pratt & Son,2023-06-20T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.98
310120,Pratt & Son,2023-06-20T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.55
310120,Pratt & Son,2023-06-20T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
310120,Pratt & Son,2023-06-20T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
310120,Pratt & Son,2023-06-20T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.3
310120,Pratt & Son,2023-06-20T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
310120,Pratt & Son,2023-06-20T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
310120,Pratt & Son,2023-06-20T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.17
310120,Pratt & Son,2023-06-20T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
310120,Pratt & Son,2023-06-20T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.3
310120,Pratt & Son,2023-06-20T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.39
310120,Pratt & Son,2023-06-20T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.22
310120,Pratt & Son,2023-06-20T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,41.2
310120,Pratt & Son,2023-06-20T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.9
310120,Pratt & Son,2023-06-20T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.7
310120,Pratt & Son,2023-06-20T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.6
310120,Pratt & Son,2023-06-20T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.74
310120,Pratt & Son,2023-06-20T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.14
310120,Pratt & Son,2023-06-20T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.51
310120,Pratt & Son,2023-06-20T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.11
310120,Pratt & Son,2023-06-20T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.76
310120,Pratt & Son,2023-06-20T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.23
310120,Pratt & Son,2023-06-20T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.3
310120,Pratt & Son,2023-06-20T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.2
310120,Pratt & Son,2023-06-20T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.4
310120,Pratt & Son,2023-06-20T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.6
310120,Pratt & Son,2023-06-20T18:00:00.000+00:00,transformer,,Temperature,C,31.8
310120,Pratt & Son,2023-06-20T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
310120,Pratt & Son,2023-06-20T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
310120,Pratt & Son,2023-06-20T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
310120,Pratt & Son,2023-06-20T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
310120,Pratt & Son,2023-06-20T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
310120,Pratt & Son,2023-06-20T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
310120,Pratt & Son,2023-06-20T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
310120,Pratt & Son,2023-06-20T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
310120,Pratt & Son,2023-06-20T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
310120,Pratt & Son,2023-06-20T18:00:00.000+00:00,busbar,,L3 Active Power,kW,10.46
310120,Pratt & Son,2023-06-20T18:00:00.000+00:00,busbar,,L2 Active Power,kW,19.13
310120,Pratt & Son,2023-06-20T18:00:00.000+00:00,busbar,,L1 Active Power,kW,13.0
310120,Pratt & Son,2023-06-20T18:00:00.000+00:00,busbar,,N Current (RMS),A,67.9
310120,Pratt & Son,2023-06-20T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
310120,Pratt & Son,2023-06-20T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
310120,Pratt & Son,2023-06-20T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
310120,Pratt & Son,2023-06-20T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
310120,Pratt & Son,2023-06-20T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.98
310120,Pratt & Son,2023-06-20T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.93
310120,Pratt & Son,2023-06-20T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.62
310120,Pratt & Son,2023-06-20T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.16
310120,Pratt & Son,2023-06-20T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.21
310120,Pratt & Son,2023-06-20T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
310120,Pratt & Son,2023-06-20T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
310120,Pratt & Son,2023-06-20T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.1
310120,Pratt & Son,2023-06-20T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
310120,Pratt & Son,2023-06-20T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
310120,Pratt & Son,2023-06-20T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.24
310120,Pratt & Son,2023-06-20T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
310120,Pratt & Son,2023-06-20T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.28
310120,Pratt & Son,2023-06-20T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.54
310120,Pratt & Son,2023-06-20T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.1
310120,Pratt & Son,2023-06-20T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,33.8
310120,Pratt & Son,2023-06-20T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
310120,Pratt & Son,2023-06-20T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.4
310120,Pratt & Son,2023-06-20T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.6
310120,Pratt & Son,2023-06-20T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.62
310120,Pratt & Son,2023-06-20T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.16
310120,Pratt & Son,2023-06-20T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
310120,Pratt & Son,2023-06-20T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.57
310120,Pratt & Son,2023-06-20T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.7
310120,Pratt & Son,2023-06-20T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.49
310120,Pratt & Son,2023-06-20T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,36.2
310120,Pratt & Son,2023-06-20T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.1
310120,Pratt & Son,2023-06-20T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
310120,Pratt & Son,2023-06-20T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.4
310120,Pratt & Son,2023-06-20T17:50:00.000+00:00,transformer,,Temperature,C,31.8
310120,Pratt & Son,2023-06-20T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
310120,Pratt & Son,2023-06-20T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
310120,Pratt & Son,2023-06-20T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
310120,Pratt & Son,2023-06-20T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
310120,Pratt & Son,2023-06-20T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
310120,Pratt & Son,2023-06-20T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
310120,Pratt & Son,2023-06-20T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
310120,Pratt & Son,2023-06-20T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
310120,Pratt & Son,2023-06-20T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
310120,Pratt & Son,2023-06-20T17:50:00.000+00:00,busbar,,L3 Active Power,kW,13.91
310120,Pratt & Son,2023-06-20T17:50:00.000+00:00,busbar,,L2 Active Power,kW,16.41
310120,Pratt & Son,2023-06-20T17:50:00.000+00:00,busbar,,L1 Active Power,kW,11.8
310120,Pratt & Son,2023-06-20T17:50:00.000+00:00,busbar,,N Current (RMS),A,70.5
310120,Pratt & Son,2023-06-20T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
310120,Pratt & Son,2023-06-20T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
310120,Pratt & Son,2023-06-20T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
310120,Pratt & Son,2023-06-20T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
310120,Pratt & Son,2023-06-20T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.03
310120,Pratt & Son,2023-06-20T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
310120,Pratt & Son,2023-06-20T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.75
310120,Pratt & Son,2023-06-20T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.3
310120,Pratt & Son,2023-06-20T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.07
310120,Pratt & Son,2023-06-20T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.2
310120,Pratt & Son,2023-06-20T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
310120,Pratt & Son,2023-06-20T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.8
310120,Pratt & Son,2023-06-20T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
310120,Pratt & Son,2023-06-20T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
310120,Pratt & Son,2023-06-20T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.97
310120,Pratt & Son,2023-06-20T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
310120,Pratt & Son,2023-06-20T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.29
310120,Pratt & Son,2023-06-20T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.7
310120,Pratt & Son,2023-06-20T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.12
310120,Pratt & Son,2023-06-20T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,34.5
310120,Pratt & Son,2023-06-20T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
310120,Pratt & Son,2023-06-20T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.0
310120,Pratt & Son,2023-06-20T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.8
310120,Pratt & Son,2023-06-20T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.47
310120,Pratt & Son,2023-06-20T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.89
310120,Pratt & Son,2023-06-20T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
310120,Pratt & Son,2023-06-20T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.43
310120,Pratt & Son,2023-06-20T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.75
310120,Pratt & Son,2023-06-20T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.45
