Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310120,Pratt & Son,2023-06-20T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,36.8
310120,Pratt & Son,2023-06-20T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.0
310120,Pratt & Son,2023-06-20T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.6
310120,Pratt & Son,2023-06-20T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.9
310120,Pratt & Son,2023-06-20T17:40:00.000+00:00,transformer,,Temperature,C,31.8
310120,Pratt & Son,2023-06-20T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
310120,Pratt & Son,2023-06-20T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
310120,Pratt & Son,2023-06-20T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
310120,Pratt & Son,2023-06-20T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
310120,Pratt & Son,2023-06-20T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
310120,Pratt & Son,2023-06-20T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
310120,Pratt & Son,2023-06-20T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
310120,Pratt & Son,2023-06-20T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
310120,Pratt & Son,2023-06-20T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
310120,Pratt & Son,2023-06-20T17:40:00.000+00:00,busbar,,L3 Active Power,kW,14.89
310120,Pratt & Son,2023-06-20T17:40:00.000+00:00,busbar,,L2 Active Power,kW,20.74
310120,Pratt & Son,2023-06-20T17:40:00.000+00:00,busbar,,L1 Active Power,kW,12.64
310120,Pratt & Son,2023-06-20T17:40:00.000+00:00,busbar,,N Current (RMS),A,80.7
310120,Pratt & Son,2023-06-20T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
310120,Pratt & Son,2023-06-20T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
310120,Pratt & Son,2023-06-20T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
310120,Pratt & Son,2023-06-20T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
310120,Pratt & Son,2023-06-20T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.12
310120,Pratt & Son,2023-06-20T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
310120,Pratt & Son,2023-06-20T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.61
310120,Pratt & Son,2023-06-20T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.33
310120,Pratt & Son,2023-06-20T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.34
310120,Pratt & Son,2023-06-20T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,32.8
310120,Pratt & Son,2023-06-20T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
310120,Pratt & Son,2023-06-20T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.8
310120,Pratt & Son,2023-06-20T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.3
310120,Pratt & Son,2023-06-20T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
310120,Pratt & Son,2023-06-20T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.01
310120,Pratt & Son,2023-06-20T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
310120,Pratt & Son,2023-06-20T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.27
310120,Pratt & Son,2023-06-20T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.25
310120,Pratt & Son,2023-06-20T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.26
310120,Pratt & Son,2023-06-20T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.5
310120,Pratt & Son,2023-06-20T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.6
310120,Pratt & Son,2023-06-20T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.2
310120,Pratt & Son,2023-06-20T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.8
310120,Pratt & Son,2023-06-20T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.4
310120,Pratt & Son,2023-06-20T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.25
310120,Pratt & Son,2023-06-20T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.3
310120,Pratt & Son,2023-06-20T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.41
310120,Pratt & Son,2023-06-20T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.08
310120,Pratt & Son,2023-06-20T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.89
310120,Pratt & Son,2023-06-20T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,39.8
310120,Pratt & Son,2023-06-20T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.6
310120,Pratt & Son,2023-06-20T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.1
310120,Pratt & Son,2023-06-20T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.5
310120,Pratt & Son,2023-06-20T17:30:00.000+00:00,transformer,,Temperature,C,31.8
310120,Pratt & Son,2023-06-20T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
310120,Pratt & Son,2023-06-20T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
310120,Pratt & Son,2023-06-20T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
310120,Pratt & Son,2023-06-20T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
310120,Pratt & Son,2023-06-20T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
310120,Pratt & Son,2023-06-20T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
310120,Pratt & Son,2023-06-20T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
310120,Pratt & Son,2023-06-20T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
310120,Pratt & Son,2023-06-20T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
310120,Pratt & Son,2023-06-20T17:30:00.000+00:00,busbar,,L3 Active Power,kW,14.75
310120,Pratt & Son,2023-06-20T17:30:00.000+00:00,busbar,,L2 Active Power,kW,21.65
310120,Pratt & Son,2023-06-20T17:30:00.000+00:00,busbar,,L1 Active Power,kW,16.49
310120,Pratt & Son,2023-06-20T17:30:00.000+00:00,busbar,,N Current (RMS),A,87.0
310120,Pratt & Son,2023-06-20T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
310120,Pratt & Son,2023-06-20T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.3
310120,Pratt & Son,2023-06-20T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
310120,Pratt & Son,2023-06-20T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
310120,Pratt & Son,2023-06-20T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
310120,Pratt & Son,2023-06-20T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
310120,Pratt & Son,2023-06-20T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.44
310120,Pratt & Son,2023-06-20T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.76
310120,Pratt & Son,2023-06-20T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.08
310120,Pratt & Son,2023-06-20T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,35.3
310120,Pratt & Son,2023-06-20T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.2
310120,Pratt & Son,2023-06-20T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.6
310120,Pratt & Son,2023-06-20T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.7
310120,Pratt & Son,2023-06-20T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
310120,Pratt & Son,2023-06-20T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.04
310120,Pratt & Son,2023-06-20T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
310120,Pratt & Son,2023-06-20T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.27
310120,Pratt & Son,2023-06-20T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.3
310120,Pratt & Son,2023-06-20T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.3
310120,Pratt & Son,2023-06-20T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.5
310120,Pratt & Son,2023-06-20T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.6
310120,Pratt & Son,2023-06-20T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.9
310120,Pratt & Son,2023-06-20T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.8
310120,Pratt & Son,2023-06-20T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.29
310120,Pratt & Son,2023-06-20T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.23
310120,Pratt & Son,2023-06-20T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.21
310120,Pratt & Son,2023-06-20T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.61
310120,Pratt & Son,2023-06-20T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.35
310120,Pratt & Son,2023-06-20T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.89
310120,Pratt & Son,2023-06-20T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,33.5
310120,Pratt & Son,2023-06-20T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.3
310120,Pratt & Son,2023-06-20T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.9
310120,Pratt & Son,2023-06-20T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.6
310120,Pratt & Son,2023-06-20T17:20:00.000+00:00,transformer,,Temperature,C,31.7
310120,Pratt & Son,2023-06-20T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
310120,Pratt & Son,2023-06-20T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
310120,Pratt & Son,2023-06-20T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
310120,Pratt & Son,2023-06-20T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
310120,Pratt & Son,2023-06-20T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
310120,Pratt & Son,2023-06-20T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
310120,Pratt & Son,2023-06-20T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
310120,Pratt & Son,2023-06-20T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
310120,Pratt & Son,2023-06-20T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
310120,Pratt & Son,2023-06-20T17:20:00.000+00:00,busbar,,L3 Active Power,kW,13.78
310120,Pratt & Son,2023-06-20T17:20:00.000+00:00,busbar,,L2 Active Power,kW,22.41
310120,Pratt & Son,2023-06-20T17:20:00.000+00:00,busbar,,L1 Active Power,kW,13.28
310120,Pratt & Son,2023-06-20T17:20:00.000+00:00,busbar,,N Current (RMS),A,84.1
310120,Pratt & Son,2023-06-20T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
310120,Pratt & Son,2023-06-20T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.3
310120,Pratt & Son,2023-06-20T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
310120,Pratt & Son,2023-06-20T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
310120,Pratt & Son,2023-06-20T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
310120,Pratt & Son,2023-06-20T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
310120,Pratt & Son,2023-06-20T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.44
310120,Pratt & Son,2023-06-20T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.86
310120,Pratt & Son,2023-06-20T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.08
310120,Pratt & Son,2023-06-20T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,39.5
310120,Pratt & Son,2023-06-20T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.2
310120,Pratt & Son,2023-06-20T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.9
310120,Pratt & Son,2023-06-20T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.1
310120,Pratt & Son,2023-06-20T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
310120,Pratt & Son,2023-06-20T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.34
310120,Pratt & Son,2023-06-20T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
310120,Pratt & Son,2023-06-20T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.28
310120,Pratt & Son,2023-06-20T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.57
310120,Pratt & Son,2023-06-20T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.46
310120,Pratt & Son,2023-06-20T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.8
310120,Pratt & Son,2023-06-20T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.6
310120,Pratt & Son,2023-06-20T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.3
310120,Pratt & Son,2023-06-20T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.4
310120,Pratt & Son,2023-06-20T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.03
310120,Pratt & Son,2023-06-20T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.23
310120,Pratt & Son,2023-06-20T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.27
310120,Pratt & Son,2023-06-20T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.62
310120,Pratt & Son,2023-06-20T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.94
310120,Pratt & Son,2023-06-20T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.45
310120,Pratt & Son,2023-06-20T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,39.1
310120,Pratt & Son,2023-06-20T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,74.9
310120,Pratt & Son,2023-06-20T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.5
310120,Pratt & Son,2023-06-20T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.1
310120,Pratt & Son,2023-06-20T17:10:00.000+00:00,transformer,,Temperature,C,31.7
310120,Pratt & Son,2023-06-20T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
310120,Pratt & Son,2023-06-20T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
310120,Pratt & Son,2023-06-20T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
310120,Pratt & Son,2023-06-20T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
310120,Pratt & Son,2023-06-20T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
310120,Pratt & Son,2023-06-20T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
310120,Pratt & Son,2023-06-20T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
310120,Pratt & Son,2023-06-20T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
310120,Pratt & Son,2023-06-20T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
310120,Pratt & Son,2023-06-20T17:10:00.000+00:00,busbar,,L3 Active Power,kW,17.78
310120,Pratt & Son,2023-06-20T17:10:00.000+00:00,busbar,,L2 Active Power,kW,24.37
310120,Pratt & Son,2023-06-20T17:10:00.000+00:00,busbar,,L1 Active Power,kW,14.0
310120,Pratt & Son,2023-06-20T17:10:00.000+00:00,busbar,,N Current (RMS),A,90.2
310120,Pratt & Son,2023-06-20T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
310120,Pratt & Son,2023-06-20T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.3
310120,Pratt & Son,2023-06-20T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
310120,Pratt & Son,2023-06-20T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
310120,Pratt & Son,2023-06-20T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.04
310120,Pratt & Son,2023-06-20T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
310120,Pratt & Son,2023-06-20T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.65
310120,Pratt & Son,2023-06-20T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.38
310120,Pratt & Son,2023-06-20T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.34
310120,Pratt & Son,2023-06-20T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,36.5
310120,Pratt & Son,2023-06-20T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
310120,Pratt & Son,2023-06-20T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.3
310120,Pratt & Son,2023-06-20T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
310120,Pratt & Son,2023-06-20T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
310120,Pratt & Son,2023-06-20T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.19
310120,Pratt & Son,2023-06-20T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
310120,Pratt & Son,2023-06-20T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.31
310120,Pratt & Son,2023-06-20T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.18
310120,Pratt & Son,2023-06-20T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.5
310120,Pratt & Son,2023-06-20T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.8
310120,Pratt & Son,2023-06-20T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
310120,Pratt & Son,2023-06-20T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.1
310120,Pratt & Son,2023-06-20T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.5
310120,Pratt & Son,2023-06-20T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.27
310120,Pratt & Son,2023-06-20T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.03
310120,Pratt & Son,2023-06-20T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.1
310120,Pratt & Son,2023-06-20T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.86
310120,Pratt & Son,2023-06-20T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.08
310120,Pratt & Son,2023-06-20T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.78
310120,Pratt & Son,2023-06-20T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,37.9
310120,Pratt & Son,2023-06-20T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.1
310120,Pratt & Son,2023-06-20T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.0
310120,Pratt & Son,2023-06-20T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.0
310120,Pratt & Son,2023-06-20T17:00:00.000+00:00,transformer,,Temperature,C,31.7
310120,Pratt & Son,2023-06-20T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
310120,Pratt & Son,2023-06-20T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
310120,Pratt & Son,2023-06-20T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
310120,Pratt & Son,2023-06-20T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
310120,Pratt & Son,2023-06-20T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
310120,Pratt & Son,2023-06-20T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
310120,Pratt & Son,2023-06-20T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
310120,Pratt & Son,2023-06-20T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
310120,Pratt & Son,2023-06-20T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
310120,Pratt & Son,2023-06-20T17:00:00.000+00:00,busbar,,L3 Active Power,kW,16.21
310120,Pratt & Son,2023-06-20T17:00:00.000+00:00,busbar,,L2 Active Power,kW,24.64
310120,Pratt & Son,2023-06-20T17:00:00.000+00:00,busbar,,L1 Active Power,kW,8.61
310120,Pratt & Son,2023-06-20T17:00:00.000+00:00,busbar,,N Current (RMS),A,86.6
310120,Pratt & Son,2023-06-20T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
310120,Pratt & Son,2023-06-20T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
310120,Pratt & Son,2023-06-20T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.7
310120,Pratt & Son,2023-06-20T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
310120,Pratt & Son,2023-06-20T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
310120,Pratt & Son,2023-06-20T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
310120,Pratt & Son,2023-06-20T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.75
310120,Pratt & Son,2023-06-20T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.62
310120,Pratt & Son,2023-06-20T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.04
310120,Pratt & Son,2023-06-20T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,33.7
310120,Pratt & Son,2023-06-20T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
310120,Pratt & Son,2023-06-20T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.3
310120,Pratt & Son,2023-06-20T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.1
310120,Pratt & Son,2023-06-20T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
310120,Pratt & Son,2023-06-20T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.68
310120,Pratt & Son,2023-06-20T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
310120,Pratt & Son,2023-06-20T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.31
310120,Pratt & Son,2023-06-20T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.76
310120,Pratt & Son,2023-06-20T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.52
310120,Pratt & Son,2023-06-20T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,34.3
310120,Pratt & Son,2023-06-20T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.9
310120,Pratt & Son,2023-06-20T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.4
310120,Pratt & Son,2023-06-20T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.5
310120,Pratt & Son,2023-06-20T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.16
310120,Pratt & Son,2023-06-20T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.17
310120,Pratt & Son,2023-06-20T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
310120,Pratt & Son,2023-06-20T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.93
310120,Pratt & Son,2023-06-20T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.85
310120,Pratt & Son,2023-06-20T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.48
310120,Pratt & Son,2023-06-20T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,39.2
310120,Pratt & Son,2023-06-20T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.0
310120,Pratt & Son,2023-06-20T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.4
310120,Pratt & Son,2023-06-20T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.0
310120,Pratt & Son,2023-06-20T16:50:00.000+00:00,transformer,,Temperature,C,31.6
310120,Pratt & Son,2023-06-20T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
310120,Pratt & Son,2023-06-20T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
310120,Pratt & Son,2023-06-20T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
310120,Pratt & Son,2023-06-20T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
310120,Pratt & Son,2023-06-20T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
310120,Pratt & Son,2023-06-20T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
310120,Pratt & Son,2023-06-20T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
310120,Pratt & Son,2023-06-20T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
310120,Pratt & Son,2023-06-20T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
310120,Pratt & Son,2023-06-20T16:50:00.000+00:00,busbar,,L3 Active Power,kW,16.36
310120,Pratt & Son,2023-06-20T16:50:00.000+00:00,busbar,,L2 Active Power,kW,26.24
310120,Pratt & Son,2023-06-20T16:50:00.000+00:00,busbar,,L1 Active Power,kW,7.04
310120,Pratt & Son,2023-06-20T16:50:00.000+00:00,busbar,,N Current (RMS),A,85.9
310120,Pratt & Son,2023-06-20T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
310120,Pratt & Son,2023-06-20T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.1
310120,Pratt & Son,2023-06-20T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
310120,Pratt & Son,2023-06-20T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
310120,Pratt & Son,2023-06-20T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
310120,Pratt & Son,2023-06-20T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
310120,Pratt & Son,2023-06-20T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.69
310120,Pratt & Son,2023-06-20T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.52
310120,Pratt & Son,2023-06-20T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.45
310120,Pratt & Son,2023-06-20T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,26.8
310120,Pratt & Son,2023-06-20T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
310120,Pratt & Son,2023-06-20T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.5
310120,Pratt & Son,2023-06-20T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.8
310120,Pratt & Son,2023-06-20T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
310120,Pratt & Son,2023-06-20T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.64
310120,Pratt & Son,2023-06-20T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
310120,Pratt & Son,2023-06-20T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.24
310120,Pratt & Son,2023-06-20T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.57
310120,Pratt & Son,2023-06-20T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.54
310120,Pratt & Son,2023-06-20T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.2
310120,Pratt & Son,2023-06-20T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
310120,Pratt & Son,2023-06-20T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.1
310120,Pratt & Son,2023-06-20T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.5
310120,Pratt & Son,2023-06-20T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.32
310120,Pratt & Son,2023-06-20T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.31
310120,Pratt & Son,2023-06-20T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
310120,Pratt & Son,2023-06-20T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.55
310120,Pratt & Son,2023-06-20T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.36
310120,Pratt & Son,2023-06-20T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.55
310120,Pratt & Son,2023-06-20T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,34.9
310120,Pratt & Son,2023-06-20T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.0
310120,Pratt & Son,2023-06-20T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.3
310120,Pratt & Son,2023-06-20T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.9
310120,Pratt & Son,2023-06-20T16:40:00.000+00:00,transformer,,Temperature,C,31.6
310120,Pratt & Son,2023-06-20T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
310120,Pratt & Son,2023-06-20T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
310120,Pratt & Son,2023-06-20T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
310120,Pratt & Son,2023-06-20T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
310120,Pratt & Son,2023-06-20T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
310120,Pratt & Son,2023-06-20T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
310120,Pratt & Son,2023-06-20T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
310120,Pratt & Son,2023-06-20T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
310120,Pratt & Son,2023-06-20T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
310120,Pratt & Son,2023-06-20T16:40:00.000+00:00,busbar,,L3 Active Power,kW,14.0
310120,Pratt & Son,2023-06-20T16:40:00.000+00:00,busbar,,L2 Active Power,kW,17.46
310120,Pratt & Son,2023-06-20T16:40:00.000+00:00,busbar,,L1 Active Power,kW,9.54
310120,Pratt & Son,2023-06-20T16:40:00.000+00:00,busbar,,N Current (RMS),A,71.6
310120,Pratt & Son,2023-06-20T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
310120,Pratt & Son,2023-06-20T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
310120,Pratt & Son,2023-06-20T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
310120,Pratt & Son,2023-06-20T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
310120,Pratt & Son,2023-06-20T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.92
310120,Pratt & Son,2023-06-20T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
310120,Pratt & Son,2023-06-20T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.69
310120,Pratt & Son,2023-06-20T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.69
310120,Pratt & Son,2023-06-20T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.25
310120,Pratt & Son,2023-06-20T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.9
310120,Pratt & Son,2023-06-20T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
310120,Pratt & Son,2023-06-20T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.3
310120,Pratt & Son,2023-06-20T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.2
310120,Pratt & Son,2023-06-20T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
310120,Pratt & Son,2023-06-20T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.58
310120,Pratt & Son,2023-06-20T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
310120,Pratt & Son,2023-06-20T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.29
310120,Pratt & Son,2023-06-20T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.89
310120,Pratt & Son,2023-06-20T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.52
310120,Pratt & Son,2023-06-20T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,31.1
310120,Pratt & Son,2023-06-20T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
310120,Pratt & Son,2023-06-20T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.7
310120,Pratt & Son,2023-06-20T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.5
310120,Pratt & Son,2023-06-20T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.87
310120,Pratt & Son,2023-06-20T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.27
310120,Pratt & Son,2023-06-20T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.23
310120,Pratt & Son,2023-06-20T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.37
310120,Pratt & Son,2023-06-20T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.23
310120,Pratt & Son,2023-06-20T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.81
310120,Pratt & Son,2023-06-20T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,45.2
310120,Pratt & Son,2023-06-20T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.8
310120,Pratt & Son,2023-06-20T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.5
310120,Pratt & Son,2023-06-20T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.4
310120,Pratt & Son,2023-06-20T16:30:00.000+00:00,transformer,,Temperature,C,31.7
310120,Pratt & Son,2023-06-20T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
310120,Pratt & Son,2023-06-20T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
310120,Pratt & Son,2023-06-20T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
310120,Pratt & Son,2023-06-20T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
310120,Pratt & Son,2023-06-20T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
310120,Pratt & Son,2023-06-20T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
310120,Pratt & Son,2023-06-20T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
310120,Pratt & Son,2023-06-20T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
310120,Pratt & Son,2023-06-20T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
310120,Pratt & Son,2023-06-20T16:30:00.000+00:00,busbar,,L3 Active Power,kW,15.77
310120,Pratt & Son,2023-06-20T16:30:00.000+00:00,busbar,,L2 Active Power,kW,17.81
310120,Pratt & Son,2023-06-20T16:30:00.000+00:00,busbar,,L1 Active Power,kW,11.59
310120,Pratt & Son,2023-06-20T16:30:00.000+00:00,busbar,,N Current (RMS),A,94.7
310120,Pratt & Son,2023-06-20T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
310120,Pratt & Son,2023-06-20T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
310120,Pratt & Son,2023-06-20T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
310120,Pratt & Son,2023-06-20T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
310120,Pratt & Son,2023-06-20T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.15
310120,Pratt & Son,2023-06-20T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
310120,Pratt & Son,2023-06-20T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.7
310120,Pratt & Son,2023-06-20T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.29
310120,Pratt & Son,2023-06-20T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.54
310120,Pratt & Son,2023-06-20T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.1
310120,Pratt & Son,2023-06-20T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
310120,Pratt & Son,2023-06-20T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.0
310120,Pratt & Son,2023-06-20T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.7
310120,Pratt & Son,2023-06-20T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
310120,Pratt & Son,2023-06-20T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.73
310120,Pratt & Son,2023-06-20T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
310120,Pratt & Son,2023-06-20T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.33
310120,Pratt & Son,2023-06-20T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.71
310120,Pratt & Son,2023-06-20T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.43
310120,Pratt & Son,2023-06-20T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,41.0
310120,Pratt & Son,2023-06-20T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
310120,Pratt & Son,2023-06-20T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.2
310120,Pratt & Son,2023-06-20T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.4
310120,Pratt & Son,2023-06-20T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.6
310120,Pratt & Son,2023-06-20T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.21
310120,Pratt & Son,2023-06-20T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
310120,Pratt & Son,2023-06-20T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.21
310120,Pratt & Son,2023-06-20T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.39
310120,Pratt & Son,2023-06-20T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.88
310120,Pratt & Son,2023-06-20T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,41.7
310120,Pratt & Son,2023-06-20T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.8
310120,Pratt & Son,2023-06-20T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
310120,Pratt & Son,2023-06-20T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.0
310120,Pratt & Son,2023-06-20T16:20:00.000+00:00,transformer,,Temperature,C,31.7
310120,Pratt & Son,2023-06-20T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
310120,Pratt & Son,2023-06-20T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
310120,Pratt & Son,2023-06-20T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
310120,Pratt & Son,2023-06-20T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
310120,Pratt & Son,2023-06-20T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
310120,Pratt & Son,2023-06-20T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
310120,Pratt & Son,2023-06-20T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
310120,Pratt & Son,2023-06-20T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
310120,Pratt & Son,2023-06-20T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
310120,Pratt & Son,2023-06-20T16:20:00.000+00:00,busbar,,L3 Active Power,kW,15.58
310120,Pratt & Son,2023-06-20T16:20:00.000+00:00,busbar,,L2 Active Power,kW,20.38
310120,Pratt & Son,2023-06-20T16:20:00.000+00:00,busbar,,L1 Active Power,kW,9.86
310120,Pratt & Son,2023-06-20T16:20:00.000+00:00,busbar,,N Current (RMS),A,91.1
310120,Pratt & Son,2023-06-20T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
310120,Pratt & Son,2023-06-20T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
310120,Pratt & Son,2023-06-20T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
310120,Pratt & Son,2023-06-20T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
310120,Pratt & Son,2023-06-20T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.09
310120,Pratt & Son,2023-06-20T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
310120,Pratt & Son,2023-06-20T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.66
310120,Pratt & Son,2023-06-20T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.37
310120,Pratt & Son,2023-06-20T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.25
310120,Pratt & Son,2023-06-20T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.3
310120,Pratt & Son,2023-06-20T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
310120,Pratt & Son,2023-06-20T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.4
310120,Pratt & Son,2023-06-20T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.8
310120,Pratt & Son,2023-06-20T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
310120,Pratt & Son,2023-06-20T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.87
310120,Pratt & Son,2023-06-20T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
310120,Pratt & Son,2023-06-20T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.32
310120,Pratt & Son,2023-06-20T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.97
310120,Pratt & Son,2023-06-20T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.34
310120,Pratt & Son,2023-06-20T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,38.6
310120,Pratt & Son,2023-06-20T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.9
310120,Pratt & Son,2023-06-20T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.6
310120,Pratt & Son,2023-06-20T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.3
310120,Pratt & Son,2023-06-20T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.5
310120,Pratt & Son,2023-06-20T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.23
310120,Pratt & Son,2023-06-20T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.21
310120,Pratt & Son,2023-06-20T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.43
310120,Pratt & Son,2023-06-20T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.45
310120,Pratt & Son,2023-06-20T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.46
310120,Pratt & Son,2023-06-20T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.2
310120,Pratt & Son,2023-06-20T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.8
310120,Pratt & Son,2023-06-20T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.8
310120,Pratt & Son,2023-06-20T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.5
310120,Pratt & Son,2023-06-20T16:10:00.000+00:00,transformer,,Temperature,C,31.6
310120,Pratt & Son,2023-06-20T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
310120,Pratt & Son,2023-06-20T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
310120,Pratt & Son,2023-06-20T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
310120,Pratt & Son,2023-06-20T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
310120,Pratt & Son,2023-06-20T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
310120,Pratt & Son,2023-06-20T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
310120,Pratt & Son,2023-06-20T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
310120,Pratt & Son,2023-06-20T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
310120,Pratt & Son,2023-06-20T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
310120,Pratt & Son,2023-06-20T16:10:00.000+00:00,busbar,,L3 Active Power,kW,13.77
310120,Pratt & Son,2023-06-20T16:10:00.000+00:00,busbar,,L2 Active Power,kW,21.8
310120,Pratt & Son,2023-06-20T16:10:00.000+00:00,busbar,,L1 Active Power,kW,8.05
310120,Pratt & Son,2023-06-20T16:10:00.000+00:00,busbar,,N Current (RMS),A,76.9
310120,Pratt & Son,2023-06-20T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
310120,Pratt & Son,2023-06-20T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
310120,Pratt & Son,2023-06-20T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.5
310120,Pratt & Son,2023-06-20T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
310120,Pratt & Son,2023-06-20T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.23
310120,Pratt & Son,2023-06-20T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
310120,Pratt & Son,2023-06-20T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.69
310120,Pratt & Son,2023-06-20T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.99
310120,Pratt & Son,2023-06-20T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.4
310120,Pratt & Son,2023-06-20T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.6
310120,Pratt & Son,2023-06-20T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
310120,Pratt & Son,2023-06-20T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.5
310120,Pratt & Son,2023-06-20T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
310120,Pratt & Son,2023-06-20T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
310120,Pratt & Son,2023-06-20T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.99
310120,Pratt & Son,2023-06-20T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
310120,Pratt & Son,2023-06-20T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.34
310120,Pratt & Son,2023-06-20T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.18
310120,Pratt & Son,2023-06-20T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.38
310120,Pratt & Son,2023-06-20T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,39.2
310120,Pratt & Son,2023-06-20T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
310120,Pratt & Son,2023-06-20T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.6
310120,Pratt & Son,2023-06-20T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.5
310120,Pratt & Son,2023-06-20T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.92
310120,Pratt & Son,2023-06-20T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.25
310120,Pratt & Son,2023-06-20T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.41
310120,Pratt & Son,2023-06-20T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.49
310120,Pratt & Son,2023-06-20T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.71
310120,Pratt & Son,2023-06-20T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.4
310120,Pratt & Son,2023-06-20T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,41.8
310120,Pratt & Son,2023-06-20T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.2
310120,Pratt & Son,2023-06-20T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.1
310120,Pratt & Son,2023-06-20T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.3
310120,Pratt & Son,2023-06-20T16:00:00.000+00:00,transformer,,Temperature,C,31.6
310120,Pratt & Son,2023-06-20T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
310120,Pratt & Son,2023-06-20T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
310120,Pratt & Son,2023-06-20T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
310120,Pratt & Son,2023-06-20T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
310120,Pratt & Son,2023-06-20T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
310120,Pratt & Son,2023-06-20T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
310120,Pratt & Son,2023-06-20T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
310120,Pratt & Son,2023-06-20T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
310120,Pratt & Son,2023-06-20T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
310120,Pratt & Son,2023-06-20T16:00:00.000+00:00,busbar,,L3 Active Power,kW,14.85
310120,Pratt & Son,2023-06-20T16:00:00.000+00:00,busbar,,L2 Active Power,kW,20.88
310120,Pratt & Son,2023-06-20T16:00:00.000+00:00,busbar,,L1 Active Power,kW,7.17
310120,Pratt & Son,2023-06-20T16:00:00.000+00:00,busbar,,N Current (RMS),A,94.1
310120,Pratt & Son,2023-06-20T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
310120,Pratt & Son,2023-06-20T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.7
310120,Pratt & Son,2023-06-20T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
310120,Pratt & Son,2023-06-20T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
310120,Pratt & Son,2023-06-20T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.99
310120,Pratt & Son,2023-06-20T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
310120,Pratt & Son,2023-06-20T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.67
310120,Pratt & Son,2023-06-20T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.88
310120,Pratt & Son,2023-06-20T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.34
310120,Pratt & Son,2023-06-20T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,31.1
310120,Pratt & Son,2023-06-20T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
310120,Pratt & Son,2023-06-20T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.6
310120,Pratt & Son,2023-06-20T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
310120,Pratt & Son,2023-06-20T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
310120,Pratt & Son,2023-06-20T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.75
310120,Pratt & Son,2023-06-20T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
310120,Pratt & Son,2023-06-20T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.31
310120,Pratt & Son,2023-06-20T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.66
310120,Pratt & Son,2023-06-20T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.35
310120,Pratt & Son,2023-06-20T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,37.2
310120,Pratt & Son,2023-06-20T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
310120,Pratt & Son,2023-06-20T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.4
310120,Pratt & Son,2023-06-20T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.6
310120,Pratt & Son,2023-06-20T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.97
310120,Pratt & Son,2023-06-20T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.38
310120,Pratt & Son,2023-06-20T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
310120,Pratt & Son,2023-06-20T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.73
310120,Pratt & Son,2023-06-20T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.48
310120,Pratt & Son,2023-06-20T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.47
310120,Pratt & Son,2023-06-20T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,40.4
310120,Pratt & Son,2023-06-20T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.2
310120,Pratt & Son,2023-06-20T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
310120,Pratt & Son,2023-06-20T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.6
310120,Pratt & Son,2023-06-20T15:50:00.000+00:00,transformer,,Temperature,C,31.5
310120,Pratt & Son,2023-06-20T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
310120,Pratt & Son,2023-06-20T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
310120,Pratt & Son,2023-06-20T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
310120,Pratt & Son,2023-06-20T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
310120,Pratt & Son,2023-06-20T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
310120,Pratt & Son,2023-06-20T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
310120,Pratt & Son,2023-06-20T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
310120,Pratt & Son,2023-06-20T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
310120,Pratt & Son,2023-06-20T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
310120,Pratt & Son,2023-06-20T15:50:00.000+00:00,busbar,,L3 Active Power,kW,13.09
310120,Pratt & Son,2023-06-20T15:50:00.000+00:00,busbar,,L2 Active Power,kW,20.02
310120,Pratt & Son,2023-06-20T15:50:00.000+00:00,busbar,,L1 Active Power,kW,9.17
310120,Pratt & Son,2023-06-20T15:50:00.000+00:00,busbar,,N Current (RMS),A,99.8
310120,Pratt & Son,2023-06-20T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
310120,Pratt & Son,2023-06-20T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
310120,Pratt & Son,2023-06-20T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.7
310120,Pratt & Son,2023-06-20T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
310120,Pratt & Son,2023-06-20T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.1
310120,Pratt & Son,2023-06-20T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
310120,Pratt & Son,2023-06-20T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.61
310120,Pratt & Son,2023-06-20T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.25
310120,Pratt & Son,2023-06-20T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.97
310120,Pratt & Son,2023-06-20T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,28.6
310120,Pratt & Son,2023-06-20T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
310120,Pratt & Son,2023-06-20T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.8
310120,Pratt & Son,2023-06-20T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.9
310120,Pratt & Son,2023-06-20T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
310120,Pratt & Son,2023-06-20T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.44
310120,Pratt & Son,2023-06-20T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
310120,Pratt & Son,2023-06-20T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.29
310120,Pratt & Son,2023-06-20T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.76
310120,Pratt & Son,2023-06-20T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.43
310120,Pratt & Son,2023-06-20T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,34.1
310120,Pratt & Son,2023-06-20T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
310120,Pratt & Son,2023-06-20T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.8
310120,Pratt & Son,2023-06-20T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.3
310120,Pratt & Son,2023-06-20T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.89
310120,Pratt & Son,2023-06-20T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.26
