Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310120,Pratt & Son,2023-06-20T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.24
310120,Pratt & Son,2023-06-20T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.64
310120,Pratt & Son,2023-06-20T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.2
310120,Pratt & Son,2023-06-20T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.08
310120,Pratt & Son,2023-06-20T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,41.3
310120,Pratt & Son,2023-06-20T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.3
310120,Pratt & Son,2023-06-20T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.1
310120,Pratt & Son,2023-06-20T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.9
310120,Pratt & Son,2023-06-20T15:40:00.000+00:00,transformer,,Temperature,C,31.5
310120,Pratt & Son,2023-06-20T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
310120,Pratt & Son,2023-06-20T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
310120,Pratt & Son,2023-06-20T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
310120,Pratt & Son,2023-06-20T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
310120,Pratt & Son,2023-06-20T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
310120,Pratt & Son,2023-06-20T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
310120,Pratt & Son,2023-06-20T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
310120,Pratt & Son,2023-06-20T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
310120,Pratt & Son,2023-06-20T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
310120,Pratt & Son,2023-06-20T15:40:00.000+00:00,busbar,,L3 Active Power,kW,13.95
310120,Pratt & Son,2023-06-20T15:40:00.000+00:00,busbar,,L2 Active Power,kW,19.21
310120,Pratt & Son,2023-06-20T15:40:00.000+00:00,busbar,,L1 Active Power,kW,11.48
310120,Pratt & Son,2023-06-20T15:40:00.000+00:00,busbar,,N Current (RMS),A,96.3
310120,Pratt & Son,2023-06-20T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
310120,Pratt & Son,2023-06-20T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
310120,Pratt & Son,2023-06-20T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
310120,Pratt & Son,2023-06-20T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
310120,Pratt & Son,2023-06-20T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
310120,Pratt & Son,2023-06-20T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.02
310120,Pratt & Son,2023-06-20T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.63
310120,Pratt & Son,2023-06-20T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.28
310120,Pratt & Son,2023-06-20T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.65
310120,Pratt & Son,2023-06-20T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
310120,Pratt & Son,2023-06-20T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
310120,Pratt & Son,2023-06-20T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.8
310120,Pratt & Son,2023-06-20T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.5
310120,Pratt & Son,2023-06-20T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
310120,Pratt & Son,2023-06-20T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.2
310120,Pratt & Son,2023-06-20T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
310120,Pratt & Son,2023-06-20T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.25
310120,Pratt & Son,2023-06-20T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.26
310120,Pratt & Son,2023-06-20T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.42
310120,Pratt & Son,2023-06-20T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,32.1
310120,Pratt & Son,2023-06-20T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.6
310120,Pratt & Son,2023-06-20T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.9
310120,Pratt & Son,2023-06-20T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.0
310120,Pratt & Son,2023-06-20T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.99
310120,Pratt & Son,2023-06-20T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.59
310120,Pratt & Son,2023-06-20T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.4
310120,Pratt & Son,2023-06-20T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.49
310120,Pratt & Son,2023-06-20T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.86
310120,Pratt & Son,2023-06-20T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.43
310120,Pratt & Son,2023-06-20T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,36.1
310120,Pratt & Son,2023-06-20T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.0
310120,Pratt & Son,2023-06-20T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
310120,Pratt & Son,2023-06-20T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.6
310120,Pratt & Son,2023-06-20T15:30:00.000+00:00,transformer,,Temperature,C,31.5
310120,Pratt & Son,2023-06-20T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
310120,Pratt & Son,2023-06-20T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
310120,Pratt & Son,2023-06-20T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
310120,Pratt & Son,2023-06-20T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
310120,Pratt & Son,2023-06-20T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
310120,Pratt & Son,2023-06-20T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
310120,Pratt & Son,2023-06-20T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
310120,Pratt & Son,2023-06-20T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
310120,Pratt & Son,2023-06-20T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
310120,Pratt & Son,2023-06-20T15:30:00.000+00:00,busbar,,L3 Active Power,kW,13.87
310120,Pratt & Son,2023-06-20T15:30:00.000+00:00,busbar,,L2 Active Power,kW,14.4
310120,Pratt & Son,2023-06-20T15:30:00.000+00:00,busbar,,L1 Active Power,kW,7.5
310120,Pratt & Son,2023-06-20T15:30:00.000+00:00,busbar,,N Current (RMS),A,66.2
310120,Pratt & Son,2023-06-20T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
310120,Pratt & Son,2023-06-20T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
310120,Pratt & Son,2023-06-20T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.3
310120,Pratt & Son,2023-06-20T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
310120,Pratt & Son,2023-06-20T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
310120,Pratt & Son,2023-06-20T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.98
310120,Pratt & Son,2023-06-20T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.64
310120,Pratt & Son,2023-06-20T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.45
310120,Pratt & Son,2023-06-20T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.83
310120,Pratt & Son,2023-06-20T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.5
310120,Pratt & Son,2023-06-20T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
310120,Pratt & Son,2023-06-20T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.0
310120,Pratt & Son,2023-06-20T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
310120,Pratt & Son,2023-06-20T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
310120,Pratt & Son,2023-06-20T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.7
310120,Pratt & Son,2023-06-20T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
310120,Pratt & Son,2023-06-20T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.23
310120,Pratt & Son,2023-06-20T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.79
310120,Pratt & Son,2023-06-20T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.52
310120,Pratt & Son,2023-06-20T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.5
310120,Pratt & Son,2023-06-20T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
310120,Pratt & Son,2023-06-20T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.0
310120,Pratt & Son,2023-06-20T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.4
310120,Pratt & Son,2023-06-20T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.66
310120,Pratt & Son,2023-06-20T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.59
310120,Pratt & Son,2023-06-20T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.84
310120,Pratt & Son,2023-06-20T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.61
310120,Pratt & Son,2023-06-20T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.22
310120,Pratt & Son,2023-06-20T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.37
310120,Pratt & Son,2023-06-20T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.1
310120,Pratt & Son,2023-06-20T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.9
310120,Pratt & Son,2023-06-20T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.2
310120,Pratt & Son,2023-06-20T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.6
310120,Pratt & Son,2023-06-20T15:20:00.000+00:00,transformer,,Temperature,C,31.4
310120,Pratt & Son,2023-06-20T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
310120,Pratt & Son,2023-06-20T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
310120,Pratt & Son,2023-06-20T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
310120,Pratt & Son,2023-06-20T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
310120,Pratt & Son,2023-06-20T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
310120,Pratt & Son,2023-06-20T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
310120,Pratt & Son,2023-06-20T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
310120,Pratt & Son,2023-06-20T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
310120,Pratt & Son,2023-06-20T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
310120,Pratt & Son,2023-06-20T15:20:00.000+00:00,busbar,,L3 Active Power,kW,10.02
310120,Pratt & Son,2023-06-20T15:20:00.000+00:00,busbar,,L2 Active Power,kW,15.46
310120,Pratt & Son,2023-06-20T15:20:00.000+00:00,busbar,,L1 Active Power,kW,7.71
310120,Pratt & Son,2023-06-20T15:20:00.000+00:00,busbar,,N Current (RMS),A,55.9
310120,Pratt & Son,2023-06-20T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
310120,Pratt & Son,2023-06-20T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
310120,Pratt & Son,2023-06-20T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
310120,Pratt & Son,2023-06-20T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
310120,Pratt & Son,2023-06-20T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.98
310120,Pratt & Son,2023-06-20T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.95
310120,Pratt & Son,2023-06-20T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.75
310120,Pratt & Son,2023-06-20T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.11
310120,Pratt & Son,2023-06-20T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.25
310120,Pratt & Son,2023-06-20T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.7
310120,Pratt & Son,2023-06-20T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
310120,Pratt & Son,2023-06-20T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.1
310120,Pratt & Son,2023-06-20T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.0
310120,Pratt & Son,2023-06-20T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
310120,Pratt & Son,2023-06-20T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.45
310120,Pratt & Son,2023-06-20T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
310120,Pratt & Son,2023-06-20T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.37
310120,Pratt & Son,2023-06-20T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.43
310120,Pratt & Son,2023-06-20T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.25
310120,Pratt & Son,2023-06-20T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,62.8
310120,Pratt & Son,2023-06-20T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.6
310120,Pratt & Son,2023-06-20T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,68.5
310120,Pratt & Son,2023-06-20T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.9
310120,Pratt & Son,2023-06-20T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.9
310120,Pratt & Son,2023-06-20T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.6
310120,Pratt & Son,2023-06-20T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.88
310120,Pratt & Son,2023-06-20T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.14
310120,Pratt & Son,2023-06-20T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.76
310120,Pratt & Son,2023-06-20T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.97
310120,Pratt & Son,2023-06-20T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
310120,Pratt & Son,2023-06-20T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.8
310120,Pratt & Son,2023-06-20T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.6
310120,Pratt & Son,2023-06-20T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.9
310120,Pratt & Son,2023-06-20T15:10:00.000+00:00,transformer,,Temperature,C,31.4
310120,Pratt & Son,2023-06-20T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
310120,Pratt & Son,2023-06-20T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
310120,Pratt & Son,2023-06-20T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
310120,Pratt & Son,2023-06-20T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
310120,Pratt & Son,2023-06-20T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
310120,Pratt & Son,2023-06-20T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
310120,Pratt & Son,2023-06-20T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
310120,Pratt & Son,2023-06-20T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
310120,Pratt & Son,2023-06-20T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
310120,Pratt & Son,2023-06-20T15:10:00.000+00:00,busbar,,L3 Active Power,kW,8.52
310120,Pratt & Son,2023-06-20T15:10:00.000+00:00,busbar,,L2 Active Power,kW,26.29
310120,Pratt & Son,2023-06-20T15:10:00.000+00:00,busbar,,L1 Active Power,kW,10.47
310120,Pratt & Son,2023-06-20T15:10:00.000+00:00,busbar,,N Current (RMS),A,73.3
310120,Pratt & Son,2023-06-20T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
310120,Pratt & Son,2023-06-20T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.1
310120,Pratt & Son,2023-06-20T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
310120,Pratt & Son,2023-06-20T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
310120,Pratt & Son,2023-06-20T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.27
310120,Pratt & Son,2023-06-20T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.98
310120,Pratt & Son,2023-06-20T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.69
310120,Pratt & Son,2023-06-20T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.28
310120,Pratt & Son,2023-06-20T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.45
310120,Pratt & Son,2023-06-20T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.3
310120,Pratt & Son,2023-06-20T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
310120,Pratt & Son,2023-06-20T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.8
310120,Pratt & Son,2023-06-20T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.7
310120,Pratt & Son,2023-06-20T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
310120,Pratt & Son,2023-06-20T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.56
310120,Pratt & Son,2023-06-20T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
310120,Pratt & Son,2023-06-20T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.3
310120,Pratt & Son,2023-06-20T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.73
310120,Pratt & Son,2023-06-20T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.98
310120,Pratt & Son,2023-06-20T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,39.0
310120,Pratt & Son,2023-06-20T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
310120,Pratt & Son,2023-06-20T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.3
310120,Pratt & Son,2023-06-20T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.1
310120,Pratt & Son,2023-06-20T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.75
310120,Pratt & Son,2023-06-20T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.75
310120,Pratt & Son,2023-06-20T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.46
310120,Pratt & Son,2023-06-20T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.64
310120,Pratt & Son,2023-06-20T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.21
310120,Pratt & Son,2023-06-20T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.76
310120,Pratt & Son,2023-06-20T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
310120,Pratt & Son,2023-06-20T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.2
310120,Pratt & Son,2023-06-20T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.7
310120,Pratt & Son,2023-06-20T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.5
310120,Pratt & Son,2023-06-20T15:00:00.000+00:00,transformer,,Temperature,C,31.4
310120,Pratt & Son,2023-06-20T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
310120,Pratt & Son,2023-06-20T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
310120,Pratt & Son,2023-06-20T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
310120,Pratt & Son,2023-06-20T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
310120,Pratt & Son,2023-06-20T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
310120,Pratt & Son,2023-06-20T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
310120,Pratt & Son,2023-06-20T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
310120,Pratt & Son,2023-06-20T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
310120,Pratt & Son,2023-06-20T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
310120,Pratt & Son,2023-06-20T15:00:00.000+00:00,busbar,,L3 Active Power,kW,9.02
310120,Pratt & Son,2023-06-20T15:00:00.000+00:00,busbar,,L2 Active Power,kW,17.22
310120,Pratt & Son,2023-06-20T15:00:00.000+00:00,busbar,,L1 Active Power,kW,12.2
310120,Pratt & Son,2023-06-20T15:00:00.000+00:00,busbar,,N Current (RMS),A,58.9
310120,Pratt & Son,2023-06-20T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
310120,Pratt & Son,2023-06-20T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
310120,Pratt & Son,2023-06-20T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
310120,Pratt & Son,2023-06-20T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
310120,Pratt & Son,2023-06-20T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.93
310120,Pratt & Son,2023-06-20T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
310120,Pratt & Son,2023-06-20T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.58
310120,Pratt & Son,2023-06-20T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.54
310120,Pratt & Son,2023-06-20T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.04
310120,Pratt & Son,2023-06-20T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.3
310120,Pratt & Son,2023-06-20T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
310120,Pratt & Son,2023-06-20T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.6
310120,Pratt & Son,2023-06-20T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.7
310120,Pratt & Son,2023-06-20T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
310120,Pratt & Son,2023-06-20T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.65
310120,Pratt & Son,2023-06-20T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
310120,Pratt & Son,2023-06-20T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.21
310120,Pratt & Son,2023-06-20T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.29
310120,Pratt & Son,2023-06-20T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.12
310120,Pratt & Son,2023-06-20T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.0
310120,Pratt & Son,2023-06-20T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-20T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.9
310120,Pratt & Son,2023-06-20T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
310120,Pratt & Son,2023-06-20T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.69
310120,Pratt & Son,2023-06-20T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.68
310120,Pratt & Son,2023-06-20T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.49
310120,Pratt & Son,2023-06-20T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.94
310120,Pratt & Son,2023-06-20T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.81
310120,Pratt & Son,2023-06-20T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.72
310120,Pratt & Son,2023-06-20T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.9
310120,Pratt & Son,2023-06-20T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.4
310120,Pratt & Son,2023-06-20T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
310120,Pratt & Son,2023-06-20T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.2
310120,Pratt & Son,2023-06-20T14:50:00.000+00:00,transformer,,Temperature,C,31.3
310120,Pratt & Son,2023-06-20T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
310120,Pratt & Son,2023-06-20T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
310120,Pratt & Son,2023-06-20T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
310120,Pratt & Son,2023-06-20T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
310120,Pratt & Son,2023-06-20T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
310120,Pratt & Son,2023-06-20T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
310120,Pratt & Son,2023-06-20T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
310120,Pratt & Son,2023-06-20T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
310120,Pratt & Son,2023-06-20T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
310120,Pratt & Son,2023-06-20T14:50:00.000+00:00,busbar,,L3 Active Power,kW,8.31
310120,Pratt & Son,2023-06-20T14:50:00.000+00:00,busbar,,L2 Active Power,kW,13.64
310120,Pratt & Son,2023-06-20T14:50:00.000+00:00,busbar,,L1 Active Power,kW,10.89
310120,Pratt & Son,2023-06-20T14:50:00.000+00:00,busbar,,N Current (RMS),A,42.7
310120,Pratt & Son,2023-06-20T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
310120,Pratt & Son,2023-06-20T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
310120,Pratt & Son,2023-06-20T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
310120,Pratt & Son,2023-06-20T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
310120,Pratt & Son,2023-06-20T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.95
310120,Pratt & Son,2023-06-20T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
310120,Pratt & Son,2023-06-20T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.65
310120,Pratt & Son,2023-06-20T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.5
310120,Pratt & Son,2023-06-20T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.38
310120,Pratt & Son,2023-06-20T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
310120,Pratt & Son,2023-06-20T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
310120,Pratt & Son,2023-06-20T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.9
310120,Pratt & Son,2023-06-20T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
310120,Pratt & Son,2023-06-20T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
310120,Pratt & Son,2023-06-20T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
310120,Pratt & Son,2023-06-20T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
310120,Pratt & Son,2023-06-20T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.21
310120,Pratt & Son,2023-06-20T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.56
310120,Pratt & Son,2023-06-20T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.63
310120,Pratt & Son,2023-06-20T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,29.9
310120,Pratt & Son,2023-06-20T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
310120,Pratt & Son,2023-06-20T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.9
310120,Pratt & Son,2023-06-20T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.7
310120,Pratt & Son,2023-06-20T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.62
310120,Pratt & Son,2023-06-20T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.67
310120,Pratt & Son,2023-06-20T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.27
310120,Pratt & Son,2023-06-20T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.0
310120,Pratt & Son,2023-06-20T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.15
310120,Pratt & Son,2023-06-20T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.53
310120,Pratt & Son,2023-06-20T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
310120,Pratt & Son,2023-06-20T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.5
310120,Pratt & Son,2023-06-20T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
310120,Pratt & Son,2023-06-20T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.3
310120,Pratt & Son,2023-06-20T14:40:00.000+00:00,transformer,,Temperature,C,31.3
310120,Pratt & Son,2023-06-20T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
310120,Pratt & Son,2023-06-20T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
310120,Pratt & Son,2023-06-20T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
310120,Pratt & Son,2023-06-20T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
310120,Pratt & Son,2023-06-20T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
310120,Pratt & Son,2023-06-20T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
310120,Pratt & Son,2023-06-20T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
310120,Pratt & Son,2023-06-20T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
310120,Pratt & Son,2023-06-20T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
310120,Pratt & Son,2023-06-20T14:40:00.000+00:00,busbar,,L3 Active Power,kW,6.44
310120,Pratt & Son,2023-06-20T14:40:00.000+00:00,busbar,,L2 Active Power,kW,15.21
310120,Pratt & Son,2023-06-20T14:40:00.000+00:00,busbar,,L1 Active Power,kW,8.53
310120,Pratt & Son,2023-06-20T14:40:00.000+00:00,busbar,,N Current (RMS),A,50.1
310120,Pratt & Son,2023-06-20T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.7
310120,Pratt & Son,2023-06-20T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
310120,Pratt & Son,2023-06-20T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
310120,Pratt & Son,2023-06-20T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
310120,Pratt & Son,2023-06-20T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.21
310120,Pratt & Son,2023-06-20T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
310120,Pratt & Son,2023-06-20T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.63
310120,Pratt & Son,2023-06-20T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.7
310120,Pratt & Son,2023-06-20T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.58
310120,Pratt & Son,2023-06-20T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
310120,Pratt & Son,2023-06-20T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
310120,Pratt & Son,2023-06-20T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.6
310120,Pratt & Son,2023-06-20T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.5
310120,Pratt & Son,2023-06-20T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
310120,Pratt & Son,2023-06-20T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
310120,Pratt & Son,2023-06-20T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
310120,Pratt & Son,2023-06-20T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.26
310120,Pratt & Son,2023-06-20T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.47
310120,Pratt & Son,2023-06-20T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.63
310120,Pratt & Son,2023-06-20T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,43.2
310120,Pratt & Son,2023-06-20T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.9
310120,Pratt & Son,2023-06-20T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.7
310120,Pratt & Son,2023-06-20T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.7
310120,Pratt & Son,2023-06-20T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.66
310120,Pratt & Son,2023-06-20T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.33
310120,Pratt & Son,2023-06-20T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.9
310120,Pratt & Son,2023-06-20T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.27
310120,Pratt & Son,2023-06-20T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.15
310120,Pratt & Son,2023-06-20T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.44
310120,Pratt & Son,2023-06-20T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.7
310120,Pratt & Son,2023-06-20T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.2
310120,Pratt & Son,2023-06-20T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.7
310120,Pratt & Son,2023-06-20T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.2
310120,Pratt & Son,2023-06-20T14:30:00.000+00:00,transformer,,Temperature,C,31.3
310120,Pratt & Son,2023-06-20T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
310120,Pratt & Son,2023-06-20T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
310120,Pratt & Son,2023-06-20T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
310120,Pratt & Son,2023-06-20T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
310120,Pratt & Son,2023-06-20T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
310120,Pratt & Son,2023-06-20T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
310120,Pratt & Son,2023-06-20T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
310120,Pratt & Son,2023-06-20T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
310120,Pratt & Son,2023-06-20T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
310120,Pratt & Son,2023-06-20T14:30:00.000+00:00,busbar,,L3 Active Power,kW,6.63
310120,Pratt & Son,2023-06-20T14:30:00.000+00:00,busbar,,L2 Active Power,kW,18.32
310120,Pratt & Son,2023-06-20T14:30:00.000+00:00,busbar,,L1 Active Power,kW,10.65
310120,Pratt & Son,2023-06-20T14:30:00.000+00:00,busbar,,N Current (RMS),A,59.4
310120,Pratt & Son,2023-06-20T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
310120,Pratt & Son,2023-06-20T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
310120,Pratt & Son,2023-06-20T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.1
310120,Pratt & Son,2023-06-20T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
310120,Pratt & Son,2023-06-20T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.08
310120,Pratt & Son,2023-06-20T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
310120,Pratt & Son,2023-06-20T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.71
310120,Pratt & Son,2023-06-20T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.34
310120,Pratt & Son,2023-06-20T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.38
310120,Pratt & Son,2023-06-20T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
310120,Pratt & Son,2023-06-20T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
310120,Pratt & Son,2023-06-20T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.5
310120,Pratt & Son,2023-06-20T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.3
310120,Pratt & Son,2023-06-20T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
310120,Pratt & Son,2023-06-20T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.54
310120,Pratt & Son,2023-06-20T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
310120,Pratt & Son,2023-06-20T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.26
310120,Pratt & Son,2023-06-20T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.14
310120,Pratt & Son,2023-06-20T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.47
310120,Pratt & Son,2023-06-20T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,35.5
310120,Pratt & Son,2023-06-20T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.6
310120,Pratt & Son,2023-06-20T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.3
310120,Pratt & Son,2023-06-20T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.5
310120,Pratt & Son,2023-06-20T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.5
310120,Pratt & Son,2023-06-20T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.15
310120,Pratt & Son,2023-06-20T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.82
310120,Pratt & Son,2023-06-20T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.7
310120,Pratt & Son,2023-06-20T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.25
310120,Pratt & Son,2023-06-20T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.42
310120,Pratt & Son,2023-06-20T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
310120,Pratt & Son,2023-06-20T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.1
310120,Pratt & Son,2023-06-20T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.0
310120,Pratt & Son,2023-06-20T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.2
310120,Pratt & Son,2023-06-20T14:20:00.000+00:00,transformer,,Temperature,C,31.2
310120,Pratt & Son,2023-06-20T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
310120,Pratt & Son,2023-06-20T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
310120,Pratt & Son,2023-06-20T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
310120,Pratt & Son,2023-06-20T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
310120,Pratt & Son,2023-06-20T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
310120,Pratt & Son,2023-06-20T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
310120,Pratt & Son,2023-06-20T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
310120,Pratt & Son,2023-06-20T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
310120,Pratt & Son,2023-06-20T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
310120,Pratt & Son,2023-06-20T14:20:00.000+00:00,busbar,,L3 Active Power,kW,7.15
310120,Pratt & Son,2023-06-20T14:20:00.000+00:00,busbar,,L2 Active Power,kW,18.74
310120,Pratt & Son,2023-06-20T14:20:00.000+00:00,busbar,,L1 Active Power,kW,8.27
310120,Pratt & Son,2023-06-20T14:20:00.000+00:00,busbar,,N Current (RMS),A,48.7
310120,Pratt & Son,2023-06-20T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
310120,Pratt & Son,2023-06-20T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
310120,Pratt & Son,2023-06-20T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
310120,Pratt & Son,2023-06-20T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
310120,Pratt & Son,2023-06-20T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.2
310120,Pratt & Son,2023-06-20T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
310120,Pratt & Son,2023-06-20T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.7
310120,Pratt & Son,2023-06-20T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.89
310120,Pratt & Son,2023-06-20T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.65
310120,Pratt & Son,2023-06-20T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
310120,Pratt & Son,2023-06-20T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
310120,Pratt & Son,2023-06-20T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.3
310120,Pratt & Son,2023-06-20T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.7
310120,Pratt & Son,2023-06-20T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
310120,Pratt & Son,2023-06-20T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.29
310120,Pratt & Son,2023-06-20T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
310120,Pratt & Son,2023-06-20T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.23
310120,Pratt & Son,2023-06-20T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.02
310120,Pratt & Son,2023-06-20T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.46
310120,Pratt & Son,2023-06-20T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,31.2
310120,Pratt & Son,2023-06-20T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.5
310120,Pratt & Son,2023-06-20T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.7
310120,Pratt & Son,2023-06-20T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.5
310120,Pratt & Son,2023-06-20T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.28
310120,Pratt & Son,2023-06-20T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.38
310120,Pratt & Son,2023-06-20T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.95
310120,Pratt & Son,2023-06-20T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.03
310120,Pratt & Son,2023-06-20T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.4
310120,Pratt & Son,2023-06-20T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.88
310120,Pratt & Son,2023-06-20T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
310120,Pratt & Son,2023-06-20T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.8
310120,Pratt & Son,2023-06-20T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.7
310120,Pratt & Son,2023-06-20T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.8
310120,Pratt & Son,2023-06-20T14:10:00.000+00:00,transformer,,Temperature,C,31.1
310120,Pratt & Son,2023-06-20T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
310120,Pratt & Son,2023-06-20T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
310120,Pratt & Son,2023-06-20T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
310120,Pratt & Son,2023-06-20T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
310120,Pratt & Son,2023-06-20T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
310120,Pratt & Son,2023-06-20T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
310120,Pratt & Son,2023-06-20T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
310120,Pratt & Son,2023-06-20T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
310120,Pratt & Son,2023-06-20T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
310120,Pratt & Son,2023-06-20T14:10:00.000+00:00,busbar,,L3 Active Power,kW,8.5
310120,Pratt & Son,2023-06-20T14:10:00.000+00:00,busbar,,L2 Active Power,kW,18.31
310120,Pratt & Son,2023-06-20T14:10:00.000+00:00,busbar,,L1 Active Power,kW,7.99
310120,Pratt & Son,2023-06-20T14:10:00.000+00:00,busbar,,N Current (RMS),A,44.2
310120,Pratt & Son,2023-06-20T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
310120,Pratt & Son,2023-06-20T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
310120,Pratt & Son,2023-06-20T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
310120,Pratt & Son,2023-06-20T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
310120,Pratt & Son,2023-06-20T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.9
310120,Pratt & Son,2023-06-20T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
310120,Pratt & Son,2023-06-20T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.73
310120,Pratt & Son,2023-06-20T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.84
310120,Pratt & Son,2023-06-20T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.33
310120,Pratt & Son,2023-06-20T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.9
310120,Pratt & Son,2023-06-20T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
310120,Pratt & Son,2023-06-20T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.8
310120,Pratt & Son,2023-06-20T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
310120,Pratt & Son,2023-06-20T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
310120,Pratt & Son,2023-06-20T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
310120,Pratt & Son,2023-06-20T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
310120,Pratt & Son,2023-06-20T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.2
310120,Pratt & Son,2023-06-20T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.51
310120,Pratt & Son,2023-06-20T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.48
310120,Pratt & Son,2023-06-20T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,29.0
310120,Pratt & Son,2023-06-20T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
310120,Pratt & Son,2023-06-20T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.3
310120,Pratt & Son,2023-06-20T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.5
310120,Pratt & Son,2023-06-20T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.28
310120,Pratt & Son,2023-06-20T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.57
310120,Pratt & Son,2023-06-20T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.9
310120,Pratt & Son,2023-06-20T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.47
310120,Pratt & Son,2023-06-20T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.19
310120,Pratt & Son,2023-06-20T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.78
310120,Pratt & Son,2023-06-20T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
310120,Pratt & Son,2023-06-20T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.8
310120,Pratt & Son,2023-06-20T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.4
310120,Pratt & Son,2023-06-20T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.6
310120,Pratt & Son,2023-06-20T14:00:00.000+00:00,transformer,,Temperature,C,31.1
310120,Pratt & Son,2023-06-20T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
310120,Pratt & Son,2023-06-20T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
310120,Pratt & Son,2023-06-20T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
310120,Pratt & Son,2023-06-20T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
310120,Pratt & Son,2023-06-20T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
310120,Pratt & Son,2023-06-20T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
310120,Pratt & Son,2023-06-20T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
310120,Pratt & Son,2023-06-20T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
310120,Pratt & Son,2023-06-20T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
310120,Pratt & Son,2023-06-20T14:00:00.000+00:00,busbar,,L3 Active Power,kW,7.0
310120,Pratt & Son,2023-06-20T14:00:00.000+00:00,busbar,,L2 Active Power,kW,16.54
310120,Pratt & Son,2023-06-20T14:00:00.000+00:00,busbar,,L1 Active Power,kW,6.6
310120,Pratt & Son,2023-06-20T14:00:00.000+00:00,busbar,,N Current (RMS),A,40.6
310120,Pratt & Son,2023-06-20T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.3
310120,Pratt & Son,2023-06-20T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
310120,Pratt & Son,2023-06-20T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.9
310120,Pratt & Son,2023-06-20T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
310120,Pratt & Son,2023-06-20T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
310120,Pratt & Son,2023-06-20T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
310120,Pratt & Son,2023-06-20T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.64
310120,Pratt & Son,2023-06-20T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.12
310120,Pratt & Son,2023-06-20T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.36
310120,Pratt & Son,2023-06-20T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.6
310120,Pratt & Son,2023-06-20T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
310120,Pratt & Son,2023-06-20T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.5
310120,Pratt & Son,2023-06-20T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.3
310120,Pratt & Son,2023-06-20T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
310120,Pratt & Son,2023-06-20T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
310120,Pratt & Son,2023-06-20T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
310120,Pratt & Son,2023-06-20T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.24
310120,Pratt & Son,2023-06-20T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.11
310120,Pratt & Son,2023-06-20T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.05
310120,Pratt & Son,2023-06-20T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,33.3
310120,Pratt & Son,2023-06-20T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.6
310120,Pratt & Son,2023-06-20T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.8
310120,Pratt & Son,2023-06-20T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.8
310120,Pratt & Son,2023-06-20T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.54
310120,Pratt & Son,2023-06-20T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.7
310120,Pratt & Son,2023-06-20T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.22
310120,Pratt & Son,2023-06-20T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.74
310120,Pratt & Son,2023-06-20T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.35
310120,Pratt & Son,2023-06-20T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.51
310120,Pratt & Son,2023-06-20T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
310120,Pratt & Son,2023-06-20T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.7
310120,Pratt & Son,2023-06-20T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.9
310120,Pratt & Son,2023-06-20T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.8
310120,Pratt & Son,2023-06-20T13:50:00.000+00:00,transformer,,Temperature,C,31.1
310120,Pratt & Son,2023-06-20T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
310120,Pratt & Son,2023-06-20T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
310120,Pratt & Son,2023-06-20T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
310120,Pratt & Son,2023-06-20T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
310120,Pratt & Son,2023-06-20T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
310120,Pratt & Son,2023-06-20T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
310120,Pratt & Son,2023-06-20T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
310120,Pratt & Son,2023-06-20T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
310120,Pratt & Son,2023-06-20T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
310120,Pratt & Son,2023-06-20T13:50:00.000+00:00,busbar,,L3 Active Power,kW,6.15
310120,Pratt & Son,2023-06-20T13:50:00.000+00:00,busbar,,L2 Active Power,kW,18.58
310120,Pratt & Son,2023-06-20T13:50:00.000+00:00,busbar,,L1 Active Power,kW,6.91
310120,Pratt & Son,2023-06-20T13:50:00.000+00:00,busbar,,N Current (RMS),A,51.2
310120,Pratt & Son,2023-06-20T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.1
310120,Pratt & Son,2023-06-20T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
310120,Pratt & Son,2023-06-20T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.9
310120,Pratt & Son,2023-06-20T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
310120,Pratt & Son,2023-06-20T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.09
310120,Pratt & Son,2023-06-20T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
310120,Pratt & Son,2023-06-20T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.74
310120,Pratt & Son,2023-06-20T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.61
310120,Pratt & Son,2023-06-20T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.17
310120,Pratt & Son,2023-06-20T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.7
310120,Pratt & Son,2023-06-20T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
310120,Pratt & Son,2023-06-20T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.0
310120,Pratt & Son,2023-06-20T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.7
310120,Pratt & Son,2023-06-20T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
310120,Pratt & Son,2023-06-20T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
310120,Pratt & Son,2023-06-20T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
310120,Pratt & Son,2023-06-20T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.22
310120,Pratt & Son,2023-06-20T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.63
310120,Pratt & Son,2023-06-20T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.46
310120,Pratt & Son,2023-06-20T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,29.2
310120,Pratt & Son,2023-06-20T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.5
