Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310120,Pratt & Son,2023-06-20T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.0
310120,Pratt & Son,2023-06-20T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.7
310120,Pratt & Son,2023-06-20T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.74
310120,Pratt & Son,2023-06-20T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.61
310120,Pratt & Son,2023-06-20T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.99
310120,Pratt & Son,2023-06-20T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.34
310120,Pratt & Son,2023-06-20T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.45
310120,Pratt & Son,2023-06-20T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.59
310120,Pratt & Son,2023-06-20T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
310120,Pratt & Son,2023-06-20T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.9
310120,Pratt & Son,2023-06-20T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
310120,Pratt & Son,2023-06-20T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.5
310120,Pratt & Son,2023-06-20T13:40:00.000+00:00,transformer,,Temperature,C,31.0
310120,Pratt & Son,2023-06-20T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
310120,Pratt & Son,2023-06-20T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
310120,Pratt & Son,2023-06-20T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
310120,Pratt & Son,2023-06-20T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
310120,Pratt & Son,2023-06-20T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
310120,Pratt & Son,2023-06-20T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
310120,Pratt & Son,2023-06-20T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
310120,Pratt & Son,2023-06-20T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
310120,Pratt & Son,2023-06-20T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
310120,Pratt & Son,2023-06-20T13:40:00.000+00:00,busbar,,L3 Active Power,kW,5.86
310120,Pratt & Son,2023-06-20T13:40:00.000+00:00,busbar,,L2 Active Power,kW,15.69
310120,Pratt & Son,2023-06-20T13:40:00.000+00:00,busbar,,L1 Active Power,kW,6.22
310120,Pratt & Son,2023-06-20T13:40:00.000+00:00,busbar,,N Current (RMS),A,51.7
310120,Pratt & Son,2023-06-20T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
310120,Pratt & Son,2023-06-20T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
310120,Pratt & Son,2023-06-20T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.1
310120,Pratt & Son,2023-06-20T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
310120,Pratt & Son,2023-06-20T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
310120,Pratt & Son,2023-06-20T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
310120,Pratt & Son,2023-06-20T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.87
310120,Pratt & Son,2023-06-20T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.04
310120,Pratt & Son,2023-06-20T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.12
310120,Pratt & Son,2023-06-20T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.5
310120,Pratt & Son,2023-06-20T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.7
310120,Pratt & Son,2023-06-20T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.9
310120,Pratt & Son,2023-06-20T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.9
310120,Pratt & Son,2023-06-20T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
310120,Pratt & Son,2023-06-20T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.26
310120,Pratt & Son,2023-06-20T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
310120,Pratt & Son,2023-06-20T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.21
310120,Pratt & Son,2023-06-20T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.38
310120,Pratt & Son,2023-06-20T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.71
310120,Pratt & Son,2023-06-20T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,29.6
310120,Pratt & Son,2023-06-20T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
310120,Pratt & Son,2023-06-20T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.2
310120,Pratt & Son,2023-06-20T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.7
310120,Pratt & Son,2023-06-20T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.83
310120,Pratt & Son,2023-06-20T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.59
310120,Pratt & Son,2023-06-20T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.63
310120,Pratt & Son,2023-06-20T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.14
310120,Pratt & Son,2023-06-20T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.09
310120,Pratt & Son,2023-06-20T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.9
310120,Pratt & Son,2023-06-20T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.6
310120,Pratt & Son,2023-06-20T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.3
310120,Pratt & Son,2023-06-20T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
310120,Pratt & Son,2023-06-20T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.6
310120,Pratt & Son,2023-06-20T13:30:00.000+00:00,transformer,,Temperature,C,30.9
310120,Pratt & Son,2023-06-20T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
310120,Pratt & Son,2023-06-20T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
310120,Pratt & Son,2023-06-20T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
310120,Pratt & Son,2023-06-20T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
310120,Pratt & Son,2023-06-20T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
310120,Pratt & Son,2023-06-20T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
310120,Pratt & Son,2023-06-20T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
310120,Pratt & Son,2023-06-20T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
310120,Pratt & Son,2023-06-20T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
310120,Pratt & Son,2023-06-20T13:30:00.000+00:00,busbar,,L3 Active Power,kW,5.8
310120,Pratt & Son,2023-06-20T13:30:00.000+00:00,busbar,,L2 Active Power,kW,11.33
310120,Pratt & Son,2023-06-20T13:30:00.000+00:00,busbar,,L1 Active Power,kW,5.74
310120,Pratt & Son,2023-06-20T13:30:00.000+00:00,busbar,,N Current (RMS),A,57.3
310120,Pratt & Son,2023-06-20T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.9
310120,Pratt & Son,2023-06-20T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
310120,Pratt & Son,2023-06-20T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.1
310120,Pratt & Son,2023-06-20T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
310120,Pratt & Son,2023-06-20T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
310120,Pratt & Son,2023-06-20T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.07
310120,Pratt & Son,2023-06-20T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.82
310120,Pratt & Son,2023-06-20T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.07
310120,Pratt & Son,2023-06-20T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.22
310120,Pratt & Son,2023-06-20T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
310120,Pratt & Son,2023-06-20T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
310120,Pratt & Son,2023-06-20T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.8
310120,Pratt & Son,2023-06-20T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
310120,Pratt & Son,2023-06-20T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
310120,Pratt & Son,2023-06-20T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
310120,Pratt & Son,2023-06-20T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
310120,Pratt & Son,2023-06-20T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.18
310120,Pratt & Son,2023-06-20T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.88
310120,Pratt & Son,2023-06-20T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.34
310120,Pratt & Son,2023-06-20T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.5
310120,Pratt & Son,2023-06-20T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-20T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.8
310120,Pratt & Son,2023-06-20T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
310120,Pratt & Son,2023-06-20T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.87
310120,Pratt & Son,2023-06-20T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.55
310120,Pratt & Son,2023-06-20T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.27
310120,Pratt & Son,2023-06-20T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.66
310120,Pratt & Son,2023-06-20T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.81
310120,Pratt & Son,2023-06-20T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.17
310120,Pratt & Son,2023-06-20T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,40.3
310120,Pratt & Son,2023-06-20T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.0
310120,Pratt & Son,2023-06-20T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.8
310120,Pratt & Son,2023-06-20T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.5
310120,Pratt & Son,2023-06-20T13:20:00.000+00:00,transformer,,Temperature,C,30.9
310120,Pratt & Son,2023-06-20T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
310120,Pratt & Son,2023-06-20T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
310120,Pratt & Son,2023-06-20T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
310120,Pratt & Son,2023-06-20T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
310120,Pratt & Son,2023-06-20T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
310120,Pratt & Son,2023-06-20T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
310120,Pratt & Son,2023-06-20T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
310120,Pratt & Son,2023-06-20T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
310120,Pratt & Son,2023-06-20T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
310120,Pratt & Son,2023-06-20T13:20:00.000+00:00,busbar,,L3 Active Power,kW,6.3
310120,Pratt & Son,2023-06-20T13:20:00.000+00:00,busbar,,L2 Active Power,kW,5.14
310120,Pratt & Son,2023-06-20T13:20:00.000+00:00,busbar,,L1 Active Power,kW,8.73
310120,Pratt & Son,2023-06-20T13:20:00.000+00:00,busbar,,N Current (RMS),A,64.3
310120,Pratt & Son,2023-06-20T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
310120,Pratt & Son,2023-06-20T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
310120,Pratt & Son,2023-06-20T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.3
310120,Pratt & Son,2023-06-20T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
310120,Pratt & Son,2023-06-20T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.8
310120,Pratt & Son,2023-06-20T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.16
310120,Pratt & Son,2023-06-20T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.63
310120,Pratt & Son,2023-06-20T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.32
310120,Pratt & Son,2023-06-20T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.02
310120,Pratt & Son,2023-06-20T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
310120,Pratt & Son,2023-06-20T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
310120,Pratt & Son,2023-06-20T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.2
310120,Pratt & Son,2023-06-20T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
310120,Pratt & Son,2023-06-20T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
310120,Pratt & Son,2023-06-20T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
310120,Pratt & Son,2023-06-20T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
310120,Pratt & Son,2023-06-20T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.23
310120,Pratt & Son,2023-06-20T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.72
310120,Pratt & Son,2023-06-20T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.99
310120,Pratt & Son,2023-06-20T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,33.8
310120,Pratt & Son,2023-06-20T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.6
310120,Pratt & Son,2023-06-20T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.4
310120,Pratt & Son,2023-06-20T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.3
310120,Pratt & Son,2023-06-20T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.85
310120,Pratt & Son,2023-06-20T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.5
310120,Pratt & Son,2023-06-20T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.27
310120,Pratt & Son,2023-06-20T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.26
310120,Pratt & Son,2023-06-20T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.58
310120,Pratt & Son,2023-06-20T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.13
310120,Pratt & Son,2023-06-20T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.2
310120,Pratt & Son,2023-06-20T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.2
310120,Pratt & Son,2023-06-20T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.9
310120,Pratt & Son,2023-06-20T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.7
310120,Pratt & Son,2023-06-20T13:10:00.000+00:00,transformer,,Temperature,C,30.9
310120,Pratt & Son,2023-06-20T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
310120,Pratt & Son,2023-06-20T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
310120,Pratt & Son,2023-06-20T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
310120,Pratt & Son,2023-06-20T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.05
310120,Pratt & Son,2023-06-20T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
310120,Pratt & Son,2023-06-20T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.53
310120,Pratt & Son,2023-06-20T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
310120,Pratt & Son,2023-06-20T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
310120,Pratt & Son,2023-06-20T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
310120,Pratt & Son,2023-06-20T13:10:00.000+00:00,busbar,,L3 Active Power,kW,6.66
310120,Pratt & Son,2023-06-20T13:10:00.000+00:00,busbar,,L2 Active Power,kW,13.62
310120,Pratt & Son,2023-06-20T13:10:00.000+00:00,busbar,,L1 Active Power,kW,7.14
310120,Pratt & Son,2023-06-20T13:10:00.000+00:00,busbar,,N Current (RMS),A,59.7
310120,Pratt & Son,2023-06-20T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
310120,Pratt & Son,2023-06-20T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
310120,Pratt & Son,2023-06-20T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
310120,Pratt & Son,2023-06-20T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
310120,Pratt & Son,2023-06-20T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.01
310120,Pratt & Son,2023-06-20T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
310120,Pratt & Son,2023-06-20T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.76
310120,Pratt & Son,2023-06-20T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.93
310120,Pratt & Son,2023-06-20T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.08
310120,Pratt & Son,2023-06-20T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
310120,Pratt & Son,2023-06-20T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
310120,Pratt & Son,2023-06-20T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.4
310120,Pratt & Son,2023-06-20T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.9
310120,Pratt & Son,2023-06-20T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
310120,Pratt & Son,2023-06-20T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
310120,Pratt & Son,2023-06-20T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
310120,Pratt & Son,2023-06-20T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.25
310120,Pratt & Son,2023-06-20T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.22
310120,Pratt & Son,2023-06-20T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.46
310120,Pratt & Son,2023-06-20T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,31.4
310120,Pratt & Son,2023-06-20T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.6
310120,Pratt & Son,2023-06-20T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.3
310120,Pratt & Son,2023-06-20T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.0
310120,Pratt & Son,2023-06-20T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.39
310120,Pratt & Son,2023-06-20T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.44
310120,Pratt & Son,2023-06-20T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.98
310120,Pratt & Son,2023-06-20T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.97
310120,Pratt & Son,2023-06-20T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.02
310120,Pratt & Son,2023-06-20T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.84
310120,Pratt & Son,2023-06-20T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.2
310120,Pratt & Son,2023-06-20T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.4
310120,Pratt & Son,2023-06-20T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.1
310120,Pratt & Son,2023-06-20T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.4
310120,Pratt & Son,2023-06-20T13:00:00.000+00:00,transformer,,Temperature,C,30.9
310120,Pratt & Son,2023-06-20T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
310120,Pratt & Son,2023-06-20T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.8
310120,Pratt & Son,2023-06-20T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
310120,Pratt & Son,2023-06-20T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.2
310120,Pratt & Son,2023-06-20T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
310120,Pratt & Son,2023-06-20T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.36
310120,Pratt & Son,2023-06-20T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
310120,Pratt & Son,2023-06-20T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
310120,Pratt & Son,2023-06-20T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
310120,Pratt & Son,2023-06-20T13:00:00.000+00:00,busbar,,L3 Active Power,kW,11.49
310120,Pratt & Son,2023-06-20T13:00:00.000+00:00,busbar,,L2 Active Power,kW,16.18
310120,Pratt & Son,2023-06-20T13:00:00.000+00:00,busbar,,L1 Active Power,kW,6.38
310120,Pratt & Son,2023-06-20T13:00:00.000+00:00,busbar,,N Current (RMS),A,65.3
310120,Pratt & Son,2023-06-20T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
310120,Pratt & Son,2023-06-20T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
310120,Pratt & Son,2023-06-20T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
310120,Pratt & Son,2023-06-20T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
310120,Pratt & Son,2023-06-20T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
310120,Pratt & Son,2023-06-20T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
310120,Pratt & Son,2023-06-20T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.83
310120,Pratt & Son,2023-06-20T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.79
310120,Pratt & Son,2023-06-20T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.76
310120,Pratt & Son,2023-06-20T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.9
310120,Pratt & Son,2023-06-20T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
310120,Pratt & Son,2023-06-20T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.9
310120,Pratt & Son,2023-06-20T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.7
310120,Pratt & Son,2023-06-20T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
310120,Pratt & Son,2023-06-20T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.45
310120,Pratt & Son,2023-06-20T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
310120,Pratt & Son,2023-06-20T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.23
310120,Pratt & Son,2023-06-20T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.25
310120,Pratt & Son,2023-06-20T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.03
310120,Pratt & Son,2023-06-20T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,30.3
310120,Pratt & Son,2023-06-20T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.5
310120,Pratt & Son,2023-06-20T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.7
310120,Pratt & Son,2023-06-20T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
310120,Pratt & Son,2023-06-20T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.29
310120,Pratt & Son,2023-06-20T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.53
310120,Pratt & Son,2023-06-20T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.78
310120,Pratt & Son,2023-06-20T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.44
310120,Pratt & Son,2023-06-20T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.28
310120,Pratt & Son,2023-06-20T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.34
310120,Pratt & Son,2023-06-20T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
310120,Pratt & Son,2023-06-20T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.2
310120,Pratt & Son,2023-06-20T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.3
310120,Pratt & Son,2023-06-20T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.8
310120,Pratt & Son,2023-06-20T12:50:00.000+00:00,transformer,,Temperature,C,30.8
310120,Pratt & Son,2023-06-20T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
310120,Pratt & Son,2023-06-20T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.13
310120,Pratt & Son,2023-06-20T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
310120,Pratt & Son,2023-06-20T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.49
310120,Pratt & Son,2023-06-20T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
310120,Pratt & Son,2023-06-20T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.57
310120,Pratt & Son,2023-06-20T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
310120,Pratt & Son,2023-06-20T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
310120,Pratt & Son,2023-06-20T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
310120,Pratt & Son,2023-06-20T12:50:00.000+00:00,busbar,,L3 Active Power,kW,8.04
310120,Pratt & Son,2023-06-20T12:50:00.000+00:00,busbar,,L2 Active Power,kW,16.32
310120,Pratt & Son,2023-06-20T12:50:00.000+00:00,busbar,,L1 Active Power,kW,10.13
310120,Pratt & Son,2023-06-20T12:50:00.000+00:00,busbar,,N Current (RMS),A,51.8
310120,Pratt & Son,2023-06-20T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
310120,Pratt & Son,2023-06-20T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
310120,Pratt & Son,2023-06-20T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.1
310120,Pratt & Son,2023-06-20T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
310120,Pratt & Son,2023-06-20T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.93
310120,Pratt & Son,2023-06-20T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
310120,Pratt & Son,2023-06-20T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.78
310120,Pratt & Son,2023-06-20T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.69
310120,Pratt & Son,2023-06-20T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.31
310120,Pratt & Son,2023-06-20T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.5
310120,Pratt & Son,2023-06-20T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
310120,Pratt & Son,2023-06-20T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.5
310120,Pratt & Son,2023-06-20T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.7
310120,Pratt & Son,2023-06-20T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
310120,Pratt & Son,2023-06-20T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.81
310120,Pratt & Son,2023-06-20T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
310120,Pratt & Son,2023-06-20T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.22
310120,Pratt & Son,2023-06-20T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.5
310120,Pratt & Son,2023-06-20T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.4
310120,Pratt & Son,2023-06-20T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.4
310120,Pratt & Son,2023-06-20T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
310120,Pratt & Son,2023-06-20T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.0
310120,Pratt & Son,2023-06-20T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.1
310120,Pratt & Son,2023-06-20T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.67
310120,Pratt & Son,2023-06-20T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.21
310120,Pratt & Son,2023-06-20T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.91
310120,Pratt & Son,2023-06-20T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.76
310120,Pratt & Son,2023-06-20T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.43
310120,Pratt & Son,2023-06-20T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.25
310120,Pratt & Son,2023-06-20T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
310120,Pratt & Son,2023-06-20T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.7
310120,Pratt & Son,2023-06-20T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.5
310120,Pratt & Son,2023-06-20T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.1
310120,Pratt & Son,2023-06-20T12:40:00.000+00:00,transformer,,Temperature,C,30.8
310120,Pratt & Son,2023-06-20T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
310120,Pratt & Son,2023-06-20T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.6
310120,Pratt & Son,2023-06-20T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
310120,Pratt & Son,2023-06-20T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.81
310120,Pratt & Son,2023-06-20T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
310120,Pratt & Son,2023-06-20T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.03
310120,Pratt & Son,2023-06-20T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
310120,Pratt & Son,2023-06-20T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
310120,Pratt & Son,2023-06-20T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
310120,Pratt & Son,2023-06-20T12:40:00.000+00:00,busbar,,L3 Active Power,kW,6.32
310120,Pratt & Son,2023-06-20T12:40:00.000+00:00,busbar,,L2 Active Power,kW,16.62
310120,Pratt & Son,2023-06-20T12:40:00.000+00:00,busbar,,L1 Active Power,kW,8.96
310120,Pratt & Son,2023-06-20T12:40:00.000+00:00,busbar,,N Current (RMS),A,46.1
310120,Pratt & Son,2023-06-20T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
310120,Pratt & Son,2023-06-20T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
310120,Pratt & Son,2023-06-20T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
310120,Pratt & Son,2023-06-20T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
310120,Pratt & Son,2023-06-20T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
310120,Pratt & Son,2023-06-20T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
310120,Pratt & Son,2023-06-20T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.84
310120,Pratt & Son,2023-06-20T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.6
310120,Pratt & Son,2023-06-20T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.38
310120,Pratt & Son,2023-06-20T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.2
310120,Pratt & Son,2023-06-20T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
310120,Pratt & Son,2023-06-20T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.2
310120,Pratt & Son,2023-06-20T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
310120,Pratt & Son,2023-06-20T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
310120,Pratt & Son,2023-06-20T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.48
310120,Pratt & Son,2023-06-20T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
310120,Pratt & Son,2023-06-20T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.22
310120,Pratt & Son,2023-06-20T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.23
310120,Pratt & Son,2023-06-20T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.38
310120,Pratt & Son,2023-06-20T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.3
310120,Pratt & Son,2023-06-20T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
310120,Pratt & Son,2023-06-20T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.4
310120,Pratt & Son,2023-06-20T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.2
310120,Pratt & Son,2023-06-20T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.97
310120,Pratt & Son,2023-06-20T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.96
310120,Pratt & Son,2023-06-20T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.28
310120,Pratt & Son,2023-06-20T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.02
310120,Pratt & Son,2023-06-20T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.0
310120,Pratt & Son,2023-06-20T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.35
310120,Pratt & Son,2023-06-20T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
310120,Pratt & Son,2023-06-20T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.2
310120,Pratt & Son,2023-06-20T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.9
310120,Pratt & Son,2023-06-20T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.5
310120,Pratt & Son,2023-06-20T12:30:00.000+00:00,transformer,,Temperature,C,30.7
310120,Pratt & Son,2023-06-20T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
310120,Pratt & Son,2023-06-20T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.1
310120,Pratt & Son,2023-06-20T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
310120,Pratt & Son,2023-06-20T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.16
310120,Pratt & Son,2023-06-20T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
310120,Pratt & Son,2023-06-20T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.61
310120,Pratt & Son,2023-06-20T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
310120,Pratt & Son,2023-06-20T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
310120,Pratt & Son,2023-06-20T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
310120,Pratt & Son,2023-06-20T12:30:00.000+00:00,busbar,,L3 Active Power,kW,6.63
310120,Pratt & Son,2023-06-20T12:30:00.000+00:00,busbar,,L2 Active Power,kW,19.84
310120,Pratt & Son,2023-06-20T12:30:00.000+00:00,busbar,,L1 Active Power,kW,7.12
310120,Pratt & Son,2023-06-20T12:30:00.000+00:00,busbar,,N Current (RMS),A,45.6
310120,Pratt & Son,2023-06-20T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.1
310120,Pratt & Son,2023-06-20T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
310120,Pratt & Son,2023-06-20T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.3
310120,Pratt & Son,2023-06-20T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
310120,Pratt & Son,2023-06-20T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
310120,Pratt & Son,2023-06-20T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
310120,Pratt & Son,2023-06-20T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.94
310120,Pratt & Son,2023-06-20T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.76
310120,Pratt & Son,2023-06-20T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.58
310120,Pratt & Son,2023-06-20T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
310120,Pratt & Son,2023-06-20T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.1
310120,Pratt & Son,2023-06-20T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.5
310120,Pratt & Son,2023-06-20T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
310120,Pratt & Son,2023-06-20T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
310120,Pratt & Son,2023-06-20T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.09
310120,Pratt & Son,2023-06-20T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
310120,Pratt & Son,2023-06-20T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.23
310120,Pratt & Son,2023-06-20T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.44
310120,Pratt & Son,2023-06-20T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.38
310120,Pratt & Son,2023-06-20T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.7
310120,Pratt & Son,2023-06-20T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
310120,Pratt & Son,2023-06-20T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.5
310120,Pratt & Son,2023-06-20T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.1
310120,Pratt & Son,2023-06-20T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.67
310120,Pratt & Son,2023-06-20T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.24
310120,Pratt & Son,2023-06-20T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.95
310120,Pratt & Son,2023-06-20T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.68
310120,Pratt & Son,2023-06-20T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.9
310120,Pratt & Son,2023-06-20T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.03
310120,Pratt & Son,2023-06-20T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
310120,Pratt & Son,2023-06-20T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.0
310120,Pratt & Son,2023-06-20T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.4
310120,Pratt & Son,2023-06-20T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.5
310120,Pratt & Son,2023-06-20T12:20:00.000+00:00,transformer,,Temperature,C,30.7
310120,Pratt & Son,2023-06-20T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
310120,Pratt & Son,2023-06-20T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.93
310120,Pratt & Son,2023-06-20T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
310120,Pratt & Son,2023-06-20T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.23
310120,Pratt & Son,2023-06-20T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
310120,Pratt & Son,2023-06-20T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.35
310120,Pratt & Son,2023-06-20T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
310120,Pratt & Son,2023-06-20T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
310120,Pratt & Son,2023-06-20T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
310120,Pratt & Son,2023-06-20T12:20:00.000+00:00,busbar,,L3 Active Power,kW,7.39
310120,Pratt & Son,2023-06-20T12:20:00.000+00:00,busbar,,L2 Active Power,kW,17.1
310120,Pratt & Son,2023-06-20T12:20:00.000+00:00,busbar,,L1 Active Power,kW,7.98
310120,Pratt & Son,2023-06-20T12:20:00.000+00:00,busbar,,N Current (RMS),A,44.4
310120,Pratt & Son,2023-06-20T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.1
310120,Pratt & Son,2023-06-20T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
310120,Pratt & Son,2023-06-20T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.7
310120,Pratt & Son,2023-06-20T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
310120,Pratt & Son,2023-06-20T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.06
310120,Pratt & Son,2023-06-20T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
310120,Pratt & Son,2023-06-20T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.75
310120,Pratt & Son,2023-06-20T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.27
310120,Pratt & Son,2023-06-20T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.7
310120,Pratt & Son,2023-06-20T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.9
310120,Pratt & Son,2023-06-20T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
310120,Pratt & Son,2023-06-20T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.3
310120,Pratt & Son,2023-06-20T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.0
310120,Pratt & Son,2023-06-20T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
310120,Pratt & Son,2023-06-20T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.35
310120,Pratt & Son,2023-06-20T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
310120,Pratt & Son,2023-06-20T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.19
310120,Pratt & Son,2023-06-20T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.11
310120,Pratt & Son,2023-06-20T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.34
310120,Pratt & Son,2023-06-20T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
310120,Pratt & Son,2023-06-20T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-20T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.2
310120,Pratt & Son,2023-06-20T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.9
310120,Pratt & Son,2023-06-20T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.49
310120,Pratt & Son,2023-06-20T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.25
310120,Pratt & Son,2023-06-20T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.89
310120,Pratt & Son,2023-06-20T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.75
310120,Pratt & Son,2023-06-20T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.08
310120,Pratt & Son,2023-06-20T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.29
310120,Pratt & Son,2023-06-20T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
310120,Pratt & Son,2023-06-20T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.5
310120,Pratt & Son,2023-06-20T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.5
310120,Pratt & Son,2023-06-20T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.9
310120,Pratt & Son,2023-06-20T12:10:00.000+00:00,transformer,,Temperature,C,30.6
310120,Pratt & Son,2023-06-20T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
310120,Pratt & Son,2023-06-20T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.99
310120,Pratt & Son,2023-06-20T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
310120,Pratt & Son,2023-06-20T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
310120,Pratt & Son,2023-06-20T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
310120,Pratt & Son,2023-06-20T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.39
310120,Pratt & Son,2023-06-20T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
310120,Pratt & Son,2023-06-20T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
310120,Pratt & Son,2023-06-20T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
310120,Pratt & Son,2023-06-20T12:10:00.000+00:00,busbar,,L3 Active Power,kW,7.31
310120,Pratt & Son,2023-06-20T12:10:00.000+00:00,busbar,,L2 Active Power,kW,12.47
310120,Pratt & Son,2023-06-20T12:10:00.000+00:00,busbar,,L1 Active Power,kW,8.32
310120,Pratt & Son,2023-06-20T12:10:00.000+00:00,busbar,,N Current (RMS),A,32.0
310120,Pratt & Son,2023-06-20T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
310120,Pratt & Son,2023-06-20T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
310120,Pratt & Son,2023-06-20T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.3
310120,Pratt & Son,2023-06-20T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
310120,Pratt & Son,2023-06-20T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.11
310120,Pratt & Son,2023-06-20T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
310120,Pratt & Son,2023-06-20T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.59
310120,Pratt & Son,2023-06-20T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.65
310120,Pratt & Son,2023-06-20T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.33
310120,Pratt & Son,2023-06-20T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.7
310120,Pratt & Son,2023-06-20T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
310120,Pratt & Son,2023-06-20T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.0
310120,Pratt & Son,2023-06-20T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
310120,Pratt & Son,2023-06-20T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
310120,Pratt & Son,2023-06-20T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.21
310120,Pratt & Son,2023-06-20T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
310120,Pratt & Son,2023-06-20T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.21
310120,Pratt & Son,2023-06-20T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.38
310120,Pratt & Son,2023-06-20T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.46
310120,Pratt & Son,2023-06-20T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.6
310120,Pratt & Son,2023-06-20T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-20T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.4
310120,Pratt & Son,2023-06-20T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.0
310120,Pratt & Son,2023-06-20T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.63
310120,Pratt & Son,2023-06-20T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.38
310120,Pratt & Son,2023-06-20T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.31
310120,Pratt & Son,2023-06-20T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.95
310120,Pratt & Son,2023-06-20T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.91
310120,Pratt & Son,2023-06-20T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.75
310120,Pratt & Son,2023-06-20T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
310120,Pratt & Son,2023-06-20T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.1
310120,Pratt & Son,2023-06-20T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.8
310120,Pratt & Son,2023-06-20T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.7
310120,Pratt & Son,2023-06-20T12:00:00.000+00:00,transformer,,Temperature,C,30.6
310120,Pratt & Son,2023-06-20T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
310120,Pratt & Son,2023-06-20T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.95
310120,Pratt & Son,2023-06-20T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
310120,Pratt & Son,2023-06-20T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.32
310120,Pratt & Son,2023-06-20T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
310120,Pratt & Son,2023-06-20T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.41
310120,Pratt & Son,2023-06-20T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
310120,Pratt & Son,2023-06-20T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
310120,Pratt & Son,2023-06-20T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
310120,Pratt & Son,2023-06-20T12:00:00.000+00:00,busbar,,L3 Active Power,kW,7.33
310120,Pratt & Son,2023-06-20T12:00:00.000+00:00,busbar,,L2 Active Power,kW,14.94
310120,Pratt & Son,2023-06-20T12:00:00.000+00:00,busbar,,L1 Active Power,kW,7.54
310120,Pratt & Son,2023-06-20T12:00:00.000+00:00,busbar,,N Current (RMS),A,39.5
310120,Pratt & Son,2023-06-20T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
310120,Pratt & Son,2023-06-20T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
310120,Pratt & Son,2023-06-20T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.3
310120,Pratt & Son,2023-06-20T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
310120,Pratt & Son,2023-06-20T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.39
310120,Pratt & Son,2023-06-20T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
310120,Pratt & Son,2023-06-20T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.63
310120,Pratt & Son,2023-06-20T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.38
310120,Pratt & Son,2023-06-20T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.57
310120,Pratt & Son,2023-06-20T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.8
310120,Pratt & Son,2023-06-20T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
310120,Pratt & Son,2023-06-20T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.2
310120,Pratt & Son,2023-06-20T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.7
310120,Pratt & Son,2023-06-20T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
310120,Pratt & Son,2023-06-20T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.93
310120,Pratt & Son,2023-06-20T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
310120,Pratt & Son,2023-06-20T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.3
310120,Pratt & Son,2023-06-20T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.4
310120,Pratt & Son,2023-06-20T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.37
310120,Pratt & Son,2023-06-20T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,41.6
310120,Pratt & Son,2023-06-20T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
310120,Pratt & Son,2023-06-20T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.6
310120,Pratt & Son,2023-06-20T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.7
310120,Pratt & Son,2023-06-20T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.96
310120,Pratt & Son,2023-06-20T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.49
310120,Pratt & Son,2023-06-20T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.84
310120,Pratt & Son,2023-06-20T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.87
310120,Pratt & Son,2023-06-20T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.75
310120,Pratt & Son,2023-06-20T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.78
310120,Pratt & Son,2023-06-20T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
310120,Pratt & Son,2023-06-20T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.4
310120,Pratt & Son,2023-06-20T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
310120,Pratt & Son,2023-06-20T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.6
310120,Pratt & Son,2023-06-20T11:50:00.000+00:00,transformer,,Temperature,C,30.5
310120,Pratt & Son,2023-06-20T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
310120,Pratt & Son,2023-06-20T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.48
310120,Pratt & Son,2023-06-20T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
310120,Pratt & Son,2023-06-20T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.77
310120,Pratt & Son,2023-06-20T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
310120,Pratt & Son,2023-06-20T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.79
310120,Pratt & Son,2023-06-20T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
310120,Pratt & Son,2023-06-20T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.81
310120,Pratt & Son,2023-06-20T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
310120,Pratt & Son,2023-06-20T11:50:00.000+00:00,busbar,,L3 Active Power,kW,8.2
310120,Pratt & Son,2023-06-20T11:50:00.000+00:00,busbar,,L2 Active Power,kW,14.54
310120,Pratt & Son,2023-06-20T11:50:00.000+00:00,busbar,,L1 Active Power,kW,8.72
310120,Pratt & Son,2023-06-20T11:50:00.000+00:00,busbar,,N Current (RMS),A,64.7
310120,Pratt & Son,2023-06-20T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
310120,Pratt & Son,2023-06-20T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
310120,Pratt & Son,2023-06-20T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
310120,Pratt & Son,2023-06-20T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
310120,Pratt & Son,2023-06-20T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.16
310120,Pratt & Son,2023-06-20T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
310120,Pratt & Son,2023-06-20T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.69
310120,Pratt & Son,2023-06-20T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.65
310120,Pratt & Son,2023-06-20T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.92
310120,Pratt & Son,2023-06-20T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
310120,Pratt & Son,2023-06-20T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
310120,Pratt & Son,2023-06-20T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
310120,Pratt & Son,2023-06-20T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.3
310120,Pratt & Son,2023-06-20T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
310120,Pratt & Son,2023-06-20T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.83
310120,Pratt & Son,2023-06-20T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
310120,Pratt & Son,2023-06-20T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.34
