Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310120,Pratt & Son,2023-06-20T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.6
310120,Pratt & Son,2023-06-20T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.4
310120,Pratt & Son,2023-06-20T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,52.5
310120,Pratt & Son,2023-06-20T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.2
310120,Pratt & Son,2023-06-20T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.1
310120,Pratt & Son,2023-06-20T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.8
310120,Pratt & Son,2023-06-20T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.71
310120,Pratt & Son,2023-06-20T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.56
310120,Pratt & Son,2023-06-20T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.78
310120,Pratt & Son,2023-06-20T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.95
310120,Pratt & Son,2023-06-20T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.17
310120,Pratt & Son,2023-06-20T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.86
310120,Pratt & Son,2023-06-20T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.2
310120,Pratt & Son,2023-06-20T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.7
310120,Pratt & Son,2023-06-20T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
310120,Pratt & Son,2023-06-20T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.8
310120,Pratt & Son,2023-06-20T11:40:00.000+00:00,transformer,,Temperature,C,30.4
310120,Pratt & Son,2023-06-20T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
310120,Pratt & Son,2023-06-20T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.57
310120,Pratt & Son,2023-06-20T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
310120,Pratt & Son,2023-06-20T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
310120,Pratt & Son,2023-06-20T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
310120,Pratt & Son,2023-06-20T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.17
310120,Pratt & Son,2023-06-20T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
310120,Pratt & Son,2023-06-20T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
310120,Pratt & Son,2023-06-20T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
310120,Pratt & Son,2023-06-20T11:40:00.000+00:00,busbar,,L3 Active Power,kW,8.3
310120,Pratt & Son,2023-06-20T11:40:00.000+00:00,busbar,,L2 Active Power,kW,16.08
310120,Pratt & Son,2023-06-20T11:40:00.000+00:00,busbar,,L1 Active Power,kW,7.17
310120,Pratt & Son,2023-06-20T11:40:00.000+00:00,busbar,,N Current (RMS),A,80.6
310120,Pratt & Son,2023-06-20T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
310120,Pratt & Son,2023-06-20T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
310120,Pratt & Son,2023-06-20T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.3
310120,Pratt & Son,2023-06-20T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
310120,Pratt & Son,2023-06-20T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.06
310120,Pratt & Son,2023-06-20T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
310120,Pratt & Son,2023-06-20T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.63
310120,Pratt & Son,2023-06-20T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.6
310120,Pratt & Son,2023-06-20T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.28
310120,Pratt & Son,2023-06-20T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
310120,Pratt & Son,2023-06-20T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
310120,Pratt & Son,2023-06-20T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.2
310120,Pratt & Son,2023-06-20T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.3
310120,Pratt & Son,2023-06-20T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
310120,Pratt & Son,2023-06-20T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.62
310120,Pratt & Son,2023-06-20T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
310120,Pratt & Son,2023-06-20T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.26
310120,Pratt & Son,2023-06-20T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.4
310120,Pratt & Son,2023-06-20T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.42
310120,Pratt & Son,2023-06-20T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,37.5
310120,Pratt & Son,2023-06-20T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
310120,Pratt & Son,2023-06-20T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.3
310120,Pratt & Son,2023-06-20T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.9
310120,Pratt & Son,2023-06-20T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.39
310120,Pratt & Son,2023-06-20T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.4
310120,Pratt & Son,2023-06-20T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.54
310120,Pratt & Son,2023-06-20T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.76
310120,Pratt & Son,2023-06-20T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.25
310120,Pratt & Son,2023-06-20T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.98
310120,Pratt & Son,2023-06-20T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.4
310120,Pratt & Son,2023-06-20T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.5
310120,Pratt & Son,2023-06-20T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.7
310120,Pratt & Son,2023-06-20T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.9
310120,Pratt & Son,2023-06-20T11:30:00.000+00:00,transformer,,Temperature,C,30.4
310120,Pratt & Son,2023-06-20T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
310120,Pratt & Son,2023-06-20T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
310120,Pratt & Son,2023-06-20T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
310120,Pratt & Son,2023-06-20T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.79
310120,Pratt & Son,2023-06-20T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
310120,Pratt & Son,2023-06-20T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.89
310120,Pratt & Son,2023-06-20T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
310120,Pratt & Son,2023-06-20T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
310120,Pratt & Son,2023-06-20T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
310120,Pratt & Son,2023-06-20T11:30:00.000+00:00,busbar,,L3 Active Power,kW,8.13
310120,Pratt & Son,2023-06-20T11:30:00.000+00:00,busbar,,L2 Active Power,kW,12.25
310120,Pratt & Son,2023-06-20T11:30:00.000+00:00,busbar,,L1 Active Power,kW,7.68
310120,Pratt & Son,2023-06-20T11:30:00.000+00:00,busbar,,N Current (RMS),A,63.4
310120,Pratt & Son,2023-06-20T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
310120,Pratt & Son,2023-06-20T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
310120,Pratt & Son,2023-06-20T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
310120,Pratt & Son,2023-06-20T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
310120,Pratt & Son,2023-06-20T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.27
310120,Pratt & Son,2023-06-20T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
310120,Pratt & Son,2023-06-20T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.6
310120,Pratt & Son,2023-06-20T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.53
310120,Pratt & Son,2023-06-20T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.3
310120,Pratt & Son,2023-06-20T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
310120,Pratt & Son,2023-06-20T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
310120,Pratt & Son,2023-06-20T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.6
310120,Pratt & Son,2023-06-20T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.3
310120,Pratt & Son,2023-06-20T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
310120,Pratt & Son,2023-06-20T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.99
310120,Pratt & Son,2023-06-20T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
310120,Pratt & Son,2023-06-20T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.23
310120,Pratt & Son,2023-06-20T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.73
310120,Pratt & Son,2023-06-20T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.45
310120,Pratt & Son,2023-06-20T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.7
310120,Pratt & Son,2023-06-20T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
310120,Pratt & Son,2023-06-20T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.9
310120,Pratt & Son,2023-06-20T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.0
310120,Pratt & Son,2023-06-20T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.33
310120,Pratt & Son,2023-06-20T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.44
310120,Pratt & Son,2023-06-20T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.77
310120,Pratt & Son,2023-06-20T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.33
310120,Pratt & Son,2023-06-20T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.41
310120,Pratt & Son,2023-06-20T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.73
310120,Pratt & Son,2023-06-20T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.1
310120,Pratt & Son,2023-06-20T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.8
310120,Pratt & Son,2023-06-20T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.5
310120,Pratt & Son,2023-06-20T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.8
310120,Pratt & Son,2023-06-20T11:20:00.000+00:00,transformer,,Temperature,C,30.3
310120,Pratt & Son,2023-06-20T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
310120,Pratt & Son,2023-06-20T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.74
310120,Pratt & Son,2023-06-20T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
310120,Pratt & Son,2023-06-20T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
310120,Pratt & Son,2023-06-20T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
310120,Pratt & Son,2023-06-20T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
310120,Pratt & Son,2023-06-20T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
310120,Pratt & Son,2023-06-20T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
310120,Pratt & Son,2023-06-20T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
310120,Pratt & Son,2023-06-20T11:20:00.000+00:00,busbar,,L3 Active Power,kW,9.7
310120,Pratt & Son,2023-06-20T11:20:00.000+00:00,busbar,,L2 Active Power,kW,13.68
310120,Pratt & Son,2023-06-20T11:20:00.000+00:00,busbar,,L1 Active Power,kW,8.49
310120,Pratt & Son,2023-06-20T11:20:00.000+00:00,busbar,,N Current (RMS),A,59.4
310120,Pratt & Son,2023-06-20T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
310120,Pratt & Son,2023-06-20T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
310120,Pratt & Son,2023-06-20T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.7
310120,Pratt & Son,2023-06-20T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
310120,Pratt & Son,2023-06-20T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
310120,Pratt & Son,2023-06-20T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
310120,Pratt & Son,2023-06-20T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.75
310120,Pratt & Son,2023-06-20T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.6
310120,Pratt & Son,2023-06-20T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.22
310120,Pratt & Son,2023-06-20T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.1
310120,Pratt & Son,2023-06-20T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
310120,Pratt & Son,2023-06-20T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.8
310120,Pratt & Son,2023-06-20T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.2
310120,Pratt & Son,2023-06-20T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
310120,Pratt & Son,2023-06-20T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.93
310120,Pratt & Son,2023-06-20T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
310120,Pratt & Son,2023-06-20T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.24
310120,Pratt & Son,2023-06-20T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.4
310120,Pratt & Son,2023-06-20T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.28
310120,Pratt & Son,2023-06-20T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.0
310120,Pratt & Son,2023-06-20T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
310120,Pratt & Son,2023-06-20T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.1
310120,Pratt & Son,2023-06-20T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.4
310120,Pratt & Son,2023-06-20T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.88
310120,Pratt & Son,2023-06-20T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.92
310120,Pratt & Son,2023-06-20T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.91
310120,Pratt & Son,2023-06-20T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.99
310120,Pratt & Son,2023-06-20T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.51
310120,Pratt & Son,2023-06-20T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.17
310120,Pratt & Son,2023-06-20T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.3
310120,Pratt & Son,2023-06-20T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.0
310120,Pratt & Son,2023-06-20T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
310120,Pratt & Son,2023-06-20T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.9
310120,Pratt & Son,2023-06-20T11:10:00.000+00:00,transformer,,Temperature,C,30.3
310120,Pratt & Son,2023-06-20T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
310120,Pratt & Son,2023-06-20T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.69
310120,Pratt & Son,2023-06-20T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
310120,Pratt & Son,2023-06-20T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.04
310120,Pratt & Son,2023-06-20T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
310120,Pratt & Son,2023-06-20T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.23
310120,Pratt & Son,2023-06-20T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
310120,Pratt & Son,2023-06-20T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
310120,Pratt & Son,2023-06-20T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
310120,Pratt & Son,2023-06-20T11:10:00.000+00:00,busbar,,L3 Active Power,kW,9.51
310120,Pratt & Son,2023-06-20T11:10:00.000+00:00,busbar,,L2 Active Power,kW,13.51
310120,Pratt & Son,2023-06-20T11:10:00.000+00:00,busbar,,L1 Active Power,kW,9.67
310120,Pratt & Son,2023-06-20T11:10:00.000+00:00,busbar,,N Current (RMS),A,63.8
310120,Pratt & Son,2023-06-20T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
310120,Pratt & Son,2023-06-20T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
310120,Pratt & Son,2023-06-20T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.7
310120,Pratt & Son,2023-06-20T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
310120,Pratt & Son,2023-06-20T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.09
310120,Pratt & Son,2023-06-20T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
310120,Pratt & Son,2023-06-20T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.72
310120,Pratt & Son,2023-06-20T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.47
310120,Pratt & Son,2023-06-20T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.28
310120,Pratt & Son,2023-06-20T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.0
310120,Pratt & Son,2023-06-20T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
310120,Pratt & Son,2023-06-20T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.4
310120,Pratt & Son,2023-06-20T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
310120,Pratt & Son,2023-06-20T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
310120,Pratt & Son,2023-06-20T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.02
310120,Pratt & Son,2023-06-20T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
310120,Pratt & Son,2023-06-20T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.24
310120,Pratt & Son,2023-06-20T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.37
310120,Pratt & Son,2023-06-20T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.18
310120,Pratt & Son,2023-06-20T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,29.7
310120,Pratt & Son,2023-06-20T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.5
310120,Pratt & Son,2023-06-20T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.3
310120,Pratt & Son,2023-06-20T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.4
310120,Pratt & Son,2023-06-20T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.51
310120,Pratt & Son,2023-06-20T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.86
310120,Pratt & Son,2023-06-20T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.99
310120,Pratt & Son,2023-06-20T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.18
310120,Pratt & Son,2023-06-20T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.36
310120,Pratt & Son,2023-06-20T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.73
310120,Pratt & Son,2023-06-20T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
310120,Pratt & Son,2023-06-20T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.3
310120,Pratt & Son,2023-06-20T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
310120,Pratt & Son,2023-06-20T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.8
310120,Pratt & Son,2023-06-20T11:00:00.000+00:00,transformer,,Temperature,C,30.2
310120,Pratt & Son,2023-06-20T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
310120,Pratt & Son,2023-06-20T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.76
310120,Pratt & Son,2023-06-20T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
310120,Pratt & Son,2023-06-20T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.87
310120,Pratt & Son,2023-06-20T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
310120,Pratt & Son,2023-06-20T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.07
310120,Pratt & Son,2023-06-20T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
310120,Pratt & Son,2023-06-20T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
310120,Pratt & Son,2023-06-20T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
310120,Pratt & Son,2023-06-20T11:00:00.000+00:00,busbar,,L3 Active Power,kW,4.67
310120,Pratt & Son,2023-06-20T11:00:00.000+00:00,busbar,,L2 Active Power,kW,14.19
310120,Pratt & Son,2023-06-20T11:00:00.000+00:00,busbar,,L1 Active Power,kW,9.2
310120,Pratt & Son,2023-06-20T11:00:00.000+00:00,busbar,,N Current (RMS),A,62.5
310120,Pratt & Son,2023-06-20T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.7
310120,Pratt & Son,2023-06-20T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
310120,Pratt & Son,2023-06-20T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.3
310120,Pratt & Son,2023-06-20T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
310120,Pratt & Son,2023-06-20T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.07
310120,Pratt & Son,2023-06-20T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
310120,Pratt & Son,2023-06-20T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.68
310120,Pratt & Son,2023-06-20T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.03
310120,Pratt & Son,2023-06-20T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.4
310120,Pratt & Son,2023-06-20T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.5
310120,Pratt & Son,2023-06-20T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
310120,Pratt & Son,2023-06-20T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.8
310120,Pratt & Son,2023-06-20T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.2
310120,Pratt & Son,2023-06-20T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
310120,Pratt & Son,2023-06-20T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.9
310120,Pratt & Son,2023-06-20T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
310120,Pratt & Son,2023-06-20T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.26
310120,Pratt & Son,2023-06-20T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.26
310120,Pratt & Son,2023-06-20T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.05
310120,Pratt & Son,2023-06-20T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,36.7
310120,Pratt & Son,2023-06-20T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.6
310120,Pratt & Son,2023-06-20T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.4
310120,Pratt & Son,2023-06-20T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
310120,Pratt & Son,2023-06-20T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.24
310120,Pratt & Son,2023-06-20T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.68
310120,Pratt & Son,2023-06-20T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.77
310120,Pratt & Son,2023-06-20T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.97
310120,Pratt & Son,2023-06-20T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.27
310120,Pratt & Son,2023-06-20T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.08
310120,Pratt & Son,2023-06-20T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.8
310120,Pratt & Son,2023-06-20T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.5
310120,Pratt & Son,2023-06-20T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
310120,Pratt & Son,2023-06-20T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.2
310120,Pratt & Son,2023-06-20T10:50:00.000+00:00,transformer,,Temperature,C,30.1
310120,Pratt & Son,2023-06-20T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
310120,Pratt & Son,2023-06-20T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.32
310120,Pratt & Son,2023-06-20T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
310120,Pratt & Son,2023-06-20T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.47
310120,Pratt & Son,2023-06-20T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
310120,Pratt & Son,2023-06-20T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.63
310120,Pratt & Son,2023-06-20T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
310120,Pratt & Son,2023-06-20T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
310120,Pratt & Son,2023-06-20T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
310120,Pratt & Son,2023-06-20T10:50:00.000+00:00,busbar,,L3 Active Power,kW,6.39
310120,Pratt & Son,2023-06-20T10:50:00.000+00:00,busbar,,L2 Active Power,kW,11.02
310120,Pratt & Son,2023-06-20T10:50:00.000+00:00,busbar,,L1 Active Power,kW,8.53
310120,Pratt & Son,2023-06-20T10:50:00.000+00:00,busbar,,N Current (RMS),A,56.8
310120,Pratt & Son,2023-06-20T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
310120,Pratt & Son,2023-06-20T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
310120,Pratt & Son,2023-06-20T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
310120,Pratt & Son,2023-06-20T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
310120,Pratt & Son,2023-06-20T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
310120,Pratt & Son,2023-06-20T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
310120,Pratt & Son,2023-06-20T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.8
310120,Pratt & Son,2023-06-20T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.2
310120,Pratt & Son,2023-06-20T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.16
310120,Pratt & Son,2023-06-20T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
310120,Pratt & Son,2023-06-20T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
310120,Pratt & Son,2023-06-20T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.9
310120,Pratt & Son,2023-06-20T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.1
310120,Pratt & Son,2023-06-20T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
310120,Pratt & Son,2023-06-20T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.91
310120,Pratt & Son,2023-06-20T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
310120,Pratt & Son,2023-06-20T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.25
310120,Pratt & Son,2023-06-20T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.79
310120,Pratt & Son,2023-06-20T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.09
310120,Pratt & Son,2023-06-20T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,34.6
310120,Pratt & Son,2023-06-20T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.5
310120,Pratt & Son,2023-06-20T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.4
310120,Pratt & Son,2023-06-20T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
310120,Pratt & Son,2023-06-20T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.07
310120,Pratt & Son,2023-06-20T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.97
310120,Pratt & Son,2023-06-20T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.9
310120,Pratt & Son,2023-06-20T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.06
310120,Pratt & Son,2023-06-20T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.21
310120,Pratt & Son,2023-06-20T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.4
310120,Pratt & Son,2023-06-20T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
310120,Pratt & Son,2023-06-20T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.8
310120,Pratt & Son,2023-06-20T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.3
310120,Pratt & Son,2023-06-20T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.4
310120,Pratt & Son,2023-06-20T10:40:00.000+00:00,transformer,,Temperature,C,30.1
310120,Pratt & Son,2023-06-20T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
310120,Pratt & Son,2023-06-20T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.83
310120,Pratt & Son,2023-06-20T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
310120,Pratt & Son,2023-06-20T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.12
310120,Pratt & Son,2023-06-20T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
310120,Pratt & Son,2023-06-20T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.17
310120,Pratt & Son,2023-06-20T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
310120,Pratt & Son,2023-06-20T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
310120,Pratt & Son,2023-06-20T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
310120,Pratt & Son,2023-06-20T10:40:00.000+00:00,busbar,,L3 Active Power,kW,6.61
310120,Pratt & Son,2023-06-20T10:40:00.000+00:00,busbar,,L2 Active Power,kW,10.78
310120,Pratt & Son,2023-06-20T10:40:00.000+00:00,busbar,,L1 Active Power,kW,7.65
310120,Pratt & Son,2023-06-20T10:40:00.000+00:00,busbar,,N Current (RMS),A,53.7
310120,Pratt & Son,2023-06-20T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.1
310120,Pratt & Son,2023-06-20T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
310120,Pratt & Son,2023-06-20T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
310120,Pratt & Son,2023-06-20T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
310120,Pratt & Son,2023-06-20T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.05
310120,Pratt & Son,2023-06-20T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
310120,Pratt & Son,2023-06-20T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.92
310120,Pratt & Son,2023-06-20T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.74
310120,Pratt & Son,2023-06-20T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.16
310120,Pratt & Son,2023-06-20T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
310120,Pratt & Son,2023-06-20T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
310120,Pratt & Son,2023-06-20T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.4
310120,Pratt & Son,2023-06-20T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
310120,Pratt & Son,2023-06-20T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
310120,Pratt & Son,2023-06-20T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.03
310120,Pratt & Son,2023-06-20T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
310120,Pratt & Son,2023-06-20T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.27
310120,Pratt & Son,2023-06-20T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.8
310120,Pratt & Son,2023-06-20T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.12
310120,Pratt & Son,2023-06-20T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,38.7
310120,Pratt & Son,2023-06-20T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
310120,Pratt & Son,2023-06-20T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.9
310120,Pratt & Son,2023-06-20T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-20T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.04
310120,Pratt & Son,2023-06-20T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.62
310120,Pratt & Son,2023-06-20T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.07
310120,Pratt & Son,2023-06-20T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.38
310120,Pratt & Son,2023-06-20T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.77
310120,Pratt & Son,2023-06-20T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.54
310120,Pratt & Son,2023-06-20T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
310120,Pratt & Son,2023-06-20T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.0
310120,Pratt & Son,2023-06-20T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
310120,Pratt & Son,2023-06-20T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.3
310120,Pratt & Son,2023-06-20T10:30:00.000+00:00,transformer,,Temperature,C,30.0
310120,Pratt & Son,2023-06-20T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
310120,Pratt & Son,2023-06-20T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.74
310120,Pratt & Son,2023-06-20T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
310120,Pratt & Son,2023-06-20T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.03
310120,Pratt & Son,2023-06-20T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
310120,Pratt & Son,2023-06-20T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.19
310120,Pratt & Son,2023-06-20T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
310120,Pratt & Son,2023-06-20T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
310120,Pratt & Son,2023-06-20T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
310120,Pratt & Son,2023-06-20T10:30:00.000+00:00,busbar,,L3 Active Power,kW,7.03
310120,Pratt & Son,2023-06-20T10:30:00.000+00:00,busbar,,L2 Active Power,kW,12.3
310120,Pratt & Son,2023-06-20T10:30:00.000+00:00,busbar,,L1 Active Power,kW,5.82
310120,Pratt & Son,2023-06-20T10:30:00.000+00:00,busbar,,N Current (RMS),A,56.3
310120,Pratt & Son,2023-06-20T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
310120,Pratt & Son,2023-06-20T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
310120,Pratt & Son,2023-06-20T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.1
310120,Pratt & Son,2023-06-20T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
310120,Pratt & Son,2023-06-20T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
310120,Pratt & Son,2023-06-20T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.93
310120,Pratt & Son,2023-06-20T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.81
310120,Pratt & Son,2023-06-20T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.39
310120,Pratt & Son,2023-06-20T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.14
310120,Pratt & Son,2023-06-20T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,5.3
310120,Pratt & Son,2023-06-20T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
310120,Pratt & Son,2023-06-20T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.0
310120,Pratt & Son,2023-06-20T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.6
310120,Pratt & Son,2023-06-20T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
310120,Pratt & Son,2023-06-20T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.84
310120,Pratt & Son,2023-06-20T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
310120,Pratt & Son,2023-06-20T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.27
310120,Pratt & Son,2023-06-20T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.3
310120,Pratt & Son,2023-06-20T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.54
310120,Pratt & Son,2023-06-20T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,40.9
310120,Pratt & Son,2023-06-20T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
310120,Pratt & Son,2023-06-20T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.3
310120,Pratt & Son,2023-06-20T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.4
310120,Pratt & Son,2023-06-20T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.8
310120,Pratt & Son,2023-06-20T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.23
310120,Pratt & Son,2023-06-20T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.74
310120,Pratt & Son,2023-06-20T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.73
310120,Pratt & Son,2023-06-20T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.74
310120,Pratt & Son,2023-06-20T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.78
310120,Pratt & Son,2023-06-20T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
310120,Pratt & Son,2023-06-20T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.2
310120,Pratt & Son,2023-06-20T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.9
310120,Pratt & Son,2023-06-20T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.5
310120,Pratt & Son,2023-06-20T10:20:00.000+00:00,transformer,,Temperature,C,30.0
310120,Pratt & Son,2023-06-20T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
310120,Pratt & Son,2023-06-20T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.51
310120,Pratt & Son,2023-06-20T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
310120,Pratt & Son,2023-06-20T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
310120,Pratt & Son,2023-06-20T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
310120,Pratt & Son,2023-06-20T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.03
310120,Pratt & Son,2023-06-20T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
310120,Pratt & Son,2023-06-20T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
310120,Pratt & Son,2023-06-20T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
310120,Pratt & Son,2023-06-20T10:20:00.000+00:00,busbar,,L3 Active Power,kW,6.27
310120,Pratt & Son,2023-06-20T10:20:00.000+00:00,busbar,,L2 Active Power,kW,13.43
310120,Pratt & Son,2023-06-20T10:20:00.000+00:00,busbar,,L1 Active Power,kW,5.46
310120,Pratt & Son,2023-06-20T10:20:00.000+00:00,busbar,,N Current (RMS),A,50.0
310120,Pratt & Son,2023-06-20T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
310120,Pratt & Son,2023-06-20T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
310120,Pratt & Son,2023-06-20T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
310120,Pratt & Son,2023-06-20T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
310120,Pratt & Son,2023-06-20T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
310120,Pratt & Son,2023-06-20T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
310120,Pratt & Son,2023-06-20T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.02
310120,Pratt & Son,2023-06-20T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.49
310120,Pratt & Son,2023-06-20T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.26
310120,Pratt & Son,2023-06-20T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,5.8
310120,Pratt & Son,2023-06-20T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
310120,Pratt & Son,2023-06-20T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.2
310120,Pratt & Son,2023-06-20T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.7
310120,Pratt & Son,2023-06-20T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
310120,Pratt & Son,2023-06-20T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.42
310120,Pratt & Son,2023-06-20T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
310120,Pratt & Son,2023-06-20T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.21
310120,Pratt & Son,2023-06-20T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.17
310120,Pratt & Son,2023-06-20T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.59
310120,Pratt & Son,2023-06-20T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.1
310120,Pratt & Son,2023-06-20T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-20T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.7
310120,Pratt & Son,2023-06-20T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.6
310120,Pratt & Son,2023-06-20T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.52
310120,Pratt & Son,2023-06-20T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.1
310120,Pratt & Son,2023-06-20T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.77
310120,Pratt & Son,2023-06-20T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.5
310120,Pratt & Son,2023-06-20T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.13
310120,Pratt & Son,2023-06-20T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.78
310120,Pratt & Son,2023-06-20T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.0
310120,Pratt & Son,2023-06-20T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.0
310120,Pratt & Son,2023-06-20T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
310120,Pratt & Son,2023-06-20T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.7
310120,Pratt & Son,2023-06-20T10:10:00.000+00:00,transformer,,Temperature,C,29.9
310120,Pratt & Son,2023-06-20T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
310120,Pratt & Son,2023-06-20T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.29
310120,Pratt & Son,2023-06-20T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
310120,Pratt & Son,2023-06-20T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.67
310120,Pratt & Son,2023-06-20T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
310120,Pratt & Son,2023-06-20T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
310120,Pratt & Son,2023-06-20T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
310120,Pratt & Son,2023-06-20T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
310120,Pratt & Son,2023-06-20T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
310120,Pratt & Son,2023-06-20T10:10:00.000+00:00,busbar,,L3 Active Power,kW,6.3
310120,Pratt & Son,2023-06-20T10:10:00.000+00:00,busbar,,L2 Active Power,kW,7.79
310120,Pratt & Son,2023-06-20T10:10:00.000+00:00,busbar,,L1 Active Power,kW,6.64
310120,Pratt & Son,2023-06-20T10:10:00.000+00:00,busbar,,N Current (RMS),A,42.0
310120,Pratt & Son,2023-06-20T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
310120,Pratt & Son,2023-06-20T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
310120,Pratt & Son,2023-06-20T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
310120,Pratt & Son,2023-06-20T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
310120,Pratt & Son,2023-06-20T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
310120,Pratt & Son,2023-06-20T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
310120,Pratt & Son,2023-06-20T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.97
310120,Pratt & Son,2023-06-20T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.35
310120,Pratt & Son,2023-06-20T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.27
310120,Pratt & Son,2023-06-20T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
310120,Pratt & Son,2023-06-20T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
310120,Pratt & Son,2023-06-20T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.6
310120,Pratt & Son,2023-06-20T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
310120,Pratt & Son,2023-06-20T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
310120,Pratt & Son,2023-06-20T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.35
310120,Pratt & Son,2023-06-20T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
310120,Pratt & Son,2023-06-20T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.21
310120,Pratt & Son,2023-06-20T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.81
310120,Pratt & Son,2023-06-20T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.3
310120,Pratt & Son,2023-06-20T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.0
310120,Pratt & Son,2023-06-20T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-20T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.7
310120,Pratt & Son,2023-06-20T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-20T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.73
310120,Pratt & Son,2023-06-20T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.6
310120,Pratt & Son,2023-06-20T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.01
310120,Pratt & Son,2023-06-20T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.6
310120,Pratt & Son,2023-06-20T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.94
310120,Pratt & Son,2023-06-20T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.16
310120,Pratt & Son,2023-06-20T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.5
310120,Pratt & Son,2023-06-20T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.6
310120,Pratt & Son,2023-06-20T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
310120,Pratt & Son,2023-06-20T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.7
310120,Pratt & Son,2023-06-20T10:00:00.000+00:00,transformer,,Temperature,C,29.9
310120,Pratt & Son,2023-06-20T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
310120,Pratt & Son,2023-06-20T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
310120,Pratt & Son,2023-06-20T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
310120,Pratt & Son,2023-06-20T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
310120,Pratt & Son,2023-06-20T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
310120,Pratt & Son,2023-06-20T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
310120,Pratt & Son,2023-06-20T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
310120,Pratt & Son,2023-06-20T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
310120,Pratt & Son,2023-06-20T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
310120,Pratt & Son,2023-06-20T10:00:00.000+00:00,busbar,,L3 Active Power,kW,7.36
310120,Pratt & Son,2023-06-20T10:00:00.000+00:00,busbar,,L2 Active Power,kW,7.22
310120,Pratt & Son,2023-06-20T10:00:00.000+00:00,busbar,,L1 Active Power,kW,6.73
310120,Pratt & Son,2023-06-20T10:00:00.000+00:00,busbar,,N Current (RMS),A,50.9
310120,Pratt & Son,2023-06-20T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.7
310120,Pratt & Son,2023-06-20T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
310120,Pratt & Son,2023-06-20T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.7
310120,Pratt & Son,2023-06-20T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
310120,Pratt & Son,2023-06-20T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.77
310120,Pratt & Son,2023-06-20T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
310120,Pratt & Son,2023-06-20T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.74
310120,Pratt & Son,2023-06-20T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.56
310120,Pratt & Son,2023-06-20T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.15
310120,Pratt & Son,2023-06-20T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.3
310120,Pratt & Son,2023-06-20T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
310120,Pratt & Son,2023-06-20T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.5
310120,Pratt & Son,2023-06-20T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.1
310120,Pratt & Son,2023-06-20T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
310120,Pratt & Son,2023-06-20T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.16
310120,Pratt & Son,2023-06-20T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
310120,Pratt & Son,2023-06-20T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.25
310120,Pratt & Son,2023-06-20T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.42
310120,Pratt & Son,2023-06-20T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.32
310120,Pratt & Son,2023-06-20T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,30.1
310120,Pratt & Son,2023-06-20T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.5
310120,Pratt & Son,2023-06-20T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.4
310120,Pratt & Son,2023-06-20T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.4
310120,Pratt & Son,2023-06-20T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.39
310120,Pratt & Son,2023-06-20T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.69
310120,Pratt & Son,2023-06-20T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.9
310120,Pratt & Son,2023-06-20T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.69
310120,Pratt & Son,2023-06-20T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.56
310120,Pratt & Son,2023-06-20T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.19
310120,Pratt & Son,2023-06-20T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.6
310120,Pratt & Son,2023-06-20T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.8
310120,Pratt & Son,2023-06-20T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
310120,Pratt & Son,2023-06-20T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.6
310120,Pratt & Son,2023-06-20T09:50:00.000+00:00,transformer,,Temperature,C,29.8
310120,Pratt & Son,2023-06-20T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
310120,Pratt & Son,2023-06-20T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
310120,Pratt & Son,2023-06-20T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
310120,Pratt & Son,2023-06-20T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.15
310120,Pratt & Son,2023-06-20T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
310120,Pratt & Son,2023-06-20T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.33
310120,Pratt & Son,2023-06-20T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
310120,Pratt & Son,2023-06-20T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
310120,Pratt & Son,2023-06-20T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
310120,Pratt & Son,2023-06-20T09:50:00.000+00:00,busbar,,L3 Active Power,kW,7.18
310120,Pratt & Son,2023-06-20T09:50:00.000+00:00,busbar,,L2 Active Power,kW,11.42
310120,Pratt & Son,2023-06-20T09:50:00.000+00:00,busbar,,L1 Active Power,kW,6.65
310120,Pratt & Son,2023-06-20T09:50:00.000+00:00,busbar,,N Current (RMS),A,63.2
310120,Pratt & Son,2023-06-20T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
310120,Pratt & Son,2023-06-20T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
310120,Pratt & Son,2023-06-20T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.6
310120,Pratt & Son,2023-06-20T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
310120,Pratt & Son,2023-06-20T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.39
310120,Pratt & Son,2023-06-20T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
310120,Pratt & Son,2023-06-20T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.68
310120,Pratt & Son,2023-06-20T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.46
310120,Pratt & Son,2023-06-20T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.32
310120,Pratt & Son,2023-06-20T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
310120,Pratt & Son,2023-06-20T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
310120,Pratt & Son,2023-06-20T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.9
310120,Pratt & Son,2023-06-20T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.6
