Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310120,Pratt & Son,2023-06-20T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
310120,Pratt & Son,2023-06-20T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.07
310120,Pratt & Son,2023-06-20T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
310120,Pratt & Son,2023-06-20T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.26
310120,Pratt & Son,2023-06-20T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.48
310120,Pratt & Son,2023-06-20T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.58
310120,Pratt & Son,2023-06-20T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,30.0
310120,Pratt & Son,2023-06-20T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.5
310120,Pratt & Son,2023-06-20T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.4
310120,Pratt & Son,2023-06-20T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.1
310120,Pratt & Son,2023-06-20T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.31
310120,Pratt & Son,2023-06-20T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.71
310120,Pratt & Son,2023-06-20T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.63
310120,Pratt & Son,2023-06-20T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.69
310120,Pratt & Son,2023-06-20T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.77
310120,Pratt & Son,2023-06-20T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.27
310120,Pratt & Son,2023-06-20T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,34.4
310120,Pratt & Son,2023-06-20T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.9
310120,Pratt & Son,2023-06-20T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
310120,Pratt & Son,2023-06-20T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.3
310120,Pratt & Son,2023-06-20T09:40:00.000+00:00,transformer,,Temperature,C,29.8
310120,Pratt & Son,2023-06-20T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
310120,Pratt & Son,2023-06-20T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
310120,Pratt & Son,2023-06-20T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
310120,Pratt & Son,2023-06-20T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.23
310120,Pratt & Son,2023-06-20T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
310120,Pratt & Son,2023-06-20T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
310120,Pratt & Son,2023-06-20T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
310120,Pratt & Son,2023-06-20T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
310120,Pratt & Son,2023-06-20T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
310120,Pratt & Son,2023-06-20T09:40:00.000+00:00,busbar,,L3 Active Power,kW,10.11
310120,Pratt & Son,2023-06-20T09:40:00.000+00:00,busbar,,L2 Active Power,kW,9.17
310120,Pratt & Son,2023-06-20T09:40:00.000+00:00,busbar,,L1 Active Power,kW,8.18
310120,Pratt & Son,2023-06-20T09:40:00.000+00:00,busbar,,N Current (RMS),A,65.8
310120,Pratt & Son,2023-06-20T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
310120,Pratt & Son,2023-06-20T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
310120,Pratt & Son,2023-06-20T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
310120,Pratt & Son,2023-06-20T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
310120,Pratt & Son,2023-06-20T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.01
310120,Pratt & Son,2023-06-20T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
310120,Pratt & Son,2023-06-20T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.82
310120,Pratt & Son,2023-06-20T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.91
310120,Pratt & Son,2023-06-20T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.63
310120,Pratt & Son,2023-06-20T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
310120,Pratt & Son,2023-06-20T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.7
310120,Pratt & Son,2023-06-20T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.1
310120,Pratt & Son,2023-06-20T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
310120,Pratt & Son,2023-06-20T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
310120,Pratt & Son,2023-06-20T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.96
310120,Pratt & Son,2023-06-20T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
310120,Pratt & Son,2023-06-20T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.24
310120,Pratt & Son,2023-06-20T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.97
310120,Pratt & Son,2023-06-20T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.28
310120,Pratt & Son,2023-06-20T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.5
310120,Pratt & Son,2023-06-20T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
310120,Pratt & Son,2023-06-20T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.7
310120,Pratt & Son,2023-06-20T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-20T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.42
310120,Pratt & Son,2023-06-20T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.85
310120,Pratt & Son,2023-06-20T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.4
310120,Pratt & Son,2023-06-20T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.33
310120,Pratt & Son,2023-06-20T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.36
310120,Pratt & Son,2023-06-20T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.93
310120,Pratt & Son,2023-06-20T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.4
310120,Pratt & Son,2023-06-20T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.4
310120,Pratt & Son,2023-06-20T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.1
310120,Pratt & Son,2023-06-20T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.6
310120,Pratt & Son,2023-06-20T09:30:00.000+00:00,transformer,,Temperature,C,29.7
310120,Pratt & Son,2023-06-20T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
310120,Pratt & Son,2023-06-20T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
310120,Pratt & Son,2023-06-20T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
310120,Pratt & Son,2023-06-20T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.75
310120,Pratt & Son,2023-06-20T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
310120,Pratt & Son,2023-06-20T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.89
310120,Pratt & Son,2023-06-20T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
310120,Pratt & Son,2023-06-20T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
310120,Pratt & Son,2023-06-20T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
310120,Pratt & Son,2023-06-20T09:30:00.000+00:00,busbar,,L3 Active Power,kW,10.92
310120,Pratt & Son,2023-06-20T09:30:00.000+00:00,busbar,,L2 Active Power,kW,12.24
310120,Pratt & Son,2023-06-20T09:30:00.000+00:00,busbar,,L1 Active Power,kW,8.84
310120,Pratt & Son,2023-06-20T09:30:00.000+00:00,busbar,,N Current (RMS),A,55.3
310120,Pratt & Son,2023-06-20T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
310120,Pratt & Son,2023-06-20T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
310120,Pratt & Son,2023-06-20T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
310120,Pratt & Son,2023-06-20T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
310120,Pratt & Son,2023-06-20T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.97
310120,Pratt & Son,2023-06-20T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
310120,Pratt & Son,2023-06-20T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.91
310120,Pratt & Son,2023-06-20T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.03
310120,Pratt & Son,2023-06-20T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.34
310120,Pratt & Son,2023-06-20T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.1
310120,Pratt & Son,2023-06-20T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
310120,Pratt & Son,2023-06-20T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.2
310120,Pratt & Son,2023-06-20T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
310120,Pratt & Son,2023-06-20T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
310120,Pratt & Son,2023-06-20T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.84
310120,Pratt & Son,2023-06-20T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
310120,Pratt & Son,2023-06-20T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.22
310120,Pratt & Son,2023-06-20T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.25
310120,Pratt & Son,2023-06-20T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.21
310120,Pratt & Son,2023-06-20T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.4
310120,Pratt & Son,2023-06-20T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-20T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.8
310120,Pratt & Son,2023-06-20T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-20T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.18
310120,Pratt & Son,2023-06-20T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.21
310120,Pratt & Son,2023-06-20T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.54
310120,Pratt & Son,2023-06-20T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.07
310120,Pratt & Son,2023-06-20T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.42
310120,Pratt & Son,2023-06-20T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.49
310120,Pratt & Son,2023-06-20T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,42.3
310120,Pratt & Son,2023-06-20T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.6
310120,Pratt & Son,2023-06-20T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.7
310120,Pratt & Son,2023-06-20T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.2
310120,Pratt & Son,2023-06-20T09:20:00.000+00:00,transformer,,Temperature,C,29.6
310120,Pratt & Son,2023-06-20T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
310120,Pratt & Son,2023-06-20T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.43
310120,Pratt & Son,2023-06-20T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
310120,Pratt & Son,2023-06-20T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
310120,Pratt & Son,2023-06-20T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
310120,Pratt & Son,2023-06-20T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.03
310120,Pratt & Son,2023-06-20T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
310120,Pratt & Son,2023-06-20T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
310120,Pratt & Son,2023-06-20T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
310120,Pratt & Son,2023-06-20T09:20:00.000+00:00,busbar,,L3 Active Power,kW,14.77
310120,Pratt & Son,2023-06-20T09:20:00.000+00:00,busbar,,L2 Active Power,kW,8.71
310120,Pratt & Son,2023-06-20T09:20:00.000+00:00,busbar,,L1 Active Power,kW,7.03
310120,Pratt & Son,2023-06-20T09:20:00.000+00:00,busbar,,N Current (RMS),A,60.3
310120,Pratt & Son,2023-06-20T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
310120,Pratt & Son,2023-06-20T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
310120,Pratt & Son,2023-06-20T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
310120,Pratt & Son,2023-06-20T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
310120,Pratt & Son,2023-06-20T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.1
310120,Pratt & Son,2023-06-20T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
310120,Pratt & Son,2023-06-20T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.08
310120,Pratt & Son,2023-06-20T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.68
310120,Pratt & Son,2023-06-20T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.38
310120,Pratt & Son,2023-06-20T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
310120,Pratt & Son,2023-06-20T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.8
310120,Pratt & Son,2023-06-20T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
310120,Pratt & Son,2023-06-20T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.3
310120,Pratt & Son,2023-06-20T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
310120,Pratt & Son,2023-06-20T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.8
310120,Pratt & Son,2023-06-20T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
310120,Pratt & Son,2023-06-20T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.27
310120,Pratt & Son,2023-06-20T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.87
310120,Pratt & Son,2023-06-20T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.06
310120,Pratt & Son,2023-06-20T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.4
310120,Pratt & Son,2023-06-20T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.5
310120,Pratt & Son,2023-06-20T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.5
310120,Pratt & Son,2023-06-20T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
310120,Pratt & Son,2023-06-20T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.23
310120,Pratt & Son,2023-06-20T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.4
310120,Pratt & Son,2023-06-20T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.66
310120,Pratt & Son,2023-06-20T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.72
310120,Pratt & Son,2023-06-20T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.5
310120,Pratt & Son,2023-06-20T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.44
310120,Pratt & Son,2023-06-20T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,65.4
310120,Pratt & Son,2023-06-20T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,84.8
310120,Pratt & Son,2023-06-20T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.5
310120,Pratt & Son,2023-06-20T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.1
310120,Pratt & Son,2023-06-20T09:10:00.000+00:00,transformer,,Temperature,C,29.6
310120,Pratt & Son,2023-06-20T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
310120,Pratt & Son,2023-06-20T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.74
310120,Pratt & Son,2023-06-20T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
310120,Pratt & Son,2023-06-20T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.57
310120,Pratt & Son,2023-06-20T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
310120,Pratt & Son,2023-06-20T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.54
310120,Pratt & Son,2023-06-20T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
310120,Pratt & Son,2023-06-20T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
310120,Pratt & Son,2023-06-20T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
310120,Pratt & Son,2023-06-20T09:10:00.000+00:00,busbar,,L3 Active Power,kW,22.53
310120,Pratt & Son,2023-06-20T09:10:00.000+00:00,busbar,,L2 Active Power,kW,10.05
310120,Pratt & Son,2023-06-20T09:10:00.000+00:00,busbar,,L1 Active Power,kW,4.88
310120,Pratt & Son,2023-06-20T09:10:00.000+00:00,busbar,,N Current (RMS),A,88.3
310120,Pratt & Son,2023-06-20T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
310120,Pratt & Son,2023-06-20T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
310120,Pratt & Son,2023-06-20T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.7
310120,Pratt & Son,2023-06-20T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
310120,Pratt & Son,2023-06-20T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
310120,Pratt & Son,2023-06-20T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
310120,Pratt & Son,2023-06-20T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.92
310120,Pratt & Son,2023-06-20T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.99
310120,Pratt & Son,2023-06-20T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.34
310120,Pratt & Son,2023-06-20T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
310120,Pratt & Son,2023-06-20T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.1
310120,Pratt & Son,2023-06-20T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.0
310120,Pratt & Son,2023-06-20T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
310120,Pratt & Son,2023-06-20T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
310120,Pratt & Son,2023-06-20T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.92
310120,Pratt & Son,2023-06-20T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
310120,Pratt & Son,2023-06-20T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.23
310120,Pratt & Son,2023-06-20T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.29
310120,Pratt & Son,2023-06-20T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.09
310120,Pratt & Son,2023-06-20T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,29.4
310120,Pratt & Son,2023-06-20T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
310120,Pratt & Son,2023-06-20T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.9
310120,Pratt & Son,2023-06-20T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-20T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.17
310120,Pratt & Son,2023-06-20T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.96
310120,Pratt & Son,2023-06-20T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.23
310120,Pratt & Son,2023-06-20T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.42
310120,Pratt & Son,2023-06-20T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.16
310120,Pratt & Son,2023-06-20T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.91
310120,Pratt & Son,2023-06-20T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.9
310120,Pratt & Son,2023-06-20T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.8
310120,Pratt & Son,2023-06-20T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
310120,Pratt & Son,2023-06-20T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.3
310120,Pratt & Son,2023-06-20T09:00:00.000+00:00,transformer,,Temperature,C,29.6
310120,Pratt & Son,2023-06-20T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
310120,Pratt & Son,2023-06-20T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.76
310120,Pratt & Son,2023-06-20T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
310120,Pratt & Son,2023-06-20T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.27
310120,Pratt & Son,2023-06-20T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
310120,Pratt & Son,2023-06-20T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
310120,Pratt & Son,2023-06-20T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
310120,Pratt & Son,2023-06-20T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
310120,Pratt & Son,2023-06-20T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
310120,Pratt & Son,2023-06-20T09:00:00.000+00:00,busbar,,L3 Active Power,kW,11.11
310120,Pratt & Son,2023-06-20T09:00:00.000+00:00,busbar,,L2 Active Power,kW,10.44
310120,Pratt & Son,2023-06-20T09:00:00.000+00:00,busbar,,L1 Active Power,kW,8.33
310120,Pratt & Son,2023-06-20T09:00:00.000+00:00,busbar,,N Current (RMS),A,60.0
310120,Pratt & Son,2023-06-20T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
310120,Pratt & Son,2023-06-20T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
310120,Pratt & Son,2023-06-20T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.7
310120,Pratt & Son,2023-06-20T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
310120,Pratt & Son,2023-06-20T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.21
310120,Pratt & Son,2023-06-20T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
310120,Pratt & Son,2023-06-20T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.79
310120,Pratt & Son,2023-06-20T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.84
310120,Pratt & Son,2023-06-20T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.3
310120,Pratt & Son,2023-06-20T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
310120,Pratt & Son,2023-06-20T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
310120,Pratt & Son,2023-06-20T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.2
310120,Pratt & Son,2023-06-20T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
310120,Pratt & Son,2023-06-20T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
310120,Pratt & Son,2023-06-20T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.74
310120,Pratt & Son,2023-06-20T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
310120,Pratt & Son,2023-06-20T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.24
310120,Pratt & Son,2023-06-20T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.62
310120,Pratt & Son,2023-06-20T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.07
310120,Pratt & Son,2023-06-20T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,34.3
310120,Pratt & Son,2023-06-20T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.5
310120,Pratt & Son,2023-06-20T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.8
310120,Pratt & Son,2023-06-20T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
310120,Pratt & Son,2023-06-20T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.73
310120,Pratt & Son,2023-06-20T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.66
310120,Pratt & Son,2023-06-20T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.53
310120,Pratt & Son,2023-06-20T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.0
310120,Pratt & Son,2023-06-20T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.15
310120,Pratt & Son,2023-06-20T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.02
310120,Pratt & Son,2023-06-20T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,32.3
310120,Pratt & Son,2023-06-20T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.4
310120,Pratt & Son,2023-06-20T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.5
310120,Pratt & Son,2023-06-20T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.8
310120,Pratt & Son,2023-06-20T08:50:00.000+00:00,transformer,,Temperature,C,29.5
310120,Pratt & Son,2023-06-20T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
310120,Pratt & Son,2023-06-20T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.29
310120,Pratt & Son,2023-06-20T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
310120,Pratt & Son,2023-06-20T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
310120,Pratt & Son,2023-06-20T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
310120,Pratt & Son,2023-06-20T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
310120,Pratt & Son,2023-06-20T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
310120,Pratt & Son,2023-06-20T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
310120,Pratt & Son,2023-06-20T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
310120,Pratt & Son,2023-06-20T08:50:00.000+00:00,busbar,,L3 Active Power,kW,7.55
310120,Pratt & Son,2023-06-20T08:50:00.000+00:00,busbar,,L2 Active Power,kW,10.31
310120,Pratt & Son,2023-06-20T08:50:00.000+00:00,busbar,,L1 Active Power,kW,8.39
310120,Pratt & Son,2023-06-20T08:50:00.000+00:00,busbar,,N Current (RMS),A,61.7
310120,Pratt & Son,2023-06-20T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
310120,Pratt & Son,2023-06-20T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
310120,Pratt & Son,2023-06-20T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
310120,Pratt & Son,2023-06-20T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
310120,Pratt & Son,2023-06-20T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.99
310120,Pratt & Son,2023-06-20T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.93
310120,Pratt & Son,2023-06-20T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.75
310120,Pratt & Son,2023-06-20T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.24
310120,Pratt & Son,2023-06-20T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.25
310120,Pratt & Son,2023-06-20T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.1
310120,Pratt & Son,2023-06-20T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
310120,Pratt & Son,2023-06-20T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.1
310120,Pratt & Son,2023-06-20T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
310120,Pratt & Son,2023-06-20T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
310120,Pratt & Son,2023-06-20T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.52
310120,Pratt & Son,2023-06-20T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
310120,Pratt & Son,2023-06-20T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.19
310120,Pratt & Son,2023-06-20T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.48
310120,Pratt & Son,2023-06-20T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.21
310120,Pratt & Son,2023-06-20T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.8
310120,Pratt & Son,2023-06-20T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-20T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.7
310120,Pratt & Son,2023-06-20T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
310120,Pratt & Son,2023-06-20T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.91
310120,Pratt & Son,2023-06-20T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.5
310120,Pratt & Son,2023-06-20T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.58
310120,Pratt & Son,2023-06-20T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.41
310120,Pratt & Son,2023-06-20T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.07
310120,Pratt & Son,2023-06-20T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.53
310120,Pratt & Son,2023-06-20T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
310120,Pratt & Son,2023-06-20T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.3
310120,Pratt & Son,2023-06-20T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.8
310120,Pratt & Son,2023-06-20T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.6
310120,Pratt & Son,2023-06-20T08:40:00.000+00:00,transformer,,Temperature,C,29.5
310120,Pratt & Son,2023-06-20T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
310120,Pratt & Son,2023-06-20T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
310120,Pratt & Son,2023-06-20T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
310120,Pratt & Son,2023-06-20T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
310120,Pratt & Son,2023-06-20T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
310120,Pratt & Son,2023-06-20T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
310120,Pratt & Son,2023-06-20T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
310120,Pratt & Son,2023-06-20T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
310120,Pratt & Son,2023-06-20T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
310120,Pratt & Son,2023-06-20T08:40:00.000+00:00,busbar,,L3 Active Power,kW,6.97
310120,Pratt & Son,2023-06-20T08:40:00.000+00:00,busbar,,L2 Active Power,kW,13.79
310120,Pratt & Son,2023-06-20T08:40:00.000+00:00,busbar,,L1 Active Power,kW,9.99
310120,Pratt & Son,2023-06-20T08:40:00.000+00:00,busbar,,N Current (RMS),A,37.0
310120,Pratt & Son,2023-06-20T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
310120,Pratt & Son,2023-06-20T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
310120,Pratt & Son,2023-06-20T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
310120,Pratt & Son,2023-06-20T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
310120,Pratt & Son,2023-06-20T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
310120,Pratt & Son,2023-06-20T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
310120,Pratt & Son,2023-06-20T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.16
310120,Pratt & Son,2023-06-20T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.63
310120,Pratt & Son,2023-06-20T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.19
310120,Pratt & Son,2023-06-20T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
310120,Pratt & Son,2023-06-20T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.2
310120,Pratt & Son,2023-06-20T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
310120,Pratt & Son,2023-06-20T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.7
310120,Pratt & Son,2023-06-20T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
310120,Pratt & Son,2023-06-20T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.86
310120,Pratt & Son,2023-06-20T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
310120,Pratt & Son,2023-06-20T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.22
310120,Pratt & Son,2023-06-20T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.68
310120,Pratt & Son,2023-06-20T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.25
310120,Pratt & Son,2023-06-20T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,31.5
310120,Pratt & Son,2023-06-20T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
310120,Pratt & Son,2023-06-20T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.5
310120,Pratt & Son,2023-06-20T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-20T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
310120,Pratt & Son,2023-06-20T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
310120,Pratt & Son,2023-06-20T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.85
310120,Pratt & Son,2023-06-20T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.74
310120,Pratt & Son,2023-06-20T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.27
310120,Pratt & Son,2023-06-20T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.68
310120,Pratt & Son,2023-06-20T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.9
310120,Pratt & Son,2023-06-20T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.7
310120,Pratt & Son,2023-06-20T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.5
310120,Pratt & Son,2023-06-20T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.8
310120,Pratt & Son,2023-06-20T08:30:00.000+00:00,transformer,,Temperature,C,29.5
310120,Pratt & Son,2023-06-20T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
310120,Pratt & Son,2023-06-20T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
310120,Pratt & Son,2023-06-20T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
310120,Pratt & Son,2023-06-20T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
310120,Pratt & Son,2023-06-20T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
310120,Pratt & Son,2023-06-20T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
310120,Pratt & Son,2023-06-20T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
310120,Pratt & Son,2023-06-20T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
310120,Pratt & Son,2023-06-20T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
310120,Pratt & Son,2023-06-20T08:30:00.000+00:00,busbar,,L3 Active Power,kW,6.68
310120,Pratt & Son,2023-06-20T08:30:00.000+00:00,busbar,,L2 Active Power,kW,14.58
310120,Pratt & Son,2023-06-20T08:30:00.000+00:00,busbar,,L1 Active Power,kW,10.12
310120,Pratt & Son,2023-06-20T08:30:00.000+00:00,busbar,,N Current (RMS),A,44.1
310120,Pratt & Son,2023-06-20T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.9
310120,Pratt & Son,2023-06-20T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
310120,Pratt & Son,2023-06-20T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
310120,Pratt & Son,2023-06-20T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
310120,Pratt & Son,2023-06-20T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.82
310120,Pratt & Son,2023-06-20T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
310120,Pratt & Son,2023-06-20T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.74
310120,Pratt & Son,2023-06-20T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.07
310120,Pratt & Son,2023-06-20T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.63
310120,Pratt & Son,2023-06-20T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
310120,Pratt & Son,2023-06-20T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.9
310120,Pratt & Son,2023-06-20T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.6
310120,Pratt & Son,2023-06-20T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
310120,Pratt & Son,2023-06-20T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
310120,Pratt & Son,2023-06-20T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.16
310120,Pratt & Son,2023-06-20T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
310120,Pratt & Son,2023-06-20T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.25
310120,Pratt & Son,2023-06-20T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.41
310120,Pratt & Son,2023-06-20T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.33
310120,Pratt & Son,2023-06-20T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,34.7
310120,Pratt & Son,2023-06-20T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.6
310120,Pratt & Son,2023-06-20T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.8
310120,Pratt & Son,2023-06-20T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.4
310120,Pratt & Son,2023-06-20T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.99
310120,Pratt & Son,2023-06-20T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.2
310120,Pratt & Son,2023-06-20T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.66
310120,Pratt & Son,2023-06-20T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.91
310120,Pratt & Son,2023-06-20T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.4
310120,Pratt & Son,2023-06-20T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.97
310120,Pratt & Son,2023-06-20T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.8
310120,Pratt & Son,2023-06-20T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.4
310120,Pratt & Son,2023-06-20T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.1
310120,Pratt & Son,2023-06-20T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.9
310120,Pratt & Son,2023-06-20T08:20:00.000+00:00,transformer,,Temperature,C,29.5
310120,Pratt & Son,2023-06-20T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
310120,Pratt & Son,2023-06-20T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
310120,Pratt & Son,2023-06-20T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
310120,Pratt & Son,2023-06-20T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
310120,Pratt & Son,2023-06-20T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
310120,Pratt & Son,2023-06-20T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
310120,Pratt & Son,2023-06-20T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
310120,Pratt & Son,2023-06-20T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
310120,Pratt & Son,2023-06-20T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
310120,Pratt & Son,2023-06-20T08:20:00.000+00:00,busbar,,L3 Active Power,kW,7.4
310120,Pratt & Son,2023-06-20T08:20:00.000+00:00,busbar,,L2 Active Power,kW,15.88
310120,Pratt & Son,2023-06-20T08:20:00.000+00:00,busbar,,L1 Active Power,kW,13.92
310120,Pratt & Son,2023-06-20T08:20:00.000+00:00,busbar,,N Current (RMS),A,60.8
310120,Pratt & Son,2023-06-20T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
310120,Pratt & Son,2023-06-20T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
310120,Pratt & Son,2023-06-20T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
310120,Pratt & Son,2023-06-20T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
310120,Pratt & Son,2023-06-20T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
310120,Pratt & Son,2023-06-20T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
310120,Pratt & Son,2023-06-20T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.58
310120,Pratt & Son,2023-06-20T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.73
310120,Pratt & Son,2023-06-20T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.65
310120,Pratt & Son,2023-06-20T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
310120,Pratt & Son,2023-06-20T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.6
310120,Pratt & Son,2023-06-20T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.3
310120,Pratt & Son,2023-06-20T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
310120,Pratt & Son,2023-06-20T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
310120,Pratt & Son,2023-06-20T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
310120,Pratt & Son,2023-06-20T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
310120,Pratt & Son,2023-06-20T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.27
310120,Pratt & Son,2023-06-20T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.22
310120,Pratt & Son,2023-06-20T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.3
310120,Pratt & Son,2023-06-20T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,40.9
310120,Pratt & Son,2023-06-20T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
310120,Pratt & Son,2023-06-20T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.5
310120,Pratt & Son,2023-06-20T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.4
310120,Pratt & Son,2023-06-20T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.58
310120,Pratt & Son,2023-06-20T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
310120,Pratt & Son,2023-06-20T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.84
310120,Pratt & Son,2023-06-20T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.41
310120,Pratt & Son,2023-06-20T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.14
310120,Pratt & Son,2023-06-20T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.01
310120,Pratt & Son,2023-06-20T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.9
310120,Pratt & Son,2023-06-20T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.2
310120,Pratt & Son,2023-06-20T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.5
310120,Pratt & Son,2023-06-20T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.1
310120,Pratt & Son,2023-06-20T08:10:00.000+00:00,transformer,,Temperature,C,29.5
310120,Pratt & Son,2023-06-20T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
310120,Pratt & Son,2023-06-20T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
310120,Pratt & Son,2023-06-20T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
310120,Pratt & Son,2023-06-20T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
310120,Pratt & Son,2023-06-20T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
310120,Pratt & Son,2023-06-20T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
310120,Pratt & Son,2023-06-20T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
310120,Pratt & Son,2023-06-20T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
310120,Pratt & Son,2023-06-20T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
310120,Pratt & Son,2023-06-20T08:10:00.000+00:00,busbar,,L3 Active Power,kW,10.71
310120,Pratt & Son,2023-06-20T08:10:00.000+00:00,busbar,,L2 Active Power,kW,19.09
310120,Pratt & Son,2023-06-20T08:10:00.000+00:00,busbar,,L1 Active Power,kW,10.96
310120,Pratt & Son,2023-06-20T08:10:00.000+00:00,busbar,,N Current (RMS),A,52.2
310120,Pratt & Son,2023-06-20T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
310120,Pratt & Son,2023-06-20T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
310120,Pratt & Son,2023-06-20T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
310120,Pratt & Son,2023-06-20T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
310120,Pratt & Son,2023-06-20T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.15
310120,Pratt & Son,2023-06-20T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.12
310120,Pratt & Son,2023-06-20T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.1
310120,Pratt & Son,2023-06-20T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.43
310120,Pratt & Son,2023-06-20T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.17
310120,Pratt & Son,2023-06-20T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
310120,Pratt & Son,2023-06-20T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.8
310120,Pratt & Son,2023-06-20T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.0
310120,Pratt & Son,2023-06-20T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
310120,Pratt & Son,2023-06-20T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
310120,Pratt & Son,2023-06-20T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.02
310120,Pratt & Son,2023-06-20T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
310120,Pratt & Son,2023-06-20T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.26
310120,Pratt & Son,2023-06-20T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.03
310120,Pratt & Son,2023-06-20T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.3
310120,Pratt & Son,2023-06-20T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,37.0
310120,Pratt & Son,2023-06-20T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
310120,Pratt & Son,2023-06-20T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.6
310120,Pratt & Son,2023-06-20T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.4
310120,Pratt & Son,2023-06-20T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
310120,Pratt & Son,2023-06-20T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.6
310120,Pratt & Son,2023-06-20T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.88
310120,Pratt & Son,2023-06-20T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.93
310120,Pratt & Son,2023-06-20T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.68
310120,Pratt & Son,2023-06-20T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.73
310120,Pratt & Son,2023-06-20T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.3
310120,Pratt & Son,2023-06-20T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.6
310120,Pratt & Son,2023-06-20T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.9
310120,Pratt & Son,2023-06-20T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.5
310120,Pratt & Son,2023-06-20T08:00:00.000+00:00,transformer,,Temperature,C,29.5
310120,Pratt & Son,2023-06-20T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
310120,Pratt & Son,2023-06-20T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
310120,Pratt & Son,2023-06-20T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
310120,Pratt & Son,2023-06-20T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
310120,Pratt & Son,2023-06-20T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
310120,Pratt & Son,2023-06-20T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
310120,Pratt & Son,2023-06-20T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
310120,Pratt & Son,2023-06-20T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
310120,Pratt & Son,2023-06-20T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
310120,Pratt & Son,2023-06-20T08:00:00.000+00:00,busbar,,L3 Active Power,kW,10.77
310120,Pratt & Son,2023-06-20T08:00:00.000+00:00,busbar,,L2 Active Power,kW,17.13
310120,Pratt & Son,2023-06-20T08:00:00.000+00:00,busbar,,L1 Active Power,kW,10.21
310120,Pratt & Son,2023-06-20T08:00:00.000+00:00,busbar,,N Current (RMS),A,56.6
310120,Pratt & Son,2023-06-20T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
310120,Pratt & Son,2023-06-20T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
310120,Pratt & Son,2023-06-20T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
310120,Pratt & Son,2023-06-20T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
310120,Pratt & Son,2023-06-20T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.24
310120,Pratt & Son,2023-06-20T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.19
310120,Pratt & Son,2023-06-20T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.44
310120,Pratt & Son,2023-06-20T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.32
310120,Pratt & Son,2023-06-20T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.21
310120,Pratt & Son,2023-06-20T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
310120,Pratt & Son,2023-06-20T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.7
310120,Pratt & Son,2023-06-20T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.0
310120,Pratt & Son,2023-06-20T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
310120,Pratt & Son,2023-06-20T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
310120,Pratt & Son,2023-06-20T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
310120,Pratt & Son,2023-06-20T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
310120,Pratt & Son,2023-06-20T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.27
310120,Pratt & Son,2023-06-20T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.34
310120,Pratt & Son,2023-06-20T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.37
310120,Pratt & Son,2023-06-20T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,41.4
310120,Pratt & Son,2023-06-20T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
310120,Pratt & Son,2023-06-20T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.0
310120,Pratt & Son,2023-06-20T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.7
310120,Pratt & Son,2023-06-20T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
310120,Pratt & Son,2023-06-20T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.85
310120,Pratt & Son,2023-06-20T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.68
310120,Pratt & Son,2023-06-20T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.61
310120,Pratt & Son,2023-06-20T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.37
310120,Pratt & Son,2023-06-20T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.52
310120,Pratt & Son,2023-06-20T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
310120,Pratt & Son,2023-06-20T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.2
310120,Pratt & Son,2023-06-20T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.2
310120,Pratt & Son,2023-06-20T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.6
310120,Pratt & Son,2023-06-20T07:50:00.000+00:00,transformer,,Temperature,C,29.6
310120,Pratt & Son,2023-06-20T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
310120,Pratt & Son,2023-06-20T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
310120,Pratt & Son,2023-06-20T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
310120,Pratt & Son,2023-06-20T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
310120,Pratt & Son,2023-06-20T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
310120,Pratt & Son,2023-06-20T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
310120,Pratt & Son,2023-06-20T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
310120,Pratt & Son,2023-06-20T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
310120,Pratt & Son,2023-06-20T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
310120,Pratt & Son,2023-06-20T07:50:00.000+00:00,busbar,,L3 Active Power,kW,10.77
310120,Pratt & Son,2023-06-20T07:50:00.000+00:00,busbar,,L2 Active Power,kW,20.03
310120,Pratt & Son,2023-06-20T07:50:00.000+00:00,busbar,,L1 Active Power,kW,10.1
310120,Pratt & Son,2023-06-20T07:50:00.000+00:00,busbar,,N Current (RMS),A,57.4
310120,Pratt & Son,2023-06-20T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
310120,Pratt & Son,2023-06-20T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
310120,Pratt & Son,2023-06-20T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.3
310120,Pratt & Son,2023-06-20T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
310120,Pratt & Son,2023-06-20T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.16
310120,Pratt & Son,2023-06-20T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
310120,Pratt & Son,2023-06-20T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.9
310120,Pratt & Son,2023-06-20T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.39
310120,Pratt & Son,2023-06-20T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.27
