Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310120,Pratt & Son,2023-06-20T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
310120,Pratt & Son,2023-06-20T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.5
310120,Pratt & Son,2023-06-20T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.6
310120,Pratt & Son,2023-06-20T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
310120,Pratt & Son,2023-06-20T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
310120,Pratt & Son,2023-06-20T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.48
310120,Pratt & Son,2023-06-20T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
310120,Pratt & Son,2023-06-20T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.3
310120,Pratt & Son,2023-06-20T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.03
310120,Pratt & Son,2023-06-20T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.29
310120,Pratt & Son,2023-06-20T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,42.8
310120,Pratt & Son,2023-06-20T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.9
310120,Pratt & Son,2023-06-20T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.1
310120,Pratt & Son,2023-06-20T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.4
310120,Pratt & Son,2023-06-20T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.58
310120,Pratt & Son,2023-06-20T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.04
310120,Pratt & Son,2023-06-20T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.65
310120,Pratt & Son,2023-06-20T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.99
310120,Pratt & Son,2023-06-20T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.23
310120,Pratt & Son,2023-06-20T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.87
310120,Pratt & Son,2023-06-20T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,34.7
310120,Pratt & Son,2023-06-20T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.7
310120,Pratt & Son,2023-06-20T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
310120,Pratt & Son,2023-06-20T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.3
310120,Pratt & Son,2023-06-20T07:40:00.000+00:00,transformer,,Temperature,C,29.6
310120,Pratt & Son,2023-06-20T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
310120,Pratt & Son,2023-06-20T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
310120,Pratt & Son,2023-06-20T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
310120,Pratt & Son,2023-06-20T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
310120,Pratt & Son,2023-06-20T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
310120,Pratt & Son,2023-06-20T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
310120,Pratt & Son,2023-06-20T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
310120,Pratt & Son,2023-06-20T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
310120,Pratt & Son,2023-06-20T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
310120,Pratt & Son,2023-06-20T07:40:00.000+00:00,busbar,,L3 Active Power,kW,15.6
310120,Pratt & Son,2023-06-20T07:40:00.000+00:00,busbar,,L2 Active Power,kW,17.65
310120,Pratt & Son,2023-06-20T07:40:00.000+00:00,busbar,,L1 Active Power,kW,10.42
310120,Pratt & Son,2023-06-20T07:40:00.000+00:00,busbar,,N Current (RMS),A,71.8
310120,Pratt & Son,2023-06-20T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
310120,Pratt & Son,2023-06-20T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
310120,Pratt & Son,2023-06-20T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.7
310120,Pratt & Son,2023-06-20T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
310120,Pratt & Son,2023-06-20T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.14
310120,Pratt & Son,2023-06-20T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.93
310120,Pratt & Son,2023-06-20T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.83
310120,Pratt & Son,2023-06-20T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.86
310120,Pratt & Son,2023-06-20T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.14
310120,Pratt & Son,2023-06-20T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
310120,Pratt & Son,2023-06-20T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.2
310120,Pratt & Son,2023-06-20T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
310120,Pratt & Son,2023-06-20T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.7
310120,Pratt & Son,2023-06-20T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
310120,Pratt & Son,2023-06-20T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.63
310120,Pratt & Son,2023-06-20T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
310120,Pratt & Son,2023-06-20T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.29
310120,Pratt & Son,2023-06-20T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.17
310120,Pratt & Son,2023-06-20T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.17
310120,Pratt & Son,2023-06-20T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,43.8
310120,Pratt & Son,2023-06-20T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.9
310120,Pratt & Son,2023-06-20T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.8
310120,Pratt & Son,2023-06-20T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
310120,Pratt & Son,2023-06-20T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.15
310120,Pratt & Son,2023-06-20T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.21
310120,Pratt & Son,2023-06-20T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.56
310120,Pratt & Son,2023-06-20T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.28
310120,Pratt & Son,2023-06-20T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.15
310120,Pratt & Son,2023-06-20T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.91
310120,Pratt & Son,2023-06-20T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.8
310120,Pratt & Son,2023-06-20T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.6
310120,Pratt & Son,2023-06-20T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.6
310120,Pratt & Son,2023-06-20T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.0
310120,Pratt & Son,2023-06-20T07:30:00.000+00:00,transformer,,Temperature,C,29.6
310120,Pratt & Son,2023-06-20T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
310120,Pratt & Son,2023-06-20T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
310120,Pratt & Son,2023-06-20T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
310120,Pratt & Son,2023-06-20T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
310120,Pratt & Son,2023-06-20T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
310120,Pratt & Son,2023-06-20T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
310120,Pratt & Son,2023-06-20T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
310120,Pratt & Son,2023-06-20T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
310120,Pratt & Son,2023-06-20T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
310120,Pratt & Son,2023-06-20T07:30:00.000+00:00,busbar,,L3 Active Power,kW,12.82
310120,Pratt & Son,2023-06-20T07:30:00.000+00:00,busbar,,L2 Active Power,kW,19.17
310120,Pratt & Son,2023-06-20T07:30:00.000+00:00,busbar,,L1 Active Power,kW,9.22
310120,Pratt & Son,2023-06-20T07:30:00.000+00:00,busbar,,N Current (RMS),A,64.0
310120,Pratt & Son,2023-06-20T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
310120,Pratt & Son,2023-06-20T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
310120,Pratt & Son,2023-06-20T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.5
310120,Pratt & Son,2023-06-20T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310120,Pratt & Son,2023-06-20T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.21
310120,Pratt & Son,2023-06-20T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
310120,Pratt & Son,2023-06-20T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.99
310120,Pratt & Son,2023-06-20T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.11
310120,Pratt & Son,2023-06-20T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.64
310120,Pratt & Son,2023-06-20T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
310120,Pratt & Son,2023-06-20T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.9
310120,Pratt & Son,2023-06-20T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.7
310120,Pratt & Son,2023-06-20T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.9
310120,Pratt & Son,2023-06-20T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
310120,Pratt & Son,2023-06-20T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.54
310120,Pratt & Son,2023-06-20T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
310120,Pratt & Son,2023-06-20T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.25
310120,Pratt & Son,2023-06-20T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.65
310120,Pratt & Son,2023-06-20T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.16
310120,Pratt & Son,2023-06-20T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,38.7
310120,Pratt & Son,2023-06-20T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.6
310120,Pratt & Son,2023-06-20T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.1
310120,Pratt & Son,2023-06-20T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
310120,Pratt & Son,2023-06-20T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.66
310120,Pratt & Son,2023-06-20T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.27
310120,Pratt & Son,2023-06-20T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.71
310120,Pratt & Son,2023-06-20T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.26
310120,Pratt & Son,2023-06-20T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.66
310120,Pratt & Son,2023-06-20T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.05
310120,Pratt & Son,2023-06-20T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
310120,Pratt & Son,2023-06-20T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.5
310120,Pratt & Son,2023-06-20T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.8
310120,Pratt & Son,2023-06-20T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.1
310120,Pratt & Son,2023-06-20T07:20:00.000+00:00,transformer,,Temperature,C,29.6
310120,Pratt & Son,2023-06-20T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
310120,Pratt & Son,2023-06-20T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
310120,Pratt & Son,2023-06-20T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
310120,Pratt & Son,2023-06-20T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
310120,Pratt & Son,2023-06-20T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
310120,Pratt & Son,2023-06-20T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
310120,Pratt & Son,2023-06-20T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
310120,Pratt & Son,2023-06-20T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
310120,Pratt & Son,2023-06-20T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
310120,Pratt & Son,2023-06-20T07:20:00.000+00:00,busbar,,L3 Active Power,kW,11.01
310120,Pratt & Son,2023-06-20T07:20:00.000+00:00,busbar,,L2 Active Power,kW,17.43
310120,Pratt & Son,2023-06-20T07:20:00.000+00:00,busbar,,L1 Active Power,kW,7.86
310120,Pratt & Son,2023-06-20T07:20:00.000+00:00,busbar,,N Current (RMS),A,42.3
310120,Pratt & Son,2023-06-20T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
310120,Pratt & Son,2023-06-20T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
310120,Pratt & Son,2023-06-20T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.9
310120,Pratt & Son,2023-06-20T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
310120,Pratt & Son,2023-06-20T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.27
310120,Pratt & Son,2023-06-20T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
310120,Pratt & Son,2023-06-20T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.81
310120,Pratt & Son,2023-06-20T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.84
310120,Pratt & Son,2023-06-20T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.93
310120,Pratt & Son,2023-06-20T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
310120,Pratt & Son,2023-06-20T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
310120,Pratt & Son,2023-06-20T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.7
310120,Pratt & Son,2023-06-20T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.7
310120,Pratt & Son,2023-06-20T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
310120,Pratt & Son,2023-06-20T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.44
310120,Pratt & Son,2023-06-20T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
310120,Pratt & Son,2023-06-20T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.23
310120,Pratt & Son,2023-06-20T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.37
310120,Pratt & Son,2023-06-20T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.15
310120,Pratt & Son,2023-06-20T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,29.8
310120,Pratt & Son,2023-06-20T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
310120,Pratt & Son,2023-06-20T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.3
310120,Pratt & Son,2023-06-20T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
310120,Pratt & Son,2023-06-20T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.52
310120,Pratt & Son,2023-06-20T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.33
310120,Pratt & Son,2023-06-20T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.83
310120,Pratt & Son,2023-06-20T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.51
310120,Pratt & Son,2023-06-20T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.75
310120,Pratt & Son,2023-06-20T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.09
310120,Pratt & Son,2023-06-20T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
310120,Pratt & Son,2023-06-20T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.9
310120,Pratt & Son,2023-06-20T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.1
310120,Pratt & Son,2023-06-20T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.5
310120,Pratt & Son,2023-06-20T07:10:00.000+00:00,transformer,,Temperature,C,29.6
310120,Pratt & Son,2023-06-20T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
310120,Pratt & Son,2023-06-20T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
310120,Pratt & Son,2023-06-20T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
310120,Pratt & Son,2023-06-20T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
310120,Pratt & Son,2023-06-20T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
310120,Pratt & Son,2023-06-20T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
310120,Pratt & Son,2023-06-20T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
310120,Pratt & Son,2023-06-20T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
310120,Pratt & Son,2023-06-20T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
310120,Pratt & Son,2023-06-20T07:10:00.000+00:00,busbar,,L3 Active Power,kW,9.1
310120,Pratt & Son,2023-06-20T07:10:00.000+00:00,busbar,,L2 Active Power,kW,14.96
310120,Pratt & Son,2023-06-20T07:10:00.000+00:00,busbar,,L1 Active Power,kW,6.16
310120,Pratt & Son,2023-06-20T07:10:00.000+00:00,busbar,,N Current (RMS),A,48.0
310120,Pratt & Son,2023-06-20T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
310120,Pratt & Son,2023-06-20T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
310120,Pratt & Son,2023-06-20T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.6
310120,Pratt & Son,2023-06-20T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
310120,Pratt & Son,2023-06-20T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
310120,Pratt & Son,2023-06-20T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
310120,Pratt & Son,2023-06-20T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.63
310120,Pratt & Son,2023-06-20T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.31
310120,Pratt & Son,2023-06-20T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.03
310120,Pratt & Son,2023-06-20T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
310120,Pratt & Son,2023-06-20T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
310120,Pratt & Son,2023-06-20T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.5
310120,Pratt & Son,2023-06-20T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.1
310120,Pratt & Son,2023-06-20T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
310120,Pratt & Son,2023-06-20T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.32
310120,Pratt & Son,2023-06-20T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
310120,Pratt & Son,2023-06-20T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.23
310120,Pratt & Son,2023-06-20T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.83
310120,Pratt & Son,2023-06-20T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.26
310120,Pratt & Son,2023-06-20T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.6
310120,Pratt & Son,2023-06-20T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
310120,Pratt & Son,2023-06-20T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.6
310120,Pratt & Son,2023-06-20T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-20T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.71
310120,Pratt & Son,2023-06-20T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.4
310120,Pratt & Son,2023-06-20T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.38
310120,Pratt & Son,2023-06-20T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.78
310120,Pratt & Son,2023-06-20T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.5
310120,Pratt & Son,2023-06-20T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.97
310120,Pratt & Son,2023-06-20T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.1
310120,Pratt & Son,2023-06-20T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.4
310120,Pratt & Son,2023-06-20T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.0
310120,Pratt & Son,2023-06-20T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.1
310120,Pratt & Son,2023-06-20T07:00:00.000+00:00,transformer,,Temperature,C,29.7
310120,Pratt & Son,2023-06-20T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
310120,Pratt & Son,2023-06-20T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
310120,Pratt & Son,2023-06-20T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
310120,Pratt & Son,2023-06-20T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
310120,Pratt & Son,2023-06-20T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
310120,Pratt & Son,2023-06-20T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
310120,Pratt & Son,2023-06-20T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
310120,Pratt & Son,2023-06-20T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
310120,Pratt & Son,2023-06-20T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
310120,Pratt & Son,2023-06-20T07:00:00.000+00:00,busbar,,L3 Active Power,kW,12.18
310120,Pratt & Son,2023-06-20T07:00:00.000+00:00,busbar,,L2 Active Power,kW,15.64
310120,Pratt & Son,2023-06-20T07:00:00.000+00:00,busbar,,L1 Active Power,kW,8.25
310120,Pratt & Son,2023-06-20T07:00:00.000+00:00,busbar,,N Current (RMS),A,52.0
310120,Pratt & Son,2023-06-20T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
310120,Pratt & Son,2023-06-20T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
310120,Pratt & Son,2023-06-20T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.9
310120,Pratt & Son,2023-06-20T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
310120,Pratt & Son,2023-06-20T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.92
310120,Pratt & Son,2023-06-20T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
310120,Pratt & Son,2023-06-20T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.47
310120,Pratt & Son,2023-06-20T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.25
310120,Pratt & Son,2023-06-20T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.83
310120,Pratt & Son,2023-06-20T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.5
310120,Pratt & Son,2023-06-20T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
310120,Pratt & Son,2023-06-20T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.9
310120,Pratt & Son,2023-06-20T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.6
310120,Pratt & Son,2023-06-20T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
310120,Pratt & Son,2023-06-20T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
310120,Pratt & Son,2023-06-20T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
310120,Pratt & Son,2023-06-20T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.2
310120,Pratt & Son,2023-06-20T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.64
310120,Pratt & Son,2023-06-20T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.18
310120,Pratt & Son,2023-06-20T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.1
310120,Pratt & Son,2023-06-20T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-20T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.1
310120,Pratt & Son,2023-06-20T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
310120,Pratt & Son,2023-06-20T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.6
310120,Pratt & Son,2023-06-20T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.22
310120,Pratt & Son,2023-06-20T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.34
310120,Pratt & Son,2023-06-20T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.52
310120,Pratt & Son,2023-06-20T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.46
310120,Pratt & Son,2023-06-20T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.15
310120,Pratt & Son,2023-06-20T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.1
310120,Pratt & Son,2023-06-20T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.6
310120,Pratt & Son,2023-06-20T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.4
310120,Pratt & Son,2023-06-20T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.1
310120,Pratt & Son,2023-06-20T06:50:00.000+00:00,transformer,,Temperature,C,29.8
310120,Pratt & Son,2023-06-20T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
310120,Pratt & Son,2023-06-20T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
310120,Pratt & Son,2023-06-20T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
310120,Pratt & Son,2023-06-20T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
310120,Pratt & Son,2023-06-20T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
310120,Pratt & Son,2023-06-20T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
310120,Pratt & Son,2023-06-20T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
310120,Pratt & Son,2023-06-20T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
310120,Pratt & Son,2023-06-20T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
310120,Pratt & Son,2023-06-20T06:50:00.000+00:00,busbar,,L3 Active Power,kW,9.78
310120,Pratt & Son,2023-06-20T06:50:00.000+00:00,busbar,,L2 Active Power,kW,13.35
310120,Pratt & Son,2023-06-20T06:50:00.000+00:00,busbar,,L1 Active Power,kW,8.16
310120,Pratt & Son,2023-06-20T06:50:00.000+00:00,busbar,,N Current (RMS),A,44.6
310120,Pratt & Son,2023-06-20T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
310120,Pratt & Son,2023-06-20T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
310120,Pratt & Son,2023-06-20T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
310120,Pratt & Son,2023-06-20T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
310120,Pratt & Son,2023-06-20T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.93
310120,Pratt & Son,2023-06-20T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
310120,Pratt & Son,2023-06-20T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.54
310120,Pratt & Son,2023-06-20T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.23
310120,Pratt & Son,2023-06-20T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.95
310120,Pratt & Son,2023-06-20T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
310120,Pratt & Son,2023-06-20T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
310120,Pratt & Son,2023-06-20T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.9
310120,Pratt & Son,2023-06-20T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.9
310120,Pratt & Son,2023-06-20T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
310120,Pratt & Son,2023-06-20T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.51
310120,Pratt & Son,2023-06-20T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
310120,Pratt & Son,2023-06-20T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.23
310120,Pratt & Son,2023-06-20T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.45
310120,Pratt & Son,2023-06-20T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.2
310120,Pratt & Son,2023-06-20T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,30.2
310120,Pratt & Son,2023-06-20T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
310120,Pratt & Son,2023-06-20T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.1
310120,Pratt & Son,2023-06-20T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
310120,Pratt & Son,2023-06-20T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.81
310120,Pratt & Son,2023-06-20T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.19
310120,Pratt & Son,2023-06-20T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.48
310120,Pratt & Son,2023-06-20T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.95
310120,Pratt & Son,2023-06-20T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.48
310120,Pratt & Son,2023-06-20T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.8
310120,Pratt & Son,2023-06-20T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
310120,Pratt & Son,2023-06-20T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.4
310120,Pratt & Son,2023-06-20T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
310120,Pratt & Son,2023-06-20T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.8
310120,Pratt & Son,2023-06-20T06:40:00.000+00:00,transformer,,Temperature,C,29.8
310120,Pratt & Son,2023-06-20T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
310120,Pratt & Son,2023-06-20T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
310120,Pratt & Son,2023-06-20T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
310120,Pratt & Son,2023-06-20T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
310120,Pratt & Son,2023-06-20T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
310120,Pratt & Son,2023-06-20T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
310120,Pratt & Son,2023-06-20T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
310120,Pratt & Son,2023-06-20T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
310120,Pratt & Son,2023-06-20T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
310120,Pratt & Son,2023-06-20T06:40:00.000+00:00,busbar,,L3 Active Power,kW,9.26
310120,Pratt & Son,2023-06-20T06:40:00.000+00:00,busbar,,L2 Active Power,kW,14.16
310120,Pratt & Son,2023-06-20T06:40:00.000+00:00,busbar,,L1 Active Power,kW,9.95
310120,Pratt & Son,2023-06-20T06:40:00.000+00:00,busbar,,N Current (RMS),A,55.2
310120,Pratt & Son,2023-06-20T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
310120,Pratt & Son,2023-06-20T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
310120,Pratt & Son,2023-06-20T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.7
310120,Pratt & Son,2023-06-20T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
310120,Pratt & Son,2023-06-20T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.89
310120,Pratt & Son,2023-06-20T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
310120,Pratt & Son,2023-06-20T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.63
310120,Pratt & Son,2023-06-20T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.46
310120,Pratt & Son,2023-06-20T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.45
310120,Pratt & Son,2023-06-20T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.8
310120,Pratt & Son,2023-06-20T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
310120,Pratt & Son,2023-06-20T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.4
310120,Pratt & Son,2023-06-20T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.0
310120,Pratt & Son,2023-06-20T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
310120,Pratt & Son,2023-06-20T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.43
310120,Pratt & Son,2023-06-20T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
310120,Pratt & Son,2023-06-20T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.24
310120,Pratt & Son,2023-06-20T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.07
310120,Pratt & Son,2023-06-20T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.17
310120,Pratt & Son,2023-06-20T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,32.7
310120,Pratt & Son,2023-06-20T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.5
310120,Pratt & Son,2023-06-20T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.9
310120,Pratt & Son,2023-06-20T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
310120,Pratt & Son,2023-06-20T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.57
310120,Pratt & Son,2023-06-20T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.25
310120,Pratt & Son,2023-06-20T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.27
310120,Pratt & Son,2023-06-20T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.86
310120,Pratt & Son,2023-06-20T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.91
310120,Pratt & Son,2023-06-20T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.33
310120,Pratt & Son,2023-06-20T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
310120,Pratt & Son,2023-06-20T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.8
310120,Pratt & Son,2023-06-20T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
310120,Pratt & Son,2023-06-20T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.2
310120,Pratt & Son,2023-06-20T06:30:00.000+00:00,transformer,,Temperature,C,29.8
310120,Pratt & Son,2023-06-20T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
310120,Pratt & Son,2023-06-20T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
310120,Pratt & Son,2023-06-20T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
310120,Pratt & Son,2023-06-20T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
310120,Pratt & Son,2023-06-20T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
310120,Pratt & Son,2023-06-20T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
310120,Pratt & Son,2023-06-20T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
310120,Pratt & Son,2023-06-20T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
310120,Pratt & Son,2023-06-20T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
310120,Pratt & Son,2023-06-20T06:30:00.000+00:00,busbar,,L3 Active Power,kW,8.25
310120,Pratt & Son,2023-06-20T06:30:00.000+00:00,busbar,,L2 Active Power,kW,13.44
310120,Pratt & Son,2023-06-20T06:30:00.000+00:00,busbar,,L1 Active Power,kW,9.95
310120,Pratt & Son,2023-06-20T06:30:00.000+00:00,busbar,,N Current (RMS),A,50.2
310120,Pratt & Son,2023-06-20T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
310120,Pratt & Son,2023-06-20T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
310120,Pratt & Son,2023-06-20T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
310120,Pratt & Son,2023-06-20T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
310120,Pratt & Son,2023-06-20T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
310120,Pratt & Son,2023-06-20T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
310120,Pratt & Son,2023-06-20T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.56
310120,Pratt & Son,2023-06-20T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.73
310120,Pratt & Son,2023-06-20T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.82
310120,Pratt & Son,2023-06-20T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.1
310120,Pratt & Son,2023-06-20T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
310120,Pratt & Son,2023-06-20T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.2
310120,Pratt & Son,2023-06-20T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.1
310120,Pratt & Son,2023-06-20T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
310120,Pratt & Son,2023-06-20T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.53
310120,Pratt & Son,2023-06-20T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
310120,Pratt & Son,2023-06-20T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.19
310120,Pratt & Son,2023-06-20T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.3
310120,Pratt & Son,2023-06-20T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.25
310120,Pratt & Son,2023-06-20T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.1
310120,Pratt & Son,2023-06-20T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-20T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.2
310120,Pratt & Son,2023-06-20T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-20T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.79
310120,Pratt & Son,2023-06-20T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.18
310120,Pratt & Son,2023-06-20T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.39
310120,Pratt & Son,2023-06-20T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.62
310120,Pratt & Son,2023-06-20T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.97
310120,Pratt & Son,2023-06-20T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.31
310120,Pratt & Son,2023-06-20T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
310120,Pratt & Son,2023-06-20T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.3
310120,Pratt & Son,2023-06-20T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
310120,Pratt & Son,2023-06-20T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.4
310120,Pratt & Son,2023-06-20T06:20:00.000+00:00,transformer,,Temperature,C,29.9
310120,Pratt & Son,2023-06-20T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
310120,Pratt & Son,2023-06-20T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
310120,Pratt & Son,2023-06-20T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
310120,Pratt & Son,2023-06-20T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
310120,Pratt & Son,2023-06-20T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
310120,Pratt & Son,2023-06-20T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
310120,Pratt & Son,2023-06-20T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
310120,Pratt & Son,2023-06-20T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
310120,Pratt & Son,2023-06-20T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
310120,Pratt & Son,2023-06-20T06:20:00.000+00:00,busbar,,L3 Active Power,kW,8.0
310120,Pratt & Son,2023-06-20T06:20:00.000+00:00,busbar,,L2 Active Power,kW,11.0
310120,Pratt & Son,2023-06-20T06:20:00.000+00:00,busbar,,L1 Active Power,kW,8.39
310120,Pratt & Son,2023-06-20T06:20:00.000+00:00,busbar,,N Current (RMS),A,40.4
310120,Pratt & Son,2023-06-20T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
310120,Pratt & Son,2023-06-20T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
310120,Pratt & Son,2023-06-20T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
310120,Pratt & Son,2023-06-20T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
310120,Pratt & Son,2023-06-20T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.83
310120,Pratt & Son,2023-06-20T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
310120,Pratt & Son,2023-06-20T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.21
310120,Pratt & Son,2023-06-20T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.34
310120,Pratt & Son,2023-06-20T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.25
310120,Pratt & Son,2023-06-20T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
310120,Pratt & Son,2023-06-20T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.4
310120,Pratt & Son,2023-06-20T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.9
310120,Pratt & Son,2023-06-20T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
310120,Pratt & Son,2023-06-20T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
310120,Pratt & Son,2023-06-20T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.51
310120,Pratt & Son,2023-06-20T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
310120,Pratt & Son,2023-06-20T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.22
310120,Pratt & Son,2023-06-20T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.37
310120,Pratt & Son,2023-06-20T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.28
310120,Pratt & Son,2023-06-20T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.5
310120,Pratt & Son,2023-06-20T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-20T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.0
310120,Pratt & Son,2023-06-20T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-20T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.73
310120,Pratt & Son,2023-06-20T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.04
310120,Pratt & Son,2023-06-20T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
310120,Pratt & Son,2023-06-20T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.22
310120,Pratt & Son,2023-06-20T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.44
310120,Pratt & Son,2023-06-20T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.31
310120,Pratt & Son,2023-06-20T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.7
310120,Pratt & Son,2023-06-20T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.1
310120,Pratt & Son,2023-06-20T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.9
310120,Pratt & Son,2023-06-20T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.9
310120,Pratt & Son,2023-06-20T06:10:00.000+00:00,transformer,,Temperature,C,29.9
310120,Pratt & Son,2023-06-20T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
310120,Pratt & Son,2023-06-20T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
310120,Pratt & Son,2023-06-20T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
310120,Pratt & Son,2023-06-20T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
310120,Pratt & Son,2023-06-20T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
310120,Pratt & Son,2023-06-20T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
310120,Pratt & Son,2023-06-20T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
310120,Pratt & Son,2023-06-20T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
310120,Pratt & Son,2023-06-20T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
310120,Pratt & Son,2023-06-20T06:10:00.000+00:00,busbar,,L3 Active Power,kW,12.21
310120,Pratt & Son,2023-06-20T06:10:00.000+00:00,busbar,,L2 Active Power,kW,12.14
310120,Pratt & Son,2023-06-20T06:10:00.000+00:00,busbar,,L1 Active Power,kW,6.85
310120,Pratt & Son,2023-06-20T06:10:00.000+00:00,busbar,,N Current (RMS),A,55.8
310120,Pratt & Son,2023-06-20T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
310120,Pratt & Son,2023-06-20T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
310120,Pratt & Son,2023-06-20T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.8
310120,Pratt & Son,2023-06-20T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
310120,Pratt & Son,2023-06-20T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.89
310120,Pratt & Son,2023-06-20T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
310120,Pratt & Son,2023-06-20T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.72
310120,Pratt & Son,2023-06-20T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.65
310120,Pratt & Son,2023-06-20T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.99
310120,Pratt & Son,2023-06-20T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
310120,Pratt & Son,2023-06-20T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
310120,Pratt & Son,2023-06-20T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.3
310120,Pratt & Son,2023-06-20T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.9
310120,Pratt & Son,2023-06-20T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
310120,Pratt & Son,2023-06-20T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
310120,Pratt & Son,2023-06-20T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
310120,Pratt & Son,2023-06-20T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.21
310120,Pratt & Son,2023-06-20T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.56
310120,Pratt & Son,2023-06-20T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.2
310120,Pratt & Son,2023-06-20T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.5
310120,Pratt & Son,2023-06-20T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-20T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.0
310120,Pratt & Son,2023-06-20T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-20T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.69
310120,Pratt & Son,2023-06-20T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.06
310120,Pratt & Son,2023-06-20T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.14
310120,Pratt & Son,2023-06-20T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.53
310120,Pratt & Son,2023-06-20T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.77
310120,Pratt & Son,2023-06-20T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.76
310120,Pratt & Son,2023-06-20T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.9
310120,Pratt & Son,2023-06-20T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.4
310120,Pratt & Son,2023-06-20T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
310120,Pratt & Son,2023-06-20T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
310120,Pratt & Son,2023-06-20T06:00:00.000+00:00,transformer,,Temperature,C,29.9
310120,Pratt & Son,2023-06-20T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
310120,Pratt & Son,2023-06-20T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
310120,Pratt & Son,2023-06-20T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
310120,Pratt & Son,2023-06-20T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
310120,Pratt & Son,2023-06-20T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
310120,Pratt & Son,2023-06-20T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
310120,Pratt & Son,2023-06-20T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
310120,Pratt & Son,2023-06-20T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
310120,Pratt & Son,2023-06-20T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
310120,Pratt & Son,2023-06-20T06:00:00.000+00:00,busbar,,L3 Active Power,kW,11.03
310120,Pratt & Son,2023-06-20T06:00:00.000+00:00,busbar,,L2 Active Power,kW,12.98
310120,Pratt & Son,2023-06-20T06:00:00.000+00:00,busbar,,L1 Active Power,kW,4.95
310120,Pratt & Son,2023-06-20T06:00:00.000+00:00,busbar,,N Current (RMS),A,53.0
310120,Pratt & Son,2023-06-20T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
310120,Pratt & Son,2023-06-20T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
310120,Pratt & Son,2023-06-20T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.6
310120,Pratt & Son,2023-06-20T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
310120,Pratt & Son,2023-06-20T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
310120,Pratt & Son,2023-06-20T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
310120,Pratt & Son,2023-06-20T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.59
310120,Pratt & Son,2023-06-20T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.43
310120,Pratt & Son,2023-06-20T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.02
310120,Pratt & Son,2023-06-20T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.5
310120,Pratt & Son,2023-06-20T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
310120,Pratt & Son,2023-06-20T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.3
310120,Pratt & Son,2023-06-20T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.5
310120,Pratt & Son,2023-06-20T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
310120,Pratt & Son,2023-06-20T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
310120,Pratt & Son,2023-06-20T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
310120,Pratt & Son,2023-06-20T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.27
310120,Pratt & Son,2023-06-20T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.49
310120,Pratt & Son,2023-06-20T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.16
310120,Pratt & Son,2023-06-20T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,38.6
310120,Pratt & Son,2023-06-20T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
310120,Pratt & Son,2023-06-20T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.6
310120,Pratt & Son,2023-06-20T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-20T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.38
310120,Pratt & Son,2023-06-20T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.78
310120,Pratt & Son,2023-06-20T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
310120,Pratt & Son,2023-06-20T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.49
310120,Pratt & Son,2023-06-20T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.15
310120,Pratt & Son,2023-06-20T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.12
310120,Pratt & Son,2023-06-20T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.4
310120,Pratt & Son,2023-06-20T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.6
310120,Pratt & Son,2023-06-20T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.0
310120,Pratt & Son,2023-06-20T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.6
310120,Pratt & Son,2023-06-20T05:50:00.000+00:00,transformer,,Temperature,C,30.0
310120,Pratt & Son,2023-06-20T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
310120,Pratt & Son,2023-06-20T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
310120,Pratt & Son,2023-06-20T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
310120,Pratt & Son,2023-06-20T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
310120,Pratt & Son,2023-06-20T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
310120,Pratt & Son,2023-06-20T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
310120,Pratt & Son,2023-06-20T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
310120,Pratt & Son,2023-06-20T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
310120,Pratt & Son,2023-06-20T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
310120,Pratt & Son,2023-06-20T05:50:00.000+00:00,busbar,,L3 Active Power,kW,10.81
310120,Pratt & Son,2023-06-20T05:50:00.000+00:00,busbar,,L2 Active Power,kW,20.08
310120,Pratt & Son,2023-06-20T05:50:00.000+00:00,busbar,,L1 Active Power,kW,8.3
310120,Pratt & Son,2023-06-20T05:50:00.000+00:00,busbar,,N Current (RMS),A,67.5
310120,Pratt & Son,2023-06-20T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
310120,Pratt & Son,2023-06-20T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.3
310120,Pratt & Son,2023-06-20T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.1
310120,Pratt & Son,2023-06-20T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
310120,Pratt & Son,2023-06-20T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.89
