Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310120,Pratt & Son,2023-06-20T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
310120,Pratt & Son,2023-06-20T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.72
310120,Pratt & Son,2023-06-20T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.67
310120,Pratt & Son,2023-06-20T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.91
310120,Pratt & Son,2023-06-20T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
310120,Pratt & Son,2023-06-20T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
310120,Pratt & Son,2023-06-20T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
310120,Pratt & Son,2023-06-20T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
310120,Pratt & Son,2023-06-20T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
310120,Pratt & Son,2023-06-20T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.52
310120,Pratt & Son,2023-06-20T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
310120,Pratt & Son,2023-06-20T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.24
310120,Pratt & Son,2023-06-20T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.06
310120,Pratt & Son,2023-06-20T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.12
310120,Pratt & Son,2023-06-20T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.3
310120,Pratt & Son,2023-06-20T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.5
310120,Pratt & Son,2023-06-20T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.2
310120,Pratt & Son,2023-06-20T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-20T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.02
310120,Pratt & Son,2023-06-20T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.94
310120,Pratt & Son,2023-06-20T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.69
310120,Pratt & Son,2023-06-20T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.02
310120,Pratt & Son,2023-06-20T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.01
310120,Pratt & Son,2023-06-20T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.91
310120,Pratt & Son,2023-06-20T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,40.8
310120,Pratt & Son,2023-06-20T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.3
310120,Pratt & Son,2023-06-20T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.3
310120,Pratt & Son,2023-06-20T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.7
310120,Pratt & Son,2023-06-20T05:40:00.000+00:00,transformer,,Temperature,C,30.0
310120,Pratt & Son,2023-06-20T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
310120,Pratt & Son,2023-06-20T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
310120,Pratt & Son,2023-06-20T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
310120,Pratt & Son,2023-06-20T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
310120,Pratt & Son,2023-06-20T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
310120,Pratt & Son,2023-06-20T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
310120,Pratt & Son,2023-06-20T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
310120,Pratt & Son,2023-06-20T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
310120,Pratt & Son,2023-06-20T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
310120,Pratt & Son,2023-06-20T05:40:00.000+00:00,busbar,,L3 Active Power,kW,15.5
310120,Pratt & Son,2023-06-20T05:40:00.000+00:00,busbar,,L2 Active Power,kW,12.74
310120,Pratt & Son,2023-06-20T05:40:00.000+00:00,busbar,,L1 Active Power,kW,8.94
310120,Pratt & Son,2023-06-20T05:40:00.000+00:00,busbar,,N Current (RMS),A,69.5
310120,Pratt & Son,2023-06-20T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
310120,Pratt & Son,2023-06-20T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
310120,Pratt & Son,2023-06-20T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
310120,Pratt & Son,2023-06-20T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
310120,Pratt & Son,2023-06-20T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.15
310120,Pratt & Son,2023-06-20T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
310120,Pratt & Son,2023-06-20T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.22
310120,Pratt & Son,2023-06-20T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.16
310120,Pratt & Son,2023-06-20T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.25
310120,Pratt & Son,2023-06-20T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
310120,Pratt & Son,2023-06-20T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.4
310120,Pratt & Son,2023-06-20T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.6
310120,Pratt & Son,2023-06-20T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.6
310120,Pratt & Son,2023-06-20T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
310120,Pratt & Son,2023-06-20T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.51
310120,Pratt & Son,2023-06-20T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
310120,Pratt & Son,2023-06-20T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.25
310120,Pratt & Son,2023-06-20T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.13
310120,Pratt & Son,2023-06-20T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.09
310120,Pratt & Son,2023-06-20T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,32.2
310120,Pratt & Son,2023-06-20T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.5
310120,Pratt & Son,2023-06-20T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.9
310120,Pratt & Son,2023-06-20T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
310120,Pratt & Son,2023-06-20T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.1
310120,Pratt & Son,2023-06-20T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.02
310120,Pratt & Son,2023-06-20T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.76
310120,Pratt & Son,2023-06-20T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.52
310120,Pratt & Son,2023-06-20T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.61
310120,Pratt & Son,2023-06-20T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.4
310120,Pratt & Son,2023-06-20T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,35.0
310120,Pratt & Son,2023-06-20T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.9
310120,Pratt & Son,2023-06-20T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.3
310120,Pratt & Son,2023-06-20T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.5
310120,Pratt & Son,2023-06-20T05:30:00.000+00:00,transformer,,Temperature,C,30.0
310120,Pratt & Son,2023-06-20T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
310120,Pratt & Son,2023-06-20T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
310120,Pratt & Son,2023-06-20T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
310120,Pratt & Son,2023-06-20T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
310120,Pratt & Son,2023-06-20T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
310120,Pratt & Son,2023-06-20T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
310120,Pratt & Son,2023-06-20T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
310120,Pratt & Son,2023-06-20T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
310120,Pratt & Son,2023-06-20T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
310120,Pratt & Son,2023-06-20T05:30:00.000+00:00,busbar,,L3 Active Power,kW,14.49
310120,Pratt & Son,2023-06-20T05:30:00.000+00:00,busbar,,L2 Active Power,kW,13.9
310120,Pratt & Son,2023-06-20T05:30:00.000+00:00,busbar,,L1 Active Power,kW,8.74
310120,Pratt & Son,2023-06-20T05:30:00.000+00:00,busbar,,N Current (RMS),A,64.3
310120,Pratt & Son,2023-06-20T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
310120,Pratt & Son,2023-06-20T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
310120,Pratt & Son,2023-06-20T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.1
310120,Pratt & Son,2023-06-20T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
310120,Pratt & Son,2023-06-20T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.38
310120,Pratt & Son,2023-06-20T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
310120,Pratt & Son,2023-06-20T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.51
310120,Pratt & Son,2023-06-20T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.23
310120,Pratt & Son,2023-06-20T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.41
310120,Pratt & Son,2023-06-20T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
310120,Pratt & Son,2023-06-20T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
310120,Pratt & Son,2023-06-20T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.5
310120,Pratt & Son,2023-06-20T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
310120,Pratt & Son,2023-06-20T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
310120,Pratt & Son,2023-06-20T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.47
310120,Pratt & Son,2023-06-20T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
310120,Pratt & Son,2023-06-20T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.24
310120,Pratt & Son,2023-06-20T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.12
310120,Pratt & Son,2023-06-20T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.16
310120,Pratt & Son,2023-06-20T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.8
310120,Pratt & Son,2023-06-20T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
310120,Pratt & Son,2023-06-20T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.1
310120,Pratt & Son,2023-06-20T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
310120,Pratt & Son,2023-06-20T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.76
310120,Pratt & Son,2023-06-20T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.25
310120,Pratt & Son,2023-06-20T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.92
310120,Pratt & Son,2023-06-20T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.69
310120,Pratt & Son,2023-06-20T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.26
310120,Pratt & Son,2023-06-20T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.8
310120,Pratt & Son,2023-06-20T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,36.9
310120,Pratt & Son,2023-06-20T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.8
310120,Pratt & Son,2023-06-20T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
310120,Pratt & Son,2023-06-20T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.7
310120,Pratt & Son,2023-06-20T05:20:00.000+00:00,transformer,,Temperature,C,30.1
310120,Pratt & Son,2023-06-20T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
310120,Pratt & Son,2023-06-20T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
310120,Pratt & Son,2023-06-20T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
310120,Pratt & Son,2023-06-20T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
310120,Pratt & Son,2023-06-20T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
310120,Pratt & Son,2023-06-20T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
310120,Pratt & Son,2023-06-20T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
310120,Pratt & Son,2023-06-20T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
310120,Pratt & Son,2023-06-20T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
310120,Pratt & Son,2023-06-20T05:20:00.000+00:00,busbar,,L3 Active Power,kW,12.95
310120,Pratt & Son,2023-06-20T05:20:00.000+00:00,busbar,,L2 Active Power,kW,11.61
310120,Pratt & Son,2023-06-20T05:20:00.000+00:00,busbar,,L1 Active Power,kW,6.37
310120,Pratt & Son,2023-06-20T05:20:00.000+00:00,busbar,,N Current (RMS),A,65.6
310120,Pratt & Son,2023-06-20T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
310120,Pratt & Son,2023-06-20T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
310120,Pratt & Son,2023-06-20T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
310120,Pratt & Son,2023-06-20T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
310120,Pratt & Son,2023-06-20T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.49
310120,Pratt & Son,2023-06-20T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
310120,Pratt & Son,2023-06-20T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.48
310120,Pratt & Son,2023-06-20T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.32
310120,Pratt & Son,2023-06-20T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.49
310120,Pratt & Son,2023-06-20T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
310120,Pratt & Son,2023-06-20T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
310120,Pratt & Son,2023-06-20T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.7
310120,Pratt & Son,2023-06-20T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
310120,Pratt & Son,2023-06-20T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
310120,Pratt & Son,2023-06-20T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.56
310120,Pratt & Son,2023-06-20T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
310120,Pratt & Son,2023-06-20T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.25
310120,Pratt & Son,2023-06-20T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.35
310120,Pratt & Son,2023-06-20T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.19
310120,Pratt & Son,2023-06-20T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,30.6
310120,Pratt & Son,2023-06-20T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.5
310120,Pratt & Son,2023-06-20T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.7
310120,Pratt & Son,2023-06-20T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
310120,Pratt & Son,2023-06-20T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.89
310120,Pratt & Son,2023-06-20T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.14
310120,Pratt & Son,2023-06-20T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.13
310120,Pratt & Son,2023-06-20T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.48
310120,Pratt & Son,2023-06-20T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.68
310120,Pratt & Son,2023-06-20T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.3
310120,Pratt & Son,2023-06-20T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.8
310120,Pratt & Son,2023-06-20T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.4
310120,Pratt & Son,2023-06-20T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
310120,Pratt & Son,2023-06-20T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.0
310120,Pratt & Son,2023-06-20T05:10:00.000+00:00,transformer,,Temperature,C,30.1
310120,Pratt & Son,2023-06-20T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
310120,Pratt & Son,2023-06-20T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
310120,Pratt & Son,2023-06-20T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
310120,Pratt & Son,2023-06-20T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
310120,Pratt & Son,2023-06-20T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
310120,Pratt & Son,2023-06-20T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
310120,Pratt & Son,2023-06-20T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
310120,Pratt & Son,2023-06-20T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
310120,Pratt & Son,2023-06-20T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
310120,Pratt & Son,2023-06-20T05:10:00.000+00:00,busbar,,L3 Active Power,kW,11.71
310120,Pratt & Son,2023-06-20T05:10:00.000+00:00,busbar,,L2 Active Power,kW,13.36
310120,Pratt & Son,2023-06-20T05:10:00.000+00:00,busbar,,L1 Active Power,kW,6.98
310120,Pratt & Son,2023-06-20T05:10:00.000+00:00,busbar,,N Current (RMS),A,67.2
310120,Pratt & Son,2023-06-20T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
310120,Pratt & Son,2023-06-20T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
310120,Pratt & Son,2023-06-20T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.3
310120,Pratt & Son,2023-06-20T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
310120,Pratt & Son,2023-06-20T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
310120,Pratt & Son,2023-06-20T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
310120,Pratt & Son,2023-06-20T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.47
310120,Pratt & Son,2023-06-20T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.76
310120,Pratt & Son,2023-06-20T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.23
310120,Pratt & Son,2023-06-20T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.8
310120,Pratt & Son,2023-06-20T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
310120,Pratt & Son,2023-06-20T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.2
310120,Pratt & Son,2023-06-20T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.1
310120,Pratt & Son,2023-06-20T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
310120,Pratt & Son,2023-06-20T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
310120,Pratt & Son,2023-06-20T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
310120,Pratt & Son,2023-06-20T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.2
310120,Pratt & Son,2023-06-20T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.48
310120,Pratt & Son,2023-06-20T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.23
310120,Pratt & Son,2023-06-20T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.8
310120,Pratt & Son,2023-06-20T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-20T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.7
310120,Pratt & Son,2023-06-20T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-20T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.21
310120,Pratt & Son,2023-06-20T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.88
310120,Pratt & Son,2023-06-20T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.04
310120,Pratt & Son,2023-06-20T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.65
310120,Pratt & Son,2023-06-20T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.9
310120,Pratt & Son,2023-06-20T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.36
310120,Pratt & Son,2023-06-20T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.6
310120,Pratt & Son,2023-06-20T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.0
310120,Pratt & Son,2023-06-20T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
310120,Pratt & Son,2023-06-20T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.3
310120,Pratt & Son,2023-06-20T05:00:00.000+00:00,transformer,,Temperature,C,30.2
310120,Pratt & Son,2023-06-20T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
310120,Pratt & Son,2023-06-20T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
310120,Pratt & Son,2023-06-20T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
310120,Pratt & Son,2023-06-20T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.89
310120,Pratt & Son,2023-06-20T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
310120,Pratt & Son,2023-06-20T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.23
310120,Pratt & Son,2023-06-20T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
310120,Pratt & Son,2023-06-20T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
310120,Pratt & Son,2023-06-20T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
310120,Pratt & Son,2023-06-20T05:00:00.000+00:00,busbar,,L3 Active Power,kW,9.92
310120,Pratt & Son,2023-06-20T05:00:00.000+00:00,busbar,,L2 Active Power,kW,13.13
310120,Pratt & Son,2023-06-20T05:00:00.000+00:00,busbar,,L1 Active Power,kW,6.82
310120,Pratt & Son,2023-06-20T05:00:00.000+00:00,busbar,,N Current (RMS),A,56.6
310120,Pratt & Son,2023-06-20T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
310120,Pratt & Son,2023-06-20T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
310120,Pratt & Son,2023-06-20T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.9
310120,Pratt & Son,2023-06-20T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
310120,Pratt & Son,2023-06-20T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.02
310120,Pratt & Son,2023-06-20T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
310120,Pratt & Son,2023-06-20T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.47
310120,Pratt & Son,2023-06-20T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.61
310120,Pratt & Son,2023-06-20T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.0
310120,Pratt & Son,2023-06-20T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,5.8
310120,Pratt & Son,2023-06-20T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
310120,Pratt & Son,2023-06-20T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.3
310120,Pratt & Son,2023-06-20T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.6
310120,Pratt & Son,2023-06-20T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
310120,Pratt & Son,2023-06-20T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
310120,Pratt & Son,2023-06-20T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
310120,Pratt & Son,2023-06-20T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.2
310120,Pratt & Son,2023-06-20T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.93
310120,Pratt & Son,2023-06-20T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.19
310120,Pratt & Son,2023-06-20T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.5
310120,Pratt & Son,2023-06-20T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-20T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.4
310120,Pratt & Son,2023-06-20T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
310120,Pratt & Son,2023-06-20T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.59
310120,Pratt & Son,2023-06-20T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.07
310120,Pratt & Son,2023-06-20T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.9
310120,Pratt & Son,2023-06-20T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.83
310120,Pratt & Son,2023-06-20T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.71
310120,Pratt & Son,2023-06-20T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.97
310120,Pratt & Son,2023-06-20T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.8
310120,Pratt & Son,2023-06-20T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.9
310120,Pratt & Son,2023-06-20T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.3
310120,Pratt & Son,2023-06-20T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.7
310120,Pratt & Son,2023-06-20T04:50:00.000+00:00,transformer,,Temperature,C,30.3
310120,Pratt & Son,2023-06-20T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
310120,Pratt & Son,2023-06-20T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
310120,Pratt & Son,2023-06-20T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
310120,Pratt & Son,2023-06-20T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
310120,Pratt & Son,2023-06-20T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
310120,Pratt & Son,2023-06-20T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
310120,Pratt & Son,2023-06-20T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
310120,Pratt & Son,2023-06-20T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
310120,Pratt & Son,2023-06-20T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
310120,Pratt & Son,2023-06-20T04:50:00.000+00:00,busbar,,L3 Active Power,kW,10.1
310120,Pratt & Son,2023-06-20T04:50:00.000+00:00,busbar,,L2 Active Power,kW,10.25
310120,Pratt & Son,2023-06-20T04:50:00.000+00:00,busbar,,L1 Active Power,kW,5.16
310120,Pratt & Son,2023-06-20T04:50:00.000+00:00,busbar,,N Current (RMS),A,48.3
310120,Pratt & Son,2023-06-20T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
310120,Pratt & Son,2023-06-20T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
310120,Pratt & Son,2023-06-20T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.4
310120,Pratt & Son,2023-06-20T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
310120,Pratt & Son,2023-06-20T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.22
310120,Pratt & Son,2023-06-20T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
310120,Pratt & Son,2023-06-20T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.52
310120,Pratt & Son,2023-06-20T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.37
310120,Pratt & Son,2023-06-20T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.29
310120,Pratt & Son,2023-06-20T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.4
310120,Pratt & Son,2023-06-20T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
310120,Pratt & Son,2023-06-20T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.0
310120,Pratt & Son,2023-06-20T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
310120,Pratt & Son,2023-06-20T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
310120,Pratt & Son,2023-06-20T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.67
310120,Pratt & Son,2023-06-20T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
310120,Pratt & Son,2023-06-20T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.21
310120,Pratt & Son,2023-06-20T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.25
310120,Pratt & Son,2023-06-20T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.18
310120,Pratt & Son,2023-06-20T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.5
310120,Pratt & Son,2023-06-20T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-20T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.1
310120,Pratt & Son,2023-06-20T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
310120,Pratt & Son,2023-06-20T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.41
310120,Pratt & Son,2023-06-20T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.08
310120,Pratt & Son,2023-06-20T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.66
310120,Pratt & Son,2023-06-20T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.49
310120,Pratt & Son,2023-06-20T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.57
310120,Pratt & Son,2023-06-20T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.27
310120,Pratt & Son,2023-06-20T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.9
310120,Pratt & Son,2023-06-20T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.1
310120,Pratt & Son,2023-06-20T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.3
310120,Pratt & Son,2023-06-20T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
310120,Pratt & Son,2023-06-20T04:40:00.000+00:00,transformer,,Temperature,C,30.3
310120,Pratt & Son,2023-06-20T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
310120,Pratt & Son,2023-06-20T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
310120,Pratt & Son,2023-06-20T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
310120,Pratt & Son,2023-06-20T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
310120,Pratt & Son,2023-06-20T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
310120,Pratt & Son,2023-06-20T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
310120,Pratt & Son,2023-06-20T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
310120,Pratt & Son,2023-06-20T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
310120,Pratt & Son,2023-06-20T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
310120,Pratt & Son,2023-06-20T04:40:00.000+00:00,busbar,,L3 Active Power,kW,9.8
310120,Pratt & Son,2023-06-20T04:40:00.000+00:00,busbar,,L2 Active Power,kW,11.18
310120,Pratt & Son,2023-06-20T04:40:00.000+00:00,busbar,,L1 Active Power,kW,4.74
310120,Pratt & Son,2023-06-20T04:40:00.000+00:00,busbar,,N Current (RMS),A,47.1
310120,Pratt & Son,2023-06-20T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
310120,Pratt & Son,2023-06-20T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
310120,Pratt & Son,2023-06-20T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.9
310120,Pratt & Son,2023-06-20T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
310120,Pratt & Son,2023-06-20T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.13
310120,Pratt & Son,2023-06-20T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
310120,Pratt & Son,2023-06-20T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.41
310120,Pratt & Son,2023-06-20T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.44
310120,Pratt & Son,2023-06-20T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.41
310120,Pratt & Son,2023-06-20T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.9
310120,Pratt & Son,2023-06-20T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
310120,Pratt & Son,2023-06-20T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.0
310120,Pratt & Son,2023-06-20T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
310120,Pratt & Son,2023-06-20T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
310120,Pratt & Son,2023-06-20T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.82
310120,Pratt & Son,2023-06-20T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
310120,Pratt & Son,2023-06-20T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.2
310120,Pratt & Son,2023-06-20T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.94
310120,Pratt & Son,2023-06-20T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.19
310120,Pratt & Son,2023-06-20T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.5
310120,Pratt & Son,2023-06-20T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-20T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.1
310120,Pratt & Son,2023-06-20T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
310120,Pratt & Son,2023-06-20T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.62
310120,Pratt & Son,2023-06-20T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.89
310120,Pratt & Son,2023-06-20T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.51
310120,Pratt & Son,2023-06-20T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.73
310120,Pratt & Son,2023-06-20T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.93
310120,Pratt & Son,2023-06-20T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.21
310120,Pratt & Son,2023-06-20T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
310120,Pratt & Son,2023-06-20T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.1
310120,Pratt & Son,2023-06-20T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
310120,Pratt & Son,2023-06-20T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
310120,Pratt & Son,2023-06-20T04:30:00.000+00:00,transformer,,Temperature,C,30.3
310120,Pratt & Son,2023-06-20T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
310120,Pratt & Son,2023-06-20T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
310120,Pratt & Son,2023-06-20T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
310120,Pratt & Son,2023-06-20T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.15
310120,Pratt & Son,2023-06-20T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
310120,Pratt & Son,2023-06-20T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
310120,Pratt & Son,2023-06-20T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
310120,Pratt & Son,2023-06-20T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
310120,Pratt & Son,2023-06-20T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
310120,Pratt & Son,2023-06-20T04:30:00.000+00:00,busbar,,L3 Active Power,kW,5.94
310120,Pratt & Son,2023-06-20T04:30:00.000+00:00,busbar,,L2 Active Power,kW,10.32
310120,Pratt & Son,2023-06-20T04:30:00.000+00:00,busbar,,L1 Active Power,kW,4.81
310120,Pratt & Son,2023-06-20T04:30:00.000+00:00,busbar,,N Current (RMS),A,36.4
310120,Pratt & Son,2023-06-20T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
310120,Pratt & Son,2023-06-20T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
310120,Pratt & Son,2023-06-20T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.3
310120,Pratt & Son,2023-06-20T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
310120,Pratt & Son,2023-06-20T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.16
310120,Pratt & Son,2023-06-20T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
310120,Pratt & Son,2023-06-20T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.42
310120,Pratt & Son,2023-06-20T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.57
310120,Pratt & Son,2023-06-20T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.63
310120,Pratt & Son,2023-06-20T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
310120,Pratt & Son,2023-06-20T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
310120,Pratt & Son,2023-06-20T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.5
310120,Pratt & Son,2023-06-20T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
310120,Pratt & Son,2023-06-20T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
310120,Pratt & Son,2023-06-20T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.81
310120,Pratt & Son,2023-06-20T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
310120,Pratt & Son,2023-06-20T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.19
310120,Pratt & Son,2023-06-20T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.65
310120,Pratt & Son,2023-06-20T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.15
310120,Pratt & Son,2023-06-20T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.0
310120,Pratt & Son,2023-06-20T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-20T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.0
310120,Pratt & Son,2023-06-20T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
310120,Pratt & Son,2023-06-20T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.62
310120,Pratt & Son,2023-06-20T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.65
310120,Pratt & Son,2023-06-20T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.97
310120,Pratt & Son,2023-06-20T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.1
310120,Pratt & Son,2023-06-20T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.37
310120,Pratt & Son,2023-06-20T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.87
310120,Pratt & Son,2023-06-20T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
310120,Pratt & Son,2023-06-20T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.7
310120,Pratt & Son,2023-06-20T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
310120,Pratt & Son,2023-06-20T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.9
310120,Pratt & Son,2023-06-20T04:20:00.000+00:00,transformer,,Temperature,C,30.4
310120,Pratt & Son,2023-06-20T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
310120,Pratt & Son,2023-06-20T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
310120,Pratt & Son,2023-06-20T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
310120,Pratt & Son,2023-06-20T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
310120,Pratt & Son,2023-06-20T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
310120,Pratt & Son,2023-06-20T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
310120,Pratt & Son,2023-06-20T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
310120,Pratt & Son,2023-06-20T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
310120,Pratt & Son,2023-06-20T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
310120,Pratt & Son,2023-06-20T04:20:00.000+00:00,busbar,,L3 Active Power,kW,5.33
310120,Pratt & Son,2023-06-20T04:20:00.000+00:00,busbar,,L2 Active Power,kW,9.59
310120,Pratt & Son,2023-06-20T04:20:00.000+00:00,busbar,,L1 Active Power,kW,4.64
310120,Pratt & Son,2023-06-20T04:20:00.000+00:00,busbar,,N Current (RMS),A,36.1
310120,Pratt & Son,2023-06-20T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
310120,Pratt & Son,2023-06-20T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
310120,Pratt & Son,2023-06-20T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.6
310120,Pratt & Son,2023-06-20T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
310120,Pratt & Son,2023-06-20T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
310120,Pratt & Son,2023-06-20T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
310120,Pratt & Son,2023-06-20T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.47
310120,Pratt & Son,2023-06-20T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.98
310120,Pratt & Son,2023-06-20T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.36
310120,Pratt & Son,2023-06-20T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,5.8
310120,Pratt & Son,2023-06-20T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
310120,Pratt & Son,2023-06-20T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.1
310120,Pratt & Son,2023-06-20T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
310120,Pratt & Son,2023-06-20T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
310120,Pratt & Son,2023-06-20T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.68
310120,Pratt & Son,2023-06-20T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
310120,Pratt & Son,2023-06-20T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.21
310120,Pratt & Son,2023-06-20T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.84
310120,Pratt & Son,2023-06-20T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.16
310120,Pratt & Son,2023-06-20T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.7
310120,Pratt & Son,2023-06-20T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-20T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.9
310120,Pratt & Son,2023-06-20T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
310120,Pratt & Son,2023-06-20T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.8
310120,Pratt & Son,2023-06-20T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.58
310120,Pratt & Son,2023-06-20T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.14
310120,Pratt & Son,2023-06-20T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.79
310120,Pratt & Son,2023-06-20T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.63
310120,Pratt & Son,2023-06-20T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.72
310120,Pratt & Son,2023-06-20T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
310120,Pratt & Son,2023-06-20T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.5
310120,Pratt & Son,2023-06-20T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
310120,Pratt & Son,2023-06-20T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.9
310120,Pratt & Son,2023-06-20T04:10:00.000+00:00,transformer,,Temperature,C,30.4
310120,Pratt & Son,2023-06-20T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
310120,Pratt & Son,2023-06-20T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
310120,Pratt & Son,2023-06-20T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
310120,Pratt & Son,2023-06-20T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
310120,Pratt & Son,2023-06-20T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
310120,Pratt & Son,2023-06-20T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
310120,Pratt & Son,2023-06-20T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
310120,Pratt & Son,2023-06-20T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
310120,Pratt & Son,2023-06-20T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
310120,Pratt & Son,2023-06-20T04:10:00.000+00:00,busbar,,L3 Active Power,kW,6.05
310120,Pratt & Son,2023-06-20T04:10:00.000+00:00,busbar,,L2 Active Power,kW,11.45
310120,Pratt & Son,2023-06-20T04:10:00.000+00:00,busbar,,L1 Active Power,kW,4.24
310120,Pratt & Son,2023-06-20T04:10:00.000+00:00,busbar,,N Current (RMS),A,41.6
310120,Pratt & Son,2023-06-20T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
310120,Pratt & Son,2023-06-20T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
310120,Pratt & Son,2023-06-20T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.4
310120,Pratt & Son,2023-06-20T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
310120,Pratt & Son,2023-06-20T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
310120,Pratt & Son,2023-06-20T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
310120,Pratt & Son,2023-06-20T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.49
310120,Pratt & Son,2023-06-20T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.76
310120,Pratt & Son,2023-06-20T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.31
310120,Pratt & Son,2023-06-20T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,5.2
310120,Pratt & Son,2023-06-20T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
310120,Pratt & Son,2023-06-20T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.4
310120,Pratt & Son,2023-06-20T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
310120,Pratt & Son,2023-06-20T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
310120,Pratt & Son,2023-06-20T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.58
310120,Pratt & Son,2023-06-20T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
310120,Pratt & Son,2023-06-20T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.22
310120,Pratt & Son,2023-06-20T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.26
310120,Pratt & Son,2023-06-20T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.22
310120,Pratt & Son,2023-06-20T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,33.5
310120,Pratt & Son,2023-06-20T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
310120,Pratt & Son,2023-06-20T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.2
310120,Pratt & Son,2023-06-20T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-20T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.9
310120,Pratt & Son,2023-06-20T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.64
310120,Pratt & Son,2023-06-20T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.04
310120,Pratt & Son,2023-06-20T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.53
310120,Pratt & Son,2023-06-20T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.0
310120,Pratt & Son,2023-06-20T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.44
310120,Pratt & Son,2023-06-20T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
310120,Pratt & Son,2023-06-20T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.3
310120,Pratt & Son,2023-06-20T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
310120,Pratt & Son,2023-06-20T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.8
310120,Pratt & Son,2023-06-20T04:00:00.000+00:00,transformer,,Temperature,C,30.5
310120,Pratt & Son,2023-06-20T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
310120,Pratt & Son,2023-06-20T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
310120,Pratt & Son,2023-06-20T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
310120,Pratt & Son,2023-06-20T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
310120,Pratt & Son,2023-06-20T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
310120,Pratt & Son,2023-06-20T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
310120,Pratt & Son,2023-06-20T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
310120,Pratt & Son,2023-06-20T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
310120,Pratt & Son,2023-06-20T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
310120,Pratt & Son,2023-06-20T04:00:00.000+00:00,busbar,,L3 Active Power,kW,4.8
310120,Pratt & Son,2023-06-20T04:00:00.000+00:00,busbar,,L2 Active Power,kW,13.02
310120,Pratt & Son,2023-06-20T04:00:00.000+00:00,busbar,,L1 Active Power,kW,4.98
310120,Pratt & Son,2023-06-20T04:00:00.000+00:00,busbar,,N Current (RMS),A,39.7
310120,Pratt & Son,2023-06-20T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
310120,Pratt & Son,2023-06-20T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
310120,Pratt & Son,2023-06-20T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.7
310120,Pratt & Son,2023-06-20T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
310120,Pratt & Son,2023-06-20T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.1
310120,Pratt & Son,2023-06-20T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.97
310120,Pratt & Son,2023-06-20T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.44
310120,Pratt & Son,2023-06-20T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.63
310120,Pratt & Son,2023-06-20T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.25
310120,Pratt & Son,2023-06-20T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,5.7
310120,Pratt & Son,2023-06-20T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
310120,Pratt & Son,2023-06-20T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.4
310120,Pratt & Son,2023-06-20T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
310120,Pratt & Son,2023-06-20T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
310120,Pratt & Son,2023-06-20T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.21
310120,Pratt & Son,2023-06-20T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
310120,Pratt & Son,2023-06-20T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.22
310120,Pratt & Son,2023-06-20T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.76
310120,Pratt & Son,2023-06-20T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.24
310120,Pratt & Son,2023-06-20T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.9
310120,Pratt & Son,2023-06-20T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-20T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.4
310120,Pratt & Son,2023-06-20T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.4
310120,Pratt & Son,2023-06-20T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.78
310120,Pratt & Son,2023-06-20T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.81
310120,Pratt & Son,2023-06-20T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.91
310120,Pratt & Son,2023-06-20T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.82
310120,Pratt & Son,2023-06-20T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.34
310120,Pratt & Son,2023-06-20T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.06
310120,Pratt & Son,2023-06-20T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
310120,Pratt & Son,2023-06-20T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.8
310120,Pratt & Son,2023-06-20T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.9
310120,Pratt & Son,2023-06-20T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.8
310120,Pratt & Son,2023-06-20T03:50:00.000+00:00,transformer,,Temperature,C,30.5
310120,Pratt & Son,2023-06-20T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
310120,Pratt & Son,2023-06-20T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
310120,Pratt & Son,2023-06-20T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
310120,Pratt & Son,2023-06-20T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
310120,Pratt & Son,2023-06-20T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
310120,Pratt & Son,2023-06-20T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
310120,Pratt & Son,2023-06-20T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
310120,Pratt & Son,2023-06-20T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
310120,Pratt & Son,2023-06-20T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
310120,Pratt & Son,2023-06-20T03:50:00.000+00:00,busbar,,L3 Active Power,kW,5.04
310120,Pratt & Son,2023-06-20T03:50:00.000+00:00,busbar,,L2 Active Power,kW,10.73
310120,Pratt & Son,2023-06-20T03:50:00.000+00:00,busbar,,L1 Active Power,kW,5.54
310120,Pratt & Son,2023-06-20T03:50:00.000+00:00,busbar,,N Current (RMS),A,37.2
310120,Pratt & Son,2023-06-20T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.3
