Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310120,Pratt & Son,2023-06-20T01:50:00.000+00:00,busbar,,L2 Active Power,kW,8.88
310120,Pratt & Son,2023-06-20T01:50:00.000+00:00,busbar,,L1 Active Power,kW,6.28
310120,Pratt & Son,2023-06-20T01:50:00.000+00:00,busbar,,N Current (RMS),A,45.1
310120,Pratt & Son,2023-06-20T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
310120,Pratt & Son,2023-06-20T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
310120,Pratt & Son,2023-06-20T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.3
310120,Pratt & Son,2023-06-20T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
310120,Pratt & Son,2023-06-20T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.83
310120,Pratt & Son,2023-06-20T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
310120,Pratt & Son,2023-06-20T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.54
310120,Pratt & Son,2023-06-20T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.13
310120,Pratt & Son,2023-06-20T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.46
310120,Pratt & Son,2023-06-20T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.6
310120,Pratt & Son,2023-06-20T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
310120,Pratt & Son,2023-06-20T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.9
310120,Pratt & Son,2023-06-20T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
310120,Pratt & Son,2023-06-20T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
310120,Pratt & Son,2023-06-20T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.38
310120,Pratt & Son,2023-06-20T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
310120,Pratt & Son,2023-06-20T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.22
310120,Pratt & Son,2023-06-20T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.25
310120,Pratt & Son,2023-06-20T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
310120,Pratt & Son,2023-06-20T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.1
310120,Pratt & Son,2023-06-20T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-20T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.4
310120,Pratt & Son,2023-06-20T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.2
310120,Pratt & Son,2023-06-20T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.93
310120,Pratt & Son,2023-06-20T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.78
310120,Pratt & Son,2023-06-20T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.96
310120,Pratt & Son,2023-06-20T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.9
310120,Pratt & Son,2023-06-20T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.72
310120,Pratt & Son,2023-06-20T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.87
310120,Pratt & Son,2023-06-20T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.3
310120,Pratt & Son,2023-06-20T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.9
310120,Pratt & Son,2023-06-20T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.1
310120,Pratt & Son,2023-06-20T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.2
310120,Pratt & Son,2023-06-20T01:40:00.000+00:00,transformer,,Temperature,C,31.3
310120,Pratt & Son,2023-06-20T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
310120,Pratt & Son,2023-06-20T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
310120,Pratt & Son,2023-06-20T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
310120,Pratt & Son,2023-06-20T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
310120,Pratt & Son,2023-06-20T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
310120,Pratt & Son,2023-06-20T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
310120,Pratt & Son,2023-06-20T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
310120,Pratt & Son,2023-06-20T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
310120,Pratt & Son,2023-06-20T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
310120,Pratt & Son,2023-06-20T01:40:00.000+00:00,busbar,,L3 Active Power,kW,9.22
310120,Pratt & Son,2023-06-20T01:40:00.000+00:00,busbar,,L2 Active Power,kW,10.1
310120,Pratt & Son,2023-06-20T01:40:00.000+00:00,busbar,,L1 Active Power,kW,7.32
310120,Pratt & Son,2023-06-20T01:40:00.000+00:00,busbar,,N Current (RMS),A,46.9
310120,Pratt & Son,2023-06-20T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
310120,Pratt & Son,2023-06-20T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
310120,Pratt & Son,2023-06-20T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.6
310120,Pratt & Son,2023-06-20T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
310120,Pratt & Son,2023-06-20T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.39
310120,Pratt & Son,2023-06-20T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.92
310120,Pratt & Son,2023-06-20T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.5
310120,Pratt & Son,2023-06-20T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.6
310120,Pratt & Son,2023-06-20T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.44
310120,Pratt & Son,2023-06-20T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.3
310120,Pratt & Son,2023-06-20T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
310120,Pratt & Son,2023-06-20T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.3
310120,Pratt & Son,2023-06-20T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
310120,Pratt & Son,2023-06-20T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
310120,Pratt & Son,2023-06-20T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.32
310120,Pratt & Son,2023-06-20T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
310120,Pratt & Son,2023-06-20T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.21
310120,Pratt & Son,2023-06-20T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.25
310120,Pratt & Son,2023-06-20T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
310120,Pratt & Son,2023-06-20T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.9
310120,Pratt & Son,2023-06-20T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-20T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.3
310120,Pratt & Son,2023-06-20T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.2
310120,Pratt & Son,2023-06-20T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.98
310120,Pratt & Son,2023-06-20T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.95
310120,Pratt & Son,2023-06-20T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.9
310120,Pratt & Son,2023-06-20T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.81
310120,Pratt & Son,2023-06-20T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.56
310120,Pratt & Son,2023-06-20T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.09
310120,Pratt & Son,2023-06-20T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.5
310120,Pratt & Son,2023-06-20T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.6
310120,Pratt & Son,2023-06-20T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
310120,Pratt & Son,2023-06-20T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.8
310120,Pratt & Son,2023-06-20T01:30:00.000+00:00,transformer,,Temperature,C,31.4
310120,Pratt & Son,2023-06-20T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
310120,Pratt & Son,2023-06-20T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
310120,Pratt & Son,2023-06-20T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
310120,Pratt & Son,2023-06-20T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
310120,Pratt & Son,2023-06-20T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
310120,Pratt & Son,2023-06-20T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
310120,Pratt & Son,2023-06-20T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
310120,Pratt & Son,2023-06-20T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
310120,Pratt & Son,2023-06-20T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
310120,Pratt & Son,2023-06-20T01:30:00.000+00:00,busbar,,L3 Active Power,kW,9.1
310120,Pratt & Son,2023-06-20T01:30:00.000+00:00,busbar,,L2 Active Power,kW,8.42
310120,Pratt & Son,2023-06-20T01:30:00.000+00:00,busbar,,L1 Active Power,kW,7.52
310120,Pratt & Son,2023-06-20T01:30:00.000+00:00,busbar,,N Current (RMS),A,43.5
310120,Pratt & Son,2023-06-20T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
310120,Pratt & Son,2023-06-20T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
310120,Pratt & Son,2023-06-20T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.3
310120,Pratt & Son,2023-06-20T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
310120,Pratt & Son,2023-06-20T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.13
310120,Pratt & Son,2023-06-20T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.92
310120,Pratt & Son,2023-06-20T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.42
310120,Pratt & Son,2023-06-20T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.93
310120,Pratt & Son,2023-06-20T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.44
310120,Pratt & Son,2023-06-20T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.2
310120,Pratt & Son,2023-06-20T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
310120,Pratt & Son,2023-06-20T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.7
310120,Pratt & Son,2023-06-20T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
310120,Pratt & Son,2023-06-20T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
310120,Pratt & Son,2023-06-20T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.38
310120,Pratt & Son,2023-06-20T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
310120,Pratt & Son,2023-06-20T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.21
310120,Pratt & Son,2023-06-20T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.51
310120,Pratt & Son,2023-06-20T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.99
310120,Pratt & Son,2023-06-20T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.9
310120,Pratt & Son,2023-06-20T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-20T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.5
310120,Pratt & Son,2023-06-20T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.2
310120,Pratt & Son,2023-06-20T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.11
310120,Pratt & Son,2023-06-20T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.05
310120,Pratt & Son,2023-06-20T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.58
310120,Pratt & Son,2023-06-20T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.81
310120,Pratt & Son,2023-06-20T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.6
310120,Pratt & Son,2023-06-20T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.99
310120,Pratt & Son,2023-06-20T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
310120,Pratt & Son,2023-06-20T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.8
310120,Pratt & Son,2023-06-20T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
310120,Pratt & Son,2023-06-20T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.7
310120,Pratt & Son,2023-06-20T01:20:00.000+00:00,transformer,,Temperature,C,31.4
310120,Pratt & Son,2023-06-20T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
310120,Pratt & Son,2023-06-20T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
310120,Pratt & Son,2023-06-20T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
310120,Pratt & Son,2023-06-20T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
310120,Pratt & Son,2023-06-20T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
310120,Pratt & Son,2023-06-20T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
310120,Pratt & Son,2023-06-20T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
310120,Pratt & Son,2023-06-20T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.56
310120,Pratt & Son,2023-06-20T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
310120,Pratt & Son,2023-06-20T01:20:00.000+00:00,busbar,,L3 Active Power,kW,9.02
310120,Pratt & Son,2023-06-20T01:20:00.000+00:00,busbar,,L2 Active Power,kW,9.04
310120,Pratt & Son,2023-06-20T01:20:00.000+00:00,busbar,,L1 Active Power,kW,7.42
310120,Pratt & Son,2023-06-20T01:20:00.000+00:00,busbar,,N Current (RMS),A,43.2
310120,Pratt & Son,2023-06-20T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
310120,Pratt & Son,2023-06-20T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
310120,Pratt & Son,2023-06-20T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.3
310120,Pratt & Son,2023-06-20T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
310120,Pratt & Son,2023-06-20T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.16
310120,Pratt & Son,2023-06-20T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
310120,Pratt & Son,2023-06-20T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.49
310120,Pratt & Son,2023-06-20T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.92
310120,Pratt & Son,2023-06-20T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.51
310120,Pratt & Son,2023-06-20T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.4
310120,Pratt & Son,2023-06-20T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
310120,Pratt & Son,2023-06-20T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.7
310120,Pratt & Son,2023-06-20T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
310120,Pratt & Son,2023-06-20T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
310120,Pratt & Son,2023-06-20T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.4
310120,Pratt & Son,2023-06-20T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
310120,Pratt & Son,2023-06-20T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.21
310120,Pratt & Son,2023-06-20T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.63
310120,Pratt & Son,2023-06-20T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.09
310120,Pratt & Son,2023-06-20T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.5
310120,Pratt & Son,2023-06-20T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-20T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.1
310120,Pratt & Son,2023-06-20T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.6
310120,Pratt & Son,2023-06-20T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.78
310120,Pratt & Son,2023-06-20T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.95
310120,Pratt & Son,2023-06-20T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.78
310120,Pratt & Son,2023-06-20T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.48
310120,Pratt & Son,2023-06-20T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.04
310120,Pratt & Son,2023-06-20T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.14
310120,Pratt & Son,2023-06-20T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
310120,Pratt & Son,2023-06-20T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.5
310120,Pratt & Son,2023-06-20T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.7
310120,Pratt & Son,2023-06-20T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
310120,Pratt & Son,2023-06-20T01:10:00.000+00:00,transformer,,Temperature,C,31.5
310120,Pratt & Son,2023-06-20T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
310120,Pratt & Son,2023-06-20T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
310120,Pratt & Son,2023-06-20T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
310120,Pratt & Son,2023-06-20T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
310120,Pratt & Son,2023-06-20T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
310120,Pratt & Son,2023-06-20T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
310120,Pratt & Son,2023-06-20T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
310120,Pratt & Son,2023-06-20T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
310120,Pratt & Son,2023-06-20T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
310120,Pratt & Son,2023-06-20T01:10:00.000+00:00,busbar,,L3 Active Power,kW,8.75
310120,Pratt & Son,2023-06-20T01:10:00.000+00:00,busbar,,L2 Active Power,kW,9.59
310120,Pratt & Son,2023-06-20T01:10:00.000+00:00,busbar,,L1 Active Power,kW,6.74
310120,Pratt & Son,2023-06-20T01:10:00.000+00:00,busbar,,N Current (RMS),A,44.4
310120,Pratt & Son,2023-06-20T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
310120,Pratt & Son,2023-06-20T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
310120,Pratt & Son,2023-06-20T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.6
310120,Pratt & Son,2023-06-20T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
310120,Pratt & Son,2023-06-20T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.92
310120,Pratt & Son,2023-06-20T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
310120,Pratt & Son,2023-06-20T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.46
310120,Pratt & Son,2023-06-20T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.93
310120,Pratt & Son,2023-06-20T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.39
310120,Pratt & Son,2023-06-20T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.7
310120,Pratt & Son,2023-06-20T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
310120,Pratt & Son,2023-06-20T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.3
310120,Pratt & Son,2023-06-20T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
310120,Pratt & Son,2023-06-20T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
310120,Pratt & Son,2023-06-20T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.36
310120,Pratt & Son,2023-06-20T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
310120,Pratt & Son,2023-06-20T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.2
310120,Pratt & Son,2023-06-20T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.78
310120,Pratt & Son,2023-06-20T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.05
310120,Pratt & Son,2023-06-20T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.7
310120,Pratt & Son,2023-06-20T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-20T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.4
310120,Pratt & Son,2023-06-20T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.4
310120,Pratt & Son,2023-06-20T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.8
310120,Pratt & Son,2023-06-20T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.15
310120,Pratt & Son,2023-06-20T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.04
310120,Pratt & Son,2023-06-20T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.38
310120,Pratt & Son,2023-06-20T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.03
310120,Pratt & Son,2023-06-20T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.25
310120,Pratt & Son,2023-06-20T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
310120,Pratt & Son,2023-06-20T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.5
310120,Pratt & Son,2023-06-20T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
310120,Pratt & Son,2023-06-20T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.2
310120,Pratt & Son,2023-06-20T01:00:00.000+00:00,transformer,,Temperature,C,31.5
310120,Pratt & Son,2023-06-20T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
310120,Pratt & Son,2023-06-20T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
310120,Pratt & Son,2023-06-20T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
310120,Pratt & Son,2023-06-20T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
310120,Pratt & Son,2023-06-20T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
310120,Pratt & Son,2023-06-20T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
310120,Pratt & Son,2023-06-20T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
310120,Pratt & Son,2023-06-20T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
310120,Pratt & Son,2023-06-20T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
310120,Pratt & Son,2023-06-20T01:00:00.000+00:00,busbar,,L3 Active Power,kW,6.64
310120,Pratt & Son,2023-06-20T01:00:00.000+00:00,busbar,,L2 Active Power,kW,9.73
310120,Pratt & Son,2023-06-20T01:00:00.000+00:00,busbar,,L1 Active Power,kW,7.69
310120,Pratt & Son,2023-06-20T01:00:00.000+00:00,busbar,,N Current (RMS),A,35.7
310120,Pratt & Son,2023-06-20T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
310120,Pratt & Son,2023-06-20T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
310120,Pratt & Son,2023-06-20T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.7
310120,Pratt & Son,2023-06-20T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
310120,Pratt & Son,2023-06-20T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.02
310120,Pratt & Son,2023-06-20T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
310120,Pratt & Son,2023-06-20T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.44
310120,Pratt & Son,2023-06-20T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.93
310120,Pratt & Son,2023-06-20T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.39
310120,Pratt & Son,2023-06-20T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.3
310120,Pratt & Son,2023-06-20T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
310120,Pratt & Son,2023-06-20T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.7
310120,Pratt & Son,2023-06-20T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
310120,Pratt & Son,2023-06-20T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
310120,Pratt & Son,2023-06-20T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.28
310120,Pratt & Son,2023-06-20T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
310120,Pratt & Son,2023-06-20T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.2
310120,Pratt & Son,2023-06-20T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.77
310120,Pratt & Son,2023-06-20T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.9
310120,Pratt & Son,2023-06-20T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.2
310120,Pratt & Son,2023-06-20T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-20T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.5
310120,Pratt & Son,2023-06-20T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
310120,Pratt & Son,2023-06-20T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.91
310120,Pratt & Son,2023-06-20T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.83
310120,Pratt & Son,2023-06-20T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.79
310120,Pratt & Son,2023-06-20T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.61
310120,Pratt & Son,2023-06-20T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.41
310120,Pratt & Son,2023-06-20T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.84
310120,Pratt & Son,2023-06-20T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
310120,Pratt & Son,2023-06-20T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.2
310120,Pratt & Son,2023-06-20T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.7
310120,Pratt & Son,2023-06-20T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.5
310120,Pratt & Son,2023-06-20T00:50:00.000+00:00,transformer,,Temperature,C,31.6
310120,Pratt & Son,2023-06-20T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
310120,Pratt & Son,2023-06-20T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
310120,Pratt & Son,2023-06-20T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
310120,Pratt & Son,2023-06-20T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
310120,Pratt & Son,2023-06-20T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
310120,Pratt & Son,2023-06-20T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
310120,Pratt & Son,2023-06-20T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
310120,Pratt & Son,2023-06-20T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
310120,Pratt & Son,2023-06-20T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
310120,Pratt & Son,2023-06-20T00:50:00.000+00:00,busbar,,L3 Active Power,kW,5.85
310120,Pratt & Son,2023-06-20T00:50:00.000+00:00,busbar,,L2 Active Power,kW,10.11
310120,Pratt & Son,2023-06-20T00:50:00.000+00:00,busbar,,L1 Active Power,kW,7.13
310120,Pratt & Son,2023-06-20T00:50:00.000+00:00,busbar,,N Current (RMS),A,33.0
310120,Pratt & Son,2023-06-20T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
310120,Pratt & Son,2023-06-20T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.3
310120,Pratt & Son,2023-06-20T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.7
310120,Pratt & Son,2023-06-20T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
310120,Pratt & Son,2023-06-20T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.22
310120,Pratt & Son,2023-06-20T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
310120,Pratt & Son,2023-06-20T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.54
310120,Pratt & Son,2023-06-20T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.73
310120,Pratt & Son,2023-06-20T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.46
310120,Pratt & Son,2023-06-20T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.2
310120,Pratt & Son,2023-06-20T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
310120,Pratt & Son,2023-06-20T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.3
310120,Pratt & Son,2023-06-20T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
310120,Pratt & Son,2023-06-20T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
310120,Pratt & Son,2023-06-20T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.28
310120,Pratt & Son,2023-06-20T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
310120,Pratt & Son,2023-06-20T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.19
310120,Pratt & Son,2023-06-20T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.55
310120,Pratt & Son,2023-06-20T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.8
310120,Pratt & Son,2023-06-20T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
310120,Pratt & Son,2023-06-20T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-20T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.6
310120,Pratt & Son,2023-06-20T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.7
310120,Pratt & Son,2023-06-20T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.89
310120,Pratt & Son,2023-06-20T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.05
310120,Pratt & Son,2023-06-20T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.86
310120,Pratt & Son,2023-06-20T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.49
310120,Pratt & Son,2023-06-20T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.11
310120,Pratt & Son,2023-06-20T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.79
310120,Pratt & Son,2023-06-20T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
310120,Pratt & Son,2023-06-20T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.6
310120,Pratt & Son,2023-06-20T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
310120,Pratt & Son,2023-06-20T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
310120,Pratt & Son,2023-06-20T00:40:00.000+00:00,transformer,,Temperature,C,31.6
310120,Pratt & Son,2023-06-20T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
310120,Pratt & Son,2023-06-20T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
310120,Pratt & Son,2023-06-20T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
310120,Pratt & Son,2023-06-20T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
310120,Pratt & Son,2023-06-20T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
310120,Pratt & Son,2023-06-20T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
310120,Pratt & Son,2023-06-20T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
310120,Pratt & Son,2023-06-20T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
310120,Pratt & Son,2023-06-20T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
310120,Pratt & Son,2023-06-20T00:40:00.000+00:00,busbar,,L3 Active Power,kW,5.84
310120,Pratt & Son,2023-06-20T00:40:00.000+00:00,busbar,,L2 Active Power,kW,9.4
310120,Pratt & Son,2023-06-20T00:40:00.000+00:00,busbar,,L1 Active Power,kW,6.05
310120,Pratt & Son,2023-06-20T00:40:00.000+00:00,busbar,,N Current (RMS),A,33.0
310120,Pratt & Son,2023-06-20T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
310120,Pratt & Son,2023-06-20T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
310120,Pratt & Son,2023-06-20T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.7
310120,Pratt & Son,2023-06-20T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
310120,Pratt & Son,2023-06-20T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
310120,Pratt & Son,2023-06-20T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
310120,Pratt & Son,2023-06-20T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.6
310120,Pratt & Son,2023-06-20T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.2
310120,Pratt & Son,2023-06-20T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.53
310120,Pratt & Son,2023-06-20T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.9
310120,Pratt & Son,2023-06-20T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
310120,Pratt & Son,2023-06-20T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.0
310120,Pratt & Son,2023-06-20T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
310120,Pratt & Son,2023-06-20T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
310120,Pratt & Son,2023-06-20T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.41
310120,Pratt & Son,2023-06-20T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
310120,Pratt & Son,2023-06-20T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.19
310120,Pratt & Son,2023-06-20T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.51
310120,Pratt & Son,2023-06-20T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.82
310120,Pratt & Son,2023-06-20T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
310120,Pratt & Son,2023-06-20T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-20T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.8
310120,Pratt & Son,2023-06-20T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
310120,Pratt & Son,2023-06-20T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.92
310120,Pratt & Son,2023-06-20T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.07
310120,Pratt & Son,2023-06-20T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.61
310120,Pratt & Son,2023-06-20T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.53
310120,Pratt & Son,2023-06-20T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.99
310120,Pratt & Son,2023-06-20T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.81
310120,Pratt & Son,2023-06-20T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
310120,Pratt & Son,2023-06-20T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.7
310120,Pratt & Son,2023-06-20T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
310120,Pratt & Son,2023-06-20T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.1
310120,Pratt & Son,2023-06-20T00:30:00.000+00:00,transformer,,Temperature,C,31.7
310120,Pratt & Son,2023-06-20T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
310120,Pratt & Son,2023-06-20T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
310120,Pratt & Son,2023-06-20T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
310120,Pratt & Son,2023-06-20T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
310120,Pratt & Son,2023-06-20T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
310120,Pratt & Son,2023-06-20T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
310120,Pratt & Son,2023-06-20T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
310120,Pratt & Son,2023-06-20T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
310120,Pratt & Son,2023-06-20T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
310120,Pratt & Son,2023-06-20T00:30:00.000+00:00,busbar,,L3 Active Power,kW,5.94
310120,Pratt & Son,2023-06-20T00:30:00.000+00:00,busbar,,L2 Active Power,kW,9.71
310120,Pratt & Son,2023-06-20T00:30:00.000+00:00,busbar,,L1 Active Power,kW,7.16
310120,Pratt & Son,2023-06-20T00:30:00.000+00:00,busbar,,N Current (RMS),A,30.9
310120,Pratt & Son,2023-06-20T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
310120,Pratt & Son,2023-06-20T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
310120,Pratt & Son,2023-06-20T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.4
310120,Pratt & Son,2023-06-20T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
310120,Pratt & Son,2023-06-20T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.18
310120,Pratt & Son,2023-06-20T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
310120,Pratt & Son,2023-06-20T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.35
310120,Pratt & Son,2023-06-20T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.76
310120,Pratt & Son,2023-06-20T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.59
310120,Pratt & Son,2023-06-20T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
310120,Pratt & Son,2023-06-20T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
310120,Pratt & Son,2023-06-20T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.3
310120,Pratt & Son,2023-06-20T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
310120,Pratt & Son,2023-06-20T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
310120,Pratt & Son,2023-06-20T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.62
310120,Pratt & Son,2023-06-20T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
310120,Pratt & Son,2023-06-20T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.2
310120,Pratt & Son,2023-06-20T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.94
310120,Pratt & Son,2023-06-20T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.84
310120,Pratt & Son,2023-06-20T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.5
310120,Pratt & Son,2023-06-20T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-20T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.1
310120,Pratt & Son,2023-06-20T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
310120,Pratt & Son,2023-06-20T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.67
310120,Pratt & Son,2023-06-20T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.22
310120,Pratt & Son,2023-06-20T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.05
310120,Pratt & Son,2023-06-20T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.15
310120,Pratt & Son,2023-06-20T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.8
310120,Pratt & Son,2023-06-20T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.16
310120,Pratt & Son,2023-06-20T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
310120,Pratt & Son,2023-06-20T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.4
310120,Pratt & Son,2023-06-20T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
310120,Pratt & Son,2023-06-20T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.2
310120,Pratt & Son,2023-06-20T00:20:00.000+00:00,transformer,,Temperature,C,31.8
310120,Pratt & Son,2023-06-20T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
310120,Pratt & Son,2023-06-20T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
310120,Pratt & Son,2023-06-20T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
310120,Pratt & Son,2023-06-20T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
310120,Pratt & Son,2023-06-20T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
310120,Pratt & Son,2023-06-20T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
310120,Pratt & Son,2023-06-20T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
310120,Pratt & Son,2023-06-20T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.02
310120,Pratt & Son,2023-06-20T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
310120,Pratt & Son,2023-06-20T00:20:00.000+00:00,busbar,,L3 Active Power,kW,7.3
310120,Pratt & Son,2023-06-20T00:20:00.000+00:00,busbar,,L2 Active Power,kW,8.5
310120,Pratt & Son,2023-06-20T00:20:00.000+00:00,busbar,,L1 Active Power,kW,6.59
310120,Pratt & Son,2023-06-20T00:20:00.000+00:00,busbar,,N Current (RMS),A,39.8
310120,Pratt & Son,2023-06-20T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.3
310120,Pratt & Son,2023-06-20T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
310120,Pratt & Son,2023-06-20T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.6
310120,Pratt & Son,2023-06-20T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
310120,Pratt & Son,2023-06-20T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.12
310120,Pratt & Son,2023-06-20T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
310120,Pratt & Son,2023-06-20T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.39
310120,Pratt & Son,2023-06-20T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.92
310120,Pratt & Son,2023-06-20T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.36
310120,Pratt & Son,2023-06-20T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
310120,Pratt & Son,2023-06-20T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
310120,Pratt & Son,2023-06-20T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.9
310120,Pratt & Son,2023-06-20T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
310120,Pratt & Son,2023-06-20T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
310120,Pratt & Son,2023-06-20T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.52
310120,Pratt & Son,2023-06-20T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
310120,Pratt & Son,2023-06-20T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.24
310120,Pratt & Son,2023-06-20T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.79
310120,Pratt & Son,2023-06-20T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
310120,Pratt & Son,2023-06-20T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.9
310120,Pratt & Son,2023-06-20T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-20T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.0
310120,Pratt & Son,2023-06-20T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.3
310120,Pratt & Son,2023-06-20T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.39
310120,Pratt & Son,2023-06-20T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.21
310120,Pratt & Son,2023-06-20T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.02
310120,Pratt & Son,2023-06-20T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.74
310120,Pratt & Son,2023-06-20T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.94
310120,Pratt & Son,2023-06-20T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.07
310120,Pratt & Son,2023-06-20T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,40.9
310120,Pratt & Son,2023-06-20T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.2
310120,Pratt & Son,2023-06-20T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
310120,Pratt & Son,2023-06-20T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.8
310120,Pratt & Son,2023-06-20T00:10:00.000+00:00,transformer,,Temperature,C,31.8
310120,Pratt & Son,2023-06-20T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
310120,Pratt & Son,2023-06-20T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
310120,Pratt & Son,2023-06-20T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
310120,Pratt & Son,2023-06-20T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
310120,Pratt & Son,2023-06-20T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
310120,Pratt & Son,2023-06-20T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
310120,Pratt & Son,2023-06-20T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
310120,Pratt & Son,2023-06-20T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.85
310120,Pratt & Son,2023-06-20T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
310120,Pratt & Son,2023-06-20T00:10:00.000+00:00,busbar,,L3 Active Power,kW,13.89
310120,Pratt & Son,2023-06-20T00:10:00.000+00:00,busbar,,L2 Active Power,kW,9.64
310120,Pratt & Son,2023-06-20T00:10:00.000+00:00,busbar,,L1 Active Power,kW,6.43
310120,Pratt & Son,2023-06-20T00:10:00.000+00:00,busbar,,N Current (RMS),A,64.0
310120,Pratt & Son,2023-06-20T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
310120,Pratt & Son,2023-06-20T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
310120,Pratt & Son,2023-06-20T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.1
310120,Pratt & Son,2023-06-20T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
310120,Pratt & Son,2023-06-20T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.86
310120,Pratt & Son,2023-06-20T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
310120,Pratt & Son,2023-06-20T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.53
310120,Pratt & Son,2023-06-20T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.41
310120,Pratt & Son,2023-06-20T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.58
310120,Pratt & Son,2023-06-20T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
310120,Pratt & Son,2023-06-20T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
310120,Pratt & Son,2023-06-20T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.0
310120,Pratt & Son,2023-06-20T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
310120,Pratt & Son,2023-06-20T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
310120,Pratt & Son,2023-06-20T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.41
310120,Pratt & Son,2023-06-20T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
310120,Pratt & Son,2023-06-20T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.23
310120,Pratt & Son,2023-06-20T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.91
310120,Pratt & Son,2023-06-20T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.08
310120,Pratt & Son,2023-06-20T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.9
310120,Pratt & Son,2023-06-20T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-20T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.2
310120,Pratt & Son,2023-06-20T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.6
310120,Pratt & Son,2023-06-20T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.41
310120,Pratt & Son,2023-06-20T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.89
310120,Pratt & Son,2023-06-20T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.85
310120,Pratt & Son,2023-06-20T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.76
310120,Pratt & Son,2023-06-20T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.32
310120,Pratt & Son,2023-06-20T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.75
310120,Pratt & Son,2023-06-20T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,45.5
310120,Pratt & Son,2023-06-20T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.4
310120,Pratt & Son,2023-06-20T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.7
310120,Pratt & Son,2023-06-20T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.4
310120,Pratt & Son,2023-06-20T00:00:00.000+00:00,transformer,,Temperature,C,31.9
310120,Pratt & Son,2023-06-20T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
310120,Pratt & Son,2023-06-20T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
310120,Pratt & Son,2023-06-20T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
310120,Pratt & Son,2023-06-20T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
310120,Pratt & Son,2023-06-20T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
310120,Pratt & Son,2023-06-20T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
310120,Pratt & Son,2023-06-20T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
310120,Pratt & Son,2023-06-20T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
310120,Pratt & Son,2023-06-20T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
310120,Pratt & Son,2023-06-20T00:00:00.000+00:00,busbar,,L3 Active Power,kW,16.06
310120,Pratt & Son,2023-06-20T00:00:00.000+00:00,busbar,,L2 Active Power,kW,9.64
310120,Pratt & Son,2023-06-20T00:00:00.000+00:00,busbar,,L1 Active Power,kW,7.4
310120,Pratt & Son,2023-06-20T00:00:00.000+00:00,busbar,,N Current (RMS),A,66.6
310120,Pratt & Son,2023-06-20T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
310120,Pratt & Son,2023-06-20T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
310120,Pratt & Son,2023-06-20T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.6
310120,Pratt & Son,2023-06-21T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
310120,Pratt & Son,2023-06-21T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.45
310120,Pratt & Son,2023-06-21T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.95
310120,Pratt & Son,2023-06-21T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.58
310120,Pratt & Son,2023-06-21T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.0
310120,Pratt & Son,2023-06-21T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.51
310120,Pratt & Son,2023-06-21T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.5
310120,Pratt & Son,2023-06-21T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
310120,Pratt & Son,2023-06-21T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.6
310120,Pratt & Son,2023-06-21T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.9
310120,Pratt & Son,2023-06-21T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
310120,Pratt & Son,2023-06-21T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.98
310120,Pratt & Son,2023-06-21T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
310120,Pratt & Son,2023-06-21T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.23
310120,Pratt & Son,2023-06-21T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.18
310120,Pratt & Son,2023-06-21T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.95
310120,Pratt & Son,2023-06-21T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.8
310120,Pratt & Son,2023-06-21T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-21T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.3
310120,Pratt & Son,2023-06-21T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
310120,Pratt & Son,2023-06-21T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.63
310120,Pratt & Son,2023-06-21T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.3
310120,Pratt & Son,2023-06-21T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.96
310120,Pratt & Son,2023-06-21T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.04
310120,Pratt & Son,2023-06-21T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.01
310120,Pratt & Son,2023-06-21T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.19
310120,Pratt & Son,2023-06-21T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.9
310120,Pratt & Son,2023-06-21T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.4
310120,Pratt & Son,2023-06-21T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.7
310120,Pratt & Son,2023-06-21T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.4
310120,Pratt & Son,2023-06-21T23:50:00.000+00:00,transformer,,Temperature,C,31.6
310120,Pratt & Son,2023-06-21T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
310120,Pratt & Son,2023-06-21T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
310120,Pratt & Son,2023-06-21T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
310120,Pratt & Son,2023-06-21T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
310120,Pratt & Son,2023-06-21T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
310120,Pratt & Son,2023-06-21T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
