Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310120,Pratt & Son,2023-06-21T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
310120,Pratt & Son,2023-06-21T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.73
310120,Pratt & Son,2023-06-21T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
310120,Pratt & Son,2023-06-21T23:50:00.000+00:00,busbar,,L3 Active Power,kW,8.39
310120,Pratt & Son,2023-06-21T23:50:00.000+00:00,busbar,,L2 Active Power,kW,9.19
310120,Pratt & Son,2023-06-21T23:50:00.000+00:00,busbar,,L1 Active Power,kW,11.65
310120,Pratt & Son,2023-06-21T23:50:00.000+00:00,busbar,,N Current (RMS),A,51.2
310120,Pratt & Son,2023-06-21T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
310120,Pratt & Son,2023-06-21T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
310120,Pratt & Son,2023-06-21T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
310120,Pratt & Son,2023-06-21T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
310120,Pratt & Son,2023-06-21T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.15
310120,Pratt & Son,2023-06-21T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.17
310120,Pratt & Son,2023-06-21T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.72
310120,Pratt & Son,2023-06-21T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.94
310120,Pratt & Son,2023-06-21T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.56
310120,Pratt & Son,2023-06-21T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.0
310120,Pratt & Son,2023-06-21T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
310120,Pratt & Son,2023-06-21T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.9
310120,Pratt & Son,2023-06-21T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.3
310120,Pratt & Son,2023-06-21T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
310120,Pratt & Son,2023-06-21T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.78
310120,Pratt & Son,2023-06-21T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
310120,Pratt & Son,2023-06-21T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.24
310120,Pratt & Son,2023-06-21T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.09
310120,Pratt & Son,2023-06-21T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.8
310120,Pratt & Son,2023-06-21T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.8
310120,Pratt & Son,2023-06-21T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-21T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.2
310120,Pratt & Son,2023-06-21T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
310120,Pratt & Son,2023-06-21T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.76
310120,Pratt & Son,2023-06-21T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.14
310120,Pratt & Son,2023-06-21T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.96
310120,Pratt & Son,2023-06-21T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.76
310120,Pratt & Son,2023-06-21T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.1
310120,Pratt & Son,2023-06-21T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.23
310120,Pratt & Son,2023-06-21T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.5
310120,Pratt & Son,2023-06-21T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.8
310120,Pratt & Son,2023-06-21T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
310120,Pratt & Son,2023-06-21T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.3
310120,Pratt & Son,2023-06-21T23:40:00.000+00:00,transformer,,Temperature,C,31.7
310120,Pratt & Son,2023-06-21T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
310120,Pratt & Son,2023-06-21T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
310120,Pratt & Son,2023-06-21T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
310120,Pratt & Son,2023-06-21T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
310120,Pratt & Son,2023-06-21T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
310120,Pratt & Son,2023-06-21T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
310120,Pratt & Son,2023-06-21T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
310120,Pratt & Son,2023-06-21T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.07
310120,Pratt & Son,2023-06-21T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
310120,Pratt & Son,2023-06-21T23:40:00.000+00:00,busbar,,L3 Active Power,kW,8.25
310120,Pratt & Son,2023-06-21T23:40:00.000+00:00,busbar,,L2 Active Power,kW,10.12
310120,Pratt & Son,2023-06-21T23:40:00.000+00:00,busbar,,L1 Active Power,kW,10.6
310120,Pratt & Son,2023-06-21T23:40:00.000+00:00,busbar,,N Current (RMS),A,50.9
310120,Pratt & Son,2023-06-21T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
310120,Pratt & Son,2023-06-21T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
310120,Pratt & Son,2023-06-21T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
310120,Pratt & Son,2023-06-21T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
310120,Pratt & Son,2023-06-21T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.36
310120,Pratt & Son,2023-06-21T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.32
310120,Pratt & Son,2023-06-21T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.68
310120,Pratt & Son,2023-06-21T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.86
310120,Pratt & Son,2023-06-21T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.55
310120,Pratt & Son,2023-06-21T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.5
310120,Pratt & Son,2023-06-21T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
310120,Pratt & Son,2023-06-21T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.1
310120,Pratt & Son,2023-06-21T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.3
310120,Pratt & Son,2023-06-21T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
310120,Pratt & Son,2023-06-21T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.81
310120,Pratt & Son,2023-06-21T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
310120,Pratt & Son,2023-06-21T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.26
310120,Pratt & Son,2023-06-21T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.37
310120,Pratt & Son,2023-06-21T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.8
310120,Pratt & Son,2023-06-21T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.0
310120,Pratt & Son,2023-06-21T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-21T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.5
310120,Pratt & Son,2023-06-21T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
310120,Pratt & Son,2023-06-21T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.06
310120,Pratt & Son,2023-06-21T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.08
310120,Pratt & Son,2023-06-21T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.92
310120,Pratt & Son,2023-06-21T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.75
310120,Pratt & Son,2023-06-21T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.21
310120,Pratt & Son,2023-06-21T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.14
310120,Pratt & Son,2023-06-21T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
310120,Pratt & Son,2023-06-21T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.9
310120,Pratt & Son,2023-06-21T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
310120,Pratt & Son,2023-06-21T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.0
310120,Pratt & Son,2023-06-21T23:30:00.000+00:00,transformer,,Temperature,C,31.8
310120,Pratt & Son,2023-06-21T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
310120,Pratt & Son,2023-06-21T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
310120,Pratt & Son,2023-06-21T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
310120,Pratt & Son,2023-06-21T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
310120,Pratt & Son,2023-06-21T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
310120,Pratt & Son,2023-06-21T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
310120,Pratt & Son,2023-06-21T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
310120,Pratt & Son,2023-06-21T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.26
310120,Pratt & Son,2023-06-21T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
310120,Pratt & Son,2023-06-21T23:30:00.000+00:00,busbar,,L3 Active Power,kW,8.17
310120,Pratt & Son,2023-06-21T23:30:00.000+00:00,busbar,,L2 Active Power,kW,11.44
310120,Pratt & Son,2023-06-21T23:30:00.000+00:00,busbar,,L1 Active Power,kW,11.49
310120,Pratt & Son,2023-06-21T23:30:00.000+00:00,busbar,,N Current (RMS),A,50.7
310120,Pratt & Son,2023-06-21T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
310120,Pratt & Son,2023-06-21T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
310120,Pratt & Son,2023-06-21T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
310120,Pratt & Son,2023-06-21T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
310120,Pratt & Son,2023-06-21T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.98
310120,Pratt & Son,2023-06-21T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.32
310120,Pratt & Son,2023-06-21T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.55
310120,Pratt & Son,2023-06-21T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.04
310120,Pratt & Son,2023-06-21T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.47
310120,Pratt & Son,2023-06-21T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.5
310120,Pratt & Son,2023-06-21T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
310120,Pratt & Son,2023-06-21T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.9
310120,Pratt & Son,2023-06-21T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.0
310120,Pratt & Son,2023-06-21T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
310120,Pratt & Son,2023-06-21T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.84
310120,Pratt & Son,2023-06-21T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
310120,Pratt & Son,2023-06-21T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.28
310120,Pratt & Son,2023-06-21T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.44
310120,Pratt & Son,2023-06-21T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.8
310120,Pratt & Son,2023-06-21T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.5
310120,Pratt & Son,2023-06-21T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
310120,Pratt & Son,2023-06-21T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.7
310120,Pratt & Son,2023-06-21T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
310120,Pratt & Son,2023-06-21T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.01
310120,Pratt & Son,2023-06-21T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.03
310120,Pratt & Son,2023-06-21T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.01
310120,Pratt & Son,2023-06-21T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.16
310120,Pratt & Son,2023-06-21T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.38
310120,Pratt & Son,2023-06-21T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.67
310120,Pratt & Son,2023-06-21T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.0
310120,Pratt & Son,2023-06-21T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.5
310120,Pratt & Son,2023-06-21T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
310120,Pratt & Son,2023-06-21T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.4
310120,Pratt & Son,2023-06-21T23:20:00.000+00:00,transformer,,Temperature,C,31.8
310120,Pratt & Son,2023-06-21T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
310120,Pratt & Son,2023-06-21T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
310120,Pratt & Son,2023-06-21T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
310120,Pratt & Son,2023-06-21T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
310120,Pratt & Son,2023-06-21T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
310120,Pratt & Son,2023-06-21T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
310120,Pratt & Son,2023-06-21T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
310120,Pratt & Son,2023-06-21T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.85
310120,Pratt & Son,2023-06-21T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
310120,Pratt & Son,2023-06-21T23:20:00.000+00:00,busbar,,L3 Active Power,kW,8.44
310120,Pratt & Son,2023-06-21T23:20:00.000+00:00,busbar,,L2 Active Power,kW,12.86
310120,Pratt & Son,2023-06-21T23:20:00.000+00:00,busbar,,L1 Active Power,kW,10.94
310120,Pratt & Son,2023-06-21T23:20:00.000+00:00,busbar,,N Current (RMS),A,54.6
310120,Pratt & Son,2023-06-21T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
310120,Pratt & Son,2023-06-21T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
310120,Pratt & Son,2023-06-21T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.9
310120,Pratt & Son,2023-06-21T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
310120,Pratt & Son,2023-06-21T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.12
310120,Pratt & Son,2023-06-21T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.12
310120,Pratt & Son,2023-06-21T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.55
310120,Pratt & Son,2023-06-21T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.55
310120,Pratt & Son,2023-06-21T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.33
310120,Pratt & Son,2023-06-21T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.3
310120,Pratt & Son,2023-06-21T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
310120,Pratt & Son,2023-06-21T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.2
310120,Pratt & Son,2023-06-21T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.2
310120,Pratt & Son,2023-06-21T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
310120,Pratt & Son,2023-06-21T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.8
310120,Pratt & Son,2023-06-21T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
310120,Pratt & Son,2023-06-21T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.26
310120,Pratt & Son,2023-06-21T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.54
310120,Pratt & Son,2023-06-21T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.78
310120,Pratt & Son,2023-06-21T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.8
310120,Pratt & Son,2023-06-21T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-21T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.4
310120,Pratt & Son,2023-06-21T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
310120,Pratt & Son,2023-06-21T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.2
310120,Pratt & Son,2023-06-21T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.95
310120,Pratt & Son,2023-06-21T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.2
310120,Pratt & Son,2023-06-21T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.72
310120,Pratt & Son,2023-06-21T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.34
310120,Pratt & Son,2023-06-21T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.12
310120,Pratt & Son,2023-06-21T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
310120,Pratt & Son,2023-06-21T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.3
310120,Pratt & Son,2023-06-21T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
310120,Pratt & Son,2023-06-21T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.5
310120,Pratt & Son,2023-06-21T23:10:00.000+00:00,transformer,,Temperature,C,31.9
310120,Pratt & Son,2023-06-21T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
310120,Pratt & Son,2023-06-21T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
310120,Pratt & Son,2023-06-21T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
310120,Pratt & Son,2023-06-21T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
310120,Pratt & Son,2023-06-21T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
310120,Pratt & Son,2023-06-21T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
310120,Pratt & Son,2023-06-21T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
310120,Pratt & Son,2023-06-21T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.87
310120,Pratt & Son,2023-06-21T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
310120,Pratt & Son,2023-06-21T23:10:00.000+00:00,busbar,,L3 Active Power,kW,8.0
310120,Pratt & Son,2023-06-21T23:10:00.000+00:00,busbar,,L2 Active Power,kW,12.43
310120,Pratt & Son,2023-06-21T23:10:00.000+00:00,busbar,,L1 Active Power,kW,10.24
310120,Pratt & Son,2023-06-21T23:10:00.000+00:00,busbar,,N Current (RMS),A,54.8
310120,Pratt & Son,2023-06-21T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
310120,Pratt & Son,2023-06-21T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
310120,Pratt & Son,2023-06-21T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
310120,Pratt & Son,2023-06-21T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
310120,Pratt & Son,2023-06-21T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.18
310120,Pratt & Son,2023-06-21T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.99
310120,Pratt & Son,2023-06-21T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.65
310120,Pratt & Son,2023-06-21T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.04
310120,Pratt & Son,2023-06-21T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.51
310120,Pratt & Son,2023-06-21T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.2
310120,Pratt & Son,2023-06-21T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
310120,Pratt & Son,2023-06-21T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.5
310120,Pratt & Son,2023-06-21T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.7
310120,Pratt & Son,2023-06-21T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
310120,Pratt & Son,2023-06-21T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.97
310120,Pratt & Son,2023-06-21T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
310120,Pratt & Son,2023-06-21T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.26
310120,Pratt & Son,2023-06-21T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.9
310120,Pratt & Son,2023-06-21T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.89
310120,Pratt & Son,2023-06-21T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.2
310120,Pratt & Son,2023-06-21T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-21T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.4
310120,Pratt & Son,2023-06-21T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.7
310120,Pratt & Son,2023-06-21T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.84
310120,Pratt & Son,2023-06-21T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.55
310120,Pratt & Son,2023-06-21T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.98
310120,Pratt & Son,2023-06-21T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.23
310120,Pratt & Son,2023-06-21T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.64
310120,Pratt & Son,2023-06-21T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.23
310120,Pratt & Son,2023-06-21T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
310120,Pratt & Son,2023-06-21T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.4
310120,Pratt & Son,2023-06-21T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.3
310120,Pratt & Son,2023-06-21T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.4
310120,Pratt & Son,2023-06-21T23:00:00.000+00:00,transformer,,Temperature,C,31.9
310120,Pratt & Son,2023-06-21T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
310120,Pratt & Son,2023-06-21T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.85
310120,Pratt & Son,2023-06-21T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
310120,Pratt & Son,2023-06-21T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.82
310120,Pratt & Son,2023-06-21T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
310120,Pratt & Son,2023-06-21T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.63
310120,Pratt & Son,2023-06-21T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
310120,Pratt & Son,2023-06-21T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
310120,Pratt & Son,2023-06-21T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
310120,Pratt & Son,2023-06-21T23:00:00.000+00:00,busbar,,L3 Active Power,kW,8.61
310120,Pratt & Son,2023-06-21T23:00:00.000+00:00,busbar,,L2 Active Power,kW,12.58
310120,Pratt & Son,2023-06-21T23:00:00.000+00:00,busbar,,L1 Active Power,kW,12.63
310120,Pratt & Son,2023-06-21T23:00:00.000+00:00,busbar,,N Current (RMS),A,54.4
310120,Pratt & Son,2023-06-21T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
310120,Pratt & Son,2023-06-21T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
310120,Pratt & Son,2023-06-21T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
310120,Pratt & Son,2023-06-21T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
310120,Pratt & Son,2023-06-21T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
310120,Pratt & Son,2023-06-21T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.04
310120,Pratt & Son,2023-06-21T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.66
310120,Pratt & Son,2023-06-21T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.2
310120,Pratt & Son,2023-06-21T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.6
310120,Pratt & Son,2023-06-21T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.7
310120,Pratt & Son,2023-06-21T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
310120,Pratt & Son,2023-06-21T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.4
310120,Pratt & Son,2023-06-21T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.2
310120,Pratt & Son,2023-06-21T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
310120,Pratt & Son,2023-06-21T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.84
310120,Pratt & Son,2023-06-21T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
310120,Pratt & Son,2023-06-21T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.22
310120,Pratt & Son,2023-06-21T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.47
310120,Pratt & Son,2023-06-21T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
310120,Pratt & Son,2023-06-21T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.2
310120,Pratt & Son,2023-06-21T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-21T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.9
310120,Pratt & Son,2023-06-21T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.2
310120,Pratt & Son,2023-06-21T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.09
310120,Pratt & Son,2023-06-21T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.57
310120,Pratt & Son,2023-06-21T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.93
310120,Pratt & Son,2023-06-21T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.75
310120,Pratt & Son,2023-06-21T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.25
310120,Pratt & Son,2023-06-21T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.58
310120,Pratt & Son,2023-06-21T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
310120,Pratt & Son,2023-06-21T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.4
310120,Pratt & Son,2023-06-21T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
310120,Pratt & Son,2023-06-21T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.6
310120,Pratt & Son,2023-06-21T22:50:00.000+00:00,transformer,,Temperature,C,31.9
310120,Pratt & Son,2023-06-21T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
310120,Pratt & Son,2023-06-21T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.95
310120,Pratt & Son,2023-06-21T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
310120,Pratt & Son,2023-06-21T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.92
310120,Pratt & Son,2023-06-21T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
310120,Pratt & Son,2023-06-21T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.66
310120,Pratt & Son,2023-06-21T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
310120,Pratt & Son,2023-06-21T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
310120,Pratt & Son,2023-06-21T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
310120,Pratt & Son,2023-06-21T22:50:00.000+00:00,busbar,,L3 Active Power,kW,6.19
310120,Pratt & Son,2023-06-21T22:50:00.000+00:00,busbar,,L2 Active Power,kW,11.92
310120,Pratt & Son,2023-06-21T22:50:00.000+00:00,busbar,,L1 Active Power,kW,14.18
310120,Pratt & Son,2023-06-21T22:50:00.000+00:00,busbar,,N Current (RMS),A,38.6
310120,Pratt & Son,2023-06-21T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.5
310120,Pratt & Son,2023-06-21T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
310120,Pratt & Son,2023-06-21T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
310120,Pratt & Son,2023-06-21T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
310120,Pratt & Son,2023-06-21T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.1
310120,Pratt & Son,2023-06-21T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.37
310120,Pratt & Son,2023-06-21T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.57
310120,Pratt & Son,2023-06-21T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.3
310120,Pratt & Son,2023-06-21T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.14
310120,Pratt & Son,2023-06-21T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.6
310120,Pratt & Son,2023-06-21T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
310120,Pratt & Son,2023-06-21T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.9
310120,Pratt & Son,2023-06-21T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.7
310120,Pratt & Son,2023-06-21T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
310120,Pratt & Son,2023-06-21T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.74
310120,Pratt & Son,2023-06-21T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
310120,Pratt & Son,2023-06-21T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.22
310120,Pratt & Son,2023-06-21T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.4
310120,Pratt & Son,2023-06-21T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.91
310120,Pratt & Son,2023-06-21T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.4
310120,Pratt & Son,2023-06-21T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-21T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.4
310120,Pratt & Son,2023-06-21T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
310120,Pratt & Son,2023-06-21T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.81
310120,Pratt & Son,2023-06-21T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.49
310120,Pratt & Son,2023-06-21T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.43
310120,Pratt & Son,2023-06-21T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.62
310120,Pratt & Son,2023-06-21T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
310120,Pratt & Son,2023-06-21T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.33
310120,Pratt & Son,2023-06-21T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
310120,Pratt & Son,2023-06-21T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.9
310120,Pratt & Son,2023-06-21T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.3
310120,Pratt & Son,2023-06-21T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.0
310120,Pratt & Son,2023-06-21T22:40:00.000+00:00,transformer,,Temperature,C,32.0
310120,Pratt & Son,2023-06-21T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
310120,Pratt & Son,2023-06-21T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
310120,Pratt & Son,2023-06-21T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
310120,Pratt & Son,2023-06-21T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
310120,Pratt & Son,2023-06-21T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
310120,Pratt & Son,2023-06-21T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.01
310120,Pratt & Son,2023-06-21T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
310120,Pratt & Son,2023-06-21T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
310120,Pratt & Son,2023-06-21T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
310120,Pratt & Son,2023-06-21T22:40:00.000+00:00,busbar,,L3 Active Power,kW,6.97
310120,Pratt & Son,2023-06-21T22:40:00.000+00:00,busbar,,L2 Active Power,kW,11.71
310120,Pratt & Son,2023-06-21T22:40:00.000+00:00,busbar,,L1 Active Power,kW,11.39
310120,Pratt & Son,2023-06-21T22:40:00.000+00:00,busbar,,N Current (RMS),A,45.5
310120,Pratt & Son,2023-06-21T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
310120,Pratt & Son,2023-06-21T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
310120,Pratt & Son,2023-06-21T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
310120,Pratt & Son,2023-06-21T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
310120,Pratt & Son,2023-06-21T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.22
310120,Pratt & Son,2023-06-21T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.24
310120,Pratt & Son,2023-06-21T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.52
310120,Pratt & Son,2023-06-21T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.4
310120,Pratt & Son,2023-06-21T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.16
310120,Pratt & Son,2023-06-21T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
310120,Pratt & Son,2023-06-21T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
310120,Pratt & Son,2023-06-21T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.4
310120,Pratt & Son,2023-06-21T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.7
310120,Pratt & Son,2023-06-21T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
310120,Pratt & Son,2023-06-21T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.67
310120,Pratt & Son,2023-06-21T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
310120,Pratt & Son,2023-06-21T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.22
310120,Pratt & Son,2023-06-21T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.63
310120,Pratt & Son,2023-06-21T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.92
310120,Pratt & Son,2023-06-21T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.7
310120,Pratt & Son,2023-06-21T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-21T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.0
310120,Pratt & Son,2023-06-21T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
310120,Pratt & Son,2023-06-21T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.8
310120,Pratt & Son,2023-06-21T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.73
310120,Pratt & Son,2023-06-21T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.08
310120,Pratt & Son,2023-06-21T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.03
310120,Pratt & Son,2023-06-21T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.54
310120,Pratt & Son,2023-06-21T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.51
310120,Pratt & Son,2023-06-21T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
310120,Pratt & Son,2023-06-21T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.4
310120,Pratt & Son,2023-06-21T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.9
310120,Pratt & Son,2023-06-21T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.4
310120,Pratt & Son,2023-06-21T22:30:00.000+00:00,transformer,,Temperature,C,32.0
310120,Pratt & Son,2023-06-21T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
310120,Pratt & Son,2023-06-21T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
310120,Pratt & Son,2023-06-21T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
310120,Pratt & Son,2023-06-21T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
310120,Pratt & Son,2023-06-21T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
310120,Pratt & Son,2023-06-21T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
310120,Pratt & Son,2023-06-21T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
310120,Pratt & Son,2023-06-21T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
310120,Pratt & Son,2023-06-21T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
310120,Pratt & Son,2023-06-21T22:30:00.000+00:00,busbar,,L3 Active Power,kW,7.32
310120,Pratt & Son,2023-06-21T22:30:00.000+00:00,busbar,,L2 Active Power,kW,11.58
310120,Pratt & Son,2023-06-21T22:30:00.000+00:00,busbar,,L1 Active Power,kW,11.58
310120,Pratt & Son,2023-06-21T22:30:00.000+00:00,busbar,,N Current (RMS),A,45.8
310120,Pratt & Son,2023-06-21T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.3
310120,Pratt & Son,2023-06-21T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
310120,Pratt & Son,2023-06-21T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
310120,Pratt & Son,2023-06-21T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
310120,Pratt & Son,2023-06-21T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
310120,Pratt & Son,2023-06-21T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
310120,Pratt & Son,2023-06-21T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.69
310120,Pratt & Son,2023-06-21T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.49
310120,Pratt & Son,2023-06-21T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.3
310120,Pratt & Son,2023-06-21T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.6
310120,Pratt & Son,2023-06-21T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
310120,Pratt & Son,2023-06-21T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.6
310120,Pratt & Son,2023-06-21T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.6
310120,Pratt & Son,2023-06-21T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
310120,Pratt & Son,2023-06-21T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.55
310120,Pratt & Son,2023-06-21T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
310120,Pratt & Son,2023-06-21T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.21
310120,Pratt & Son,2023-06-21T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.75
310120,Pratt & Son,2023-06-21T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.98
310120,Pratt & Son,2023-06-21T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.1
310120,Pratt & Son,2023-06-21T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-21T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.5
310120,Pratt & Son,2023-06-21T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.1
310120,Pratt & Son,2023-06-21T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.83
310120,Pratt & Son,2023-06-21T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.51
310120,Pratt & Son,2023-06-21T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.55
310120,Pratt & Son,2023-06-21T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.06
310120,Pratt & Son,2023-06-21T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.3
310120,Pratt & Son,2023-06-21T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.99
310120,Pratt & Son,2023-06-21T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
310120,Pratt & Son,2023-06-21T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.1
310120,Pratt & Son,2023-06-21T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.5
310120,Pratt & Son,2023-06-21T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.7
310120,Pratt & Son,2023-06-21T22:20:00.000+00:00,transformer,,Temperature,C,32.1
310120,Pratt & Son,2023-06-21T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
310120,Pratt & Son,2023-06-21T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
310120,Pratt & Son,2023-06-21T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
310120,Pratt & Son,2023-06-21T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
310120,Pratt & Son,2023-06-21T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
310120,Pratt & Son,2023-06-21T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
310120,Pratt & Son,2023-06-21T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
310120,Pratt & Son,2023-06-21T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
310120,Pratt & Son,2023-06-21T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
310120,Pratt & Son,2023-06-21T22:20:00.000+00:00,busbar,,L3 Active Power,kW,6.55
310120,Pratt & Son,2023-06-21T22:20:00.000+00:00,busbar,,L2 Active Power,kW,12.54
310120,Pratt & Son,2023-06-21T22:20:00.000+00:00,busbar,,L1 Active Power,kW,8.27
310120,Pratt & Son,2023-06-21T22:20:00.000+00:00,busbar,,N Current (RMS),A,31.2
310120,Pratt & Son,2023-06-21T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.7
310120,Pratt & Son,2023-06-21T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
310120,Pratt & Son,2023-06-21T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.5
310120,Pratt & Son,2023-06-21T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
310120,Pratt & Son,2023-06-21T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.98
310120,Pratt & Son,2023-06-21T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
310120,Pratt & Son,2023-06-21T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.68
310120,Pratt & Son,2023-06-21T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.75
310120,Pratt & Son,2023-06-21T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.25
310120,Pratt & Son,2023-06-21T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.9
310120,Pratt & Son,2023-06-21T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
310120,Pratt & Son,2023-06-21T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.0
310120,Pratt & Son,2023-06-21T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.3
310120,Pratt & Son,2023-06-21T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
310120,Pratt & Son,2023-06-21T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.67
310120,Pratt & Son,2023-06-21T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
310120,Pratt & Son,2023-06-21T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.24
310120,Pratt & Son,2023-06-21T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.76
310120,Pratt & Son,2023-06-21T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.03
310120,Pratt & Son,2023-06-21T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.1
310120,Pratt & Son,2023-06-21T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-21T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.6
310120,Pratt & Son,2023-06-21T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.4
310120,Pratt & Son,2023-06-21T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.72
310120,Pratt & Son,2023-06-21T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.64
310120,Pratt & Son,2023-06-21T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.88
310120,Pratt & Son,2023-06-21T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.66
310120,Pratt & Son,2023-06-21T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.72
310120,Pratt & Son,2023-06-21T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.62
310120,Pratt & Son,2023-06-21T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.2
310120,Pratt & Son,2023-06-21T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.0
310120,Pratt & Son,2023-06-21T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.4
310120,Pratt & Son,2023-06-21T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.8
310120,Pratt & Son,2023-06-21T22:10:00.000+00:00,transformer,,Temperature,C,32.1
310120,Pratt & Son,2023-06-21T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
310120,Pratt & Son,2023-06-21T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
310120,Pratt & Son,2023-06-21T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
310120,Pratt & Son,2023-06-21T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
310120,Pratt & Son,2023-06-21T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
310120,Pratt & Son,2023-06-21T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
310120,Pratt & Son,2023-06-21T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
310120,Pratt & Son,2023-06-21T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
310120,Pratt & Son,2023-06-21T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
310120,Pratt & Son,2023-06-21T22:10:00.000+00:00,busbar,,L3 Active Power,kW,12.1
310120,Pratt & Son,2023-06-21T22:10:00.000+00:00,busbar,,L2 Active Power,kW,14.23
310120,Pratt & Son,2023-06-21T22:10:00.000+00:00,busbar,,L1 Active Power,kW,8.9
310120,Pratt & Son,2023-06-21T22:10:00.000+00:00,busbar,,N Current (RMS),A,53.2
310120,Pratt & Son,2023-06-21T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
310120,Pratt & Son,2023-06-21T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
310120,Pratt & Son,2023-06-21T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.5
310120,Pratt & Son,2023-06-21T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
310120,Pratt & Son,2023-06-21T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.92
310120,Pratt & Son,2023-06-21T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
310120,Pratt & Son,2023-06-21T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.56
310120,Pratt & Son,2023-06-21T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.61
310120,Pratt & Son,2023-06-21T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.6
310120,Pratt & Son,2023-06-21T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.8
310120,Pratt & Son,2023-06-21T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
310120,Pratt & Son,2023-06-21T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.1
310120,Pratt & Son,2023-06-21T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
310120,Pratt & Son,2023-06-21T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
310120,Pratt & Son,2023-06-21T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.68
310120,Pratt & Son,2023-06-21T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
310120,Pratt & Son,2023-06-21T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.23
310120,Pratt & Son,2023-06-21T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.76
310120,Pratt & Son,2023-06-21T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.92
310120,Pratt & Son,2023-06-21T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.5
310120,Pratt & Son,2023-06-21T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-21T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.7
310120,Pratt & Son,2023-06-21T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.1
310120,Pratt & Son,2023-06-21T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.63
310120,Pratt & Son,2023-06-21T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.4
310120,Pratt & Son,2023-06-21T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.0
310120,Pratt & Son,2023-06-21T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.66
310120,Pratt & Son,2023-06-21T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.35
310120,Pratt & Son,2023-06-21T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.35
310120,Pratt & Son,2023-06-21T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.7
310120,Pratt & Son,2023-06-21T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.2
310120,Pratt & Son,2023-06-21T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.8
310120,Pratt & Son,2023-06-21T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.9
310120,Pratt & Son,2023-06-21T22:00:00.000+00:00,transformer,,Temperature,C,32.2
310120,Pratt & Son,2023-06-21T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
310120,Pratt & Son,2023-06-21T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
310120,Pratt & Son,2023-06-21T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
310120,Pratt & Son,2023-06-21T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
310120,Pratt & Son,2023-06-21T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
310120,Pratt & Son,2023-06-21T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
310120,Pratt & Son,2023-06-21T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
310120,Pratt & Son,2023-06-21T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
310120,Pratt & Son,2023-06-21T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
310120,Pratt & Son,2023-06-21T22:00:00.000+00:00,busbar,,L3 Active Power,kW,10.0
310120,Pratt & Son,2023-06-21T22:00:00.000+00:00,busbar,,L2 Active Power,kW,17.73
310120,Pratt & Son,2023-06-21T22:00:00.000+00:00,busbar,,L1 Active Power,kW,10.88
310120,Pratt & Son,2023-06-21T22:00:00.000+00:00,busbar,,N Current (RMS),A,44.1
310120,Pratt & Son,2023-06-21T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
310120,Pratt & Son,2023-06-21T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
310120,Pratt & Son,2023-06-21T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.3
310120,Pratt & Son,2023-06-21T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
310120,Pratt & Son,2023-06-21T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.19
310120,Pratt & Son,2023-06-21T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
310120,Pratt & Son,2023-06-21T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.97
310120,Pratt & Son,2023-06-21T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.79
310120,Pratt & Son,2023-06-21T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.55
310120,Pratt & Son,2023-06-21T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
310120,Pratt & Son,2023-06-21T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
310120,Pratt & Son,2023-06-21T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.0
310120,Pratt & Son,2023-06-21T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
310120,Pratt & Son,2023-06-21T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
310120,Pratt & Son,2023-06-21T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.71
310120,Pratt & Son,2023-06-21T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
310120,Pratt & Son,2023-06-21T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.22
310120,Pratt & Son,2023-06-21T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.44
310120,Pratt & Son,2023-06-21T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.92
310120,Pratt & Son,2023-06-21T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.2
310120,Pratt & Son,2023-06-21T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-21T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.8
310120,Pratt & Son,2023-06-21T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.1
310120,Pratt & Son,2023-06-21T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.05
310120,Pratt & Son,2023-06-21T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
310120,Pratt & Son,2023-06-21T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.01
310120,Pratt & Son,2023-06-21T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.5
310120,Pratt & Son,2023-06-21T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.55
310120,Pratt & Son,2023-06-21T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.58
310120,Pratt & Son,2023-06-21T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
310120,Pratt & Son,2023-06-21T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.2
310120,Pratt & Son,2023-06-21T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.8
310120,Pratt & Son,2023-06-21T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.8
310120,Pratt & Son,2023-06-21T21:50:00.000+00:00,transformer,,Temperature,C,32.2
310120,Pratt & Son,2023-06-21T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
310120,Pratt & Son,2023-06-21T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
