Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310120,Pratt & Son,2023-06-21T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
310120,Pratt & Son,2023-06-21T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
310120,Pratt & Son,2023-06-21T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
310120,Pratt & Son,2023-06-21T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
310120,Pratt & Son,2023-06-21T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
310120,Pratt & Son,2023-06-21T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
310120,Pratt & Son,2023-06-21T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
310120,Pratt & Son,2023-06-21T21:50:00.000+00:00,busbar,,L3 Active Power,kW,10.24
310120,Pratt & Son,2023-06-21T21:50:00.000+00:00,busbar,,L2 Active Power,kW,17.78
310120,Pratt & Son,2023-06-21T21:50:00.000+00:00,busbar,,L1 Active Power,kW,12.05
310120,Pratt & Son,2023-06-21T21:50:00.000+00:00,busbar,,N Current (RMS),A,40.0
310120,Pratt & Son,2023-06-21T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
310120,Pratt & Son,2023-06-21T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
310120,Pratt & Son,2023-06-21T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.3
310120,Pratt & Son,2023-06-21T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
310120,Pratt & Son,2023-06-21T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.07
310120,Pratt & Son,2023-06-21T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
310120,Pratt & Son,2023-06-21T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.87
310120,Pratt & Son,2023-06-21T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.06
310120,Pratt & Son,2023-06-21T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.23
310120,Pratt & Son,2023-06-21T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.6
310120,Pratt & Son,2023-06-21T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.7
310120,Pratt & Son,2023-06-21T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.2
310120,Pratt & Son,2023-06-21T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.2
310120,Pratt & Son,2023-06-21T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
310120,Pratt & Son,2023-06-21T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.76
310120,Pratt & Son,2023-06-21T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
310120,Pratt & Son,2023-06-21T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.23
310120,Pratt & Son,2023-06-21T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.45
310120,Pratt & Son,2023-06-21T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.96
310120,Pratt & Son,2023-06-21T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.5
310120,Pratt & Son,2023-06-21T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-21T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.0
310120,Pratt & Son,2023-06-21T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.3
310120,Pratt & Son,2023-06-21T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
310120,Pratt & Son,2023-06-21T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.88
310120,Pratt & Son,2023-06-21T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.27
310120,Pratt & Son,2023-06-21T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.91
310120,Pratt & Son,2023-06-21T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.16
310120,Pratt & Son,2023-06-21T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.28
310120,Pratt & Son,2023-06-21T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.5
310120,Pratt & Son,2023-06-21T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.0
310120,Pratt & Son,2023-06-21T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.9
310120,Pratt & Son,2023-06-21T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.2
310120,Pratt & Son,2023-06-21T21:40:00.000+00:00,transformer,,Temperature,C,32.3
310120,Pratt & Son,2023-06-21T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
310120,Pratt & Son,2023-06-21T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
310120,Pratt & Son,2023-06-21T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
310120,Pratt & Son,2023-06-21T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
310120,Pratt & Son,2023-06-21T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
310120,Pratt & Son,2023-06-21T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
310120,Pratt & Son,2023-06-21T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
310120,Pratt & Son,2023-06-21T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.73
310120,Pratt & Son,2023-06-21T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
310120,Pratt & Son,2023-06-21T21:40:00.000+00:00,busbar,,L3 Active Power,kW,9.56
310120,Pratt & Son,2023-06-21T21:40:00.000+00:00,busbar,,L2 Active Power,kW,18.67
310120,Pratt & Son,2023-06-21T21:40:00.000+00:00,busbar,,L1 Active Power,kW,14.46
310120,Pratt & Son,2023-06-21T21:40:00.000+00:00,busbar,,N Current (RMS),A,47.5
310120,Pratt & Son,2023-06-21T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
310120,Pratt & Son,2023-06-21T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.1
310120,Pratt & Son,2023-06-21T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.9
310120,Pratt & Son,2023-06-21T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
310120,Pratt & Son,2023-06-21T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.08
310120,Pratt & Son,2023-06-21T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
310120,Pratt & Son,2023-06-21T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.1
310120,Pratt & Son,2023-06-21T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.68
310120,Pratt & Son,2023-06-21T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.41
310120,Pratt & Son,2023-06-21T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.3
310120,Pratt & Son,2023-06-21T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
310120,Pratt & Son,2023-06-21T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.7
310120,Pratt & Son,2023-06-21T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.7
310120,Pratt & Son,2023-06-21T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
310120,Pratt & Son,2023-06-21T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.88
310120,Pratt & Son,2023-06-21T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
310120,Pratt & Son,2023-06-21T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.26
310120,Pratt & Son,2023-06-21T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.16
310120,Pratt & Son,2023-06-21T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.99
310120,Pratt & Son,2023-06-21T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.4
310120,Pratt & Son,2023-06-21T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
310120,Pratt & Son,2023-06-21T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.3
310120,Pratt & Son,2023-06-21T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.4
310120,Pratt & Son,2023-06-21T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.44
310120,Pratt & Son,2023-06-21T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.92
310120,Pratt & Son,2023-06-21T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.25
310120,Pratt & Son,2023-06-21T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.56
310120,Pratt & Son,2023-06-21T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.98
310120,Pratt & Son,2023-06-21T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.39
310120,Pratt & Son,2023-06-21T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.9
310120,Pratt & Son,2023-06-21T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.9
310120,Pratt & Son,2023-06-21T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.0
310120,Pratt & Son,2023-06-21T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.6
310120,Pratt & Son,2023-06-21T21:30:00.000+00:00,transformer,,Temperature,C,32.3
310120,Pratt & Son,2023-06-21T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
310120,Pratt & Son,2023-06-21T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
310120,Pratt & Son,2023-06-21T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
310120,Pratt & Son,2023-06-21T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
310120,Pratt & Son,2023-06-21T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
310120,Pratt & Son,2023-06-21T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
310120,Pratt & Son,2023-06-21T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
310120,Pratt & Son,2023-06-21T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
310120,Pratt & Son,2023-06-21T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
310120,Pratt & Son,2023-06-21T21:30:00.000+00:00,busbar,,L3 Active Power,kW,9.41
310120,Pratt & Son,2023-06-21T21:30:00.000+00:00,busbar,,L2 Active Power,kW,18.83
310120,Pratt & Son,2023-06-21T21:30:00.000+00:00,busbar,,L1 Active Power,kW,13.79
310120,Pratt & Son,2023-06-21T21:30:00.000+00:00,busbar,,N Current (RMS),A,54.2
310120,Pratt & Son,2023-06-21T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
310120,Pratt & Son,2023-06-21T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
310120,Pratt & Son,2023-06-21T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
310120,Pratt & Son,2023-06-21T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
310120,Pratt & Son,2023-06-21T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.43
310120,Pratt & Son,2023-06-21T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
310120,Pratt & Son,2023-06-21T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.24
310120,Pratt & Son,2023-06-21T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.2
310120,Pratt & Son,2023-06-21T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.46
310120,Pratt & Son,2023-06-21T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.4
310120,Pratt & Son,2023-06-21T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.4
310120,Pratt & Son,2023-06-21T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.4
310120,Pratt & Son,2023-06-21T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
310120,Pratt & Son,2023-06-21T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
310120,Pratt & Son,2023-06-21T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.9
310120,Pratt & Son,2023-06-21T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
310120,Pratt & Son,2023-06-21T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.26
310120,Pratt & Son,2023-06-21T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.67
310120,Pratt & Son,2023-06-21T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.1
310120,Pratt & Son,2023-06-21T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.3
310120,Pratt & Son,2023-06-21T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
310120,Pratt & Son,2023-06-21T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.9
310120,Pratt & Son,2023-06-21T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.7
310120,Pratt & Son,2023-06-21T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.35
310120,Pratt & Son,2023-06-21T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.01
310120,Pratt & Son,2023-06-21T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.07
310120,Pratt & Son,2023-06-21T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.39
310120,Pratt & Son,2023-06-21T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.22
310120,Pratt & Son,2023-06-21T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.74
310120,Pratt & Son,2023-06-21T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.1
310120,Pratt & Son,2023-06-21T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.4
310120,Pratt & Son,2023-06-21T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.0
310120,Pratt & Son,2023-06-21T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.6
310120,Pratt & Son,2023-06-21T21:20:00.000+00:00,transformer,,Temperature,C,32.3
310120,Pratt & Son,2023-06-21T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
310120,Pratt & Son,2023-06-21T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
310120,Pratt & Son,2023-06-21T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
310120,Pratt & Son,2023-06-21T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
310120,Pratt & Son,2023-06-21T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
310120,Pratt & Son,2023-06-21T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
310120,Pratt & Son,2023-06-21T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
310120,Pratt & Son,2023-06-21T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.33
310120,Pratt & Son,2023-06-21T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
310120,Pratt & Son,2023-06-21T21:20:00.000+00:00,busbar,,L3 Active Power,kW,10.37
310120,Pratt & Son,2023-06-21T21:20:00.000+00:00,busbar,,L2 Active Power,kW,19.09
310120,Pratt & Son,2023-06-21T21:20:00.000+00:00,busbar,,L1 Active Power,kW,15.3
310120,Pratt & Son,2023-06-21T21:20:00.000+00:00,busbar,,N Current (RMS),A,55.6
310120,Pratt & Son,2023-06-21T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
310120,Pratt & Son,2023-06-21T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
310120,Pratt & Son,2023-06-21T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.7
310120,Pratt & Son,2023-06-21T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
310120,Pratt & Son,2023-06-21T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.6
310120,Pratt & Son,2023-06-21T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
310120,Pratt & Son,2023-06-21T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.09
310120,Pratt & Son,2023-06-21T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.34
310120,Pratt & Son,2023-06-21T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.51
310120,Pratt & Son,2023-06-21T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.7
310120,Pratt & Son,2023-06-21T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
310120,Pratt & Son,2023-06-21T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.7
310120,Pratt & Son,2023-06-21T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
310120,Pratt & Son,2023-06-21T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
310120,Pratt & Son,2023-06-21T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.75
310120,Pratt & Son,2023-06-21T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
310120,Pratt & Son,2023-06-21T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.28
310120,Pratt & Son,2023-06-21T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.2
310120,Pratt & Son,2023-06-21T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.08
310120,Pratt & Son,2023-06-21T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,29.6
310120,Pratt & Son,2023-06-21T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.5
310120,Pratt & Son,2023-06-21T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.7
310120,Pratt & Son,2023-06-21T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.6
310120,Pratt & Son,2023-06-21T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.5
310120,Pratt & Son,2023-06-21T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.58
310120,Pratt & Son,2023-06-21T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.21
310120,Pratt & Son,2023-06-21T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.2
310120,Pratt & Son,2023-06-21T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.06
310120,Pratt & Son,2023-06-21T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.15
310120,Pratt & Son,2023-06-21T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.6
310120,Pratt & Son,2023-06-21T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.7
310120,Pratt & Son,2023-06-21T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.2
310120,Pratt & Son,2023-06-21T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.2
310120,Pratt & Son,2023-06-21T21:10:00.000+00:00,transformer,,Temperature,C,32.4
310120,Pratt & Son,2023-06-21T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
310120,Pratt & Son,2023-06-21T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
310120,Pratt & Son,2023-06-21T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
310120,Pratt & Son,2023-06-21T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
310120,Pratt & Son,2023-06-21T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
310120,Pratt & Son,2023-06-21T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
310120,Pratt & Son,2023-06-21T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
310120,Pratt & Son,2023-06-21T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.94
310120,Pratt & Son,2023-06-21T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
310120,Pratt & Son,2023-06-21T21:10:00.000+00:00,busbar,,L3 Active Power,kW,11.0
310120,Pratt & Son,2023-06-21T21:10:00.000+00:00,busbar,,L2 Active Power,kW,21.61
310120,Pratt & Son,2023-06-21T21:10:00.000+00:00,busbar,,L1 Active Power,kW,14.74
310120,Pratt & Son,2023-06-21T21:10:00.000+00:00,busbar,,N Current (RMS),A,56.4
310120,Pratt & Son,2023-06-21T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
310120,Pratt & Son,2023-06-21T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.1
310120,Pratt & Son,2023-06-21T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
310120,Pratt & Son,2023-06-21T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
310120,Pratt & Son,2023-06-21T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.98
310120,Pratt & Son,2023-06-21T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
310120,Pratt & Son,2023-06-21T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.12
310120,Pratt & Son,2023-06-21T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.77
310120,Pratt & Son,2023-06-21T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.65
310120,Pratt & Son,2023-06-21T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.9
310120,Pratt & Son,2023-06-21T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
310120,Pratt & Son,2023-06-21T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.6
310120,Pratt & Son,2023-06-21T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
310120,Pratt & Son,2023-06-21T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
310120,Pratt & Son,2023-06-21T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.72
310120,Pratt & Son,2023-06-21T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
310120,Pratt & Son,2023-06-21T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.29
310120,Pratt & Son,2023-06-21T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.41
310120,Pratt & Son,2023-06-21T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.09
310120,Pratt & Son,2023-06-21T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,29.8
310120,Pratt & Son,2023-06-21T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.5
310120,Pratt & Son,2023-06-21T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.4
310120,Pratt & Son,2023-06-21T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.6
310120,Pratt & Son,2023-06-21T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.57
310120,Pratt & Son,2023-06-21T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.39
310120,Pratt & Son,2023-06-21T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.02
310120,Pratt & Son,2023-06-21T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.94
310120,Pratt & Son,2023-06-21T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.28
310120,Pratt & Son,2023-06-21T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.3
310120,Pratt & Son,2023-06-21T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.4
310120,Pratt & Son,2023-06-21T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.9
310120,Pratt & Son,2023-06-21T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.6
310120,Pratt & Son,2023-06-21T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.6
310120,Pratt & Son,2023-06-21T21:00:00.000+00:00,transformer,,Temperature,C,32.4
310120,Pratt & Son,2023-06-21T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
310120,Pratt & Son,2023-06-21T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
310120,Pratt & Son,2023-06-21T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
310120,Pratt & Son,2023-06-21T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
310120,Pratt & Son,2023-06-21T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
310120,Pratt & Son,2023-06-21T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
310120,Pratt & Son,2023-06-21T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
310120,Pratt & Son,2023-06-21T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
310120,Pratt & Son,2023-06-21T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
310120,Pratt & Son,2023-06-21T21:00:00.000+00:00,busbar,,L3 Active Power,kW,12.77
310120,Pratt & Son,2023-06-21T21:00:00.000+00:00,busbar,,L2 Active Power,kW,22.47
310120,Pratt & Son,2023-06-21T21:00:00.000+00:00,busbar,,L1 Active Power,kW,13.03
310120,Pratt & Son,2023-06-21T21:00:00.000+00:00,busbar,,N Current (RMS),A,55.8
310120,Pratt & Son,2023-06-21T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
310120,Pratt & Son,2023-06-21T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
310120,Pratt & Son,2023-06-21T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
310120,Pratt & Son,2023-06-21T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
310120,Pratt & Son,2023-06-21T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.05
310120,Pratt & Son,2023-06-21T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
310120,Pratt & Son,2023-06-21T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.23
310120,Pratt & Son,2023-06-21T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.07
310120,Pratt & Son,2023-06-21T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.12
310120,Pratt & Son,2023-06-21T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
310120,Pratt & Son,2023-06-21T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
310120,Pratt & Son,2023-06-21T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.2
310120,Pratt & Son,2023-06-21T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
310120,Pratt & Son,2023-06-21T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
310120,Pratt & Son,2023-06-21T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.88
310120,Pratt & Son,2023-06-21T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
310120,Pratt & Son,2023-06-21T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.27
310120,Pratt & Son,2023-06-21T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.25
310120,Pratt & Son,2023-06-21T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.21
310120,Pratt & Son,2023-06-21T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.4
310120,Pratt & Son,2023-06-21T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
310120,Pratt & Son,2023-06-21T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.4
310120,Pratt & Son,2023-06-21T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.1
310120,Pratt & Son,2023-06-21T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.11
310120,Pratt & Son,2023-06-21T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
310120,Pratt & Son,2023-06-21T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.97
310120,Pratt & Son,2023-06-21T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.9
310120,Pratt & Son,2023-06-21T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.21
310120,Pratt & Son,2023-06-21T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.12
310120,Pratt & Son,2023-06-21T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.1
310120,Pratt & Son,2023-06-21T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.9
310120,Pratt & Son,2023-06-21T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.0
310120,Pratt & Son,2023-06-21T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.7
310120,Pratt & Son,2023-06-21T20:50:00.000+00:00,transformer,,Temperature,C,32.4
310120,Pratt & Son,2023-06-21T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
310120,Pratt & Son,2023-06-21T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
310120,Pratt & Son,2023-06-21T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
310120,Pratt & Son,2023-06-21T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
310120,Pratt & Son,2023-06-21T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
310120,Pratt & Son,2023-06-21T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
310120,Pratt & Son,2023-06-21T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
310120,Pratt & Son,2023-06-21T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
310120,Pratt & Son,2023-06-21T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
310120,Pratt & Son,2023-06-21T20:50:00.000+00:00,busbar,,L3 Active Power,kW,14.86
310120,Pratt & Son,2023-06-21T20:50:00.000+00:00,busbar,,L2 Active Power,kW,21.53
310120,Pratt & Son,2023-06-21T20:50:00.000+00:00,busbar,,L1 Active Power,kW,12.45
310120,Pratt & Son,2023-06-21T20:50:00.000+00:00,busbar,,N Current (RMS),A,52.7
310120,Pratt & Son,2023-06-21T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
310120,Pratt & Son,2023-06-21T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
310120,Pratt & Son,2023-06-21T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
310120,Pratt & Son,2023-06-21T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
310120,Pratt & Son,2023-06-21T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.2
310120,Pratt & Son,2023-06-21T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
310120,Pratt & Son,2023-06-21T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.01
310120,Pratt & Son,2023-06-21T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.34
310120,Pratt & Son,2023-06-21T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.87
310120,Pratt & Son,2023-06-21T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.9
310120,Pratt & Son,2023-06-21T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
310120,Pratt & Son,2023-06-21T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
310120,Pratt & Son,2023-06-21T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.3
310120,Pratt & Son,2023-06-21T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
310120,Pratt & Son,2023-06-21T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.9
310120,Pratt & Son,2023-06-21T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
310120,Pratt & Son,2023-06-21T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.28
310120,Pratt & Son,2023-06-21T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.57
310120,Pratt & Son,2023-06-21T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.08
310120,Pratt & Son,2023-06-21T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,29.5
310120,Pratt & Son,2023-06-21T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.5
310120,Pratt & Son,2023-06-21T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.8
310120,Pratt & Son,2023-06-21T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.2
310120,Pratt & Son,2023-06-21T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.86
310120,Pratt & Son,2023-06-21T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.37
310120,Pratt & Son,2023-06-21T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.06
310120,Pratt & Son,2023-06-21T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.52
310120,Pratt & Son,2023-06-21T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.28
310120,Pratt & Son,2023-06-21T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.19
310120,Pratt & Son,2023-06-21T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.7
310120,Pratt & Son,2023-06-21T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.1
310120,Pratt & Son,2023-06-21T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.7
310120,Pratt & Son,2023-06-21T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.3
310120,Pratt & Son,2023-06-21T20:40:00.000+00:00,transformer,,Temperature,C,32.4
310120,Pratt & Son,2023-06-21T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
310120,Pratt & Son,2023-06-21T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
310120,Pratt & Son,2023-06-21T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
310120,Pratt & Son,2023-06-21T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
310120,Pratt & Son,2023-06-21T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
310120,Pratt & Son,2023-06-21T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
310120,Pratt & Son,2023-06-21T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
310120,Pratt & Son,2023-06-21T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
310120,Pratt & Son,2023-06-21T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
310120,Pratt & Son,2023-06-21T20:40:00.000+00:00,busbar,,L3 Active Power,kW,14.25
310120,Pratt & Son,2023-06-21T20:40:00.000+00:00,busbar,,L2 Active Power,kW,17.2
310120,Pratt & Son,2023-06-21T20:40:00.000+00:00,busbar,,L1 Active Power,kW,12.14
310120,Pratt & Son,2023-06-21T20:40:00.000+00:00,busbar,,N Current (RMS),A,59.4
310120,Pratt & Son,2023-06-21T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
310120,Pratt & Son,2023-06-21T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
310120,Pratt & Son,2023-06-21T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
310120,Pratt & Son,2023-06-21T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
310120,Pratt & Son,2023-06-21T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
310120,Pratt & Son,2023-06-21T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
310120,Pratt & Son,2023-06-21T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.25
310120,Pratt & Son,2023-06-21T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.07
310120,Pratt & Son,2023-06-21T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.82
310120,Pratt & Son,2023-06-21T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.5
310120,Pratt & Son,2023-06-21T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.5
310120,Pratt & Son,2023-06-21T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.2
310120,Pratt & Son,2023-06-21T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.0
310120,Pratt & Son,2023-06-21T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
310120,Pratt & Son,2023-06-21T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.93
310120,Pratt & Son,2023-06-21T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
310120,Pratt & Son,2023-06-21T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.3
310120,Pratt & Son,2023-06-21T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.27
310120,Pratt & Son,2023-06-21T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.35
310120,Pratt & Son,2023-06-21T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,35.4
310120,Pratt & Son,2023-06-21T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
310120,Pratt & Son,2023-06-21T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.7
310120,Pratt & Son,2023-06-21T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.6
310120,Pratt & Son,2023-06-21T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.53
310120,Pratt & Son,2023-06-21T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.17
310120,Pratt & Son,2023-06-21T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.23
310120,Pratt & Son,2023-06-21T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.92
310120,Pratt & Son,2023-06-21T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.55
310120,Pratt & Son,2023-06-21T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.78
310120,Pratt & Son,2023-06-21T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.9
310120,Pratt & Son,2023-06-21T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.0
310120,Pratt & Son,2023-06-21T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.8
310120,Pratt & Son,2023-06-21T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.0
310120,Pratt & Son,2023-06-21T20:30:00.000+00:00,transformer,,Temperature,C,32.4
310120,Pratt & Son,2023-06-21T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
310120,Pratt & Son,2023-06-21T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
310120,Pratt & Son,2023-06-21T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
310120,Pratt & Son,2023-06-21T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
310120,Pratt & Son,2023-06-21T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
310120,Pratt & Son,2023-06-21T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
310120,Pratt & Son,2023-06-21T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
310120,Pratt & Son,2023-06-21T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
310120,Pratt & Son,2023-06-21T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
310120,Pratt & Son,2023-06-21T20:30:00.000+00:00,busbar,,L3 Active Power,kW,15.87
310120,Pratt & Son,2023-06-21T20:30:00.000+00:00,busbar,,L2 Active Power,kW,21.89
310120,Pratt & Son,2023-06-21T20:30:00.000+00:00,busbar,,L1 Active Power,kW,12.96
310120,Pratt & Son,2023-06-21T20:30:00.000+00:00,busbar,,N Current (RMS),A,63.5
310120,Pratt & Son,2023-06-21T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
310120,Pratt & Son,2023-06-21T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
310120,Pratt & Son,2023-06-21T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
310120,Pratt & Son,2023-06-21T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
310120,Pratt & Son,2023-06-21T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
310120,Pratt & Son,2023-06-21T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
310120,Pratt & Son,2023-06-21T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.02
310120,Pratt & Son,2023-06-21T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.66
310120,Pratt & Son,2023-06-21T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.55
310120,Pratt & Son,2023-06-21T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.0
310120,Pratt & Son,2023-06-21T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.4
310120,Pratt & Son,2023-06-21T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.1
310120,Pratt & Son,2023-06-21T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.2
310120,Pratt & Son,2023-06-21T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
310120,Pratt & Son,2023-06-21T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.8
310120,Pratt & Son,2023-06-21T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
310120,Pratt & Son,2023-06-21T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.34
310120,Pratt & Son,2023-06-21T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.5
310120,Pratt & Son,2023-06-21T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.26
310120,Pratt & Son,2023-06-21T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,38.3
310120,Pratt & Son,2023-06-21T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.9
310120,Pratt & Son,2023-06-21T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.2
310120,Pratt & Son,2023-06-21T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.5
310120,Pratt & Son,2023-06-21T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.62
310120,Pratt & Son,2023-06-21T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
310120,Pratt & Son,2023-06-21T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.31
310120,Pratt & Son,2023-06-21T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.9
310120,Pratt & Son,2023-06-21T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.12
310120,Pratt & Son,2023-06-21T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.38
310120,Pratt & Son,2023-06-21T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,37.3
310120,Pratt & Son,2023-06-21T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.1
310120,Pratt & Son,2023-06-21T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.4
310120,Pratt & Son,2023-06-21T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.2
310120,Pratt & Son,2023-06-21T20:20:00.000+00:00,transformer,,Temperature,C,32.4
310120,Pratt & Son,2023-06-21T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
310120,Pratt & Son,2023-06-21T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.73
310120,Pratt & Son,2023-06-21T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
310120,Pratt & Son,2023-06-21T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.55
310120,Pratt & Son,2023-06-21T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
310120,Pratt & Son,2023-06-21T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.99
310120,Pratt & Son,2023-06-21T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
310120,Pratt & Son,2023-06-21T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
310120,Pratt & Son,2023-06-21T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
310120,Pratt & Son,2023-06-21T20:20:00.000+00:00,busbar,,L3 Active Power,kW,16.58
310120,Pratt & Son,2023-06-21T20:20:00.000+00:00,busbar,,L2 Active Power,kW,27.29
310120,Pratt & Son,2023-06-21T20:20:00.000+00:00,busbar,,L1 Active Power,kW,11.18
310120,Pratt & Son,2023-06-21T20:20:00.000+00:00,busbar,,N Current (RMS),A,73.1
310120,Pratt & Son,2023-06-21T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
310120,Pratt & Son,2023-06-21T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.5
310120,Pratt & Son,2023-06-21T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
310120,Pratt & Son,2023-06-21T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
310120,Pratt & Son,2023-06-21T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
310120,Pratt & Son,2023-06-21T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
310120,Pratt & Son,2023-06-21T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.2
310120,Pratt & Son,2023-06-21T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.03
310120,Pratt & Son,2023-06-21T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.73
310120,Pratt & Son,2023-06-21T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.9
310120,Pratt & Son,2023-06-21T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
310120,Pratt & Son,2023-06-21T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.1
310120,Pratt & Son,2023-06-21T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.7
310120,Pratt & Son,2023-06-21T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
310120,Pratt & Son,2023-06-21T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.53
310120,Pratt & Son,2023-06-21T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
310120,Pratt & Son,2023-06-21T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.35
310120,Pratt & Son,2023-06-21T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.11
310120,Pratt & Son,2023-06-21T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.13
310120,Pratt & Son,2023-06-21T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,40.3
310120,Pratt & Son,2023-06-21T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
310120,Pratt & Son,2023-06-21T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.5
310120,Pratt & Son,2023-06-21T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-21T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.41
310120,Pratt & Son,2023-06-21T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
310120,Pratt & Son,2023-06-21T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.43
310120,Pratt & Son,2023-06-21T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.15
310120,Pratt & Son,2023-06-21T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.95
310120,Pratt & Son,2023-06-21T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.06
310120,Pratt & Son,2023-06-21T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,43.8
310120,Pratt & Son,2023-06-21T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,71.0
310120,Pratt & Son,2023-06-21T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.4
310120,Pratt & Son,2023-06-21T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.6
310120,Pratt & Son,2023-06-21T20:10:00.000+00:00,transformer,,Temperature,C,32.4
310120,Pratt & Son,2023-06-21T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
310120,Pratt & Son,2023-06-21T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.95
310120,Pratt & Son,2023-06-21T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
310120,Pratt & Son,2023-06-21T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.72
310120,Pratt & Son,2023-06-21T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
310120,Pratt & Son,2023-06-21T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.16
310120,Pratt & Son,2023-06-21T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
310120,Pratt & Son,2023-06-21T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
310120,Pratt & Son,2023-06-21T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
310120,Pratt & Son,2023-06-21T20:10:00.000+00:00,busbar,,L3 Active Power,kW,18.0
310120,Pratt & Son,2023-06-21T20:10:00.000+00:00,busbar,,L2 Active Power,kW,26.1
310120,Pratt & Son,2023-06-21T20:10:00.000+00:00,busbar,,L1 Active Power,kW,8.92
310120,Pratt & Son,2023-06-21T20:10:00.000+00:00,busbar,,N Current (RMS),A,85.0
310120,Pratt & Son,2023-06-21T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
310120,Pratt & Son,2023-06-21T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
310120,Pratt & Son,2023-06-21T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.9
310120,Pratt & Son,2023-06-21T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
310120,Pratt & Son,2023-06-21T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
310120,Pratt & Son,2023-06-21T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
310120,Pratt & Son,2023-06-21T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.17
310120,Pratt & Son,2023-06-21T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.63
310120,Pratt & Son,2023-06-21T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.24
310120,Pratt & Son,2023-06-21T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.4
310120,Pratt & Son,2023-06-21T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
310120,Pratt & Son,2023-06-21T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.2
310120,Pratt & Son,2023-06-21T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.3
310120,Pratt & Son,2023-06-21T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
310120,Pratt & Son,2023-06-21T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.4
310120,Pratt & Son,2023-06-21T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
310120,Pratt & Son,2023-06-21T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.29
310120,Pratt & Son,2023-06-21T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.91
310120,Pratt & Son,2023-06-21T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.16
310120,Pratt & Son,2023-06-21T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.8
310120,Pratt & Son,2023-06-21T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.6
310120,Pratt & Son,2023-06-21T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.7
310120,Pratt & Son,2023-06-21T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-21T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.96
310120,Pratt & Son,2023-06-21T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.43
310120,Pratt & Son,2023-06-21T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.37
310120,Pratt & Son,2023-06-21T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.0
310120,Pratt & Son,2023-06-21T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.79
310120,Pratt & Son,2023-06-21T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.62
310120,Pratt & Son,2023-06-21T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,42.4
310120,Pratt & Son,2023-06-21T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.9
310120,Pratt & Son,2023-06-21T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.6
310120,Pratt & Son,2023-06-21T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.2
310120,Pratt & Son,2023-06-21T20:00:00.000+00:00,transformer,,Temperature,C,32.4
310120,Pratt & Son,2023-06-21T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
310120,Pratt & Son,2023-06-21T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.63
310120,Pratt & Son,2023-06-21T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
310120,Pratt & Son,2023-06-21T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.61
310120,Pratt & Son,2023-06-21T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
310120,Pratt & Son,2023-06-21T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.8
310120,Pratt & Son,2023-06-21T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
310120,Pratt & Son,2023-06-21T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
310120,Pratt & Son,2023-06-21T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
310120,Pratt & Son,2023-06-21T20:00:00.000+00:00,busbar,,L3 Active Power,kW,17.88
310120,Pratt & Son,2023-06-21T20:00:00.000+00:00,busbar,,L2 Active Power,kW,20.33
310120,Pratt & Son,2023-06-21T20:00:00.000+00:00,busbar,,L1 Active Power,kW,10.02
310120,Pratt & Son,2023-06-21T20:00:00.000+00:00,busbar,,N Current (RMS),A,73.8
310120,Pratt & Son,2023-06-21T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
310120,Pratt & Son,2023-06-21T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
310120,Pratt & Son,2023-06-21T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
310120,Pratt & Son,2023-06-21T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
310120,Pratt & Son,2023-06-21T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.97
310120,Pratt & Son,2023-06-21T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
310120,Pratt & Son,2023-06-21T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.88
310120,Pratt & Son,2023-06-21T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.24
310120,Pratt & Son,2023-06-21T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.94
310120,Pratt & Son,2023-06-21T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
310120,Pratt & Son,2023-06-21T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
310120,Pratt & Son,2023-06-21T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.2
310120,Pratt & Son,2023-06-21T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.9
310120,Pratt & Son,2023-06-21T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
310120,Pratt & Son,2023-06-21T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.45
310120,Pratt & Son,2023-06-21T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
310120,Pratt & Son,2023-06-21T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.28
310120,Pratt & Son,2023-06-21T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.58
310120,Pratt & Son,2023-06-21T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.23
310120,Pratt & Son,2023-06-21T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,31.4
310120,Pratt & Son,2023-06-21T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.6
310120,Pratt & Son,2023-06-21T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.0
310120,Pratt & Son,2023-06-21T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-21T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.14
310120,Pratt & Son,2023-06-21T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.74
310120,Pratt & Son,2023-06-21T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.35
310120,Pratt & Son,2023-06-21T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.4
310120,Pratt & Son,2023-06-21T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.71
310120,Pratt & Son,2023-06-21T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.64
310120,Pratt & Son,2023-06-21T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,39.0
310120,Pratt & Son,2023-06-21T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.4
310120,Pratt & Son,2023-06-21T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.1
