Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310120,Pratt & Son,2023-06-21T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.2
310120,Pratt & Son,2023-06-21T19:50:00.000+00:00,transformer,,Temperature,C,32.4
310120,Pratt & Son,2023-06-21T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
310120,Pratt & Son,2023-06-21T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
310120,Pratt & Son,2023-06-21T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
310120,Pratt & Son,2023-06-21T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.15
310120,Pratt & Son,2023-06-21T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
310120,Pratt & Son,2023-06-21T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.4
310120,Pratt & Son,2023-06-21T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
310120,Pratt & Son,2023-06-21T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
310120,Pratt & Son,2023-06-21T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
310120,Pratt & Son,2023-06-21T19:50:00.000+00:00,busbar,,L3 Active Power,kW,13.99
310120,Pratt & Son,2023-06-21T19:50:00.000+00:00,busbar,,L2 Active Power,kW,15.53
310120,Pratt & Son,2023-06-21T19:50:00.000+00:00,busbar,,L1 Active Power,kW,7.81
310120,Pratt & Son,2023-06-21T19:50:00.000+00:00,busbar,,N Current (RMS),A,72.6
310120,Pratt & Son,2023-06-21T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
310120,Pratt & Son,2023-06-21T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
310120,Pratt & Son,2023-06-21T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.3
310120,Pratt & Son,2023-06-21T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
310120,Pratt & Son,2023-06-21T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
310120,Pratt & Son,2023-06-21T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
310120,Pratt & Son,2023-06-21T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.77
310120,Pratt & Son,2023-06-21T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.21
310120,Pratt & Son,2023-06-21T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.88
310120,Pratt & Son,2023-06-21T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
310120,Pratt & Son,2023-06-21T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
310120,Pratt & Son,2023-06-21T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.0
310120,Pratt & Son,2023-06-21T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.3
310120,Pratt & Son,2023-06-21T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
310120,Pratt & Son,2023-06-21T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.44
310120,Pratt & Son,2023-06-21T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
310120,Pratt & Son,2023-06-21T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.28
310120,Pratt & Son,2023-06-21T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.54
310120,Pratt & Son,2023-06-21T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.31
310120,Pratt & Son,2023-06-21T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,31.8
310120,Pratt & Son,2023-06-21T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.6
310120,Pratt & Son,2023-06-21T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.8
310120,Pratt & Son,2023-06-21T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.5
310120,Pratt & Son,2023-06-21T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.36
310120,Pratt & Son,2023-06-21T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.8
310120,Pratt & Son,2023-06-21T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.19
310120,Pratt & Son,2023-06-21T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.32
310120,Pratt & Son,2023-06-21T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.23
310120,Pratt & Son,2023-06-21T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.22
310120,Pratt & Son,2023-06-21T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.9
310120,Pratt & Son,2023-06-21T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.2
310120,Pratt & Son,2023-06-21T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.2
310120,Pratt & Son,2023-06-21T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.7
310120,Pratt & Son,2023-06-21T19:40:00.000+00:00,transformer,,Temperature,C,32.4
310120,Pratt & Son,2023-06-21T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
310120,Pratt & Son,2023-06-21T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
310120,Pratt & Son,2023-06-21T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
310120,Pratt & Son,2023-06-21T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
310120,Pratt & Son,2023-06-21T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
310120,Pratt & Son,2023-06-21T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
310120,Pratt & Son,2023-06-21T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
310120,Pratt & Son,2023-06-21T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
310120,Pratt & Son,2023-06-21T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
310120,Pratt & Son,2023-06-21T19:40:00.000+00:00,busbar,,L3 Active Power,kW,13.81
310120,Pratt & Son,2023-06-21T19:40:00.000+00:00,busbar,,L2 Active Power,kW,18.98
310120,Pratt & Son,2023-06-21T19:40:00.000+00:00,busbar,,L1 Active Power,kW,10.42
310120,Pratt & Son,2023-06-21T19:40:00.000+00:00,busbar,,N Current (RMS),A,62.3
310120,Pratt & Son,2023-06-21T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
310120,Pratt & Son,2023-06-21T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.7
310120,Pratt & Son,2023-06-21T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
310120,Pratt & Son,2023-06-21T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
310120,Pratt & Son,2023-06-21T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
310120,Pratt & Son,2023-06-21T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
310120,Pratt & Son,2023-06-21T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.75
310120,Pratt & Son,2023-06-21T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.78
310120,Pratt & Son,2023-06-21T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.62
310120,Pratt & Son,2023-06-21T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.0
310120,Pratt & Son,2023-06-21T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
310120,Pratt & Son,2023-06-21T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.4
310120,Pratt & Son,2023-06-21T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.9
310120,Pratt & Son,2023-06-21T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
310120,Pratt & Son,2023-06-21T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.16
310120,Pratt & Son,2023-06-21T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
310120,Pratt & Son,2023-06-21T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.3
310120,Pratt & Son,2023-06-21T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.55
310120,Pratt & Son,2023-06-21T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.38
310120,Pratt & Son,2023-06-21T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,35.6
310120,Pratt & Son,2023-06-21T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
310120,Pratt & Son,2023-06-21T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.3
310120,Pratt & Son,2023-06-21T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.6
310120,Pratt & Son,2023-06-21T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.76
310120,Pratt & Son,2023-06-21T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.74
310120,Pratt & Son,2023-06-21T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.75
310120,Pratt & Son,2023-06-21T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.93
310120,Pratt & Son,2023-06-21T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.09
310120,Pratt & Son,2023-06-21T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.72
310120,Pratt & Son,2023-06-21T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.9
310120,Pratt & Son,2023-06-21T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.5
310120,Pratt & Son,2023-06-21T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.4
310120,Pratt & Son,2023-06-21T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.5
310120,Pratt & Son,2023-06-21T19:30:00.000+00:00,transformer,,Temperature,C,32.4
310120,Pratt & Son,2023-06-21T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
310120,Pratt & Son,2023-06-21T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.99
310120,Pratt & Son,2023-06-21T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
310120,Pratt & Son,2023-06-21T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.83
310120,Pratt & Son,2023-06-21T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
310120,Pratt & Son,2023-06-21T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.17
310120,Pratt & Son,2023-06-21T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
310120,Pratt & Son,2023-06-21T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
310120,Pratt & Son,2023-06-21T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
310120,Pratt & Son,2023-06-21T19:30:00.000+00:00,busbar,,L3 Active Power,kW,13.38
310120,Pratt & Son,2023-06-21T19:30:00.000+00:00,busbar,,L2 Active Power,kW,24.42
310120,Pratt & Son,2023-06-21T19:30:00.000+00:00,busbar,,L1 Active Power,kW,9.72
310120,Pratt & Son,2023-06-21T19:30:00.000+00:00,busbar,,N Current (RMS),A,64.5
310120,Pratt & Son,2023-06-21T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
310120,Pratt & Son,2023-06-21T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.3
310120,Pratt & Son,2023-06-21T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.9
310120,Pratt & Son,2023-06-21T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310120,Pratt & Son,2023-06-21T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.09
310120,Pratt & Son,2023-06-21T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
310120,Pratt & Son,2023-06-21T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.88
310120,Pratt & Son,2023-06-21T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.72
310120,Pratt & Son,2023-06-21T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.36
310120,Pratt & Son,2023-06-21T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
310120,Pratt & Son,2023-06-21T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
310120,Pratt & Son,2023-06-21T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.2
310120,Pratt & Son,2023-06-21T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
310120,Pratt & Son,2023-06-21T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
310120,Pratt & Son,2023-06-21T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.35
310120,Pratt & Son,2023-06-21T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
310120,Pratt & Son,2023-06-21T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.25
310120,Pratt & Son,2023-06-21T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.75
310120,Pratt & Son,2023-06-21T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.38
310120,Pratt & Son,2023-06-21T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.7
310120,Pratt & Son,2023-06-21T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
310120,Pratt & Son,2023-06-21T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.2
310120,Pratt & Son,2023-06-21T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.6
310120,Pratt & Son,2023-06-21T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.45
310120,Pratt & Son,2023-06-21T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.44
310120,Pratt & Son,2023-06-21T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.37
310120,Pratt & Son,2023-06-21T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.55
310120,Pratt & Son,2023-06-21T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.54
310120,Pratt & Son,2023-06-21T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.32
310120,Pratt & Son,2023-06-21T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,33.6
310120,Pratt & Son,2023-06-21T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.8
310120,Pratt & Son,2023-06-21T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.5
310120,Pratt & Son,2023-06-21T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.8
310120,Pratt & Son,2023-06-21T19:20:00.000+00:00,transformer,,Temperature,C,32.4
310120,Pratt & Son,2023-06-21T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
310120,Pratt & Son,2023-06-21T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
310120,Pratt & Son,2023-06-21T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
310120,Pratt & Son,2023-06-21T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.18
310120,Pratt & Son,2023-06-21T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
310120,Pratt & Son,2023-06-21T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
310120,Pratt & Son,2023-06-21T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
310120,Pratt & Son,2023-06-21T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
310120,Pratt & Son,2023-06-21T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
310120,Pratt & Son,2023-06-21T19:20:00.000+00:00,busbar,,L3 Active Power,kW,13.18
310120,Pratt & Son,2023-06-21T19:20:00.000+00:00,busbar,,L2 Active Power,kW,19.01
310120,Pratt & Son,2023-06-21T19:20:00.000+00:00,busbar,,L1 Active Power,kW,9.06
310120,Pratt & Son,2023-06-21T19:20:00.000+00:00,busbar,,N Current (RMS),A,55.5
310120,Pratt & Son,2023-06-21T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
310120,Pratt & Son,2023-06-21T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
310120,Pratt & Son,2023-06-21T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
310120,Pratt & Son,2023-06-21T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
310120,Pratt & Son,2023-06-21T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.18
310120,Pratt & Son,2023-06-21T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
310120,Pratt & Son,2023-06-21T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.82
310120,Pratt & Son,2023-06-21T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.2
310120,Pratt & Son,2023-06-21T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.39
310120,Pratt & Son,2023-06-21T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.7
310120,Pratt & Son,2023-06-21T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
310120,Pratt & Son,2023-06-21T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.0
310120,Pratt & Son,2023-06-21T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
310120,Pratt & Son,2023-06-21T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
310120,Pratt & Son,2023-06-21T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.62
310120,Pratt & Son,2023-06-21T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
310120,Pratt & Son,2023-06-21T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.3
310120,Pratt & Son,2023-06-21T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.37
310120,Pratt & Son,2023-06-21T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.34
310120,Pratt & Son,2023-06-21T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,34.7
310120,Pratt & Son,2023-06-21T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
310120,Pratt & Son,2023-06-21T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.6
310120,Pratt & Son,2023-06-21T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.5
310120,Pratt & Son,2023-06-21T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.42
310120,Pratt & Son,2023-06-21T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.62
310120,Pratt & Son,2023-06-21T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.4
310120,Pratt & Son,2023-06-21T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.63
310120,Pratt & Son,2023-06-21T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.71
310120,Pratt & Son,2023-06-21T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.07
310120,Pratt & Son,2023-06-21T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.9
310120,Pratt & Son,2023-06-21T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.2
310120,Pratt & Son,2023-06-21T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.3
310120,Pratt & Son,2023-06-21T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.6
310120,Pratt & Son,2023-06-21T19:10:00.000+00:00,transformer,,Temperature,C,32.4
310120,Pratt & Son,2023-06-21T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
310120,Pratt & Son,2023-06-21T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.68
310120,Pratt & Son,2023-06-21T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
310120,Pratt & Son,2023-06-21T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.45
310120,Pratt & Son,2023-06-21T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
310120,Pratt & Son,2023-06-21T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.79
310120,Pratt & Son,2023-06-21T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
310120,Pratt & Son,2023-06-21T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
310120,Pratt & Son,2023-06-21T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
310120,Pratt & Son,2023-06-21T19:10:00.000+00:00,busbar,,L3 Active Power,kW,14.15
310120,Pratt & Son,2023-06-21T19:10:00.000+00:00,busbar,,L2 Active Power,kW,22.28
310120,Pratt & Son,2023-06-21T19:10:00.000+00:00,busbar,,L1 Active Power,kW,11.81
310120,Pratt & Son,2023-06-21T19:10:00.000+00:00,busbar,,N Current (RMS),A,66.0
310120,Pratt & Son,2023-06-21T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
310120,Pratt & Son,2023-06-21T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.1
310120,Pratt & Son,2023-06-21T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
310120,Pratt & Son,2023-06-21T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
310120,Pratt & Son,2023-06-21T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.8
310120,Pratt & Son,2023-06-21T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
310120,Pratt & Son,2023-06-21T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.69
310120,Pratt & Son,2023-06-21T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.07
310120,Pratt & Son,2023-06-21T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.68
310120,Pratt & Son,2023-06-21T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.7
310120,Pratt & Son,2023-06-21T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
310120,Pratt & Son,2023-06-21T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.8
310120,Pratt & Son,2023-06-21T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.1
310120,Pratt & Son,2023-06-21T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
310120,Pratt & Son,2023-06-21T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.5
310120,Pratt & Son,2023-06-21T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
310120,Pratt & Son,2023-06-21T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.31
310120,Pratt & Son,2023-06-21T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.58
310120,Pratt & Son,2023-06-21T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.36
310120,Pratt & Son,2023-06-21T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,31.6
310120,Pratt & Son,2023-06-21T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
310120,Pratt & Son,2023-06-21T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.8
310120,Pratt & Son,2023-06-21T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.6
310120,Pratt & Son,2023-06-21T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.81
310120,Pratt & Son,2023-06-21T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.89
310120,Pratt & Son,2023-06-21T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.21
310120,Pratt & Son,2023-06-21T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.99
310120,Pratt & Son,2023-06-21T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.67
310120,Pratt & Son,2023-06-21T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.37
310120,Pratt & Son,2023-06-21T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,37.6
310120,Pratt & Son,2023-06-21T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.0
310120,Pratt & Son,2023-06-21T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.9
310120,Pratt & Son,2023-06-21T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.6
310120,Pratt & Son,2023-06-21T19:00:00.000+00:00,transformer,,Temperature,C,32.4
310120,Pratt & Son,2023-06-21T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
310120,Pratt & Son,2023-06-21T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.93
310120,Pratt & Son,2023-06-21T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
310120,Pratt & Son,2023-06-21T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.7
310120,Pratt & Son,2023-06-21T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
310120,Pratt & Son,2023-06-21T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.04
310120,Pratt & Son,2023-06-21T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
310120,Pratt & Son,2023-06-21T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
310120,Pratt & Son,2023-06-21T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
310120,Pratt & Son,2023-06-21T19:00:00.000+00:00,busbar,,L3 Active Power,kW,15.37
310120,Pratt & Son,2023-06-21T19:00:00.000+00:00,busbar,,L2 Active Power,kW,21.32
310120,Pratt & Son,2023-06-21T19:00:00.000+00:00,busbar,,L1 Active Power,kW,10.41
310120,Pratt & Son,2023-06-21T19:00:00.000+00:00,busbar,,N Current (RMS),A,81.1
310120,Pratt & Son,2023-06-21T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
310120,Pratt & Son,2023-06-21T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.3
310120,Pratt & Son,2023-06-21T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
310120,Pratt & Son,2023-06-21T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
310120,Pratt & Son,2023-06-21T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.05
310120,Pratt & Son,2023-06-21T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
310120,Pratt & Son,2023-06-21T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.67
310120,Pratt & Son,2023-06-21T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.81
310120,Pratt & Son,2023-06-21T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.76
310120,Pratt & Son,2023-06-21T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.0
310120,Pratt & Son,2023-06-21T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
310120,Pratt & Son,2023-06-21T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.2
310120,Pratt & Son,2023-06-21T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.2
310120,Pratt & Son,2023-06-21T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
310120,Pratt & Son,2023-06-21T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.51
310120,Pratt & Son,2023-06-21T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
310120,Pratt & Son,2023-06-21T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.27
310120,Pratt & Son,2023-06-21T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.38
310120,Pratt & Son,2023-06-21T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.37
310120,Pratt & Son,2023-06-21T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.2
310120,Pratt & Son,2023-06-21T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.6
310120,Pratt & Son,2023-06-21T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.0
310120,Pratt & Son,2023-06-21T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.6
310120,Pratt & Son,2023-06-21T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.78
310120,Pratt & Son,2023-06-21T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.78
310120,Pratt & Son,2023-06-21T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.84
310120,Pratt & Son,2023-06-21T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.42
310120,Pratt & Son,2023-06-21T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.66
310120,Pratt & Son,2023-06-21T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.63
310120,Pratt & Son,2023-06-21T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.4
310120,Pratt & Son,2023-06-21T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.8
310120,Pratt & Son,2023-06-21T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.2
310120,Pratt & Son,2023-06-21T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.0
310120,Pratt & Son,2023-06-21T18:50:00.000+00:00,transformer,,Temperature,C,32.3
310120,Pratt & Son,2023-06-21T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
310120,Pratt & Son,2023-06-21T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.63
310120,Pratt & Son,2023-06-21T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
310120,Pratt & Son,2023-06-21T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.25
310120,Pratt & Son,2023-06-21T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
310120,Pratt & Son,2023-06-21T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.5
310120,Pratt & Son,2023-06-21T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
310120,Pratt & Son,2023-06-21T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
310120,Pratt & Son,2023-06-21T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
310120,Pratt & Son,2023-06-21T18:50:00.000+00:00,busbar,,L3 Active Power,kW,13.82
310120,Pratt & Son,2023-06-21T18:50:00.000+00:00,busbar,,L2 Active Power,kW,20.85
310120,Pratt & Son,2023-06-21T18:50:00.000+00:00,busbar,,L1 Active Power,kW,14.76
310120,Pratt & Son,2023-06-21T18:50:00.000+00:00,busbar,,N Current (RMS),A,71.6
310120,Pratt & Son,2023-06-21T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
310120,Pratt & Son,2023-06-21T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
310120,Pratt & Son,2023-06-21T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
310120,Pratt & Son,2023-06-21T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
310120,Pratt & Son,2023-06-21T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.83
310120,Pratt & Son,2023-06-21T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
310120,Pratt & Son,2023-06-21T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.06
310120,Pratt & Son,2023-06-21T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.33
310120,Pratt & Son,2023-06-21T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.09
310120,Pratt & Son,2023-06-21T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.8
310120,Pratt & Son,2023-06-21T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
310120,Pratt & Son,2023-06-21T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.5
310120,Pratt & Son,2023-06-21T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.4
310120,Pratt & Son,2023-06-21T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
310120,Pratt & Son,2023-06-21T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.39
310120,Pratt & Son,2023-06-21T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
310120,Pratt & Son,2023-06-21T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.23
310120,Pratt & Son,2023-06-21T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.71
310120,Pratt & Son,2023-06-21T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.3
310120,Pratt & Son,2023-06-21T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
310120,Pratt & Son,2023-06-21T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-21T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.4
310120,Pratt & Son,2023-06-21T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.6
310120,Pratt & Son,2023-06-21T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.17
310120,Pratt & Son,2023-06-21T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.41
310120,Pratt & Son,2023-06-21T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.98
310120,Pratt & Son,2023-06-21T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.52
310120,Pratt & Son,2023-06-21T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.77
310120,Pratt & Son,2023-06-21T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.85
310120,Pratt & Son,2023-06-21T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.8
310120,Pratt & Son,2023-06-21T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.7
310120,Pratt & Son,2023-06-21T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.6
310120,Pratt & Son,2023-06-21T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.1
310120,Pratt & Son,2023-06-21T18:40:00.000+00:00,transformer,,Temperature,C,32.3
310120,Pratt & Son,2023-06-21T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
310120,Pratt & Son,2023-06-21T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
310120,Pratt & Son,2023-06-21T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
310120,Pratt & Son,2023-06-21T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.05
310120,Pratt & Son,2023-06-21T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
310120,Pratt & Son,2023-06-21T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.42
310120,Pratt & Son,2023-06-21T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
310120,Pratt & Son,2023-06-21T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
310120,Pratt & Son,2023-06-21T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
310120,Pratt & Son,2023-06-21T18:40:00.000+00:00,busbar,,L3 Active Power,kW,12.34
310120,Pratt & Son,2023-06-21T18:40:00.000+00:00,busbar,,L2 Active Power,kW,18.82
310120,Pratt & Son,2023-06-21T18:40:00.000+00:00,busbar,,L1 Active Power,kW,13.24
310120,Pratt & Son,2023-06-21T18:40:00.000+00:00,busbar,,N Current (RMS),A,62.7
310120,Pratt & Son,2023-06-21T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
310120,Pratt & Son,2023-06-21T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
310120,Pratt & Son,2023-06-21T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
310120,Pratt & Son,2023-06-21T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
310120,Pratt & Son,2023-06-21T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.08
310120,Pratt & Son,2023-06-21T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
310120,Pratt & Son,2023-06-21T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.43
310120,Pratt & Son,2023-06-21T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.92
310120,Pratt & Son,2023-06-21T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.15
310120,Pratt & Son,2023-06-21T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
310120,Pratt & Son,2023-06-21T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.9
310120,Pratt & Son,2023-06-21T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.1
310120,Pratt & Son,2023-06-21T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.9
310120,Pratt & Son,2023-06-21T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
310120,Pratt & Son,2023-06-21T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.4
310120,Pratt & Son,2023-06-21T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
310120,Pratt & Son,2023-06-21T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.23
310120,Pratt & Son,2023-06-21T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.13
310120,Pratt & Son,2023-06-21T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.19
310120,Pratt & Son,2023-06-21T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.9
310120,Pratt & Son,2023-06-21T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-21T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.2
310120,Pratt & Son,2023-06-21T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-21T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.72
310120,Pratt & Son,2023-06-21T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
310120,Pratt & Son,2023-06-21T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.13
310120,Pratt & Son,2023-06-21T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.01
310120,Pratt & Son,2023-06-21T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.85
310120,Pratt & Son,2023-06-21T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.79
310120,Pratt & Son,2023-06-21T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
310120,Pratt & Son,2023-06-21T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.6
310120,Pratt & Son,2023-06-21T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.5
310120,Pratt & Son,2023-06-21T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.6
310120,Pratt & Son,2023-06-21T18:30:00.000+00:00,transformer,,Temperature,C,32.3
310120,Pratt & Son,2023-06-21T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
310120,Pratt & Son,2023-06-21T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
310120,Pratt & Son,2023-06-21T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
310120,Pratt & Son,2023-06-21T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.93
310120,Pratt & Son,2023-06-21T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
310120,Pratt & Son,2023-06-21T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.31
310120,Pratt & Son,2023-06-21T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
310120,Pratt & Son,2023-06-21T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
310120,Pratt & Son,2023-06-21T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
310120,Pratt & Son,2023-06-21T18:30:00.000+00:00,busbar,,L3 Active Power,kW,14.21
310120,Pratt & Son,2023-06-21T18:30:00.000+00:00,busbar,,L2 Active Power,kW,18.91
310120,Pratt & Son,2023-06-21T18:30:00.000+00:00,busbar,,L1 Active Power,kW,14.13
310120,Pratt & Son,2023-06-21T18:30:00.000+00:00,busbar,,N Current (RMS),A,47.3
310120,Pratt & Son,2023-06-21T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
310120,Pratt & Son,2023-06-21T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
310120,Pratt & Son,2023-06-21T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
310120,Pratt & Son,2023-06-21T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
310120,Pratt & Son,2023-06-21T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.1
310120,Pratt & Son,2023-06-21T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
310120,Pratt & Son,2023-06-21T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.92
310120,Pratt & Son,2023-06-21T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.14
310120,Pratt & Son,2023-06-21T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.24
310120,Pratt & Son,2023-06-21T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.8
310120,Pratt & Son,2023-06-21T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
310120,Pratt & Son,2023-06-21T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.7
310120,Pratt & Son,2023-06-21T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.5
310120,Pratt & Son,2023-06-21T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
310120,Pratt & Son,2023-06-21T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.41
310120,Pratt & Son,2023-06-21T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
310120,Pratt & Son,2023-06-21T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.28
310120,Pratt & Son,2023-06-21T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.99
310120,Pratt & Son,2023-06-21T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.17
310120,Pratt & Son,2023-06-21T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.5
310120,Pratt & Son,2023-06-21T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.6
310120,Pratt & Son,2023-06-21T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.4
310120,Pratt & Son,2023-06-21T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-21T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.72
310120,Pratt & Son,2023-06-21T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.69
310120,Pratt & Son,2023-06-21T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.68
310120,Pratt & Son,2023-06-21T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.57
310120,Pratt & Son,2023-06-21T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.17
310120,Pratt & Son,2023-06-21T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.3
310120,Pratt & Son,2023-06-21T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.5
310120,Pratt & Son,2023-06-21T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.0
310120,Pratt & Son,2023-06-21T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.7
310120,Pratt & Son,2023-06-21T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.0
310120,Pratt & Son,2023-06-21T18:20:00.000+00:00,transformer,,Temperature,C,32.3
310120,Pratt & Son,2023-06-21T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
310120,Pratt & Son,2023-06-21T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
310120,Pratt & Son,2023-06-21T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
310120,Pratt & Son,2023-06-21T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
310120,Pratt & Son,2023-06-21T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
310120,Pratt & Son,2023-06-21T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
310120,Pratt & Son,2023-06-21T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
310120,Pratt & Son,2023-06-21T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
310120,Pratt & Son,2023-06-21T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
310120,Pratt & Son,2023-06-21T18:20:00.000+00:00,busbar,,L3 Active Power,kW,13.21
310120,Pratt & Son,2023-06-21T18:20:00.000+00:00,busbar,,L2 Active Power,kW,19.3
310120,Pratt & Son,2023-06-21T18:20:00.000+00:00,busbar,,L1 Active Power,kW,13.71
310120,Pratt & Son,2023-06-21T18:20:00.000+00:00,busbar,,N Current (RMS),A,67.8
310120,Pratt & Son,2023-06-21T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
310120,Pratt & Son,2023-06-21T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
310120,Pratt & Son,2023-06-21T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
310120,Pratt & Son,2023-06-21T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
310120,Pratt & Son,2023-06-21T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
310120,Pratt & Son,2023-06-21T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
310120,Pratt & Son,2023-06-21T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.67
310120,Pratt & Son,2023-06-21T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.12
310120,Pratt & Son,2023-06-21T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.24
310120,Pratt & Son,2023-06-21T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.3
310120,Pratt & Son,2023-06-21T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
310120,Pratt & Son,2023-06-21T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.9
310120,Pratt & Son,2023-06-21T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
310120,Pratt & Son,2023-06-21T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
310120,Pratt & Son,2023-06-21T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.65
310120,Pratt & Son,2023-06-21T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
310120,Pratt & Son,2023-06-21T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.24
310120,Pratt & Son,2023-06-21T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.1
310120,Pratt & Son,2023-06-21T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.22
310120,Pratt & Son,2023-06-21T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.3
310120,Pratt & Son,2023-06-21T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-21T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.4
310120,Pratt & Son,2023-06-21T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.4
310120,Pratt & Son,2023-06-21T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.5
310120,Pratt & Son,2023-06-21T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.66
310120,Pratt & Son,2023-06-21T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.43
310120,Pratt & Son,2023-06-21T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.35
310120,Pratt & Son,2023-06-21T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.54
310120,Pratt & Son,2023-06-21T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.36
310120,Pratt & Son,2023-06-21T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,35.2
310120,Pratt & Son,2023-06-21T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.7
310120,Pratt & Son,2023-06-21T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.0
310120,Pratt & Son,2023-06-21T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.1
310120,Pratt & Son,2023-06-21T18:10:00.000+00:00,transformer,,Temperature,C,32.3
310120,Pratt & Son,2023-06-21T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
310120,Pratt & Son,2023-06-21T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
310120,Pratt & Son,2023-06-21T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
310120,Pratt & Son,2023-06-21T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
310120,Pratt & Son,2023-06-21T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
310120,Pratt & Son,2023-06-21T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
310120,Pratt & Son,2023-06-21T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
310120,Pratt & Son,2023-06-21T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
310120,Pratt & Son,2023-06-21T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
310120,Pratt & Son,2023-06-21T18:10:00.000+00:00,busbar,,L3 Active Power,kW,12.78
310120,Pratt & Son,2023-06-21T18:10:00.000+00:00,busbar,,L2 Active Power,kW,17.76
310120,Pratt & Son,2023-06-21T18:10:00.000+00:00,busbar,,L1 Active Power,kW,17.82
310120,Pratt & Son,2023-06-21T18:10:00.000+00:00,busbar,,N Current (RMS),A,59.9
310120,Pratt & Son,2023-06-21T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
310120,Pratt & Son,2023-06-21T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
310120,Pratt & Son,2023-06-21T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
310120,Pratt & Son,2023-06-21T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
310120,Pratt & Son,2023-06-21T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.15
310120,Pratt & Son,2023-06-21T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
310120,Pratt & Son,2023-06-21T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.77
310120,Pratt & Son,2023-06-21T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.01
310120,Pratt & Son,2023-06-21T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.38
310120,Pratt & Son,2023-06-21T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
310120,Pratt & Son,2023-06-21T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
310120,Pratt & Son,2023-06-21T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.3
310120,Pratt & Son,2023-06-21T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.8
310120,Pratt & Son,2023-06-21T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
310120,Pratt & Son,2023-06-21T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.65
310120,Pratt & Son,2023-06-21T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
310120,Pratt & Son,2023-06-21T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.29
310120,Pratt & Son,2023-06-21T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.03
310120,Pratt & Son,2023-06-21T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.32
310120,Pratt & Son,2023-06-21T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.1
310120,Pratt & Son,2023-06-21T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.6
310120,Pratt & Son,2023-06-21T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.6
310120,Pratt & Son,2023-06-21T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.5
310120,Pratt & Son,2023-06-21T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
310120,Pratt & Son,2023-06-21T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.82
310120,Pratt & Son,2023-06-21T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.81
310120,Pratt & Son,2023-06-21T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.16
310120,Pratt & Son,2023-06-21T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.2
310120,Pratt & Son,2023-06-21T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.08
310120,Pratt & Son,2023-06-21T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,44.0
310120,Pratt & Son,2023-06-21T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.2
310120,Pratt & Son,2023-06-21T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.5
310120,Pratt & Son,2023-06-21T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.0
310120,Pratt & Son,2023-06-21T18:00:00.000+00:00,transformer,,Temperature,C,32.2
310120,Pratt & Son,2023-06-21T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
310120,Pratt & Son,2023-06-21T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
310120,Pratt & Son,2023-06-21T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
310120,Pratt & Son,2023-06-21T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
310120,Pratt & Son,2023-06-21T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
310120,Pratt & Son,2023-06-21T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
310120,Pratt & Son,2023-06-21T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
310120,Pratt & Son,2023-06-21T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
310120,Pratt & Son,2023-06-21T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
310120,Pratt & Son,2023-06-21T18:00:00.000+00:00,busbar,,L3 Active Power,kW,16.65
310120,Pratt & Son,2023-06-21T18:00:00.000+00:00,busbar,,L2 Active Power,kW,16.25
310120,Pratt & Son,2023-06-21T18:00:00.000+00:00,busbar,,L1 Active Power,kW,15.78
310120,Pratt & Son,2023-06-21T18:00:00.000+00:00,busbar,,N Current (RMS),A,76.0
310120,Pratt & Son,2023-06-21T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
310120,Pratt & Son,2023-06-21T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
310120,Pratt & Son,2023-06-21T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.3
310120,Pratt & Son,2023-06-21T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
310120,Pratt & Son,2023-06-21T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.07
310120,Pratt & Son,2023-06-21T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
310120,Pratt & Son,2023-06-21T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.79
310120,Pratt & Son,2023-06-21T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.13
310120,Pratt & Son,2023-06-21T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.1
310120,Pratt & Son,2023-06-21T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.9
310120,Pratt & Son,2023-06-21T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
310120,Pratt & Son,2023-06-21T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.4
310120,Pratt & Son,2023-06-21T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.2
310120,Pratt & Son,2023-06-21T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
310120,Pratt & Son,2023-06-21T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.43
310120,Pratt & Son,2023-06-21T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
310120,Pratt & Son,2023-06-21T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.32
310120,Pratt & Son,2023-06-21T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.84
310120,Pratt & Son,2023-06-21T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.28
310120,Pratt & Son,2023-06-21T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,36.4
310120,Pratt & Son,2023-06-21T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
310120,Pratt & Son,2023-06-21T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.0
310120,Pratt & Son,2023-06-21T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-21T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
310120,Pratt & Son,2023-06-21T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
310120,Pratt & Son,2023-06-21T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.57
310120,Pratt & Son,2023-06-21T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.94
310120,Pratt & Son,2023-06-21T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.5
