Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310120,Pratt & Son,2023-06-21T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.98
310120,Pratt & Son,2023-06-21T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,41.0
310120,Pratt & Son,2023-06-21T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.8
310120,Pratt & Son,2023-06-21T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.2
310120,Pratt & Son,2023-06-21T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,72.3
310120,Pratt & Son,2023-06-21T17:50:00.000+00:00,transformer,,Temperature,C,32.1
310120,Pratt & Son,2023-06-21T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
310120,Pratt & Son,2023-06-21T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
310120,Pratt & Son,2023-06-21T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
310120,Pratt & Son,2023-06-21T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
310120,Pratt & Son,2023-06-21T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
310120,Pratt & Son,2023-06-21T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
310120,Pratt & Son,2023-06-21T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
310120,Pratt & Son,2023-06-21T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
310120,Pratt & Son,2023-06-21T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
310120,Pratt & Son,2023-06-21T17:50:00.000+00:00,busbar,,L3 Active Power,kW,16.41
310120,Pratt & Son,2023-06-21T17:50:00.000+00:00,busbar,,L2 Active Power,kW,23.48
310120,Pratt & Son,2023-06-21T17:50:00.000+00:00,busbar,,L1 Active Power,kW,20.36
310120,Pratt & Son,2023-06-21T17:50:00.000+00:00,busbar,,N Current (RMS),A,82.8
310120,Pratt & Son,2023-06-21T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
310120,Pratt & Son,2023-06-21T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.4
310120,Pratt & Son,2023-06-21T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.3
310120,Pratt & Son,2023-06-21T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
310120,Pratt & Son,2023-06-21T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
310120,Pratt & Son,2023-06-21T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
310120,Pratt & Son,2023-06-21T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.74
310120,Pratt & Son,2023-06-21T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.13
310120,Pratt & Son,2023-06-21T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.91
310120,Pratt & Son,2023-06-21T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.7
310120,Pratt & Son,2023-06-21T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
310120,Pratt & Son,2023-06-21T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.7
310120,Pratt & Son,2023-06-21T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.9
310120,Pratt & Son,2023-06-21T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
310120,Pratt & Son,2023-06-21T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.5
310120,Pratt & Son,2023-06-21T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
310120,Pratt & Son,2023-06-21T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.28
310120,Pratt & Son,2023-06-21T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.83
310120,Pratt & Son,2023-06-21T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.48
310120,Pratt & Son,2023-06-21T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,29.5
310120,Pratt & Son,2023-06-21T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.6
310120,Pratt & Son,2023-06-21T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.8
310120,Pratt & Son,2023-06-21T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.2
310120,Pratt & Son,2023-06-21T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.23
310120,Pratt & Son,2023-06-21T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.81
310120,Pratt & Son,2023-06-21T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.59
310120,Pratt & Son,2023-06-21T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.95
310120,Pratt & Son,2023-06-21T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.2
310120,Pratt & Son,2023-06-21T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.41
310120,Pratt & Son,2023-06-21T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.8
310120,Pratt & Son,2023-06-21T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.9
310120,Pratt & Son,2023-06-21T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.7
310120,Pratt & Son,2023-06-21T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.5
310120,Pratt & Son,2023-06-21T17:40:00.000+00:00,transformer,,Temperature,C,32.1
310120,Pratt & Son,2023-06-21T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
310120,Pratt & Son,2023-06-21T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
310120,Pratt & Son,2023-06-21T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
310120,Pratt & Son,2023-06-21T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
310120,Pratt & Son,2023-06-21T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
310120,Pratt & Son,2023-06-21T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
310120,Pratt & Son,2023-06-21T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
310120,Pratt & Son,2023-06-21T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
310120,Pratt & Son,2023-06-21T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
310120,Pratt & Son,2023-06-21T17:40:00.000+00:00,busbar,,L3 Active Power,kW,15.4
310120,Pratt & Son,2023-06-21T17:40:00.000+00:00,busbar,,L2 Active Power,kW,22.17
310120,Pratt & Son,2023-06-21T17:40:00.000+00:00,busbar,,L1 Active Power,kW,17.81
310120,Pratt & Son,2023-06-21T17:40:00.000+00:00,busbar,,N Current (RMS),A,71.7
310120,Pratt & Son,2023-06-21T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
310120,Pratt & Son,2023-06-21T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.7
310120,Pratt & Son,2023-06-21T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
310120,Pratt & Son,2023-06-21T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310120,Pratt & Son,2023-06-21T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
310120,Pratt & Son,2023-06-21T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
310120,Pratt & Son,2023-06-21T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.8
310120,Pratt & Son,2023-06-21T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.29
310120,Pratt & Son,2023-06-21T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.56
310120,Pratt & Son,2023-06-21T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.0
310120,Pratt & Son,2023-06-21T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.7
310120,Pratt & Son,2023-06-21T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.9
310120,Pratt & Son,2023-06-21T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.8
310120,Pratt & Son,2023-06-21T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
310120,Pratt & Son,2023-06-21T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.31
310120,Pratt & Son,2023-06-21T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
310120,Pratt & Son,2023-06-21T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.25
310120,Pratt & Son,2023-06-21T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.41
310120,Pratt & Son,2023-06-21T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.5
310120,Pratt & Son,2023-06-21T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.3
310120,Pratt & Son,2023-06-21T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.5
310120,Pratt & Son,2023-06-21T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.4
310120,Pratt & Son,2023-06-21T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.3
310120,Pratt & Son,2023-06-21T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.99
310120,Pratt & Son,2023-06-21T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
310120,Pratt & Son,2023-06-21T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.56
310120,Pratt & Son,2023-06-21T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.25
310120,Pratt & Son,2023-06-21T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.66
310120,Pratt & Son,2023-06-21T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.71
310120,Pratt & Son,2023-06-21T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
310120,Pratt & Son,2023-06-21T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.5
310120,Pratt & Son,2023-06-21T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.8
310120,Pratt & Son,2023-06-21T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.8
310120,Pratt & Son,2023-06-21T17:30:00.000+00:00,transformer,,Temperature,C,32.1
310120,Pratt & Son,2023-06-21T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
310120,Pratt & Son,2023-06-21T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
310120,Pratt & Son,2023-06-21T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
310120,Pratt & Son,2023-06-21T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
310120,Pratt & Son,2023-06-21T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
310120,Pratt & Son,2023-06-21T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
310120,Pratt & Son,2023-06-21T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
310120,Pratt & Son,2023-06-21T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
310120,Pratt & Son,2023-06-21T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
310120,Pratt & Son,2023-06-21T17:30:00.000+00:00,busbar,,L3 Active Power,kW,10.8
310120,Pratt & Son,2023-06-21T17:30:00.000+00:00,busbar,,L2 Active Power,kW,24.36
310120,Pratt & Son,2023-06-21T17:30:00.000+00:00,busbar,,L1 Active Power,kW,14.77
310120,Pratt & Son,2023-06-21T17:30:00.000+00:00,busbar,,N Current (RMS),A,56.3
310120,Pratt & Son,2023-06-21T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
310120,Pratt & Son,2023-06-21T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.6
310120,Pratt & Son,2023-06-21T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
310120,Pratt & Son,2023-06-21T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
310120,Pratt & Son,2023-06-21T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.8
310120,Pratt & Son,2023-06-21T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
310120,Pratt & Son,2023-06-21T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.76
310120,Pratt & Son,2023-06-21T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.16
310120,Pratt & Son,2023-06-21T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.77
310120,Pratt & Son,2023-06-21T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,34.7
310120,Pratt & Son,2023-06-21T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
310120,Pratt & Son,2023-06-21T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.8
310120,Pratt & Son,2023-06-21T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.4
310120,Pratt & Son,2023-06-21T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
310120,Pratt & Son,2023-06-21T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.11
310120,Pratt & Son,2023-06-21T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
310120,Pratt & Son,2023-06-21T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.24
310120,Pratt & Son,2023-06-21T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.56
310120,Pratt & Son,2023-06-21T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.56
310120,Pratt & Son,2023-06-21T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.5
310120,Pratt & Son,2023-06-21T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
310120,Pratt & Son,2023-06-21T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.4
310120,Pratt & Son,2023-06-21T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.6
310120,Pratt & Son,2023-06-21T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.32
310120,Pratt & Son,2023-06-21T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.39
310120,Pratt & Son,2023-06-21T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.44
310120,Pratt & Son,2023-06-21T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.25
310120,Pratt & Son,2023-06-21T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.99
310120,Pratt & Son,2023-06-21T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.59
310120,Pratt & Son,2023-06-21T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.2
310120,Pratt & Son,2023-06-21T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.7
310120,Pratt & Son,2023-06-21T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.2
310120,Pratt & Son,2023-06-21T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.9
310120,Pratt & Son,2023-06-21T17:20:00.000+00:00,transformer,,Temperature,C,32.0
310120,Pratt & Son,2023-06-21T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
310120,Pratt & Son,2023-06-21T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
310120,Pratt & Son,2023-06-21T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
310120,Pratt & Son,2023-06-21T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
310120,Pratt & Son,2023-06-21T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
310120,Pratt & Son,2023-06-21T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
310120,Pratt & Son,2023-06-21T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
310120,Pratt & Son,2023-06-21T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
310120,Pratt & Son,2023-06-21T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
310120,Pratt & Son,2023-06-21T17:20:00.000+00:00,busbar,,L3 Active Power,kW,13.76
310120,Pratt & Son,2023-06-21T17:20:00.000+00:00,busbar,,L2 Active Power,kW,24.71
310120,Pratt & Son,2023-06-21T17:20:00.000+00:00,busbar,,L1 Active Power,kW,17.93
310120,Pratt & Son,2023-06-21T17:20:00.000+00:00,busbar,,N Current (RMS),A,69.9
310120,Pratt & Son,2023-06-21T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
310120,Pratt & Son,2023-06-21T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.4
310120,Pratt & Son,2023-06-21T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
310120,Pratt & Son,2023-06-21T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
310120,Pratt & Son,2023-06-21T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
310120,Pratt & Son,2023-06-21T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
310120,Pratt & Son,2023-06-21T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.75
310120,Pratt & Son,2023-06-21T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.96
310120,Pratt & Son,2023-06-21T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.6
310120,Pratt & Son,2023-06-21T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,27.8
310120,Pratt & Son,2023-06-21T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
310120,Pratt & Son,2023-06-21T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.2
310120,Pratt & Son,2023-06-21T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.2
310120,Pratt & Son,2023-06-21T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
310120,Pratt & Son,2023-06-21T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.24
310120,Pratt & Son,2023-06-21T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
310120,Pratt & Son,2023-06-21T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.28
310120,Pratt & Son,2023-06-21T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.09
310120,Pratt & Son,2023-06-21T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.53
310120,Pratt & Son,2023-06-21T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.5
310120,Pratt & Son,2023-06-21T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.6
310120,Pratt & Son,2023-06-21T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.0
310120,Pratt & Son,2023-06-21T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.4
310120,Pratt & Son,2023-06-21T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.27
310120,Pratt & Son,2023-06-21T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.46
310120,Pratt & Son,2023-06-21T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.99
310120,Pratt & Son,2023-06-21T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.45
310120,Pratt & Son,2023-06-21T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.78
310120,Pratt & Son,2023-06-21T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.68
310120,Pratt & Son,2023-06-21T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,41.4
310120,Pratt & Son,2023-06-21T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.2
310120,Pratt & Son,2023-06-21T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.5
310120,Pratt & Son,2023-06-21T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.2
310120,Pratt & Son,2023-06-21T17:10:00.000+00:00,transformer,,Temperature,C,32.0
310120,Pratt & Son,2023-06-21T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
310120,Pratt & Son,2023-06-21T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
310120,Pratt & Son,2023-06-21T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
310120,Pratt & Son,2023-06-21T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
310120,Pratt & Son,2023-06-21T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
310120,Pratt & Son,2023-06-21T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
310120,Pratt & Son,2023-06-21T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
310120,Pratt & Son,2023-06-21T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
310120,Pratt & Son,2023-06-21T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
310120,Pratt & Son,2023-06-21T17:10:00.000+00:00,busbar,,L3 Active Power,kW,15.91
310120,Pratt & Son,2023-06-21T17:10:00.000+00:00,busbar,,L2 Active Power,kW,19.82
310120,Pratt & Son,2023-06-21T17:10:00.000+00:00,busbar,,L1 Active Power,kW,14.81
310120,Pratt & Son,2023-06-21T17:10:00.000+00:00,busbar,,N Current (RMS),A,86.1
310120,Pratt & Son,2023-06-21T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
310120,Pratt & Son,2023-06-21T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
310120,Pratt & Son,2023-06-21T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
310120,Pratt & Son,2023-06-21T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
310120,Pratt & Son,2023-06-21T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.77
310120,Pratt & Son,2023-06-21T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
310120,Pratt & Son,2023-06-21T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.88
310120,Pratt & Son,2023-06-21T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.85
310120,Pratt & Son,2023-06-21T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.08
310120,Pratt & Son,2023-06-21T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.8
310120,Pratt & Son,2023-06-21T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
310120,Pratt & Son,2023-06-21T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.2
310120,Pratt & Son,2023-06-21T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.9
310120,Pratt & Son,2023-06-21T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
310120,Pratt & Son,2023-06-21T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.36
310120,Pratt & Son,2023-06-21T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
310120,Pratt & Son,2023-06-21T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.3
310120,Pratt & Son,2023-06-21T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.69
310120,Pratt & Son,2023-06-21T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.5
310120,Pratt & Son,2023-06-21T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,31.8
310120,Pratt & Son,2023-06-21T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
310120,Pratt & Son,2023-06-21T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.6
310120,Pratt & Son,2023-06-21T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.4
310120,Pratt & Son,2023-06-21T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.62
310120,Pratt & Son,2023-06-21T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.48
310120,Pratt & Son,2023-06-21T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.32
310120,Pratt & Son,2023-06-21T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.03
310120,Pratt & Son,2023-06-21T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.27
310120,Pratt & Son,2023-06-21T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.69
310120,Pratt & Son,2023-06-21T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.7
310120,Pratt & Son,2023-06-21T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.7
310120,Pratt & Son,2023-06-21T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.8
310120,Pratt & Son,2023-06-21T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.2
310120,Pratt & Son,2023-06-21T17:00:00.000+00:00,transformer,,Temperature,C,32.0
310120,Pratt & Son,2023-06-21T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
310120,Pratt & Son,2023-06-21T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
310120,Pratt & Son,2023-06-21T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
310120,Pratt & Son,2023-06-21T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
310120,Pratt & Son,2023-06-21T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
310120,Pratt & Son,2023-06-21T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
310120,Pratt & Son,2023-06-21T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
310120,Pratt & Son,2023-06-21T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
310120,Pratt & Son,2023-06-21T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
310120,Pratt & Son,2023-06-21T17:00:00.000+00:00,busbar,,L3 Active Power,kW,15.61
310120,Pratt & Son,2023-06-21T17:00:00.000+00:00,busbar,,L2 Active Power,kW,23.81
310120,Pratt & Son,2023-06-21T17:00:00.000+00:00,busbar,,L1 Active Power,kW,16.28
310120,Pratt & Son,2023-06-21T17:00:00.000+00:00,busbar,,N Current (RMS),A,75.4
310120,Pratt & Son,2023-06-21T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
310120,Pratt & Son,2023-06-21T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.8
310120,Pratt & Son,2023-06-21T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
310120,Pratt & Son,2023-06-21T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310120,Pratt & Son,2023-06-21T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.08
310120,Pratt & Son,2023-06-21T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
310120,Pratt & Son,2023-06-21T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.87
310120,Pratt & Son,2023-06-21T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.16
310120,Pratt & Son,2023-06-21T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.97
310120,Pratt & Son,2023-06-21T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.7
310120,Pratt & Son,2023-06-21T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
310120,Pratt & Son,2023-06-21T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.9
310120,Pratt & Son,2023-06-21T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.5
310120,Pratt & Son,2023-06-21T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
310120,Pratt & Son,2023-06-21T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.38
310120,Pratt & Son,2023-06-21T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
310120,Pratt & Son,2023-06-21T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.27
310120,Pratt & Son,2023-06-21T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.55
310120,Pratt & Son,2023-06-21T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.31
310120,Pratt & Son,2023-06-21T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.2
310120,Pratt & Son,2023-06-21T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
310120,Pratt & Son,2023-06-21T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.8
310120,Pratt & Son,2023-06-21T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.0
310120,Pratt & Son,2023-06-21T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.38
310120,Pratt & Son,2023-06-21T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.93
310120,Pratt & Son,2023-06-21T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.88
310120,Pratt & Son,2023-06-21T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.36
310120,Pratt & Son,2023-06-21T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.63
310120,Pratt & Son,2023-06-21T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.65
310120,Pratt & Son,2023-06-21T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,56.8
310120,Pratt & Son,2023-06-21T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,93.6
310120,Pratt & Son,2023-06-21T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.2
310120,Pratt & Son,2023-06-21T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.4
310120,Pratt & Son,2023-06-21T16:50:00.000+00:00,transformer,,Temperature,C,31.9
310120,Pratt & Son,2023-06-21T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
310120,Pratt & Son,2023-06-21T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
310120,Pratt & Son,2023-06-21T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
310120,Pratt & Son,2023-06-21T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
310120,Pratt & Son,2023-06-21T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
310120,Pratt & Son,2023-06-21T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
310120,Pratt & Son,2023-06-21T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
310120,Pratt & Son,2023-06-21T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
310120,Pratt & Son,2023-06-21T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
310120,Pratt & Son,2023-06-21T16:50:00.000+00:00,busbar,,L3 Active Power,kW,22.97
310120,Pratt & Son,2023-06-21T16:50:00.000+00:00,busbar,,L2 Active Power,kW,16.33
310120,Pratt & Son,2023-06-21T16:50:00.000+00:00,busbar,,L1 Active Power,kW,11.92
310120,Pratt & Son,2023-06-21T16:50:00.000+00:00,busbar,,N Current (RMS),A,84.5
310120,Pratt & Son,2023-06-21T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.3
310120,Pratt & Son,2023-06-21T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
310120,Pratt & Son,2023-06-21T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
310120,Pratt & Son,2023-06-21T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
310120,Pratt & Son,2023-06-21T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
310120,Pratt & Son,2023-06-21T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
310120,Pratt & Son,2023-06-21T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.75
310120,Pratt & Son,2023-06-21T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.65
310120,Pratt & Son,2023-06-21T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.23
310120,Pratt & Son,2023-06-21T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.4
310120,Pratt & Son,2023-06-21T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
310120,Pratt & Son,2023-06-21T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.7
310120,Pratt & Son,2023-06-21T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.0
310120,Pratt & Son,2023-06-21T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
310120,Pratt & Son,2023-06-21T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.38
310120,Pratt & Son,2023-06-21T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
310120,Pratt & Son,2023-06-21T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.25
310120,Pratt & Son,2023-06-21T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.88
310120,Pratt & Son,2023-06-21T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.27
310120,Pratt & Son,2023-06-21T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.9
310120,Pratt & Son,2023-06-21T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-21T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.0
310120,Pratt & Son,2023-06-21T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.9
310120,Pratt & Son,2023-06-21T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.86
310120,Pratt & Son,2023-06-21T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.0
310120,Pratt & Son,2023-06-21T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.83
310120,Pratt & Son,2023-06-21T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.25
310120,Pratt & Son,2023-06-21T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.65
310120,Pratt & Son,2023-06-21T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.02
310120,Pratt & Son,2023-06-21T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,58.6
310120,Pratt & Son,2023-06-21T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,92.8
310120,Pratt & Son,2023-06-21T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.1
310120,Pratt & Son,2023-06-21T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.0
310120,Pratt & Son,2023-06-21T16:40:00.000+00:00,transformer,,Temperature,C,31.9
310120,Pratt & Son,2023-06-21T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
310120,Pratt & Son,2023-06-21T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
310120,Pratt & Son,2023-06-21T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
310120,Pratt & Son,2023-06-21T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
310120,Pratt & Son,2023-06-21T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
310120,Pratt & Son,2023-06-21T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
310120,Pratt & Son,2023-06-21T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
310120,Pratt & Son,2023-06-21T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
310120,Pratt & Son,2023-06-21T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
310120,Pratt & Son,2023-06-21T16:40:00.000+00:00,busbar,,L3 Active Power,kW,22.74
310120,Pratt & Son,2023-06-21T16:40:00.000+00:00,busbar,,L2 Active Power,kW,15.18
310120,Pratt & Son,2023-06-21T16:40:00.000+00:00,busbar,,L1 Active Power,kW,9.52
310120,Pratt & Son,2023-06-21T16:40:00.000+00:00,busbar,,N Current (RMS),A,80.9
310120,Pratt & Son,2023-06-21T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.1
310120,Pratt & Son,2023-06-21T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
310120,Pratt & Son,2023-06-21T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
310120,Pratt & Son,2023-06-21T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
310120,Pratt & Son,2023-06-21T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.02
310120,Pratt & Son,2023-06-21T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.04
310120,Pratt & Son,2023-06-21T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.9
310120,Pratt & Son,2023-06-21T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.93
310120,Pratt & Son,2023-06-21T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.88
310120,Pratt & Son,2023-06-21T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
310120,Pratt & Son,2023-06-21T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
310120,Pratt & Son,2023-06-21T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.2
310120,Pratt & Son,2023-06-21T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.9
310120,Pratt & Son,2023-06-21T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
310120,Pratt & Son,2023-06-21T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.6
310120,Pratt & Son,2023-06-21T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
310120,Pratt & Son,2023-06-21T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.22
310120,Pratt & Son,2023-06-21T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.76
310120,Pratt & Son,2023-06-21T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.27
310120,Pratt & Son,2023-06-21T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
310120,Pratt & Son,2023-06-21T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-21T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.0
310120,Pratt & Son,2023-06-21T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.7
310120,Pratt & Son,2023-06-21T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.88
310120,Pratt & Son,2023-06-21T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.03
310120,Pratt & Son,2023-06-21T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.28
310120,Pratt & Son,2023-06-21T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.16
310120,Pratt & Son,2023-06-21T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.35
310120,Pratt & Son,2023-06-21T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.77
310120,Pratt & Son,2023-06-21T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,50.9
310120,Pratt & Son,2023-06-21T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,81.6
310120,Pratt & Son,2023-06-21T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.4
310120,Pratt & Son,2023-06-21T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.9
310120,Pratt & Son,2023-06-21T16:30:00.000+00:00,transformer,,Temperature,C,31.8
310120,Pratt & Son,2023-06-21T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
310120,Pratt & Son,2023-06-21T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
310120,Pratt & Son,2023-06-21T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
310120,Pratt & Son,2023-06-21T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
310120,Pratt & Son,2023-06-21T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
310120,Pratt & Son,2023-06-21T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
310120,Pratt & Son,2023-06-21T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
310120,Pratt & Son,2023-06-21T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
310120,Pratt & Son,2023-06-21T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
310120,Pratt & Son,2023-06-21T16:30:00.000+00:00,busbar,,L3 Active Power,kW,19.84
310120,Pratt & Son,2023-06-21T16:30:00.000+00:00,busbar,,L2 Active Power,kW,9.04
310120,Pratt & Son,2023-06-21T16:30:00.000+00:00,busbar,,L1 Active Power,kW,11.93
310120,Pratt & Son,2023-06-21T16:30:00.000+00:00,busbar,,N Current (RMS),A,63.2
310120,Pratt & Son,2023-06-21T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
310120,Pratt & Son,2023-06-21T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
310120,Pratt & Son,2023-06-21T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
310120,Pratt & Son,2023-06-21T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
310120,Pratt & Son,2023-06-21T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.3
310120,Pratt & Son,2023-06-21T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
310120,Pratt & Son,2023-06-21T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.06
310120,Pratt & Son,2023-06-21T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.04
310120,Pratt & Son,2023-06-21T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.85
310120,Pratt & Son,2023-06-21T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
310120,Pratt & Son,2023-06-21T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
310120,Pratt & Son,2023-06-21T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.6
310120,Pratt & Son,2023-06-21T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.2
310120,Pratt & Son,2023-06-21T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
310120,Pratt & Son,2023-06-21T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.79
310120,Pratt & Son,2023-06-21T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
310120,Pratt & Son,2023-06-21T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.24
310120,Pratt & Son,2023-06-21T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.23
310120,Pratt & Son,2023-06-21T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.16
310120,Pratt & Son,2023-06-21T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.7
310120,Pratt & Son,2023-06-21T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-21T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.6
310120,Pratt & Son,2023-06-21T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-21T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.66
310120,Pratt & Son,2023-06-21T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.16
310120,Pratt & Son,2023-06-21T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.67
310120,Pratt & Son,2023-06-21T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.81
310120,Pratt & Son,2023-06-21T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.6
310120,Pratt & Son,2023-06-21T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.5
310120,Pratt & Son,2023-06-21T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,54.5
310120,Pratt & Son,2023-06-21T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,86.6
310120,Pratt & Son,2023-06-21T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.1
310120,Pratt & Son,2023-06-21T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.4
310120,Pratt & Son,2023-06-21T16:20:00.000+00:00,transformer,,Temperature,C,31.8
310120,Pratt & Son,2023-06-21T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
310120,Pratt & Son,2023-06-21T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
310120,Pratt & Son,2023-06-21T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
310120,Pratt & Son,2023-06-21T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
310120,Pratt & Son,2023-06-21T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
310120,Pratt & Son,2023-06-21T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
310120,Pratt & Son,2023-06-21T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
310120,Pratt & Son,2023-06-21T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.25
310120,Pratt & Son,2023-06-21T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
310120,Pratt & Son,2023-06-21T16:20:00.000+00:00,busbar,,L3 Active Power,kW,21.63
310120,Pratt & Son,2023-06-21T16:20:00.000+00:00,busbar,,L2 Active Power,kW,10.87
310120,Pratt & Son,2023-06-21T16:20:00.000+00:00,busbar,,L1 Active Power,kW,9.51
310120,Pratt & Son,2023-06-21T16:20:00.000+00:00,busbar,,N Current (RMS),A,70.6
310120,Pratt & Son,2023-06-21T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.1
310120,Pratt & Son,2023-06-21T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
310120,Pratt & Son,2023-06-21T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.7
310120,Pratt & Son,2023-06-21T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
310120,Pratt & Son,2023-06-21T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.04
310120,Pratt & Son,2023-06-21T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
310120,Pratt & Son,2023-06-21T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.99
310120,Pratt & Son,2023-06-21T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.63
310120,Pratt & Son,2023-06-21T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.64
310120,Pratt & Son,2023-06-21T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.4
310120,Pratt & Son,2023-06-21T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
310120,Pratt & Son,2023-06-21T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.1
310120,Pratt & Son,2023-06-21T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.8
310120,Pratt & Son,2023-06-21T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
310120,Pratt & Son,2023-06-21T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.46
310120,Pratt & Son,2023-06-21T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
310120,Pratt & Son,2023-06-21T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.27
310120,Pratt & Son,2023-06-21T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.26
310120,Pratt & Son,2023-06-21T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.23
310120,Pratt & Son,2023-06-21T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.5
310120,Pratt & Son,2023-06-21T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.5
310120,Pratt & Son,2023-06-21T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.7
310120,Pratt & Son,2023-06-21T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-21T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.48
310120,Pratt & Son,2023-06-21T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.52
310120,Pratt & Son,2023-06-21T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.59
310120,Pratt & Son,2023-06-21T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.99
310120,Pratt & Son,2023-06-21T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.25
310120,Pratt & Son,2023-06-21T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.69
310120,Pratt & Son,2023-06-21T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,43.6
310120,Pratt & Son,2023-06-21T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,76.6
310120,Pratt & Son,2023-06-21T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.8
310120,Pratt & Son,2023-06-21T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.8
310120,Pratt & Son,2023-06-21T16:10:00.000+00:00,transformer,,Temperature,C,31.7
310120,Pratt & Son,2023-06-21T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
310120,Pratt & Son,2023-06-21T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
310120,Pratt & Son,2023-06-21T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
310120,Pratt & Son,2023-06-21T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
310120,Pratt & Son,2023-06-21T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
310120,Pratt & Son,2023-06-21T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
310120,Pratt & Son,2023-06-21T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
310120,Pratt & Son,2023-06-21T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.02
310120,Pratt & Son,2023-06-21T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
310120,Pratt & Son,2023-06-21T16:10:00.000+00:00,busbar,,L3 Active Power,kW,18.7
310120,Pratt & Son,2023-06-21T16:10:00.000+00:00,busbar,,L2 Active Power,kW,17.14
310120,Pratt & Son,2023-06-21T16:10:00.000+00:00,busbar,,L1 Active Power,kW,10.55
310120,Pratt & Son,2023-06-21T16:10:00.000+00:00,busbar,,N Current (RMS),A,72.5
310120,Pratt & Son,2023-06-21T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
310120,Pratt & Son,2023-06-21T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
310120,Pratt & Son,2023-06-21T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
310120,Pratt & Son,2023-06-21T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
310120,Pratt & Son,2023-06-21T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.05
310120,Pratt & Son,2023-06-21T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
310120,Pratt & Son,2023-06-21T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.83
310120,Pratt & Son,2023-06-21T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.62
310120,Pratt & Son,2023-06-21T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.35
310120,Pratt & Son,2023-06-21T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.9
310120,Pratt & Son,2023-06-21T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
310120,Pratt & Son,2023-06-21T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.7
310120,Pratt & Son,2023-06-21T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.5
310120,Pratt & Son,2023-06-21T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
310120,Pratt & Son,2023-06-21T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.52
310120,Pratt & Son,2023-06-21T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
310120,Pratt & Son,2023-06-21T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.25
310120,Pratt & Son,2023-06-21T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.73
310120,Pratt & Son,2023-06-21T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.33
310120,Pratt & Son,2023-06-21T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.8
310120,Pratt & Son,2023-06-21T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
310120,Pratt & Son,2023-06-21T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.2
310120,Pratt & Son,2023-06-21T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.6
310120,Pratt & Son,2023-06-21T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.85
310120,Pratt & Son,2023-06-21T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.72
310120,Pratt & Son,2023-06-21T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.76
310120,Pratt & Son,2023-06-21T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.38
310120,Pratt & Son,2023-06-21T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.03
310120,Pratt & Son,2023-06-21T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.64
310120,Pratt & Son,2023-06-21T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,41.6
310120,Pratt & Son,2023-06-21T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.1
310120,Pratt & Son,2023-06-21T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.5
310120,Pratt & Son,2023-06-21T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.7
310120,Pratt & Son,2023-06-21T16:00:00.000+00:00,transformer,,Temperature,C,31.6
310120,Pratt & Son,2023-06-21T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
310120,Pratt & Son,2023-06-21T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
310120,Pratt & Son,2023-06-21T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
310120,Pratt & Son,2023-06-21T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
310120,Pratt & Son,2023-06-21T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
310120,Pratt & Son,2023-06-21T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
310120,Pratt & Son,2023-06-21T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
310120,Pratt & Son,2023-06-21T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.29
310120,Pratt & Son,2023-06-21T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
310120,Pratt & Son,2023-06-21T16:00:00.000+00:00,busbar,,L3 Active Power,kW,14.95
310120,Pratt & Son,2023-06-21T16:00:00.000+00:00,busbar,,L2 Active Power,kW,13.38
310120,Pratt & Son,2023-06-21T16:00:00.000+00:00,busbar,,L1 Active Power,kW,11.32
310120,Pratt & Son,2023-06-21T16:00:00.000+00:00,busbar,,N Current (RMS),A,73.9
310120,Pratt & Son,2023-06-21T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
310120,Pratt & Son,2023-06-21T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
310120,Pratt & Son,2023-06-21T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
310120,Pratt & Son,2023-06-21T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
310120,Pratt & Son,2023-06-21T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
310120,Pratt & Son,2023-06-21T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
310120,Pratt & Son,2023-06-21T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.62
310120,Pratt & Son,2023-06-21T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.34
310120,Pratt & Son,2023-06-21T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.51
310120,Pratt & Son,2023-06-21T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.0
310120,Pratt & Son,2023-06-21T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
310120,Pratt & Son,2023-06-21T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.9
310120,Pratt & Son,2023-06-21T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
310120,Pratt & Son,2023-06-21T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
310120,Pratt & Son,2023-06-21T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
310120,Pratt & Son,2023-06-21T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
310120,Pratt & Son,2023-06-21T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.25
310120,Pratt & Son,2023-06-21T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.63
310120,Pratt & Son,2023-06-21T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.47
310120,Pratt & Son,2023-06-21T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,31.1
310120,Pratt & Son,2023-06-21T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.6
310120,Pratt & Son,2023-06-21T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.6
310120,Pratt & Son,2023-06-21T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.1
310120,Pratt & Son,2023-06-21T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.11
