Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310120,Pratt & Son,2023-06-21T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.75
310120,Pratt & Son,2023-06-21T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.5
310120,Pratt & Son,2023-06-21T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.1
310120,Pratt & Son,2023-06-21T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.14
310120,Pratt & Son,2023-06-21T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.6
310120,Pratt & Son,2023-06-21T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,40.5
310120,Pratt & Son,2023-06-21T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.5
310120,Pratt & Son,2023-06-21T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
310120,Pratt & Son,2023-06-21T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.6
310120,Pratt & Son,2023-06-21T15:50:00.000+00:00,transformer,,Temperature,C,31.5
310120,Pratt & Son,2023-06-21T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
310120,Pratt & Son,2023-06-21T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
310120,Pratt & Son,2023-06-21T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
310120,Pratt & Son,2023-06-21T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
310120,Pratt & Son,2023-06-21T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
310120,Pratt & Son,2023-06-21T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
310120,Pratt & Son,2023-06-21T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
310120,Pratt & Son,2023-06-21T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
310120,Pratt & Son,2023-06-21T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
310120,Pratt & Son,2023-06-21T15:50:00.000+00:00,busbar,,L3 Active Power,kW,13.47
310120,Pratt & Son,2023-06-21T15:50:00.000+00:00,busbar,,L2 Active Power,kW,14.12
310120,Pratt & Son,2023-06-21T15:50:00.000+00:00,busbar,,L1 Active Power,kW,11.58
310120,Pratt & Son,2023-06-21T15:50:00.000+00:00,busbar,,N Current (RMS),A,80.4
310120,Pratt & Son,2023-06-21T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
310120,Pratt & Son,2023-06-21T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
310120,Pratt & Son,2023-06-21T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
310120,Pratt & Son,2023-06-21T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
310120,Pratt & Son,2023-06-21T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
310120,Pratt & Son,2023-06-21T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
310120,Pratt & Son,2023-06-21T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.9
310120,Pratt & Son,2023-06-21T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.25
310120,Pratt & Son,2023-06-21T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.5
310120,Pratt & Son,2023-06-21T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.6
310120,Pratt & Son,2023-06-21T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
310120,Pratt & Son,2023-06-21T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.4
310120,Pratt & Son,2023-06-21T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
310120,Pratt & Son,2023-06-21T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
310120,Pratt & Son,2023-06-21T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
310120,Pratt & Son,2023-06-21T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
310120,Pratt & Son,2023-06-21T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.24
310120,Pratt & Son,2023-06-21T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.61
310120,Pratt & Son,2023-06-21T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.51
310120,Pratt & Son,2023-06-21T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,35.2
310120,Pratt & Son,2023-06-21T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
310120,Pratt & Son,2023-06-21T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.6
310120,Pratt & Son,2023-06-21T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.3
310120,Pratt & Son,2023-06-21T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.37
310120,Pratt & Son,2023-06-21T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.69
310120,Pratt & Son,2023-06-21T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.38
310120,Pratt & Son,2023-06-21T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.28
310120,Pratt & Son,2023-06-21T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.47
310120,Pratt & Son,2023-06-21T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.42
310120,Pratt & Son,2023-06-21T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.7
310120,Pratt & Son,2023-06-21T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.9
310120,Pratt & Son,2023-06-21T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
310120,Pratt & Son,2023-06-21T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.4
310120,Pratt & Son,2023-06-21T15:40:00.000+00:00,transformer,,Temperature,C,31.4
310120,Pratt & Son,2023-06-21T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
310120,Pratt & Son,2023-06-21T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
310120,Pratt & Son,2023-06-21T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
310120,Pratt & Son,2023-06-21T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
310120,Pratt & Son,2023-06-21T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
310120,Pratt & Son,2023-06-21T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
310120,Pratt & Son,2023-06-21T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
310120,Pratt & Son,2023-06-21T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
310120,Pratt & Son,2023-06-21T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
310120,Pratt & Son,2023-06-21T15:40:00.000+00:00,busbar,,L3 Active Power,kW,9.93
310120,Pratt & Son,2023-06-21T15:40:00.000+00:00,busbar,,L2 Active Power,kW,16.32
310120,Pratt & Son,2023-06-21T15:40:00.000+00:00,busbar,,L1 Active Power,kW,10.43
310120,Pratt & Son,2023-06-21T15:40:00.000+00:00,busbar,,N Current (RMS),A,81.3
310120,Pratt & Son,2023-06-21T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
310120,Pratt & Son,2023-06-21T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
310120,Pratt & Son,2023-06-21T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.3
310120,Pratt & Son,2023-06-21T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
310120,Pratt & Son,2023-06-21T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.18
310120,Pratt & Son,2023-06-21T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
310120,Pratt & Son,2023-06-21T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.86
310120,Pratt & Son,2023-06-21T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.38
310120,Pratt & Son,2023-06-21T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.9
310120,Pratt & Son,2023-06-21T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
310120,Pratt & Son,2023-06-21T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
310120,Pratt & Son,2023-06-21T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.4
310120,Pratt & Son,2023-06-21T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.5
310120,Pratt & Son,2023-06-21T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
310120,Pratt & Son,2023-06-21T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.32
310120,Pratt & Son,2023-06-21T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
310120,Pratt & Son,2023-06-21T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.18
310120,Pratt & Son,2023-06-21T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.21
310120,Pratt & Son,2023-06-21T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.44
310120,Pratt & Son,2023-06-21T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.5
310120,Pratt & Son,2023-06-21T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-21T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.9
310120,Pratt & Son,2023-06-21T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.9
310120,Pratt & Son,2023-06-21T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.3
310120,Pratt & Son,2023-06-21T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.52
310120,Pratt & Son,2023-06-21T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.28
310120,Pratt & Son,2023-06-21T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.24
310120,Pratt & Son,2023-06-21T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.56
310120,Pratt & Son,2023-06-21T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.51
310120,Pratt & Son,2023-06-21T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,33.1
310120,Pratt & Son,2023-06-21T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.3
310120,Pratt & Son,2023-06-21T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.7
310120,Pratt & Son,2023-06-21T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.5
310120,Pratt & Son,2023-06-21T15:30:00.000+00:00,transformer,,Temperature,C,31.4
310120,Pratt & Son,2023-06-21T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
310120,Pratt & Son,2023-06-21T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
310120,Pratt & Son,2023-06-21T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
310120,Pratt & Son,2023-06-21T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
310120,Pratt & Son,2023-06-21T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
310120,Pratt & Son,2023-06-21T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
310120,Pratt & Son,2023-06-21T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
310120,Pratt & Son,2023-06-21T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
310120,Pratt & Son,2023-06-21T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
310120,Pratt & Son,2023-06-21T15:30:00.000+00:00,busbar,,L3 Active Power,kW,8.92
310120,Pratt & Son,2023-06-21T15:30:00.000+00:00,busbar,,L2 Active Power,kW,7.03
310120,Pratt & Son,2023-06-21T15:30:00.000+00:00,busbar,,L1 Active Power,kW,10.86
310120,Pratt & Son,2023-06-21T15:30:00.000+00:00,busbar,,N Current (RMS),A,49.8
310120,Pratt & Son,2023-06-21T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
310120,Pratt & Son,2023-06-21T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
310120,Pratt & Son,2023-06-21T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
310120,Pratt & Son,2023-06-21T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
310120,Pratt & Son,2023-06-21T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.86
310120,Pratt & Son,2023-06-21T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
310120,Pratt & Son,2023-06-21T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.78
310120,Pratt & Son,2023-06-21T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.43
310120,Pratt & Son,2023-06-21T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.46
310120,Pratt & Son,2023-06-21T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
310120,Pratt & Son,2023-06-21T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
310120,Pratt & Son,2023-06-21T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.2
310120,Pratt & Son,2023-06-21T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
310120,Pratt & Son,2023-06-21T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
310120,Pratt & Son,2023-06-21T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.53
310120,Pratt & Son,2023-06-21T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
310120,Pratt & Son,2023-06-21T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.17
310120,Pratt & Son,2023-06-21T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.27
310120,Pratt & Son,2023-06-21T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.48
310120,Pratt & Son,2023-06-21T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.4
310120,Pratt & Son,2023-06-21T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-21T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.5
310120,Pratt & Son,2023-06-21T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.1
310120,Pratt & Son,2023-06-21T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.53
310120,Pratt & Son,2023-06-21T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.89
310120,Pratt & Son,2023-06-21T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.66
310120,Pratt & Son,2023-06-21T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.88
310120,Pratt & Son,2023-06-21T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.26
310120,Pratt & Son,2023-06-21T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.72
310120,Pratt & Son,2023-06-21T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.1
310120,Pratt & Son,2023-06-21T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.6
310120,Pratt & Son,2023-06-21T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
310120,Pratt & Son,2023-06-21T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.7
310120,Pratt & Son,2023-06-21T15:20:00.000+00:00,transformer,,Temperature,C,31.3
310120,Pratt & Son,2023-06-21T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
310120,Pratt & Son,2023-06-21T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
310120,Pratt & Son,2023-06-21T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
310120,Pratt & Son,2023-06-21T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
310120,Pratt & Son,2023-06-21T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
310120,Pratt & Son,2023-06-21T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
310120,Pratt & Son,2023-06-21T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
310120,Pratt & Son,2023-06-21T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
310120,Pratt & Son,2023-06-21T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
310120,Pratt & Son,2023-06-21T15:20:00.000+00:00,busbar,,L3 Active Power,kW,9.49
310120,Pratt & Son,2023-06-21T15:20:00.000+00:00,busbar,,L2 Active Power,kW,5.45
310120,Pratt & Son,2023-06-21T15:20:00.000+00:00,busbar,,L1 Active Power,kW,8.66
310120,Pratt & Son,2023-06-21T15:20:00.000+00:00,busbar,,N Current (RMS),A,45.4
310120,Pratt & Son,2023-06-21T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
310120,Pratt & Son,2023-06-21T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
310120,Pratt & Son,2023-06-21T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
310120,Pratt & Son,2023-06-21T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.26
310120,Pratt & Son,2023-06-21T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
310120,Pratt & Son,2023-06-21T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.25
310120,Pratt & Son,2023-06-21T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.84
310120,Pratt & Son,2023-06-21T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.45
310120,Pratt & Son,2023-06-21T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.31
310120,Pratt & Son,2023-06-21T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
310120,Pratt & Son,2023-06-21T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.7
310120,Pratt & Son,2023-06-21T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.4
310120,Pratt & Son,2023-06-21T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.9
310120,Pratt & Son,2023-06-21T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
310120,Pratt & Son,2023-06-21T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.21
310120,Pratt & Son,2023-06-21T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
310120,Pratt & Son,2023-06-21T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.18
310120,Pratt & Son,2023-06-21T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.83
310120,Pratt & Son,2023-06-21T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.27
310120,Pratt & Son,2023-06-21T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,29.7
310120,Pratt & Son,2023-06-21T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-21T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.3
310120,Pratt & Son,2023-06-21T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.6
310120,Pratt & Son,2023-06-21T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.85
310120,Pratt & Son,2023-06-21T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.04
310120,Pratt & Son,2023-06-21T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.81
310120,Pratt & Son,2023-06-21T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.73
310120,Pratt & Son,2023-06-21T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.67
310120,Pratt & Son,2023-06-21T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.04
310120,Pratt & Son,2023-06-21T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,36.0
310120,Pratt & Son,2023-06-21T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.6
310120,Pratt & Son,2023-06-21T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
310120,Pratt & Son,2023-06-21T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.9
310120,Pratt & Son,2023-06-21T15:10:00.000+00:00,transformer,,Temperature,C,31.2
310120,Pratt & Son,2023-06-21T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
310120,Pratt & Son,2023-06-21T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
310120,Pratt & Son,2023-06-21T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
310120,Pratt & Son,2023-06-21T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
310120,Pratt & Son,2023-06-21T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
310120,Pratt & Son,2023-06-21T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
310120,Pratt & Son,2023-06-21T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
310120,Pratt & Son,2023-06-21T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
310120,Pratt & Son,2023-06-21T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
310120,Pratt & Son,2023-06-21T15:10:00.000+00:00,busbar,,L3 Active Power,kW,7.38
310120,Pratt & Son,2023-06-21T15:10:00.000+00:00,busbar,,L2 Active Power,kW,5.6
310120,Pratt & Son,2023-06-21T15:10:00.000+00:00,busbar,,L1 Active Power,kW,10.63
310120,Pratt & Son,2023-06-21T15:10:00.000+00:00,busbar,,N Current (RMS),A,51.8
310120,Pratt & Son,2023-06-21T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
310120,Pratt & Son,2023-06-21T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
310120,Pratt & Son,2023-06-21T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
310120,Pratt & Son,2023-06-21T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
310120,Pratt & Son,2023-06-21T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
310120,Pratt & Son,2023-06-21T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.17
310120,Pratt & Son,2023-06-21T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.82
310120,Pratt & Son,2023-06-21T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.81
310120,Pratt & Son,2023-06-21T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.55
310120,Pratt & Son,2023-06-21T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
310120,Pratt & Son,2023-06-21T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.7
310120,Pratt & Son,2023-06-21T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.6
310120,Pratt & Son,2023-06-21T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
310120,Pratt & Son,2023-06-21T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
310120,Pratt & Son,2023-06-21T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
310120,Pratt & Son,2023-06-21T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
310120,Pratt & Son,2023-06-21T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.15
310120,Pratt & Son,2023-06-21T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.91
310120,Pratt & Son,2023-06-21T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.1
310120,Pratt & Son,2023-06-21T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
310120,Pratt & Son,2023-06-21T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
310120,Pratt & Son,2023-06-21T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.1
310120,Pratt & Son,2023-06-21T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-21T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.53
310120,Pratt & Son,2023-06-21T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.32
310120,Pratt & Son,2023-06-21T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.05
310120,Pratt & Son,2023-06-21T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.3
310120,Pratt & Son,2023-06-21T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.73
310120,Pratt & Son,2023-06-21T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.82
310120,Pratt & Son,2023-06-21T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.4
310120,Pratt & Son,2023-06-21T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.4
310120,Pratt & Son,2023-06-21T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.9
310120,Pratt & Son,2023-06-21T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.6
310120,Pratt & Son,2023-06-21T15:00:00.000+00:00,transformer,,Temperature,C,31.1
310120,Pratt & Son,2023-06-21T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
310120,Pratt & Son,2023-06-21T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
310120,Pratt & Son,2023-06-21T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
310120,Pratt & Son,2023-06-21T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
310120,Pratt & Son,2023-06-21T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
310120,Pratt & Son,2023-06-21T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
310120,Pratt & Son,2023-06-21T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
310120,Pratt & Son,2023-06-21T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
310120,Pratt & Son,2023-06-21T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
310120,Pratt & Son,2023-06-21T15:00:00.000+00:00,busbar,,L3 Active Power,kW,5.97
310120,Pratt & Son,2023-06-21T15:00:00.000+00:00,busbar,,L2 Active Power,kW,4.99
310120,Pratt & Son,2023-06-21T15:00:00.000+00:00,busbar,,L1 Active Power,kW,7.47
310120,Pratt & Son,2023-06-21T15:00:00.000+00:00,busbar,,N Current (RMS),A,36.6
310120,Pratt & Son,2023-06-21T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.9
310120,Pratt & Son,2023-06-21T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
310120,Pratt & Son,2023-06-21T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.1
310120,Pratt & Son,2023-06-21T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
310120,Pratt & Son,2023-06-21T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
310120,Pratt & Son,2023-06-21T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
310120,Pratt & Son,2023-06-21T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.78
310120,Pratt & Son,2023-06-21T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.17
310120,Pratt & Son,2023-06-21T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.75
310120,Pratt & Son,2023-06-21T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
310120,Pratt & Son,2023-06-21T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
310120,Pratt & Son,2023-06-21T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.7
310120,Pratt & Son,2023-06-21T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
310120,Pratt & Son,2023-06-21T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
310120,Pratt & Son,2023-06-21T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
310120,Pratt & Son,2023-06-21T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
310120,Pratt & Son,2023-06-21T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.14
310120,Pratt & Son,2023-06-21T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.04
310120,Pratt & Son,2023-06-21T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
310120,Pratt & Son,2023-06-21T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
310120,Pratt & Son,2023-06-21T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
310120,Pratt & Son,2023-06-21T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.4
310120,Pratt & Son,2023-06-21T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
310120,Pratt & Son,2023-06-21T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.33
310120,Pratt & Son,2023-06-21T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.26
310120,Pratt & Son,2023-06-21T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.25
310120,Pratt & Son,2023-06-21T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.92
310120,Pratt & Son,2023-06-21T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.04
310120,Pratt & Son,2023-06-21T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.52
310120,Pratt & Son,2023-06-21T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.4
310120,Pratt & Son,2023-06-21T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.9
310120,Pratt & Son,2023-06-21T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.5
310120,Pratt & Son,2023-06-21T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.4
310120,Pratt & Son,2023-06-21T14:50:00.000+00:00,transformer,,Temperature,C,31.0
310120,Pratt & Son,2023-06-21T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
310120,Pratt & Son,2023-06-21T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
310120,Pratt & Son,2023-06-21T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
310120,Pratt & Son,2023-06-21T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
310120,Pratt & Son,2023-06-21T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
310120,Pratt & Son,2023-06-21T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
310120,Pratt & Son,2023-06-21T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
310120,Pratt & Son,2023-06-21T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
310120,Pratt & Son,2023-06-21T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
310120,Pratt & Son,2023-06-21T14:50:00.000+00:00,busbar,,L3 Active Power,kW,5.56
310120,Pratt & Son,2023-06-21T14:50:00.000+00:00,busbar,,L2 Active Power,kW,2.17
310120,Pratt & Son,2023-06-21T14:50:00.000+00:00,busbar,,L1 Active Power,kW,6.31
310120,Pratt & Son,2023-06-21T14:50:00.000+00:00,busbar,,N Current (RMS),A,40.5
310120,Pratt & Son,2023-06-21T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.3
310120,Pratt & Son,2023-06-21T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.2
310120,Pratt & Son,2023-06-21T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
310120,Pratt & Son,2023-06-21T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.3
310120,Pratt & Son,2023-06-21T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.02
310120,Pratt & Son,2023-06-21T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
310120,Pratt & Son,2023-06-21T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.87
310120,Pratt & Son,2023-06-21T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.08
310120,Pratt & Son,2023-06-21T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.15
310120,Pratt & Son,2023-06-21T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.6
310120,Pratt & Son,2023-06-21T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
310120,Pratt & Son,2023-06-21T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.6
310120,Pratt & Son,2023-06-21T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.6
310120,Pratt & Son,2023-06-21T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
310120,Pratt & Son,2023-06-21T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
310120,Pratt & Son,2023-06-21T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
310120,Pratt & Son,2023-06-21T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.15
310120,Pratt & Son,2023-06-21T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.03
310120,Pratt & Son,2023-06-21T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.12
310120,Pratt & Son,2023-06-21T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.8
310120,Pratt & Son,2023-06-21T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-21T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.0
310120,Pratt & Son,2023-06-21T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-21T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.69
310120,Pratt & Son,2023-06-21T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.32
310120,Pratt & Son,2023-06-21T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.3
310120,Pratt & Son,2023-06-21T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.07
310120,Pratt & Son,2023-06-21T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.91
310120,Pratt & Son,2023-06-21T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.21
310120,Pratt & Son,2023-06-21T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.2
310120,Pratt & Son,2023-06-21T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.7
310120,Pratt & Son,2023-06-21T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.9
310120,Pratt & Son,2023-06-21T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.3
310120,Pratt & Son,2023-06-21T14:40:00.000+00:00,transformer,,Temperature,C,30.9
310120,Pratt & Son,2023-06-21T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
310120,Pratt & Son,2023-06-21T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
310120,Pratt & Son,2023-06-21T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
310120,Pratt & Son,2023-06-21T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
310120,Pratt & Son,2023-06-21T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
310120,Pratt & Son,2023-06-21T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
310120,Pratt & Son,2023-06-21T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
310120,Pratt & Son,2023-06-21T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
310120,Pratt & Son,2023-06-21T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
310120,Pratt & Son,2023-06-21T14:40:00.000+00:00,busbar,,L3 Active Power,kW,4.79
310120,Pratt & Son,2023-06-21T14:40:00.000+00:00,busbar,,L2 Active Power,kW,2.05
310120,Pratt & Son,2023-06-21T14:40:00.000+00:00,busbar,,L1 Active Power,kW,6.47
310120,Pratt & Son,2023-06-21T14:40:00.000+00:00,busbar,,N Current (RMS),A,42.3
310120,Pratt & Son,2023-06-21T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.1
310120,Pratt & Son,2023-06-21T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.4
310120,Pratt & Son,2023-06-21T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.6
310120,Pratt & Son,2023-06-21T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
310120,Pratt & Son,2023-06-21T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.29
310120,Pratt & Son,2023-06-21T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.03
310120,Pratt & Son,2023-06-21T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.82
310120,Pratt & Son,2023-06-21T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.2
310120,Pratt & Son,2023-06-21T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.34
310120,Pratt & Son,2023-06-21T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.1
310120,Pratt & Son,2023-06-21T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.7
310120,Pratt & Son,2023-06-21T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.5
310120,Pratt & Son,2023-06-21T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
310120,Pratt & Son,2023-06-21T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
310120,Pratt & Son,2023-06-21T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
310120,Pratt & Son,2023-06-21T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
310120,Pratt & Son,2023-06-21T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.13
310120,Pratt & Son,2023-06-21T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.78
310120,Pratt & Son,2023-06-21T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.37
310120,Pratt & Son,2023-06-21T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.1
310120,Pratt & Son,2023-06-21T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
310120,Pratt & Son,2023-06-21T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.1
310120,Pratt & Son,2023-06-21T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.7
310120,Pratt & Son,2023-06-21T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.68
310120,Pratt & Son,2023-06-21T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.38
310120,Pratt & Son,2023-06-21T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.41
310120,Pratt & Son,2023-06-21T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.37
310120,Pratt & Son,2023-06-21T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.07
310120,Pratt & Son,2023-06-21T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.38
310120,Pratt & Son,2023-06-21T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,40.0
310120,Pratt & Son,2023-06-21T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.9
310120,Pratt & Son,2023-06-21T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.5
310120,Pratt & Son,2023-06-21T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.7
310120,Pratt & Son,2023-06-21T14:30:00.000+00:00,transformer,,Temperature,C,30.8
310120,Pratt & Son,2023-06-21T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
310120,Pratt & Son,2023-06-21T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
310120,Pratt & Son,2023-06-21T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
310120,Pratt & Son,2023-06-21T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
310120,Pratt & Son,2023-06-21T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
310120,Pratt & Son,2023-06-21T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
310120,Pratt & Son,2023-06-21T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
310120,Pratt & Son,2023-06-21T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
310120,Pratt & Son,2023-06-21T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
310120,Pratt & Son,2023-06-21T14:30:00.000+00:00,busbar,,L3 Active Power,kW,5.07
310120,Pratt & Son,2023-06-21T14:30:00.000+00:00,busbar,,L2 Active Power,kW,0.51
310120,Pratt & Son,2023-06-21T14:30:00.000+00:00,busbar,,L1 Active Power,kW,9.09
310120,Pratt & Son,2023-06-21T14:30:00.000+00:00,busbar,,N Current (RMS),A,45.3
310120,Pratt & Son,2023-06-21T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.3
310120,Pratt & Son,2023-06-21T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.6
310120,Pratt & Son,2023-06-21T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
310120,Pratt & Son,2023-06-21T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
310120,Pratt & Son,2023-06-21T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.83
310120,Pratt & Son,2023-06-21T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.07
310120,Pratt & Son,2023-06-21T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.75
310120,Pratt & Son,2023-06-21T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.91
310120,Pratt & Son,2023-06-21T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.31
310120,Pratt & Son,2023-06-21T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
310120,Pratt & Son,2023-06-21T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
310120,Pratt & Son,2023-06-21T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.5
310120,Pratt & Son,2023-06-21T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
310120,Pratt & Son,2023-06-21T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
310120,Pratt & Son,2023-06-21T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
310120,Pratt & Son,2023-06-21T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
310120,Pratt & Son,2023-06-21T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.13
310120,Pratt & Son,2023-06-21T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.37
310120,Pratt & Son,2023-06-21T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.39
310120,Pratt & Son,2023-06-21T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
310120,Pratt & Son,2023-06-21T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
310120,Pratt & Son,2023-06-21T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.1
310120,Pratt & Son,2023-06-21T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.7
310120,Pratt & Son,2023-06-21T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.55
310120,Pratt & Son,2023-06-21T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.39
310120,Pratt & Son,2023-06-21T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.31
310120,Pratt & Son,2023-06-21T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.91
310120,Pratt & Son,2023-06-21T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.68
310120,Pratt & Son,2023-06-21T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.92
310120,Pratt & Son,2023-06-21T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.9
310120,Pratt & Son,2023-06-21T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.5
310120,Pratt & Son,2023-06-21T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.3
310120,Pratt & Son,2023-06-21T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.8
310120,Pratt & Son,2023-06-21T14:20:00.000+00:00,transformer,,Temperature,C,30.7
310120,Pratt & Son,2023-06-21T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
310120,Pratt & Son,2023-06-21T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
310120,Pratt & Son,2023-06-21T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
310120,Pratt & Son,2023-06-21T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
310120,Pratt & Son,2023-06-21T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
310120,Pratt & Son,2023-06-21T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
310120,Pratt & Son,2023-06-21T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
310120,Pratt & Son,2023-06-21T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
310120,Pratt & Son,2023-06-21T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
310120,Pratt & Son,2023-06-21T14:20:00.000+00:00,busbar,,L3 Active Power,kW,5.53
310120,Pratt & Son,2023-06-21T14:20:00.000+00:00,busbar,,L2 Active Power,kW,1.6
310120,Pratt & Son,2023-06-21T14:20:00.000+00:00,busbar,,L1 Active Power,kW,5.62
310120,Pratt & Son,2023-06-21T14:20:00.000+00:00,busbar,,N Current (RMS),A,41.8
310120,Pratt & Son,2023-06-21T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.1
310120,Pratt & Son,2023-06-21T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.2
310120,Pratt & Son,2023-06-21T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.6
310120,Pratt & Son,2023-06-21T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
310120,Pratt & Son,2023-06-21T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
310120,Pratt & Son,2023-06-21T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.06
310120,Pratt & Son,2023-06-21T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.81
310120,Pratt & Son,2023-06-21T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.4
310120,Pratt & Son,2023-06-21T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.35
310120,Pratt & Son,2023-06-21T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
310120,Pratt & Son,2023-06-21T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
310120,Pratt & Son,2023-06-21T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.4
310120,Pratt & Son,2023-06-21T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
310120,Pratt & Son,2023-06-21T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
310120,Pratt & Son,2023-06-21T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
310120,Pratt & Son,2023-06-21T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
310120,Pratt & Son,2023-06-21T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.12
310120,Pratt & Son,2023-06-21T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.1
310120,Pratt & Son,2023-06-21T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.38
310120,Pratt & Son,2023-06-21T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.7
310120,Pratt & Son,2023-06-21T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
310120,Pratt & Son,2023-06-21T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.4
310120,Pratt & Son,2023-06-21T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.7
310120,Pratt & Son,2023-06-21T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.68
310120,Pratt & Son,2023-06-21T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.66
310120,Pratt & Son,2023-06-21T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.16
310120,Pratt & Son,2023-06-21T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.09
310120,Pratt & Son,2023-06-21T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.26
310120,Pratt & Son,2023-06-21T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.07
310120,Pratt & Son,2023-06-21T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.5
310120,Pratt & Son,2023-06-21T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.8
310120,Pratt & Son,2023-06-21T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.7
310120,Pratt & Son,2023-06-21T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.1
310120,Pratt & Son,2023-06-21T14:10:00.000+00:00,transformer,,Temperature,C,30.6
310120,Pratt & Son,2023-06-21T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
310120,Pratt & Son,2023-06-21T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
310120,Pratt & Son,2023-06-21T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
310120,Pratt & Son,2023-06-21T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
310120,Pratt & Son,2023-06-21T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
310120,Pratt & Son,2023-06-21T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
310120,Pratt & Son,2023-06-21T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
310120,Pratt & Son,2023-06-21T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
310120,Pratt & Son,2023-06-21T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
310120,Pratt & Son,2023-06-21T14:10:00.000+00:00,busbar,,L3 Active Power,kW,4.78
310120,Pratt & Son,2023-06-21T14:10:00.000+00:00,busbar,,L2 Active Power,kW,0.24
310120,Pratt & Son,2023-06-21T14:10:00.000+00:00,busbar,,L1 Active Power,kW,5.8
310120,Pratt & Son,2023-06-21T14:10:00.000+00:00,busbar,,N Current (RMS),A,37.7
310120,Pratt & Son,2023-06-21T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.5
310120,Pratt & Son,2023-06-21T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.8
310120,Pratt & Son,2023-06-21T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.9
310120,Pratt & Son,2023-06-21T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
310120,Pratt & Son,2023-06-21T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.89
310120,Pratt & Son,2023-06-21T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
310120,Pratt & Son,2023-06-21T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.87
310120,Pratt & Son,2023-06-21T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.62
310120,Pratt & Son,2023-06-21T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.43
310120,Pratt & Son,2023-06-21T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
310120,Pratt & Son,2023-06-21T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
310120,Pratt & Son,2023-06-21T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.7
310120,Pratt & Son,2023-06-21T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
310120,Pratt & Son,2023-06-21T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
310120,Pratt & Son,2023-06-21T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
310120,Pratt & Son,2023-06-21T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
310120,Pratt & Son,2023-06-21T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.15
310120,Pratt & Son,2023-06-21T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.89
310120,Pratt & Son,2023-06-21T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.4
310120,Pratt & Son,2023-06-21T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.7
310120,Pratt & Son,2023-06-21T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-21T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.2
310120,Pratt & Son,2023-06-21T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.7
310120,Pratt & Son,2023-06-21T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.0
310120,Pratt & Son,2023-06-21T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.46
310120,Pratt & Son,2023-06-21T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.34
310120,Pratt & Son,2023-06-21T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.16
310120,Pratt & Son,2023-06-21T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.74
310120,Pratt & Son,2023-06-21T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.53
310120,Pratt & Son,2023-06-21T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.3
310120,Pratt & Son,2023-06-21T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.1
310120,Pratt & Son,2023-06-21T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.2
310120,Pratt & Son,2023-06-21T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.2
310120,Pratt & Son,2023-06-21T14:00:00.000+00:00,transformer,,Temperature,C,30.5
310120,Pratt & Son,2023-06-21T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
310120,Pratt & Son,2023-06-21T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
310120,Pratt & Son,2023-06-21T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
310120,Pratt & Son,2023-06-21T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
310120,Pratt & Son,2023-06-21T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
310120,Pratt & Son,2023-06-21T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
310120,Pratt & Son,2023-06-21T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
310120,Pratt & Son,2023-06-21T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
310120,Pratt & Son,2023-06-21T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
310120,Pratt & Son,2023-06-21T14:00:00.000+00:00,busbar,,L3 Active Power,kW,4.88
310120,Pratt & Son,2023-06-21T14:00:00.000+00:00,busbar,,L2 Active Power,kW,4.76
310120,Pratt & Son,2023-06-21T14:00:00.000+00:00,busbar,,L1 Active Power,kW,7.36
310120,Pratt & Son,2023-06-21T14:00:00.000+00:00,busbar,,N Current (RMS),A,41.0
310120,Pratt & Son,2023-06-21T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
310120,Pratt & Son,2023-06-21T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.1
310120,Pratt & Son,2023-06-21T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
310120,Pratt & Son,2023-06-21T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
310120,Pratt & Son,2023-06-21T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
310120,Pratt & Son,2023-06-21T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
310120,Pratt & Son,2023-06-21T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.84
310120,Pratt & Son,2023-06-21T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.11
310120,Pratt & Son,2023-06-21T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.82
310120,Pratt & Son,2023-06-21T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
310120,Pratt & Son,2023-06-21T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
310120,Pratt & Son,2023-06-21T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.4
310120,Pratt & Son,2023-06-21T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.9
310120,Pratt & Son,2023-06-21T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
310120,Pratt & Son,2023-06-21T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
310120,Pratt & Son,2023-06-21T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
310120,Pratt & Son,2023-06-21T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.13
310120,Pratt & Son,2023-06-21T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.3
310120,Pratt & Son,2023-06-21T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.39
310120,Pratt & Son,2023-06-21T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.8
