Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310120,Pratt & Son,2023-06-21T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.15
310120,Pratt & Son,2023-06-21T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.45
310120,Pratt & Son,2023-06-21T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.09
310120,Pratt & Son,2023-06-21T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.9
310120,Pratt & Son,2023-06-21T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
310120,Pratt & Son,2023-06-21T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.2
310120,Pratt & Son,2023-06-21T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-21T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.95
310120,Pratt & Son,2023-06-21T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.7
310120,Pratt & Son,2023-06-21T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.35
310120,Pratt & Son,2023-06-21T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.56
310120,Pratt & Son,2023-06-21T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.85
310120,Pratt & Son,2023-06-21T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.98
310120,Pratt & Son,2023-06-21T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,51.2
310120,Pratt & Son,2023-06-21T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.9
310120,Pratt & Son,2023-06-21T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
310120,Pratt & Son,2023-06-21T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.3
310120,Pratt & Son,2023-06-21T11:50:00.000+00:00,transformer,,Temperature,C,29.5
310120,Pratt & Son,2023-06-21T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
310120,Pratt & Son,2023-06-21T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
310120,Pratt & Son,2023-06-21T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
310120,Pratt & Son,2023-06-21T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
310120,Pratt & Son,2023-06-21T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
310120,Pratt & Son,2023-06-21T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
310120,Pratt & Son,2023-06-21T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
310120,Pratt & Son,2023-06-21T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.86
310120,Pratt & Son,2023-06-21T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
310120,Pratt & Son,2023-06-21T11:50:00.000+00:00,busbar,,L3 Active Power,kW,4.97
310120,Pratt & Son,2023-06-21T11:50:00.000+00:00,busbar,,L2 Active Power,kW,0.98
310120,Pratt & Son,2023-06-21T11:50:00.000+00:00,busbar,,L1 Active Power,kW,13.38
310120,Pratt & Son,2023-06-21T11:50:00.000+00:00,busbar,,N Current (RMS),A,56.0
310120,Pratt & Son,2023-06-21T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.9
310120,Pratt & Son,2023-06-21T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
310120,Pratt & Son,2023-06-21T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
310120,Pratt & Son,2023-06-21T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
310120,Pratt & Son,2023-06-21T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
310120,Pratt & Son,2023-06-21T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.95
310120,Pratt & Son,2023-06-21T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.63
310120,Pratt & Son,2023-06-21T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.78
310120,Pratt & Son,2023-06-21T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.38
310120,Pratt & Son,2023-06-21T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
310120,Pratt & Son,2023-06-21T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
310120,Pratt & Son,2023-06-21T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.0
310120,Pratt & Son,2023-06-21T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
310120,Pratt & Son,2023-06-21T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
310120,Pratt & Son,2023-06-21T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.21
310120,Pratt & Son,2023-06-21T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
310120,Pratt & Son,2023-06-21T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.15
310120,Pratt & Son,2023-06-21T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.22
310120,Pratt & Son,2023-06-21T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.1
310120,Pratt & Son,2023-06-21T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.7
310120,Pratt & Son,2023-06-21T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
310120,Pratt & Son,2023-06-21T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.0
310120,Pratt & Son,2023-06-21T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
310120,Pratt & Son,2023-06-21T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.23
310120,Pratt & Son,2023-06-21T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.6
310120,Pratt & Son,2023-06-21T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
310120,Pratt & Son,2023-06-21T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.44
310120,Pratt & Son,2023-06-21T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.47
310120,Pratt & Son,2023-06-21T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.79
310120,Pratt & Son,2023-06-21T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,51.1
310120,Pratt & Son,2023-06-21T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.1
310120,Pratt & Son,2023-06-21T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.1
310120,Pratt & Son,2023-06-21T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.9
310120,Pratt & Son,2023-06-21T11:40:00.000+00:00,transformer,,Temperature,C,29.4
310120,Pratt & Son,2023-06-21T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
310120,Pratt & Son,2023-06-21T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
310120,Pratt & Son,2023-06-21T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
310120,Pratt & Son,2023-06-21T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
310120,Pratt & Son,2023-06-21T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
310120,Pratt & Son,2023-06-21T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
310120,Pratt & Son,2023-06-21T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
310120,Pratt & Son,2023-06-21T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
310120,Pratt & Son,2023-06-21T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
310120,Pratt & Son,2023-06-21T11:40:00.000+00:00,busbar,,L3 Active Power,kW,6.93
310120,Pratt & Son,2023-06-21T11:40:00.000+00:00,busbar,,L2 Active Power,kW,0.53
310120,Pratt & Son,2023-06-21T11:40:00.000+00:00,busbar,,L1 Active Power,kW,14.27
310120,Pratt & Son,2023-06-21T11:40:00.000+00:00,busbar,,N Current (RMS),A,53.8
310120,Pratt & Son,2023-06-21T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.3
310120,Pratt & Son,2023-06-21T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.9
310120,Pratt & Son,2023-06-21T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
310120,Pratt & Son,2023-06-21T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
310120,Pratt & Son,2023-06-21T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
310120,Pratt & Son,2023-06-21T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.03
310120,Pratt & Son,2023-06-21T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.61
310120,Pratt & Son,2023-06-21T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.59
310120,Pratt & Son,2023-06-21T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.18
310120,Pratt & Son,2023-06-21T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
310120,Pratt & Son,2023-06-21T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
310120,Pratt & Son,2023-06-21T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.2
310120,Pratt & Son,2023-06-21T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
310120,Pratt & Son,2023-06-21T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
310120,Pratt & Son,2023-06-21T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.02
310120,Pratt & Son,2023-06-21T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
310120,Pratt & Son,2023-06-21T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.14
310120,Pratt & Son,2023-06-21T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.3
310120,Pratt & Son,2023-06-21T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.13
310120,Pratt & Son,2023-06-21T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.9
310120,Pratt & Son,2023-06-21T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
310120,Pratt & Son,2023-06-21T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.2
310120,Pratt & Son,2023-06-21T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-21T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.73
310120,Pratt & Son,2023-06-21T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.66
310120,Pratt & Son,2023-06-21T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.72
310120,Pratt & Son,2023-06-21T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.68
310120,Pratt & Son,2023-06-21T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.82
310120,Pratt & Son,2023-06-21T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.02
310120,Pratt & Son,2023-06-21T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,46.7
310120,Pratt & Son,2023-06-21T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.8
310120,Pratt & Son,2023-06-21T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.3
310120,Pratt & Son,2023-06-21T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.8
310120,Pratt & Son,2023-06-21T11:30:00.000+00:00,transformer,,Temperature,C,29.4
310120,Pratt & Son,2023-06-21T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
310120,Pratt & Son,2023-06-21T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
310120,Pratt & Son,2023-06-21T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
310120,Pratt & Son,2023-06-21T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
310120,Pratt & Son,2023-06-21T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
310120,Pratt & Son,2023-06-21T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
310120,Pratt & Son,2023-06-21T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
310120,Pratt & Son,2023-06-21T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
310120,Pratt & Son,2023-06-21T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
310120,Pratt & Son,2023-06-21T11:30:00.000+00:00,busbar,,L3 Active Power,kW,5.14
310120,Pratt & Son,2023-06-21T11:30:00.000+00:00,busbar,,L2 Active Power,kW,-1.92
310120,Pratt & Son,2023-06-21T11:30:00.000+00:00,busbar,,L1 Active Power,kW,10.32
310120,Pratt & Son,2023-06-21T11:30:00.000+00:00,busbar,,N Current (RMS),A,51.1
310120,Pratt & Son,2023-06-21T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.7
310120,Pratt & Son,2023-06-21T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.5
310120,Pratt & Son,2023-06-21T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.3
310120,Pratt & Son,2023-06-21T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
310120,Pratt & Son,2023-06-21T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
310120,Pratt & Son,2023-06-21T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.08
310120,Pratt & Son,2023-06-21T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.57
310120,Pratt & Son,2023-06-21T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.38
310120,Pratt & Son,2023-06-21T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.19
310120,Pratt & Son,2023-06-21T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
310120,Pratt & Son,2023-06-21T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
310120,Pratt & Son,2023-06-21T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.3
310120,Pratt & Son,2023-06-21T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
310120,Pratt & Son,2023-06-21T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
310120,Pratt & Son,2023-06-21T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.73
310120,Pratt & Son,2023-06-21T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
310120,Pratt & Son,2023-06-21T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.16
310120,Pratt & Son,2023-06-21T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.41
310120,Pratt & Son,2023-06-21T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.22
310120,Pratt & Son,2023-06-21T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.8
310120,Pratt & Son,2023-06-21T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-21T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.0
310120,Pratt & Son,2023-06-21T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-21T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.6
310120,Pratt & Son,2023-06-21T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.57
310120,Pratt & Son,2023-06-21T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.8
310120,Pratt & Son,2023-06-21T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.1
310120,Pratt & Son,2023-06-21T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-6.39
310120,Pratt & Son,2023-06-21T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.34
310120,Pratt & Son,2023-06-21T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,55.7
310120,Pratt & Son,2023-06-21T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.3
310120,Pratt & Son,2023-06-21T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.1
310120,Pratt & Son,2023-06-21T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.5
310120,Pratt & Son,2023-06-21T11:20:00.000+00:00,transformer,,Temperature,C,29.3
310120,Pratt & Son,2023-06-21T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
310120,Pratt & Son,2023-06-21T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
310120,Pratt & Son,2023-06-21T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
310120,Pratt & Son,2023-06-21T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
310120,Pratt & Son,2023-06-21T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
310120,Pratt & Son,2023-06-21T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
310120,Pratt & Son,2023-06-21T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
310120,Pratt & Son,2023-06-21T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
310120,Pratt & Son,2023-06-21T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
310120,Pratt & Son,2023-06-21T11:20:00.000+00:00,busbar,,L3 Active Power,kW,7.51
310120,Pratt & Son,2023-06-21T11:20:00.000+00:00,busbar,,L2 Active Power,kW,-1.6
310120,Pratt & Son,2023-06-21T11:20:00.000+00:00,busbar,,L1 Active Power,kW,12.75
310120,Pratt & Son,2023-06-21T11:20:00.000+00:00,busbar,,N Current (RMS),A,64.9
310120,Pratt & Son,2023-06-21T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.3
310120,Pratt & Son,2023-06-21T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.2
310120,Pratt & Son,2023-06-21T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
310120,Pratt & Son,2023-06-21T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
310120,Pratt & Son,2023-06-21T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.19
310120,Pratt & Son,2023-06-21T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
310120,Pratt & Son,2023-06-21T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.53
310120,Pratt & Son,2023-06-21T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.97
310120,Pratt & Son,2023-06-21T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.33
310120,Pratt & Son,2023-06-21T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.6
310120,Pratt & Son,2023-06-21T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.5
310120,Pratt & Son,2023-06-21T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.3
310120,Pratt & Son,2023-06-21T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
310120,Pratt & Son,2023-06-21T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
310120,Pratt & Son,2023-06-21T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.98
310120,Pratt & Son,2023-06-21T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
310120,Pratt & Son,2023-06-21T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.17
310120,Pratt & Son,2023-06-21T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.79
310120,Pratt & Son,2023-06-21T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.26
310120,Pratt & Son,2023-06-21T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
310120,Pratt & Son,2023-06-21T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-21T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.4
310120,Pratt & Son,2023-06-21T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-21T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.41
310120,Pratt & Son,2023-06-21T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.24
310120,Pratt & Son,2023-06-21T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.97
310120,Pratt & Son,2023-06-21T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.06
310120,Pratt & Son,2023-06-21T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.97
310120,Pratt & Son,2023-06-21T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.61
310120,Pratt & Son,2023-06-21T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,40.2
310120,Pratt & Son,2023-06-21T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.0
310120,Pratt & Son,2023-06-21T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
310120,Pratt & Son,2023-06-21T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.2
310120,Pratt & Son,2023-06-21T11:10:00.000+00:00,transformer,,Temperature,C,29.2
310120,Pratt & Son,2023-06-21T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
310120,Pratt & Son,2023-06-21T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
310120,Pratt & Son,2023-06-21T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
310120,Pratt & Son,2023-06-21T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
310120,Pratt & Son,2023-06-21T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
310120,Pratt & Son,2023-06-21T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
310120,Pratt & Son,2023-06-21T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
310120,Pratt & Son,2023-06-21T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
310120,Pratt & Son,2023-06-21T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
310120,Pratt & Son,2023-06-21T11:10:00.000+00:00,busbar,,L3 Active Power,kW,8.42
310120,Pratt & Son,2023-06-21T11:10:00.000+00:00,busbar,,L2 Active Power,kW,2.78
310120,Pratt & Son,2023-06-21T11:10:00.000+00:00,busbar,,L1 Active Power,kW,11.21
310120,Pratt & Son,2023-06-21T11:10:00.000+00:00,busbar,,N Current (RMS),A,51.2
310120,Pratt & Son,2023-06-21T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
310120,Pratt & Son,2023-06-21T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.7
310120,Pratt & Son,2023-06-21T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
310120,Pratt & Son,2023-06-21T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
310120,Pratt & Son,2023-06-21T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.07
310120,Pratt & Son,2023-06-21T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
310120,Pratt & Son,2023-06-21T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.6
310120,Pratt & Son,2023-06-21T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.53
310120,Pratt & Son,2023-06-21T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.34
310120,Pratt & Son,2023-06-21T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
310120,Pratt & Son,2023-06-21T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
310120,Pratt & Son,2023-06-21T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.3
310120,Pratt & Son,2023-06-21T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.6
310120,Pratt & Son,2023-06-21T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
310120,Pratt & Son,2023-06-21T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.94
310120,Pratt & Son,2023-06-21T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
310120,Pratt & Son,2023-06-21T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.2
310120,Pratt & Son,2023-06-21T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.41
310120,Pratt & Son,2023-06-21T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.27
310120,Pratt & Son,2023-06-21T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.0
310120,Pratt & Son,2023-06-21T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-21T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.4
310120,Pratt & Son,2023-06-21T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-21T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.79
310120,Pratt & Son,2023-06-21T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.28
310120,Pratt & Son,2023-06-21T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.17
310120,Pratt & Son,2023-06-21T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.29
310120,Pratt & Son,2023-06-21T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.74
310120,Pratt & Son,2023-06-21T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.45
310120,Pratt & Son,2023-06-21T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,35.8
310120,Pratt & Son,2023-06-21T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.9
310120,Pratt & Son,2023-06-21T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.3
310120,Pratt & Son,2023-06-21T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.8
310120,Pratt & Son,2023-06-21T11:00:00.000+00:00,transformer,,Temperature,C,29.2
310120,Pratt & Son,2023-06-21T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
310120,Pratt & Son,2023-06-21T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.53
310120,Pratt & Son,2023-06-21T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
310120,Pratt & Son,2023-06-21T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.14
310120,Pratt & Son,2023-06-21T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
310120,Pratt & Son,2023-06-21T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.1
310120,Pratt & Son,2023-06-21T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
310120,Pratt & Son,2023-06-21T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
310120,Pratt & Son,2023-06-21T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
310120,Pratt & Son,2023-06-21T11:00:00.000+00:00,busbar,,L3 Active Power,kW,7.69
310120,Pratt & Son,2023-06-21T11:00:00.000+00:00,busbar,,L2 Active Power,kW,4.19
310120,Pratt & Son,2023-06-21T11:00:00.000+00:00,busbar,,L1 Active Power,kW,7.06
310120,Pratt & Son,2023-06-21T11:00:00.000+00:00,busbar,,N Current (RMS),A,56.8
310120,Pratt & Son,2023-06-21T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.9
310120,Pratt & Son,2023-06-21T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
310120,Pratt & Son,2023-06-21T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.9
310120,Pratt & Son,2023-06-21T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
310120,Pratt & Son,2023-06-21T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.95
310120,Pratt & Son,2023-06-21T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
310120,Pratt & Son,2023-06-21T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.69
310120,Pratt & Son,2023-06-21T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.84
310120,Pratt & Son,2023-06-21T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.36
310120,Pratt & Son,2023-06-21T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
310120,Pratt & Son,2023-06-21T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
310120,Pratt & Son,2023-06-21T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.4
310120,Pratt & Son,2023-06-21T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.7
310120,Pratt & Son,2023-06-21T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
310120,Pratt & Son,2023-06-21T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.9
310120,Pratt & Son,2023-06-21T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
310120,Pratt & Son,2023-06-21T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.24
310120,Pratt & Son,2023-06-21T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.06
310120,Pratt & Son,2023-06-21T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.59
310120,Pratt & Son,2023-06-21T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,30.9
310120,Pratt & Son,2023-06-21T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
310120,Pratt & Son,2023-06-21T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.2
310120,Pratt & Son,2023-06-21T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.6
310120,Pratt & Son,2023-06-21T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.82
310120,Pratt & Son,2023-06-21T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.22
310120,Pratt & Son,2023-06-21T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.36
310120,Pratt & Son,2023-06-21T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.2
310120,Pratt & Son,2023-06-21T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.15
310120,Pratt & Son,2023-06-21T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.31
310120,Pratt & Son,2023-06-21T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.2
310120,Pratt & Son,2023-06-21T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.9
310120,Pratt & Son,2023-06-21T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
310120,Pratt & Son,2023-06-21T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.3
310120,Pratt & Son,2023-06-21T10:50:00.000+00:00,transformer,,Temperature,C,29.1
310120,Pratt & Son,2023-06-21T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
310120,Pratt & Son,2023-06-21T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.9
310120,Pratt & Son,2023-06-21T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
310120,Pratt & Son,2023-06-21T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.36
310120,Pratt & Son,2023-06-21T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
310120,Pratt & Son,2023-06-21T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.4
310120,Pratt & Son,2023-06-21T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
310120,Pratt & Son,2023-06-21T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
310120,Pratt & Son,2023-06-21T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
310120,Pratt & Son,2023-06-21T10:50:00.000+00:00,busbar,,L3 Active Power,kW,8.66
310120,Pratt & Son,2023-06-21T10:50:00.000+00:00,busbar,,L2 Active Power,kW,10.06
310120,Pratt & Son,2023-06-21T10:50:00.000+00:00,busbar,,L1 Active Power,kW,6.26
310120,Pratt & Son,2023-06-21T10:50:00.000+00:00,busbar,,N Current (RMS),A,59.8
310120,Pratt & Son,2023-06-21T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
310120,Pratt & Son,2023-06-21T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
310120,Pratt & Son,2023-06-21T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
310120,Pratt & Son,2023-06-21T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
310120,Pratt & Son,2023-06-21T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.09
310120,Pratt & Son,2023-06-21T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
310120,Pratt & Son,2023-06-21T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.84
310120,Pratt & Son,2023-06-21T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.24
310120,Pratt & Son,2023-06-21T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.29
310120,Pratt & Son,2023-06-21T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
310120,Pratt & Son,2023-06-21T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.1
310120,Pratt & Son,2023-06-21T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.8
310120,Pratt & Son,2023-06-21T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.6
310120,Pratt & Son,2023-06-21T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
310120,Pratt & Son,2023-06-21T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.5
310120,Pratt & Son,2023-06-21T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
310120,Pratt & Son,2023-06-21T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.35
310120,Pratt & Son,2023-06-21T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.0
310120,Pratt & Son,2023-06-21T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.22
310120,Pratt & Son,2023-06-21T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,55.6
310120,Pratt & Son,2023-06-21T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.3
310120,Pratt & Son,2023-06-21T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.6
310120,Pratt & Son,2023-06-21T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
310120,Pratt & Son,2023-06-21T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.09
310120,Pratt & Son,2023-06-21T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.27
310120,Pratt & Son,2023-06-21T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.34
310120,Pratt & Son,2023-06-21T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.31
310120,Pratt & Son,2023-06-21T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.19
310120,Pratt & Son,2023-06-21T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.3
310120,Pratt & Son,2023-06-21T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,41.5
310120,Pratt & Son,2023-06-21T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.0
310120,Pratt & Son,2023-06-21T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
310120,Pratt & Son,2023-06-21T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.3
310120,Pratt & Son,2023-06-21T10:40:00.000+00:00,transformer,,Temperature,C,29.1
310120,Pratt & Son,2023-06-21T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
310120,Pratt & Son,2023-06-21T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.28
310120,Pratt & Son,2023-06-21T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
310120,Pratt & Son,2023-06-21T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.65
310120,Pratt & Son,2023-06-21T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
310120,Pratt & Son,2023-06-21T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.73
310120,Pratt & Son,2023-06-21T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
310120,Pratt & Son,2023-06-21T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
310120,Pratt & Son,2023-06-21T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
310120,Pratt & Son,2023-06-21T10:40:00.000+00:00,busbar,,L3 Active Power,kW,10.79
310120,Pratt & Son,2023-06-21T10:40:00.000+00:00,busbar,,L2 Active Power,kW,15.04
310120,Pratt & Son,2023-06-21T10:40:00.000+00:00,busbar,,L1 Active Power,kW,6.81
310120,Pratt & Son,2023-06-21T10:40:00.000+00:00,busbar,,N Current (RMS),A,96.6
310120,Pratt & Son,2023-06-21T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.3
310120,Pratt & Son,2023-06-21T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
310120,Pratt & Son,2023-06-21T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.1
310120,Pratt & Son,2023-06-21T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
310120,Pratt & Son,2023-06-21T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
310120,Pratt & Son,2023-06-21T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
310120,Pratt & Son,2023-06-21T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.21
310120,Pratt & Son,2023-06-21T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.16
310120,Pratt & Son,2023-06-21T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.27
310120,Pratt & Son,2023-06-21T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
310120,Pratt & Son,2023-06-21T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.3
310120,Pratt & Son,2023-06-21T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.7
310120,Pratt & Son,2023-06-21T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
310120,Pratt & Son,2023-06-21T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
310120,Pratt & Son,2023-06-21T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.83
310120,Pratt & Son,2023-06-21T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
310120,Pratt & Son,2023-06-21T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.24
310120,Pratt & Son,2023-06-21T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.23
310120,Pratt & Son,2023-06-21T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.21
310120,Pratt & Son,2023-06-21T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,30.5
310120,Pratt & Son,2023-06-21T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
310120,Pratt & Son,2023-06-21T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.3
310120,Pratt & Son,2023-06-21T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-21T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.91
310120,Pratt & Son,2023-06-21T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.09
310120,Pratt & Son,2023-06-21T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.48
310120,Pratt & Son,2023-06-21T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.01
310120,Pratt & Son,2023-06-21T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.55
310120,Pratt & Son,2023-06-21T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.17
310120,Pratt & Son,2023-06-21T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,33.7
310120,Pratt & Son,2023-06-21T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.9
310120,Pratt & Son,2023-06-21T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
310120,Pratt & Son,2023-06-21T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.1
310120,Pratt & Son,2023-06-21T10:30:00.000+00:00,transformer,,Temperature,C,29.0
310120,Pratt & Son,2023-06-21T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
310120,Pratt & Son,2023-06-21T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.94
310120,Pratt & Son,2023-06-21T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
310120,Pratt & Son,2023-06-21T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.59
310120,Pratt & Son,2023-06-21T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
310120,Pratt & Son,2023-06-21T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.58
310120,Pratt & Son,2023-06-21T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
310120,Pratt & Son,2023-06-21T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
310120,Pratt & Son,2023-06-21T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
310120,Pratt & Son,2023-06-21T10:30:00.000+00:00,busbar,,L3 Active Power,kW,10.98
310120,Pratt & Son,2023-06-21T10:30:00.000+00:00,busbar,,L2 Active Power,kW,9.94
310120,Pratt & Son,2023-06-21T10:30:00.000+00:00,busbar,,L1 Active Power,kW,6.65
310120,Pratt & Son,2023-06-21T10:30:00.000+00:00,busbar,,N Current (RMS),A,60.0
310120,Pratt & Son,2023-06-21T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
310120,Pratt & Son,2023-06-21T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
310120,Pratt & Son,2023-06-21T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.3
310120,Pratt & Son,2023-06-21T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
310120,Pratt & Son,2023-06-21T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.18
310120,Pratt & Son,2023-06-21T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.95
310120,Pratt & Son,2023-06-21T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.1
310120,Pratt & Son,2023-06-21T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.19
310120,Pratt & Son,2023-06-21T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.19
310120,Pratt & Son,2023-06-21T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
310120,Pratt & Son,2023-06-21T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.0
310120,Pratt & Son,2023-06-21T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.2
310120,Pratt & Son,2023-06-21T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
310120,Pratt & Son,2023-06-21T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
310120,Pratt & Son,2023-06-21T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.65
310120,Pratt & Son,2023-06-21T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
310120,Pratt & Son,2023-06-21T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.22
310120,Pratt & Son,2023-06-21T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.03
310120,Pratt & Son,2023-06-21T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.07
310120,Pratt & Son,2023-06-21T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.9
310120,Pratt & Son,2023-06-21T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
310120,Pratt & Son,2023-06-21T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.0
310120,Pratt & Son,2023-06-21T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-21T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.27
310120,Pratt & Son,2023-06-21T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.21
310120,Pratt & Son,2023-06-21T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.11
310120,Pratt & Son,2023-06-21T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.93
310120,Pratt & Son,2023-06-21T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.12
310120,Pratt & Son,2023-06-21T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.47
310120,Pratt & Son,2023-06-21T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.5
310120,Pratt & Son,2023-06-21T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.5
310120,Pratt & Son,2023-06-21T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
310120,Pratt & Son,2023-06-21T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.3
310120,Pratt & Son,2023-06-21T10:20:00.000+00:00,transformer,,Temperature,C,29.0
310120,Pratt & Son,2023-06-21T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
310120,Pratt & Son,2023-06-21T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.92
310120,Pratt & Son,2023-06-21T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
310120,Pratt & Son,2023-06-21T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.41
310120,Pratt & Son,2023-06-21T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
310120,Pratt & Son,2023-06-21T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.44
310120,Pratt & Son,2023-06-21T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
310120,Pratt & Son,2023-06-21T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
310120,Pratt & Son,2023-06-21T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
310120,Pratt & Son,2023-06-21T10:20:00.000+00:00,busbar,,L3 Active Power,kW,9.81
310120,Pratt & Son,2023-06-21T10:20:00.000+00:00,busbar,,L2 Active Power,kW,10.34
310120,Pratt & Son,2023-06-21T10:20:00.000+00:00,busbar,,L1 Active Power,kW,5.73
310120,Pratt & Son,2023-06-21T10:20:00.000+00:00,busbar,,N Current (RMS),A,53.0
310120,Pratt & Son,2023-06-21T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
310120,Pratt & Son,2023-06-21T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
310120,Pratt & Son,2023-06-21T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.5
310120,Pratt & Son,2023-06-21T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
310120,Pratt & Son,2023-06-21T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.08
310120,Pratt & Son,2023-06-21T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
310120,Pratt & Son,2023-06-21T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.59
310120,Pratt & Son,2023-06-21T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.93
310120,Pratt & Son,2023-06-21T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.48
310120,Pratt & Son,2023-06-21T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
310120,Pratt & Son,2023-06-21T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
310120,Pratt & Son,2023-06-21T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.2
310120,Pratt & Son,2023-06-21T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
310120,Pratt & Son,2023-06-21T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
310120,Pratt & Son,2023-06-21T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.71
310120,Pratt & Son,2023-06-21T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
310120,Pratt & Son,2023-06-21T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.22
310120,Pratt & Son,2023-06-21T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.69
310120,Pratt & Son,2023-06-21T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.06
310120,Pratt & Son,2023-06-21T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,31.0
310120,Pratt & Son,2023-06-21T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
310120,Pratt & Son,2023-06-21T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.3
310120,Pratt & Son,2023-06-21T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
310120,Pratt & Son,2023-06-21T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.05
310120,Pratt & Son,2023-06-21T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.13
310120,Pratt & Son,2023-06-21T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.45
310120,Pratt & Son,2023-06-21T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.03
310120,Pratt & Son,2023-06-21T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.35
310120,Pratt & Son,2023-06-21T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.28
310120,Pratt & Son,2023-06-21T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
310120,Pratt & Son,2023-06-21T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.2
310120,Pratt & Son,2023-06-21T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
310120,Pratt & Son,2023-06-21T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.5
310120,Pratt & Son,2023-06-21T10:10:00.000+00:00,transformer,,Temperature,C,28.9
310120,Pratt & Son,2023-06-21T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
310120,Pratt & Son,2023-06-21T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.62
310120,Pratt & Son,2023-06-21T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
310120,Pratt & Son,2023-06-21T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.97
310120,Pratt & Son,2023-06-21T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
310120,Pratt & Son,2023-06-21T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.09
310120,Pratt & Son,2023-06-21T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
310120,Pratt & Son,2023-06-21T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
310120,Pratt & Son,2023-06-21T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
310120,Pratt & Son,2023-06-21T10:10:00.000+00:00,busbar,,L3 Active Power,kW,6.4
310120,Pratt & Son,2023-06-21T10:10:00.000+00:00,busbar,,L2 Active Power,kW,12.97
310120,Pratt & Son,2023-06-21T10:10:00.000+00:00,busbar,,L1 Active Power,kW,5.82
310120,Pratt & Son,2023-06-21T10:10:00.000+00:00,busbar,,N Current (RMS),A,42.3
310120,Pratt & Son,2023-06-21T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
310120,Pratt & Son,2023-06-21T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
310120,Pratt & Son,2023-06-21T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.9
310120,Pratt & Son,2023-06-21T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
310120,Pratt & Son,2023-06-21T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.24
310120,Pratt & Son,2023-06-21T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
310120,Pratt & Son,2023-06-21T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.57
310120,Pratt & Son,2023-06-21T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.99
310120,Pratt & Son,2023-06-21T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.6
310120,Pratt & Son,2023-06-21T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
310120,Pratt & Son,2023-06-21T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
310120,Pratt & Son,2023-06-21T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.0
310120,Pratt & Son,2023-06-21T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
310120,Pratt & Son,2023-06-21T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
310120,Pratt & Son,2023-06-21T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
310120,Pratt & Son,2023-06-21T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
310120,Pratt & Son,2023-06-21T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.24
310120,Pratt & Son,2023-06-21T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.84
310120,Pratt & Son,2023-06-21T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.71
310120,Pratt & Son,2023-06-21T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,34.8
310120,Pratt & Son,2023-06-21T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.5
310120,Pratt & Son,2023-06-21T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.8
310120,Pratt & Son,2023-06-21T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
310120,Pratt & Son,2023-06-21T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.77
310120,Pratt & Son,2023-06-21T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.84
310120,Pratt & Son,2023-06-21T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.48
310120,Pratt & Son,2023-06-21T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.79
310120,Pratt & Son,2023-06-21T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.64
310120,Pratt & Son,2023-06-21T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.57
310120,Pratt & Son,2023-06-21T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
310120,Pratt & Son,2023-06-21T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.7
310120,Pratt & Son,2023-06-21T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
310120,Pratt & Son,2023-06-21T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.2
310120,Pratt & Son,2023-06-21T10:00:00.000+00:00,transformer,,Temperature,C,28.9
310120,Pratt & Son,2023-06-21T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
310120,Pratt & Son,2023-06-21T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.58
310120,Pratt & Son,2023-06-21T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
310120,Pratt & Son,2023-06-21T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.89
310120,Pratt & Son,2023-06-21T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
310120,Pratt & Son,2023-06-21T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.98
310120,Pratt & Son,2023-06-21T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
310120,Pratt & Son,2023-06-21T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
310120,Pratt & Son,2023-06-21T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
310120,Pratt & Son,2023-06-21T10:00:00.000+00:00,busbar,,L3 Active Power,kW,6.12
310120,Pratt & Son,2023-06-21T10:00:00.000+00:00,busbar,,L2 Active Power,kW,13.47
310120,Pratt & Son,2023-06-21T10:00:00.000+00:00,busbar,,L1 Active Power,kW,7.88
310120,Pratt & Son,2023-06-21T10:00:00.000+00:00,busbar,,N Current (RMS),A,51.0
310120,Pratt & Son,2023-06-21T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
310120,Pratt & Son,2023-06-21T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
310120,Pratt & Son,2023-06-21T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
310120,Pratt & Son,2023-06-21T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
310120,Pratt & Son,2023-06-21T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.22
310120,Pratt & Son,2023-06-21T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
310120,Pratt & Son,2023-06-21T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.5
310120,Pratt & Son,2023-06-21T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.82
310120,Pratt & Son,2023-06-21T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.73
310120,Pratt & Son,2023-06-21T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
310120,Pratt & Son,2023-06-21T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.4
310120,Pratt & Son,2023-06-21T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.8
