Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310120,Pratt & Son,2023-06-21T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.8
310120,Pratt & Son,2023-06-21T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
310120,Pratt & Son,2023-06-21T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.74
310120,Pratt & Son,2023-06-21T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
310120,Pratt & Son,2023-06-21T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.22
310120,Pratt & Son,2023-06-21T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.32
310120,Pratt & Son,2023-06-21T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.1
310120,Pratt & Son,2023-06-21T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,30.4
310120,Pratt & Son,2023-06-21T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
310120,Pratt & Son,2023-06-21T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.5
310120,Pratt & Son,2023-06-21T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
310120,Pratt & Son,2023-06-21T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.65
310120,Pratt & Son,2023-06-21T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.64
310120,Pratt & Son,2023-06-21T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.4
310120,Pratt & Son,2023-06-21T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.17
310120,Pratt & Son,2023-06-21T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.91
310120,Pratt & Son,2023-06-21T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.15
310120,Pratt & Son,2023-06-21T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
310120,Pratt & Son,2023-06-21T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.7
310120,Pratt & Son,2023-06-21T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
310120,Pratt & Son,2023-06-21T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.2
310120,Pratt & Son,2023-06-21T09:50:00.000+00:00,transformer,,Temperature,C,28.9
310120,Pratt & Son,2023-06-21T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
310120,Pratt & Son,2023-06-21T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.89
310120,Pratt & Son,2023-06-21T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
310120,Pratt & Son,2023-06-21T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.31
310120,Pratt & Son,2023-06-21T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
310120,Pratt & Son,2023-06-21T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.35
310120,Pratt & Son,2023-06-21T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
310120,Pratt & Son,2023-06-21T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
310120,Pratt & Son,2023-06-21T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
310120,Pratt & Son,2023-06-21T09:50:00.000+00:00,busbar,,L3 Active Power,kW,6.45
310120,Pratt & Son,2023-06-21T09:50:00.000+00:00,busbar,,L2 Active Power,kW,10.05
310120,Pratt & Son,2023-06-21T09:50:00.000+00:00,busbar,,L1 Active Power,kW,7.99
310120,Pratt & Son,2023-06-21T09:50:00.000+00:00,busbar,,N Current (RMS),A,52.2
310120,Pratt & Son,2023-06-21T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
310120,Pratt & Son,2023-06-21T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
310120,Pratt & Son,2023-06-21T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
310120,Pratt & Son,2023-06-21T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
310120,Pratt & Son,2023-06-21T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.96
310120,Pratt & Son,2023-06-21T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
310120,Pratt & Son,2023-06-21T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.59
310120,Pratt & Son,2023-06-21T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.18
310120,Pratt & Son,2023-06-21T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.51
310120,Pratt & Son,2023-06-21T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.5
310120,Pratt & Son,2023-06-21T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
310120,Pratt & Son,2023-06-21T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.8
310120,Pratt & Son,2023-06-21T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.9
310120,Pratt & Son,2023-06-21T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
310120,Pratt & Son,2023-06-21T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.03
310120,Pratt & Son,2023-06-21T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
310120,Pratt & Son,2023-06-21T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.26
310120,Pratt & Son,2023-06-21T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.17
310120,Pratt & Son,2023-06-21T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.19
310120,Pratt & Son,2023-06-21T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,33.7
310120,Pratt & Son,2023-06-21T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.5
310120,Pratt & Son,2023-06-21T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.5
310120,Pratt & Son,2023-06-21T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
310120,Pratt & Son,2023-06-21T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.3
310120,Pratt & Son,2023-06-21T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
310120,Pratt & Son,2023-06-21T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.39
310120,Pratt & Son,2023-06-21T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.59
310120,Pratt & Son,2023-06-21T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.65
310120,Pratt & Son,2023-06-21T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.73
310120,Pratt & Son,2023-06-21T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.5
310120,Pratt & Son,2023-06-21T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.3
310120,Pratt & Son,2023-06-21T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.9
310120,Pratt & Son,2023-06-21T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.2
310120,Pratt & Son,2023-06-21T09:40:00.000+00:00,transformer,,Temperature,C,28.8
310120,Pratt & Son,2023-06-21T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
310120,Pratt & Son,2023-06-21T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.96
310120,Pratt & Son,2023-06-21T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
310120,Pratt & Son,2023-06-21T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.34
310120,Pratt & Son,2023-06-21T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
310120,Pratt & Son,2023-06-21T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.51
310120,Pratt & Son,2023-06-21T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
310120,Pratt & Son,2023-06-21T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
310120,Pratt & Son,2023-06-21T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
310120,Pratt & Son,2023-06-21T09:40:00.000+00:00,busbar,,L3 Active Power,kW,7.92
310120,Pratt & Son,2023-06-21T09:40:00.000+00:00,busbar,,L2 Active Power,kW,14.01
310120,Pratt & Son,2023-06-21T09:40:00.000+00:00,busbar,,L1 Active Power,kW,6.43
310120,Pratt & Son,2023-06-21T09:40:00.000+00:00,busbar,,N Current (RMS),A,58.8
310120,Pratt & Son,2023-06-21T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
310120,Pratt & Son,2023-06-21T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
310120,Pratt & Son,2023-06-21T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
310120,Pratt & Son,2023-06-21T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
310120,Pratt & Son,2023-06-21T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.5
310120,Pratt & Son,2023-06-21T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
310120,Pratt & Son,2023-06-21T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.95
310120,Pratt & Son,2023-06-21T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.71
310120,Pratt & Son,2023-06-21T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.79
310120,Pratt & Son,2023-06-21T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.3
310120,Pratt & Son,2023-06-21T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
310120,Pratt & Son,2023-06-21T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.8
310120,Pratt & Son,2023-06-21T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
310120,Pratt & Son,2023-06-21T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
310120,Pratt & Son,2023-06-21T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.87
310120,Pratt & Son,2023-06-21T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
310120,Pratt & Son,2023-06-21T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.28
310120,Pratt & Son,2023-06-21T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.75
310120,Pratt & Son,2023-06-21T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.26
310120,Pratt & Son,2023-06-21T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,41.8
310120,Pratt & Son,2023-06-21T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
310120,Pratt & Son,2023-06-21T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.1
310120,Pratt & Son,2023-06-21T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-21T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.39
310120,Pratt & Son,2023-06-21T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
310120,Pratt & Son,2023-06-21T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.09
310120,Pratt & Son,2023-06-21T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.43
310120,Pratt & Son,2023-06-21T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.35
310120,Pratt & Son,2023-06-21T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.76
310120,Pratt & Son,2023-06-21T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
310120,Pratt & Son,2023-06-21T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.8
310120,Pratt & Son,2023-06-21T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.7
310120,Pratt & Son,2023-06-21T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.4
310120,Pratt & Son,2023-06-21T09:30:00.000+00:00,transformer,,Temperature,C,28.8
310120,Pratt & Son,2023-06-21T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
310120,Pratt & Son,2023-06-21T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.26
310120,Pratt & Son,2023-06-21T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
310120,Pratt & Son,2023-06-21T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.5
310120,Pratt & Son,2023-06-21T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
310120,Pratt & Son,2023-06-21T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.61
310120,Pratt & Son,2023-06-21T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
310120,Pratt & Son,2023-06-21T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
310120,Pratt & Son,2023-06-21T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
310120,Pratt & Son,2023-06-21T09:30:00.000+00:00,busbar,,L3 Active Power,kW,8.09
310120,Pratt & Son,2023-06-21T09:30:00.000+00:00,busbar,,L2 Active Power,kW,16.82
310120,Pratt & Son,2023-06-21T09:30:00.000+00:00,busbar,,L1 Active Power,kW,7.82
310120,Pratt & Son,2023-06-21T09:30:00.000+00:00,busbar,,N Current (RMS),A,63.4
310120,Pratt & Son,2023-06-21T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
310120,Pratt & Son,2023-06-21T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
310120,Pratt & Son,2023-06-21T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
310120,Pratt & Son,2023-06-21T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
310120,Pratt & Son,2023-06-21T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.31
310120,Pratt & Son,2023-06-21T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
310120,Pratt & Son,2023-06-21T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.76
310120,Pratt & Son,2023-06-21T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.69
310120,Pratt & Son,2023-06-21T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.49
310120,Pratt & Son,2023-06-21T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
310120,Pratt & Son,2023-06-21T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
310120,Pratt & Son,2023-06-21T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.9
310120,Pratt & Son,2023-06-21T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
310120,Pratt & Son,2023-06-21T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
310120,Pratt & Son,2023-06-21T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.83
310120,Pratt & Son,2023-06-21T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
310120,Pratt & Son,2023-06-21T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.32
310120,Pratt & Son,2023-06-21T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.78
310120,Pratt & Son,2023-06-21T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.27
310120,Pratt & Son,2023-06-21T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,53.3
310120,Pratt & Son,2023-06-21T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.1
310120,Pratt & Son,2023-06-21T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.9
310120,Pratt & Son,2023-06-21T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-21T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.72
310120,Pratt & Son,2023-06-21T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
310120,Pratt & Son,2023-06-21T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.16
310120,Pratt & Son,2023-06-21T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.47
310120,Pratt & Son,2023-06-21T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.38
310120,Pratt & Son,2023-06-21T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.86
310120,Pratt & Son,2023-06-21T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.1
310120,Pratt & Son,2023-06-21T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.6
310120,Pratt & Son,2023-06-21T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
310120,Pratt & Son,2023-06-21T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.2
310120,Pratt & Son,2023-06-21T09:20:00.000+00:00,transformer,,Temperature,C,28.7
310120,Pratt & Son,2023-06-21T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
310120,Pratt & Son,2023-06-21T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.6
310120,Pratt & Son,2023-06-21T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
310120,Pratt & Son,2023-06-21T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.86
310120,Pratt & Son,2023-06-21T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
310120,Pratt & Son,2023-06-21T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.04
310120,Pratt & Son,2023-06-21T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
310120,Pratt & Son,2023-06-21T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
310120,Pratt & Son,2023-06-21T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
310120,Pratt & Son,2023-06-21T09:20:00.000+00:00,busbar,,L3 Active Power,kW,4.91
310120,Pratt & Son,2023-06-21T09:20:00.000+00:00,busbar,,L2 Active Power,kW,15.09
310120,Pratt & Son,2023-06-21T09:20:00.000+00:00,busbar,,L1 Active Power,kW,6.63
310120,Pratt & Son,2023-06-21T09:20:00.000+00:00,busbar,,N Current (RMS),A,74.7
310120,Pratt & Son,2023-06-21T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.7
310120,Pratt & Son,2023-06-21T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
310120,Pratt & Son,2023-06-21T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.1
310120,Pratt & Son,2023-06-21T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
310120,Pratt & Son,2023-06-21T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.45
310120,Pratt & Son,2023-06-21T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
310120,Pratt & Son,2023-06-21T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.67
310120,Pratt & Son,2023-06-21T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.34
310120,Pratt & Son,2023-06-21T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.48
310120,Pratt & Son,2023-06-21T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
310120,Pratt & Son,2023-06-21T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
310120,Pratt & Son,2023-06-21T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.8
310120,Pratt & Son,2023-06-21T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
310120,Pratt & Son,2023-06-21T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
310120,Pratt & Son,2023-06-21T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.59
310120,Pratt & Son,2023-06-21T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
310120,Pratt & Son,2023-06-21T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.27
310120,Pratt & Son,2023-06-21T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.47
310120,Pratt & Son,2023-06-21T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.27
310120,Pratt & Son,2023-06-21T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,42.3
310120,Pratt & Son,2023-06-21T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
310120,Pratt & Son,2023-06-21T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.8
310120,Pratt & Son,2023-06-21T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-21T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.15
310120,Pratt & Son,2023-06-21T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.55
310120,Pratt & Son,2023-06-21T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.87
310120,Pratt & Son,2023-06-21T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.53
310120,Pratt & Son,2023-06-21T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.8
310120,Pratt & Son,2023-06-21T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.32
310120,Pratt & Son,2023-06-21T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
310120,Pratt & Son,2023-06-21T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.6
310120,Pratt & Son,2023-06-21T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
310120,Pratt & Son,2023-06-21T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.2
310120,Pratt & Son,2023-06-21T09:10:00.000+00:00,transformer,,Temperature,C,28.6
310120,Pratt & Son,2023-06-21T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
310120,Pratt & Son,2023-06-21T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.92
310120,Pratt & Son,2023-06-21T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
310120,Pratt & Son,2023-06-21T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.22
310120,Pratt & Son,2023-06-21T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
310120,Pratt & Son,2023-06-21T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.19
310120,Pratt & Son,2023-06-21T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
310120,Pratt & Son,2023-06-21T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
310120,Pratt & Son,2023-06-21T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
310120,Pratt & Son,2023-06-21T09:10:00.000+00:00,busbar,,L3 Active Power,kW,4.93
310120,Pratt & Son,2023-06-21T09:10:00.000+00:00,busbar,,L2 Active Power,kW,13.61
310120,Pratt & Son,2023-06-21T09:10:00.000+00:00,busbar,,L1 Active Power,kW,8.08
310120,Pratt & Son,2023-06-21T09:10:00.000+00:00,busbar,,N Current (RMS),A,52.9
310120,Pratt & Son,2023-06-21T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.7
310120,Pratt & Son,2023-06-21T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
310120,Pratt & Son,2023-06-21T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
310120,Pratt & Son,2023-06-21T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
310120,Pratt & Son,2023-06-21T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.01
310120,Pratt & Son,2023-06-21T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
310120,Pratt & Son,2023-06-21T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.67
310120,Pratt & Son,2023-06-21T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.47
310120,Pratt & Son,2023-06-21T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.39
310120,Pratt & Son,2023-06-21T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.3
310120,Pratt & Son,2023-06-21T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
310120,Pratt & Son,2023-06-21T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.0
310120,Pratt & Son,2023-06-21T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
310120,Pratt & Son,2023-06-21T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
310120,Pratt & Son,2023-06-21T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.88
310120,Pratt & Son,2023-06-21T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
310120,Pratt & Son,2023-06-21T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.21
310120,Pratt & Son,2023-06-21T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.71
310120,Pratt & Son,2023-06-21T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.33
310120,Pratt & Son,2023-06-21T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.2
310120,Pratt & Son,2023-06-21T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-21T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.0
310120,Pratt & Son,2023-06-21T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.5
310120,Pratt & Son,2023-06-21T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.67
310120,Pratt & Son,2023-06-21T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.82
310120,Pratt & Son,2023-06-21T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.96
310120,Pratt & Son,2023-06-21T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.13
310120,Pratt & Son,2023-06-21T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.09
310120,Pratt & Son,2023-06-21T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.1
310120,Pratt & Son,2023-06-21T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.7
310120,Pratt & Son,2023-06-21T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.2
310120,Pratt & Son,2023-06-21T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
310120,Pratt & Son,2023-06-21T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.8
310120,Pratt & Son,2023-06-21T09:00:00.000+00:00,transformer,,Temperature,C,28.5
310120,Pratt & Son,2023-06-21T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
310120,Pratt & Son,2023-06-21T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.84
310120,Pratt & Son,2023-06-21T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
310120,Pratt & Son,2023-06-21T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.46
310120,Pratt & Son,2023-06-21T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
310120,Pratt & Son,2023-06-21T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.24
310120,Pratt & Son,2023-06-21T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
310120,Pratt & Son,2023-06-21T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
310120,Pratt & Son,2023-06-21T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
310120,Pratt & Son,2023-06-21T09:00:00.000+00:00,busbar,,L3 Active Power,kW,9.59
310120,Pratt & Son,2023-06-21T09:00:00.000+00:00,busbar,,L2 Active Power,kW,7.28
310120,Pratt & Son,2023-06-21T09:00:00.000+00:00,busbar,,L1 Active Power,kW,7.82
310120,Pratt & Son,2023-06-21T09:00:00.000+00:00,busbar,,N Current (RMS),A,52.8
310120,Pratt & Son,2023-06-21T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
310120,Pratt & Son,2023-06-21T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
310120,Pratt & Son,2023-06-21T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
310120,Pratt & Son,2023-06-21T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
310120,Pratt & Son,2023-06-21T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.97
310120,Pratt & Son,2023-06-21T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.97
310120,Pratt & Son,2023-06-21T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.6
310120,Pratt & Son,2023-06-21T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.61
310120,Pratt & Son,2023-06-21T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.38
310120,Pratt & Son,2023-06-21T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
310120,Pratt & Son,2023-06-21T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
310120,Pratt & Son,2023-06-21T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.6
310120,Pratt & Son,2023-06-21T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.9
310120,Pratt & Son,2023-06-21T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
310120,Pratt & Son,2023-06-21T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.11
310120,Pratt & Son,2023-06-21T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
310120,Pratt & Son,2023-06-21T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.22
310120,Pratt & Son,2023-06-21T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.36
310120,Pratt & Son,2023-06-21T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.2
310120,Pratt & Son,2023-06-21T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.4
310120,Pratt & Son,2023-06-21T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-21T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.7
310120,Pratt & Son,2023-06-21T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-21T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.85
310120,Pratt & Son,2023-06-21T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.77
310120,Pratt & Son,2023-06-21T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.09
310120,Pratt & Son,2023-06-21T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.93
310120,Pratt & Son,2023-06-21T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.35
310120,Pratt & Son,2023-06-21T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.58
310120,Pratt & Son,2023-06-21T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.0
310120,Pratt & Son,2023-06-21T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.5
310120,Pratt & Son,2023-06-21T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
310120,Pratt & Son,2023-06-21T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.0
310120,Pratt & Son,2023-06-21T08:50:00.000+00:00,transformer,,Temperature,C,28.4
310120,Pratt & Son,2023-06-21T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
310120,Pratt & Son,2023-06-21T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.2
310120,Pratt & Son,2023-06-21T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
310120,Pratt & Son,2023-06-21T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.93
310120,Pratt & Son,2023-06-21T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
310120,Pratt & Son,2023-06-21T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.74
310120,Pratt & Son,2023-06-21T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
310120,Pratt & Son,2023-06-21T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
310120,Pratt & Son,2023-06-21T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
310120,Pratt & Son,2023-06-21T08:50:00.000+00:00,busbar,,L3 Active Power,kW,7.3
310120,Pratt & Son,2023-06-21T08:50:00.000+00:00,busbar,,L2 Active Power,kW,8.31
310120,Pratt & Son,2023-06-21T08:50:00.000+00:00,busbar,,L1 Active Power,kW,6.17
310120,Pratt & Son,2023-06-21T08:50:00.000+00:00,busbar,,N Current (RMS),A,50.0
310120,Pratt & Son,2023-06-21T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
310120,Pratt & Son,2023-06-21T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
310120,Pratt & Son,2023-06-21T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.1
310120,Pratt & Son,2023-06-21T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
310120,Pratt & Son,2023-06-21T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.92
310120,Pratt & Son,2023-06-21T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.99
310120,Pratt & Son,2023-06-21T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.52
310120,Pratt & Son,2023-06-21T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.69
310120,Pratt & Son,2023-06-21T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.02
310120,Pratt & Son,2023-06-21T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
310120,Pratt & Son,2023-06-21T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.5
310120,Pratt & Son,2023-06-21T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.7
310120,Pratt & Son,2023-06-21T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.6
310120,Pratt & Son,2023-06-21T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
310120,Pratt & Son,2023-06-21T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.33
310120,Pratt & Son,2023-06-21T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
310120,Pratt & Son,2023-06-21T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.18
310120,Pratt & Son,2023-06-21T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.09
310120,Pratt & Son,2023-06-21T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.06
310120,Pratt & Son,2023-06-21T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
310120,Pratt & Son,2023-06-21T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
310120,Pratt & Son,2023-06-21T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.2
310120,Pratt & Son,2023-06-21T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
310120,Pratt & Son,2023-06-21T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.03
310120,Pratt & Son,2023-06-21T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.78
310120,Pratt & Son,2023-06-21T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.98
310120,Pratt & Son,2023-06-21T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.0
310120,Pratt & Son,2023-06-21T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.49
310120,Pratt & Son,2023-06-21T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.44
310120,Pratt & Son,2023-06-21T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.5
310120,Pratt & Son,2023-06-21T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.8
310120,Pratt & Son,2023-06-21T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.9
310120,Pratt & Son,2023-06-21T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.7
310120,Pratt & Son,2023-06-21T08:40:00.000+00:00,transformer,,Temperature,C,28.4
310120,Pratt & Son,2023-06-21T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
310120,Pratt & Son,2023-06-21T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
310120,Pratt & Son,2023-06-21T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
310120,Pratt & Son,2023-06-21T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.71
310120,Pratt & Son,2023-06-21T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
310120,Pratt & Son,2023-06-21T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.37
310120,Pratt & Son,2023-06-21T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
310120,Pratt & Son,2023-06-21T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
310120,Pratt & Son,2023-06-21T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
310120,Pratt & Son,2023-06-21T08:40:00.000+00:00,busbar,,L3 Active Power,kW,6.34
310120,Pratt & Son,2023-06-21T08:40:00.000+00:00,busbar,,L2 Active Power,kW,7.27
310120,Pratt & Son,2023-06-21T08:40:00.000+00:00,busbar,,L1 Active Power,kW,9.51
310120,Pratt & Son,2023-06-21T08:40:00.000+00:00,busbar,,N Current (RMS),A,36.2
310120,Pratt & Son,2023-06-21T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
310120,Pratt & Son,2023-06-21T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
310120,Pratt & Son,2023-06-21T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
310120,Pratt & Son,2023-06-21T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
310120,Pratt & Son,2023-06-21T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
310120,Pratt & Son,2023-06-21T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
310120,Pratt & Son,2023-06-21T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.42
310120,Pratt & Son,2023-06-21T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.19
310120,Pratt & Son,2023-06-21T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.61
310120,Pratt & Son,2023-06-21T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.2
310120,Pratt & Son,2023-06-21T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.1
310120,Pratt & Son,2023-06-21T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.9
310120,Pratt & Son,2023-06-21T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
310120,Pratt & Son,2023-06-21T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
310120,Pratt & Son,2023-06-21T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.34
310120,Pratt & Son,2023-06-21T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
310120,Pratt & Son,2023-06-21T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.19
310120,Pratt & Son,2023-06-21T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.72
310120,Pratt & Son,2023-06-21T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.09
310120,Pratt & Son,2023-06-21T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
310120,Pratt & Son,2023-06-21T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-21T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.6
310120,Pratt & Son,2023-06-21T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-21T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.91
310120,Pratt & Son,2023-06-21T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.77
310120,Pratt & Son,2023-06-21T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.95
310120,Pratt & Son,2023-06-21T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.77
310120,Pratt & Son,2023-06-21T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.93
310120,Pratt & Son,2023-06-21T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.96
310120,Pratt & Son,2023-06-21T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,35.4
310120,Pratt & Son,2023-06-21T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.3
310120,Pratt & Son,2023-06-21T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
310120,Pratt & Son,2023-06-21T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.5
310120,Pratt & Son,2023-06-21T08:30:00.000+00:00,transformer,,Temperature,C,28.3
310120,Pratt & Son,2023-06-21T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
310120,Pratt & Son,2023-06-21T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.87
310120,Pratt & Son,2023-06-21T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
310120,Pratt & Son,2023-06-21T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.58
310120,Pratt & Son,2023-06-21T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
310120,Pratt & Son,2023-06-21T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.31
310120,Pratt & Son,2023-06-21T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
310120,Pratt & Son,2023-06-21T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
310120,Pratt & Son,2023-06-21T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
310120,Pratt & Son,2023-06-21T08:30:00.000+00:00,busbar,,L3 Active Power,kW,8.0
310120,Pratt & Son,2023-06-21T08:30:00.000+00:00,busbar,,L2 Active Power,kW,5.98
310120,Pratt & Son,2023-06-21T08:30:00.000+00:00,busbar,,L1 Active Power,kW,7.66
310120,Pratt & Son,2023-06-21T08:30:00.000+00:00,busbar,,N Current (RMS),A,52.9
310120,Pratt & Son,2023-06-21T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
310120,Pratt & Son,2023-06-21T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
310120,Pratt & Son,2023-06-21T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.1
310120,Pratt & Son,2023-06-21T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
310120,Pratt & Son,2023-06-21T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
310120,Pratt & Son,2023-06-21T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
310120,Pratt & Son,2023-06-21T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.36
310120,Pratt & Son,2023-06-21T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.21
310120,Pratt & Son,2023-06-21T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.48
310120,Pratt & Son,2023-06-21T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.4
310120,Pratt & Son,2023-06-21T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.1
310120,Pratt & Son,2023-06-21T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.0
310120,Pratt & Son,2023-06-21T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.7
310120,Pratt & Son,2023-06-21T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
310120,Pratt & Son,2023-06-21T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.42
310120,Pratt & Son,2023-06-21T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
310120,Pratt & Son,2023-06-21T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.19
310120,Pratt & Son,2023-06-21T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.66
310120,Pratt & Son,2023-06-21T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.1
310120,Pratt & Son,2023-06-21T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.1
310120,Pratt & Son,2023-06-21T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-21T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.1
310120,Pratt & Son,2023-06-21T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
310120,Pratt & Son,2023-06-21T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.14
310120,Pratt & Son,2023-06-21T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.44
310120,Pratt & Son,2023-06-21T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.17
310120,Pratt & Son,2023-06-21T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.87
310120,Pratt & Son,2023-06-21T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.39
310120,Pratt & Son,2023-06-21T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.14
310120,Pratt & Son,2023-06-21T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
310120,Pratt & Son,2023-06-21T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.8
310120,Pratt & Son,2023-06-21T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.7
310120,Pratt & Son,2023-06-21T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.6
310120,Pratt & Son,2023-06-21T08:20:00.000+00:00,transformer,,Temperature,C,28.3
310120,Pratt & Son,2023-06-21T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
310120,Pratt & Son,2023-06-21T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.66
310120,Pratt & Son,2023-06-21T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
310120,Pratt & Son,2023-06-21T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.14
310120,Pratt & Son,2023-06-21T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
310120,Pratt & Son,2023-06-21T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.08
310120,Pratt & Son,2023-06-21T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
310120,Pratt & Son,2023-06-21T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
310120,Pratt & Son,2023-06-21T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
310120,Pratt & Son,2023-06-21T08:20:00.000+00:00,busbar,,L3 Active Power,kW,7.04
310120,Pratt & Son,2023-06-21T08:20:00.000+00:00,busbar,,L2 Active Power,kW,11.26
310120,Pratt & Son,2023-06-21T08:20:00.000+00:00,busbar,,L1 Active Power,kW,7.72
310120,Pratt & Son,2023-06-21T08:20:00.000+00:00,busbar,,N Current (RMS),A,35.5
310120,Pratt & Son,2023-06-21T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
310120,Pratt & Son,2023-06-21T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
310120,Pratt & Son,2023-06-21T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.3
310120,Pratt & Son,2023-06-21T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
310120,Pratt & Son,2023-06-21T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
310120,Pratt & Son,2023-06-21T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
310120,Pratt & Son,2023-06-21T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.33
310120,Pratt & Son,2023-06-21T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.37
310120,Pratt & Son,2023-06-21T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.89
310120,Pratt & Son,2023-06-21T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
310120,Pratt & Son,2023-06-21T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.8
310120,Pratt & Son,2023-06-21T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.7
310120,Pratt & Son,2023-06-21T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
310120,Pratt & Son,2023-06-21T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
310120,Pratt & Son,2023-06-21T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.04
310120,Pratt & Son,2023-06-21T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
310120,Pratt & Son,2023-06-21T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.22
310120,Pratt & Son,2023-06-21T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.88
310120,Pratt & Son,2023-06-21T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.23
310120,Pratt & Son,2023-06-21T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,29.3
310120,Pratt & Son,2023-06-21T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-21T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.0
310120,Pratt & Son,2023-06-21T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-21T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.2
310120,Pratt & Son,2023-06-21T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.44
310120,Pratt & Son,2023-06-21T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.31
310120,Pratt & Son,2023-06-21T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.02
310120,Pratt & Son,2023-06-21T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.09
310120,Pratt & Son,2023-06-21T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.05
310120,Pratt & Son,2023-06-21T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
310120,Pratt & Son,2023-06-21T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.0
310120,Pratt & Son,2023-06-21T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.4
310120,Pratt & Son,2023-06-21T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.9
310120,Pratt & Son,2023-06-21T08:10:00.000+00:00,transformer,,Temperature,C,28.2
310120,Pratt & Son,2023-06-21T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
310120,Pratt & Son,2023-06-21T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.56
310120,Pratt & Son,2023-06-21T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
310120,Pratt & Son,2023-06-21T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.98
310120,Pratt & Son,2023-06-21T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
310120,Pratt & Son,2023-06-21T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.92
310120,Pratt & Son,2023-06-21T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
310120,Pratt & Son,2023-06-21T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
310120,Pratt & Son,2023-06-21T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
310120,Pratt & Son,2023-06-21T08:10:00.000+00:00,busbar,,L3 Active Power,kW,6.14
310120,Pratt & Son,2023-06-21T08:10:00.000+00:00,busbar,,L2 Active Power,kW,13.34
310120,Pratt & Son,2023-06-21T08:10:00.000+00:00,busbar,,L1 Active Power,kW,9.17
310120,Pratt & Son,2023-06-21T08:10:00.000+00:00,busbar,,N Current (RMS),A,43.0
310120,Pratt & Son,2023-06-21T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.1
310120,Pratt & Son,2023-06-21T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
310120,Pratt & Son,2023-06-21T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.5
310120,Pratt & Son,2023-06-21T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
310120,Pratt & Son,2023-06-21T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
310120,Pratt & Son,2023-06-21T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
310120,Pratt & Son,2023-06-21T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.56
310120,Pratt & Son,2023-06-21T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.25
310120,Pratt & Son,2023-06-21T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.96
310120,Pratt & Son,2023-06-21T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
310120,Pratt & Son,2023-06-21T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
310120,Pratt & Son,2023-06-21T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.7
310120,Pratt & Son,2023-06-21T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
310120,Pratt & Son,2023-06-21T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
310120,Pratt & Son,2023-06-21T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.97
310120,Pratt & Son,2023-06-21T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
310120,Pratt & Son,2023-06-21T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.19
310120,Pratt & Son,2023-06-21T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.06
310120,Pratt & Son,2023-06-21T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.25
310120,Pratt & Son,2023-06-21T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.4
310120,Pratt & Son,2023-06-21T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-21T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.5
310120,Pratt & Son,2023-06-21T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-21T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.31
310120,Pratt & Son,2023-06-21T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.77
310120,Pratt & Son,2023-06-21T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.26
310120,Pratt & Son,2023-06-21T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.73
310120,Pratt & Son,2023-06-21T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.26
310120,Pratt & Son,2023-06-21T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.21
310120,Pratt & Son,2023-06-21T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.9
310120,Pratt & Son,2023-06-21T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.5
310120,Pratt & Son,2023-06-21T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
310120,Pratt & Son,2023-06-21T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.6
310120,Pratt & Son,2023-06-21T08:00:00.000+00:00,transformer,,Temperature,C,28.1
310120,Pratt & Son,2023-06-21T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
310120,Pratt & Son,2023-06-21T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.6
310120,Pratt & Son,2023-06-21T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
310120,Pratt & Son,2023-06-21T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.04
310120,Pratt & Son,2023-06-21T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
310120,Pratt & Son,2023-06-21T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.02
310120,Pratt & Son,2023-06-21T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
310120,Pratt & Son,2023-06-21T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
310120,Pratt & Son,2023-06-21T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
310120,Pratt & Son,2023-06-21T08:00:00.000+00:00,busbar,,L3 Active Power,kW,7.11
310120,Pratt & Son,2023-06-21T08:00:00.000+00:00,busbar,,L2 Active Power,kW,9.56
310120,Pratt & Son,2023-06-21T08:00:00.000+00:00,busbar,,L1 Active Power,kW,11.42
310120,Pratt & Son,2023-06-21T08:00:00.000+00:00,busbar,,N Current (RMS),A,43.2
310120,Pratt & Son,2023-06-21T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
310120,Pratt & Son,2023-06-21T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
310120,Pratt & Son,2023-06-21T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.3
310120,Pratt & Son,2023-06-21T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
310120,Pratt & Son,2023-06-21T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
310120,Pratt & Son,2023-06-21T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
310120,Pratt & Son,2023-06-21T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.65
310120,Pratt & Son,2023-06-21T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.6
