Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310120,Pratt & Son,2023-06-21T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.59
310120,Pratt & Son,2023-06-21T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.1
310120,Pratt & Son,2023-06-21T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
310120,Pratt & Son,2023-06-21T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.4
310120,Pratt & Son,2023-06-21T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
310120,Pratt & Son,2023-06-21T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
310120,Pratt & Son,2023-06-21T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
310120,Pratt & Son,2023-06-21T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
310120,Pratt & Son,2023-06-21T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.27
310120,Pratt & Son,2023-06-21T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.09
310120,Pratt & Son,2023-06-21T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.33
310120,Pratt & Son,2023-06-21T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,45.3
310120,Pratt & Son,2023-06-21T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.9
310120,Pratt & Son,2023-06-21T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.8
310120,Pratt & Son,2023-06-21T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.5
310120,Pratt & Son,2023-06-21T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.45
310120,Pratt & Son,2023-06-21T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.89
310120,Pratt & Son,2023-06-21T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.27
310120,Pratt & Son,2023-06-21T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.86
310120,Pratt & Son,2023-06-21T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.38
310120,Pratt & Son,2023-06-21T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.21
310120,Pratt & Son,2023-06-21T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
310120,Pratt & Son,2023-06-21T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.2
310120,Pratt & Son,2023-06-21T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.5
310120,Pratt & Son,2023-06-21T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.5
310120,Pratt & Son,2023-06-21T07:50:00.000+00:00,transformer,,Temperature,C,28.0
310120,Pratt & Son,2023-06-21T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
310120,Pratt & Son,2023-06-21T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.28
310120,Pratt & Son,2023-06-21T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
310120,Pratt & Son,2023-06-21T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.6
310120,Pratt & Son,2023-06-21T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
310120,Pratt & Son,2023-06-21T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.75
310120,Pratt & Son,2023-06-21T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
310120,Pratt & Son,2023-06-21T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
310120,Pratt & Son,2023-06-21T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
310120,Pratt & Son,2023-06-21T07:50:00.000+00:00,busbar,,L3 Active Power,kW,7.24
310120,Pratt & Son,2023-06-21T07:50:00.000+00:00,busbar,,L2 Active Power,kW,21.07
310120,Pratt & Son,2023-06-21T07:50:00.000+00:00,busbar,,L1 Active Power,kW,10.13
310120,Pratt & Son,2023-06-21T07:50:00.000+00:00,busbar,,N Current (RMS),A,64.5
310120,Pratt & Son,2023-06-21T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
310120,Pratt & Son,2023-06-21T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.7
310120,Pratt & Son,2023-06-21T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.9
310120,Pratt & Son,2023-06-21T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310120,Pratt & Son,2023-06-21T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.99
310120,Pratt & Son,2023-06-21T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
310120,Pratt & Son,2023-06-21T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.72
310120,Pratt & Son,2023-06-21T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.23
310120,Pratt & Son,2023-06-21T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.0
310120,Pratt & Son,2023-06-21T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
310120,Pratt & Son,2023-06-21T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.7
310120,Pratt & Son,2023-06-21T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.6
310120,Pratt & Son,2023-06-21T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.3
310120,Pratt & Son,2023-06-21T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
310120,Pratt & Son,2023-06-21T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.24
310120,Pratt & Son,2023-06-21T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
310120,Pratt & Son,2023-06-21T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.27
310120,Pratt & Son,2023-06-21T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.83
310120,Pratt & Son,2023-06-21T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.31
310120,Pratt & Son,2023-06-21T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,42.5
310120,Pratt & Son,2023-06-21T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
310120,Pratt & Son,2023-06-21T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.1
310120,Pratt & Son,2023-06-21T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.4
310120,Pratt & Son,2023-06-21T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.52
310120,Pratt & Son,2023-06-21T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.77
310120,Pratt & Son,2023-06-21T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.27
310120,Pratt & Son,2023-06-21T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.04
310120,Pratt & Son,2023-06-21T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.46
310120,Pratt & Son,2023-06-21T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.94
310120,Pratt & Son,2023-06-21T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
310120,Pratt & Son,2023-06-21T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.4
310120,Pratt & Son,2023-06-21T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
310120,Pratt & Son,2023-06-21T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.6
310120,Pratt & Son,2023-06-21T07:40:00.000+00:00,transformer,,Temperature,C,28.0
310120,Pratt & Son,2023-06-21T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
310120,Pratt & Son,2023-06-21T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.36
310120,Pratt & Son,2023-06-21T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
310120,Pratt & Son,2023-06-21T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.88
310120,Pratt & Son,2023-06-21T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
310120,Pratt & Son,2023-06-21T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.77
310120,Pratt & Son,2023-06-21T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
310120,Pratt & Son,2023-06-21T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
310120,Pratt & Son,2023-06-21T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
310120,Pratt & Son,2023-06-21T07:40:00.000+00:00,busbar,,L3 Active Power,kW,6.49
310120,Pratt & Son,2023-06-21T07:40:00.000+00:00,busbar,,L2 Active Power,kW,18.52
310120,Pratt & Son,2023-06-21T07:40:00.000+00:00,busbar,,L1 Active Power,kW,11.26
310120,Pratt & Son,2023-06-21T07:40:00.000+00:00,busbar,,N Current (RMS),A,66.5
310120,Pratt & Son,2023-06-21T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
310120,Pratt & Son,2023-06-21T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
310120,Pratt & Son,2023-06-21T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
310120,Pratt & Son,2023-06-21T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
310120,Pratt & Son,2023-06-21T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.89
310120,Pratt & Son,2023-06-21T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
310120,Pratt & Son,2023-06-21T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.64
310120,Pratt & Son,2023-06-21T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.55
310120,Pratt & Son,2023-06-21T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.71
310120,Pratt & Son,2023-06-21T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
310120,Pratt & Son,2023-06-21T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
310120,Pratt & Son,2023-06-21T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.6
310120,Pratt & Son,2023-06-21T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.9
310120,Pratt & Son,2023-06-21T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
310120,Pratt & Son,2023-06-21T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
310120,Pratt & Son,2023-06-21T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
310120,Pratt & Son,2023-06-21T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.28
310120,Pratt & Son,2023-06-21T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.48
310120,Pratt & Son,2023-06-21T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.33
310120,Pratt & Son,2023-06-21T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,41.0
310120,Pratt & Son,2023-06-21T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
310120,Pratt & Son,2023-06-21T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.6
310120,Pratt & Son,2023-06-21T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.5
310120,Pratt & Son,2023-06-21T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.97
310120,Pratt & Son,2023-06-21T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.92
310120,Pratt & Son,2023-06-21T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.37
310120,Pratt & Son,2023-06-21T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.75
310120,Pratt & Son,2023-06-21T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.51
310120,Pratt & Son,2023-06-21T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.75
310120,Pratt & Son,2023-06-21T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.9
310120,Pratt & Son,2023-06-21T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.4
310120,Pratt & Son,2023-06-21T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.1
310120,Pratt & Son,2023-06-21T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.1
310120,Pratt & Son,2023-06-21T07:30:00.000+00:00,transformer,,Temperature,C,28.0
310120,Pratt & Son,2023-06-21T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
310120,Pratt & Son,2023-06-21T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
310120,Pratt & Son,2023-06-21T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
310120,Pratt & Son,2023-06-21T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.83
310120,Pratt & Son,2023-06-21T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
310120,Pratt & Son,2023-06-21T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.93
310120,Pratt & Son,2023-06-21T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
310120,Pratt & Son,2023-06-21T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
310120,Pratt & Son,2023-06-21T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
310120,Pratt & Son,2023-06-21T07:30:00.000+00:00,busbar,,L3 Active Power,kW,11.11
310120,Pratt & Son,2023-06-21T07:30:00.000+00:00,busbar,,L2 Active Power,kW,17.54
310120,Pratt & Son,2023-06-21T07:30:00.000+00:00,busbar,,L1 Active Power,kW,8.79
310120,Pratt & Son,2023-06-21T07:30:00.000+00:00,busbar,,N Current (RMS),A,65.0
310120,Pratt & Son,2023-06-21T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
310120,Pratt & Son,2023-06-21T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
310120,Pratt & Son,2023-06-21T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
310120,Pratt & Son,2023-06-21T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
310120,Pratt & Son,2023-06-21T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.36
310120,Pratt & Son,2023-06-21T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
310120,Pratt & Son,2023-06-21T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.73
310120,Pratt & Son,2023-06-21T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.06
310120,Pratt & Son,2023-06-21T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.33
310120,Pratt & Son,2023-06-21T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
310120,Pratt & Son,2023-06-21T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
310120,Pratt & Son,2023-06-21T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
310120,Pratt & Son,2023-06-21T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.8
310120,Pratt & Son,2023-06-21T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
310120,Pratt & Son,2023-06-21T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
310120,Pratt & Son,2023-06-21T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
310120,Pratt & Son,2023-06-21T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.26
310120,Pratt & Son,2023-06-21T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.47
310120,Pratt & Son,2023-06-21T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.26
310120,Pratt & Son,2023-06-21T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,39.0
310120,Pratt & Son,2023-06-21T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
310120,Pratt & Son,2023-06-21T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.4
310120,Pratt & Son,2023-06-21T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.4
310120,Pratt & Son,2023-06-21T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.84
310120,Pratt & Son,2023-06-21T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.87
310120,Pratt & Son,2023-06-21T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.06
310120,Pratt & Son,2023-06-21T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.67
310120,Pratt & Son,2023-06-21T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.19
310120,Pratt & Son,2023-06-21T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.03
310120,Pratt & Son,2023-06-21T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
310120,Pratt & Son,2023-06-21T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.6
310120,Pratt & Son,2023-06-21T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.9
310120,Pratt & Son,2023-06-21T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.4
310120,Pratt & Son,2023-06-21T07:20:00.000+00:00,transformer,,Temperature,C,27.9
310120,Pratt & Son,2023-06-21T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
310120,Pratt & Son,2023-06-21T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
310120,Pratt & Son,2023-06-21T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
310120,Pratt & Son,2023-06-21T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
310120,Pratt & Son,2023-06-21T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
310120,Pratt & Son,2023-06-21T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
310120,Pratt & Son,2023-06-21T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
310120,Pratt & Son,2023-06-21T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
310120,Pratt & Son,2023-06-21T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
310120,Pratt & Son,2023-06-21T07:20:00.000+00:00,busbar,,L3 Active Power,kW,8.14
310120,Pratt & Son,2023-06-21T07:20:00.000+00:00,busbar,,L2 Active Power,kW,15.72
310120,Pratt & Son,2023-06-21T07:20:00.000+00:00,busbar,,L1 Active Power,kW,10.62
310120,Pratt & Son,2023-06-21T07:20:00.000+00:00,busbar,,N Current (RMS),A,61.0
310120,Pratt & Son,2023-06-21T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
310120,Pratt & Son,2023-06-21T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
310120,Pratt & Son,2023-06-21T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.9
310120,Pratt & Son,2023-06-21T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
310120,Pratt & Son,2023-06-21T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.27
310120,Pratt & Son,2023-06-21T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
310120,Pratt & Son,2023-06-21T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.56
310120,Pratt & Son,2023-06-21T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.26
310120,Pratt & Son,2023-06-21T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.07
310120,Pratt & Son,2023-06-21T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
310120,Pratt & Son,2023-06-21T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.5
310120,Pratt & Son,2023-06-21T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.2
310120,Pratt & Son,2023-06-21T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
310120,Pratt & Son,2023-06-21T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
310120,Pratt & Son,2023-06-21T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.26
310120,Pratt & Son,2023-06-21T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
310120,Pratt & Son,2023-06-21T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.21
310120,Pratt & Son,2023-06-21T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.18
310120,Pratt & Son,2023-06-21T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.2
310120,Pratt & Son,2023-06-21T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,29.9
310120,Pratt & Son,2023-06-21T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
310120,Pratt & Son,2023-06-21T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.0
310120,Pratt & Son,2023-06-21T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-21T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.44
310120,Pratt & Son,2023-06-21T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.74
310120,Pratt & Son,2023-06-21T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.91
310120,Pratt & Son,2023-06-21T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.86
310120,Pratt & Son,2023-06-21T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.36
310120,Pratt & Son,2023-06-21T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.5
310120,Pratt & Son,2023-06-21T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.5
310120,Pratt & Son,2023-06-21T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.7
310120,Pratt & Son,2023-06-21T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
310120,Pratt & Son,2023-06-21T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.3
310120,Pratt & Son,2023-06-21T07:10:00.000+00:00,transformer,,Temperature,C,27.9
310120,Pratt & Son,2023-06-21T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
310120,Pratt & Son,2023-06-21T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
310120,Pratt & Son,2023-06-21T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
310120,Pratt & Son,2023-06-21T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
310120,Pratt & Son,2023-06-21T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
310120,Pratt & Son,2023-06-21T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
310120,Pratt & Son,2023-06-21T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
310120,Pratt & Son,2023-06-21T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
310120,Pratt & Son,2023-06-21T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
310120,Pratt & Son,2023-06-21T07:10:00.000+00:00,busbar,,L3 Active Power,kW,8.21
310120,Pratt & Son,2023-06-21T07:10:00.000+00:00,busbar,,L2 Active Power,kW,12.81
310120,Pratt & Son,2023-06-21T07:10:00.000+00:00,busbar,,L1 Active Power,kW,8.76
310120,Pratt & Son,2023-06-21T07:10:00.000+00:00,busbar,,N Current (RMS),A,47.4
310120,Pratt & Son,2023-06-21T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
310120,Pratt & Son,2023-06-21T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
310120,Pratt & Son,2023-06-21T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
310120,Pratt & Son,2023-06-21T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
310120,Pratt & Son,2023-06-21T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.21
310120,Pratt & Son,2023-06-21T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
310120,Pratt & Son,2023-06-21T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.43
310120,Pratt & Son,2023-06-21T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.0
310120,Pratt & Son,2023-06-21T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.6
310120,Pratt & Son,2023-06-21T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
310120,Pratt & Son,2023-06-21T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.4
310120,Pratt & Son,2023-06-21T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.6
310120,Pratt & Son,2023-06-21T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.6
310120,Pratt & Son,2023-06-21T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
310120,Pratt & Son,2023-06-21T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
310120,Pratt & Son,2023-06-21T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
310120,Pratt & Son,2023-06-21T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.21
310120,Pratt & Son,2023-06-21T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.75
310120,Pratt & Son,2023-06-21T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.17
310120,Pratt & Son,2023-06-21T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,31.7
310120,Pratt & Son,2023-06-21T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
310120,Pratt & Son,2023-06-21T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.5
310120,Pratt & Son,2023-06-21T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-21T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.69
310120,Pratt & Son,2023-06-21T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.65
310120,Pratt & Son,2023-06-21T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.1
310120,Pratt & Son,2023-06-21T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.23
310120,Pratt & Son,2023-06-21T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.62
310120,Pratt & Son,2023-06-21T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.39
310120,Pratt & Son,2023-06-21T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.7
310120,Pratt & Son,2023-06-21T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.2
310120,Pratt & Son,2023-06-21T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.9
310120,Pratt & Son,2023-06-21T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.3
310120,Pratt & Son,2023-06-21T07:00:00.000+00:00,transformer,,Temperature,C,27.9
310120,Pratt & Son,2023-06-21T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
310120,Pratt & Son,2023-06-21T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
310120,Pratt & Son,2023-06-21T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
310120,Pratt & Son,2023-06-21T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
310120,Pratt & Son,2023-06-21T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
310120,Pratt & Son,2023-06-21T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
310120,Pratt & Son,2023-06-21T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
310120,Pratt & Son,2023-06-21T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
310120,Pratt & Son,2023-06-21T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
310120,Pratt & Son,2023-06-21T07:00:00.000+00:00,busbar,,L3 Active Power,kW,7.45
310120,Pratt & Son,2023-06-21T07:00:00.000+00:00,busbar,,L2 Active Power,kW,14.37
310120,Pratt & Son,2023-06-21T07:00:00.000+00:00,busbar,,L1 Active Power,kW,13.17
310120,Pratt & Son,2023-06-21T07:00:00.000+00:00,busbar,,N Current (RMS),A,48.8
310120,Pratt & Son,2023-06-21T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.7
310120,Pratt & Son,2023-06-21T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
310120,Pratt & Son,2023-06-21T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.1
310120,Pratt & Son,2023-06-21T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
310120,Pratt & Son,2023-06-21T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.04
310120,Pratt & Son,2023-06-21T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.97
310120,Pratt & Son,2023-06-21T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.4
310120,Pratt & Son,2023-06-21T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.81
310120,Pratt & Son,2023-06-21T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.49
310120,Pratt & Son,2023-06-21T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.9
310120,Pratt & Son,2023-06-21T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.3
310120,Pratt & Son,2023-06-21T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
310120,Pratt & Son,2023-06-21T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.2
310120,Pratt & Son,2023-06-21T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
310120,Pratt & Son,2023-06-21T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.36
310120,Pratt & Son,2023-06-21T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
310120,Pratt & Son,2023-06-21T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.22
310120,Pratt & Son,2023-06-21T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.17
310120,Pratt & Son,2023-06-21T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.11
310120,Pratt & Son,2023-06-21T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.4
310120,Pratt & Son,2023-06-21T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
310120,Pratt & Son,2023-06-21T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.5
310120,Pratt & Son,2023-06-21T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-21T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.22
310120,Pratt & Son,2023-06-21T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.77
310120,Pratt & Son,2023-06-21T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.31
310120,Pratt & Son,2023-06-21T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.25
310120,Pratt & Son,2023-06-21T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.43
310120,Pratt & Son,2023-06-21T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.59
310120,Pratt & Son,2023-06-21T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.7
310120,Pratt & Son,2023-06-21T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.5
310120,Pratt & Son,2023-06-21T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.8
310120,Pratt & Son,2023-06-21T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.6
310120,Pratt & Son,2023-06-21T06:50:00.000+00:00,transformer,,Temperature,C,27.9
310120,Pratt & Son,2023-06-21T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
310120,Pratt & Son,2023-06-21T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
310120,Pratt & Son,2023-06-21T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
310120,Pratt & Son,2023-06-21T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
310120,Pratt & Son,2023-06-21T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
310120,Pratt & Son,2023-06-21T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
310120,Pratt & Son,2023-06-21T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
310120,Pratt & Son,2023-06-21T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
310120,Pratt & Son,2023-06-21T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
310120,Pratt & Son,2023-06-21T06:50:00.000+00:00,busbar,,L3 Active Power,kW,8.44
310120,Pratt & Son,2023-06-21T06:50:00.000+00:00,busbar,,L2 Active Power,kW,14.41
310120,Pratt & Son,2023-06-21T06:50:00.000+00:00,busbar,,L1 Active Power,kW,11.19
310120,Pratt & Son,2023-06-21T06:50:00.000+00:00,busbar,,N Current (RMS),A,50.5
310120,Pratt & Son,2023-06-21T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
310120,Pratt & Son,2023-06-21T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
310120,Pratt & Son,2023-06-21T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
310120,Pratt & Son,2023-06-21T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
310120,Pratt & Son,2023-06-21T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.31
310120,Pratt & Son,2023-06-21T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
310120,Pratt & Son,2023-06-21T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.59
310120,Pratt & Son,2023-06-21T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.11
310120,Pratt & Son,2023-06-21T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.28
310120,Pratt & Son,2023-06-21T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.3
310120,Pratt & Son,2023-06-21T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
310120,Pratt & Son,2023-06-21T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.7
310120,Pratt & Son,2023-06-21T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.8
310120,Pratt & Son,2023-06-21T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
310120,Pratt & Son,2023-06-21T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.61
310120,Pratt & Son,2023-06-21T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
310120,Pratt & Son,2023-06-21T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.23
310120,Pratt & Son,2023-06-21T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.33
310120,Pratt & Son,2023-06-21T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.21
310120,Pratt & Son,2023-06-21T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.9
310120,Pratt & Son,2023-06-21T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
310120,Pratt & Son,2023-06-21T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.7
310120,Pratt & Son,2023-06-21T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-21T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.98
310120,Pratt & Son,2023-06-21T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.21
310120,Pratt & Son,2023-06-21T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.9
310120,Pratt & Son,2023-06-21T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.43
310120,Pratt & Son,2023-06-21T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.65
310120,Pratt & Son,2023-06-21T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.19
310120,Pratt & Son,2023-06-21T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.3
310120,Pratt & Son,2023-06-21T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.1
310120,Pratt & Son,2023-06-21T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.3
310120,Pratt & Son,2023-06-21T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.1
310120,Pratt & Son,2023-06-21T06:40:00.000+00:00,transformer,,Temperature,C,27.9
310120,Pratt & Son,2023-06-21T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
310120,Pratt & Son,2023-06-21T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
310120,Pratt & Son,2023-06-21T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
310120,Pratt & Son,2023-06-21T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
310120,Pratt & Son,2023-06-21T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
310120,Pratt & Son,2023-06-21T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
310120,Pratt & Son,2023-06-21T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
310120,Pratt & Son,2023-06-21T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
310120,Pratt & Son,2023-06-21T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
310120,Pratt & Son,2023-06-21T06:40:00.000+00:00,busbar,,L3 Active Power,kW,9.79
310120,Pratt & Son,2023-06-21T06:40:00.000+00:00,busbar,,L2 Active Power,kW,15.08
310120,Pratt & Son,2023-06-21T06:40:00.000+00:00,busbar,,L1 Active Power,kW,11.67
310120,Pratt & Son,2023-06-21T06:40:00.000+00:00,busbar,,N Current (RMS),A,59.5
310120,Pratt & Son,2023-06-21T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
310120,Pratt & Son,2023-06-21T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
310120,Pratt & Son,2023-06-21T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
310120,Pratt & Son,2023-06-21T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310120,Pratt & Son,2023-06-21T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.3
310120,Pratt & Son,2023-06-21T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
310120,Pratt & Son,2023-06-21T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.53
310120,Pratt & Son,2023-06-21T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.08
310120,Pratt & Son,2023-06-21T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.45
310120,Pratt & Son,2023-06-21T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.9
310120,Pratt & Son,2023-06-21T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
310120,Pratt & Son,2023-06-21T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.7
310120,Pratt & Son,2023-06-21T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.8
310120,Pratt & Son,2023-06-21T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
310120,Pratt & Son,2023-06-21T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.51
310120,Pratt & Son,2023-06-21T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
310120,Pratt & Son,2023-06-21T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.18
310120,Pratt & Son,2023-06-21T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.91
310120,Pratt & Son,2023-06-21T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.19
310120,Pratt & Son,2023-06-21T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.3
310120,Pratt & Son,2023-06-21T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-21T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.7
310120,Pratt & Son,2023-06-21T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
310120,Pratt & Son,2023-06-21T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.01
310120,Pratt & Son,2023-06-21T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.86
310120,Pratt & Son,2023-06-21T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.79
310120,Pratt & Son,2023-06-21T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.66
310120,Pratt & Son,2023-06-21T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.78
310120,Pratt & Son,2023-06-21T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.49
310120,Pratt & Son,2023-06-21T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.5
310120,Pratt & Son,2023-06-21T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.3
310120,Pratt & Son,2023-06-21T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.9
310120,Pratt & Son,2023-06-21T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.8
310120,Pratt & Son,2023-06-21T06:30:00.000+00:00,transformer,,Temperature,C,27.9
310120,Pratt & Son,2023-06-21T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
310120,Pratt & Son,2023-06-21T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
310120,Pratt & Son,2023-06-21T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
310120,Pratt & Son,2023-06-21T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
310120,Pratt & Son,2023-06-21T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
310120,Pratt & Son,2023-06-21T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
310120,Pratt & Son,2023-06-21T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
310120,Pratt & Son,2023-06-21T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
310120,Pratt & Son,2023-06-21T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
310120,Pratt & Son,2023-06-21T06:30:00.000+00:00,busbar,,L3 Active Power,kW,8.01
310120,Pratt & Son,2023-06-21T06:30:00.000+00:00,busbar,,L2 Active Power,kW,9.76
310120,Pratt & Son,2023-06-21T06:30:00.000+00:00,busbar,,L1 Active Power,kW,13.13
310120,Pratt & Son,2023-06-21T06:30:00.000+00:00,busbar,,N Current (RMS),A,49.9
310120,Pratt & Son,2023-06-21T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
310120,Pratt & Son,2023-06-21T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
310120,Pratt & Son,2023-06-21T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
310120,Pratt & Son,2023-06-21T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
310120,Pratt & Son,2023-06-21T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.03
310120,Pratt & Son,2023-06-21T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
310120,Pratt & Son,2023-06-21T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.6
310120,Pratt & Son,2023-06-21T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.03
310120,Pratt & Son,2023-06-21T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.5
310120,Pratt & Son,2023-06-21T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.5
310120,Pratt & Son,2023-06-21T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
310120,Pratt & Son,2023-06-21T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.7
310120,Pratt & Son,2023-06-21T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.2
310120,Pratt & Son,2023-06-21T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
310120,Pratt & Son,2023-06-21T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.61
310120,Pratt & Son,2023-06-21T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
310120,Pratt & Son,2023-06-21T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.22
310120,Pratt & Son,2023-06-21T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.72
310120,Pratt & Son,2023-06-21T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.13
310120,Pratt & Son,2023-06-21T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
310120,Pratt & Son,2023-06-21T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-21T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.3
310120,Pratt & Son,2023-06-21T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
310120,Pratt & Son,2023-06-21T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.95
310120,Pratt & Son,2023-06-21T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.79
310120,Pratt & Son,2023-06-21T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.87
310120,Pratt & Son,2023-06-21T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.13
310120,Pratt & Son,2023-06-21T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.95
310120,Pratt & Son,2023-06-21T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.41
310120,Pratt & Son,2023-06-21T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,39.6
310120,Pratt & Son,2023-06-21T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.7
310120,Pratt & Son,2023-06-21T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
310120,Pratt & Son,2023-06-21T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.6
310120,Pratt & Son,2023-06-21T06:20:00.000+00:00,transformer,,Temperature,C,28.0
310120,Pratt & Son,2023-06-21T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
310120,Pratt & Son,2023-06-21T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
310120,Pratt & Son,2023-06-21T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
310120,Pratt & Son,2023-06-21T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
310120,Pratt & Son,2023-06-21T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
310120,Pratt & Son,2023-06-21T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
310120,Pratt & Son,2023-06-21T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
310120,Pratt & Son,2023-06-21T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
310120,Pratt & Son,2023-06-21T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
310120,Pratt & Son,2023-06-21T06:20:00.000+00:00,busbar,,L3 Active Power,kW,14.51
310120,Pratt & Son,2023-06-21T06:20:00.000+00:00,busbar,,L2 Active Power,kW,10.7
310120,Pratt & Son,2023-06-21T06:20:00.000+00:00,busbar,,L1 Active Power,kW,17.04
310120,Pratt & Son,2023-06-21T06:20:00.000+00:00,busbar,,N Current (RMS),A,63.9
310120,Pratt & Son,2023-06-21T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
310120,Pratt & Son,2023-06-21T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
310120,Pratt & Son,2023-06-21T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
310120,Pratt & Son,2023-06-21T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
310120,Pratt & Son,2023-06-21T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.04
310120,Pratt & Son,2023-06-21T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
310120,Pratt & Son,2023-06-21T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.55
310120,Pratt & Son,2023-06-21T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.68
310120,Pratt & Son,2023-06-21T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.38
310120,Pratt & Son,2023-06-21T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.0
310120,Pratt & Son,2023-06-21T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
310120,Pratt & Son,2023-06-21T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.6
310120,Pratt & Son,2023-06-21T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.2
310120,Pratt & Son,2023-06-21T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
310120,Pratt & Son,2023-06-21T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.6
310120,Pratt & Son,2023-06-21T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
310120,Pratt & Son,2023-06-21T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.23
310120,Pratt & Son,2023-06-21T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.18
310120,Pratt & Son,2023-06-21T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.14
310120,Pratt & Son,2023-06-21T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.9
310120,Pratt & Son,2023-06-21T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-21T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.0
310120,Pratt & Son,2023-06-21T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
310120,Pratt & Son,2023-06-21T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.22
310120,Pratt & Son,2023-06-21T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.48
310120,Pratt & Son,2023-06-21T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.91
310120,Pratt & Son,2023-06-21T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.46
310120,Pratt & Son,2023-06-21T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.41
310120,Pratt & Son,2023-06-21T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.66
310120,Pratt & Son,2023-06-21T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,38.1
310120,Pratt & Son,2023-06-21T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.6
310120,Pratt & Son,2023-06-21T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.9
310120,Pratt & Son,2023-06-21T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.0
310120,Pratt & Son,2023-06-21T06:10:00.000+00:00,transformer,,Temperature,C,28.0
310120,Pratt & Son,2023-06-21T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
310120,Pratt & Son,2023-06-21T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
310120,Pratt & Son,2023-06-21T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
310120,Pratt & Son,2023-06-21T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
310120,Pratt & Son,2023-06-21T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
310120,Pratt & Son,2023-06-21T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
310120,Pratt & Son,2023-06-21T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
310120,Pratt & Son,2023-06-21T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
310120,Pratt & Son,2023-06-21T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
310120,Pratt & Son,2023-06-21T06:10:00.000+00:00,busbar,,L3 Active Power,kW,14.78
310120,Pratt & Son,2023-06-21T06:10:00.000+00:00,busbar,,L2 Active Power,kW,12.28
310120,Pratt & Son,2023-06-21T06:10:00.000+00:00,busbar,,L1 Active Power,kW,15.18
310120,Pratt & Son,2023-06-21T06:10:00.000+00:00,busbar,,N Current (RMS),A,68.5
310120,Pratt & Son,2023-06-21T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
310120,Pratt & Son,2023-06-21T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
310120,Pratt & Son,2023-06-21T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
310120,Pratt & Son,2023-06-21T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
310120,Pratt & Son,2023-06-21T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.25
310120,Pratt & Son,2023-06-21T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
310120,Pratt & Son,2023-06-21T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.64
310120,Pratt & Son,2023-06-21T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.86
310120,Pratt & Son,2023-06-21T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.59
310120,Pratt & Son,2023-06-21T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.1
310120,Pratt & Son,2023-06-21T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
310120,Pratt & Son,2023-06-21T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.2
310120,Pratt & Son,2023-06-21T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.1
310120,Pratt & Son,2023-06-21T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
310120,Pratt & Son,2023-06-21T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.58
310120,Pratt & Son,2023-06-21T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
310120,Pratt & Son,2023-06-21T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.24
310120,Pratt & Son,2023-06-21T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.01
310120,Pratt & Son,2023-06-21T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.19
310120,Pratt & Son,2023-06-21T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.8
310120,Pratt & Son,2023-06-21T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
310120,Pratt & Son,2023-06-21T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.1
310120,Pratt & Son,2023-06-21T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
310120,Pratt & Son,2023-06-21T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.35
310120,Pratt & Son,2023-06-21T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.63
310120,Pratt & Son,2023-06-21T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.66
310120,Pratt & Son,2023-06-21T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.61
310120,Pratt & Son,2023-06-21T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.64
310120,Pratt & Son,2023-06-21T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.6
310120,Pratt & Son,2023-06-21T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.5
310120,Pratt & Son,2023-06-21T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.1
310120,Pratt & Son,2023-06-21T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.1
310120,Pratt & Son,2023-06-21T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.8
310120,Pratt & Son,2023-06-21T06:00:00.000+00:00,transformer,,Temperature,C,28.0
310120,Pratt & Son,2023-06-21T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
310120,Pratt & Son,2023-06-21T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
310120,Pratt & Son,2023-06-21T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
310120,Pratt & Son,2023-06-21T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
310120,Pratt & Son,2023-06-21T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
310120,Pratt & Son,2023-06-21T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
310120,Pratt & Son,2023-06-21T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
310120,Pratt & Son,2023-06-21T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
310120,Pratt & Son,2023-06-21T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
310120,Pratt & Son,2023-06-21T06:00:00.000+00:00,busbar,,L3 Active Power,kW,14.0
310120,Pratt & Son,2023-06-21T06:00:00.000+00:00,busbar,,L2 Active Power,kW,15.52
310120,Pratt & Son,2023-06-21T06:00:00.000+00:00,busbar,,L1 Active Power,kW,11.38
310120,Pratt & Son,2023-06-21T06:00:00.000+00:00,busbar,,N Current (RMS),A,66.6
310120,Pratt & Son,2023-06-21T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
310120,Pratt & Son,2023-06-21T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
310120,Pratt & Son,2023-06-21T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
310120,Pratt & Son,2023-06-21T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
