Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310120,Pratt & Son,2023-06-21T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.8
310120,Pratt & Son,2023-06-21T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
310120,Pratt & Son,2023-06-21T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.5
310120,Pratt & Son,2023-06-21T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
310120,Pratt & Son,2023-06-21T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.96
310120,Pratt & Son,2023-06-21T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
310120,Pratt & Son,2023-06-21T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.32
310120,Pratt & Son,2023-06-21T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.9
310120,Pratt & Son,2023-06-21T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.8
310120,Pratt & Son,2023-06-21T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,27.3
310120,Pratt & Son,2023-06-21T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.2
310120,Pratt & Son,2023-06-21T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.1
310120,Pratt & Son,2023-06-21T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.5
310120,Pratt & Son,2023-06-21T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
310120,Pratt & Son,2023-06-21T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.34
310120,Pratt & Son,2023-06-21T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
310120,Pratt & Son,2023-06-21T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.23
310120,Pratt & Son,2023-06-21T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.35
310120,Pratt & Son,2023-06-21T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.08
310120,Pratt & Son,2023-06-21T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.0
310120,Pratt & Son,2023-06-21T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-21T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.2
310120,Pratt & Son,2023-06-21T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
310120,Pratt & Son,2023-06-21T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.28
310120,Pratt & Son,2023-06-21T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.84
310120,Pratt & Son,2023-06-21T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.08
310120,Pratt & Son,2023-06-21T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.42
310120,Pratt & Son,2023-06-21T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.32
310120,Pratt & Son,2023-06-21T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.72
310120,Pratt & Son,2023-06-21T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
310120,Pratt & Son,2023-06-21T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.4
310120,Pratt & Son,2023-06-21T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
310120,Pratt & Son,2023-06-21T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.6
310120,Pratt & Son,2023-06-21T03:50:00.000+00:00,transformer,,Temperature,C,28.8
310120,Pratt & Son,2023-06-21T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
310120,Pratt & Son,2023-06-21T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.93
310120,Pratt & Son,2023-06-21T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
310120,Pratt & Son,2023-06-21T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
310120,Pratt & Son,2023-06-21T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
310120,Pratt & Son,2023-06-21T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.49
310120,Pratt & Son,2023-06-21T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
310120,Pratt & Son,2023-06-21T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
310120,Pratt & Son,2023-06-21T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
310120,Pratt & Son,2023-06-21T03:50:00.000+00:00,busbar,,L3 Active Power,kW,4.51
310120,Pratt & Son,2023-06-21T03:50:00.000+00:00,busbar,,L2 Active Power,kW,10.57
310120,Pratt & Son,2023-06-21T03:50:00.000+00:00,busbar,,L1 Active Power,kW,10.59
310120,Pratt & Son,2023-06-21T03:50:00.000+00:00,busbar,,N Current (RMS),A,46.0
310120,Pratt & Son,2023-06-21T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.2
310120,Pratt & Son,2023-06-21T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
310120,Pratt & Son,2023-06-21T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.3
310120,Pratt & Son,2023-06-21T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
310120,Pratt & Son,2023-06-21T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
310120,Pratt & Son,2023-06-21T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
310120,Pratt & Son,2023-06-21T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.38
310120,Pratt & Son,2023-06-21T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.74
310120,Pratt & Son,2023-06-21T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.42
310120,Pratt & Son,2023-06-21T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,33.6
310120,Pratt & Son,2023-06-21T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.5
310120,Pratt & Son,2023-06-21T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.8
310120,Pratt & Son,2023-06-21T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.1
310120,Pratt & Son,2023-06-21T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
310120,Pratt & Son,2023-06-21T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.35
310120,Pratt & Son,2023-06-21T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
310120,Pratt & Son,2023-06-21T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.24
310120,Pratt & Son,2023-06-21T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.46
310120,Pratt & Son,2023-06-21T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.22
310120,Pratt & Son,2023-06-21T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.2
310120,Pratt & Son,2023-06-21T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-21T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.5
310120,Pratt & Son,2023-06-21T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.8
310120,Pratt & Son,2023-06-21T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.3
310120,Pratt & Son,2023-06-21T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.78
310120,Pratt & Son,2023-06-21T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.27
310120,Pratt & Son,2023-06-21T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.31
310120,Pratt & Son,2023-06-21T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.38
310120,Pratt & Son,2023-06-21T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.37
310120,Pratt & Son,2023-06-21T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
310120,Pratt & Son,2023-06-21T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.1
310120,Pratt & Son,2023-06-21T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.9
310120,Pratt & Son,2023-06-21T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.9
310120,Pratt & Son,2023-06-21T03:40:00.000+00:00,transformer,,Temperature,C,28.9
310120,Pratt & Son,2023-06-21T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
310120,Pratt & Son,2023-06-21T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
310120,Pratt & Son,2023-06-21T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
310120,Pratt & Son,2023-06-21T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
310120,Pratt & Son,2023-06-21T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
310120,Pratt & Son,2023-06-21T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
310120,Pratt & Son,2023-06-21T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
310120,Pratt & Son,2023-06-21T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
310120,Pratt & Son,2023-06-21T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
310120,Pratt & Son,2023-06-21T03:40:00.000+00:00,busbar,,L3 Active Power,kW,4.46
310120,Pratt & Son,2023-06-21T03:40:00.000+00:00,busbar,,L2 Active Power,kW,10.58
310120,Pratt & Son,2023-06-21T03:40:00.000+00:00,busbar,,L1 Active Power,kW,13.02
310120,Pratt & Son,2023-06-21T03:40:00.000+00:00,busbar,,N Current (RMS),A,50.5
310120,Pratt & Son,2023-06-21T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.9
310120,Pratt & Son,2023-06-21T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
310120,Pratt & Son,2023-06-21T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
310120,Pratt & Son,2023-06-21T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
310120,Pratt & Son,2023-06-21T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.08
310120,Pratt & Son,2023-06-21T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
310120,Pratt & Son,2023-06-21T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.43
310120,Pratt & Son,2023-06-21T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.56
310120,Pratt & Son,2023-06-21T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.65
310120,Pratt & Son,2023-06-21T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,32.6
310120,Pratt & Son,2023-06-21T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.1
310120,Pratt & Son,2023-06-21T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.4
310120,Pratt & Son,2023-06-21T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.1
310120,Pratt & Son,2023-06-21T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
310120,Pratt & Son,2023-06-21T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.33
310120,Pratt & Son,2023-06-21T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
310120,Pratt & Son,2023-06-21T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.25
310120,Pratt & Son,2023-06-21T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.84
310120,Pratt & Son,2023-06-21T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.54
310120,Pratt & Son,2023-06-21T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.8
310120,Pratt & Son,2023-06-21T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-21T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.8
310120,Pratt & Son,2023-06-21T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.4
310120,Pratt & Son,2023-06-21T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.09
310120,Pratt & Son,2023-06-21T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.86
310120,Pratt & Son,2023-06-21T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.14
310120,Pratt & Son,2023-06-21T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.81
310120,Pratt & Son,2023-06-21T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.58
310120,Pratt & Son,2023-06-21T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.72
310120,Pratt & Son,2023-06-21T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
310120,Pratt & Son,2023-06-21T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.3
310120,Pratt & Son,2023-06-21T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
310120,Pratt & Son,2023-06-21T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.9
310120,Pratt & Son,2023-06-21T03:30:00.000+00:00,transformer,,Temperature,C,28.9
310120,Pratt & Son,2023-06-21T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
310120,Pratt & Son,2023-06-21T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.85
310120,Pratt & Son,2023-06-21T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
310120,Pratt & Son,2023-06-21T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
310120,Pratt & Son,2023-06-21T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
310120,Pratt & Son,2023-06-21T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.31
310120,Pratt & Son,2023-06-21T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
310120,Pratt & Son,2023-06-21T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
310120,Pratt & Son,2023-06-21T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
310120,Pratt & Son,2023-06-21T03:30:00.000+00:00,busbar,,L3 Active Power,kW,4.99
310120,Pratt & Son,2023-06-21T03:30:00.000+00:00,busbar,,L2 Active Power,kW,10.98
310120,Pratt & Son,2023-06-21T03:30:00.000+00:00,busbar,,L1 Active Power,kW,12.91
310120,Pratt & Son,2023-06-21T03:30:00.000+00:00,busbar,,N Current (RMS),A,54.5
310120,Pratt & Son,2023-06-21T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.8
310120,Pratt & Son,2023-06-21T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
310120,Pratt & Son,2023-06-21T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
310120,Pratt & Son,2023-06-21T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
310120,Pratt & Son,2023-06-21T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.29
310120,Pratt & Son,2023-06-21T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
310120,Pratt & Son,2023-06-21T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.38
310120,Pratt & Son,2023-06-21T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.6
310120,Pratt & Son,2023-06-21T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.49
310120,Pratt & Son,2023-06-21T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.9
310120,Pratt & Son,2023-06-21T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.0
310120,Pratt & Son,2023-06-21T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.0
310120,Pratt & Son,2023-06-21T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
310120,Pratt & Son,2023-06-21T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
310120,Pratt & Son,2023-06-21T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.24
310120,Pratt & Son,2023-06-21T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
310120,Pratt & Son,2023-06-21T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.23
310120,Pratt & Son,2023-06-21T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.0
310120,Pratt & Son,2023-06-21T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.96
310120,Pratt & Son,2023-06-21T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.0
310120,Pratt & Son,2023-06-21T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-21T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.4
310120,Pratt & Son,2023-06-21T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
310120,Pratt & Son,2023-06-21T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.15
310120,Pratt & Son,2023-06-21T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.85
310120,Pratt & Son,2023-06-21T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.15
310120,Pratt & Son,2023-06-21T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.64
310120,Pratt & Son,2023-06-21T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.61
310120,Pratt & Son,2023-06-21T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.39
310120,Pratt & Son,2023-06-21T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
310120,Pratt & Son,2023-06-21T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.9
310120,Pratt & Son,2023-06-21T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
310120,Pratt & Son,2023-06-21T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.8
310120,Pratt & Son,2023-06-21T03:20:00.000+00:00,transformer,,Temperature,C,29.0
310120,Pratt & Son,2023-06-21T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
310120,Pratt & Son,2023-06-21T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.97
310120,Pratt & Son,2023-06-21T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
310120,Pratt & Son,2023-06-21T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.39
310120,Pratt & Son,2023-06-21T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
310120,Pratt & Son,2023-06-21T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.56
310120,Pratt & Son,2023-06-21T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
310120,Pratt & Son,2023-06-21T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
310120,Pratt & Son,2023-06-21T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
310120,Pratt & Son,2023-06-21T03:20:00.000+00:00,busbar,,L3 Active Power,kW,4.79
310120,Pratt & Son,2023-06-21T03:20:00.000+00:00,busbar,,L2 Active Power,kW,11.21
310120,Pratt & Son,2023-06-21T03:20:00.000+00:00,busbar,,L1 Active Power,kW,8.83
310120,Pratt & Son,2023-06-21T03:20:00.000+00:00,busbar,,N Current (RMS),A,38.5
310120,Pratt & Son,2023-06-21T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.5
310120,Pratt & Son,2023-06-21T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
310120,Pratt & Son,2023-06-21T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.5
310120,Pratt & Son,2023-06-21T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
310120,Pratt & Son,2023-06-21T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.16
310120,Pratt & Son,2023-06-21T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
310120,Pratt & Son,2023-06-21T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.36
310120,Pratt & Son,2023-06-21T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.8
310120,Pratt & Son,2023-06-21T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.68
310120,Pratt & Son,2023-06-21T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,28.4
310120,Pratt & Son,2023-06-21T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.9
310120,Pratt & Son,2023-06-21T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.3
310120,Pratt & Son,2023-06-21T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.1
310120,Pratt & Son,2023-06-21T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
310120,Pratt & Son,2023-06-21T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.24
310120,Pratt & Son,2023-06-21T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
310120,Pratt & Son,2023-06-21T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.25
310120,Pratt & Son,2023-06-21T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.06
310120,Pratt & Son,2023-06-21T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.91
310120,Pratt & Son,2023-06-21T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.1
310120,Pratt & Son,2023-06-21T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-21T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.6
310120,Pratt & Son,2023-06-21T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
310120,Pratt & Son,2023-06-21T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.19
310120,Pratt & Son,2023-06-21T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.22
310120,Pratt & Son,2023-06-21T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.25
310120,Pratt & Son,2023-06-21T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.84
310120,Pratt & Son,2023-06-21T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.41
310120,Pratt & Son,2023-06-21T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.5
310120,Pratt & Son,2023-06-21T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
310120,Pratt & Son,2023-06-21T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.7
310120,Pratt & Son,2023-06-21T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.1
310120,Pratt & Son,2023-06-21T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.9
310120,Pratt & Son,2023-06-21T03:10:00.000+00:00,transformer,,Temperature,C,29.0
310120,Pratt & Son,2023-06-21T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
310120,Pratt & Son,2023-06-21T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.65
310120,Pratt & Son,2023-06-21T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
310120,Pratt & Son,2023-06-21T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.11
310120,Pratt & Son,2023-06-21T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
310120,Pratt & Son,2023-06-21T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
310120,Pratt & Son,2023-06-21T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
310120,Pratt & Son,2023-06-21T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
310120,Pratt & Son,2023-06-21T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
310120,Pratt & Son,2023-06-21T03:10:00.000+00:00,busbar,,L3 Active Power,kW,4.95
310120,Pratt & Son,2023-06-21T03:10:00.000+00:00,busbar,,L2 Active Power,kW,11.27
310120,Pratt & Son,2023-06-21T03:10:00.000+00:00,busbar,,L1 Active Power,kW,14.09
310120,Pratt & Son,2023-06-21T03:10:00.000+00:00,busbar,,N Current (RMS),A,49.3
310120,Pratt & Son,2023-06-21T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.1
310120,Pratt & Son,2023-06-21T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
310120,Pratt & Son,2023-06-21T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
310120,Pratt & Son,2023-06-21T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
310120,Pratt & Son,2023-06-21T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.34
310120,Pratt & Son,2023-06-21T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
310120,Pratt & Son,2023-06-21T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.44
310120,Pratt & Son,2023-06-21T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.55
310120,Pratt & Son,2023-06-21T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.92
310120,Pratt & Son,2023-06-21T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,34.5
310120,Pratt & Son,2023-06-21T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.4
310120,Pratt & Son,2023-06-21T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.0
310120,Pratt & Son,2023-06-21T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.2
310120,Pratt & Son,2023-06-21T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
310120,Pratt & Son,2023-06-21T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.21
310120,Pratt & Son,2023-06-21T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
310120,Pratt & Son,2023-06-21T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.26
310120,Pratt & Son,2023-06-21T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.2
310120,Pratt & Son,2023-06-21T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.87
310120,Pratt & Son,2023-06-21T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.3
310120,Pratt & Son,2023-06-21T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-21T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.0
310120,Pratt & Son,2023-06-21T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.7
310120,Pratt & Son,2023-06-21T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.9
310120,Pratt & Son,2023-06-21T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.05
310120,Pratt & Son,2023-06-21T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.1
310120,Pratt & Son,2023-06-21T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.83
310120,Pratt & Son,2023-06-21T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.67
310120,Pratt & Son,2023-06-21T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.88
310120,Pratt & Son,2023-06-21T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
310120,Pratt & Son,2023-06-21T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.0
310120,Pratt & Son,2023-06-21T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
310120,Pratt & Son,2023-06-21T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
310120,Pratt & Son,2023-06-21T03:00:00.000+00:00,transformer,,Temperature,C,29.1
310120,Pratt & Son,2023-06-21T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
310120,Pratt & Son,2023-06-21T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.23
310120,Pratt & Son,2023-06-21T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
310120,Pratt & Son,2023-06-21T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
310120,Pratt & Son,2023-06-21T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
310120,Pratt & Son,2023-06-21T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
310120,Pratt & Son,2023-06-21T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
310120,Pratt & Son,2023-06-21T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
310120,Pratt & Son,2023-06-21T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
310120,Pratt & Son,2023-06-21T03:00:00.000+00:00,busbar,,L3 Active Power,kW,5.01
310120,Pratt & Son,2023-06-21T03:00:00.000+00:00,busbar,,L2 Active Power,kW,11.43
310120,Pratt & Son,2023-06-21T03:00:00.000+00:00,busbar,,L1 Active Power,kW,13.68
310120,Pratt & Son,2023-06-21T03:00:00.000+00:00,busbar,,N Current (RMS),A,56.3
310120,Pratt & Son,2023-06-21T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.7
310120,Pratt & Son,2023-06-21T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
310120,Pratt & Son,2023-06-21T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
310120,Pratt & Son,2023-06-21T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
310120,Pratt & Son,2023-06-21T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.31
310120,Pratt & Son,2023-06-21T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
310120,Pratt & Son,2023-06-21T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.57
310120,Pratt & Son,2023-06-21T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.71
310120,Pratt & Son,2023-06-21T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.31
310120,Pratt & Son,2023-06-21T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.4
310120,Pratt & Son,2023-06-21T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.5
310120,Pratt & Son,2023-06-21T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.4
310120,Pratt & Son,2023-06-21T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.9
310120,Pratt & Son,2023-06-21T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
310120,Pratt & Son,2023-06-21T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.37
310120,Pratt & Son,2023-06-21T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
310120,Pratt & Son,2023-06-21T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.2
310120,Pratt & Son,2023-06-21T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.51
310120,Pratt & Son,2023-06-21T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.97
310120,Pratt & Son,2023-06-21T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.1
310120,Pratt & Son,2023-06-21T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-21T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.3
310120,Pratt & Son,2023-06-21T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
310120,Pratt & Son,2023-06-21T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.43
310120,Pratt & Son,2023-06-21T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.97
310120,Pratt & Son,2023-06-21T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.09
310120,Pratt & Son,2023-06-21T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.97
310120,Pratt & Son,2023-06-21T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.85
310120,Pratt & Son,2023-06-21T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.16
310120,Pratt & Son,2023-06-21T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
310120,Pratt & Son,2023-06-21T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.5
310120,Pratt & Son,2023-06-21T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
310120,Pratt & Son,2023-06-21T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.0
310120,Pratt & Son,2023-06-21T02:50:00.000+00:00,transformer,,Temperature,C,29.1
310120,Pratt & Son,2023-06-21T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
310120,Pratt & Son,2023-06-21T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.02
310120,Pratt & Son,2023-06-21T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
310120,Pratt & Son,2023-06-21T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.72
310120,Pratt & Son,2023-06-21T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
310120,Pratt & Son,2023-06-21T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.7
310120,Pratt & Son,2023-06-21T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
310120,Pratt & Son,2023-06-21T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
310120,Pratt & Son,2023-06-21T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
310120,Pratt & Son,2023-06-21T02:50:00.000+00:00,busbar,,L3 Active Power,kW,5.35
310120,Pratt & Son,2023-06-21T02:50:00.000+00:00,busbar,,L2 Active Power,kW,9.07
310120,Pratt & Son,2023-06-21T02:50:00.000+00:00,busbar,,L1 Active Power,kW,9.45
310120,Pratt & Son,2023-06-21T02:50:00.000+00:00,busbar,,N Current (RMS),A,36.9
310120,Pratt & Son,2023-06-21T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.3
310120,Pratt & Son,2023-06-21T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
310120,Pratt & Son,2023-06-21T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
310120,Pratt & Son,2023-06-21T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
310120,Pratt & Son,2023-06-21T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.93
310120,Pratt & Son,2023-06-21T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
310120,Pratt & Son,2023-06-21T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.47
310120,Pratt & Son,2023-06-21T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.99
310120,Pratt & Son,2023-06-21T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.24
310120,Pratt & Son,2023-06-21T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,32.5
310120,Pratt & Son,2023-06-21T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.3
310120,Pratt & Son,2023-06-21T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.5
310120,Pratt & Son,2023-06-21T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.4
310120,Pratt & Son,2023-06-21T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
310120,Pratt & Son,2023-06-21T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.26
310120,Pratt & Son,2023-06-21T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
310120,Pratt & Son,2023-06-21T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.2
310120,Pratt & Son,2023-06-21T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.9
310120,Pratt & Son,2023-06-21T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.82
310120,Pratt & Son,2023-06-21T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
310120,Pratt & Son,2023-06-21T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
310120,Pratt & Son,2023-06-21T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.3
310120,Pratt & Son,2023-06-21T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
310120,Pratt & Son,2023-06-21T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.48
310120,Pratt & Son,2023-06-21T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.95
310120,Pratt & Son,2023-06-21T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.14
310120,Pratt & Son,2023-06-21T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.34
310120,Pratt & Son,2023-06-21T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.77
310120,Pratt & Son,2023-06-21T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.53
310120,Pratt & Son,2023-06-21T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
310120,Pratt & Son,2023-06-21T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.8
310120,Pratt & Son,2023-06-21T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
310120,Pratt & Son,2023-06-21T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.2
310120,Pratt & Son,2023-06-21T02:40:00.000+00:00,transformer,,Temperature,C,29.2
310120,Pratt & Son,2023-06-21T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
310120,Pratt & Son,2023-06-21T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.82
310120,Pratt & Son,2023-06-21T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
310120,Pratt & Son,2023-06-21T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
310120,Pratt & Son,2023-06-21T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
310120,Pratt & Son,2023-06-21T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.32
310120,Pratt & Son,2023-06-21T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
310120,Pratt & Son,2023-06-21T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
310120,Pratt & Son,2023-06-21T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
310120,Pratt & Son,2023-06-21T02:40:00.000+00:00,busbar,,L3 Active Power,kW,5.61
310120,Pratt & Son,2023-06-21T02:40:00.000+00:00,busbar,,L2 Active Power,kW,8.66
310120,Pratt & Son,2023-06-21T02:40:00.000+00:00,busbar,,L1 Active Power,kW,15.59
310120,Pratt & Son,2023-06-21T02:40:00.000+00:00,busbar,,N Current (RMS),A,49.0
310120,Pratt & Son,2023-06-21T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
310120,Pratt & Son,2023-06-21T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
310120,Pratt & Son,2023-06-21T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.7
310120,Pratt & Son,2023-06-21T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
310120,Pratt & Son,2023-06-21T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.27
310120,Pratt & Son,2023-06-21T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
310120,Pratt & Son,2023-06-21T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.41
310120,Pratt & Son,2023-06-21T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.09
310120,Pratt & Son,2023-06-21T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.44
310120,Pratt & Son,2023-06-21T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,34.2
310120,Pratt & Son,2023-06-21T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.3
310120,Pratt & Son,2023-06-21T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.6
310120,Pratt & Son,2023-06-21T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.2
310120,Pratt & Son,2023-06-21T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
310120,Pratt & Son,2023-06-21T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.22
310120,Pratt & Son,2023-06-21T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
310120,Pratt & Son,2023-06-21T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.23
310120,Pratt & Son,2023-06-21T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.57
310120,Pratt & Son,2023-06-21T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.7
310120,Pratt & Son,2023-06-21T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.9
310120,Pratt & Son,2023-06-21T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-21T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.0
310120,Pratt & Son,2023-06-21T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.1
310120,Pratt & Son,2023-06-21T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.88
310120,Pratt & Son,2023-06-21T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.93
310120,Pratt & Son,2023-06-21T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.12
310120,Pratt & Son,2023-06-21T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.98
310120,Pratt & Son,2023-06-21T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.63
310120,Pratt & Son,2023-06-21T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.69
310120,Pratt & Son,2023-06-21T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
310120,Pratt & Son,2023-06-21T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.4
310120,Pratt & Son,2023-06-21T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.1
310120,Pratt & Son,2023-06-21T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
310120,Pratt & Son,2023-06-21T02:30:00.000+00:00,transformer,,Temperature,C,29.3
310120,Pratt & Son,2023-06-21T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
310120,Pratt & Son,2023-06-21T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
310120,Pratt & Son,2023-06-21T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
310120,Pratt & Son,2023-06-21T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.74
310120,Pratt & Son,2023-06-21T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
310120,Pratt & Son,2023-06-21T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.61
310120,Pratt & Son,2023-06-21T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
310120,Pratt & Son,2023-06-21T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
310120,Pratt & Son,2023-06-21T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
310120,Pratt & Son,2023-06-21T02:30:00.000+00:00,busbar,,L3 Active Power,kW,5.15
310120,Pratt & Son,2023-06-21T02:30:00.000+00:00,busbar,,L2 Active Power,kW,10.29
310120,Pratt & Son,2023-06-21T02:30:00.000+00:00,busbar,,L1 Active Power,kW,13.83
310120,Pratt & Son,2023-06-21T02:30:00.000+00:00,busbar,,N Current (RMS),A,56.7
310120,Pratt & Son,2023-06-21T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.1
310120,Pratt & Son,2023-06-21T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
310120,Pratt & Son,2023-06-21T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
310120,Pratt & Son,2023-06-21T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
310120,Pratt & Son,2023-06-21T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.08
310120,Pratt & Son,2023-06-21T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
310120,Pratt & Son,2023-06-21T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.48
310120,Pratt & Son,2023-06-21T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.41
310120,Pratt & Son,2023-06-21T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.54
310120,Pratt & Son,2023-06-21T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,33.6
310120,Pratt & Son,2023-06-21T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
310120,Pratt & Son,2023-06-21T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.8
310120,Pratt & Son,2023-06-21T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.6
310120,Pratt & Son,2023-06-21T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
310120,Pratt & Son,2023-06-21T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.27
310120,Pratt & Son,2023-06-21T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
310120,Pratt & Son,2023-06-21T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.24
310120,Pratt & Son,2023-06-21T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.34
310120,Pratt & Son,2023-06-21T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.68
310120,Pratt & Son,2023-06-21T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.6
310120,Pratt & Son,2023-06-21T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-21T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.3
310120,Pratt & Son,2023-06-21T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.1
310120,Pratt & Son,2023-06-21T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.01
310120,Pratt & Son,2023-06-21T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.18
310120,Pratt & Son,2023-06-21T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.34
310120,Pratt & Son,2023-06-21T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.53
310120,Pratt & Son,2023-06-21T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.46
310120,Pratt & Son,2023-06-21T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.75
310120,Pratt & Son,2023-06-21T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
310120,Pratt & Son,2023-06-21T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.1
310120,Pratt & Son,2023-06-21T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
310120,Pratt & Son,2023-06-21T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.5
310120,Pratt & Son,2023-06-21T02:20:00.000+00:00,transformer,,Temperature,C,29.3
310120,Pratt & Son,2023-06-21T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
310120,Pratt & Son,2023-06-21T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.65
310120,Pratt & Son,2023-06-21T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
310120,Pratt & Son,2023-06-21T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.21
310120,Pratt & Son,2023-06-21T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
310120,Pratt & Son,2023-06-21T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
310120,Pratt & Son,2023-06-21T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
310120,Pratt & Son,2023-06-21T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
310120,Pratt & Son,2023-06-21T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
310120,Pratt & Son,2023-06-21T02:20:00.000+00:00,busbar,,L3 Active Power,kW,4.77
310120,Pratt & Son,2023-06-21T02:20:00.000+00:00,busbar,,L2 Active Power,kW,11.21
310120,Pratt & Son,2023-06-21T02:20:00.000+00:00,busbar,,L1 Active Power,kW,13.98
310120,Pratt & Son,2023-06-21T02:20:00.000+00:00,busbar,,N Current (RMS),A,55.1
310120,Pratt & Son,2023-06-21T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.1
310120,Pratt & Son,2023-06-21T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
310120,Pratt & Son,2023-06-21T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
310120,Pratt & Son,2023-06-21T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
310120,Pratt & Son,2023-06-21T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.12
310120,Pratt & Son,2023-06-21T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
310120,Pratt & Son,2023-06-21T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.42
310120,Pratt & Son,2023-06-21T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.87
310120,Pratt & Son,2023-06-21T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.44
310120,Pratt & Son,2023-06-21T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,34.2
310120,Pratt & Son,2023-06-21T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.2
310120,Pratt & Son,2023-06-21T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.4
310120,Pratt & Son,2023-06-21T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.2
310120,Pratt & Son,2023-06-21T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
310120,Pratt & Son,2023-06-21T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.33
310120,Pratt & Son,2023-06-21T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
310120,Pratt & Son,2023-06-21T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.25
310120,Pratt & Son,2023-06-21T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.86
310120,Pratt & Son,2023-06-21T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.67
310120,Pratt & Son,2023-06-21T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.9
310120,Pratt & Son,2023-06-21T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-21T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.0
310120,Pratt & Son,2023-06-21T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
310120,Pratt & Son,2023-06-21T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.25
310120,Pratt & Son,2023-06-21T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.17
310120,Pratt & Son,2023-06-21T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.41
310120,Pratt & Son,2023-06-21T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.47
310120,Pratt & Son,2023-06-21T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.37
310120,Pratt & Son,2023-06-21T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.8
310120,Pratt & Son,2023-06-21T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
310120,Pratt & Son,2023-06-21T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.4
310120,Pratt & Son,2023-06-21T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.9
310120,Pratt & Son,2023-06-21T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.8
310120,Pratt & Son,2023-06-21T02:10:00.000+00:00,transformer,,Temperature,C,29.4
310120,Pratt & Son,2023-06-21T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
310120,Pratt & Son,2023-06-21T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.57
310120,Pratt & Son,2023-06-21T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
310120,Pratt & Son,2023-06-21T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.17
310120,Pratt & Son,2023-06-21T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
310120,Pratt & Son,2023-06-21T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
310120,Pratt & Son,2023-06-21T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
310120,Pratt & Son,2023-06-21T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
310120,Pratt & Son,2023-06-21T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
310120,Pratt & Son,2023-06-21T02:10:00.000+00:00,busbar,,L3 Active Power,kW,4.64
310120,Pratt & Son,2023-06-21T02:10:00.000+00:00,busbar,,L2 Active Power,kW,11.1
310120,Pratt & Son,2023-06-21T02:10:00.000+00:00,busbar,,L1 Active Power,kW,13.91
310120,Pratt & Son,2023-06-21T02:10:00.000+00:00,busbar,,N Current (RMS),A,55.3
310120,Pratt & Son,2023-06-21T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
310120,Pratt & Son,2023-06-21T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
310120,Pratt & Son,2023-06-21T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
310120,Pratt & Son,2023-06-21T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
310120,Pratt & Son,2023-06-21T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
310120,Pratt & Son,2023-06-21T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
310120,Pratt & Son,2023-06-21T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.4
310120,Pratt & Son,2023-06-21T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.21
310120,Pratt & Son,2023-06-21T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.43
310120,Pratt & Son,2023-06-21T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,36.2
310120,Pratt & Son,2023-06-21T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.0
310120,Pratt & Son,2023-06-21T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.9
310120,Pratt & Son,2023-06-21T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.5
310120,Pratt & Son,2023-06-21T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
310120,Pratt & Son,2023-06-21T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.41
310120,Pratt & Son,2023-06-21T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
310120,Pratt & Son,2023-06-21T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.22
310120,Pratt & Son,2023-06-21T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.87
310120,Pratt & Son,2023-06-21T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.78
310120,Pratt & Son,2023-06-21T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.5
310120,Pratt & Son,2023-06-21T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-21T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.2
310120,Pratt & Son,2023-06-21T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.3
310120,Pratt & Son,2023-06-21T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.07
310120,Pratt & Son,2023-06-21T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.27
310120,Pratt & Son,2023-06-21T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.18
310120,Pratt & Son,2023-06-21T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.73
310120,Pratt & Son,2023-06-21T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.03
310120,Pratt & Son,2023-06-21T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.78
310120,Pratt & Son,2023-06-21T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
310120,Pratt & Son,2023-06-21T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.0
310120,Pratt & Son,2023-06-21T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
310120,Pratt & Son,2023-06-21T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.2
310120,Pratt & Son,2023-06-21T02:00:00.000+00:00,transformer,,Temperature,C,29.5
310120,Pratt & Son,2023-06-21T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
310120,Pratt & Son,2023-06-21T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.51
310120,Pratt & Son,2023-06-21T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
310120,Pratt & Son,2023-06-21T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
310120,Pratt & Son,2023-06-21T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
310120,Pratt & Son,2023-06-21T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
310120,Pratt & Son,2023-06-21T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
310120,Pratt & Son,2023-06-21T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
310120,Pratt & Son,2023-06-21T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
