Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310120,Pratt & Son,2023-06-21T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
310120,Pratt & Son,2023-06-21T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
310120,Pratt & Son,2023-06-21T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
310120,Pratt & Son,2023-06-21T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
310120,Pratt & Son,2023-06-21T00:00:00.000+00:00,busbar,,L3 Active Power,kW,8.51
310120,Pratt & Son,2023-06-21T00:00:00.000+00:00,busbar,,L2 Active Power,kW,9.07
310120,Pratt & Son,2023-06-21T00:00:00.000+00:00,busbar,,L1 Active Power,kW,19.14
310120,Pratt & Son,2023-06-21T00:00:00.000+00:00,busbar,,N Current (RMS),A,63.6
310120,Pratt & Son,2023-06-21T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
310120,Pratt & Son,2023-06-21T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
310120,Pratt & Son,2023-06-21T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
310120,Pratt & Son,2023-06-22T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.51
310120,Pratt & Son,2023-06-22T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.96
310120,Pratt & Son,2023-06-22T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.67
310120,Pratt & Son,2023-06-22T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.63
310120,Pratt & Son,2023-06-22T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.44
310120,Pratt & Son,2023-06-22T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.67
310120,Pratt & Son,2023-06-22T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,8.0
310120,Pratt & Son,2023-06-22T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.5
310120,Pratt & Son,2023-06-22T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.4
310120,Pratt & Son,2023-06-22T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.7
310120,Pratt & Son,2023-06-22T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
310120,Pratt & Son,2023-06-22T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.17
310120,Pratt & Son,2023-06-22T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.33
310120,Pratt & Son,2023-06-22T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.19
310120,Pratt & Son,2023-06-22T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.88
310120,Pratt & Son,2023-06-22T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.15
310120,Pratt & Son,2023-06-22T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,18.8
310120,Pratt & Son,2023-06-22T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.0
310120,Pratt & Son,2023-06-22T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.5
310120,Pratt & Son,2023-06-22T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.9
310120,Pratt & Son,2023-06-22T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.14
310120,Pratt & Son,2023-06-22T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.06
310120,Pratt & Son,2023-06-22T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.76
310120,Pratt & Son,2023-06-22T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.72
310120,Pratt & Son,2023-06-22T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.06
310120,Pratt & Son,2023-06-22T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.36
310120,Pratt & Son,2023-06-22T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.6
310120,Pratt & Son,2023-06-22T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.9
310120,Pratt & Son,2023-06-22T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.2
310120,Pratt & Son,2023-06-22T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.6
310120,Pratt & Son,2023-06-22T23:50:00.000+00:00,transformer,,Temperature,C,33.1
310120,Pratt & Son,2023-06-22T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
310120,Pratt & Son,2023-06-22T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
310120,Pratt & Son,2023-06-22T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
310120,Pratt & Son,2023-06-22T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.65
310120,Pratt & Son,2023-06-22T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
310120,Pratt & Son,2023-06-22T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
310120,Pratt & Son,2023-06-22T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
310120,Pratt & Son,2023-06-22T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
310120,Pratt & Son,2023-06-22T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
310120,Pratt & Son,2023-06-22T23:50:00.000+00:00,busbar,,L3 Active Power,kW,7.16
310120,Pratt & Son,2023-06-22T23:50:00.000+00:00,busbar,,L2 Active Power,kW,9.38
310120,Pratt & Son,2023-06-22T23:50:00.000+00:00,busbar,,L1 Active Power,kW,8.18
310120,Pratt & Son,2023-06-22T23:50:00.000+00:00,busbar,,N Current (RMS),A,35.0
310120,Pratt & Son,2023-06-22T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
310120,Pratt & Son,2023-06-22T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
310120,Pratt & Son,2023-06-22T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
310120,Pratt & Son,2023-06-22T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.36
310120,Pratt & Son,2023-06-22T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.86
310120,Pratt & Son,2023-06-22T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.93
310120,Pratt & Son,2023-06-22T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.7
310120,Pratt & Son,2023-06-22T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.34
310120,Pratt & Son,2023-06-22T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.35
310120,Pratt & Son,2023-06-22T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,6.5
310120,Pratt & Son,2023-06-22T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.5
310120,Pratt & Son,2023-06-22T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.8
310120,Pratt & Son,2023-06-22T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.1
310120,Pratt & Son,2023-06-22T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.13
310120,Pratt & Son,2023-06-22T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.89
310120,Pratt & Son,2023-06-22T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.31
310120,Pratt & Son,2023-06-22T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.2
310120,Pratt & Son,2023-06-22T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.81
310120,Pratt & Son,2023-06-22T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.15
310120,Pratt & Son,2023-06-22T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,24.0
310120,Pratt & Son,2023-06-22T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-22T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.0
310120,Pratt & Son,2023-06-22T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.9
310120,Pratt & Son,2023-06-22T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.72
310120,Pratt & Son,2023-06-22T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.18
310120,Pratt & Son,2023-06-22T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.04
310120,Pratt & Son,2023-06-22T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.41
310120,Pratt & Son,2023-06-22T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.83
310120,Pratt & Son,2023-06-22T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.44
310120,Pratt & Son,2023-06-22T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.2
310120,Pratt & Son,2023-06-22T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.5
310120,Pratt & Son,2023-06-22T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.8
310120,Pratt & Son,2023-06-22T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.6
310120,Pratt & Son,2023-06-22T23:40:00.000+00:00,transformer,,Temperature,C,33.2
310120,Pratt & Son,2023-06-22T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
310120,Pratt & Son,2023-06-22T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.01
310120,Pratt & Son,2023-06-22T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
310120,Pratt & Son,2023-06-22T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.87
310120,Pratt & Son,2023-06-22T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
310120,Pratt & Son,2023-06-22T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
310120,Pratt & Son,2023-06-22T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
310120,Pratt & Son,2023-06-22T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
310120,Pratt & Son,2023-06-22T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
310120,Pratt & Son,2023-06-22T23:40:00.000+00:00,busbar,,L3 Active Power,kW,6.91
310120,Pratt & Son,2023-06-22T23:40:00.000+00:00,busbar,,L2 Active Power,kW,10.98
310120,Pratt & Son,2023-06-22T23:40:00.000+00:00,busbar,,L1 Active Power,kW,9.94
310120,Pratt & Son,2023-06-22T23:40:00.000+00:00,busbar,,N Current (RMS),A,37.6
310120,Pratt & Son,2023-06-22T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
310120,Pratt & Son,2023-06-22T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
310120,Pratt & Son,2023-06-22T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.3
310120,Pratt & Son,2023-06-22T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.58
310120,Pratt & Son,2023-06-22T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.17
310120,Pratt & Son,2023-06-22T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.71
310120,Pratt & Son,2023-06-22T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.51
310120,Pratt & Son,2023-06-22T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.21
310120,Pratt & Son,2023-06-22T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.56
310120,Pratt & Son,2023-06-22T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,8.3
310120,Pratt & Son,2023-06-22T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.4
310120,Pratt & Son,2023-06-22T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.8
310120,Pratt & Son,2023-06-22T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.3
310120,Pratt & Son,2023-06-22T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.13
310120,Pratt & Son,2023-06-22T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.06
310120,Pratt & Son,2023-06-22T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.35
310120,Pratt & Son,2023-06-22T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.22
310120,Pratt & Son,2023-06-22T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.21
310120,Pratt & Son,2023-06-22T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.15
310120,Pratt & Son,2023-06-22T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,24.3
310120,Pratt & Son,2023-06-22T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-22T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.7
310120,Pratt & Son,2023-06-22T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.9
310120,Pratt & Son,2023-06-22T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.81
310120,Pratt & Son,2023-06-22T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.17
310120,Pratt & Son,2023-06-22T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.83
310120,Pratt & Son,2023-06-22T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.08
310120,Pratt & Son,2023-06-22T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.96
310120,Pratt & Son,2023-06-22T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.95
310120,Pratt & Son,2023-06-22T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.9
310120,Pratt & Son,2023-06-22T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.2
310120,Pratt & Son,2023-06-22T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.2
310120,Pratt & Son,2023-06-22T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.8
310120,Pratt & Son,2023-06-22T23:30:00.000+00:00,transformer,,Temperature,C,33.3
310120,Pratt & Son,2023-06-22T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
310120,Pratt & Son,2023-06-22T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
310120,Pratt & Son,2023-06-22T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
310120,Pratt & Son,2023-06-22T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
310120,Pratt & Son,2023-06-22T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
310120,Pratt & Son,2023-06-22T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
310120,Pratt & Son,2023-06-22T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
310120,Pratt & Son,2023-06-22T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
310120,Pratt & Son,2023-06-22T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
310120,Pratt & Son,2023-06-22T23:30:00.000+00:00,busbar,,L3 Active Power,kW,7.36
310120,Pratt & Son,2023-06-22T23:30:00.000+00:00,busbar,,L2 Active Power,kW,11.38
310120,Pratt & Son,2023-06-22T23:30:00.000+00:00,busbar,,L1 Active Power,kW,7.66
310120,Pratt & Son,2023-06-22T23:30:00.000+00:00,busbar,,N Current (RMS),A,42.1
310120,Pratt & Son,2023-06-22T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
310120,Pratt & Son,2023-06-22T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
310120,Pratt & Son,2023-06-22T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
310120,Pratt & Son,2023-06-22T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.67
310120,Pratt & Son,2023-06-22T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.16
310120,Pratt & Son,2023-06-22T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.82
310120,Pratt & Son,2023-06-22T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.47
310120,Pratt & Son,2023-06-22T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.37
310120,Pratt & Son,2023-06-22T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.57
310120,Pratt & Son,2023-06-22T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,8.4
310120,Pratt & Son,2023-06-22T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.5
310120,Pratt & Son,2023-06-22T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.4
310120,Pratt & Son,2023-06-22T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.6
310120,Pratt & Son,2023-06-22T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
310120,Pratt & Son,2023-06-22T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.27
310120,Pratt & Son,2023-06-22T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.33
310120,Pratt & Son,2023-06-22T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.2
310120,Pratt & Son,2023-06-22T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.32
310120,Pratt & Son,2023-06-22T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.15
310120,Pratt & Son,2023-06-22T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,19.9
310120,Pratt & Son,2023-06-22T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-22T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.3
310120,Pratt & Son,2023-06-22T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.9
310120,Pratt & Son,2023-06-22T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.08
310120,Pratt & Son,2023-06-22T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.82
310120,Pratt & Son,2023-06-22T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.41
310120,Pratt & Son,2023-06-22T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.29
310120,Pratt & Son,2023-06-22T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.95
310120,Pratt & Son,2023-06-22T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.2
310120,Pratt & Son,2023-06-22T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.3
310120,Pratt & Son,2023-06-22T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.4
310120,Pratt & Son,2023-06-22T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.2
310120,Pratt & Son,2023-06-22T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.8
310120,Pratt & Son,2023-06-22T23:20:00.000+00:00,transformer,,Temperature,C,33.3
310120,Pratt & Son,2023-06-22T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
310120,Pratt & Son,2023-06-22T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
310120,Pratt & Son,2023-06-22T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
310120,Pratt & Son,2023-06-22T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
310120,Pratt & Son,2023-06-22T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
310120,Pratt & Son,2023-06-22T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
310120,Pratt & Son,2023-06-22T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
310120,Pratt & Son,2023-06-22T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
310120,Pratt & Son,2023-06-22T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
310120,Pratt & Son,2023-06-22T23:20:00.000+00:00,busbar,,L3 Active Power,kW,7.57
310120,Pratt & Son,2023-06-22T23:20:00.000+00:00,busbar,,L2 Active Power,kW,10.64
310120,Pratt & Son,2023-06-22T23:20:00.000+00:00,busbar,,L1 Active Power,kW,7.91
310120,Pratt & Son,2023-06-22T23:20:00.000+00:00,busbar,,N Current (RMS),A,36.4
310120,Pratt & Son,2023-06-22T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.9
310120,Pratt & Son,2023-06-22T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
310120,Pratt & Son,2023-06-22T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
310120,Pratt & Son,2023-06-22T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.55
310120,Pratt & Son,2023-06-22T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.94
310120,Pratt & Son,2023-06-22T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.85
310120,Pratt & Son,2023-06-22T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.56
310120,Pratt & Son,2023-06-22T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.37
310120,Pratt & Son,2023-06-22T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.58
310120,Pratt & Son,2023-06-22T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,7.6
310120,Pratt & Son,2023-06-22T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.4
310120,Pratt & Son,2023-06-22T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.2
310120,Pratt & Son,2023-06-22T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.7
310120,Pratt & Son,2023-06-22T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.08
310120,Pratt & Son,2023-06-22T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.12
310120,Pratt & Son,2023-06-22T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.34
310120,Pratt & Son,2023-06-22T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.2
310120,Pratt & Son,2023-06-22T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.56
310120,Pratt & Son,2023-06-22T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.16
310120,Pratt & Son,2023-06-22T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,19.7
310120,Pratt & Son,2023-06-22T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-22T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.8
310120,Pratt & Son,2023-06-22T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.9
310120,Pratt & Son,2023-06-22T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.82
310120,Pratt & Son,2023-06-22T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.83
310120,Pratt & Son,2023-06-22T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.45
310120,Pratt & Son,2023-06-22T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.12
310120,Pratt & Son,2023-06-22T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.77
310120,Pratt & Son,2023-06-22T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.45
310120,Pratt & Son,2023-06-22T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,18.8
310120,Pratt & Son,2023-06-22T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.2
310120,Pratt & Son,2023-06-22T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.5
310120,Pratt & Son,2023-06-22T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.2
310120,Pratt & Son,2023-06-22T23:10:00.000+00:00,transformer,,Temperature,C,33.4
310120,Pratt & Son,2023-06-22T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
310120,Pratt & Son,2023-06-22T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
310120,Pratt & Son,2023-06-22T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
310120,Pratt & Son,2023-06-22T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
310120,Pratt & Son,2023-06-22T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
310120,Pratt & Son,2023-06-22T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
310120,Pratt & Son,2023-06-22T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
310120,Pratt & Son,2023-06-22T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
310120,Pratt & Son,2023-06-22T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
310120,Pratt & Son,2023-06-22T23:10:00.000+00:00,busbar,,L3 Active Power,kW,8.48
310120,Pratt & Son,2023-06-22T23:10:00.000+00:00,busbar,,L2 Active Power,kW,13.7
310120,Pratt & Son,2023-06-22T23:10:00.000+00:00,busbar,,L1 Active Power,kW,9.18
310120,Pratt & Son,2023-06-22T23:10:00.000+00:00,busbar,,N Current (RMS),A,32.3
310120,Pratt & Son,2023-06-22T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
310120,Pratt & Son,2023-06-22T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
310120,Pratt & Son,2023-06-22T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
310120,Pratt & Son,2023-06-22T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.46
310120,Pratt & Son,2023-06-22T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.47
310120,Pratt & Son,2023-06-22T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.7
310120,Pratt & Son,2023-06-22T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.67
310120,Pratt & Son,2023-06-22T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.18
310120,Pratt & Son,2023-06-22T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.81
310120,Pratt & Son,2023-06-22T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,9.0
310120,Pratt & Son,2023-06-22T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.6
310120,Pratt & Son,2023-06-22T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.4
310120,Pratt & Son,2023-06-22T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.2
310120,Pratt & Son,2023-06-22T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.08
310120,Pratt & Son,2023-06-22T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.13
310120,Pratt & Son,2023-06-22T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.34
310120,Pratt & Son,2023-06-22T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.21
310120,Pratt & Son,2023-06-22T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.61
310120,Pratt & Son,2023-06-22T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.2
310120,Pratt & Son,2023-06-22T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,19.9
310120,Pratt & Son,2023-06-22T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-22T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.8
310120,Pratt & Son,2023-06-22T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.1
310120,Pratt & Son,2023-06-22T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.12
310120,Pratt & Son,2023-06-22T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.91
310120,Pratt & Son,2023-06-22T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.19
310120,Pratt & Son,2023-06-22T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.18
310120,Pratt & Son,2023-06-22T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.97
310120,Pratt & Son,2023-06-22T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.54
310120,Pratt & Son,2023-06-22T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,23.1
310120,Pratt & Son,2023-06-22T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.3
310120,Pratt & Son,2023-06-22T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.1
310120,Pratt & Son,2023-06-22T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.8
310120,Pratt & Son,2023-06-22T23:00:00.000+00:00,transformer,,Temperature,C,33.5
310120,Pratt & Son,2023-06-22T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
310120,Pratt & Son,2023-06-22T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
310120,Pratt & Son,2023-06-22T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
310120,Pratt & Son,2023-06-22T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
310120,Pratt & Son,2023-06-22T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
310120,Pratt & Son,2023-06-22T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
310120,Pratt & Son,2023-06-22T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
310120,Pratt & Son,2023-06-22T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
310120,Pratt & Son,2023-06-22T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
310120,Pratt & Son,2023-06-22T23:00:00.000+00:00,busbar,,L3 Active Power,kW,8.64
310120,Pratt & Son,2023-06-22T23:00:00.000+00:00,busbar,,L2 Active Power,kW,10.75
310120,Pratt & Son,2023-06-22T23:00:00.000+00:00,busbar,,L1 Active Power,kW,7.56
310120,Pratt & Son,2023-06-22T23:00:00.000+00:00,busbar,,N Current (RMS),A,43.5
310120,Pratt & Son,2023-06-22T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
310120,Pratt & Son,2023-06-22T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
310120,Pratt & Son,2023-06-22T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.3
310120,Pratt & Son,2023-06-22T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.52
310120,Pratt & Son,2023-06-22T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.09
310120,Pratt & Son,2023-06-22T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.83
310120,Pratt & Son,2023-06-22T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.68
310120,Pratt & Son,2023-06-22T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.51
310120,Pratt & Son,2023-06-22T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.45
310120,Pratt & Son,2023-06-22T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.8
310120,Pratt & Son,2023-06-22T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.6
310120,Pratt & Son,2023-06-22T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.8
310120,Pratt & Son,2023-06-22T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.9
310120,Pratt & Son,2023-06-22T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
310120,Pratt & Son,2023-06-22T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.18
310120,Pratt & Son,2023-06-22T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.52
310120,Pratt & Son,2023-06-22T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.2
310120,Pratt & Son,2023-06-22T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.76
310120,Pratt & Son,2023-06-22T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.03
310120,Pratt & Son,2023-06-22T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,19.8
310120,Pratt & Son,2023-06-22T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-22T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.6
310120,Pratt & Son,2023-06-22T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.6
310120,Pratt & Son,2023-06-22T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.58
310120,Pratt & Son,2023-06-22T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.94
310120,Pratt & Son,2023-06-22T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.41
310120,Pratt & Son,2023-06-22T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.02
310120,Pratt & Son,2023-06-22T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.88
310120,Pratt & Son,2023-06-22T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.89
310120,Pratt & Son,2023-06-22T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.6
310120,Pratt & Son,2023-06-22T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.2
310120,Pratt & Son,2023-06-22T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.0
310120,Pratt & Son,2023-06-22T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.9
310120,Pratt & Son,2023-06-22T22:50:00.000+00:00,transformer,,Temperature,C,33.6
310120,Pratt & Son,2023-06-22T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
310120,Pratt & Son,2023-06-22T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
310120,Pratt & Son,2023-06-22T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
310120,Pratt & Son,2023-06-22T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.63
310120,Pratt & Son,2023-06-22T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
310120,Pratt & Son,2023-06-22T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
310120,Pratt & Son,2023-06-22T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
310120,Pratt & Son,2023-06-22T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
310120,Pratt & Son,2023-06-22T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
310120,Pratt & Son,2023-06-22T22:50:00.000+00:00,busbar,,L3 Active Power,kW,6.49
310120,Pratt & Son,2023-06-22T22:50:00.000+00:00,busbar,,L2 Active Power,kW,11.15
310120,Pratt & Son,2023-06-22T22:50:00.000+00:00,busbar,,L1 Active Power,kW,10.38
310120,Pratt & Son,2023-06-22T22:50:00.000+00:00,busbar,,N Current (RMS),A,40.8
310120,Pratt & Son,2023-06-22T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.1
310120,Pratt & Son,2023-06-22T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
310120,Pratt & Son,2023-06-22T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
310120,Pratt & Son,2023-06-22T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.58
310120,Pratt & Son,2023-06-22T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.88
310120,Pratt & Son,2023-06-22T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.07
310120,Pratt & Son,2023-06-22T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.64
310120,Pratt & Son,2023-06-22T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.76
310120,Pratt & Son,2023-06-22T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.02
310120,Pratt & Son,2023-06-22T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,22.5
310120,Pratt & Son,2023-06-22T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.7
310120,Pratt & Son,2023-06-22T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.3
310120,Pratt & Son,2023-06-22T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.2
310120,Pratt & Son,2023-06-22T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.08
310120,Pratt & Son,2023-06-22T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.32
310120,Pratt & Son,2023-06-22T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.54
310120,Pratt & Son,2023-06-22T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.21
310120,Pratt & Son,2023-06-22T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.1
310120,Pratt & Son,2023-06-22T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.03
310120,Pratt & Son,2023-06-22T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,21.5
310120,Pratt & Son,2023-06-22T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-22T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.1
310120,Pratt & Son,2023-06-22T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.5
310120,Pratt & Son,2023-06-22T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.54
310120,Pratt & Son,2023-06-22T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.1
310120,Pratt & Son,2023-06-22T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.91
310120,Pratt & Son,2023-06-22T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.21
310120,Pratt & Son,2023-06-22T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.11
310120,Pratt & Son,2023-06-22T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.52
310120,Pratt & Son,2023-06-22T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.4
310120,Pratt & Son,2023-06-22T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.6
310120,Pratt & Son,2023-06-22T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.8
310120,Pratt & Son,2023-06-22T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.6
310120,Pratt & Son,2023-06-22T22:40:00.000+00:00,transformer,,Temperature,C,33.7
310120,Pratt & Son,2023-06-22T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
310120,Pratt & Son,2023-06-22T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
310120,Pratt & Son,2023-06-22T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
310120,Pratt & Son,2023-06-22T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
310120,Pratt & Son,2023-06-22T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
310120,Pratt & Son,2023-06-22T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
310120,Pratt & Son,2023-06-22T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
310120,Pratt & Son,2023-06-22T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
310120,Pratt & Son,2023-06-22T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
310120,Pratt & Son,2023-06-22T22:40:00.000+00:00,busbar,,L3 Active Power,kW,6.64
310120,Pratt & Son,2023-06-22T22:40:00.000+00:00,busbar,,L2 Active Power,kW,11.97
310120,Pratt & Son,2023-06-22T22:40:00.000+00:00,busbar,,L1 Active Power,kW,15.57
310120,Pratt & Son,2023-06-22T22:40:00.000+00:00,busbar,,N Current (RMS),A,41.1
310120,Pratt & Son,2023-06-22T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.5
310120,Pratt & Son,2023-06-22T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
310120,Pratt & Son,2023-06-22T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
310120,Pratt & Son,2023-06-22T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.47
310120,Pratt & Son,2023-06-22T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.16
310120,Pratt & Son,2023-06-22T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.06
310120,Pratt & Son,2023-06-22T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.74
310120,Pratt & Son,2023-06-22T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.6
310120,Pratt & Son,2023-06-22T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.5
310120,Pratt & Son,2023-06-22T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,18.1
310120,Pratt & Son,2023-06-22T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.9
310120,Pratt & Son,2023-06-22T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.1
310120,Pratt & Son,2023-06-22T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.9
310120,Pratt & Son,2023-06-22T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.13
310120,Pratt & Son,2023-06-22T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.41
310120,Pratt & Son,2023-06-22T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.52
310120,Pratt & Son,2023-06-22T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.25
310120,Pratt & Son,2023-06-22T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.98
310120,Pratt & Son,2023-06-22T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.05
310120,Pratt & Son,2023-06-22T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,26.7
310120,Pratt & Son,2023-06-22T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-22T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.9
310120,Pratt & Son,2023-06-22T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.6
310120,Pratt & Son,2023-06-22T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.7
310120,Pratt & Son,2023-06-22T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.87
310120,Pratt & Son,2023-06-22T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.94
310120,Pratt & Son,2023-06-22T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.15
310120,Pratt & Son,2023-06-22T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.01
310120,Pratt & Son,2023-06-22T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.16
310120,Pratt & Son,2023-06-22T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.2
310120,Pratt & Son,2023-06-22T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.0
310120,Pratt & Son,2023-06-22T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.0
310120,Pratt & Son,2023-06-22T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.9
310120,Pratt & Son,2023-06-22T22:30:00.000+00:00,transformer,,Temperature,C,33.8
310120,Pratt & Son,2023-06-22T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
310120,Pratt & Son,2023-06-22T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
310120,Pratt & Son,2023-06-22T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
310120,Pratt & Son,2023-06-22T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.75
310120,Pratt & Son,2023-06-22T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
310120,Pratt & Son,2023-06-22T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
310120,Pratt & Son,2023-06-22T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
310120,Pratt & Son,2023-06-22T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
310120,Pratt & Son,2023-06-22T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
310120,Pratt & Son,2023-06-22T22:30:00.000+00:00,busbar,,L3 Active Power,kW,6.65
310120,Pratt & Son,2023-06-22T22:30:00.000+00:00,busbar,,L2 Active Power,kW,15.6
310120,Pratt & Son,2023-06-22T22:30:00.000+00:00,busbar,,L1 Active Power,kW,15.71
310120,Pratt & Son,2023-06-22T22:30:00.000+00:00,busbar,,N Current (RMS),A,35.9
310120,Pratt & Son,2023-06-22T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
310120,Pratt & Son,2023-06-22T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
310120,Pratt & Son,2023-06-22T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
310120,Pratt & Son,2023-06-22T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.6
310120,Pratt & Son,2023-06-22T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.03
310120,Pratt & Son,2023-06-22T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.97
310120,Pratt & Son,2023-06-22T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.82
310120,Pratt & Son,2023-06-22T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.63
310120,Pratt & Son,2023-06-22T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.53
310120,Pratt & Son,2023-06-22T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,7.8
310120,Pratt & Son,2023-06-22T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.2
310120,Pratt & Son,2023-06-22T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.1
310120,Pratt & Son,2023-06-22T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.8
310120,Pratt & Son,2023-06-22T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.11
310120,Pratt & Son,2023-06-22T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.45
310120,Pratt & Son,2023-06-22T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
310120,Pratt & Son,2023-06-22T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.22
310120,Pratt & Son,2023-06-22T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.5
310120,Pratt & Son,2023-06-22T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.15
310120,Pratt & Son,2023-06-22T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,23.3
310120,Pratt & Son,2023-06-22T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-22T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.2
310120,Pratt & Son,2023-06-22T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.0
310120,Pratt & Son,2023-06-22T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.36
310120,Pratt & Son,2023-06-22T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.88
310120,Pratt & Son,2023-06-22T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.24
310120,Pratt & Son,2023-06-22T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.22
310120,Pratt & Son,2023-06-22T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.97
310120,Pratt & Son,2023-06-22T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.15
310120,Pratt & Son,2023-06-22T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.0
310120,Pratt & Son,2023-06-22T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.3
310120,Pratt & Son,2023-06-22T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.8
310120,Pratt & Son,2023-06-22T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.0
310120,Pratt & Son,2023-06-22T22:20:00.000+00:00,transformer,,Temperature,C,33.9
310120,Pratt & Son,2023-06-22T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
310120,Pratt & Son,2023-06-22T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
310120,Pratt & Son,2023-06-22T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
310120,Pratt & Son,2023-06-22T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.35
310120,Pratt & Son,2023-06-22T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
310120,Pratt & Son,2023-06-22T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
310120,Pratt & Son,2023-06-22T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
310120,Pratt & Son,2023-06-22T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
310120,Pratt & Son,2023-06-22T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
310120,Pratt & Son,2023-06-22T22:20:00.000+00:00,busbar,,L3 Active Power,kW,8.82
310120,Pratt & Son,2023-06-22T22:20:00.000+00:00,busbar,,L2 Active Power,kW,15.11
310120,Pratt & Son,2023-06-22T22:20:00.000+00:00,busbar,,L1 Active Power,kW,10.83
310120,Pratt & Son,2023-06-22T22:20:00.000+00:00,busbar,,N Current (RMS),A,34.4
310120,Pratt & Son,2023-06-22T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
310120,Pratt & Son,2023-06-22T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
310120,Pratt & Son,2023-06-22T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
310120,Pratt & Son,2023-06-22T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.5
310120,Pratt & Son,2023-06-22T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.06
310120,Pratt & Son,2023-06-22T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.82
310120,Pratt & Son,2023-06-22T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.99
310120,Pratt & Son,2023-06-22T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.11
310120,Pratt & Son,2023-06-22T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.66
310120,Pratt & Son,2023-06-22T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,7.3
310120,Pratt & Son,2023-06-22T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.4
310120,Pratt & Son,2023-06-22T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.3
310120,Pratt & Son,2023-06-22T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.0
310120,Pratt & Son,2023-06-22T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.1
310120,Pratt & Son,2023-06-22T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.39
310120,Pratt & Son,2023-06-22T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.29
310120,Pratt & Son,2023-06-22T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.21
310120,Pratt & Son,2023-06-22T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.26
310120,Pratt & Son,2023-06-22T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.25
310120,Pratt & Son,2023-06-22T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,23.1
310120,Pratt & Son,2023-06-22T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-22T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.2
310120,Pratt & Son,2023-06-22T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.3
310120,Pratt & Son,2023-06-22T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.27
310120,Pratt & Son,2023-06-22T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.78
310120,Pratt & Son,2023-06-22T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.29
310120,Pratt & Son,2023-06-22T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.99
310120,Pratt & Son,2023-06-22T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.72
310120,Pratt & Son,2023-06-22T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.22
310120,Pratt & Son,2023-06-22T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.0
310120,Pratt & Son,2023-06-22T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.1
310120,Pratt & Son,2023-06-22T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.7
310120,Pratt & Son,2023-06-22T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.4
310120,Pratt & Son,2023-06-22T22:10:00.000+00:00,transformer,,Temperature,C,33.9
310120,Pratt & Son,2023-06-22T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
310120,Pratt & Son,2023-06-22T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
310120,Pratt & Son,2023-06-22T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
310120,Pratt & Son,2023-06-22T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
310120,Pratt & Son,2023-06-22T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
310120,Pratt & Son,2023-06-22T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
310120,Pratt & Son,2023-06-22T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
310120,Pratt & Son,2023-06-22T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
310120,Pratt & Son,2023-06-22T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
310120,Pratt & Son,2023-06-22T22:10:00.000+00:00,busbar,,L3 Active Power,kW,11.76
310120,Pratt & Son,2023-06-22T22:10:00.000+00:00,busbar,,L2 Active Power,kW,14.09
310120,Pratt & Son,2023-06-22T22:10:00.000+00:00,busbar,,L1 Active Power,kW,11.14
310120,Pratt & Son,2023-06-22T22:10:00.000+00:00,busbar,,N Current (RMS),A,33.8
310120,Pratt & Son,2023-06-22T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
310120,Pratt & Son,2023-06-22T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
310120,Pratt & Son,2023-06-22T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
310120,Pratt & Son,2023-06-22T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.44
310120,Pratt & Son,2023-06-22T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.88
310120,Pratt & Son,2023-06-22T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
310120,Pratt & Son,2023-06-22T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.92
310120,Pratt & Son,2023-06-22T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.89
310120,Pratt & Son,2023-06-22T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.47
310120,Pratt & Son,2023-06-22T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,11.8
310120,Pratt & Son,2023-06-22T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.3
310120,Pratt & Son,2023-06-22T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.4
310120,Pratt & Son,2023-06-22T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.9
310120,Pratt & Son,2023-06-22T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.12
310120,Pratt & Son,2023-06-22T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.63
310120,Pratt & Son,2023-06-22T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.35
310120,Pratt & Son,2023-06-22T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.24
310120,Pratt & Son,2023-06-22T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.62
310120,Pratt & Son,2023-06-22T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.21
310120,Pratt & Son,2023-06-22T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,24.7
310120,Pratt & Son,2023-06-22T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-22T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.1
310120,Pratt & Son,2023-06-22T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.2
310120,Pratt & Son,2023-06-22T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.18
310120,Pratt & Son,2023-06-22T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.28
310120,Pratt & Son,2023-06-22T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.21
310120,Pratt & Son,2023-06-22T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.68
310120,Pratt & Son,2023-06-22T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.05
310120,Pratt & Son,2023-06-22T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.43
310120,Pratt & Son,2023-06-22T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.9
310120,Pratt & Son,2023-06-22T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.0
310120,Pratt & Son,2023-06-22T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.2
310120,Pratt & Son,2023-06-22T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.4
310120,Pratt & Son,2023-06-22T22:00:00.000+00:00,transformer,,Temperature,C,34.0
310120,Pratt & Son,2023-06-22T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
