Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310120,Pratt & Son,2023-06-22T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
310120,Pratt & Son,2023-06-22T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
310120,Pratt & Son,2023-06-22T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
310120,Pratt & Son,2023-06-22T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
310120,Pratt & Son,2023-06-22T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
310120,Pratt & Son,2023-06-22T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
310120,Pratt & Son,2023-06-22T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.79
310120,Pratt & Son,2023-06-22T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
310120,Pratt & Son,2023-06-22T22:00:00.000+00:00,busbar,,L3 Active Power,kW,11.36
310120,Pratt & Son,2023-06-22T22:00:00.000+00:00,busbar,,L2 Active Power,kW,18.56
310120,Pratt & Son,2023-06-22T22:00:00.000+00:00,busbar,,L1 Active Power,kW,12.11
310120,Pratt & Son,2023-06-22T22:00:00.000+00:00,busbar,,N Current (RMS),A,41.2
310120,Pratt & Son,2023-06-22T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
310120,Pratt & Son,2023-06-22T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.3
310120,Pratt & Son,2023-06-22T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
310120,Pratt & Son,2023-06-22T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.52
310120,Pratt & Son,2023-06-22T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.95
310120,Pratt & Son,2023-06-22T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.94
310120,Pratt & Son,2023-06-22T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.62
310120,Pratt & Son,2023-06-22T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.95
310120,Pratt & Son,2023-06-22T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.89
310120,Pratt & Son,2023-06-22T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,9.7
310120,Pratt & Son,2023-06-22T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.7
310120,Pratt & Son,2023-06-22T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.2
310120,Pratt & Son,2023-06-22T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.1
310120,Pratt & Son,2023-06-22T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.1
310120,Pratt & Son,2023-06-22T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.38
310120,Pratt & Son,2023-06-22T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.33
310120,Pratt & Son,2023-06-22T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.23
310120,Pratt & Son,2023-06-22T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.16
310120,Pratt & Son,2023-06-22T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.19
310120,Pratt & Son,2023-06-22T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,22.9
310120,Pratt & Son,2023-06-22T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-22T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.0
310120,Pratt & Son,2023-06-22T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.1
310120,Pratt & Son,2023-06-22T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.92
310120,Pratt & Son,2023-06-22T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.31
310120,Pratt & Son,2023-06-22T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.39
310120,Pratt & Son,2023-06-22T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.13
310120,Pratt & Son,2023-06-22T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.18
310120,Pratt & Son,2023-06-22T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.78
310120,Pratt & Son,2023-06-22T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,23.1
310120,Pratt & Son,2023-06-22T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.6
310120,Pratt & Son,2023-06-22T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.5
310120,Pratt & Son,2023-06-22T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.8
310120,Pratt & Son,2023-06-22T21:50:00.000+00:00,transformer,,Temperature,C,34.1
310120,Pratt & Son,2023-06-22T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
310120,Pratt & Son,2023-06-22T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
310120,Pratt & Son,2023-06-22T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
310120,Pratt & Son,2023-06-22T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
310120,Pratt & Son,2023-06-22T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
310120,Pratt & Son,2023-06-22T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
310120,Pratt & Son,2023-06-22T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
310120,Pratt & Son,2023-06-22T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
310120,Pratt & Son,2023-06-22T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
310120,Pratt & Son,2023-06-22T21:50:00.000+00:00,busbar,,L3 Active Power,kW,11.52
310120,Pratt & Son,2023-06-22T21:50:00.000+00:00,busbar,,L2 Active Power,kW,15.29
310120,Pratt & Son,2023-06-22T21:50:00.000+00:00,busbar,,L1 Active Power,kW,11.86
310120,Pratt & Son,2023-06-22T21:50:00.000+00:00,busbar,,N Current (RMS),A,43.8
310120,Pratt & Son,2023-06-22T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
310120,Pratt & Son,2023-06-22T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
310120,Pratt & Son,2023-06-22T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
310120,Pratt & Son,2023-06-22T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.56
310120,Pratt & Son,2023-06-22T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.14
310120,Pratt & Son,2023-06-22T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.93
310120,Pratt & Son,2023-06-22T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.67
310120,Pratt & Son,2023-06-22T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.15
310120,Pratt & Son,2023-06-22T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.18
310120,Pratt & Son,2023-06-22T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,10.9
310120,Pratt & Son,2023-06-22T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.8
310120,Pratt & Son,2023-06-22T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.2
310120,Pratt & Son,2023-06-22T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.2
310120,Pratt & Son,2023-06-22T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.1
310120,Pratt & Son,2023-06-22T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.46
310120,Pratt & Son,2023-06-22T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.36
310120,Pratt & Son,2023-06-22T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.22
310120,Pratt & Son,2023-06-22T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.16
310120,Pratt & Son,2023-06-22T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.19
310120,Pratt & Son,2023-06-22T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,23.1
310120,Pratt & Son,2023-06-22T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-22T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.9
310120,Pratt & Son,2023-06-22T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.1
310120,Pratt & Son,2023-06-22T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.03
310120,Pratt & Son,2023-06-22T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.32
310120,Pratt & Son,2023-06-22T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.04
310120,Pratt & Son,2023-06-22T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.65
310120,Pratt & Son,2023-06-22T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.32
310120,Pratt & Son,2023-06-22T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.6
310120,Pratt & Son,2023-06-22T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,23.0
310120,Pratt & Son,2023-06-22T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.2
310120,Pratt & Son,2023-06-22T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.6
310120,Pratt & Son,2023-06-22T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.0
310120,Pratt & Son,2023-06-22T21:40:00.000+00:00,transformer,,Temperature,C,34.2
310120,Pratt & Son,2023-06-22T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
310120,Pratt & Son,2023-06-22T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
310120,Pratt & Son,2023-06-22T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
310120,Pratt & Son,2023-06-22T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
310120,Pratt & Son,2023-06-22T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
310120,Pratt & Son,2023-06-22T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
310120,Pratt & Son,2023-06-22T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
310120,Pratt & Son,2023-06-22T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.91
310120,Pratt & Son,2023-06-22T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
310120,Pratt & Son,2023-06-22T21:40:00.000+00:00,busbar,,L3 Active Power,kW,9.1
310120,Pratt & Son,2023-06-22T21:40:00.000+00:00,busbar,,L2 Active Power,kW,13.63
310120,Pratt & Son,2023-06-22T21:40:00.000+00:00,busbar,,L1 Active Power,kW,13.98
310120,Pratt & Son,2023-06-22T21:40:00.000+00:00,busbar,,N Current (RMS),A,39.8
310120,Pratt & Son,2023-06-22T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
310120,Pratt & Son,2023-06-22T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
310120,Pratt & Son,2023-06-22T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
310120,Pratt & Son,2023-06-22T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.37
310120,Pratt & Son,2023-06-22T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.07
310120,Pratt & Son,2023-06-22T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.97
310120,Pratt & Son,2023-06-22T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.88
310120,Pratt & Son,2023-06-22T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.49
310120,Pratt & Son,2023-06-22T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.13
310120,Pratt & Son,2023-06-22T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,10.5
310120,Pratt & Son,2023-06-22T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.2
310120,Pratt & Son,2023-06-22T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.4
310120,Pratt & Son,2023-06-22T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.0
310120,Pratt & Son,2023-06-22T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.11
310120,Pratt & Son,2023-06-22T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.27
310120,Pratt & Son,2023-06-22T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.35
310120,Pratt & Son,2023-06-22T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.22
310120,Pratt & Son,2023-06-22T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.44
310120,Pratt & Son,2023-06-22T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.22
310120,Pratt & Son,2023-06-22T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,23.0
310120,Pratt & Son,2023-06-22T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-22T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.4
310120,Pratt & Son,2023-06-22T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.2
310120,Pratt & Son,2023-06-22T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.46
310120,Pratt & Son,2023-06-22T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.17
310120,Pratt & Son,2023-06-22T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.34
310120,Pratt & Son,2023-06-22T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.79
310120,Pratt & Son,2023-06-22T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.13
310120,Pratt & Son,2023-06-22T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.22
310120,Pratt & Son,2023-06-22T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,21.8
310120,Pratt & Son,2023-06-22T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.4
310120,Pratt & Son,2023-06-22T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.6
310120,Pratt & Son,2023-06-22T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.3
310120,Pratt & Son,2023-06-22T21:30:00.000+00:00,transformer,,Temperature,C,34.3
310120,Pratt & Son,2023-06-22T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
310120,Pratt & Son,2023-06-22T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
310120,Pratt & Son,2023-06-22T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
310120,Pratt & Son,2023-06-22T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
310120,Pratt & Son,2023-06-22T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
310120,Pratt & Son,2023-06-22T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
310120,Pratt & Son,2023-06-22T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
310120,Pratt & Son,2023-06-22T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
310120,Pratt & Son,2023-06-22T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
310120,Pratt & Son,2023-06-22T21:30:00.000+00:00,busbar,,L3 Active Power,kW,9.45
310120,Pratt & Son,2023-06-22T21:30:00.000+00:00,busbar,,L2 Active Power,kW,16.06
310120,Pratt & Son,2023-06-22T21:30:00.000+00:00,busbar,,L1 Active Power,kW,13.57
310120,Pratt & Son,2023-06-22T21:30:00.000+00:00,busbar,,N Current (RMS),A,37.6
310120,Pratt & Son,2023-06-22T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
310120,Pratt & Son,2023-06-22T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
310120,Pratt & Son,2023-06-22T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.1
310120,Pratt & Son,2023-06-22T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.32
310120,Pratt & Son,2023-06-22T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.86
310120,Pratt & Son,2023-06-22T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.68
310120,Pratt & Son,2023-06-22T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.08
310120,Pratt & Son,2023-06-22T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.22
310120,Pratt & Son,2023-06-22T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.22
310120,Pratt & Son,2023-06-22T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,15.6
310120,Pratt & Son,2023-06-22T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.0
310120,Pratt & Son,2023-06-22T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.9
310120,Pratt & Son,2023-06-22T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.9
310120,Pratt & Son,2023-06-22T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.12
310120,Pratt & Son,2023-06-22T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.29
310120,Pratt & Son,2023-06-22T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.36
310120,Pratt & Son,2023-06-22T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.24
310120,Pratt & Son,2023-06-22T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.25
310120,Pratt & Son,2023-06-22T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.22
310120,Pratt & Son,2023-06-22T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,22.8
310120,Pratt & Son,2023-06-22T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-22T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.1
310120,Pratt & Son,2023-06-22T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.3
310120,Pratt & Son,2023-06-22T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.45
310120,Pratt & Son,2023-06-22T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.01
310120,Pratt & Son,2023-06-22T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.06
310120,Pratt & Son,2023-06-22T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.37
310120,Pratt & Son,2023-06-22T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.92
310120,Pratt & Son,2023-06-22T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.91
310120,Pratt & Son,2023-06-22T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,23.4
310120,Pratt & Son,2023-06-22T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.3
310120,Pratt & Son,2023-06-22T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.3
310120,Pratt & Son,2023-06-22T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.7
310120,Pratt & Son,2023-06-22T21:20:00.000+00:00,transformer,,Temperature,C,34.3
310120,Pratt & Son,2023-06-22T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
310120,Pratt & Son,2023-06-22T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
310120,Pratt & Son,2023-06-22T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
310120,Pratt & Son,2023-06-22T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
310120,Pratt & Son,2023-06-22T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
310120,Pratt & Son,2023-06-22T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
310120,Pratt & Son,2023-06-22T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
310120,Pratt & Son,2023-06-22T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
310120,Pratt & Son,2023-06-22T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
310120,Pratt & Son,2023-06-22T21:20:00.000+00:00,busbar,,L3 Active Power,kW,12.21
310120,Pratt & Son,2023-06-22T21:20:00.000+00:00,busbar,,L2 Active Power,kW,18.4
310120,Pratt & Son,2023-06-22T21:20:00.000+00:00,busbar,,L1 Active Power,kW,12.35
310120,Pratt & Son,2023-06-22T21:20:00.000+00:00,busbar,,N Current (RMS),A,47.2
310120,Pratt & Son,2023-06-22T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
310120,Pratt & Son,2023-06-22T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
310120,Pratt & Son,2023-06-22T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
310120,Pratt & Son,2023-06-22T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.57
310120,Pratt & Son,2023-06-22T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.99
310120,Pratt & Son,2023-06-22T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.64
310120,Pratt & Son,2023-06-22T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.86
310120,Pratt & Son,2023-06-22T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.89
310120,Pratt & Son,2023-06-22T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.09
310120,Pratt & Son,2023-06-22T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,16.2
310120,Pratt & Son,2023-06-22T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.6
310120,Pratt & Son,2023-06-22T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.6
310120,Pratt & Son,2023-06-22T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.4
310120,Pratt & Son,2023-06-22T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.12
310120,Pratt & Son,2023-06-22T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.49
310120,Pratt & Son,2023-06-22T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.34
310120,Pratt & Son,2023-06-22T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.25
310120,Pratt & Son,2023-06-22T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.24
310120,Pratt & Son,2023-06-22T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.05
310120,Pratt & Son,2023-06-22T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,23.0
310120,Pratt & Son,2023-06-22T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-22T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.2
310120,Pratt & Son,2023-06-22T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.6
310120,Pratt & Son,2023-06-22T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.38
310120,Pratt & Son,2023-06-22T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.1
310120,Pratt & Son,2023-06-22T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.92
310120,Pratt & Son,2023-06-22T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,13.37
310120,Pratt & Son,2023-06-22T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.09
310120,Pratt & Son,2023-06-22T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.84
310120,Pratt & Son,2023-06-22T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,32.4
310120,Pratt & Son,2023-06-22T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.2
310120,Pratt & Son,2023-06-22T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.0
310120,Pratt & Son,2023-06-22T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.7
310120,Pratt & Son,2023-06-22T21:10:00.000+00:00,transformer,,Temperature,C,34.4
310120,Pratt & Son,2023-06-22T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
310120,Pratt & Son,2023-06-22T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
310120,Pratt & Son,2023-06-22T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
310120,Pratt & Son,2023-06-22T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
310120,Pratt & Son,2023-06-22T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
310120,Pratt & Son,2023-06-22T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
310120,Pratt & Son,2023-06-22T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
310120,Pratt & Son,2023-06-22T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
310120,Pratt & Son,2023-06-22T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
310120,Pratt & Son,2023-06-22T21:10:00.000+00:00,busbar,,L3 Active Power,kW,13.98
310120,Pratt & Son,2023-06-22T21:10:00.000+00:00,busbar,,L2 Active Power,kW,16.22
310120,Pratt & Son,2023-06-22T21:10:00.000+00:00,busbar,,L1 Active Power,kW,15.98
310120,Pratt & Son,2023-06-22T21:10:00.000+00:00,busbar,,N Current (RMS),A,58.2
310120,Pratt & Son,2023-06-22T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
310120,Pratt & Son,2023-06-22T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
310120,Pratt & Son,2023-06-22T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.3
310120,Pratt & Son,2023-06-22T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.56
310120,Pratt & Son,2023-06-22T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.2
310120,Pratt & Son,2023-06-22T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.68
310120,Pratt & Son,2023-06-22T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.89
310120,Pratt & Son,2023-06-22T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.66
310120,Pratt & Son,2023-06-22T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.97
310120,Pratt & Son,2023-06-22T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,23.2
310120,Pratt & Son,2023-06-22T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.7
310120,Pratt & Son,2023-06-22T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.8
310120,Pratt & Son,2023-06-22T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.8
310120,Pratt & Son,2023-06-22T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
310120,Pratt & Son,2023-06-22T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.54
310120,Pratt & Son,2023-06-22T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.6
310120,Pratt & Son,2023-06-22T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.3
310120,Pratt & Son,2023-06-22T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.66
310120,Pratt & Son,2023-06-22T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.21
310120,Pratt & Son,2023-06-22T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,27.2
310120,Pratt & Son,2023-06-22T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.6
310120,Pratt & Son,2023-06-22T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.3
310120,Pratt & Son,2023-06-22T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.4
310120,Pratt & Son,2023-06-22T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.1
310120,Pratt & Son,2023-06-22T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.02
310120,Pratt & Son,2023-06-22T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.24
310120,Pratt & Son,2023-06-22T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,15.47
310120,Pratt & Son,2023-06-22T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.84
310120,Pratt & Son,2023-06-22T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.27
310120,Pratt & Son,2023-06-22T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,40.0
310120,Pratt & Son,2023-06-22T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.8
310120,Pratt & Son,2023-06-22T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.7
310120,Pratt & Son,2023-06-22T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.7
310120,Pratt & Son,2023-06-22T21:00:00.000+00:00,transformer,,Temperature,C,34.5
310120,Pratt & Son,2023-06-22T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
310120,Pratt & Son,2023-06-22T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
310120,Pratt & Son,2023-06-22T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
310120,Pratt & Son,2023-06-22T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
310120,Pratt & Son,2023-06-22T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
310120,Pratt & Son,2023-06-22T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
310120,Pratt & Son,2023-06-22T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
310120,Pratt & Son,2023-06-22T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
310120,Pratt & Son,2023-06-22T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
310120,Pratt & Son,2023-06-22T21:00:00.000+00:00,busbar,,L3 Active Power,kW,16.06
310120,Pratt & Son,2023-06-22T21:00:00.000+00:00,busbar,,L2 Active Power,kW,19.17
310120,Pratt & Son,2023-06-22T21:00:00.000+00:00,busbar,,L1 Active Power,kW,12.46
310120,Pratt & Son,2023-06-22T21:00:00.000+00:00,busbar,,N Current (RMS),A,79.1
310120,Pratt & Son,2023-06-22T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
310120,Pratt & Son,2023-06-22T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.9
310120,Pratt & Son,2023-06-22T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.3
310120,Pratt & Son,2023-06-22T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.36
310120,Pratt & Son,2023-06-22T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.92
310120,Pratt & Son,2023-06-22T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
310120,Pratt & Son,2023-06-22T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.13
310120,Pratt & Son,2023-06-22T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.17
310120,Pratt & Son,2023-06-22T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.62
310120,Pratt & Son,2023-06-22T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,13.9
310120,Pratt & Son,2023-06-22T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.2
310120,Pratt & Son,2023-06-22T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.2
310120,Pratt & Son,2023-06-22T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.4
310120,Pratt & Son,2023-06-22T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.12
310120,Pratt & Son,2023-06-22T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.42
310120,Pratt & Son,2023-06-22T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
310120,Pratt & Son,2023-06-22T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.26
310120,Pratt & Son,2023-06-22T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.61
310120,Pratt & Son,2023-06-22T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.26
310120,Pratt & Son,2023-06-22T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,23.8
310120,Pratt & Son,2023-06-22T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-22T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.7
310120,Pratt & Son,2023-06-22T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.5
310120,Pratt & Son,2023-06-22T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.88
310120,Pratt & Son,2023-06-22T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.13
310120,Pratt & Son,2023-06-22T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.74
310120,Pratt & Son,2023-06-22T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,13.84
310120,Pratt & Son,2023-06-22T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.35
310120,Pratt & Son,2023-06-22T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.87
310120,Pratt & Son,2023-06-22T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,36.2
310120,Pratt & Son,2023-06-22T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.1
310120,Pratt & Son,2023-06-22T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.6
310120,Pratt & Son,2023-06-22T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.3
310120,Pratt & Son,2023-06-22T20:50:00.000+00:00,transformer,,Temperature,C,34.5
310120,Pratt & Son,2023-06-22T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
310120,Pratt & Son,2023-06-22T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
310120,Pratt & Son,2023-06-22T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
310120,Pratt & Son,2023-06-22T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
310120,Pratt & Son,2023-06-22T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
310120,Pratt & Son,2023-06-22T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
310120,Pratt & Son,2023-06-22T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
310120,Pratt & Son,2023-06-22T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
310120,Pratt & Son,2023-06-22T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
310120,Pratt & Son,2023-06-22T20:50:00.000+00:00,busbar,,L3 Active Power,kW,16.71
310120,Pratt & Son,2023-06-22T20:50:00.000+00:00,busbar,,L2 Active Power,kW,16.13
310120,Pratt & Son,2023-06-22T20:50:00.000+00:00,busbar,,L1 Active Power,kW,14.75
310120,Pratt & Son,2023-06-22T20:50:00.000+00:00,busbar,,N Current (RMS),A,60.2
310120,Pratt & Son,2023-06-22T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
310120,Pratt & Son,2023-06-22T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
310120,Pratt & Son,2023-06-22T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
310120,Pratt & Son,2023-06-22T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.39
310120,Pratt & Son,2023-06-22T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.02
310120,Pratt & Son,2023-06-22T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.98
310120,Pratt & Son,2023-06-22T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.32
310120,Pratt & Son,2023-06-22T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.2
310120,Pratt & Son,2023-06-22T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.13
310120,Pratt & Son,2023-06-22T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.7
310120,Pratt & Son,2023-06-22T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.2
310120,Pratt & Son,2023-06-22T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.2
310120,Pratt & Son,2023-06-22T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.1
310120,Pratt & Son,2023-06-22T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.12
310120,Pratt & Son,2023-06-22T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.29
310120,Pratt & Son,2023-06-22T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
310120,Pratt & Son,2023-06-22T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.24
310120,Pratt & Son,2023-06-22T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.88
310120,Pratt & Son,2023-06-22T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.21
310120,Pratt & Son,2023-06-22T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,21.0
310120,Pratt & Son,2023-06-22T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-22T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.6
310120,Pratt & Son,2023-06-22T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.9
310120,Pratt & Son,2023-06-22T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.51
310120,Pratt & Son,2023-06-22T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.14
310120,Pratt & Son,2023-06-22T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.46
310120,Pratt & Son,2023-06-22T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,13.59
310120,Pratt & Son,2023-06-22T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.15
310120,Pratt & Son,2023-06-22T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.66
310120,Pratt & Son,2023-06-22T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,36.6
310120,Pratt & Son,2023-06-22T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.0
310120,Pratt & Son,2023-06-22T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.9
310120,Pratt & Son,2023-06-22T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.5
310120,Pratt & Son,2023-06-22T20:40:00.000+00:00,transformer,,Temperature,C,34.6
310120,Pratt & Son,2023-06-22T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
310120,Pratt & Son,2023-06-22T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
310120,Pratt & Son,2023-06-22T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
310120,Pratt & Son,2023-06-22T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
310120,Pratt & Son,2023-06-22T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
310120,Pratt & Son,2023-06-22T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
310120,Pratt & Son,2023-06-22T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
310120,Pratt & Son,2023-06-22T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
310120,Pratt & Son,2023-06-22T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
310120,Pratt & Son,2023-06-22T20:40:00.000+00:00,busbar,,L3 Active Power,kW,14.68
310120,Pratt & Son,2023-06-22T20:40:00.000+00:00,busbar,,L2 Active Power,kW,15.23
310120,Pratt & Son,2023-06-22T20:40:00.000+00:00,busbar,,L1 Active Power,kW,9.01
310120,Pratt & Son,2023-06-22T20:40:00.000+00:00,busbar,,N Current (RMS),A,60.2
310120,Pratt & Son,2023-06-22T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
310120,Pratt & Son,2023-06-22T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
310120,Pratt & Son,2023-06-22T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
310120,Pratt & Son,2023-06-22T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.51
310120,Pratt & Son,2023-06-22T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.03
310120,Pratt & Son,2023-06-22T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.58
310120,Pratt & Son,2023-06-22T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.12
310120,Pratt & Son,2023-06-22T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.22
310120,Pratt & Son,2023-06-22T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.73
310120,Pratt & Son,2023-06-22T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,13.8
310120,Pratt & Son,2023-06-22T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.0
310120,Pratt & Son,2023-06-22T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.8
310120,Pratt & Son,2023-06-22T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.3
310120,Pratt & Son,2023-06-22T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.13
310120,Pratt & Son,2023-06-22T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.21
310120,Pratt & Son,2023-06-22T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.13
310120,Pratt & Son,2023-06-22T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.23
310120,Pratt & Son,2023-06-22T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.01
310120,Pratt & Son,2023-06-22T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.6
310120,Pratt & Son,2023-06-22T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,21.7
310120,Pratt & Son,2023-06-22T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-22T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.6
310120,Pratt & Son,2023-06-22T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.6
310120,Pratt & Son,2023-06-22T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.06
310120,Pratt & Son,2023-06-22T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.24
310120,Pratt & Son,2023-06-22T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.68
310120,Pratt & Son,2023-06-22T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.95
310120,Pratt & Son,2023-06-22T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.38
310120,Pratt & Son,2023-06-22T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.86
310120,Pratt & Son,2023-06-22T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,31.9
310120,Pratt & Son,2023-06-22T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.0
310120,Pratt & Son,2023-06-22T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.9
310120,Pratt & Son,2023-06-22T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.5
310120,Pratt & Son,2023-06-22T20:30:00.000+00:00,transformer,,Temperature,C,34.6
310120,Pratt & Son,2023-06-22T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
310120,Pratt & Son,2023-06-22T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.05
310120,Pratt & Son,2023-06-22T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
310120,Pratt & Son,2023-06-22T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.15
310120,Pratt & Son,2023-06-22T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
310120,Pratt & Son,2023-06-22T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.01
310120,Pratt & Son,2023-06-22T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
310120,Pratt & Son,2023-06-22T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
310120,Pratt & Son,2023-06-22T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
310120,Pratt & Son,2023-06-22T20:30:00.000+00:00,busbar,,L3 Active Power,kW,12.84
310120,Pratt & Son,2023-06-22T20:30:00.000+00:00,busbar,,L2 Active Power,kW,14.63
310120,Pratt & Son,2023-06-22T20:30:00.000+00:00,busbar,,L1 Active Power,kW,7.19
310120,Pratt & Son,2023-06-22T20:30:00.000+00:00,busbar,,N Current (RMS),A,54.3
310120,Pratt & Son,2023-06-22T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
310120,Pratt & Son,2023-06-22T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
310120,Pratt & Son,2023-06-22T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.6
310120,Pratt & Son,2023-06-22T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.29
310120,Pratt & Son,2023-06-22T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
310120,Pratt & Son,2023-06-22T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
310120,Pratt & Son,2023-06-22T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.23
310120,Pratt & Son,2023-06-22T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.53
310120,Pratt & Son,2023-06-22T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.86
310120,Pratt & Son,2023-06-22T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,10.7
310120,Pratt & Son,2023-06-22T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.5
310120,Pratt & Son,2023-06-22T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.7
310120,Pratt & Son,2023-06-22T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.4
310120,Pratt & Son,2023-06-22T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.12
310120,Pratt & Son,2023-06-22T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.25
310120,Pratt & Son,2023-06-22T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.12
310120,Pratt & Son,2023-06-22T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.22
310120,Pratt & Son,2023-06-22T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.99
310120,Pratt & Son,2023-06-22T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.54
310120,Pratt & Son,2023-06-22T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,21.8
310120,Pratt & Son,2023-06-22T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-22T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.5
310120,Pratt & Son,2023-06-22T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.3
310120,Pratt & Son,2023-06-22T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.23
310120,Pratt & Son,2023-06-22T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.81
310120,Pratt & Son,2023-06-22T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.44
310120,Pratt & Son,2023-06-22T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.57
310120,Pratt & Son,2023-06-22T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.95
310120,Pratt & Son,2023-06-22T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.54
310120,Pratt & Son,2023-06-22T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,29.4
310120,Pratt & Son,2023-06-22T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.8
310120,Pratt & Son,2023-06-22T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.0
310120,Pratt & Son,2023-06-22T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.7
310120,Pratt & Son,2023-06-22T20:20:00.000+00:00,transformer,,Temperature,C,34.7
310120,Pratt & Son,2023-06-22T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
310120,Pratt & Son,2023-06-22T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.77
310120,Pratt & Son,2023-06-22T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
310120,Pratt & Son,2023-06-22T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.73
310120,Pratt & Son,2023-06-22T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
310120,Pratt & Son,2023-06-22T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.63
310120,Pratt & Son,2023-06-22T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
310120,Pratt & Son,2023-06-22T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
310120,Pratt & Son,2023-06-22T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
310120,Pratt & Son,2023-06-22T20:20:00.000+00:00,busbar,,L3 Active Power,kW,13.57
310120,Pratt & Son,2023-06-22T20:20:00.000+00:00,busbar,,L2 Active Power,kW,15.47
310120,Pratt & Son,2023-06-22T20:20:00.000+00:00,busbar,,L1 Active Power,kW,9.95
310120,Pratt & Son,2023-06-22T20:20:00.000+00:00,busbar,,N Current (RMS),A,49.8
310120,Pratt & Son,2023-06-22T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
310120,Pratt & Son,2023-06-22T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
310120,Pratt & Son,2023-06-22T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
310120,Pratt & Son,2023-06-22T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
310120,Pratt & Son,2023-06-22T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.3
310120,Pratt & Son,2023-06-22T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.7
310120,Pratt & Son,2023-06-22T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.59
310120,Pratt & Son,2023-06-22T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.84
310120,Pratt & Son,2023-06-22T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.81
310120,Pratt & Son,2023-06-22T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,10.1
310120,Pratt & Son,2023-06-22T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.6
310120,Pratt & Son,2023-06-22T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.2
310120,Pratt & Son,2023-06-22T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.2
310120,Pratt & Son,2023-06-22T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.11
310120,Pratt & Son,2023-06-22T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.24
310120,Pratt & Son,2023-06-22T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.07
310120,Pratt & Son,2023-06-22T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.2
310120,Pratt & Son,2023-06-22T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.76
310120,Pratt & Son,2023-06-22T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.48
310120,Pratt & Son,2023-06-22T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,21.5
310120,Pratt & Son,2023-06-22T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-22T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.7
310120,Pratt & Son,2023-06-22T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.1
310120,Pratt & Son,2023-06-22T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.97
310120,Pratt & Son,2023-06-22T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.75
310120,Pratt & Son,2023-06-22T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.15
310120,Pratt & Son,2023-06-22T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.97
310120,Pratt & Son,2023-06-22T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.4
310120,Pratt & Son,2023-06-22T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.61
310120,Pratt & Son,2023-06-22T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,26.2
310120,Pratt & Son,2023-06-22T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.8
310120,Pratt & Son,2023-06-22T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.7
310120,Pratt & Son,2023-06-22T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.1
310120,Pratt & Son,2023-06-22T20:10:00.000+00:00,transformer,,Temperature,C,34.8
310120,Pratt & Son,2023-06-22T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
310120,Pratt & Son,2023-06-22T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.38
310120,Pratt & Son,2023-06-22T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
310120,Pratt & Son,2023-06-22T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.58
310120,Pratt & Son,2023-06-22T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
310120,Pratt & Son,2023-06-22T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.28
310120,Pratt & Son,2023-06-22T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
310120,Pratt & Son,2023-06-22T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
310120,Pratt & Son,2023-06-22T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
310120,Pratt & Son,2023-06-22T20:10:00.000+00:00,busbar,,L3 Active Power,kW,13.36
310120,Pratt & Son,2023-06-22T20:10:00.000+00:00,busbar,,L2 Active Power,kW,14.01
310120,Pratt & Son,2023-06-22T20:10:00.000+00:00,busbar,,L1 Active Power,kW,12.9
310120,Pratt & Son,2023-06-22T20:10:00.000+00:00,busbar,,N Current (RMS),A,39.6
310120,Pratt & Son,2023-06-22T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
310120,Pratt & Son,2023-06-22T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
310120,Pratt & Son,2023-06-22T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
310120,Pratt & Son,2023-06-22T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.34
310120,Pratt & Son,2023-06-22T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.07
310120,Pratt & Son,2023-06-22T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.84
310120,Pratt & Son,2023-06-22T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.38
310120,Pratt & Son,2023-06-22T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.9
310120,Pratt & Son,2023-06-22T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.74
310120,Pratt & Son,2023-06-22T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,11.3
310120,Pratt & Son,2023-06-22T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.6
310120,Pratt & Son,2023-06-22T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.2
310120,Pratt & Son,2023-06-22T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.8
310120,Pratt & Son,2023-06-22T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.12
310120,Pratt & Son,2023-06-22T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.21
310120,Pratt & Son,2023-06-22T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.07
310120,Pratt & Son,2023-06-22T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.23
310120,Pratt & Son,2023-06-22T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.01
310120,Pratt & Son,2023-06-22T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.46
310120,Pratt & Son,2023-06-22T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,22.0
310120,Pratt & Son,2023-06-22T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-22T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.0
310120,Pratt & Son,2023-06-22T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.0
310120,Pratt & Son,2023-06-22T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.03
310120,Pratt & Son,2023-06-22T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.41
310120,Pratt & Son,2023-06-22T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.93
310120,Pratt & Son,2023-06-22T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,14.38
310120,Pratt & Son,2023-06-22T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.71
310120,Pratt & Son,2023-06-22T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.02
310120,Pratt & Son,2023-06-22T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,32.5
