Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310120,Pratt & Son,2023-06-22T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.1
310120,Pratt & Son,2023-06-22T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.5
310120,Pratt & Son,2023-06-22T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.0
310120,Pratt & Son,2023-06-22T20:00:00.000+00:00,transformer,,Temperature,C,34.8
310120,Pratt & Son,2023-06-22T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
310120,Pratt & Son,2023-06-22T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.15
310120,Pratt & Son,2023-06-22T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
310120,Pratt & Son,2023-06-22T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.23
310120,Pratt & Son,2023-06-22T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
310120,Pratt & Son,2023-06-22T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.24
310120,Pratt & Son,2023-06-22T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
310120,Pratt & Son,2023-06-22T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
310120,Pratt & Son,2023-06-22T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
310120,Pratt & Son,2023-06-22T20:00:00.000+00:00,busbar,,L3 Active Power,kW,15.52
310120,Pratt & Son,2023-06-22T20:00:00.000+00:00,busbar,,L2 Active Power,kW,16.62
310120,Pratt & Son,2023-06-22T20:00:00.000+00:00,busbar,,L1 Active Power,kW,11.22
310120,Pratt & Son,2023-06-22T20:00:00.000+00:00,busbar,,N Current (RMS),A,51.0
310120,Pratt & Son,2023-06-22T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
310120,Pratt & Son,2023-06-22T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
310120,Pratt & Son,2023-06-22T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
310120,Pratt & Son,2023-06-22T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.36
310120,Pratt & Son,2023-06-22T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.86
310120,Pratt & Son,2023-06-22T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.75
310120,Pratt & Son,2023-06-22T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.8
310120,Pratt & Son,2023-06-22T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.71
310120,Pratt & Son,2023-06-22T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.82
310120,Pratt & Son,2023-06-22T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,11.6
310120,Pratt & Son,2023-06-22T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.8
310120,Pratt & Son,2023-06-22T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.7
310120,Pratt & Son,2023-06-22T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.7
310120,Pratt & Son,2023-06-22T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
310120,Pratt & Son,2023-06-22T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.21
310120,Pratt & Son,2023-06-22T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.17
310120,Pratt & Son,2023-06-22T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.25
310120,Pratt & Son,2023-06-22T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.17
310120,Pratt & Son,2023-06-22T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.81
310120,Pratt & Son,2023-06-22T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,26.3
310120,Pratt & Son,2023-06-22T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.4
310120,Pratt & Son,2023-06-22T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.7
310120,Pratt & Son,2023-06-22T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.4
310120,Pratt & Son,2023-06-22T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.59
310120,Pratt & Son,2023-06-22T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.61
310120,Pratt & Son,2023-06-22T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.16
310120,Pratt & Son,2023-06-22T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,15.05
310120,Pratt & Son,2023-06-22T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.81
310120,Pratt & Son,2023-06-22T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.4
310120,Pratt & Son,2023-06-22T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,35.2
310120,Pratt & Son,2023-06-22T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.1
310120,Pratt & Son,2023-06-22T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.1
310120,Pratt & Son,2023-06-22T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.2
310120,Pratt & Son,2023-06-22T19:50:00.000+00:00,transformer,,Temperature,C,34.8
310120,Pratt & Son,2023-06-22T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
310120,Pratt & Son,2023-06-22T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.57
310120,Pratt & Son,2023-06-22T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
310120,Pratt & Son,2023-06-22T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.68
310120,Pratt & Son,2023-06-22T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
310120,Pratt & Son,2023-06-22T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.5
310120,Pratt & Son,2023-06-22T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
310120,Pratt & Son,2023-06-22T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
310120,Pratt & Son,2023-06-22T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
310120,Pratt & Son,2023-06-22T19:50:00.000+00:00,busbar,,L3 Active Power,kW,15.59
310120,Pratt & Son,2023-06-22T19:50:00.000+00:00,busbar,,L2 Active Power,kW,16.69
310120,Pratt & Son,2023-06-22T19:50:00.000+00:00,busbar,,L1 Active Power,kW,12.03
310120,Pratt & Son,2023-06-22T19:50:00.000+00:00,busbar,,N Current (RMS),A,63.0
310120,Pratt & Son,2023-06-22T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
310120,Pratt & Son,2023-06-22T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
310120,Pratt & Son,2023-06-22T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
310120,Pratt & Son,2023-06-22T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
310120,Pratt & Son,2023-06-22T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.07
310120,Pratt & Son,2023-06-22T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
310120,Pratt & Son,2023-06-22T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.83
310120,Pratt & Son,2023-06-22T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.96
310120,Pratt & Son,2023-06-22T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.77
310120,Pratt & Son,2023-06-22T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,16.1
310120,Pratt & Son,2023-06-22T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.8
310120,Pratt & Son,2023-06-22T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.1
310120,Pratt & Son,2023-06-22T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.4
310120,Pratt & Son,2023-06-22T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.18
310120,Pratt & Son,2023-06-22T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.2
310120,Pratt & Son,2023-06-22T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
310120,Pratt & Son,2023-06-22T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.26
310120,Pratt & Son,2023-06-22T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.3
310120,Pratt & Son,2023-06-22T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.44
310120,Pratt & Son,2023-06-22T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,26.1
310120,Pratt & Son,2023-06-22T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.4
310120,Pratt & Son,2023-06-22T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.1
310120,Pratt & Son,2023-06-22T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.0
310120,Pratt & Son,2023-06-22T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.54
310120,Pratt & Son,2023-06-22T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.5
310120,Pratt & Son,2023-06-22T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.4
310120,Pratt & Son,2023-06-22T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,15.87
310120,Pratt & Son,2023-06-22T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.37
310120,Pratt & Son,2023-06-22T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.05
310120,Pratt & Son,2023-06-22T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,32.9
310120,Pratt & Son,2023-06-22T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.2
310120,Pratt & Son,2023-06-22T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.1
310120,Pratt & Son,2023-06-22T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.4
310120,Pratt & Son,2023-06-22T19:40:00.000+00:00,transformer,,Temperature,C,34.9
310120,Pratt & Son,2023-06-22T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
310120,Pratt & Son,2023-06-22T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
310120,Pratt & Son,2023-06-22T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
310120,Pratt & Son,2023-06-22T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.29
310120,Pratt & Son,2023-06-22T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
310120,Pratt & Son,2023-06-22T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.23
310120,Pratt & Son,2023-06-22T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
310120,Pratt & Son,2023-06-22T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
310120,Pratt & Son,2023-06-22T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
310120,Pratt & Son,2023-06-22T19:40:00.000+00:00,busbar,,L3 Active Power,kW,16.44
310120,Pratt & Son,2023-06-22T19:40:00.000+00:00,busbar,,L2 Active Power,kW,20.63
310120,Pratt & Son,2023-06-22T19:40:00.000+00:00,busbar,,L1 Active Power,kW,12.26
310120,Pratt & Son,2023-06-22T19:40:00.000+00:00,busbar,,N Current (RMS),A,61.8
310120,Pratt & Son,2023-06-22T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
310120,Pratt & Son,2023-06-22T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
310120,Pratt & Son,2023-06-22T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
310120,Pratt & Son,2023-06-22T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.39
310120,Pratt & Son,2023-06-22T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.05
310120,Pratt & Son,2023-06-22T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.46
310120,Pratt & Son,2023-06-22T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.8
310120,Pratt & Son,2023-06-22T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.76
310120,Pratt & Son,2023-06-22T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.75
310120,Pratt & Son,2023-06-22T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,16.3
310120,Pratt & Son,2023-06-22T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.8
310120,Pratt & Son,2023-06-22T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.7
310120,Pratt & Son,2023-06-22T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.1
310120,Pratt & Son,2023-06-22T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.1
310120,Pratt & Son,2023-06-22T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.26
310120,Pratt & Son,2023-06-22T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.22
310120,Pratt & Son,2023-06-22T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.24
310120,Pratt & Son,2023-06-22T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.99
310120,Pratt & Son,2023-06-22T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.31
310120,Pratt & Son,2023-06-22T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,18.0
310120,Pratt & Son,2023-06-22T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-22T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.3
310120,Pratt & Son,2023-06-22T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.7
310120,Pratt & Son,2023-06-22T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.24
310120,Pratt & Son,2023-06-22T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.47
310120,Pratt & Son,2023-06-22T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.84
310120,Pratt & Son,2023-06-22T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,17.81
310120,Pratt & Son,2023-06-22T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.41
310120,Pratt & Son,2023-06-22T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.2
310120,Pratt & Son,2023-06-22T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,42.1
310120,Pratt & Son,2023-06-22T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.1
310120,Pratt & Son,2023-06-22T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.2
310120,Pratt & Son,2023-06-22T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.3
310120,Pratt & Son,2023-06-22T19:30:00.000+00:00,transformer,,Temperature,C,34.9
310120,Pratt & Son,2023-06-22T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
310120,Pratt & Son,2023-06-22T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
310120,Pratt & Son,2023-06-22T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
310120,Pratt & Son,2023-06-22T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.48
310120,Pratt & Son,2023-06-22T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
310120,Pratt & Son,2023-06-22T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.45
310120,Pratt & Son,2023-06-22T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
310120,Pratt & Son,2023-06-22T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
310120,Pratt & Son,2023-06-22T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
310120,Pratt & Son,2023-06-22T19:30:00.000+00:00,busbar,,L3 Active Power,kW,18.37
310120,Pratt & Son,2023-06-22T19:30:00.000+00:00,busbar,,L2 Active Power,kW,17.16
310120,Pratt & Son,2023-06-22T19:30:00.000+00:00,busbar,,L1 Active Power,kW,9.27
310120,Pratt & Son,2023-06-22T19:30:00.000+00:00,busbar,,N Current (RMS),A,63.9
310120,Pratt & Son,2023-06-22T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
310120,Pratt & Son,2023-06-22T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
310120,Pratt & Son,2023-06-22T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
310120,Pratt & Son,2023-06-22T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.34
310120,Pratt & Son,2023-06-22T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.89
310120,Pratt & Son,2023-06-22T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.37
310120,Pratt & Son,2023-06-22T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.9
310120,Pratt & Son,2023-06-22T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.49
310120,Pratt & Son,2023-06-22T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.59
310120,Pratt & Son,2023-06-22T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,24.8
310120,Pratt & Son,2023-06-22T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.2
310120,Pratt & Son,2023-06-22T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.6
310120,Pratt & Son,2023-06-22T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.4
310120,Pratt & Son,2023-06-22T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.14
310120,Pratt & Son,2023-06-22T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.25
310120,Pratt & Son,2023-06-22T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.4
310120,Pratt & Son,2023-06-22T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.25
310120,Pratt & Son,2023-06-22T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.69
310120,Pratt & Son,2023-06-22T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.21
310120,Pratt & Son,2023-06-22T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,20.1
310120,Pratt & Son,2023-06-22T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-22T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.8
310120,Pratt & Son,2023-06-22T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.9
310120,Pratt & Son,2023-06-22T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.09
310120,Pratt & Son,2023-06-22T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.24
310120,Pratt & Son,2023-06-22T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.45
310120,Pratt & Son,2023-06-22T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,16.08
310120,Pratt & Son,2023-06-22T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.86
310120,Pratt & Son,2023-06-22T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.37
310120,Pratt & Son,2023-06-22T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,37.0
310120,Pratt & Son,2023-06-22T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.8
310120,Pratt & Son,2023-06-22T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.1
310120,Pratt & Son,2023-06-22T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.9
310120,Pratt & Son,2023-06-22T19:20:00.000+00:00,transformer,,Temperature,C,34.9
310120,Pratt & Son,2023-06-22T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
310120,Pratt & Son,2023-06-22T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.74
310120,Pratt & Son,2023-06-22T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
310120,Pratt & Son,2023-06-22T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.71
310120,Pratt & Son,2023-06-22T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
310120,Pratt & Son,2023-06-22T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.79
310120,Pratt & Son,2023-06-22T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
310120,Pratt & Son,2023-06-22T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
310120,Pratt & Son,2023-06-22T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
310120,Pratt & Son,2023-06-22T19:20:00.000+00:00,busbar,,L3 Active Power,kW,16.72
310120,Pratt & Son,2023-06-22T19:20:00.000+00:00,busbar,,L2 Active Power,kW,20.04
310120,Pratt & Son,2023-06-22T19:20:00.000+00:00,busbar,,L1 Active Power,kW,11.17
310120,Pratt & Son,2023-06-22T19:20:00.000+00:00,busbar,,N Current (RMS),A,68.3
310120,Pratt & Son,2023-06-22T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
310120,Pratt & Son,2023-06-22T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
310120,Pratt & Son,2023-06-22T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
310120,Pratt & Son,2023-06-22T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.29
310120,Pratt & Son,2023-06-22T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.84
310120,Pratt & Son,2023-06-22T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.54
310120,Pratt & Son,2023-06-22T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.89
310120,Pratt & Son,2023-06-22T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.78
310120,Pratt & Son,2023-06-22T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.72
310120,Pratt & Son,2023-06-22T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,23.5
310120,Pratt & Son,2023-06-22T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.0
310120,Pratt & Son,2023-06-22T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.3
310120,Pratt & Son,2023-06-22T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.6
310120,Pratt & Son,2023-06-22T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.15
310120,Pratt & Son,2023-06-22T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.21
310120,Pratt & Son,2023-06-22T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
310120,Pratt & Son,2023-06-22T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.25
310120,Pratt & Son,2023-06-22T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.37
310120,Pratt & Son,2023-06-22T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.18
310120,Pratt & Son,2023-06-22T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,21.9
310120,Pratt & Son,2023-06-22T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.4
310120,Pratt & Son,2023-06-22T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.3
310120,Pratt & Son,2023-06-22T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.8
310120,Pratt & Son,2023-06-22T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.32
310120,Pratt & Son,2023-06-22T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.06
310120,Pratt & Son,2023-06-22T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.7
310120,Pratt & Son,2023-06-22T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,14.77
310120,Pratt & Son,2023-06-22T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.49
310120,Pratt & Son,2023-06-22T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.66
310120,Pratt & Son,2023-06-22T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,30.0
310120,Pratt & Son,2023-06-22T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.0
310120,Pratt & Son,2023-06-22T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.0
310120,Pratt & Son,2023-06-22T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.6
310120,Pratt & Son,2023-06-22T19:10:00.000+00:00,transformer,,Temperature,C,35.0
310120,Pratt & Son,2023-06-22T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
310120,Pratt & Son,2023-06-22T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
310120,Pratt & Son,2023-06-22T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
310120,Pratt & Son,2023-06-22T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.5
310120,Pratt & Son,2023-06-22T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
310120,Pratt & Son,2023-06-22T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.62
310120,Pratt & Son,2023-06-22T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
310120,Pratt & Son,2023-06-22T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
310120,Pratt & Son,2023-06-22T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
310120,Pratt & Son,2023-06-22T19:10:00.000+00:00,busbar,,L3 Active Power,kW,15.4
310120,Pratt & Son,2023-06-22T19:10:00.000+00:00,busbar,,L2 Active Power,kW,21.64
310120,Pratt & Son,2023-06-22T19:10:00.000+00:00,busbar,,L1 Active Power,kW,17.56
310120,Pratt & Son,2023-06-22T19:10:00.000+00:00,busbar,,N Current (RMS),A,60.0
310120,Pratt & Son,2023-06-22T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
310120,Pratt & Son,2023-06-22T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.3
310120,Pratt & Son,2023-06-22T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
310120,Pratt & Son,2023-06-22T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.39
310120,Pratt & Son,2023-06-22T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.05
310120,Pratt & Son,2023-06-22T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.54
310120,Pratt & Son,2023-06-22T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.83
310120,Pratt & Son,2023-06-22T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.51
310120,Pratt & Son,2023-06-22T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.31
310120,Pratt & Son,2023-06-22T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,15.1
310120,Pratt & Son,2023-06-22T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.0
310120,Pratt & Son,2023-06-22T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.0
310120,Pratt & Son,2023-06-22T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.1
310120,Pratt & Son,2023-06-22T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
310120,Pratt & Son,2023-06-22T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.96
310120,Pratt & Son,2023-06-22T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.32
310120,Pratt & Son,2023-06-22T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.23
310120,Pratt & Son,2023-06-22T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.98
310120,Pratt & Son,2023-06-22T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.18
310120,Pratt & Son,2023-06-22T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,24.3
310120,Pratt & Son,2023-06-22T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-22T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.2
310120,Pratt & Son,2023-06-22T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.6
310120,Pratt & Son,2023-06-22T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.99
310120,Pratt & Son,2023-06-22T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.29
310120,Pratt & Son,2023-06-22T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.9
310120,Pratt & Son,2023-06-22T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,14.64
310120,Pratt & Son,2023-06-22T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.75
310120,Pratt & Son,2023-06-22T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,14.94
310120,Pratt & Son,2023-06-22T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,27.2
310120,Pratt & Son,2023-06-22T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.1
310120,Pratt & Son,2023-06-22T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.6
310120,Pratt & Son,2023-06-22T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.0
310120,Pratt & Son,2023-06-22T19:00:00.000+00:00,transformer,,Temperature,C,35.0
310120,Pratt & Son,2023-06-22T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
310120,Pratt & Son,2023-06-22T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.73
310120,Pratt & Son,2023-06-22T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
310120,Pratt & Son,2023-06-22T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.55
310120,Pratt & Son,2023-06-22T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
310120,Pratt & Son,2023-06-22T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.57
310120,Pratt & Son,2023-06-22T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
310120,Pratt & Son,2023-06-22T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
310120,Pratt & Son,2023-06-22T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
310120,Pratt & Son,2023-06-22T19:00:00.000+00:00,busbar,,L3 Active Power,kW,15.23
310120,Pratt & Son,2023-06-22T19:00:00.000+00:00,busbar,,L2 Active Power,kW,20.24
310120,Pratt & Son,2023-06-22T19:00:00.000+00:00,busbar,,L1 Active Power,kW,18.43
310120,Pratt & Son,2023-06-22T19:00:00.000+00:00,busbar,,N Current (RMS),A,49.3
310120,Pratt & Son,2023-06-22T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
310120,Pratt & Son,2023-06-22T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
310120,Pratt & Son,2023-06-22T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.1
310120,Pratt & Son,2023-06-22T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.36
310120,Pratt & Son,2023-06-22T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.84
310120,Pratt & Son,2023-06-22T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.63
310120,Pratt & Son,2023-06-22T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.85
310120,Pratt & Son,2023-06-22T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.47
310120,Pratt & Son,2023-06-22T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.27
310120,Pratt & Son,2023-06-22T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,11.1
310120,Pratt & Son,2023-06-22T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.0
310120,Pratt & Son,2023-06-22T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.0
310120,Pratt & Son,2023-06-22T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.5
310120,Pratt & Son,2023-06-22T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.1
310120,Pratt & Son,2023-06-22T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.97
310120,Pratt & Son,2023-06-22T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.19
310120,Pratt & Son,2023-06-22T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.2
310120,Pratt & Son,2023-06-22T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.04
310120,Pratt & Son,2023-06-22T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.29
310120,Pratt & Son,2023-06-22T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,18.2
310120,Pratt & Son,2023-06-22T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-22T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.2
310120,Pratt & Son,2023-06-22T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.6
310120,Pratt & Son,2023-06-22T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.45
310120,Pratt & Son,2023-06-22T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.27
310120,Pratt & Son,2023-06-22T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.96
310120,Pratt & Son,2023-06-22T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,14.61
310120,Pratt & Son,2023-06-22T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.32
310120,Pratt & Son,2023-06-22T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.98
310120,Pratt & Son,2023-06-22T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,29.1
310120,Pratt & Son,2023-06-22T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.5
310120,Pratt & Son,2023-06-22T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.9
310120,Pratt & Son,2023-06-22T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.8
310120,Pratt & Son,2023-06-22T18:50:00.000+00:00,transformer,,Temperature,C,35.0
310120,Pratt & Son,2023-06-22T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
310120,Pratt & Son,2023-06-22T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
310120,Pratt & Son,2023-06-22T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
310120,Pratt & Son,2023-06-22T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.35
310120,Pratt & Son,2023-06-22T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
310120,Pratt & Son,2023-06-22T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.4
310120,Pratt & Son,2023-06-22T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
310120,Pratt & Son,2023-06-22T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
310120,Pratt & Son,2023-06-22T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
310120,Pratt & Son,2023-06-22T18:50:00.000+00:00,busbar,,L3 Active Power,kW,15.26
310120,Pratt & Son,2023-06-22T18:50:00.000+00:00,busbar,,L2 Active Power,kW,18.83
310120,Pratt & Son,2023-06-22T18:50:00.000+00:00,busbar,,L1 Active Power,kW,12.55
310120,Pratt & Son,2023-06-22T18:50:00.000+00:00,busbar,,N Current (RMS),A,43.3
310120,Pratt & Son,2023-06-22T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
310120,Pratt & Son,2023-06-22T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
310120,Pratt & Son,2023-06-22T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
310120,Pratt & Son,2023-06-22T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.33
310120,Pratt & Son,2023-06-22T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
310120,Pratt & Son,2023-06-22T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.7
310120,Pratt & Son,2023-06-22T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.96
310120,Pratt & Son,2023-06-22T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.68
310120,Pratt & Son,2023-06-22T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.49
310120,Pratt & Son,2023-06-22T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.8
310120,Pratt & Son,2023-06-22T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.5
310120,Pratt & Son,2023-06-22T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.1
310120,Pratt & Son,2023-06-22T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.5
310120,Pratt & Son,2023-06-22T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.12
310120,Pratt & Son,2023-06-22T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.01
310120,Pratt & Son,2023-06-22T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.13
310120,Pratt & Son,2023-06-22T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.2
310120,Pratt & Son,2023-06-22T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.37
310120,Pratt & Son,2023-06-22T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.36
310120,Pratt & Son,2023-06-22T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,20.1
310120,Pratt & Son,2023-06-22T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-22T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.8
310120,Pratt & Son,2023-06-22T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.7
310120,Pratt & Son,2023-06-22T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.66
310120,Pratt & Son,2023-06-22T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.22
310120,Pratt & Son,2023-06-22T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.56
310120,Pratt & Son,2023-06-22T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.6
310120,Pratt & Son,2023-06-22T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.56
310120,Pratt & Son,2023-06-22T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.61
310120,Pratt & Son,2023-06-22T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,23.1
310120,Pratt & Son,2023-06-22T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.5
310120,Pratt & Son,2023-06-22T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.3
310120,Pratt & Son,2023-06-22T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.2
310120,Pratt & Son,2023-06-22T18:40:00.000+00:00,transformer,,Temperature,C,35.0
310120,Pratt & Son,2023-06-22T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
310120,Pratt & Son,2023-06-22T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
310120,Pratt & Son,2023-06-22T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
310120,Pratt & Son,2023-06-22T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
310120,Pratt & Son,2023-06-22T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
310120,Pratt & Son,2023-06-22T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
310120,Pratt & Son,2023-06-22T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
310120,Pratt & Son,2023-06-22T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
310120,Pratt & Son,2023-06-22T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
310120,Pratt & Son,2023-06-22T18:40:00.000+00:00,busbar,,L3 Active Power,kW,12.36
310120,Pratt & Son,2023-06-22T18:40:00.000+00:00,busbar,,L2 Active Power,kW,20.61
310120,Pratt & Son,2023-06-22T18:40:00.000+00:00,busbar,,L1 Active Power,kW,11.46
310120,Pratt & Son,2023-06-22T18:40:00.000+00:00,busbar,,N Current (RMS),A,34.0
310120,Pratt & Son,2023-06-22T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
310120,Pratt & Son,2023-06-22T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
310120,Pratt & Son,2023-06-22T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
310120,Pratt & Son,2023-06-22T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.35
310120,Pratt & Son,2023-06-22T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.85
310120,Pratt & Son,2023-06-22T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.84
310120,Pratt & Son,2023-06-22T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.52
310120,Pratt & Son,2023-06-22T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.28
310120,Pratt & Son,2023-06-22T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.0
310120,Pratt & Son,2023-06-22T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,10.9
310120,Pratt & Son,2023-06-22T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.6
310120,Pratt & Son,2023-06-22T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.7
310120,Pratt & Son,2023-06-22T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.2
310120,Pratt & Son,2023-06-22T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.11
310120,Pratt & Son,2023-06-22T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.31
310120,Pratt & Son,2023-06-22T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.1
310120,Pratt & Son,2023-06-22T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.22
310120,Pratt & Son,2023-06-22T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.45
310120,Pratt & Son,2023-06-22T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.41
310120,Pratt & Son,2023-06-22T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,21.0
310120,Pratt & Son,2023-06-22T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-22T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.9
310120,Pratt & Son,2023-06-22T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.8
310120,Pratt & Son,2023-06-22T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.74
310120,Pratt & Son,2023-06-22T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.4
310120,Pratt & Son,2023-06-22T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.24
310120,Pratt & Son,2023-06-22T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,15.21
310120,Pratt & Son,2023-06-22T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.45
310120,Pratt & Son,2023-06-22T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.31
310120,Pratt & Son,2023-06-22T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,30.4
310120,Pratt & Son,2023-06-22T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.9
310120,Pratt & Son,2023-06-22T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.1
310120,Pratt & Son,2023-06-22T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.4
310120,Pratt & Son,2023-06-22T18:30:00.000+00:00,transformer,,Temperature,C,35.0
310120,Pratt & Son,2023-06-22T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
310120,Pratt & Son,2023-06-22T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
310120,Pratt & Son,2023-06-22T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
310120,Pratt & Son,2023-06-22T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
310120,Pratt & Son,2023-06-22T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
310120,Pratt & Son,2023-06-22T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
310120,Pratt & Son,2023-06-22T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
310120,Pratt & Son,2023-06-22T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
310120,Pratt & Son,2023-06-22T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
310120,Pratt & Son,2023-06-22T18:30:00.000+00:00,busbar,,L3 Active Power,kW,16.51
310120,Pratt & Son,2023-06-22T18:30:00.000+00:00,busbar,,L2 Active Power,kW,15.18
310120,Pratt & Son,2023-06-22T18:30:00.000+00:00,busbar,,L1 Active Power,kW,11.72
310120,Pratt & Son,2023-06-22T18:30:00.000+00:00,busbar,,N Current (RMS),A,47.7
310120,Pratt & Son,2023-06-22T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
310120,Pratt & Son,2023-06-22T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
310120,Pratt & Son,2023-06-22T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
310120,Pratt & Son,2023-06-22T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
310120,Pratt & Son,2023-06-22T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.81
310120,Pratt & Son,2023-06-22T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
310120,Pratt & Son,2023-06-22T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.02
310120,Pratt & Son,2023-06-22T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.57
310120,Pratt & Son,2023-06-22T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.08
310120,Pratt & Son,2023-06-22T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,10.8
310120,Pratt & Son,2023-06-22T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.7
310120,Pratt & Son,2023-06-22T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.2
310120,Pratt & Son,2023-06-22T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.8
310120,Pratt & Son,2023-06-22T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.13
310120,Pratt & Son,2023-06-22T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.03
310120,Pratt & Son,2023-06-22T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.1
310120,Pratt & Son,2023-06-22T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.21
310120,Pratt & Son,2023-06-22T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.76
310120,Pratt & Son,2023-06-22T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.42
310120,Pratt & Son,2023-06-22T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,21.1
310120,Pratt & Son,2023-06-22T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-22T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.3
310120,Pratt & Son,2023-06-22T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.9
310120,Pratt & Son,2023-06-22T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.67
310120,Pratt & Son,2023-06-22T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.83
310120,Pratt & Son,2023-06-22T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.12
310120,Pratt & Son,2023-06-22T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,14.49
310120,Pratt & Son,2023-06-22T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.56
310120,Pratt & Son,2023-06-22T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.86
310120,Pratt & Son,2023-06-22T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,30.8
310120,Pratt & Son,2023-06-22T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.7
310120,Pratt & Son,2023-06-22T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.9
310120,Pratt & Son,2023-06-22T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.3
310120,Pratt & Son,2023-06-22T18:20:00.000+00:00,transformer,,Temperature,C,35.0
310120,Pratt & Son,2023-06-22T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
310120,Pratt & Son,2023-06-22T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
310120,Pratt & Son,2023-06-22T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
310120,Pratt & Son,2023-06-22T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.33
310120,Pratt & Son,2023-06-22T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
310120,Pratt & Son,2023-06-22T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.45
310120,Pratt & Son,2023-06-22T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
310120,Pratt & Son,2023-06-22T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
310120,Pratt & Son,2023-06-22T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
310120,Pratt & Son,2023-06-22T18:20:00.000+00:00,busbar,,L3 Active Power,kW,16.3
310120,Pratt & Son,2023-06-22T18:20:00.000+00:00,busbar,,L2 Active Power,kW,13.89
310120,Pratt & Son,2023-06-22T18:20:00.000+00:00,busbar,,L1 Active Power,kW,11.37
310120,Pratt & Son,2023-06-22T18:20:00.000+00:00,busbar,,N Current (RMS),A,48.8
310120,Pratt & Son,2023-06-22T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
310120,Pratt & Son,2023-06-22T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
310120,Pratt & Son,2023-06-22T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
310120,Pratt & Son,2023-06-22T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.28
310120,Pratt & Son,2023-06-22T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.93
310120,Pratt & Son,2023-06-22T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.33
310120,Pratt & Son,2023-06-22T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.71
310120,Pratt & Son,2023-06-22T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.8
310120,Pratt & Son,2023-06-22T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.28
310120,Pratt & Son,2023-06-22T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,9.6
310120,Pratt & Son,2023-06-22T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.4
310120,Pratt & Son,2023-06-22T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.2
310120,Pratt & Son,2023-06-22T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.0
310120,Pratt & Son,2023-06-22T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.17
310120,Pratt & Son,2023-06-22T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.87
310120,Pratt & Son,2023-06-22T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.09
310120,Pratt & Son,2023-06-22T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.23
310120,Pratt & Son,2023-06-22T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.45
310120,Pratt & Son,2023-06-22T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.41
310120,Pratt & Son,2023-06-22T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,26.5
310120,Pratt & Son,2023-06-22T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.4
310120,Pratt & Son,2023-06-22T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.9
310120,Pratt & Son,2023-06-22T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.8
310120,Pratt & Son,2023-06-22T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.87
310120,Pratt & Son,2023-06-22T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.97
310120,Pratt & Son,2023-06-22T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.5
310120,Pratt & Son,2023-06-22T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,13.75
310120,Pratt & Son,2023-06-22T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.41
310120,Pratt & Son,2023-06-22T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.6
310120,Pratt & Son,2023-06-22T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,31.1
310120,Pratt & Son,2023-06-22T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.1
310120,Pratt & Son,2023-06-22T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.4
310120,Pratt & Son,2023-06-22T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.7
310120,Pratt & Son,2023-06-22T18:10:00.000+00:00,transformer,,Temperature,C,35.0
310120,Pratt & Son,2023-06-22T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
310120,Pratt & Son,2023-06-22T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.43
310120,Pratt & Son,2023-06-22T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
310120,Pratt & Son,2023-06-22T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.51
310120,Pratt & Son,2023-06-22T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
310120,Pratt & Son,2023-06-22T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
310120,Pratt & Son,2023-06-22T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
310120,Pratt & Son,2023-06-22T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
310120,Pratt & Son,2023-06-22T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
310120,Pratt & Son,2023-06-22T18:10:00.000+00:00,busbar,,L3 Active Power,kW,15.23
310120,Pratt & Son,2023-06-22T18:10:00.000+00:00,busbar,,L2 Active Power,kW,15.67
310120,Pratt & Son,2023-06-22T18:10:00.000+00:00,busbar,,L1 Active Power,kW,13.3
310120,Pratt & Son,2023-06-22T18:10:00.000+00:00,busbar,,N Current (RMS),A,52.2
310120,Pratt & Son,2023-06-22T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
310120,Pratt & Son,2023-06-22T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
310120,Pratt & Son,2023-06-22T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
310120,Pratt & Son,2023-06-22T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.3
310120,Pratt & Son,2023-06-22T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.88
310120,Pratt & Son,2023-06-22T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.49
310120,Pratt & Son,2023-06-22T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.81
310120,Pratt & Son,2023-06-22T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.56
310120,Pratt & Son,2023-06-22T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.1
310120,Pratt & Son,2023-06-22T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,9.1
310120,Pratt & Son,2023-06-22T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.6
310120,Pratt & Son,2023-06-22T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.3
310120,Pratt & Son,2023-06-22T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.7
310120,Pratt & Son,2023-06-22T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.15
310120,Pratt & Son,2023-06-22T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.99
310120,Pratt & Son,2023-06-22T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.11
310120,Pratt & Son,2023-06-22T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.22
310120,Pratt & Son,2023-06-22T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.57
310120,Pratt & Son,2023-06-22T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.39
310120,Pratt & Son,2023-06-22T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,23.1
310120,Pratt & Son,2023-06-22T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-22T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.6
310120,Pratt & Son,2023-06-22T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.7
310120,Pratt & Son,2023-06-22T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.27
310120,Pratt & Son,2023-06-22T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.88
310120,Pratt & Son,2023-06-22T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.98
