Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310120,Pratt & Son,2023-06-22T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.44
310120,Pratt & Son,2023-06-22T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.0
310120,Pratt & Son,2023-06-22T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.15
310120,Pratt & Son,2023-06-22T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,30.1
310120,Pratt & Son,2023-06-22T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.4
310120,Pratt & Son,2023-06-22T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.8
310120,Pratt & Son,2023-06-22T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.9
310120,Pratt & Son,2023-06-22T18:00:00.000+00:00,transformer,,Temperature,C,35.0
310120,Pratt & Son,2023-06-22T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
310120,Pratt & Son,2023-06-22T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.55
310120,Pratt & Son,2023-06-22T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
310120,Pratt & Son,2023-06-22T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.59
310120,Pratt & Son,2023-06-22T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
310120,Pratt & Son,2023-06-22T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.56
310120,Pratt & Son,2023-06-22T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
310120,Pratt & Son,2023-06-22T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
310120,Pratt & Son,2023-06-22T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
310120,Pratt & Son,2023-06-22T18:00:00.000+00:00,busbar,,L3 Active Power,kW,13.02
310120,Pratt & Son,2023-06-22T18:00:00.000+00:00,busbar,,L2 Active Power,kW,13.13
310120,Pratt & Son,2023-06-22T18:00:00.000+00:00,busbar,,L1 Active Power,kW,9.64
310120,Pratt & Son,2023-06-22T18:00:00.000+00:00,busbar,,N Current (RMS),A,50.6
310120,Pratt & Son,2023-06-22T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
310120,Pratt & Son,2023-06-22T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
310120,Pratt & Son,2023-06-22T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
310120,Pratt & Son,2023-06-22T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.41
310120,Pratt & Son,2023-06-22T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.71
310120,Pratt & Son,2023-06-22T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
310120,Pratt & Son,2023-06-22T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.75
310120,Pratt & Son,2023-06-22T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.75
310120,Pratt & Son,2023-06-22T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.85
310120,Pratt & Son,2023-06-22T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.4
310120,Pratt & Son,2023-06-22T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.7
310120,Pratt & Son,2023-06-22T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.6
310120,Pratt & Son,2023-06-22T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.4
310120,Pratt & Son,2023-06-22T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.11
310120,Pratt & Son,2023-06-22T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.4
310120,Pratt & Son,2023-06-22T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.19
310120,Pratt & Son,2023-06-22T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.22
310120,Pratt & Son,2023-06-22T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.88
310120,Pratt & Son,2023-06-22T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.34
310120,Pratt & Son,2023-06-22T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,17.6
310120,Pratt & Son,2023-06-22T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-22T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.3
310120,Pratt & Son,2023-06-22T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.7
310120,Pratt & Son,2023-06-22T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.05
310120,Pratt & Son,2023-06-22T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.75
310120,Pratt & Son,2023-06-22T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.76
310120,Pratt & Son,2023-06-22T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,15.77
310120,Pratt & Son,2023-06-22T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.69
310120,Pratt & Son,2023-06-22T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.0
310120,Pratt & Son,2023-06-22T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,36.2
310120,Pratt & Son,2023-06-22T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.1
310120,Pratt & Son,2023-06-22T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.4
310120,Pratt & Son,2023-06-22T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.2
310120,Pratt & Son,2023-06-22T17:50:00.000+00:00,transformer,,Temperature,C,34.9
310120,Pratt & Son,2023-06-22T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
310120,Pratt & Son,2023-06-22T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
310120,Pratt & Son,2023-06-22T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
310120,Pratt & Son,2023-06-22T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.88
310120,Pratt & Son,2023-06-22T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
310120,Pratt & Son,2023-06-22T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.98
310120,Pratt & Son,2023-06-22T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
310120,Pratt & Son,2023-06-22T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
310120,Pratt & Son,2023-06-22T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
310120,Pratt & Son,2023-06-22T17:50:00.000+00:00,busbar,,L3 Active Power,kW,16.29
310120,Pratt & Son,2023-06-22T17:50:00.000+00:00,busbar,,L2 Active Power,kW,15.32
310120,Pratt & Son,2023-06-22T17:50:00.000+00:00,busbar,,L1 Active Power,kW,9.2
310120,Pratt & Son,2023-06-22T17:50:00.000+00:00,busbar,,N Current (RMS),A,56.6
310120,Pratt & Son,2023-06-22T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
310120,Pratt & Son,2023-06-22T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
310120,Pratt & Son,2023-06-22T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.1
310120,Pratt & Son,2023-06-22T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
310120,Pratt & Son,2023-06-22T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.99
310120,Pratt & Son,2023-06-22T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.31
310120,Pratt & Son,2023-06-22T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.75
310120,Pratt & Son,2023-06-22T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.95
310120,Pratt & Son,2023-06-22T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.54
310120,Pratt & Son,2023-06-22T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,16.8
310120,Pratt & Son,2023-06-22T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.6
310120,Pratt & Son,2023-06-22T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.6
310120,Pratt & Son,2023-06-22T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.9
310120,Pratt & Son,2023-06-22T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.09
310120,Pratt & Son,2023-06-22T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.48
310120,Pratt & Son,2023-06-22T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.33
310120,Pratt & Son,2023-06-22T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.21
310120,Pratt & Son,2023-06-22T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.64
310120,Pratt & Son,2023-06-22T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.22
310120,Pratt & Son,2023-06-22T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,16.8
310120,Pratt & Son,2023-06-22T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-22T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.0
310120,Pratt & Son,2023-06-22T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.8
310120,Pratt & Son,2023-06-22T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.81
310120,Pratt & Son,2023-06-22T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.61
310120,Pratt & Son,2023-06-22T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.76
310120,Pratt & Son,2023-06-22T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.95
310120,Pratt & Son,2023-06-22T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.34
310120,Pratt & Son,2023-06-22T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.32
310120,Pratt & Son,2023-06-22T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,32.8
310120,Pratt & Son,2023-06-22T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.9
310120,Pratt & Son,2023-06-22T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.6
310120,Pratt & Son,2023-06-22T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.3
310120,Pratt & Son,2023-06-22T17:40:00.000+00:00,transformer,,Temperature,C,34.9
310120,Pratt & Son,2023-06-22T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
310120,Pratt & Son,2023-06-22T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.53
310120,Pratt & Son,2023-06-22T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
310120,Pratt & Son,2023-06-22T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.56
310120,Pratt & Son,2023-06-22T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
310120,Pratt & Son,2023-06-22T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.45
310120,Pratt & Son,2023-06-22T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
310120,Pratt & Son,2023-06-22T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
310120,Pratt & Son,2023-06-22T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
310120,Pratt & Son,2023-06-22T17:40:00.000+00:00,busbar,,L3 Active Power,kW,13.49
310120,Pratt & Son,2023-06-22T17:40:00.000+00:00,busbar,,L2 Active Power,kW,14.94
310120,Pratt & Son,2023-06-22T17:40:00.000+00:00,busbar,,L1 Active Power,kW,13.08
310120,Pratt & Son,2023-06-22T17:40:00.000+00:00,busbar,,N Current (RMS),A,52.2
310120,Pratt & Son,2023-06-22T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
310120,Pratt & Son,2023-06-22T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
310120,Pratt & Son,2023-06-22T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
310120,Pratt & Son,2023-06-22T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.27
310120,Pratt & Son,2023-06-22T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.85
310120,Pratt & Son,2023-06-22T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.03
310120,Pratt & Son,2023-06-22T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.83
310120,Pratt & Son,2023-06-22T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.91
310120,Pratt & Son,2023-06-22T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.57
310120,Pratt & Son,2023-06-22T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,19.4
310120,Pratt & Son,2023-06-22T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.9
310120,Pratt & Son,2023-06-22T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.0
310120,Pratt & Son,2023-06-22T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.8
310120,Pratt & Son,2023-06-22T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
310120,Pratt & Son,2023-06-22T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.34
310120,Pratt & Son,2023-06-22T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
310120,Pratt & Son,2023-06-22T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.3
310120,Pratt & Son,2023-06-22T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.69
310120,Pratt & Son,2023-06-22T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.09
310120,Pratt & Son,2023-06-22T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,34.6
310120,Pratt & Son,2023-06-22T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.8
310120,Pratt & Son,2023-06-22T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.0
310120,Pratt & Son,2023-06-22T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.8
310120,Pratt & Son,2023-06-22T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.55
310120,Pratt & Son,2023-06-22T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.62
310120,Pratt & Son,2023-06-22T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.19
310120,Pratt & Son,2023-06-22T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,13.55
310120,Pratt & Son,2023-06-22T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.68
310120,Pratt & Son,2023-06-22T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.07
310120,Pratt & Son,2023-06-22T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,24.6
310120,Pratt & Son,2023-06-22T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.9
310120,Pratt & Son,2023-06-22T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.8
310120,Pratt & Son,2023-06-22T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.1
310120,Pratt & Son,2023-06-22T17:30:00.000+00:00,transformer,,Temperature,C,34.9
310120,Pratt & Son,2023-06-22T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
310120,Pratt & Son,2023-06-22T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.65
310120,Pratt & Son,2023-06-22T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
310120,Pratt & Son,2023-06-22T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.26
310120,Pratt & Son,2023-06-22T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
310120,Pratt & Son,2023-06-22T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
310120,Pratt & Son,2023-06-22T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
310120,Pratt & Son,2023-06-22T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
310120,Pratt & Son,2023-06-22T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
310120,Pratt & Son,2023-06-22T17:30:00.000+00:00,busbar,,L3 Active Power,kW,14.08
310120,Pratt & Son,2023-06-22T17:30:00.000+00:00,busbar,,L2 Active Power,kW,24.28
310120,Pratt & Son,2023-06-22T17:30:00.000+00:00,busbar,,L1 Active Power,kW,14.74
310120,Pratt & Son,2023-06-22T17:30:00.000+00:00,busbar,,N Current (RMS),A,60.7
310120,Pratt & Son,2023-06-22T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
310120,Pratt & Son,2023-06-22T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
310120,Pratt & Son,2023-06-22T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
310120,Pratt & Son,2023-06-22T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
310120,Pratt & Son,2023-06-22T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.77
310120,Pratt & Son,2023-06-22T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.1
310120,Pratt & Son,2023-06-22T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.73
310120,Pratt & Son,2023-06-22T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.66
310120,Pratt & Son,2023-06-22T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.86
310120,Pratt & Son,2023-06-22T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,16.1
310120,Pratt & Son,2023-06-22T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.6
310120,Pratt & Son,2023-06-22T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.3
310120,Pratt & Son,2023-06-22T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.4
310120,Pratt & Son,2023-06-22T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
310120,Pratt & Son,2023-06-22T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.07
310120,Pratt & Son,2023-06-22T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.39
310120,Pratt & Son,2023-06-22T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.26
310120,Pratt & Son,2023-06-22T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.63
310120,Pratt & Son,2023-06-22T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.15
310120,Pratt & Son,2023-06-22T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,30.8
310120,Pratt & Son,2023-06-22T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.5
310120,Pratt & Son,2023-06-22T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.6
310120,Pratt & Son,2023-06-22T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.9
310120,Pratt & Son,2023-06-22T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.64
310120,Pratt & Son,2023-06-22T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.32
310120,Pratt & Son,2023-06-22T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.83
310120,Pratt & Son,2023-06-22T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.84
310120,Pratt & Son,2023-06-22T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.65
310120,Pratt & Son,2023-06-22T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.38
310120,Pratt & Son,2023-06-22T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,23.7
310120,Pratt & Son,2023-06-22T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.6
310120,Pratt & Son,2023-06-22T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.9
310120,Pratt & Son,2023-06-22T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.0
310120,Pratt & Son,2023-06-22T17:20:00.000+00:00,transformer,,Temperature,C,34.9
310120,Pratt & Son,2023-06-22T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
310120,Pratt & Son,2023-06-22T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.67
310120,Pratt & Son,2023-06-22T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
310120,Pratt & Son,2023-06-22T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.26
310120,Pratt & Son,2023-06-22T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
310120,Pratt & Son,2023-06-22T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.39
310120,Pratt & Son,2023-06-22T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
310120,Pratt & Son,2023-06-22T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
310120,Pratt & Son,2023-06-22T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
310120,Pratt & Son,2023-06-22T17:20:00.000+00:00,busbar,,L3 Active Power,kW,12.32
310120,Pratt & Son,2023-06-22T17:20:00.000+00:00,busbar,,L2 Active Power,kW,20.95
310120,Pratt & Son,2023-06-22T17:20:00.000+00:00,busbar,,L1 Active Power,kW,11.39
310120,Pratt & Son,2023-06-22T17:20:00.000+00:00,busbar,,N Current (RMS),A,51.3
310120,Pratt & Son,2023-06-22T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
310120,Pratt & Son,2023-06-22T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
310120,Pratt & Son,2023-06-22T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
310120,Pratt & Son,2023-06-22T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.48
310120,Pratt & Son,2023-06-22T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.91
310120,Pratt & Son,2023-06-22T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.39
310120,Pratt & Son,2023-06-22T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.66
310120,Pratt & Son,2023-06-22T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.01
310120,Pratt & Son,2023-06-22T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.22
310120,Pratt & Son,2023-06-22T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,15.0
310120,Pratt & Son,2023-06-22T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.6
310120,Pratt & Son,2023-06-22T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.3
310120,Pratt & Son,2023-06-22T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.1
310120,Pratt & Son,2023-06-22T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.15
310120,Pratt & Son,2023-06-22T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.36
310120,Pratt & Son,2023-06-22T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.37
310120,Pratt & Son,2023-06-22T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.23
310120,Pratt & Son,2023-06-22T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.02
310120,Pratt & Son,2023-06-22T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.51
310120,Pratt & Son,2023-06-22T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,24.6
310120,Pratt & Son,2023-06-22T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-22T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.9
310120,Pratt & Son,2023-06-22T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.1
310120,Pratt & Son,2023-06-22T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.68
310120,Pratt & Son,2023-06-22T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.62
310120,Pratt & Son,2023-06-22T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.5
310120,Pratt & Son,2023-06-22T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.78
310120,Pratt & Son,2023-06-22T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.18
310120,Pratt & Son,2023-06-22T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.14
310120,Pratt & Son,2023-06-22T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,22.8
310120,Pratt & Son,2023-06-22T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.9
310120,Pratt & Son,2023-06-22T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.9
310120,Pratt & Son,2023-06-22T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.2
310120,Pratt & Son,2023-06-22T17:10:00.000+00:00,transformer,,Temperature,C,34.8
310120,Pratt & Son,2023-06-22T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
310120,Pratt & Son,2023-06-22T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.81
310120,Pratt & Son,2023-06-22T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
310120,Pratt & Son,2023-06-22T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.46
310120,Pratt & Son,2023-06-22T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.24
310120,Pratt & Son,2023-06-22T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.67
310120,Pratt & Son,2023-06-22T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
310120,Pratt & Son,2023-06-22T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
310120,Pratt & Son,2023-06-22T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
310120,Pratt & Son,2023-06-22T17:10:00.000+00:00,busbar,,L3 Active Power,kW,10.21
310120,Pratt & Son,2023-06-22T17:10:00.000+00:00,busbar,,L2 Active Power,kW,17.2
310120,Pratt & Son,2023-06-22T17:10:00.000+00:00,busbar,,L1 Active Power,kW,7.87
310120,Pratt & Son,2023-06-22T17:10:00.000+00:00,busbar,,N Current (RMS),A,42.6
310120,Pratt & Son,2023-06-22T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
310120,Pratt & Son,2023-06-22T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
310120,Pratt & Son,2023-06-22T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
310120,Pratt & Son,2023-06-22T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.32
310120,Pratt & Son,2023-06-22T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.17
310120,Pratt & Son,2023-06-22T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.64
310120,Pratt & Son,2023-06-22T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.08
310120,Pratt & Son,2023-06-22T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.58
310120,Pratt & Son,2023-06-22T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.66
310120,Pratt & Son,2023-06-22T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,11.3
310120,Pratt & Son,2023-06-22T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.0
310120,Pratt & Son,2023-06-22T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.3
310120,Pratt & Son,2023-06-22T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.7
310120,Pratt & Son,2023-06-22T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.11
310120,Pratt & Son,2023-06-22T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.32
310120,Pratt & Son,2023-06-22T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.16
310120,Pratt & Son,2023-06-22T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.21
310120,Pratt & Son,2023-06-22T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.35
310120,Pratt & Son,2023-06-22T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.23
310120,Pratt & Son,2023-06-22T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,20.6
310120,Pratt & Son,2023-06-22T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-22T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.6
310120,Pratt & Son,2023-06-22T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-22T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.24
310120,Pratt & Son,2023-06-22T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.86
310120,Pratt & Son,2023-06-22T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.85
310120,Pratt & Son,2023-06-22T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.76
310120,Pratt & Son,2023-06-22T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.98
310120,Pratt & Son,2023-06-22T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.97
310120,Pratt & Son,2023-06-22T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,28.6
310120,Pratt & Son,2023-06-22T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.9
310120,Pratt & Son,2023-06-22T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.1
310120,Pratt & Son,2023-06-22T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.9
310120,Pratt & Son,2023-06-22T17:00:00.000+00:00,transformer,,Temperature,C,34.8
310120,Pratt & Son,2023-06-22T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
310120,Pratt & Son,2023-06-22T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.65
310120,Pratt & Son,2023-06-22T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
310120,Pratt & Son,2023-06-22T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.29
310120,Pratt & Son,2023-06-22T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
310120,Pratt & Son,2023-06-22T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.47
310120,Pratt & Son,2023-06-22T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
310120,Pratt & Son,2023-06-22T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
310120,Pratt & Son,2023-06-22T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
310120,Pratt & Son,2023-06-22T17:00:00.000+00:00,busbar,,L3 Active Power,kW,13.63
310120,Pratt & Son,2023-06-22T17:00:00.000+00:00,busbar,,L2 Active Power,kW,15.92
310120,Pratt & Son,2023-06-22T17:00:00.000+00:00,busbar,,L1 Active Power,kW,8.85
310120,Pratt & Son,2023-06-22T17:00:00.000+00:00,busbar,,N Current (RMS),A,44.8
310120,Pratt & Son,2023-06-22T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
310120,Pratt & Son,2023-06-22T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
310120,Pratt & Son,2023-06-22T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.5
310120,Pratt & Son,2023-06-22T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.33
310120,Pratt & Son,2023-06-22T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.96
310120,Pratt & Son,2023-06-22T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.57
310120,Pratt & Son,2023-06-22T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.19
310120,Pratt & Son,2023-06-22T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.52
310120,Pratt & Son,2023-06-22T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.28
310120,Pratt & Son,2023-06-22T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,10.2
310120,Pratt & Son,2023-06-22T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.2
310120,Pratt & Son,2023-06-22T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.6
310120,Pratt & Son,2023-06-22T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.8
310120,Pratt & Son,2023-06-22T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.12
310120,Pratt & Son,2023-06-22T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.22
310120,Pratt & Son,2023-06-22T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.13
310120,Pratt & Son,2023-06-22T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.21
310120,Pratt & Son,2023-06-22T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.14
310120,Pratt & Son,2023-06-22T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.2
310120,Pratt & Son,2023-06-22T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,22.9
310120,Pratt & Son,2023-06-22T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-22T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.9
310120,Pratt & Son,2023-06-22T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-22T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.09
310120,Pratt & Son,2023-06-22T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.94
310120,Pratt & Son,2023-06-22T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.9
310120,Pratt & Son,2023-06-22T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.88
310120,Pratt & Son,2023-06-22T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.66
310120,Pratt & Son,2023-06-22T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.44
310120,Pratt & Son,2023-06-22T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,22.5
310120,Pratt & Son,2023-06-22T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.4
310120,Pratt & Son,2023-06-22T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.1
310120,Pratt & Son,2023-06-22T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.3
310120,Pratt & Son,2023-06-22T16:50:00.000+00:00,transformer,,Temperature,C,34.8
310120,Pratt & Son,2023-06-22T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
310120,Pratt & Son,2023-06-22T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
310120,Pratt & Son,2023-06-22T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
310120,Pratt & Son,2023-06-22T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
310120,Pratt & Son,2023-06-22T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
310120,Pratt & Son,2023-06-22T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.15
310120,Pratt & Son,2023-06-22T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
310120,Pratt & Son,2023-06-22T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
310120,Pratt & Son,2023-06-22T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
310120,Pratt & Son,2023-06-22T16:50:00.000+00:00,busbar,,L3 Active Power,kW,11.86
310120,Pratt & Son,2023-06-22T16:50:00.000+00:00,busbar,,L2 Active Power,kW,16.32
310120,Pratt & Son,2023-06-22T16:50:00.000+00:00,busbar,,L1 Active Power,kW,9.92
310120,Pratt & Son,2023-06-22T16:50:00.000+00:00,busbar,,N Current (RMS),A,36.6
310120,Pratt & Son,2023-06-22T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
310120,Pratt & Son,2023-06-22T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
310120,Pratt & Son,2023-06-22T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
310120,Pratt & Son,2023-06-22T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.45
310120,Pratt & Son,2023-06-22T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.6
310120,Pratt & Son,2023-06-22T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.28
310120,Pratt & Son,2023-06-22T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.39
310120,Pratt & Son,2023-06-22T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.37
310120,Pratt & Son,2023-06-22T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.7
310120,Pratt & Son,2023-06-22T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.4
310120,Pratt & Son,2023-06-22T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.9
310120,Pratt & Son,2023-06-22T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.0
310120,Pratt & Son,2023-06-22T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.0
310120,Pratt & Son,2023-06-22T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.15
310120,Pratt & Son,2023-06-22T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.27
310120,Pratt & Son,2023-06-22T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.15
310120,Pratt & Son,2023-06-22T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.22
310120,Pratt & Son,2023-06-22T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.73
310120,Pratt & Son,2023-06-22T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.23
310120,Pratt & Son,2023-06-22T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,24.4
310120,Pratt & Son,2023-06-22T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-22T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.9
310120,Pratt & Son,2023-06-22T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-22T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.09
310120,Pratt & Son,2023-06-22T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.99
310120,Pratt & Son,2023-06-22T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.66
310120,Pratt & Son,2023-06-22T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.64
310120,Pratt & Son,2023-06-22T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.91
310120,Pratt & Son,2023-06-22T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.67
310120,Pratt & Son,2023-06-22T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,30.7
310120,Pratt & Son,2023-06-22T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.1
310120,Pratt & Son,2023-06-22T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.0
310120,Pratt & Son,2023-06-22T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.2
310120,Pratt & Son,2023-06-22T16:40:00.000+00:00,transformer,,Temperature,C,34.7
310120,Pratt & Son,2023-06-22T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
310120,Pratt & Son,2023-06-22T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.76
310120,Pratt & Son,2023-06-22T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
310120,Pratt & Son,2023-06-22T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.54
310120,Pratt & Son,2023-06-22T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
310120,Pratt & Son,2023-06-22T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.41
310120,Pratt & Son,2023-06-22T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
310120,Pratt & Son,2023-06-22T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
310120,Pratt & Son,2023-06-22T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
310120,Pratt & Son,2023-06-22T16:40:00.000+00:00,busbar,,L3 Active Power,kW,11.81
310120,Pratt & Son,2023-06-22T16:40:00.000+00:00,busbar,,L2 Active Power,kW,14.01
310120,Pratt & Son,2023-06-22T16:40:00.000+00:00,busbar,,L1 Active Power,kW,13.6
310120,Pratt & Son,2023-06-22T16:40:00.000+00:00,busbar,,N Current (RMS),A,50.0
310120,Pratt & Son,2023-06-22T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
310120,Pratt & Son,2023-06-22T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
310120,Pratt & Son,2023-06-22T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
310120,Pratt & Son,2023-06-22T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.44
310120,Pratt & Son,2023-06-22T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.92
310120,Pratt & Son,2023-06-22T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.32
310120,Pratt & Son,2023-06-22T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.31
310120,Pratt & Son,2023-06-22T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.18
310120,Pratt & Son,2023-06-22T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.4
310120,Pratt & Son,2023-06-22T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,11.6
310120,Pratt & Son,2023-06-22T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.9
310120,Pratt & Son,2023-06-22T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.4
310120,Pratt & Son,2023-06-22T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.2
310120,Pratt & Son,2023-06-22T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
310120,Pratt & Son,2023-06-22T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.21
310120,Pratt & Son,2023-06-22T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.16
310120,Pratt & Son,2023-06-22T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.2
310120,Pratt & Son,2023-06-22T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.89
310120,Pratt & Son,2023-06-22T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.44
310120,Pratt & Son,2023-06-22T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,18.9
310120,Pratt & Son,2023-06-22T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-22T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.8
310120,Pratt & Son,2023-06-22T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.0
310120,Pratt & Son,2023-06-22T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.24
310120,Pratt & Son,2023-06-22T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.2
310120,Pratt & Son,2023-06-22T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.63
310120,Pratt & Son,2023-06-22T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,13.12
310120,Pratt & Son,2023-06-22T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.97
310120,Pratt & Son,2023-06-22T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.45
310120,Pratt & Son,2023-06-22T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,34.9
310120,Pratt & Son,2023-06-22T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.3
310120,Pratt & Son,2023-06-22T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.5
310120,Pratt & Son,2023-06-22T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.9
310120,Pratt & Son,2023-06-22T16:30:00.000+00:00,transformer,,Temperature,C,34.6
310120,Pratt & Son,2023-06-22T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
310120,Pratt & Son,2023-06-22T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.3
310120,Pratt & Son,2023-06-22T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
310120,Pratt & Son,2023-06-22T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.04
310120,Pratt & Son,2023-06-22T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
310120,Pratt & Son,2023-06-22T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.86
310120,Pratt & Son,2023-06-22T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
310120,Pratt & Son,2023-06-22T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
310120,Pratt & Son,2023-06-22T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
310120,Pratt & Son,2023-06-22T16:30:00.000+00:00,busbar,,L3 Active Power,kW,14.23
310120,Pratt & Son,2023-06-22T16:30:00.000+00:00,busbar,,L2 Active Power,kW,8.04
310120,Pratt & Son,2023-06-22T16:30:00.000+00:00,busbar,,L1 Active Power,kW,12.29
310120,Pratt & Son,2023-06-22T16:30:00.000+00:00,busbar,,N Current (RMS),A,48.6
310120,Pratt & Son,2023-06-22T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
310120,Pratt & Son,2023-06-22T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
310120,Pratt & Son,2023-06-22T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
310120,Pratt & Son,2023-06-22T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.18
310120,Pratt & Son,2023-06-22T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.95
310120,Pratt & Son,2023-06-22T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.67
310120,Pratt & Son,2023-06-22T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.65
310120,Pratt & Son,2023-06-22T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.62
310120,Pratt & Son,2023-06-22T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.35
310120,Pratt & Son,2023-06-22T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,9.4
310120,Pratt & Son,2023-06-22T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.0
310120,Pratt & Son,2023-06-22T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.9
310120,Pratt & Son,2023-06-22T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.8
310120,Pratt & Son,2023-06-22T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
310120,Pratt & Son,2023-06-22T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.24
310120,Pratt & Son,2023-06-22T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.18
310120,Pratt & Son,2023-06-22T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.18
310120,Pratt & Son,2023-06-22T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.21
310120,Pratt & Son,2023-06-22T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.48
310120,Pratt & Son,2023-06-22T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.5
310120,Pratt & Son,2023-06-22T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.0
310120,Pratt & Son,2023-06-22T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.5
310120,Pratt & Son,2023-06-22T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.2
310120,Pratt & Son,2023-06-22T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.11
310120,Pratt & Son,2023-06-22T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.25
310120,Pratt & Son,2023-06-22T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.35
310120,Pratt & Son,2023-06-22T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,17.17
310120,Pratt & Son,2023-06-22T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.83
310120,Pratt & Son,2023-06-22T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,12.13
310120,Pratt & Son,2023-06-22T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,47.7
310120,Pratt & Son,2023-06-22T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.8
310120,Pratt & Son,2023-06-22T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.0
310120,Pratt & Son,2023-06-22T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.7
310120,Pratt & Son,2023-06-22T16:20:00.000+00:00,transformer,,Temperature,C,34.6
310120,Pratt & Son,2023-06-22T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
310120,Pratt & Son,2023-06-22T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.01
310120,Pratt & Son,2023-06-22T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
310120,Pratt & Son,2023-06-22T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.83
310120,Pratt & Son,2023-06-22T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
310120,Pratt & Son,2023-06-22T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.58
310120,Pratt & Son,2023-06-22T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
310120,Pratt & Son,2023-06-22T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
310120,Pratt & Son,2023-06-22T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
310120,Pratt & Son,2023-06-22T16:20:00.000+00:00,busbar,,L3 Active Power,kW,18.64
310120,Pratt & Son,2023-06-22T16:20:00.000+00:00,busbar,,L2 Active Power,kW,7.66
310120,Pratt & Son,2023-06-22T16:20:00.000+00:00,busbar,,L1 Active Power,kW,13.96
310120,Pratt & Son,2023-06-22T16:20:00.000+00:00,busbar,,N Current (RMS),A,56.2
310120,Pratt & Son,2023-06-22T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
310120,Pratt & Son,2023-06-22T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
310120,Pratt & Son,2023-06-22T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
310120,Pratt & Son,2023-06-22T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.49
310120,Pratt & Son,2023-06-22T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.81
310120,Pratt & Son,2023-06-22T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.64
310120,Pratt & Son,2023-06-22T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.4
310120,Pratt & Son,2023-06-22T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.94
310120,Pratt & Son,2023-06-22T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.62
310120,Pratt & Son,2023-06-22T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,14.1
310120,Pratt & Son,2023-06-22T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.0
310120,Pratt & Son,2023-06-22T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.7
310120,Pratt & Son,2023-06-22T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.3
310120,Pratt & Son,2023-06-22T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
310120,Pratt & Son,2023-06-22T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.28
310120,Pratt & Son,2023-06-22T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.22
310120,Pratt & Son,2023-06-22T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.2
310120,Pratt & Son,2023-06-22T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.59
310120,Pratt & Son,2023-06-22T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.49
310120,Pratt & Son,2023-06-22T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,15.2
310120,Pratt & Son,2023-06-22T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-22T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.1
310120,Pratt & Son,2023-06-22T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.3
310120,Pratt & Son,2023-06-22T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.93
310120,Pratt & Son,2023-06-22T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.16
310120,Pratt & Son,2023-06-22T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.64
310120,Pratt & Son,2023-06-22T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,16.92
310120,Pratt & Son,2023-06-22T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.25
310120,Pratt & Son,2023-06-22T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.94
310120,Pratt & Son,2023-06-22T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,49.7
310120,Pratt & Son,2023-06-22T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,71.1
310120,Pratt & Son,2023-06-22T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.6
310120,Pratt & Son,2023-06-22T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.8
310120,Pratt & Son,2023-06-22T16:10:00.000+00:00,transformer,,Temperature,C,34.5
310120,Pratt & Son,2023-06-22T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
310120,Pratt & Son,2023-06-22T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
310120,Pratt & Son,2023-06-22T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
310120,Pratt & Son,2023-06-22T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.78
310120,Pratt & Son,2023-06-22T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
310120,Pratt & Son,2023-06-22T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.69
310120,Pratt & Son,2023-06-22T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
310120,Pratt & Son,2023-06-22T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
310120,Pratt & Son,2023-06-22T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
310120,Pratt & Son,2023-06-22T16:10:00.000+00:00,busbar,,L3 Active Power,kW,19.13
310120,Pratt & Son,2023-06-22T16:10:00.000+00:00,busbar,,L2 Active Power,kW,8.79
310120,Pratt & Son,2023-06-22T16:10:00.000+00:00,busbar,,L1 Active Power,kW,12.06
310120,Pratt & Son,2023-06-22T16:10:00.000+00:00,busbar,,N Current (RMS),A,65.1
310120,Pratt & Son,2023-06-22T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
310120,Pratt & Son,2023-06-22T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
310120,Pratt & Son,2023-06-22T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
310120,Pratt & Son,2023-06-22T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.5
310120,Pratt & Son,2023-06-22T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.93
310120,Pratt & Son,2023-06-22T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
310120,Pratt & Son,2023-06-22T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.42
310120,Pratt & Son,2023-06-22T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.94
310120,Pratt & Son,2023-06-22T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.53
310120,Pratt & Son,2023-06-22T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,16.0
310120,Pratt & Son,2023-06-22T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.5
310120,Pratt & Son,2023-06-22T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.7
310120,Pratt & Son,2023-06-22T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.1
310120,Pratt & Son,2023-06-22T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.14
310120,Pratt & Son,2023-06-22T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.68
310120,Pratt & Son,2023-06-22T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.21
310120,Pratt & Son,2023-06-22T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.2
310120,Pratt & Son,2023-06-22T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.85
310120,Pratt & Son,2023-06-22T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.53
310120,Pratt & Son,2023-06-22T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,20.0
310120,Pratt & Son,2023-06-22T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-22T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.2
