Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310120,Pratt & Son,2023-06-22T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.4
310120,Pratt & Son,2023-06-22T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.98
310120,Pratt & Son,2023-06-22T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.6
310120,Pratt & Son,2023-06-22T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.29
310120,Pratt & Son,2023-06-22T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.78
310120,Pratt & Son,2023-06-22T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.2
310120,Pratt & Son,2023-06-22T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.3
310120,Pratt & Son,2023-06-22T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,35.9
310120,Pratt & Son,2023-06-22T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.7
310120,Pratt & Son,2023-06-22T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.2
310120,Pratt & Son,2023-06-22T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.5
310120,Pratt & Son,2023-06-22T16:00:00.000+00:00,transformer,,Temperature,C,34.5
310120,Pratt & Son,2023-06-22T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
310120,Pratt & Son,2023-06-22T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.52
310120,Pratt & Son,2023-06-22T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
310120,Pratt & Son,2023-06-22T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.93
310120,Pratt & Son,2023-06-22T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
310120,Pratt & Son,2023-06-22T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.97
310120,Pratt & Son,2023-06-22T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
310120,Pratt & Son,2023-06-22T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
310120,Pratt & Son,2023-06-22T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
310120,Pratt & Son,2023-06-22T16:00:00.000+00:00,busbar,,L3 Active Power,kW,14.0
310120,Pratt & Son,2023-06-22T16:00:00.000+00:00,busbar,,L2 Active Power,kW,10.99
310120,Pratt & Son,2023-06-22T16:00:00.000+00:00,busbar,,L1 Active Power,kW,8.36
310120,Pratt & Son,2023-06-22T16:00:00.000+00:00,busbar,,N Current (RMS),A,57.1
310120,Pratt & Son,2023-06-22T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
310120,Pratt & Son,2023-06-22T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
310120,Pratt & Son,2023-06-22T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.3
310120,Pratt & Son,2023-06-22T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.3
310120,Pratt & Son,2023-06-22T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.46
310120,Pratt & Son,2023-06-22T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.82
310120,Pratt & Son,2023-06-22T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.18
310120,Pratt & Son,2023-06-22T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.95
310120,Pratt & Son,2023-06-22T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.52
310120,Pratt & Son,2023-06-22T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,11.0
310120,Pratt & Son,2023-06-22T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.2
310120,Pratt & Son,2023-06-22T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.6
310120,Pratt & Son,2023-06-22T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.4
310120,Pratt & Son,2023-06-22T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.2
310120,Pratt & Son,2023-06-22T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.24
310120,Pratt & Son,2023-06-22T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.35
310120,Pratt & Son,2023-06-22T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.23
310120,Pratt & Son,2023-06-22T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.01
310120,Pratt & Son,2023-06-22T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.35
310120,Pratt & Son,2023-06-22T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,27.2
310120,Pratt & Son,2023-06-22T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.4
310120,Pratt & Son,2023-06-22T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.0
310120,Pratt & Son,2023-06-22T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.2
310120,Pratt & Son,2023-06-22T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.19
310120,Pratt & Son,2023-06-22T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.66
310120,Pratt & Son,2023-06-22T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.52
310120,Pratt & Son,2023-06-22T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.83
310120,Pratt & Son,2023-06-22T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.21
310120,Pratt & Son,2023-06-22T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.0
310120,Pratt & Son,2023-06-22T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,42.9
310120,Pratt & Son,2023-06-22T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.3
310120,Pratt & Son,2023-06-22T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.4
310120,Pratt & Son,2023-06-22T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.7
310120,Pratt & Son,2023-06-22T15:50:00.000+00:00,transformer,,Temperature,C,34.4
310120,Pratt & Son,2023-06-22T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
310120,Pratt & Son,2023-06-22T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.05
310120,Pratt & Son,2023-06-22T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
310120,Pratt & Son,2023-06-22T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.45
310120,Pratt & Son,2023-06-22T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
310120,Pratt & Son,2023-06-22T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.51
310120,Pratt & Son,2023-06-22T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
310120,Pratt & Son,2023-06-22T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
310120,Pratt & Son,2023-06-22T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
310120,Pratt & Son,2023-06-22T15:50:00.000+00:00,busbar,,L3 Active Power,kW,13.78
310120,Pratt & Son,2023-06-22T15:50:00.000+00:00,busbar,,L2 Active Power,kW,10.17
310120,Pratt & Son,2023-06-22T15:50:00.000+00:00,busbar,,L1 Active Power,kW,6.87
310120,Pratt & Son,2023-06-22T15:50:00.000+00:00,busbar,,N Current (RMS),A,66.6
310120,Pratt & Son,2023-06-22T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
310120,Pratt & Son,2023-06-22T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
310120,Pratt & Son,2023-06-22T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.1
310120,Pratt & Son,2023-06-22T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
310120,Pratt & Son,2023-06-22T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.59
310120,Pratt & Son,2023-06-22T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.8
310120,Pratt & Son,2023-06-22T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.83
310120,Pratt & Son,2023-06-22T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.92
310120,Pratt & Son,2023-06-22T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.5
310120,Pratt & Son,2023-06-22T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,10.9
310120,Pratt & Son,2023-06-22T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.4
310120,Pratt & Son,2023-06-22T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.7
310120,Pratt & Son,2023-06-22T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.7
310120,Pratt & Son,2023-06-22T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.17
310120,Pratt & Son,2023-06-22T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.45
310120,Pratt & Son,2023-06-22T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.37
310120,Pratt & Son,2023-06-22T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.2
310120,Pratt & Son,2023-06-22T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.16
310120,Pratt & Son,2023-06-22T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.34
310120,Pratt & Son,2023-06-22T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,26.4
310120,Pratt & Son,2023-06-22T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-22T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.7
310120,Pratt & Son,2023-06-22T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.1
310120,Pratt & Son,2023-06-22T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.44
310120,Pratt & Son,2023-06-22T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.0
310120,Pratt & Son,2023-06-22T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.57
310120,Pratt & Son,2023-06-22T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.03
310120,Pratt & Son,2023-06-22T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.26
310120,Pratt & Son,2023-06-22T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.15
310120,Pratt & Son,2023-06-22T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,30.6
310120,Pratt & Son,2023-06-22T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.8
310120,Pratt & Son,2023-06-22T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.3
310120,Pratt & Son,2023-06-22T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.4
310120,Pratt & Son,2023-06-22T15:40:00.000+00:00,transformer,,Temperature,C,34.3
310120,Pratt & Son,2023-06-22T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
310120,Pratt & Son,2023-06-22T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
310120,Pratt & Son,2023-06-22T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
310120,Pratt & Son,2023-06-22T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
310120,Pratt & Son,2023-06-22T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
310120,Pratt & Son,2023-06-22T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
310120,Pratt & Son,2023-06-22T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
310120,Pratt & Son,2023-06-22T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
310120,Pratt & Son,2023-06-22T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
310120,Pratt & Son,2023-06-22T15:40:00.000+00:00,busbar,,L3 Active Power,kW,11.65
310120,Pratt & Son,2023-06-22T15:40:00.000+00:00,busbar,,L2 Active Power,kW,10.34
310120,Pratt & Son,2023-06-22T15:40:00.000+00:00,busbar,,L1 Active Power,kW,8.99
310120,Pratt & Son,2023-06-22T15:40:00.000+00:00,busbar,,N Current (RMS),A,50.1
310120,Pratt & Son,2023-06-22T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
310120,Pratt & Son,2023-06-22T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
310120,Pratt & Son,2023-06-22T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.9
310120,Pratt & Son,2023-06-22T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.47
310120,Pratt & Son,2023-06-22T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.91
310120,Pratt & Son,2023-06-22T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.7
310120,Pratt & Son,2023-06-22T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.45
310120,Pratt & Son,2023-06-22T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.69
310120,Pratt & Son,2023-06-22T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.54
310120,Pratt & Son,2023-06-22T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,13.6
310120,Pratt & Son,2023-06-22T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.2
310120,Pratt & Son,2023-06-22T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.4
310120,Pratt & Son,2023-06-22T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.3
310120,Pratt & Son,2023-06-22T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
310120,Pratt & Son,2023-06-22T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.83
310120,Pratt & Son,2023-06-22T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
310120,Pratt & Son,2023-06-22T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.14
310120,Pratt & Son,2023-06-22T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.9
310120,Pratt & Son,2023-06-22T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.35
310120,Pratt & Son,2023-06-22T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,11.8
310120,Pratt & Son,2023-06-22T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.9
310120,Pratt & Son,2023-06-22T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.5
310120,Pratt & Son,2023-06-22T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.3
310120,Pratt & Son,2023-06-22T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.22
310120,Pratt & Son,2023-06-22T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.32
310120,Pratt & Son,2023-06-22T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.03
310120,Pratt & Son,2023-06-22T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.21
310120,Pratt & Son,2023-06-22T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.76
310120,Pratt & Son,2023-06-22T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.43
310120,Pratt & Son,2023-06-22T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,38.6
310120,Pratt & Son,2023-06-22T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.6
310120,Pratt & Son,2023-06-22T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.8
310120,Pratt & Son,2023-06-22T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.3
310120,Pratt & Son,2023-06-22T15:30:00.000+00:00,transformer,,Temperature,C,34.3
310120,Pratt & Son,2023-06-22T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
310120,Pratt & Son,2023-06-22T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.85
310120,Pratt & Son,2023-06-22T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
310120,Pratt & Son,2023-06-22T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.33
310120,Pratt & Son,2023-06-22T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
310120,Pratt & Son,2023-06-22T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.43
310120,Pratt & Son,2023-06-22T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
310120,Pratt & Son,2023-06-22T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
310120,Pratt & Son,2023-06-22T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
310120,Pratt & Son,2023-06-22T15:30:00.000+00:00,busbar,,L3 Active Power,kW,12.51
310120,Pratt & Son,2023-06-22T15:30:00.000+00:00,busbar,,L2 Active Power,kW,3.83
310120,Pratt & Son,2023-06-22T15:30:00.000+00:00,busbar,,L1 Active Power,kW,6.33
310120,Pratt & Son,2023-06-22T15:30:00.000+00:00,busbar,,N Current (RMS),A,47.5
310120,Pratt & Son,2023-06-22T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
310120,Pratt & Son,2023-06-22T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
310120,Pratt & Son,2023-06-22T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.1
310120,Pratt & Son,2023-06-22T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.46
310120,Pratt & Son,2023-06-22T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.38
310120,Pratt & Son,2023-06-22T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
310120,Pratt & Son,2023-06-22T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.88
310120,Pratt & Son,2023-06-22T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.45
310120,Pratt & Son,2023-06-22T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.45
310120,Pratt & Son,2023-06-22T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.1
310120,Pratt & Son,2023-06-22T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.6
310120,Pratt & Son,2023-06-22T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.8
310120,Pratt & Son,2023-06-22T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.8
310120,Pratt & Son,2023-06-22T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.11
310120,Pratt & Son,2023-06-22T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.7
310120,Pratt & Son,2023-06-22T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.31
310120,Pratt & Son,2023-06-22T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.15
310120,Pratt & Son,2023-06-22T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.01
310120,Pratt & Son,2023-06-22T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.38
310120,Pratt & Son,2023-06-22T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,19.2
310120,Pratt & Son,2023-06-22T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.0
310120,Pratt & Son,2023-06-22T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.7
310120,Pratt & Son,2023-06-22T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.2
310120,Pratt & Son,2023-06-22T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.29
310120,Pratt & Son,2023-06-22T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.67
310120,Pratt & Son,2023-06-22T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.91
310120,Pratt & Son,2023-06-22T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.98
310120,Pratt & Son,2023-06-22T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.17
310120,Pratt & Son,2023-06-22T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.97
310120,Pratt & Son,2023-06-22T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,28.4
310120,Pratt & Son,2023-06-22T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.2
310120,Pratt & Son,2023-06-22T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.0
310120,Pratt & Son,2023-06-22T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.6
310120,Pratt & Son,2023-06-22T15:20:00.000+00:00,transformer,,Temperature,C,34.2
310120,Pratt & Son,2023-06-22T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
310120,Pratt & Son,2023-06-22T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.21
310120,Pratt & Son,2023-06-22T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
310120,Pratt & Son,2023-06-22T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.72
310120,Pratt & Son,2023-06-22T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
310120,Pratt & Son,2023-06-22T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.67
310120,Pratt & Son,2023-06-22T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
310120,Pratt & Son,2023-06-22T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
310120,Pratt & Son,2023-06-22T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
310120,Pratt & Son,2023-06-22T15:20:00.000+00:00,busbar,,L3 Active Power,kW,9.71
310120,Pratt & Son,2023-06-22T15:20:00.000+00:00,busbar,,L2 Active Power,kW,5.29
310120,Pratt & Son,2023-06-22T15:20:00.000+00:00,busbar,,L1 Active Power,kW,4.81
310120,Pratt & Son,2023-06-22T15:20:00.000+00:00,busbar,,N Current (RMS),A,39.9
310120,Pratt & Son,2023-06-22T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
310120,Pratt & Son,2023-06-22T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
310120,Pratt & Son,2023-06-22T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.3
310120,Pratt & Son,2023-06-22T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.26
310120,Pratt & Son,2023-06-22T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.48
310120,Pratt & Son,2023-06-22T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.68
310120,Pratt & Son,2023-06-22T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.52
310120,Pratt & Son,2023-06-22T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.47
310120,Pratt & Son,2023-06-22T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.51
310120,Pratt & Son,2023-06-22T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.4
310120,Pratt & Son,2023-06-22T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.6
310120,Pratt & Son,2023-06-22T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.6
310120,Pratt & Son,2023-06-22T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.7
310120,Pratt & Son,2023-06-22T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
310120,Pratt & Son,2023-06-22T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.63
310120,Pratt & Son,2023-06-22T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.18
310120,Pratt & Son,2023-06-22T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.12
310120,Pratt & Son,2023-06-22T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.21
310120,Pratt & Son,2023-06-22T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.41
310120,Pratt & Son,2023-06-22T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.4
310120,Pratt & Son,2023-06-22T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.9
310120,Pratt & Son,2023-06-22T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.8
310120,Pratt & Son,2023-06-22T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.0
310120,Pratt & Son,2023-06-22T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.35
310120,Pratt & Son,2023-06-22T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.53
310120,Pratt & Son,2023-06-22T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.73
310120,Pratt & Son,2023-06-22T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.03
310120,Pratt & Son,2023-06-22T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.89
310120,Pratt & Son,2023-06-22T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.85
310120,Pratt & Son,2023-06-22T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,29.8
310120,Pratt & Son,2023-06-22T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.7
310120,Pratt & Son,2023-06-22T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.0
310120,Pratt & Son,2023-06-22T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.6
310120,Pratt & Son,2023-06-22T15:10:00.000+00:00,transformer,,Temperature,C,34.1
310120,Pratt & Son,2023-06-22T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
310120,Pratt & Son,2023-06-22T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.85
310120,Pratt & Son,2023-06-22T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
310120,Pratt & Son,2023-06-22T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.34
310120,Pratt & Son,2023-06-22T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
310120,Pratt & Son,2023-06-22T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.39
310120,Pratt & Son,2023-06-22T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
310120,Pratt & Son,2023-06-22T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
310120,Pratt & Son,2023-06-22T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
310120,Pratt & Son,2023-06-22T15:10:00.000+00:00,busbar,,L3 Active Power,kW,8.43
310120,Pratt & Son,2023-06-22T15:10:00.000+00:00,busbar,,L2 Active Power,kW,2.78
310120,Pratt & Son,2023-06-22T15:10:00.000+00:00,busbar,,L1 Active Power,kW,4.78
310120,Pratt & Son,2023-06-22T15:10:00.000+00:00,busbar,,N Current (RMS),A,39.2
310120,Pratt & Son,2023-06-22T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
310120,Pratt & Son,2023-06-22T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
310120,Pratt & Son,2023-06-22T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.3
310120,Pratt & Son,2023-06-22T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.28
310120,Pratt & Son,2023-06-22T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.91
310120,Pratt & Son,2023-06-22T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.77
310120,Pratt & Son,2023-06-22T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.8
310120,Pratt & Son,2023-06-22T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.15
310120,Pratt & Son,2023-06-22T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.3
310120,Pratt & Son,2023-06-22T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,10.8
310120,Pratt & Son,2023-06-22T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.8
310120,Pratt & Son,2023-06-22T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.9
310120,Pratt & Son,2023-06-22T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.6
310120,Pratt & Son,2023-06-22T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
310120,Pratt & Son,2023-06-22T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.66
310120,Pratt & Son,2023-06-22T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.2
310120,Pratt & Son,2023-06-22T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.11
310120,Pratt & Son,2023-06-22T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.3
310120,Pratt & Son,2023-06-22T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.44
310120,Pratt & Son,2023-06-22T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.9
310120,Pratt & Son,2023-06-22T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.8
310120,Pratt & Son,2023-06-22T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.6
310120,Pratt & Son,2023-06-22T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.1
310120,Pratt & Son,2023-06-22T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.67
310120,Pratt & Son,2023-06-22T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.71
310120,Pratt & Son,2023-06-22T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.2
310120,Pratt & Son,2023-06-22T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.23
310120,Pratt & Son,2023-06-22T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-4.66
310120,Pratt & Son,2023-06-22T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.12
310120,Pratt & Son,2023-06-22T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,34.9
310120,Pratt & Son,2023-06-22T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.6
310120,Pratt & Son,2023-06-22T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.2
310120,Pratt & Son,2023-06-22T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.9
310120,Pratt & Son,2023-06-22T15:00:00.000+00:00,transformer,,Temperature,C,34.0
310120,Pratt & Son,2023-06-22T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
310120,Pratt & Son,2023-06-22T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.69
310120,Pratt & Son,2023-06-22T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
310120,Pratt & Son,2023-06-22T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.21
310120,Pratt & Son,2023-06-22T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
310120,Pratt & Son,2023-06-22T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
310120,Pratt & Son,2023-06-22T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
310120,Pratt & Son,2023-06-22T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
310120,Pratt & Son,2023-06-22T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
310120,Pratt & Son,2023-06-22T15:00:00.000+00:00,busbar,,L3 Active Power,kW,6.92
310120,Pratt & Son,2023-06-22T15:00:00.000+00:00,busbar,,L2 Active Power,kW,-1.2
310120,Pratt & Son,2023-06-22T15:00:00.000+00:00,busbar,,L1 Active Power,kW,5.86
310120,Pratt & Son,2023-06-22T15:00:00.000+00:00,busbar,,N Current (RMS),A,40.0
310120,Pratt & Son,2023-06-22T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
310120,Pratt & Son,2023-06-22T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.2
310120,Pratt & Son,2023-06-22T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.6
310120,Pratt & Son,2023-06-22T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
310120,Pratt & Son,2023-06-22T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
310120,Pratt & Son,2023-06-22T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.87
310120,Pratt & Son,2023-06-22T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.63
310120,Pratt & Son,2023-06-22T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.43
310120,Pratt & Son,2023-06-22T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.31
310120,Pratt & Son,2023-06-22T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,5.8
310120,Pratt & Son,2023-06-22T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.5
310120,Pratt & Son,2023-06-22T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.9
310120,Pratt & Son,2023-06-22T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.8
310120,Pratt & Son,2023-06-22T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
310120,Pratt & Son,2023-06-22T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.55
310120,Pratt & Son,2023-06-22T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.17
310120,Pratt & Son,2023-06-22T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.08
310120,Pratt & Son,2023-06-22T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.69
310120,Pratt & Son,2023-06-22T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.43
310120,Pratt & Son,2023-06-22T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.7
310120,Pratt & Son,2023-06-22T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.8
310120,Pratt & Son,2023-06-22T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.0
310120,Pratt & Son,2023-06-22T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.0
310120,Pratt & Son,2023-06-22T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.03
310120,Pratt & Son,2023-06-22T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.48
310120,Pratt & Son,2023-06-22T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.31
310120,Pratt & Son,2023-06-22T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.91
310120,Pratt & Son,2023-06-22T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-3.17
310120,Pratt & Son,2023-06-22T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.29
310120,Pratt & Son,2023-06-22T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,25.5
310120,Pratt & Son,2023-06-22T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.2
310120,Pratt & Son,2023-06-22T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.6
310120,Pratt & Son,2023-06-22T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.6
310120,Pratt & Son,2023-06-22T14:50:00.000+00:00,transformer,,Temperature,C,33.9
310120,Pratt & Son,2023-06-22T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
310120,Pratt & Son,2023-06-22T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.24
310120,Pratt & Son,2023-06-22T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
310120,Pratt & Son,2023-06-22T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
310120,Pratt & Son,2023-06-22T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
310120,Pratt & Son,2023-06-22T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.55
310120,Pratt & Son,2023-06-22T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
310120,Pratt & Son,2023-06-22T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
310120,Pratt & Son,2023-06-22T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
310120,Pratt & Son,2023-06-22T14:50:00.000+00:00,busbar,,L3 Active Power,kW,4.46
310120,Pratt & Son,2023-06-22T14:50:00.000+00:00,busbar,,L2 Active Power,kW,-2.05
310120,Pratt & Son,2023-06-22T14:50:00.000+00:00,busbar,,L1 Active Power,kW,5.03
310120,Pratt & Son,2023-06-22T14:50:00.000+00:00,busbar,,N Current (RMS),A,22.6
310120,Pratt & Son,2023-06-22T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.2
310120,Pratt & Son,2023-06-22T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.7
310120,Pratt & Son,2023-06-22T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.6
310120,Pratt & Son,2023-06-22T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
310120,Pratt & Son,2023-06-22T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.8
310120,Pratt & Son,2023-06-22T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.57
310120,Pratt & Son,2023-06-22T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.6
310120,Pratt & Son,2023-06-22T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.41
310120,Pratt & Son,2023-06-22T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.16
310120,Pratt & Son,2023-06-22T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,7.0
310120,Pratt & Son,2023-06-22T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.0
310120,Pratt & Son,2023-06-22T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.5
310120,Pratt & Son,2023-06-22T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.7
310120,Pratt & Son,2023-06-22T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
310120,Pratt & Son,2023-06-22T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.83
310120,Pratt & Son,2023-06-22T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.19
310120,Pratt & Son,2023-06-22T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.13
310120,Pratt & Son,2023-06-22T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.27
310120,Pratt & Son,2023-06-22T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.45
310120,Pratt & Son,2023-06-22T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,13.8
310120,Pratt & Son,2023-06-22T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.9
310120,Pratt & Son,2023-06-22T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.2
310120,Pratt & Son,2023-06-22T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.1
310120,Pratt & Son,2023-06-22T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.15
310120,Pratt & Son,2023-06-22T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.25
310120,Pratt & Son,2023-06-22T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.84
310120,Pratt & Son,2023-06-22T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.04
310120,Pratt & Son,2023-06-22T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.49
310120,Pratt & Son,2023-06-22T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.72
310120,Pratt & Son,2023-06-22T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,27.7
310120,Pratt & Son,2023-06-22T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.4
310120,Pratt & Son,2023-06-22T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.4
310120,Pratt & Son,2023-06-22T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.6
310120,Pratt & Son,2023-06-22T14:40:00.000+00:00,transformer,,Temperature,C,33.8
310120,Pratt & Son,2023-06-22T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
310120,Pratt & Son,2023-06-22T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.1
310120,Pratt & Son,2023-06-22T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
310120,Pratt & Son,2023-06-22T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.29
310120,Pratt & Son,2023-06-22T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
310120,Pratt & Son,2023-06-22T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
310120,Pratt & Son,2023-06-22T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
310120,Pratt & Son,2023-06-22T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
310120,Pratt & Son,2023-06-22T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
310120,Pratt & Son,2023-06-22T14:40:00.000+00:00,busbar,,L3 Active Power,kW,6.51
310120,Pratt & Son,2023-06-22T14:40:00.000+00:00,busbar,,L2 Active Power,kW,2.18
310120,Pratt & Son,2023-06-22T14:40:00.000+00:00,busbar,,L1 Active Power,kW,8.34
310120,Pratt & Son,2023-06-22T14:40:00.000+00:00,busbar,,N Current (RMS),A,32.0
310120,Pratt & Son,2023-06-22T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
310120,Pratt & Son,2023-06-22T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
310120,Pratt & Son,2023-06-22T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
310120,Pratt & Son,2023-06-22T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.26
310120,Pratt & Son,2023-06-22T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.18
310120,Pratt & Son,2023-06-22T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
310120,Pratt & Son,2023-06-22T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.76
310120,Pratt & Son,2023-06-22T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.07
310120,Pratt & Son,2023-06-22T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.7
310120,Pratt & Son,2023-06-22T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,10.1
310120,Pratt & Son,2023-06-22T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.7
310120,Pratt & Son,2023-06-22T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.4
310120,Pratt & Son,2023-06-22T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.1
310120,Pratt & Son,2023-06-22T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
310120,Pratt & Son,2023-06-22T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.03
310120,Pratt & Son,2023-06-22T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.19
310120,Pratt & Son,2023-06-22T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.11
310120,Pratt & Son,2023-06-22T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.16
310120,Pratt & Son,2023-06-22T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.48
310120,Pratt & Son,2023-06-22T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.8
310120,Pratt & Son,2023-06-22T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.8
310120,Pratt & Son,2023-06-22T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.4
310120,Pratt & Son,2023-06-22T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.2
310120,Pratt & Son,2023-06-22T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.03
310120,Pratt & Son,2023-06-22T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.81
310120,Pratt & Son,2023-06-22T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.92
310120,Pratt & Son,2023-06-22T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.62
310120,Pratt & Son,2023-06-22T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-4.59
310120,Pratt & Son,2023-06-22T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.94
310120,Pratt & Son,2023-06-22T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,36.2
310120,Pratt & Son,2023-06-22T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.4
310120,Pratt & Son,2023-06-22T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.0
310120,Pratt & Son,2023-06-22T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.1
310120,Pratt & Son,2023-06-22T14:30:00.000+00:00,transformer,,Temperature,C,33.6
310120,Pratt & Son,2023-06-22T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
310120,Pratt & Son,2023-06-22T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
310120,Pratt & Son,2023-06-22T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
310120,Pratt & Son,2023-06-22T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.24
310120,Pratt & Son,2023-06-22T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
310120,Pratt & Son,2023-06-22T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
310120,Pratt & Son,2023-06-22T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
310120,Pratt & Son,2023-06-22T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
310120,Pratt & Son,2023-06-22T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
310120,Pratt & Son,2023-06-22T14:30:00.000+00:00,busbar,,L3 Active Power,kW,5.27
310120,Pratt & Son,2023-06-22T14:30:00.000+00:00,busbar,,L2 Active Power,kW,-2.36
310120,Pratt & Son,2023-06-22T14:30:00.000+00:00,busbar,,L1 Active Power,kW,10.12
310120,Pratt & Son,2023-06-22T14:30:00.000+00:00,busbar,,N Current (RMS),A,36.0
310120,Pratt & Son,2023-06-22T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
310120,Pratt & Son,2023-06-22T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.3
310120,Pratt & Son,2023-06-22T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.7
310120,Pratt & Son,2023-06-22T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.21
310120,Pratt & Son,2023-06-22T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.23
310120,Pratt & Son,2023-06-22T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
310120,Pratt & Son,2023-06-22T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.68
310120,Pratt & Son,2023-06-22T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.77
310120,Pratt & Son,2023-06-22T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.27
310120,Pratt & Son,2023-06-22T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,8.4
310120,Pratt & Son,2023-06-22T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.5
310120,Pratt & Son,2023-06-22T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.3
310120,Pratt & Son,2023-06-22T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.4
310120,Pratt & Son,2023-06-22T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
310120,Pratt & Son,2023-06-22T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.72
310120,Pratt & Son,2023-06-22T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.18
310120,Pratt & Son,2023-06-22T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.08
310120,Pratt & Son,2023-06-22T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.24
310120,Pratt & Son,2023-06-22T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.49
310120,Pratt & Son,2023-06-22T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.9
310120,Pratt & Son,2023-06-22T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.8
310120,Pratt & Son,2023-06-22T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.4
310120,Pratt & Son,2023-06-22T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.2
310120,Pratt & Son,2023-06-22T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.97
310120,Pratt & Son,2023-06-22T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.92
310120,Pratt & Son,2023-06-22T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.01
310120,Pratt & Son,2023-06-22T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.47
310120,Pratt & Son,2023-06-22T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-4.48
310120,Pratt & Son,2023-06-22T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.62
310120,Pratt & Son,2023-06-22T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,37.2
310120,Pratt & Son,2023-06-22T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.3
310120,Pratt & Son,2023-06-22T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.2
310120,Pratt & Son,2023-06-22T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.4
310120,Pratt & Son,2023-06-22T14:20:00.000+00:00,transformer,,Temperature,C,33.5
310120,Pratt & Son,2023-06-22T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
310120,Pratt & Son,2023-06-22T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.12
310120,Pratt & Son,2023-06-22T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
310120,Pratt & Son,2023-06-22T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.32
310120,Pratt & Son,2023-06-22T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
310120,Pratt & Son,2023-06-22T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
310120,Pratt & Son,2023-06-22T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
310120,Pratt & Son,2023-06-22T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
310120,Pratt & Son,2023-06-22T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
310120,Pratt & Son,2023-06-22T14:20:00.000+00:00,busbar,,L3 Active Power,kW,4.07
310120,Pratt & Son,2023-06-22T14:20:00.000+00:00,busbar,,L2 Active Power,kW,-3.48
310120,Pratt & Son,2023-06-22T14:20:00.000+00:00,busbar,,L1 Active Power,kW,10.38
310120,Pratt & Son,2023-06-22T14:20:00.000+00:00,busbar,,N Current (RMS),A,29.6
310120,Pratt & Son,2023-06-22T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.9
310120,Pratt & Son,2023-06-22T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
310120,Pratt & Son,2023-06-22T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.1
310120,Pratt & Son,2023-06-22T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.13
310120,Pratt & Son,2023-06-22T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
310120,Pratt & Son,2023-06-22T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
310120,Pratt & Son,2023-06-22T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.42
310120,Pratt & Son,2023-06-22T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.71
310120,Pratt & Son,2023-06-22T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.76
310120,Pratt & Son,2023-06-22T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,9.6
310120,Pratt & Son,2023-06-22T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.1
310120,Pratt & Son,2023-06-22T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.2
310120,Pratt & Son,2023-06-22T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.4
310120,Pratt & Son,2023-06-22T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
310120,Pratt & Son,2023-06-22T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.82
310120,Pratt & Son,2023-06-22T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.25
310120,Pratt & Son,2023-06-22T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.13
310120,Pratt & Son,2023-06-22T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.17
310120,Pratt & Son,2023-06-22T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.44
310120,Pratt & Son,2023-06-22T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,18.8
310120,Pratt & Son,2023-06-22T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.0
310120,Pratt & Son,2023-06-22T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.3
310120,Pratt & Son,2023-06-22T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.2
310120,Pratt & Son,2023-06-22T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.7
310120,Pratt & Son,2023-06-22T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.6
310120,Pratt & Son,2023-06-22T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.58
310120,Pratt & Son,2023-06-22T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.84
310120,Pratt & Son,2023-06-22T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-3.25
310120,Pratt & Son,2023-06-22T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.24
310120,Pratt & Son,2023-06-22T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,42.7
310120,Pratt & Son,2023-06-22T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.9
310120,Pratt & Son,2023-06-22T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.6
310120,Pratt & Son,2023-06-22T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.3
310120,Pratt & Son,2023-06-22T14:10:00.000+00:00,transformer,,Temperature,C,33.4
310120,Pratt & Son,2023-06-22T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
310120,Pratt & Son,2023-06-22T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.09
310120,Pratt & Son,2023-06-22T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
310120,Pratt & Son,2023-06-22T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.29
310120,Pratt & Son,2023-06-22T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
310120,Pratt & Son,2023-06-22T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.13
310120,Pratt & Son,2023-06-22T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
310120,Pratt & Son,2023-06-22T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
310120,Pratt & Son,2023-06-22T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
310120,Pratt & Son,2023-06-22T14:10:00.000+00:00,busbar,,L3 Active Power,kW,4.13
310120,Pratt & Son,2023-06-22T14:10:00.000+00:00,busbar,,L2 Active Power,kW,0.63
310120,Pratt & Son,2023-06-22T14:10:00.000+00:00,busbar,,L1 Active Power,kW,13.44
310120,Pratt & Son,2023-06-22T14:10:00.000+00:00,busbar,,N Current (RMS),A,44.0
310120,Pratt & Son,2023-06-22T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.6
310120,Pratt & Son,2023-06-22T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.3
310120,Pratt & Son,2023-06-22T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.1
310120,Pratt & Son,2023-06-22T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
310120,Pratt & Son,2023-06-22T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.05
310120,Pratt & Son,2023-06-22T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.77
310120,Pratt & Son,2023-06-22T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.55
310120,Pratt & Son,2023-06-22T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.9
310120,Pratt & Son,2023-06-22T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.96
310120,Pratt & Son,2023-06-22T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,10.7
310120,Pratt & Son,2023-06-22T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.5
310120,Pratt & Son,2023-06-22T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.3
310120,Pratt & Son,2023-06-22T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.2
310120,Pratt & Son,2023-06-22T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
310120,Pratt & Son,2023-06-22T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.74
310120,Pratt & Son,2023-06-22T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.37
310120,Pratt & Son,2023-06-22T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.11
310120,Pratt & Son,2023-06-22T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.73
