Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310120,Pratt & Son,2023-06-22T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.3
310120,Pratt & Son,2023-06-22T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.8
310120,Pratt & Son,2023-06-22T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.8
310120,Pratt & Son,2023-06-22T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.0
310120,Pratt & Son,2023-06-22T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.0
310120,Pratt & Son,2023-06-22T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.48
310120,Pratt & Son,2023-06-22T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.5
310120,Pratt & Son,2023-06-22T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.24
310120,Pratt & Son,2023-06-22T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.44
310120,Pratt & Son,2023-06-22T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.85
310120,Pratt & Son,2023-06-22T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.33
310120,Pratt & Son,2023-06-22T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,29.7
310120,Pratt & Son,2023-06-22T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.5
310120,Pratt & Son,2023-06-22T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.1
310120,Pratt & Son,2023-06-22T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.6
310120,Pratt & Son,2023-06-22T14:00:00.000+00:00,transformer,,Temperature,C,33.3
310120,Pratt & Son,2023-06-22T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
310120,Pratt & Son,2023-06-22T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
310120,Pratt & Son,2023-06-22T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
310120,Pratt & Son,2023-06-22T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
310120,Pratt & Son,2023-06-22T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
310120,Pratt & Son,2023-06-22T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
310120,Pratt & Son,2023-06-22T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
310120,Pratt & Son,2023-06-22T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
310120,Pratt & Son,2023-06-22T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
310120,Pratt & Son,2023-06-22T14:00:00.000+00:00,busbar,,L3 Active Power,kW,4.88
310120,Pratt & Son,2023-06-22T14:00:00.000+00:00,busbar,,L2 Active Power,kW,1.79
310120,Pratt & Son,2023-06-22T14:00:00.000+00:00,busbar,,L1 Active Power,kW,9.6
310120,Pratt & Son,2023-06-22T14:00:00.000+00:00,busbar,,N Current (RMS),A,28.1
310120,Pratt & Son,2023-06-22T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
310120,Pratt & Son,2023-06-22T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
310120,Pratt & Son,2023-06-22T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
310120,Pratt & Son,2023-06-22T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.11
310120,Pratt & Son,2023-06-22T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
310120,Pratt & Son,2023-06-22T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
310120,Pratt & Son,2023-06-22T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.57
310120,Pratt & Son,2023-06-22T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.44
310120,Pratt & Son,2023-06-22T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.48
310120,Pratt & Son,2023-06-22T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,7.6
310120,Pratt & Son,2023-06-22T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.7
310120,Pratt & Son,2023-06-22T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.2
310120,Pratt & Son,2023-06-22T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.2
310120,Pratt & Son,2023-06-22T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
310120,Pratt & Son,2023-06-22T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.81
310120,Pratt & Son,2023-06-22T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
310120,Pratt & Son,2023-06-22T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.12
310120,Pratt & Son,2023-06-22T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.66
310120,Pratt & Son,2023-06-22T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.32
310120,Pratt & Son,2023-06-22T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.8
310120,Pratt & Son,2023-06-22T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.9
310120,Pratt & Son,2023-06-22T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.2
310120,Pratt & Son,2023-06-22T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.1
310120,Pratt & Son,2023-06-22T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.39
310120,Pratt & Son,2023-06-22T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.97
310120,Pratt & Son,2023-06-22T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.16
310120,Pratt & Son,2023-06-22T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.43
310120,Pratt & Son,2023-06-22T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.24
310120,Pratt & Son,2023-06-22T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.22
310120,Pratt & Son,2023-06-22T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.5
310120,Pratt & Son,2023-06-22T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.3
310120,Pratt & Son,2023-06-22T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.4
310120,Pratt & Son,2023-06-22T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.4
310120,Pratt & Son,2023-06-22T13:50:00.000+00:00,transformer,,Temperature,C,33.2
310120,Pratt & Son,2023-06-22T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
310120,Pratt & Son,2023-06-22T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.96
310120,Pratt & Son,2023-06-22T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
310120,Pratt & Son,2023-06-22T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.17
310120,Pratt & Son,2023-06-22T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
310120,Pratt & Son,2023-06-22T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
310120,Pratt & Son,2023-06-22T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
310120,Pratt & Son,2023-06-22T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
310120,Pratt & Son,2023-06-22T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
310120,Pratt & Son,2023-06-22T13:50:00.000+00:00,busbar,,L3 Active Power,kW,6.88
310120,Pratt & Son,2023-06-22T13:50:00.000+00:00,busbar,,L2 Active Power,kW,5.34
310120,Pratt & Son,2023-06-22T13:50:00.000+00:00,busbar,,L1 Active Power,kW,8.02
310120,Pratt & Son,2023-06-22T13:50:00.000+00:00,busbar,,N Current (RMS),A,27.0
310120,Pratt & Son,2023-06-22T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
310120,Pratt & Son,2023-06-22T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
310120,Pratt & Son,2023-06-22T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.1
310120,Pratt & Son,2023-06-22T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
310120,Pratt & Son,2023-06-22T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.71
310120,Pratt & Son,2023-06-22T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.46
310120,Pratt & Son,2023-06-22T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.69
310120,Pratt & Son,2023-06-22T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.73
310120,Pratt & Son,2023-06-22T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.09
310120,Pratt & Son,2023-06-22T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,6.4
310120,Pratt & Son,2023-06-22T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.1
310120,Pratt & Son,2023-06-22T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.0
310120,Pratt & Son,2023-06-22T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.7
310120,Pratt & Son,2023-06-22T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.13
310120,Pratt & Son,2023-06-22T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.42
310120,Pratt & Son,2023-06-22T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.36
310120,Pratt & Son,2023-06-22T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.16
310120,Pratt & Son,2023-06-22T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.31
310120,Pratt & Son,2023-06-22T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.33
310120,Pratt & Son,2023-06-22T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,25.8
310120,Pratt & Son,2023-06-22T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-22T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.5
310120,Pratt & Son,2023-06-22T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.1
310120,Pratt & Son,2023-06-22T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.64
310120,Pratt & Son,2023-06-22T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.66
310120,Pratt & Son,2023-06-22T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.49
310120,Pratt & Son,2023-06-22T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.36
310120,Pratt & Son,2023-06-22T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-3.38
310120,Pratt & Son,2023-06-22T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.54
310120,Pratt & Son,2023-06-22T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,29.3
310120,Pratt & Son,2023-06-22T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.1
310120,Pratt & Son,2023-06-22T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.6
310120,Pratt & Son,2023-06-22T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.8
310120,Pratt & Son,2023-06-22T13:40:00.000+00:00,transformer,,Temperature,C,33.1
310120,Pratt & Son,2023-06-22T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
310120,Pratt & Son,2023-06-22T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.04
310120,Pratt & Son,2023-06-22T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
310120,Pratt & Son,2023-06-22T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.18
310120,Pratt & Son,2023-06-22T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
310120,Pratt & Son,2023-06-22T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
310120,Pratt & Son,2023-06-22T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
310120,Pratt & Son,2023-06-22T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
310120,Pratt & Son,2023-06-22T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
310120,Pratt & Son,2023-06-22T13:40:00.000+00:00,busbar,,L3 Active Power,kW,4.9
310120,Pratt & Son,2023-06-22T13:40:00.000+00:00,busbar,,L2 Active Power,kW,2.66
310120,Pratt & Son,2023-06-22T13:40:00.000+00:00,busbar,,L1 Active Power,kW,5.97
310120,Pratt & Son,2023-06-22T13:40:00.000+00:00,busbar,,N Current (RMS),A,42.8
310120,Pratt & Son,2023-06-22T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.6
310120,Pratt & Son,2023-06-22T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
310120,Pratt & Son,2023-06-22T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.9
310120,Pratt & Son,2023-06-22T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
310120,Pratt & Son,2023-06-22T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.98
310120,Pratt & Son,2023-06-22T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.65
310120,Pratt & Son,2023-06-22T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.76
310120,Pratt & Son,2023-06-22T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.28
310120,Pratt & Son,2023-06-22T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.99
310120,Pratt & Son,2023-06-22T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,6.5
310120,Pratt & Son,2023-06-22T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.5
310120,Pratt & Son,2023-06-22T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.9
310120,Pratt & Son,2023-06-22T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.8
310120,Pratt & Son,2023-06-22T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
310120,Pratt & Son,2023-06-22T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.77
310120,Pratt & Son,2023-06-22T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.24
310120,Pratt & Son,2023-06-22T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.12
310120,Pratt & Son,2023-06-22T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.77
310120,Pratt & Son,2023-06-22T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.38
310120,Pratt & Son,2023-06-22T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,16.0
310120,Pratt & Son,2023-06-22T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.9
310120,Pratt & Son,2023-06-22T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.0
310120,Pratt & Son,2023-06-22T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.0
310120,Pratt & Son,2023-06-22T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.62
310120,Pratt & Son,2023-06-22T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.59
310120,Pratt & Son,2023-06-22T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.73
310120,Pratt & Son,2023-06-22T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.75
310120,Pratt & Son,2023-06-22T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.58
310120,Pratt & Son,2023-06-22T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.71
310120,Pratt & Son,2023-06-22T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,31.6
310120,Pratt & Son,2023-06-22T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.4
310120,Pratt & Son,2023-06-22T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.4
310120,Pratt & Son,2023-06-22T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.8
310120,Pratt & Son,2023-06-22T13:30:00.000+00:00,transformer,,Temperature,C,33.0
310120,Pratt & Son,2023-06-22T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
310120,Pratt & Son,2023-06-22T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.19
310120,Pratt & Son,2023-06-22T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
310120,Pratt & Son,2023-06-22T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.43
310120,Pratt & Son,2023-06-22T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
310120,Pratt & Son,2023-06-22T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
310120,Pratt & Son,2023-06-22T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
310120,Pratt & Son,2023-06-22T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
310120,Pratt & Son,2023-06-22T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
310120,Pratt & Son,2023-06-22T13:30:00.000+00:00,busbar,,L3 Active Power,kW,7.39
310120,Pratt & Son,2023-06-22T13:30:00.000+00:00,busbar,,L2 Active Power,kW,1.47
310120,Pratt & Son,2023-06-22T13:30:00.000+00:00,busbar,,L1 Active Power,kW,7.09
310120,Pratt & Son,2023-06-22T13:30:00.000+00:00,busbar,,N Current (RMS),A,35.0
310120,Pratt & Son,2023-06-22T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
310120,Pratt & Son,2023-06-22T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
310120,Pratt & Son,2023-06-22T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.5
310120,Pratt & Son,2023-06-22T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
310120,Pratt & Son,2023-06-22T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.62
310120,Pratt & Son,2023-06-22T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.01
310120,Pratt & Son,2023-06-22T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.65
310120,Pratt & Son,2023-06-22T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.7
310120,Pratt & Son,2023-06-22T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.09
310120,Pratt & Son,2023-06-22T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,6.3
310120,Pratt & Son,2023-06-22T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.0
310120,Pratt & Son,2023-06-22T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.1
310120,Pratt & Son,2023-06-22T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.0
310120,Pratt & Son,2023-06-22T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.06
310120,Pratt & Son,2023-06-22T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.78
310120,Pratt & Son,2023-06-22T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.17
310120,Pratt & Son,2023-06-22T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.05
310120,Pratt & Son,2023-06-22T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.18
310120,Pratt & Son,2023-06-22T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.44
310120,Pratt & Son,2023-06-22T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.8
310120,Pratt & Son,2023-06-22T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
310120,Pratt & Son,2023-06-22T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.7
310120,Pratt & Son,2023-06-22T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.0
310120,Pratt & Son,2023-06-22T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.16
310120,Pratt & Son,2023-06-22T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.8
310120,Pratt & Son,2023-06-22T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.71
310120,Pratt & Son,2023-06-22T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.0
310120,Pratt & Son,2023-06-22T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.81
310120,Pratt & Son,2023-06-22T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.47
310120,Pratt & Son,2023-06-22T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,29.1
310120,Pratt & Son,2023-06-22T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.8
310120,Pratt & Son,2023-06-22T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.9
310120,Pratt & Son,2023-06-22T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.8
310120,Pratt & Son,2023-06-22T13:20:00.000+00:00,transformer,,Temperature,C,32.8
310120,Pratt & Son,2023-06-22T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
310120,Pratt & Son,2023-06-22T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.35
310120,Pratt & Son,2023-06-22T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
310120,Pratt & Son,2023-06-22T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
310120,Pratt & Son,2023-06-22T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
310120,Pratt & Son,2023-06-22T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.57
310120,Pratt & Son,2023-06-22T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
310120,Pratt & Son,2023-06-22T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
310120,Pratt & Son,2023-06-22T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
310120,Pratt & Son,2023-06-22T13:20:00.000+00:00,busbar,,L3 Active Power,kW,4.6
310120,Pratt & Son,2023-06-22T13:20:00.000+00:00,busbar,,L2 Active Power,kW,-2.29
310120,Pratt & Son,2023-06-22T13:20:00.000+00:00,busbar,,L1 Active Power,kW,7.0
310120,Pratt & Son,2023-06-22T13:20:00.000+00:00,busbar,,N Current (RMS),A,18.6
310120,Pratt & Son,2023-06-22T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.2
310120,Pratt & Son,2023-06-22T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.1
310120,Pratt & Son,2023-06-22T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
310120,Pratt & Son,2023-06-22T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.15
310120,Pratt & Son,2023-06-22T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.6
310120,Pratt & Son,2023-06-22T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.15
310120,Pratt & Son,2023-06-22T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.55
310120,Pratt & Son,2023-06-22T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.51
310120,Pratt & Son,2023-06-22T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.04
310120,Pratt & Son,2023-06-22T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,6.0
310120,Pratt & Son,2023-06-22T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.7
310120,Pratt & Son,2023-06-22T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.8
310120,Pratt & Son,2023-06-22T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.4
310120,Pratt & Son,2023-06-22T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
310120,Pratt & Son,2023-06-22T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.65
310120,Pratt & Son,2023-06-22T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.16
310120,Pratt & Son,2023-06-22T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.09
310120,Pratt & Son,2023-06-22T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.93
310120,Pratt & Son,2023-06-22T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.44
310120,Pratt & Son,2023-06-22T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.3
310120,Pratt & Son,2023-06-22T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.8
310120,Pratt & Son,2023-06-22T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.7
310120,Pratt & Son,2023-06-22T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.0
310120,Pratt & Son,2023-06-22T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.66
310120,Pratt & Son,2023-06-22T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.77
310120,Pratt & Son,2023-06-22T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.45
310120,Pratt & Son,2023-06-22T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.67
310120,Pratt & Son,2023-06-22T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-4.44
310120,Pratt & Son,2023-06-22T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.26
310120,Pratt & Son,2023-06-22T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,34.8
310120,Pratt & Son,2023-06-22T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.5
310120,Pratt & Son,2023-06-22T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.6
310120,Pratt & Son,2023-06-22T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.7
310120,Pratt & Son,2023-06-22T13:10:00.000+00:00,transformer,,Temperature,C,32.7
310120,Pratt & Son,2023-06-22T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
310120,Pratt & Son,2023-06-22T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.39
310120,Pratt & Son,2023-06-22T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
310120,Pratt & Son,2023-06-22T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.57
310120,Pratt & Son,2023-06-22T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
310120,Pratt & Son,2023-06-22T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.66
310120,Pratt & Son,2023-06-22T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
310120,Pratt & Son,2023-06-22T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
310120,Pratt & Son,2023-06-22T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
310120,Pratt & Son,2023-06-22T13:10:00.000+00:00,busbar,,L3 Active Power,kW,5.13
310120,Pratt & Son,2023-06-22T13:10:00.000+00:00,busbar,,L2 Active Power,kW,-3.0
310120,Pratt & Son,2023-06-22T13:10:00.000+00:00,busbar,,L1 Active Power,kW,6.66
310120,Pratt & Son,2023-06-22T13:10:00.000+00:00,busbar,,N Current (RMS),A,34.0
310120,Pratt & Son,2023-06-22T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.7
310120,Pratt & Son,2023-06-22T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
310120,Pratt & Son,2023-06-22T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
310120,Pratt & Son,2023-06-22T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
310120,Pratt & Son,2023-06-22T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.84
310120,Pratt & Son,2023-06-22T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.91
310120,Pratt & Son,2023-06-22T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.64
310120,Pratt & Son,2023-06-22T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.22
310120,Pratt & Son,2023-06-22T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.07
310120,Pratt & Son,2023-06-22T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,7.0
310120,Pratt & Son,2023-06-22T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.9
310120,Pratt & Son,2023-06-22T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.7
310120,Pratt & Son,2023-06-22T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.7
310120,Pratt & Son,2023-06-22T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.07
310120,Pratt & Son,2023-06-22T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.82
310120,Pratt & Son,2023-06-22T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.19
310120,Pratt & Son,2023-06-22T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.06
310120,Pratt & Son,2023-06-22T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.5
310120,Pratt & Son,2023-06-22T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.45
310120,Pratt & Son,2023-06-22T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.7
310120,Pratt & Son,2023-06-22T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.8
310120,Pratt & Son,2023-06-22T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.6
310120,Pratt & Son,2023-06-22T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.1
310120,Pratt & Son,2023-06-22T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.72
310120,Pratt & Son,2023-06-22T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.79
310120,Pratt & Son,2023-06-22T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.17
310120,Pratt & Son,2023-06-22T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.65
310120,Pratt & Son,2023-06-22T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-5.65
310120,Pratt & Son,2023-06-22T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.82
310120,Pratt & Son,2023-06-22T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,42.7
310120,Pratt & Son,2023-06-22T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.7
310120,Pratt & Son,2023-06-22T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.9
310120,Pratt & Son,2023-06-22T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.6
310120,Pratt & Son,2023-06-22T13:00:00.000+00:00,transformer,,Temperature,C,32.6
310120,Pratt & Son,2023-06-22T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
310120,Pratt & Son,2023-06-22T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.58
310120,Pratt & Son,2023-06-22T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
310120,Pratt & Son,2023-06-22T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.78
310120,Pratt & Son,2023-06-22T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
310120,Pratt & Son,2023-06-22T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.88
310120,Pratt & Son,2023-06-22T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
310120,Pratt & Son,2023-06-22T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
310120,Pratt & Son,2023-06-22T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
310120,Pratt & Son,2023-06-22T13:00:00.000+00:00,busbar,,L3 Active Power,kW,6.23
310120,Pratt & Son,2023-06-22T13:00:00.000+00:00,busbar,,L2 Active Power,kW,-5.94
310120,Pratt & Son,2023-06-22T13:00:00.000+00:00,busbar,,L1 Active Power,kW,7.35
310120,Pratt & Son,2023-06-22T13:00:00.000+00:00,busbar,,N Current (RMS),A,36.0
310120,Pratt & Son,2023-06-22T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.9
310120,Pratt & Son,2023-06-22T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
310120,Pratt & Son,2023-06-22T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.7
310120,Pratt & Son,2023-06-22T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
310120,Pratt & Son,2023-06-22T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.63
310120,Pratt & Son,2023-06-22T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.7
310120,Pratt & Son,2023-06-22T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.72
310120,Pratt & Son,2023-06-22T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.06
310120,Pratt & Son,2023-06-22T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.39
310120,Pratt & Son,2023-06-22T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,6.5
310120,Pratt & Son,2023-06-22T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.4
310120,Pratt & Son,2023-06-22T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.3
310120,Pratt & Son,2023-06-22T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.4
310120,Pratt & Son,2023-06-22T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.08
310120,Pratt & Son,2023-06-22T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.76
310120,Pratt & Son,2023-06-22T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.19
310120,Pratt & Son,2023-06-22T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.09
310120,Pratt & Son,2023-06-22T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.47
310120,Pratt & Son,2023-06-22T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.44
310120,Pratt & Son,2023-06-22T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,17.7
310120,Pratt & Son,2023-06-22T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.9
310120,Pratt & Son,2023-06-22T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.7
310120,Pratt & Son,2023-06-22T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.1
310120,Pratt & Son,2023-06-22T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.51
310120,Pratt & Son,2023-06-22T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.91
310120,Pratt & Son,2023-06-22T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.28
310120,Pratt & Son,2023-06-22T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.9
310120,Pratt & Son,2023-06-22T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-5.32
310120,Pratt & Son,2023-06-22T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.35
310120,Pratt & Son,2023-06-22T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,39.6
310120,Pratt & Son,2023-06-22T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.4
310120,Pratt & Son,2023-06-22T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.2
310120,Pratt & Son,2023-06-22T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.1
310120,Pratt & Son,2023-06-22T12:50:00.000+00:00,transformer,,Temperature,C,32.4
310120,Pratt & Son,2023-06-22T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
310120,Pratt & Son,2023-06-22T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.57
310120,Pratt & Son,2023-06-22T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
310120,Pratt & Son,2023-06-22T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.86
310120,Pratt & Son,2023-06-22T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
310120,Pratt & Son,2023-06-22T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.86
310120,Pratt & Son,2023-06-22T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
310120,Pratt & Son,2023-06-22T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
310120,Pratt & Son,2023-06-22T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
310120,Pratt & Son,2023-06-22T12:50:00.000+00:00,busbar,,L3 Active Power,kW,6.53
310120,Pratt & Son,2023-06-22T12:50:00.000+00:00,busbar,,L2 Active Power,kW,-5.74
310120,Pratt & Son,2023-06-22T12:50:00.000+00:00,busbar,,L1 Active Power,kW,6.18
310120,Pratt & Son,2023-06-22T12:50:00.000+00:00,busbar,,N Current (RMS),A,34.4
310120,Pratt & Son,2023-06-22T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.9
310120,Pratt & Son,2023-06-22T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
310120,Pratt & Son,2023-06-22T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.3
310120,Pratt & Son,2023-06-22T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.15
310120,Pratt & Son,2023-06-22T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.59
310120,Pratt & Son,2023-06-22T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.96
310120,Pratt & Son,2023-06-22T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.59
310120,Pratt & Son,2023-06-22T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.11
310120,Pratt & Son,2023-06-22T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.12
310120,Pratt & Son,2023-06-22T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,9.4
310120,Pratt & Son,2023-06-22T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.8
310120,Pratt & Son,2023-06-22T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.6
310120,Pratt & Son,2023-06-22T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.0
310120,Pratt & Son,2023-06-22T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.08
310120,Pratt & Son,2023-06-22T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.53
310120,Pratt & Son,2023-06-22T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.22
310120,Pratt & Son,2023-06-22T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.08
310120,Pratt & Son,2023-06-22T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.21
310120,Pratt & Son,2023-06-22T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.46
310120,Pratt & Son,2023-06-22T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.6
310120,Pratt & Son,2023-06-22T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.8
310120,Pratt & Son,2023-06-22T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.3
310120,Pratt & Son,2023-06-22T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.2
310120,Pratt & Son,2023-06-22T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.94
310120,Pratt & Son,2023-06-22T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.57
310120,Pratt & Son,2023-06-22T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.05
310120,Pratt & Son,2023-06-22T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.96
310120,Pratt & Son,2023-06-22T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-4.82
310120,Pratt & Son,2023-06-22T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.63
310120,Pratt & Son,2023-06-22T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,43.6
310120,Pratt & Son,2023-06-22T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.2
310120,Pratt & Son,2023-06-22T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.2
310120,Pratt & Son,2023-06-22T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.0
310120,Pratt & Son,2023-06-22T12:40:00.000+00:00,transformer,,Temperature,C,32.3
310120,Pratt & Son,2023-06-22T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
310120,Pratt & Son,2023-06-22T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.2
310120,Pratt & Son,2023-06-22T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
310120,Pratt & Son,2023-06-22T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
310120,Pratt & Son,2023-06-22T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
310120,Pratt & Son,2023-06-22T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.63
310120,Pratt & Son,2023-06-22T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
310120,Pratt & Son,2023-06-22T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
310120,Pratt & Son,2023-06-22T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
310120,Pratt & Son,2023-06-22T12:40:00.000+00:00,busbar,,L3 Active Power,kW,6.47
310120,Pratt & Son,2023-06-22T12:40:00.000+00:00,busbar,,L2 Active Power,kW,-3.93
310120,Pratt & Son,2023-06-22T12:40:00.000+00:00,busbar,,L1 Active Power,kW,9.21
310120,Pratt & Son,2023-06-22T12:40:00.000+00:00,busbar,,N Current (RMS),A,39.0
310120,Pratt & Son,2023-06-22T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.5
310120,Pratt & Son,2023-06-22T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.9
310120,Pratt & Son,2023-06-22T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
310120,Pratt & Son,2023-06-22T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.14
310120,Pratt & Son,2023-06-22T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.9
310120,Pratt & Son,2023-06-22T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.33
310120,Pratt & Son,2023-06-22T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.6
310120,Pratt & Son,2023-06-22T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.21
310120,Pratt & Son,2023-06-22T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.06
310120,Pratt & Son,2023-06-22T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,8.7
310120,Pratt & Son,2023-06-22T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.8
310120,Pratt & Son,2023-06-22T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.0
310120,Pratt & Son,2023-06-22T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.4
310120,Pratt & Son,2023-06-22T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
310120,Pratt & Son,2023-06-22T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.6
310120,Pratt & Son,2023-06-22T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.27
310120,Pratt & Son,2023-06-22T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.12
310120,Pratt & Son,2023-06-22T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.85
310120,Pratt & Son,2023-06-22T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.44
310120,Pratt & Son,2023-06-22T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,17.0
310120,Pratt & Son,2023-06-22T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.9
310120,Pratt & Son,2023-06-22T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.4
310120,Pratt & Son,2023-06-22T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.2
310120,Pratt & Son,2023-06-22T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.16
310120,Pratt & Son,2023-06-22T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.89
310120,Pratt & Son,2023-06-22T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.93
310120,Pratt & Son,2023-06-22T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.59
310120,Pratt & Son,2023-06-22T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-5.4
310120,Pratt & Son,2023-06-22T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.09
310120,Pratt & Son,2023-06-22T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,51.3
310120,Pratt & Son,2023-06-22T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.1
310120,Pratt & Son,2023-06-22T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.1
310120,Pratt & Son,2023-06-22T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.4
310120,Pratt & Son,2023-06-22T12:30:00.000+00:00,transformer,,Temperature,C,32.1
310120,Pratt & Son,2023-06-22T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
310120,Pratt & Son,2023-06-22T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.89
310120,Pratt & Son,2023-06-22T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
310120,Pratt & Son,2023-06-22T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.48
310120,Pratt & Son,2023-06-22T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
310120,Pratt & Son,2023-06-22T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.43
310120,Pratt & Son,2023-06-22T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
310120,Pratt & Son,2023-06-22T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
310120,Pratt & Son,2023-06-22T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
310120,Pratt & Son,2023-06-22T12:30:00.000+00:00,busbar,,L3 Active Power,kW,10.06
310120,Pratt & Son,2023-06-22T12:30:00.000+00:00,busbar,,L2 Active Power,kW,-3.04
310120,Pratt & Son,2023-06-22T12:30:00.000+00:00,busbar,,L1 Active Power,kW,7.59
310120,Pratt & Son,2023-06-22T12:30:00.000+00:00,busbar,,N Current (RMS),A,54.3
310120,Pratt & Son,2023-06-22T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
310120,Pratt & Son,2023-06-22T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.5
310120,Pratt & Son,2023-06-22T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.7
310120,Pratt & Son,2023-06-22T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
310120,Pratt & Son,2023-06-22T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.84
310120,Pratt & Son,2023-06-22T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.21
310120,Pratt & Son,2023-06-22T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.82
310120,Pratt & Son,2023-06-22T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.22
310120,Pratt & Son,2023-06-22T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.11
310120,Pratt & Son,2023-06-22T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,7.9
310120,Pratt & Son,2023-06-22T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.0
310120,Pratt & Son,2023-06-22T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.3
310120,Pratt & Son,2023-06-22T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.2
310120,Pratt & Son,2023-06-22T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.06
310120,Pratt & Son,2023-06-22T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.47
310120,Pratt & Son,2023-06-22T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.32
310120,Pratt & Son,2023-06-22T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.1
310120,Pratt & Son,2023-06-22T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.95
310120,Pratt & Son,2023-06-22T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.18
310120,Pratt & Son,2023-06-22T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,17.5
310120,Pratt & Son,2023-06-22T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.9
310120,Pratt & Son,2023-06-22T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.4
310120,Pratt & Son,2023-06-22T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.6
310120,Pratt & Son,2023-06-22T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.87
310120,Pratt & Son,2023-06-22T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.95
310120,Pratt & Son,2023-06-22T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.9
310120,Pratt & Son,2023-06-22T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.98
310120,Pratt & Son,2023-06-22T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-5.94
310120,Pratt & Son,2023-06-22T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.29
310120,Pratt & Son,2023-06-22T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,49.5
310120,Pratt & Son,2023-06-22T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.2
310120,Pratt & Son,2023-06-22T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.9
310120,Pratt & Son,2023-06-22T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.0
310120,Pratt & Son,2023-06-22T12:20:00.000+00:00,transformer,,Temperature,C,32.0
310120,Pratt & Son,2023-06-22T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
310120,Pratt & Son,2023-06-22T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.39
310120,Pratt & Son,2023-06-22T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
310120,Pratt & Son,2023-06-22T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.94
310120,Pratt & Son,2023-06-22T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
310120,Pratt & Son,2023-06-22T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.86
310120,Pratt & Son,2023-06-22T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
310120,Pratt & Son,2023-06-22T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
310120,Pratt & Son,2023-06-22T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
310120,Pratt & Son,2023-06-22T12:20:00.000+00:00,busbar,,L3 Active Power,kW,9.7
310120,Pratt & Son,2023-06-22T12:20:00.000+00:00,busbar,,L2 Active Power,kW,-5.68
310120,Pratt & Son,2023-06-22T12:20:00.000+00:00,busbar,,L1 Active Power,kW,7.58
310120,Pratt & Son,2023-06-22T12:20:00.000+00:00,busbar,,N Current (RMS),A,43.4
310120,Pratt & Son,2023-06-22T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
310120,Pratt & Son,2023-06-22T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
310120,Pratt & Son,2023-06-22T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.3
310120,Pratt & Son,2023-06-22T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.09
310120,Pratt & Son,2023-06-22T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.7
310120,Pratt & Son,2023-06-22T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.99
310120,Pratt & Son,2023-06-22T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.76
310120,Pratt & Son,2023-06-22T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.63
310120,Pratt & Son,2023-06-22T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.02
310120,Pratt & Son,2023-06-22T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,10.2
310120,Pratt & Son,2023-06-22T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.5
310120,Pratt & Son,2023-06-22T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.4
310120,Pratt & Son,2023-06-22T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.2
310120,Pratt & Son,2023-06-22T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
310120,Pratt & Son,2023-06-22T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.25
310120,Pratt & Son,2023-06-22T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.29
310120,Pratt & Son,2023-06-22T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.11
310120,Pratt & Son,2023-06-22T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.6
310120,Pratt & Son,2023-06-22T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.11
310120,Pratt & Son,2023-06-22T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,18.3
310120,Pratt & Son,2023-06-22T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.9
310120,Pratt & Son,2023-06-22T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.2
310120,Pratt & Son,2023-06-22T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.4
310120,Pratt & Son,2023-06-22T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.56
310120,Pratt & Son,2023-06-22T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.79
310120,Pratt & Son,2023-06-22T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.04
310120,Pratt & Son,2023-06-22T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.64
310120,Pratt & Son,2023-06-22T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-5.64
310120,Pratt & Son,2023-06-22T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.29
310120,Pratt & Son,2023-06-22T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,42.6
310120,Pratt & Son,2023-06-22T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.5
310120,Pratt & Son,2023-06-22T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.3
310120,Pratt & Son,2023-06-22T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.2
310120,Pratt & Son,2023-06-22T12:10:00.000+00:00,transformer,,Temperature,C,31.9
310120,Pratt & Son,2023-06-22T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
310120,Pratt & Son,2023-06-22T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.24
310120,Pratt & Son,2023-06-22T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
310120,Pratt & Son,2023-06-22T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.76
310120,Pratt & Son,2023-06-22T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
310120,Pratt & Son,2023-06-22T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.58
310120,Pratt & Son,2023-06-22T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
310120,Pratt & Son,2023-06-22T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
310120,Pratt & Son,2023-06-22T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
310120,Pratt & Son,2023-06-22T12:10:00.000+00:00,busbar,,L3 Active Power,kW,6.28
310120,Pratt & Son,2023-06-22T12:10:00.000+00:00,busbar,,L2 Active Power,kW,-4.4
310120,Pratt & Son,2023-06-22T12:10:00.000+00:00,busbar,,L1 Active Power,kW,7.42
310120,Pratt & Son,2023-06-22T12:10:00.000+00:00,busbar,,N Current (RMS),A,39.5
310120,Pratt & Son,2023-06-22T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.1
310120,Pratt & Son,2023-06-22T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
310120,Pratt & Son,2023-06-22T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
310120,Pratt & Son,2023-06-22T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.11
310120,Pratt & Son,2023-06-22T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
310120,Pratt & Son,2023-06-22T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.81
310120,Pratt & Son,2023-06-22T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.52
310120,Pratt & Son,2023-06-22T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.53
310120,Pratt & Son,2023-06-22T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.56
310120,Pratt & Son,2023-06-22T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,8.1
310120,Pratt & Son,2023-06-22T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.6
310120,Pratt & Son,2023-06-22T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.1
310120,Pratt & Son,2023-06-22T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.0
310120,Pratt & Son,2023-06-22T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
