Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310120,Pratt & Son,2023-06-22T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.45
310120,Pratt & Son,2023-06-22T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.29
310120,Pratt & Son,2023-06-22T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.11
310120,Pratt & Son,2023-06-22T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.45
310120,Pratt & Son,2023-06-22T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.13
310120,Pratt & Son,2023-06-22T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,15.6
310120,Pratt & Son,2023-06-22T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.9
310120,Pratt & Son,2023-06-22T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.3
310120,Pratt & Son,2023-06-22T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.4
310120,Pratt & Son,2023-06-22T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.64
310120,Pratt & Son,2023-06-22T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.59
310120,Pratt & Son,2023-06-22T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.48
310120,Pratt & Son,2023-06-22T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.43
310120,Pratt & Son,2023-06-22T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-5.83
310120,Pratt & Son,2023-06-22T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.45
310120,Pratt & Son,2023-06-22T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,46.9
310120,Pratt & Son,2023-06-22T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.9
310120,Pratt & Son,2023-06-22T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.3
310120,Pratt & Son,2023-06-22T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.2
310120,Pratt & Son,2023-06-22T12:00:00.000+00:00,transformer,,Temperature,C,31.8
310120,Pratt & Son,2023-06-22T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
310120,Pratt & Son,2023-06-22T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.35
310120,Pratt & Son,2023-06-22T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
310120,Pratt & Son,2023-06-22T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.82
310120,Pratt & Son,2023-06-22T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
310120,Pratt & Son,2023-06-22T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.71
310120,Pratt & Son,2023-06-22T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
310120,Pratt & Son,2023-06-22T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
310120,Pratt & Son,2023-06-22T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
310120,Pratt & Son,2023-06-22T12:00:00.000+00:00,busbar,,L3 Active Power,kW,5.84
310120,Pratt & Son,2023-06-22T12:00:00.000+00:00,busbar,,L2 Active Power,kW,-4.85
310120,Pratt & Son,2023-06-22T12:00:00.000+00:00,busbar,,L1 Active Power,kW,10.14
310120,Pratt & Son,2023-06-22T12:00:00.000+00:00,busbar,,N Current (RMS),A,42.9
310120,Pratt & Son,2023-06-22T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.9
310120,Pratt & Son,2023-06-22T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
310120,Pratt & Son,2023-06-22T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
310120,Pratt & Son,2023-06-22T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.08
310120,Pratt & Son,2023-06-22T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.67
310120,Pratt & Son,2023-06-22T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.79
310120,Pratt & Son,2023-06-22T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.53
310120,Pratt & Son,2023-06-22T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.98
310120,Pratt & Son,2023-06-22T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.42
310120,Pratt & Son,2023-06-22T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,7.0
310120,Pratt & Son,2023-06-22T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.6
310120,Pratt & Son,2023-06-22T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.3
310120,Pratt & Son,2023-06-22T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.2
310120,Pratt & Son,2023-06-22T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
310120,Pratt & Son,2023-06-22T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.32
310120,Pratt & Son,2023-06-22T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.18
310120,Pratt & Son,2023-06-22T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.13
310120,Pratt & Son,2023-06-22T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.37
310120,Pratt & Son,2023-06-22T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.2
310120,Pratt & Son,2023-06-22T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,19.6
310120,Pratt & Son,2023-06-22T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.0
310120,Pratt & Son,2023-06-22T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.5
310120,Pratt & Son,2023-06-22T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-22T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
310120,Pratt & Son,2023-06-22T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.04
310120,Pratt & Son,2023-06-22T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.26
310120,Pratt & Son,2023-06-22T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.06
310120,Pratt & Son,2023-06-22T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.53
310120,Pratt & Son,2023-06-22T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.19
310120,Pratt & Son,2023-06-22T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,39.4
310120,Pratt & Son,2023-06-22T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.2
310120,Pratt & Son,2023-06-22T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.4
310120,Pratt & Son,2023-06-22T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.1
310120,Pratt & Son,2023-06-22T11:50:00.000+00:00,transformer,,Temperature,C,31.6
310120,Pratt & Son,2023-06-22T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
310120,Pratt & Son,2023-06-22T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.93
310120,Pratt & Son,2023-06-22T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
310120,Pratt & Son,2023-06-22T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.36
310120,Pratt & Son,2023-06-22T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
310120,Pratt & Son,2023-06-22T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.11
310120,Pratt & Son,2023-06-22T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
310120,Pratt & Son,2023-06-22T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
310120,Pratt & Son,2023-06-22T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
310120,Pratt & Son,2023-06-22T11:50:00.000+00:00,busbar,,L3 Active Power,kW,6.47
310120,Pratt & Son,2023-06-22T11:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.19
310120,Pratt & Son,2023-06-22T11:50:00.000+00:00,busbar,,L1 Active Power,kW,8.81
310120,Pratt & Son,2023-06-22T11:50:00.000+00:00,busbar,,N Current (RMS),A,40.4
310120,Pratt & Son,2023-06-22T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
310120,Pratt & Son,2023-06-22T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
310120,Pratt & Son,2023-06-22T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
310120,Pratt & Son,2023-06-22T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
310120,Pratt & Son,2023-06-22T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.77
310120,Pratt & Son,2023-06-22T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
310120,Pratt & Son,2023-06-22T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.63
310120,Pratt & Son,2023-06-22T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.91
310120,Pratt & Son,2023-06-22T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.72
310120,Pratt & Son,2023-06-22T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,8.3
310120,Pratt & Son,2023-06-22T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.9
310120,Pratt & Son,2023-06-22T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.5
310120,Pratt & Son,2023-06-22T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.0
310120,Pratt & Son,2023-06-22T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
310120,Pratt & Son,2023-06-22T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.79
310120,Pratt & Son,2023-06-22T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.1
310120,Pratt & Son,2023-06-22T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.13
310120,Pratt & Son,2023-06-22T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.69
310120,Pratt & Son,2023-06-22T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.26
310120,Pratt & Son,2023-06-22T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,20.7
310120,Pratt & Son,2023-06-22T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.0
310120,Pratt & Son,2023-06-22T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.4
310120,Pratt & Son,2023-06-22T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-22T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.6
310120,Pratt & Son,2023-06-22T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.12
310120,Pratt & Son,2023-06-22T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.79
310120,Pratt & Son,2023-06-22T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.71
310120,Pratt & Son,2023-06-22T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-5.4
310120,Pratt & Son,2023-06-22T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.1
310120,Pratt & Son,2023-06-22T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,43.2
310120,Pratt & Son,2023-06-22T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.0
310120,Pratt & Son,2023-06-22T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.4
310120,Pratt & Son,2023-06-22T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.6
310120,Pratt & Son,2023-06-22T11:40:00.000+00:00,transformer,,Temperature,C,31.5
310120,Pratt & Son,2023-06-22T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
310120,Pratt & Son,2023-06-22T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.61
310120,Pratt & Son,2023-06-22T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
310120,Pratt & Son,2023-06-22T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.11
310120,Pratt & Son,2023-06-22T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
310120,Pratt & Son,2023-06-22T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
310120,Pratt & Son,2023-06-22T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
310120,Pratt & Son,2023-06-22T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.68
310120,Pratt & Son,2023-06-22T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
310120,Pratt & Son,2023-06-22T11:40:00.000+00:00,busbar,,L3 Active Power,kW,5.21
310120,Pratt & Son,2023-06-22T11:40:00.000+00:00,busbar,,L2 Active Power,kW,-3.8
310120,Pratt & Son,2023-06-22T11:40:00.000+00:00,busbar,,L1 Active Power,kW,8.08
310120,Pratt & Son,2023-06-22T11:40:00.000+00:00,busbar,,N Current (RMS),A,40.5
310120,Pratt & Son,2023-06-22T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.1
310120,Pratt & Son,2023-06-22T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
310120,Pratt & Son,2023-06-22T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.3
310120,Pratt & Son,2023-06-22T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.08
310120,Pratt & Son,2023-06-22T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.05
310120,Pratt & Son,2023-06-22T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
310120,Pratt & Son,2023-06-22T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.63
310120,Pratt & Son,2023-06-22T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.62
310120,Pratt & Son,2023-06-22T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.05
310120,Pratt & Son,2023-06-22T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,12.4
310120,Pratt & Son,2023-06-22T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.5
310120,Pratt & Son,2023-06-22T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.8
310120,Pratt & Son,2023-06-22T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.4
310120,Pratt & Son,2023-06-22T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
310120,Pratt & Son,2023-06-22T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.65
310120,Pratt & Son,2023-06-22T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.08
310120,Pratt & Son,2023-06-22T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.11
310120,Pratt & Son,2023-06-22T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.6
310120,Pratt & Son,2023-06-22T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.22
310120,Pratt & Son,2023-06-22T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,18.9
310120,Pratt & Son,2023-06-22T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.9
310120,Pratt & Son,2023-06-22T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.4
310120,Pratt & Son,2023-06-22T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-22T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.06
310120,Pratt & Son,2023-06-22T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.3
310120,Pratt & Son,2023-06-22T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.72
310120,Pratt & Son,2023-06-22T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.76
310120,Pratt & Son,2023-06-22T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-3.86
310120,Pratt & Son,2023-06-22T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.54
310120,Pratt & Son,2023-06-22T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,36.7
310120,Pratt & Son,2023-06-22T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.0
310120,Pratt & Son,2023-06-22T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.8
310120,Pratt & Son,2023-06-22T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.2
310120,Pratt & Son,2023-06-22T11:30:00.000+00:00,transformer,,Temperature,C,31.4
310120,Pratt & Son,2023-06-22T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
310120,Pratt & Son,2023-06-22T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
310120,Pratt & Son,2023-06-22T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
310120,Pratt & Son,2023-06-22T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
310120,Pratt & Son,2023-06-22T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
310120,Pratt & Son,2023-06-22T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
310120,Pratt & Son,2023-06-22T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
310120,Pratt & Son,2023-06-22T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.01
310120,Pratt & Son,2023-06-22T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
310120,Pratt & Son,2023-06-22T11:30:00.000+00:00,busbar,,L3 Active Power,kW,7.27
310120,Pratt & Son,2023-06-22T11:30:00.000+00:00,busbar,,L2 Active Power,kW,-2.65
310120,Pratt & Son,2023-06-22T11:30:00.000+00:00,busbar,,L1 Active Power,kW,8.81
310120,Pratt & Son,2023-06-22T11:30:00.000+00:00,busbar,,N Current (RMS),A,31.2
310120,Pratt & Son,2023-06-22T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.3
310120,Pratt & Son,2023-06-22T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
310120,Pratt & Son,2023-06-22T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
310120,Pratt & Son,2023-06-22T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
310120,Pratt & Son,2023-06-22T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.79
310120,Pratt & Son,2023-06-22T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.28
310120,Pratt & Son,2023-06-22T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.62
310120,Pratt & Son,2023-06-22T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.8
310120,Pratt & Son,2023-06-22T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.74
310120,Pratt & Son,2023-06-22T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,8.5
310120,Pratt & Son,2023-06-22T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.7
310120,Pratt & Son,2023-06-22T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.1
310120,Pratt & Son,2023-06-22T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.9
310120,Pratt & Son,2023-06-22T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.08
310120,Pratt & Son,2023-06-22T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.34
310120,Pratt & Son,2023-06-22T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.1
310120,Pratt & Son,2023-06-22T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.17
310120,Pratt & Son,2023-06-22T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.81
310120,Pratt & Son,2023-06-22T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.2
310120,Pratt & Son,2023-06-22T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,21.2
310120,Pratt & Son,2023-06-22T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-22T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.9
310120,Pratt & Son,2023-06-22T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-22T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.9
310120,Pratt & Son,2023-06-22T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.92
310120,Pratt & Son,2023-06-22T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.48
310120,Pratt & Son,2023-06-22T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.57
310120,Pratt & Son,2023-06-22T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-3.68
310120,Pratt & Son,2023-06-22T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.07
310120,Pratt & Son,2023-06-22T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,34.9
310120,Pratt & Son,2023-06-22T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.9
310120,Pratt & Son,2023-06-22T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.2
310120,Pratt & Son,2023-06-22T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.5
310120,Pratt & Son,2023-06-22T11:20:00.000+00:00,transformer,,Temperature,C,31.2
310120,Pratt & Son,2023-06-22T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
310120,Pratt & Son,2023-06-22T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.47
310120,Pratt & Son,2023-06-22T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
310120,Pratt & Son,2023-06-22T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
310120,Pratt & Son,2023-06-22T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
310120,Pratt & Son,2023-06-22T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
310120,Pratt & Son,2023-06-22T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
310120,Pratt & Son,2023-06-22T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
310120,Pratt & Son,2023-06-22T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
310120,Pratt & Son,2023-06-22T11:20:00.000+00:00,busbar,,L3 Active Power,kW,5.03
310120,Pratt & Son,2023-06-22T11:20:00.000+00:00,busbar,,L2 Active Power,kW,0.93
310120,Pratt & Son,2023-06-22T11:20:00.000+00:00,busbar,,L1 Active Power,kW,8.0
310120,Pratt & Son,2023-06-22T11:20:00.000+00:00,busbar,,N Current (RMS),A,44.0
310120,Pratt & Son,2023-06-22T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.9
310120,Pratt & Son,2023-06-22T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.9
310120,Pratt & Son,2023-06-22T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
310120,Pratt & Son,2023-06-22T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.08
310120,Pratt & Son,2023-06-22T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.91
310120,Pratt & Son,2023-06-22T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.22
310120,Pratt & Son,2023-06-22T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.71
310120,Pratt & Son,2023-06-22T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.53
310120,Pratt & Son,2023-06-22T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.66
310120,Pratt & Son,2023-06-22T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,12.7
310120,Pratt & Son,2023-06-22T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.1
310120,Pratt & Son,2023-06-22T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.6
310120,Pratt & Son,2023-06-22T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.1
310120,Pratt & Son,2023-06-22T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.08
310120,Pratt & Son,2023-06-22T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.41
310120,Pratt & Son,2023-06-22T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.12
310120,Pratt & Son,2023-06-22T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.11
310120,Pratt & Son,2023-06-22T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.56
310120,Pratt & Son,2023-06-22T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.19
310120,Pratt & Son,2023-06-22T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,16.4
310120,Pratt & Son,2023-06-22T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.9
310120,Pratt & Son,2023-06-22T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.6
310120,Pratt & Son,2023-06-22T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-22T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.46
310120,Pratt & Son,2023-06-22T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.9
310120,Pratt & Son,2023-06-22T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.54
310120,Pratt & Son,2023-06-22T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.87
310120,Pratt & Son,2023-06-22T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-6.8
310120,Pratt & Son,2023-06-22T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.28
310120,Pratt & Son,2023-06-22T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,58.1
310120,Pratt & Son,2023-06-22T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.9
310120,Pratt & Son,2023-06-22T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.0
310120,Pratt & Son,2023-06-22T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.9
310120,Pratt & Son,2023-06-22T11:10:00.000+00:00,transformer,,Temperature,C,31.1
310120,Pratt & Son,2023-06-22T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
310120,Pratt & Son,2023-06-22T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
310120,Pratt & Son,2023-06-22T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
310120,Pratt & Son,2023-06-22T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
310120,Pratt & Son,2023-06-22T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
310120,Pratt & Son,2023-06-22T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
310120,Pratt & Son,2023-06-22T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
310120,Pratt & Son,2023-06-22T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
310120,Pratt & Son,2023-06-22T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
310120,Pratt & Son,2023-06-22T11:10:00.000+00:00,busbar,,L3 Active Power,kW,11.47
310120,Pratt & Son,2023-06-22T11:10:00.000+00:00,busbar,,L2 Active Power,kW,-7.83
310120,Pratt & Son,2023-06-22T11:10:00.000+00:00,busbar,,L1 Active Power,kW,9.12
310120,Pratt & Son,2023-06-22T11:10:00.000+00:00,busbar,,N Current (RMS),A,55.1
310120,Pratt & Son,2023-06-22T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
310120,Pratt & Son,2023-06-22T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
310120,Pratt & Son,2023-06-22T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
310120,Pratt & Son,2023-06-22T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.05
310120,Pratt & Son,2023-06-22T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.23
310120,Pratt & Son,2023-06-22T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.08
310120,Pratt & Son,2023-06-22T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.62
310120,Pratt & Son,2023-06-22T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.43
310120,Pratt & Son,2023-06-22T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.43
310120,Pratt & Son,2023-06-22T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,12.5
310120,Pratt & Son,2023-06-22T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.1
310120,Pratt & Son,2023-06-22T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.6
310120,Pratt & Son,2023-06-22T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.7
310120,Pratt & Son,2023-06-22T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
310120,Pratt & Son,2023-06-22T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.52
310120,Pratt & Son,2023-06-22T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.12
310120,Pratt & Son,2023-06-22T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.15
310120,Pratt & Son,2023-06-22T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.09
310120,Pratt & Son,2023-06-22T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.19
310120,Pratt & Son,2023-06-22T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,15.7
310120,Pratt & Son,2023-06-22T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.9
310120,Pratt & Son,2023-06-22T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.9
310120,Pratt & Son,2023-06-22T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-22T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.06
310120,Pratt & Son,2023-06-22T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.1
310120,Pratt & Son,2023-06-22T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.74
310120,Pratt & Son,2023-06-22T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.06
310120,Pratt & Son,2023-06-22T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-8.18
310120,Pratt & Son,2023-06-22T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.04
310120,Pratt & Son,2023-06-22T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,58.1
310120,Pratt & Son,2023-06-22T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.3
310120,Pratt & Son,2023-06-22T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.6
310120,Pratt & Son,2023-06-22T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.5
310120,Pratt & Son,2023-06-22T11:00:00.000+00:00,transformer,,Temperature,C,31.0
310120,Pratt & Son,2023-06-22T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
310120,Pratt & Son,2023-06-22T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
310120,Pratt & Son,2023-06-22T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
310120,Pratt & Son,2023-06-22T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
310120,Pratt & Son,2023-06-22T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
310120,Pratt & Son,2023-06-22T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
310120,Pratt & Son,2023-06-22T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
310120,Pratt & Son,2023-06-22T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.85
310120,Pratt & Son,2023-06-22T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
310120,Pratt & Son,2023-06-22T11:00:00.000+00:00,busbar,,L3 Active Power,kW,8.54
310120,Pratt & Son,2023-06-22T11:00:00.000+00:00,busbar,,L2 Active Power,kW,-6.67
310120,Pratt & Son,2023-06-22T11:00:00.000+00:00,busbar,,L1 Active Power,kW,9.67
310120,Pratt & Son,2023-06-22T11:00:00.000+00:00,busbar,,N Current (RMS),A,60.7
310120,Pratt & Son,2023-06-22T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
310120,Pratt & Son,2023-06-22T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
310120,Pratt & Son,2023-06-22T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.1
310120,Pratt & Son,2023-06-22T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.18
310120,Pratt & Son,2023-06-22T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.89
310120,Pratt & Son,2023-06-22T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.1
310120,Pratt & Son,2023-06-22T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.5
310120,Pratt & Son,2023-06-22T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.8
310120,Pratt & Son,2023-06-22T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.62
310120,Pratt & Son,2023-06-22T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,11.6
310120,Pratt & Son,2023-06-22T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.5
310120,Pratt & Son,2023-06-22T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.2
310120,Pratt & Son,2023-06-22T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.4
310120,Pratt & Son,2023-06-22T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.06
310120,Pratt & Son,2023-06-22T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.79
310120,Pratt & Son,2023-06-22T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.22
310120,Pratt & Son,2023-06-22T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.12
310120,Pratt & Son,2023-06-22T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.48
310120,Pratt & Son,2023-06-22T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.13
310120,Pratt & Son,2023-06-22T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,17.5
310120,Pratt & Son,2023-06-22T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.9
310120,Pratt & Son,2023-06-22T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.8
310120,Pratt & Son,2023-06-22T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-22T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.89
310120,Pratt & Son,2023-06-22T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.78
310120,Pratt & Son,2023-06-22T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.69
310120,Pratt & Son,2023-06-22T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.79
310120,Pratt & Son,2023-06-22T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-5.33
310120,Pratt & Son,2023-06-22T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.15
310120,Pratt & Son,2023-06-22T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,45.3
310120,Pratt & Son,2023-06-22T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.2
310120,Pratt & Son,2023-06-22T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.8
310120,Pratt & Son,2023-06-22T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.4
310120,Pratt & Son,2023-06-22T10:50:00.000+00:00,transformer,,Temperature,C,30.9
310120,Pratt & Son,2023-06-22T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
310120,Pratt & Son,2023-06-22T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
310120,Pratt & Son,2023-06-22T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
310120,Pratt & Son,2023-06-22T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
310120,Pratt & Son,2023-06-22T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
310120,Pratt & Son,2023-06-22T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
310120,Pratt & Son,2023-06-22T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
310120,Pratt & Son,2023-06-22T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
310120,Pratt & Son,2023-06-22T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
310120,Pratt & Son,2023-06-22T10:50:00.000+00:00,busbar,,L3 Active Power,kW,8.16
310120,Pratt & Son,2023-06-22T10:50:00.000+00:00,busbar,,L2 Active Power,kW,-5.01
310120,Pratt & Son,2023-06-22T10:50:00.000+00:00,busbar,,L1 Active Power,kW,8.9
310120,Pratt & Son,2023-06-22T10:50:00.000+00:00,busbar,,N Current (RMS),A,46.2
310120,Pratt & Son,2023-06-22T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
310120,Pratt & Son,2023-06-22T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
310120,Pratt & Son,2023-06-22T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.7
310120,Pratt & Son,2023-06-22T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.13
310120,Pratt & Son,2023-06-22T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.97
310120,Pratt & Son,2023-06-22T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.25
310120,Pratt & Son,2023-06-22T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.55
310120,Pratt & Son,2023-06-22T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.09
310120,Pratt & Son,2023-06-22T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.08
310120,Pratt & Son,2023-06-22T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.4
310120,Pratt & Son,2023-06-22T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.7
310120,Pratt & Son,2023-06-22T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.4
310120,Pratt & Son,2023-06-22T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.1
310120,Pratt & Son,2023-06-22T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
310120,Pratt & Son,2023-06-22T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.45
310120,Pratt & Son,2023-06-22T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.33
310120,Pratt & Son,2023-06-22T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.13
310120,Pratt & Son,2023-06-22T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.3
310120,Pratt & Son,2023-06-22T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
310120,Pratt & Son,2023-06-22T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,16.3
310120,Pratt & Son,2023-06-22T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.9
310120,Pratt & Son,2023-06-22T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.0
310120,Pratt & Son,2023-06-22T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.5
310120,Pratt & Son,2023-06-22T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.84
310120,Pratt & Son,2023-06-22T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.32
310120,Pratt & Son,2023-06-22T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.79
310120,Pratt & Son,2023-06-22T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.1
310120,Pratt & Son,2023-06-22T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-3.15
310120,Pratt & Son,2023-06-22T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.59
310120,Pratt & Son,2023-06-22T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,38.7
310120,Pratt & Son,2023-06-22T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.6
310120,Pratt & Son,2023-06-22T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.6
310120,Pratt & Son,2023-06-22T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.5
310120,Pratt & Son,2023-06-22T10:40:00.000+00:00,transformer,,Temperature,C,30.8
310120,Pratt & Son,2023-06-22T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
310120,Pratt & Son,2023-06-22T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
310120,Pratt & Son,2023-06-22T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
310120,Pratt & Son,2023-06-22T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
310120,Pratt & Son,2023-06-22T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
310120,Pratt & Son,2023-06-22T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
310120,Pratt & Son,2023-06-22T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
310120,Pratt & Son,2023-06-22T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
310120,Pratt & Son,2023-06-22T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
310120,Pratt & Son,2023-06-22T10:40:00.000+00:00,busbar,,L3 Active Power,kW,7.52
310120,Pratt & Son,2023-06-22T10:40:00.000+00:00,busbar,,L2 Active Power,kW,-1.76
310120,Pratt & Son,2023-06-22T10:40:00.000+00:00,busbar,,L1 Active Power,kW,8.72
310120,Pratt & Son,2023-06-22T10:40:00.000+00:00,busbar,,N Current (RMS),A,44.7
310120,Pratt & Son,2023-06-22T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
310120,Pratt & Son,2023-06-22T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
310120,Pratt & Son,2023-06-22T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
310120,Pratt & Son,2023-06-22T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.1
310120,Pratt & Son,2023-06-22T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.13
310120,Pratt & Son,2023-06-22T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.23
310120,Pratt & Son,2023-06-22T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.65
310120,Pratt & Son,2023-06-22T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.14
310120,Pratt & Son,2023-06-22T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.58
310120,Pratt & Son,2023-06-22T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,12.8
310120,Pratt & Son,2023-06-22T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.9
310120,Pratt & Son,2023-06-22T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.1
310120,Pratt & Son,2023-06-22T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.3
310120,Pratt & Son,2023-06-22T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
310120,Pratt & Son,2023-06-22T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.25
310120,Pratt & Son,2023-06-22T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.32
310120,Pratt & Son,2023-06-22T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.15
310120,Pratt & Son,2023-06-22T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.93
310120,Pratt & Son,2023-06-22T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
310120,Pratt & Son,2023-06-22T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,22.5
310120,Pratt & Son,2023-06-22T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-22T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.1
310120,Pratt & Son,2023-06-22T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.4
310120,Pratt & Son,2023-06-22T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.75
310120,Pratt & Son,2023-06-22T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.53
310120,Pratt & Son,2023-06-22T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.77
310120,Pratt & Son,2023-06-22T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.01
310120,Pratt & Son,2023-06-22T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-4.47
310120,Pratt & Son,2023-06-22T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.86
310120,Pratt & Son,2023-06-22T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,43.8
310120,Pratt & Son,2023-06-22T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.0
310120,Pratt & Son,2023-06-22T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.5
310120,Pratt & Son,2023-06-22T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.8
310120,Pratt & Son,2023-06-22T10:30:00.000+00:00,transformer,,Temperature,C,30.6
310120,Pratt & Son,2023-06-22T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
310120,Pratt & Son,2023-06-22T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
310120,Pratt & Son,2023-06-22T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
310120,Pratt & Son,2023-06-22T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
310120,Pratt & Son,2023-06-22T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
310120,Pratt & Son,2023-06-22T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
310120,Pratt & Son,2023-06-22T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
310120,Pratt & Son,2023-06-22T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
310120,Pratt & Son,2023-06-22T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
310120,Pratt & Son,2023-06-22T10:30:00.000+00:00,busbar,,L3 Active Power,kW,5.51
310120,Pratt & Son,2023-06-22T10:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.4
310120,Pratt & Son,2023-06-22T10:30:00.000+00:00,busbar,,L1 Active Power,kW,11.49
310120,Pratt & Son,2023-06-22T10:30:00.000+00:00,busbar,,N Current (RMS),A,50.1
310120,Pratt & Son,2023-06-22T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.9
310120,Pratt & Son,2023-06-22T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
310120,Pratt & Son,2023-06-22T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
310120,Pratt & Son,2023-06-22T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
310120,Pratt & Son,2023-06-22T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.96
310120,Pratt & Son,2023-06-22T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
310120,Pratt & Son,2023-06-22T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.68
310120,Pratt & Son,2023-06-22T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.76
310120,Pratt & Son,2023-06-22T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.17
310120,Pratt & Son,2023-06-22T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,17.5
310120,Pratt & Son,2023-06-22T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.1
310120,Pratt & Son,2023-06-22T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.1
310120,Pratt & Son,2023-06-22T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.4
310120,Pratt & Son,2023-06-22T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.12
310120,Pratt & Son,2023-06-22T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.04
310120,Pratt & Son,2023-06-22T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.27
310120,Pratt & Son,2023-06-22T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.2
310120,Pratt & Son,2023-06-22T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.16
310120,Pratt & Son,2023-06-22T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.4
310120,Pratt & Son,2023-06-22T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,26.5
310120,Pratt & Son,2023-06-22T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-22T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.5
310120,Pratt & Son,2023-06-22T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.8
310120,Pratt & Son,2023-06-22T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.01
310120,Pratt & Son,2023-06-22T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.41
310120,Pratt & Son,2023-06-22T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.75
310120,Pratt & Son,2023-06-22T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.61
310120,Pratt & Son,2023-06-22T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-6.65
310120,Pratt & Son,2023-06-22T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.35
310120,Pratt & Son,2023-06-22T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,45.2
310120,Pratt & Son,2023-06-22T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.1
310120,Pratt & Son,2023-06-22T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.6
310120,Pratt & Son,2023-06-22T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.1
310120,Pratt & Son,2023-06-22T10:20:00.000+00:00,transformer,,Temperature,C,30.5
310120,Pratt & Son,2023-06-22T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
310120,Pratt & Son,2023-06-22T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
310120,Pratt & Son,2023-06-22T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
310120,Pratt & Son,2023-06-22T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
310120,Pratt & Son,2023-06-22T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
310120,Pratt & Son,2023-06-22T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
310120,Pratt & Son,2023-06-22T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
310120,Pratt & Son,2023-06-22T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
310120,Pratt & Son,2023-06-22T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
310120,Pratt & Son,2023-06-22T10:20:00.000+00:00,busbar,,L3 Active Power,kW,6.09
310120,Pratt & Son,2023-06-22T10:20:00.000+00:00,busbar,,L2 Active Power,kW,0.26
310120,Pratt & Son,2023-06-22T10:20:00.000+00:00,busbar,,L1 Active Power,kW,10.92
310120,Pratt & Son,2023-06-22T10:20:00.000+00:00,busbar,,N Current (RMS),A,65.8
310120,Pratt & Son,2023-06-22T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.1
310120,Pratt & Son,2023-06-22T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
310120,Pratt & Son,2023-06-22T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
310120,Pratt & Son,2023-06-22T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.09
310120,Pratt & Son,2023-06-22T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.79
310120,Pratt & Son,2023-06-22T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.75
310120,Pratt & Son,2023-06-22T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.92
310120,Pratt & Son,2023-06-22T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.45
310120,Pratt & Son,2023-06-22T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.73
310120,Pratt & Son,2023-06-22T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,9.9
310120,Pratt & Son,2023-06-22T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.7
310120,Pratt & Son,2023-06-22T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.5
310120,Pratt & Son,2023-06-22T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.4
310120,Pratt & Son,2023-06-22T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.12
310120,Pratt & Son,2023-06-22T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.78
310120,Pratt & Son,2023-06-22T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.08
310120,Pratt & Son,2023-06-22T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.17
310120,Pratt & Son,2023-06-22T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.4
310120,Pratt & Son,2023-06-22T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.34
310120,Pratt & Son,2023-06-22T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,20.2
310120,Pratt & Son,2023-06-22T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-22T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.6
310120,Pratt & Son,2023-06-22T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.7
310120,Pratt & Son,2023-06-22T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.72
310120,Pratt & Son,2023-06-22T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.31
310120,Pratt & Son,2023-06-22T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.92
310120,Pratt & Son,2023-06-22T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.54
310120,Pratt & Son,2023-06-22T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-8.35
310120,Pratt & Son,2023-06-22T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.43
310120,Pratt & Son,2023-06-22T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,50.4
310120,Pratt & Son,2023-06-22T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.9
310120,Pratt & Son,2023-06-22T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.2
310120,Pratt & Son,2023-06-22T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.8
310120,Pratt & Son,2023-06-22T10:10:00.000+00:00,transformer,,Temperature,C,30.4
310120,Pratt & Son,2023-06-22T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
310120,Pratt & Son,2023-06-22T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
310120,Pratt & Son,2023-06-22T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
310120,Pratt & Son,2023-06-22T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
310120,Pratt & Son,2023-06-22T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
310120,Pratt & Son,2023-06-22T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
310120,Pratt & Son,2023-06-22T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
310120,Pratt & Son,2023-06-22T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
310120,Pratt & Son,2023-06-22T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
310120,Pratt & Son,2023-06-22T10:10:00.000+00:00,busbar,,L3 Active Power,kW,5.29
310120,Pratt & Son,2023-06-22T10:10:00.000+00:00,busbar,,L2 Active Power,kW,-1.49
310120,Pratt & Son,2023-06-22T10:10:00.000+00:00,busbar,,L1 Active Power,kW,8.51
310120,Pratt & Son,2023-06-22T10:10:00.000+00:00,busbar,,N Current (RMS),A,67.7
310120,Pratt & Son,2023-06-22T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.1
310120,Pratt & Son,2023-06-22T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.4
310120,Pratt & Son,2023-06-22T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.9
310120,Pratt & Son,2023-06-22T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
310120,Pratt & Son,2023-06-22T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.24
310120,Pratt & Son,2023-06-22T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.85
310120,Pratt & Son,2023-06-22T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.59
310120,Pratt & Son,2023-06-22T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.36
310120,Pratt & Son,2023-06-22T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.53
310120,Pratt & Son,2023-06-22T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.0
