Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310120,Pratt & Son,2023-06-22T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.8
310120,Pratt & Son,2023-06-22T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.0
310120,Pratt & Son,2023-06-22T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.6
310120,Pratt & Son,2023-06-22T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
310120,Pratt & Son,2023-06-22T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.64
310120,Pratt & Son,2023-06-22T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
310120,Pratt & Son,2023-06-22T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.22
310120,Pratt & Son,2023-06-22T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.03
310120,Pratt & Son,2023-06-22T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.41
310120,Pratt & Son,2023-06-22T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,30.7
310120,Pratt & Son,2023-06-22T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.5
310120,Pratt & Son,2023-06-22T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.7
310120,Pratt & Son,2023-06-22T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.8
310120,Pratt & Son,2023-06-22T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.21
310120,Pratt & Son,2023-06-22T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.31
310120,Pratt & Son,2023-06-22T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.79
310120,Pratt & Son,2023-06-22T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.28
310120,Pratt & Son,2023-06-22T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-7.84
310120,Pratt & Son,2023-06-22T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.5
310120,Pratt & Son,2023-06-22T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,49.0
310120,Pratt & Son,2023-06-22T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.1
310120,Pratt & Son,2023-06-22T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.2
310120,Pratt & Son,2023-06-22T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.2
310120,Pratt & Son,2023-06-22T10:00:00.000+00:00,transformer,,Temperature,C,30.3
310120,Pratt & Son,2023-06-22T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
310120,Pratt & Son,2023-06-22T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
310120,Pratt & Son,2023-06-22T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
310120,Pratt & Son,2023-06-22T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.51
310120,Pratt & Son,2023-06-22T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
310120,Pratt & Son,2023-06-22T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
310120,Pratt & Son,2023-06-22T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
310120,Pratt & Son,2023-06-22T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
310120,Pratt & Son,2023-06-22T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
310120,Pratt & Son,2023-06-22T10:00:00.000+00:00,busbar,,L3 Active Power,kW,5.65
310120,Pratt & Son,2023-06-22T10:00:00.000+00:00,busbar,,L2 Active Power,kW,3.55
310120,Pratt & Son,2023-06-22T10:00:00.000+00:00,busbar,,L1 Active Power,kW,8.43
310120,Pratt & Son,2023-06-22T10:00:00.000+00:00,busbar,,N Current (RMS),A,83.5
310120,Pratt & Son,2023-06-22T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.9
310120,Pratt & Son,2023-06-22T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.7
310120,Pratt & Son,2023-06-22T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.9
310120,Pratt & Son,2023-06-22T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
310120,Pratt & Son,2023-06-22T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.01
310120,Pratt & Son,2023-06-22T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.75
310120,Pratt & Son,2023-06-22T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.6
310120,Pratt & Son,2023-06-22T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.74
310120,Pratt & Son,2023-06-22T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.33
310120,Pratt & Son,2023-06-22T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,12.4
310120,Pratt & Son,2023-06-22T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.7
310120,Pratt & Son,2023-06-22T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.8
310120,Pratt & Son,2023-06-22T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.8
310120,Pratt & Son,2023-06-22T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
310120,Pratt & Son,2023-06-22T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.71
310120,Pratt & Son,2023-06-22T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
310120,Pratt & Son,2023-06-22T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.22
310120,Pratt & Son,2023-06-22T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.72
310120,Pratt & Son,2023-06-22T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.34
310120,Pratt & Son,2023-06-22T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,32.4
310120,Pratt & Son,2023-06-22T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.4
310120,Pratt & Son,2023-06-22T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.4
310120,Pratt & Son,2023-06-22T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.5
310120,Pratt & Son,2023-06-22T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.27
310120,Pratt & Son,2023-06-22T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.04
310120,Pratt & Son,2023-06-22T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.63
310120,Pratt & Son,2023-06-22T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.63
310120,Pratt & Son,2023-06-22T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-5.62
310120,Pratt & Son,2023-06-22T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.68
310120,Pratt & Son,2023-06-22T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,43.4
310120,Pratt & Son,2023-06-22T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.6
310120,Pratt & Son,2023-06-22T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.6
310120,Pratt & Son,2023-06-22T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.4
310120,Pratt & Son,2023-06-22T09:50:00.000+00:00,transformer,,Temperature,C,30.3
310120,Pratt & Son,2023-06-22T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
310120,Pratt & Son,2023-06-22T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
310120,Pratt & Son,2023-06-22T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
310120,Pratt & Son,2023-06-22T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
310120,Pratt & Son,2023-06-22T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
310120,Pratt & Son,2023-06-22T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
310120,Pratt & Son,2023-06-22T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
310120,Pratt & Son,2023-06-22T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
310120,Pratt & Son,2023-06-22T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
310120,Pratt & Son,2023-06-22T09:50:00.000+00:00,busbar,,L3 Active Power,kW,5.01
310120,Pratt & Son,2023-06-22T09:50:00.000+00:00,busbar,,L2 Active Power,kW,3.84
310120,Pratt & Son,2023-06-22T09:50:00.000+00:00,busbar,,L1 Active Power,kW,9.35
310120,Pratt & Son,2023-06-22T09:50:00.000+00:00,busbar,,N Current (RMS),A,71.4
310120,Pratt & Son,2023-06-22T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.5
310120,Pratt & Son,2023-06-22T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
310120,Pratt & Son,2023-06-22T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
310120,Pratt & Son,2023-06-22T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
310120,Pratt & Son,2023-06-22T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.22
310120,Pratt & Son,2023-06-22T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.87
310120,Pratt & Son,2023-06-22T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.53
310120,Pratt & Son,2023-06-22T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.35
310120,Pratt & Son,2023-06-22T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.31
310120,Pratt & Son,2023-06-22T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,12.5
310120,Pratt & Son,2023-06-22T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.0
310120,Pratt & Son,2023-06-22T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.1
310120,Pratt & Son,2023-06-22T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.4
310120,Pratt & Son,2023-06-22T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
310120,Pratt & Son,2023-06-22T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.54
310120,Pratt & Son,2023-06-22T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
310120,Pratt & Son,2023-06-22T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.14
310120,Pratt & Son,2023-06-22T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.56
310120,Pratt & Son,2023-06-22T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.48
310120,Pratt & Son,2023-06-22T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,16.8
310120,Pratt & Son,2023-06-22T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.9
310120,Pratt & Son,2023-06-22T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.7
310120,Pratt & Son,2023-06-22T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.0
310120,Pratt & Son,2023-06-22T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.13
310120,Pratt & Son,2023-06-22T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
310120,Pratt & Son,2023-06-22T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.22
310120,Pratt & Son,2023-06-22T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.18
310120,Pratt & Son,2023-06-22T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.42
310120,Pratt & Son,2023-06-22T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.38
310120,Pratt & Son,2023-06-22T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,33.8
310120,Pratt & Son,2023-06-22T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.3
310120,Pratt & Son,2023-06-22T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.3
310120,Pratt & Son,2023-06-22T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.8
310120,Pratt & Son,2023-06-22T09:40:00.000+00:00,transformer,,Temperature,C,30.2
310120,Pratt & Son,2023-06-22T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
310120,Pratt & Son,2023-06-22T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
310120,Pratt & Son,2023-06-22T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
310120,Pratt & Son,2023-06-22T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
310120,Pratt & Son,2023-06-22T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
310120,Pratt & Son,2023-06-22T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
310120,Pratt & Son,2023-06-22T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
310120,Pratt & Son,2023-06-22T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
310120,Pratt & Son,2023-06-22T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
310120,Pratt & Son,2023-06-22T09:40:00.000+00:00,busbar,,L3 Active Power,kW,5.57
310120,Pratt & Son,2023-06-22T09:40:00.000+00:00,busbar,,L2 Active Power,kW,2.48
310120,Pratt & Son,2023-06-22T09:40:00.000+00:00,busbar,,L1 Active Power,kW,8.17
310120,Pratt & Son,2023-06-22T09:40:00.000+00:00,busbar,,N Current (RMS),A,46.8
310120,Pratt & Son,2023-06-22T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.3
310120,Pratt & Son,2023-06-22T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.1
310120,Pratt & Son,2023-06-22T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
310120,Pratt & Son,2023-06-22T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.12
310120,Pratt & Son,2023-06-22T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.94
310120,Pratt & Son,2023-06-22T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.66
310120,Pratt & Son,2023-06-22T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.52
310120,Pratt & Son,2023-06-22T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.63
310120,Pratt & Son,2023-06-22T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.3
310120,Pratt & Son,2023-06-22T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,12.6
310120,Pratt & Son,2023-06-22T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.7
310120,Pratt & Son,2023-06-22T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.1
310120,Pratt & Son,2023-06-22T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.8
310120,Pratt & Son,2023-06-22T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.11
310120,Pratt & Son,2023-06-22T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.34
310120,Pratt & Son,2023-06-22T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
310120,Pratt & Son,2023-06-22T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.19
310120,Pratt & Son,2023-06-22T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.79
310120,Pratt & Son,2023-06-22T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.31
310120,Pratt & Son,2023-06-22T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,21.8
310120,Pratt & Son,2023-06-22T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-22T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.2
310120,Pratt & Son,2023-06-22T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.2
310120,Pratt & Son,2023-06-22T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.63
310120,Pratt & Son,2023-06-22T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.1
310120,Pratt & Son,2023-06-22T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.95
310120,Pratt & Son,2023-06-22T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.42
310120,Pratt & Son,2023-06-22T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-6.11
310120,Pratt & Son,2023-06-22T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.59
310120,Pratt & Son,2023-06-22T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,45.4
310120,Pratt & Son,2023-06-22T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.8
310120,Pratt & Son,2023-06-22T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.6
310120,Pratt & Son,2023-06-22T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.8
310120,Pratt & Son,2023-06-22T09:30:00.000+00:00,transformer,,Temperature,C,30.0
310120,Pratt & Son,2023-06-22T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
310120,Pratt & Son,2023-06-22T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
310120,Pratt & Son,2023-06-22T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
310120,Pratt & Son,2023-06-22T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
310120,Pratt & Son,2023-06-22T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
310120,Pratt & Son,2023-06-22T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
310120,Pratt & Son,2023-06-22T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
310120,Pratt & Son,2023-06-22T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
310120,Pratt & Son,2023-06-22T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
310120,Pratt & Son,2023-06-22T09:30:00.000+00:00,busbar,,L3 Active Power,kW,5.76
310120,Pratt & Son,2023-06-22T09:30:00.000+00:00,busbar,,L2 Active Power,kW,1.3
310120,Pratt & Son,2023-06-22T09:30:00.000+00:00,busbar,,L1 Active Power,kW,10.2
310120,Pratt & Son,2023-06-22T09:30:00.000+00:00,busbar,,N Current (RMS),A,63.8
310120,Pratt & Son,2023-06-22T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
310120,Pratt & Son,2023-06-22T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
310120,Pratt & Son,2023-06-22T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
310120,Pratt & Son,2023-06-22T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
310120,Pratt & Son,2023-06-22T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.82
310120,Pratt & Son,2023-06-22T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
310120,Pratt & Son,2023-06-22T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.64
310120,Pratt & Son,2023-06-22T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.34
310120,Pratt & Son,2023-06-22T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.94
310120,Pratt & Son,2023-06-22T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,10.4
310120,Pratt & Son,2023-06-22T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.9
310120,Pratt & Son,2023-06-22T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.7
310120,Pratt & Son,2023-06-22T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.0
310120,Pratt & Son,2023-06-22T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
310120,Pratt & Son,2023-06-22T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.28
310120,Pratt & Son,2023-06-22T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
310120,Pratt & Son,2023-06-22T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.21
310120,Pratt & Son,2023-06-22T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.4
310120,Pratt & Son,2023-06-22T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.55
310120,Pratt & Son,2023-06-22T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,30.6
310120,Pratt & Son,2023-06-22T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.4
310120,Pratt & Son,2023-06-22T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.5
310120,Pratt & Son,2023-06-22T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.0
310120,Pratt & Son,2023-06-22T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
310120,Pratt & Son,2023-06-22T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.49
310120,Pratt & Son,2023-06-22T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.76
310120,Pratt & Son,2023-06-22T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.52
310120,Pratt & Son,2023-06-22T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-5.56
310120,Pratt & Son,2023-06-22T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.91
310120,Pratt & Son,2023-06-22T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,49.1
310120,Pratt & Son,2023-06-22T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.0
310120,Pratt & Son,2023-06-22T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.4
310120,Pratt & Son,2023-06-22T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.4
310120,Pratt & Son,2023-06-22T09:20:00.000+00:00,transformer,,Temperature,C,30.0
310120,Pratt & Son,2023-06-22T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
310120,Pratt & Son,2023-06-22T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.07
310120,Pratt & Son,2023-06-22T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
310120,Pratt & Son,2023-06-22T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
310120,Pratt & Son,2023-06-22T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
310120,Pratt & Son,2023-06-22T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
310120,Pratt & Son,2023-06-22T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
310120,Pratt & Son,2023-06-22T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
310120,Pratt & Son,2023-06-22T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
310120,Pratt & Son,2023-06-22T09:20:00.000+00:00,busbar,,L3 Active Power,kW,5.96
310120,Pratt & Son,2023-06-22T09:20:00.000+00:00,busbar,,L2 Active Power,kW,4.18
310120,Pratt & Son,2023-06-22T09:20:00.000+00:00,busbar,,L1 Active Power,kW,10.4
310120,Pratt & Son,2023-06-22T09:20:00.000+00:00,busbar,,N Current (RMS),A,76.9
310120,Pratt & Son,2023-06-22T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.1
310120,Pratt & Son,2023-06-22T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.9
310120,Pratt & Son,2023-06-22T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
310120,Pratt & Son,2023-06-22T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.12
310120,Pratt & Son,2023-06-22T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.97
310120,Pratt & Son,2023-06-22T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
310120,Pratt & Son,2023-06-22T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.78
310120,Pratt & Son,2023-06-22T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.3
310120,Pratt & Son,2023-06-22T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.88
310120,Pratt & Son,2023-06-22T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,12.4
310120,Pratt & Son,2023-06-22T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.6
310120,Pratt & Son,2023-06-22T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.6
310120,Pratt & Son,2023-06-22T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.6
310120,Pratt & Son,2023-06-22T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
310120,Pratt & Son,2023-06-22T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.26
310120,Pratt & Son,2023-06-22T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.21
310120,Pratt & Son,2023-06-22T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.18
310120,Pratt & Son,2023-06-22T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.44
310120,Pratt & Son,2023-06-22T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
310120,Pratt & Son,2023-06-22T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,21.8
310120,Pratt & Son,2023-06-22T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-22T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.8
310120,Pratt & Son,2023-06-22T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-22T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.11
310120,Pratt & Son,2023-06-22T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.94
310120,Pratt & Son,2023-06-22T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.69
310120,Pratt & Son,2023-06-22T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.68
310120,Pratt & Son,2023-06-22T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-4.76
310120,Pratt & Son,2023-06-22T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.9
310120,Pratt & Son,2023-06-22T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,46.5
310120,Pratt & Son,2023-06-22T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.7
310120,Pratt & Son,2023-06-22T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.3
310120,Pratt & Son,2023-06-22T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.4
310120,Pratt & Son,2023-06-22T09:10:00.000+00:00,transformer,,Temperature,C,29.9
310120,Pratt & Son,2023-06-22T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
310120,Pratt & Son,2023-06-22T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
310120,Pratt & Son,2023-06-22T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
310120,Pratt & Son,2023-06-22T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
310120,Pratt & Son,2023-06-22T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
310120,Pratt & Son,2023-06-22T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
310120,Pratt & Son,2023-06-22T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
310120,Pratt & Son,2023-06-22T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
310120,Pratt & Son,2023-06-22T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
310120,Pratt & Son,2023-06-22T09:10:00.000+00:00,busbar,,L3 Active Power,kW,7.29
310120,Pratt & Son,2023-06-22T09:10:00.000+00:00,busbar,,L2 Active Power,kW,2.97
310120,Pratt & Son,2023-06-22T09:10:00.000+00:00,busbar,,L1 Active Power,kW,10.84
310120,Pratt & Son,2023-06-22T09:10:00.000+00:00,busbar,,N Current (RMS),A,65.1
310120,Pratt & Son,2023-06-22T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
310120,Pratt & Son,2023-06-22T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.1
310120,Pratt & Son,2023-06-22T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.7
310120,Pratt & Son,2023-06-22T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.1
310120,Pratt & Son,2023-06-22T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.16
310120,Pratt & Son,2023-06-22T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.57
310120,Pratt & Son,2023-06-22T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.63
310120,Pratt & Son,2023-06-22T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.58
310120,Pratt & Son,2023-06-22T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.59
310120,Pratt & Son,2023-06-22T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,15.4
310120,Pratt & Son,2023-06-22T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.0
310120,Pratt & Son,2023-06-22T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.1
310120,Pratt & Son,2023-06-22T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.8
310120,Pratt & Son,2023-06-22T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.09
310120,Pratt & Son,2023-06-22T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.25
310120,Pratt & Son,2023-06-22T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.26
310120,Pratt & Son,2023-06-22T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.14
310120,Pratt & Son,2023-06-22T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.72
310120,Pratt & Son,2023-06-22T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
310120,Pratt & Son,2023-06-22T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.1
310120,Pratt & Son,2023-06-22T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.9
310120,Pratt & Son,2023-06-22T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.4
310120,Pratt & Son,2023-06-22T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-22T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.34
310120,Pratt & Son,2023-06-22T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.95
310120,Pratt & Son,2023-06-22T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.6
310120,Pratt & Son,2023-06-22T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.06
310120,Pratt & Son,2023-06-22T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-5.33
310120,Pratt & Son,2023-06-22T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.61
310120,Pratt & Son,2023-06-22T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,49.1
310120,Pratt & Son,2023-06-22T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.2
310120,Pratt & Son,2023-06-22T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.3
310120,Pratt & Son,2023-06-22T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.7
310120,Pratt & Son,2023-06-22T09:00:00.000+00:00,transformer,,Temperature,C,29.8
310120,Pratt & Son,2023-06-22T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
310120,Pratt & Son,2023-06-22T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
310120,Pratt & Son,2023-06-22T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
310120,Pratt & Son,2023-06-22T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.79
310120,Pratt & Son,2023-06-22T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
310120,Pratt & Son,2023-06-22T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
310120,Pratt & Son,2023-06-22T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
310120,Pratt & Son,2023-06-22T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
310120,Pratt & Son,2023-06-22T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
310120,Pratt & Son,2023-06-22T09:00:00.000+00:00,busbar,,L3 Active Power,kW,7.55
310120,Pratt & Son,2023-06-22T09:00:00.000+00:00,busbar,,L2 Active Power,kW,0.98
310120,Pratt & Son,2023-06-22T09:00:00.000+00:00,busbar,,L1 Active Power,kW,11.27
310120,Pratt & Son,2023-06-22T09:00:00.000+00:00,busbar,,N Current (RMS),A,62.8
310120,Pratt & Son,2023-06-22T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
310120,Pratt & Son,2023-06-22T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.2
310120,Pratt & Son,2023-06-22T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
310120,Pratt & Son,2023-06-22T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.12
310120,Pratt & Son,2023-06-22T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.16
310120,Pratt & Son,2023-06-22T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
310120,Pratt & Son,2023-06-22T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.66
310120,Pratt & Son,2023-06-22T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.34
310120,Pratt & Son,2023-06-22T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.36
310120,Pratt & Son,2023-06-22T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,9.3
310120,Pratt & Son,2023-06-22T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.1
310120,Pratt & Son,2023-06-22T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.3
310120,Pratt & Son,2023-06-22T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.9
310120,Pratt & Son,2023-06-22T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.15
310120,Pratt & Son,2023-06-22T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.56
310120,Pratt & Son,2023-06-22T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.22
310120,Pratt & Son,2023-06-22T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.18
310120,Pratt & Son,2023-06-22T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.28
310120,Pratt & Son,2023-06-22T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.09
310120,Pratt & Son,2023-06-22T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,23.2
310120,Pratt & Son,2023-06-22T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-22T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.9
310120,Pratt & Son,2023-06-22T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-22T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.88
310120,Pratt & Son,2023-06-22T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.94
310120,Pratt & Son,2023-06-22T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.3
310120,Pratt & Son,2023-06-22T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.87
310120,Pratt & Son,2023-06-22T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-3.47
310120,Pratt & Son,2023-06-22T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.41
310120,Pratt & Son,2023-06-22T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,43.1
310120,Pratt & Son,2023-06-22T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.6
310120,Pratt & Son,2023-06-22T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.7
310120,Pratt & Son,2023-06-22T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.4
310120,Pratt & Son,2023-06-22T08:50:00.000+00:00,transformer,,Temperature,C,29.7
310120,Pratt & Son,2023-06-22T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
310120,Pratt & Son,2023-06-22T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
310120,Pratt & Son,2023-06-22T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
310120,Pratt & Son,2023-06-22T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.26
310120,Pratt & Son,2023-06-22T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
310120,Pratt & Son,2023-06-22T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
310120,Pratt & Son,2023-06-22T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
310120,Pratt & Son,2023-06-22T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
310120,Pratt & Son,2023-06-22T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
310120,Pratt & Son,2023-06-22T08:50:00.000+00:00,busbar,,L3 Active Power,kW,7.35
310120,Pratt & Son,2023-06-22T08:50:00.000+00:00,busbar,,L2 Active Power,kW,4.15
310120,Pratt & Son,2023-06-22T08:50:00.000+00:00,busbar,,L1 Active Power,kW,10.86
310120,Pratt & Son,2023-06-22T08:50:00.000+00:00,busbar,,N Current (RMS),A,62.4
310120,Pratt & Son,2023-06-22T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
310120,Pratt & Son,2023-06-22T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
310120,Pratt & Son,2023-06-22T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
310120,Pratt & Son,2023-06-22T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.09
310120,Pratt & Son,2023-06-22T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
310120,Pratt & Son,2023-06-22T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
310120,Pratt & Son,2023-06-22T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.66
310120,Pratt & Son,2023-06-22T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.94
310120,Pratt & Son,2023-06-22T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.43
310120,Pratt & Son,2023-06-22T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,10.0
310120,Pratt & Son,2023-06-22T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.0
310120,Pratt & Son,2023-06-22T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.2
310120,Pratt & Son,2023-06-22T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.9
310120,Pratt & Son,2023-06-22T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.12
310120,Pratt & Son,2023-06-22T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.39
310120,Pratt & Son,2023-06-22T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.19
310120,Pratt & Son,2023-06-22T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.16
310120,Pratt & Son,2023-06-22T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.0
310120,Pratt & Son,2023-06-22T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.13
310120,Pratt & Son,2023-06-22T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,18.6
310120,Pratt & Son,2023-06-22T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.0
310120,Pratt & Son,2023-06-22T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.9
310120,Pratt & Son,2023-06-22T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-22T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.19
310120,Pratt & Son,2023-06-22T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.74
310120,Pratt & Son,2023-06-22T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.61
310120,Pratt & Son,2023-06-22T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.09
310120,Pratt & Son,2023-06-22T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-3.23
310120,Pratt & Son,2023-06-22T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.35
310120,Pratt & Son,2023-06-22T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,44.1
310120,Pratt & Son,2023-06-22T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.0
310120,Pratt & Son,2023-06-22T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.0
310120,Pratt & Son,2023-06-22T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.8
310120,Pratt & Son,2023-06-22T08:40:00.000+00:00,transformer,,Temperature,C,29.6
310120,Pratt & Son,2023-06-22T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
310120,Pratt & Son,2023-06-22T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.15
310120,Pratt & Son,2023-06-22T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
310120,Pratt & Son,2023-06-22T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.75
310120,Pratt & Son,2023-06-22T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
310120,Pratt & Son,2023-06-22T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
310120,Pratt & Son,2023-06-22T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
310120,Pratt & Son,2023-06-22T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
310120,Pratt & Son,2023-06-22T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
310120,Pratt & Son,2023-06-22T08:40:00.000+00:00,busbar,,L3 Active Power,kW,7.6
310120,Pratt & Son,2023-06-22T08:40:00.000+00:00,busbar,,L2 Active Power,kW,3.72
310120,Pratt & Son,2023-06-22T08:40:00.000+00:00,busbar,,L1 Active Power,kW,11.91
310120,Pratt & Son,2023-06-22T08:40:00.000+00:00,busbar,,N Current (RMS),A,61.0
310120,Pratt & Son,2023-06-22T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
310120,Pratt & Son,2023-06-22T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.1
310120,Pratt & Son,2023-06-22T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
310120,Pratt & Son,2023-06-22T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
310120,Pratt & Son,2023-06-22T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.79
310120,Pratt & Son,2023-06-22T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.39
310120,Pratt & Son,2023-06-22T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.66
310120,Pratt & Son,2023-06-22T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.7
310120,Pratt & Son,2023-06-22T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.52
310120,Pratt & Son,2023-06-22T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,9.5
310120,Pratt & Son,2023-06-22T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.9
310120,Pratt & Son,2023-06-22T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.7
310120,Pratt & Son,2023-06-22T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.0
310120,Pratt & Son,2023-06-22T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.1
310120,Pratt & Son,2023-06-22T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.65
310120,Pratt & Son,2023-06-22T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
310120,Pratt & Son,2023-06-22T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.16
310120,Pratt & Son,2023-06-22T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.54
310120,Pratt & Son,2023-06-22T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.33
310120,Pratt & Son,2023-06-22T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,18.8
310120,Pratt & Son,2023-06-22T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.0
310120,Pratt & Son,2023-06-22T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.4
310120,Pratt & Son,2023-06-22T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.5
310120,Pratt & Son,2023-06-22T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.9
310120,Pratt & Son,2023-06-22T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.83
310120,Pratt & Son,2023-06-22T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.44
310120,Pratt & Son,2023-06-22T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.42
310120,Pratt & Son,2023-06-22T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-3.35
310120,Pratt & Son,2023-06-22T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.73
310120,Pratt & Son,2023-06-22T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,42.4
310120,Pratt & Son,2023-06-22T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.5
310120,Pratt & Son,2023-06-22T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.0
310120,Pratt & Son,2023-06-22T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.6
310120,Pratt & Son,2023-06-22T08:30:00.000+00:00,transformer,,Temperature,C,29.5
310120,Pratt & Son,2023-06-22T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
310120,Pratt & Son,2023-06-22T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
310120,Pratt & Son,2023-06-22T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
310120,Pratt & Son,2023-06-22T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
310120,Pratt & Son,2023-06-22T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
310120,Pratt & Son,2023-06-22T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
310120,Pratt & Son,2023-06-22T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
310120,Pratt & Son,2023-06-22T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
310120,Pratt & Son,2023-06-22T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
310120,Pratt & Son,2023-06-22T08:30:00.000+00:00,busbar,,L3 Active Power,kW,7.92
310120,Pratt & Son,2023-06-22T08:30:00.000+00:00,busbar,,L2 Active Power,kW,2.88
310120,Pratt & Son,2023-06-22T08:30:00.000+00:00,busbar,,L1 Active Power,kW,10.58
310120,Pratt & Son,2023-06-22T08:30:00.000+00:00,busbar,,N Current (RMS),A,58.3
310120,Pratt & Son,2023-06-22T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.7
310120,Pratt & Son,2023-06-22T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
310120,Pratt & Son,2023-06-22T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.5
310120,Pratt & Son,2023-06-22T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.08
310120,Pratt & Son,2023-06-22T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.84
310120,Pratt & Son,2023-06-22T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.17
310120,Pratt & Son,2023-06-22T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.57
310120,Pratt & Son,2023-06-22T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.28
310120,Pratt & Son,2023-06-22T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.74
310120,Pratt & Son,2023-06-22T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,17.1
310120,Pratt & Son,2023-06-22T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.9
310120,Pratt & Son,2023-06-22T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.6
310120,Pratt & Son,2023-06-22T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.6
310120,Pratt & Son,2023-06-22T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
310120,Pratt & Son,2023-06-22T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.44
310120,Pratt & Son,2023-06-22T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.08
310120,Pratt & Son,2023-06-22T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.18
310120,Pratt & Son,2023-06-22T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.47
310120,Pratt & Son,2023-06-22T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.32
310120,Pratt & Son,2023-06-22T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,16.2
310120,Pratt & Son,2023-06-22T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.0
310120,Pratt & Son,2023-06-22T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.7
310120,Pratt & Son,2023-06-22T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.5
310120,Pratt & Son,2023-06-22T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.74
310120,Pratt & Son,2023-06-22T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.49
310120,Pratt & Son,2023-06-22T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.81
310120,Pratt & Son,2023-06-22T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.43
310120,Pratt & Son,2023-06-22T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-3.29
310120,Pratt & Son,2023-06-22T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.0
310120,Pratt & Son,2023-06-22T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,41.0
310120,Pratt & Son,2023-06-22T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.4
310120,Pratt & Son,2023-06-22T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.7
310120,Pratt & Son,2023-06-22T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.2
310120,Pratt & Son,2023-06-22T08:20:00.000+00:00,transformer,,Temperature,C,29.4
310120,Pratt & Son,2023-06-22T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
310120,Pratt & Son,2023-06-22T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
310120,Pratt & Son,2023-06-22T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
310120,Pratt & Son,2023-06-22T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
310120,Pratt & Son,2023-06-22T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
310120,Pratt & Son,2023-06-22T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
310120,Pratt & Son,2023-06-22T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
310120,Pratt & Son,2023-06-22T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.77
310120,Pratt & Son,2023-06-22T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
310120,Pratt & Son,2023-06-22T08:20:00.000+00:00,busbar,,L3 Active Power,kW,7.82
310120,Pratt & Son,2023-06-22T08:20:00.000+00:00,busbar,,L2 Active Power,kW,4.46
310120,Pratt & Son,2023-06-22T08:20:00.000+00:00,busbar,,L1 Active Power,kW,9.07
310120,Pratt & Son,2023-06-22T08:20:00.000+00:00,busbar,,N Current (RMS),A,62.6
310120,Pratt & Son,2023-06-22T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
310120,Pratt & Son,2023-06-22T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
310120,Pratt & Son,2023-06-22T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.3
310120,Pratt & Son,2023-06-22T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
310120,Pratt & Son,2023-06-22T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.05
310120,Pratt & Son,2023-06-22T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.11
310120,Pratt & Son,2023-06-22T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.64
310120,Pratt & Son,2023-06-22T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.89
310120,Pratt & Son,2023-06-22T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.42
310120,Pratt & Son,2023-06-22T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,16.0
310120,Pratt & Son,2023-06-22T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.0
310120,Pratt & Son,2023-06-22T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.3
310120,Pratt & Son,2023-06-22T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.9
310120,Pratt & Son,2023-06-22T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.09
310120,Pratt & Son,2023-06-22T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.47
310120,Pratt & Son,2023-06-22T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
310120,Pratt & Son,2023-06-22T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.21
310120,Pratt & Son,2023-06-22T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.79
310120,Pratt & Son,2023-06-22T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.26
310120,Pratt & Son,2023-06-22T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,18.7
310120,Pratt & Son,2023-06-22T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-22T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.8
310120,Pratt & Son,2023-06-22T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-22T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.6
310120,Pratt & Son,2023-06-22T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.63
310120,Pratt & Son,2023-06-22T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.0
310120,Pratt & Son,2023-06-22T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.33
310120,Pratt & Son,2023-06-22T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.71
310120,Pratt & Son,2023-06-22T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.05
310120,Pratt & Son,2023-06-22T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,35.5
310120,Pratt & Son,2023-06-22T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.4
310120,Pratt & Son,2023-06-22T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.4
310120,Pratt & Son,2023-06-22T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.2
310120,Pratt & Son,2023-06-22T08:10:00.000+00:00,transformer,,Temperature,C,29.3
310120,Pratt & Son,2023-06-22T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
310120,Pratt & Son,2023-06-22T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.71
310120,Pratt & Son,2023-06-22T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
310120,Pratt & Son,2023-06-22T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.57
310120,Pratt & Son,2023-06-22T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
310120,Pratt & Son,2023-06-22T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.97
310120,Pratt & Son,2023-06-22T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
310120,Pratt & Son,2023-06-22T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.16
310120,Pratt & Son,2023-06-22T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
310120,Pratt & Son,2023-06-22T08:10:00.000+00:00,busbar,,L3 Active Power,kW,9.76
310120,Pratt & Son,2023-06-22T08:10:00.000+00:00,busbar,,L2 Active Power,kW,6.97
310120,Pratt & Son,2023-06-22T08:10:00.000+00:00,busbar,,L1 Active Power,kW,8.74
310120,Pratt & Son,2023-06-22T08:10:00.000+00:00,busbar,,N Current (RMS),A,60.1
310120,Pratt & Son,2023-06-22T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
310120,Pratt & Son,2023-06-22T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
310120,Pratt & Son,2023-06-22T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
310120,Pratt & Son,2023-06-22T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
310120,Pratt & Son,2023-06-22T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.92
310120,Pratt & Son,2023-06-22T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.12
