Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310120,Pratt & Son,2023-06-22T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.82
310120,Pratt & Son,2023-06-22T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.38
310120,Pratt & Son,2023-06-22T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.49
310120,Pratt & Son,2023-06-22T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,17.5
310120,Pratt & Son,2023-06-22T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.8
310120,Pratt & Son,2023-06-22T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.1
310120,Pratt & Son,2023-06-22T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.6
310120,Pratt & Son,2023-06-22T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.08
310120,Pratt & Son,2023-06-22T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.28
310120,Pratt & Son,2023-06-22T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
310120,Pratt & Son,2023-06-22T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.19
310120,Pratt & Son,2023-06-22T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.18
310120,Pratt & Son,2023-06-22T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.29
310120,Pratt & Son,2023-06-22T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.5
310120,Pratt & Son,2023-06-22T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-22T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.7
310120,Pratt & Son,2023-06-22T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-22T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.38
310120,Pratt & Son,2023-06-22T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.28
310120,Pratt & Son,2023-06-22T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.84
310120,Pratt & Son,2023-06-22T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.9
310120,Pratt & Son,2023-06-22T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.72
310120,Pratt & Son,2023-06-22T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.15
310120,Pratt & Son,2023-06-22T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,33.3
310120,Pratt & Son,2023-06-22T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.1
310120,Pratt & Son,2023-06-22T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.9
310120,Pratt & Son,2023-06-22T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.2
310120,Pratt & Son,2023-06-22T08:00:00.000+00:00,transformer,,Temperature,C,29.3
310120,Pratt & Son,2023-06-22T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
310120,Pratt & Son,2023-06-22T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
310120,Pratt & Son,2023-06-22T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
310120,Pratt & Son,2023-06-22T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
310120,Pratt & Son,2023-06-22T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
310120,Pratt & Son,2023-06-22T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
310120,Pratt & Son,2023-06-22T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
310120,Pratt & Son,2023-06-22T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
310120,Pratt & Son,2023-06-22T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
310120,Pratt & Son,2023-06-22T08:00:00.000+00:00,busbar,,L3 Active Power,kW,9.53
310120,Pratt & Son,2023-06-22T08:00:00.000+00:00,busbar,,L2 Active Power,kW,6.83
310120,Pratt & Son,2023-06-22T08:00:00.000+00:00,busbar,,L1 Active Power,kW,7.93
310120,Pratt & Son,2023-06-22T08:00:00.000+00:00,busbar,,N Current (RMS),A,57.2
310120,Pratt & Son,2023-06-22T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
310120,Pratt & Son,2023-06-22T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
310120,Pratt & Son,2023-06-22T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.7
310120,Pratt & Son,2023-06-22T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.09
310120,Pratt & Son,2023-06-22T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
310120,Pratt & Son,2023-06-22T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.15
310120,Pratt & Son,2023-06-22T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.41
310120,Pratt & Son,2023-06-22T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.38
310120,Pratt & Son,2023-06-22T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.54
310120,Pratt & Son,2023-06-22T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,12.0
310120,Pratt & Son,2023-06-22T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.5
310120,Pratt & Son,2023-06-22T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.0
310120,Pratt & Son,2023-06-22T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.3
310120,Pratt & Son,2023-06-22T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.13
310120,Pratt & Son,2023-06-22T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.68
310120,Pratt & Son,2023-06-22T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
310120,Pratt & Son,2023-06-22T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.19
310120,Pratt & Son,2023-06-22T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.01
310120,Pratt & Son,2023-06-22T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.38
310120,Pratt & Son,2023-06-22T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,21.7
310120,Pratt & Son,2023-06-22T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-22T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.2
310120,Pratt & Son,2023-06-22T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.6
310120,Pratt & Son,2023-06-22T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.67
310120,Pratt & Son,2023-06-22T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.78
310120,Pratt & Son,2023-06-22T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.45
310120,Pratt & Son,2023-06-22T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.34
310120,Pratt & Son,2023-06-22T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.99
310120,Pratt & Son,2023-06-22T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.9
310120,Pratt & Son,2023-06-22T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,23.9
310120,Pratt & Son,2023-06-22T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.8
310120,Pratt & Son,2023-06-22T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.2
310120,Pratt & Son,2023-06-22T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.8
310120,Pratt & Son,2023-06-22T07:50:00.000+00:00,transformer,,Temperature,C,29.3
310120,Pratt & Son,2023-06-22T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
310120,Pratt & Son,2023-06-22T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
310120,Pratt & Son,2023-06-22T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
310120,Pratt & Son,2023-06-22T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
310120,Pratt & Son,2023-06-22T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
310120,Pratt & Son,2023-06-22T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
310120,Pratt & Son,2023-06-22T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
310120,Pratt & Son,2023-06-22T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
310120,Pratt & Son,2023-06-22T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
310120,Pratt & Son,2023-06-22T07:50:00.000+00:00,busbar,,L3 Active Power,kW,8.56
310120,Pratt & Son,2023-06-22T07:50:00.000+00:00,busbar,,L2 Active Power,kW,9.37
310120,Pratt & Son,2023-06-22T07:50:00.000+00:00,busbar,,L1 Active Power,kW,8.81
310120,Pratt & Son,2023-06-22T07:50:00.000+00:00,busbar,,N Current (RMS),A,43.4
310120,Pratt & Son,2023-06-22T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
310120,Pratt & Son,2023-06-22T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
310120,Pratt & Son,2023-06-22T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
310120,Pratt & Son,2023-06-22T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
310120,Pratt & Son,2023-06-22T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.84
310120,Pratt & Son,2023-06-22T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.35
310120,Pratt & Son,2023-06-22T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.9
310120,Pratt & Son,2023-06-22T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.73
310120,Pratt & Son,2023-06-22T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.96
310120,Pratt & Son,2023-06-22T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.9
310120,Pratt & Son,2023-06-22T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.2
310120,Pratt & Son,2023-06-22T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.3
310120,Pratt & Son,2023-06-22T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.7
310120,Pratt & Son,2023-06-22T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.15
310120,Pratt & Son,2023-06-22T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.69
310120,Pratt & Son,2023-06-22T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.11
310120,Pratt & Son,2023-06-22T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.2
310120,Pratt & Son,2023-06-22T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.83
310120,Pratt & Son,2023-06-22T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.27
310120,Pratt & Son,2023-06-22T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,24.8
310120,Pratt & Son,2023-06-22T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-22T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.8
310120,Pratt & Son,2023-06-22T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.4
310120,Pratt & Son,2023-06-22T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.46
310120,Pratt & Son,2023-06-22T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.83
310120,Pratt & Son,2023-06-22T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.34
310120,Pratt & Son,2023-06-22T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.65
310120,Pratt & Son,2023-06-22T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.91
310120,Pratt & Son,2023-06-22T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.28
310120,Pratt & Son,2023-06-22T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,22.6
310120,Pratt & Son,2023-06-22T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.4
310120,Pratt & Son,2023-06-22T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.4
310120,Pratt & Son,2023-06-22T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.4
310120,Pratt & Son,2023-06-22T07:40:00.000+00:00,transformer,,Temperature,C,29.2
310120,Pratt & Son,2023-06-22T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
310120,Pratt & Son,2023-06-22T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
310120,Pratt & Son,2023-06-22T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
310120,Pratt & Son,2023-06-22T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
310120,Pratt & Son,2023-06-22T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
310120,Pratt & Son,2023-06-22T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
310120,Pratt & Son,2023-06-22T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
310120,Pratt & Son,2023-06-22T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
310120,Pratt & Son,2023-06-22T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
310120,Pratt & Son,2023-06-22T07:40:00.000+00:00,busbar,,L3 Active Power,kW,8.35
310120,Pratt & Son,2023-06-22T07:40:00.000+00:00,busbar,,L2 Active Power,kW,11.48
310120,Pratt & Son,2023-06-22T07:40:00.000+00:00,busbar,,L1 Active Power,kW,10.51
310120,Pratt & Son,2023-06-22T07:40:00.000+00:00,busbar,,N Current (RMS),A,46.8
310120,Pratt & Son,2023-06-22T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
310120,Pratt & Son,2023-06-22T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
310120,Pratt & Son,2023-06-22T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
310120,Pratt & Son,2023-06-22T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.09
310120,Pratt & Son,2023-06-22T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.15
310120,Pratt & Son,2023-06-22T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.29
310120,Pratt & Son,2023-06-22T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.84
310120,Pratt & Son,2023-06-22T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.22
310120,Pratt & Son,2023-06-22T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.04
310120,Pratt & Son,2023-06-22T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,15.6
310120,Pratt & Son,2023-06-22T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.2
310120,Pratt & Son,2023-06-22T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.5
310120,Pratt & Son,2023-06-22T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.1
310120,Pratt & Son,2023-06-22T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.13
310120,Pratt & Son,2023-06-22T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.91
310120,Pratt & Son,2023-06-22T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.18
310120,Pratt & Son,2023-06-22T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.22
310120,Pratt & Son,2023-06-22T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.38
310120,Pratt & Son,2023-06-22T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.18
310120,Pratt & Son,2023-06-22T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,22.9
310120,Pratt & Son,2023-06-22T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-22T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.3
310120,Pratt & Son,2023-06-22T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-22T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.47
310120,Pratt & Son,2023-06-22T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.05
310120,Pratt & Son,2023-06-22T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.9
310120,Pratt & Son,2023-06-22T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.48
310120,Pratt & Son,2023-06-22T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.88
310120,Pratt & Son,2023-06-22T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.83
310120,Pratt & Son,2023-06-22T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,24.6
310120,Pratt & Son,2023-06-22T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.9
310120,Pratt & Son,2023-06-22T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.4
310120,Pratt & Son,2023-06-22T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.3
310120,Pratt & Son,2023-06-22T07:30:00.000+00:00,transformer,,Temperature,C,29.1
310120,Pratt & Son,2023-06-22T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
310120,Pratt & Son,2023-06-22T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
310120,Pratt & Son,2023-06-22T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
310120,Pratt & Son,2023-06-22T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
310120,Pratt & Son,2023-06-22T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
310120,Pratt & Son,2023-06-22T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
310120,Pratt & Son,2023-06-22T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
310120,Pratt & Son,2023-06-22T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
310120,Pratt & Son,2023-06-22T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
310120,Pratt & Son,2023-06-22T07:30:00.000+00:00,busbar,,L3 Active Power,kW,11.1
310120,Pratt & Son,2023-06-22T07:30:00.000+00:00,busbar,,L2 Active Power,kW,12.48
310120,Pratt & Son,2023-06-22T07:30:00.000+00:00,busbar,,L1 Active Power,kW,9.06
310120,Pratt & Son,2023-06-22T07:30:00.000+00:00,busbar,,N Current (RMS),A,51.1
310120,Pratt & Son,2023-06-22T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
310120,Pratt & Son,2023-06-22T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
310120,Pratt & Son,2023-06-22T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.1
310120,Pratt & Son,2023-06-22T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.12
310120,Pratt & Son,2023-06-22T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.17
310120,Pratt & Son,2023-06-22T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.1
310120,Pratt & Son,2023-06-22T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.84
310120,Pratt & Son,2023-06-22T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.93
310120,Pratt & Son,2023-06-22T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.15
310120,Pratt & Son,2023-06-22T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,20.8
310120,Pratt & Son,2023-06-22T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.4
310120,Pratt & Son,2023-06-22T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.5
310120,Pratt & Son,2023-06-22T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.6
310120,Pratt & Son,2023-06-22T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
310120,Pratt & Son,2023-06-22T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.85
310120,Pratt & Son,2023-06-22T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.22
310120,Pratt & Son,2023-06-22T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.25
310120,Pratt & Son,2023-06-22T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.26
310120,Pratt & Son,2023-06-22T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.2
310120,Pratt & Son,2023-06-22T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,30.5
310120,Pratt & Son,2023-06-22T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.5
310120,Pratt & Son,2023-06-22T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.9
310120,Pratt & Son,2023-06-22T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.4
310120,Pratt & Son,2023-06-22T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.99
310120,Pratt & Son,2023-06-22T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.29
310120,Pratt & Son,2023-06-22T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.08
310120,Pratt & Son,2023-06-22T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.91
310120,Pratt & Son,2023-06-22T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.0
310120,Pratt & Son,2023-06-22T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.41
310120,Pratt & Son,2023-06-22T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,24.2
310120,Pratt & Son,2023-06-22T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.4
310120,Pratt & Son,2023-06-22T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.6
310120,Pratt & Son,2023-06-22T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.4
310120,Pratt & Son,2023-06-22T07:20:00.000+00:00,transformer,,Temperature,C,29.1
310120,Pratt & Son,2023-06-22T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
310120,Pratt & Son,2023-06-22T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
310120,Pratt & Son,2023-06-22T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
310120,Pratt & Son,2023-06-22T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
310120,Pratt & Son,2023-06-22T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
310120,Pratt & Son,2023-06-22T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
310120,Pratt & Son,2023-06-22T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
310120,Pratt & Son,2023-06-22T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
310120,Pratt & Son,2023-06-22T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
310120,Pratt & Son,2023-06-22T07:20:00.000+00:00,busbar,,L3 Active Power,kW,9.49
310120,Pratt & Son,2023-06-22T07:20:00.000+00:00,busbar,,L2 Active Power,kW,15.2
310120,Pratt & Son,2023-06-22T07:20:00.000+00:00,busbar,,L1 Active Power,kW,7.76
310120,Pratt & Son,2023-06-22T07:20:00.000+00:00,busbar,,N Current (RMS),A,66.1
310120,Pratt & Son,2023-06-22T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
310120,Pratt & Son,2023-06-22T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
310120,Pratt & Son,2023-06-22T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.3
310120,Pratt & Son,2023-06-22T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
310120,Pratt & Son,2023-06-22T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.18
310120,Pratt & Son,2023-06-22T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.25
310120,Pratt & Son,2023-06-22T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.75
310120,Pratt & Son,2023-06-22T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.33
310120,Pratt & Son,2023-06-22T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.1
310120,Pratt & Son,2023-06-22T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,15.6
310120,Pratt & Son,2023-06-22T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.6
310120,Pratt & Son,2023-06-22T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.7
310120,Pratt & Son,2023-06-22T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.2
310120,Pratt & Son,2023-06-22T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.15
310120,Pratt & Son,2023-06-22T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.88
310120,Pratt & Son,2023-06-22T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.19
310120,Pratt & Son,2023-06-22T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.22
310120,Pratt & Son,2023-06-22T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.75
310120,Pratt & Son,2023-06-22T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.19
310120,Pratt & Son,2023-06-22T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,25.3
310120,Pratt & Son,2023-06-22T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-22T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.1
310120,Pratt & Son,2023-06-22T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-22T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.77
310120,Pratt & Son,2023-06-22T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.02
310120,Pratt & Son,2023-06-22T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
310120,Pratt & Son,2023-06-22T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.64
310120,Pratt & Son,2023-06-22T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.17
310120,Pratt & Son,2023-06-22T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.14
310120,Pratt & Son,2023-06-22T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,26.0
310120,Pratt & Son,2023-06-22T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.0
310120,Pratt & Son,2023-06-22T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.9
310120,Pratt & Son,2023-06-22T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.8
310120,Pratt & Son,2023-06-22T07:10:00.000+00:00,transformer,,Temperature,C,29.1
310120,Pratt & Son,2023-06-22T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
310120,Pratt & Son,2023-06-22T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
310120,Pratt & Son,2023-06-22T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
310120,Pratt & Son,2023-06-22T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
310120,Pratt & Son,2023-06-22T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
310120,Pratt & Son,2023-06-22T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
310120,Pratt & Son,2023-06-22T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
310120,Pratt & Son,2023-06-22T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
310120,Pratt & Son,2023-06-22T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
310120,Pratt & Son,2023-06-22T07:10:00.000+00:00,busbar,,L3 Active Power,kW,10.17
310120,Pratt & Son,2023-06-22T07:10:00.000+00:00,busbar,,L2 Active Power,kW,11.25
310120,Pratt & Son,2023-06-22T07:10:00.000+00:00,busbar,,L1 Active Power,kW,11.43
310120,Pratt & Son,2023-06-22T07:10:00.000+00:00,busbar,,N Current (RMS),A,53.2
310120,Pratt & Son,2023-06-22T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
310120,Pratt & Son,2023-06-22T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
310120,Pratt & Son,2023-06-22T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.1
310120,Pratt & Son,2023-06-22T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
310120,Pratt & Son,2023-06-22T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.33
310120,Pratt & Son,2023-06-22T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.42
310120,Pratt & Son,2023-06-22T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.71
310120,Pratt & Son,2023-06-22T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.11
310120,Pratt & Son,2023-06-22T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.08
310120,Pratt & Son,2023-06-22T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,12.0
310120,Pratt & Son,2023-06-22T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.3
310120,Pratt & Son,2023-06-22T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.0
310120,Pratt & Son,2023-06-22T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.2
310120,Pratt & Son,2023-06-22T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.13
310120,Pratt & Son,2023-06-22T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.86
310120,Pratt & Son,2023-06-22T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
310120,Pratt & Son,2023-06-22T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.19
310120,Pratt & Son,2023-06-22T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.37
310120,Pratt & Son,2023-06-22T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.26
310120,Pratt & Son,2023-06-22T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,23.9
310120,Pratt & Son,2023-06-22T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-22T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.0
310120,Pratt & Son,2023-06-22T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-22T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.97
310120,Pratt & Son,2023-06-22T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.66
310120,Pratt & Son,2023-06-22T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.03
310120,Pratt & Son,2023-06-22T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.68
310120,Pratt & Son,2023-06-22T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.12
310120,Pratt & Son,2023-06-22T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.36
310120,Pratt & Son,2023-06-22T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.3
310120,Pratt & Son,2023-06-22T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.5
310120,Pratt & Son,2023-06-22T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.4
310120,Pratt & Son,2023-06-22T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.0
310120,Pratt & Son,2023-06-22T07:00:00.000+00:00,transformer,,Temperature,C,29.1
310120,Pratt & Son,2023-06-22T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
310120,Pratt & Son,2023-06-22T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
310120,Pratt & Son,2023-06-22T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
310120,Pratt & Son,2023-06-22T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
310120,Pratt & Son,2023-06-22T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
310120,Pratt & Son,2023-06-22T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
310120,Pratt & Son,2023-06-22T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
310120,Pratt & Son,2023-06-22T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
310120,Pratt & Son,2023-06-22T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
310120,Pratt & Son,2023-06-22T07:00:00.000+00:00,busbar,,L3 Active Power,kW,7.19
310120,Pratt & Son,2023-06-22T07:00:00.000+00:00,busbar,,L2 Active Power,kW,11.59
310120,Pratt & Son,2023-06-22T07:00:00.000+00:00,busbar,,L1 Active Power,kW,9.7
310120,Pratt & Son,2023-06-22T07:00:00.000+00:00,busbar,,N Current (RMS),A,36.6
310120,Pratt & Son,2023-06-22T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
310120,Pratt & Son,2023-06-22T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
310120,Pratt & Son,2023-06-22T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
310120,Pratt & Son,2023-06-22T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
310120,Pratt & Son,2023-06-22T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.22
310120,Pratt & Son,2023-06-22T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.15
310120,Pratt & Son,2023-06-22T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.18
310120,Pratt & Son,2023-06-22T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.27
310120,Pratt & Son,2023-06-22T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.76
310120,Pratt & Son,2023-06-22T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,10.8
310120,Pratt & Son,2023-06-22T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.9
310120,Pratt & Son,2023-06-22T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.1
310120,Pratt & Son,2023-06-22T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.4
310120,Pratt & Son,2023-06-22T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.13
310120,Pratt & Son,2023-06-22T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.84
310120,Pratt & Son,2023-06-22T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
310120,Pratt & Son,2023-06-22T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.19
310120,Pratt & Son,2023-06-22T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.32
310120,Pratt & Son,2023-06-22T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.18
310120,Pratt & Son,2023-06-22T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,23.7
310120,Pratt & Son,2023-06-22T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-22T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.9
310120,Pratt & Son,2023-06-22T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
310120,Pratt & Son,2023-06-22T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.98
310120,Pratt & Son,2023-06-22T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.44
310120,Pratt & Son,2023-06-22T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.38
310120,Pratt & Son,2023-06-22T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.45
310120,Pratt & Son,2023-06-22T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.92
310120,Pratt & Son,2023-06-22T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.43
310120,Pratt & Son,2023-06-22T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.2
310120,Pratt & Son,2023-06-22T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.8
310120,Pratt & Son,2023-06-22T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.6
310120,Pratt & Son,2023-06-22T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.6
310120,Pratt & Son,2023-06-22T06:50:00.000+00:00,transformer,,Temperature,C,29.1
310120,Pratt & Son,2023-06-22T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
310120,Pratt & Son,2023-06-22T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
310120,Pratt & Son,2023-06-22T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
310120,Pratt & Son,2023-06-22T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
310120,Pratt & Son,2023-06-22T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
310120,Pratt & Son,2023-06-22T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
310120,Pratt & Son,2023-06-22T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
310120,Pratt & Son,2023-06-22T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
310120,Pratt & Son,2023-06-22T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
310120,Pratt & Son,2023-06-22T06:50:00.000+00:00,busbar,,L3 Active Power,kW,10.44
310120,Pratt & Son,2023-06-22T06:50:00.000+00:00,busbar,,L2 Active Power,kW,14.52
310120,Pratt & Son,2023-06-22T06:50:00.000+00:00,busbar,,L1 Active Power,kW,10.37
310120,Pratt & Son,2023-06-22T06:50:00.000+00:00,busbar,,N Current (RMS),A,33.0
310120,Pratt & Son,2023-06-22T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
310120,Pratt & Son,2023-06-22T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
310120,Pratt & Son,2023-06-22T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.1
310120,Pratt & Son,2023-06-22T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
310120,Pratt & Son,2023-06-22T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.2
310120,Pratt & Son,2023-06-22T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
310120,Pratt & Son,2023-06-22T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.49
310120,Pratt & Son,2023-06-22T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.04
310120,Pratt & Son,2023-06-22T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.47
310120,Pratt & Son,2023-06-22T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,12.9
310120,Pratt & Son,2023-06-22T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.5
310120,Pratt & Son,2023-06-22T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.8
310120,Pratt & Son,2023-06-22T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.1
310120,Pratt & Son,2023-06-22T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
310120,Pratt & Son,2023-06-22T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.01
310120,Pratt & Son,2023-06-22T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
310120,Pratt & Son,2023-06-22T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.19
310120,Pratt & Son,2023-06-22T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.34
310120,Pratt & Son,2023-06-22T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.24
310120,Pratt & Son,2023-06-22T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,23.5
310120,Pratt & Son,2023-06-22T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-22T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.8
310120,Pratt & Son,2023-06-22T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-22T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.1
310120,Pratt & Son,2023-06-22T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.4
310120,Pratt & Son,2023-06-22T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.13
310120,Pratt & Son,2023-06-22T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.27
310120,Pratt & Son,2023-06-22T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.01
310120,Pratt & Son,2023-06-22T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.36
310120,Pratt & Son,2023-06-22T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,21.2
310120,Pratt & Son,2023-06-22T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.3
310120,Pratt & Son,2023-06-22T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.2
310120,Pratt & Son,2023-06-22T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.2
310120,Pratt & Son,2023-06-22T06:40:00.000+00:00,transformer,,Temperature,C,29.1
310120,Pratt & Son,2023-06-22T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
310120,Pratt & Son,2023-06-22T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
310120,Pratt & Son,2023-06-22T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
310120,Pratt & Son,2023-06-22T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
310120,Pratt & Son,2023-06-22T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
310120,Pratt & Son,2023-06-22T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
310120,Pratt & Son,2023-06-22T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
310120,Pratt & Son,2023-06-22T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
310120,Pratt & Son,2023-06-22T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
310120,Pratt & Son,2023-06-22T06:40:00.000+00:00,busbar,,L3 Active Power,kW,8.57
310120,Pratt & Son,2023-06-22T06:40:00.000+00:00,busbar,,L2 Active Power,kW,15.39
310120,Pratt & Son,2023-06-22T06:40:00.000+00:00,busbar,,L1 Active Power,kW,11.07
310120,Pratt & Son,2023-06-22T06:40:00.000+00:00,busbar,,N Current (RMS),A,41.6
310120,Pratt & Son,2023-06-22T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
310120,Pratt & Son,2023-06-22T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
310120,Pratt & Son,2023-06-22T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.3
310120,Pratt & Son,2023-06-22T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
310120,Pratt & Son,2023-06-22T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.36
310120,Pratt & Son,2023-06-22T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.3
310120,Pratt & Son,2023-06-22T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.4
310120,Pratt & Son,2023-06-22T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.41
310120,Pratt & Son,2023-06-22T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.42
310120,Pratt & Son,2023-06-22T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.8
310120,Pratt & Son,2023-06-22T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.3
310120,Pratt & Son,2023-06-22T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.6
310120,Pratt & Son,2023-06-22T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.1
310120,Pratt & Son,2023-06-22T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
310120,Pratt & Son,2023-06-22T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.95
310120,Pratt & Son,2023-06-22T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
310120,Pratt & Son,2023-06-22T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.21
310120,Pratt & Son,2023-06-22T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.71
310120,Pratt & Son,2023-06-22T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.22
310120,Pratt & Son,2023-06-22T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,25.3
310120,Pratt & Son,2023-06-22T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-22T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.7
310120,Pratt & Son,2023-06-22T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-22T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.23
310120,Pratt & Son,2023-06-22T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.55
310120,Pratt & Son,2023-06-22T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.39
310120,Pratt & Son,2023-06-22T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.09
310120,Pratt & Son,2023-06-22T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.16
310120,Pratt & Son,2023-06-22T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.06
310120,Pratt & Son,2023-06-22T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,21.2
310120,Pratt & Son,2023-06-22T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.4
310120,Pratt & Son,2023-06-22T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.7
310120,Pratt & Son,2023-06-22T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.7
310120,Pratt & Son,2023-06-22T06:30:00.000+00:00,transformer,,Temperature,C,29.2
310120,Pratt & Son,2023-06-22T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
310120,Pratt & Son,2023-06-22T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
310120,Pratt & Son,2023-06-22T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
310120,Pratt & Son,2023-06-22T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
310120,Pratt & Son,2023-06-22T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
310120,Pratt & Son,2023-06-22T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
310120,Pratt & Son,2023-06-22T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
310120,Pratt & Son,2023-06-22T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
310120,Pratt & Son,2023-06-22T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
310120,Pratt & Son,2023-06-22T06:30:00.000+00:00,busbar,,L3 Active Power,kW,8.28
310120,Pratt & Son,2023-06-22T06:30:00.000+00:00,busbar,,L2 Active Power,kW,14.28
310120,Pratt & Son,2023-06-22T06:30:00.000+00:00,busbar,,L1 Active Power,kW,9.71
310120,Pratt & Son,2023-06-22T06:30:00.000+00:00,busbar,,N Current (RMS),A,46.0
310120,Pratt & Son,2023-06-22T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
310120,Pratt & Son,2023-06-22T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
310120,Pratt & Son,2023-06-22T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.9
310120,Pratt & Son,2023-06-22T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
310120,Pratt & Son,2023-06-22T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.26
310120,Pratt & Son,2023-06-22T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.49
310120,Pratt & Son,2023-06-22T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.67
310120,Pratt & Son,2023-06-22T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.14
310120,Pratt & Son,2023-06-22T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.9
310120,Pratt & Son,2023-06-22T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.2
310120,Pratt & Son,2023-06-22T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.6
310120,Pratt & Son,2023-06-22T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.7
310120,Pratt & Son,2023-06-22T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.5
310120,Pratt & Son,2023-06-22T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.1
310120,Pratt & Son,2023-06-22T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.89
310120,Pratt & Son,2023-06-22T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
310120,Pratt & Son,2023-06-22T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.19
310120,Pratt & Son,2023-06-22T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.31
310120,Pratt & Son,2023-06-22T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.18
310120,Pratt & Son,2023-06-22T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,19.2
310120,Pratt & Son,2023-06-22T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-22T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.8
310120,Pratt & Son,2023-06-22T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
310120,Pratt & Son,2023-06-22T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.2
310120,Pratt & Son,2023-06-22T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.71
310120,Pratt & Son,2023-06-22T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.16
310120,Pratt & Son,2023-06-22T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.23
310120,Pratt & Son,2023-06-22T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.36
310120,Pratt & Son,2023-06-22T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.48
310120,Pratt & Son,2023-06-22T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,25.1
310120,Pratt & Son,2023-06-22T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.9
310120,Pratt & Son,2023-06-22T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.7
310120,Pratt & Son,2023-06-22T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.7
310120,Pratt & Son,2023-06-22T06:20:00.000+00:00,transformer,,Temperature,C,29.3
310120,Pratt & Son,2023-06-22T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
310120,Pratt & Son,2023-06-22T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
310120,Pratt & Son,2023-06-22T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
310120,Pratt & Son,2023-06-22T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
310120,Pratt & Son,2023-06-22T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
310120,Pratt & Son,2023-06-22T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
310120,Pratt & Son,2023-06-22T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
310120,Pratt & Son,2023-06-22T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
310120,Pratt & Son,2023-06-22T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
310120,Pratt & Son,2023-06-22T06:20:00.000+00:00,busbar,,L3 Active Power,kW,9.7
310120,Pratt & Son,2023-06-22T06:20:00.000+00:00,busbar,,L2 Active Power,kW,10.81
310120,Pratt & Son,2023-06-22T06:20:00.000+00:00,busbar,,L1 Active Power,kW,9.57
310120,Pratt & Son,2023-06-22T06:20:00.000+00:00,busbar,,N Current (RMS),A,43.0
310120,Pratt & Son,2023-06-22T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
310120,Pratt & Son,2023-06-22T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
310120,Pratt & Son,2023-06-22T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
310120,Pratt & Son,2023-06-22T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
310120,Pratt & Son,2023-06-22T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
310120,Pratt & Son,2023-06-22T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.34
310120,Pratt & Son,2023-06-22T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.48
310120,Pratt & Son,2023-06-22T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.69
310120,Pratt & Son,2023-06-22T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.7
310120,Pratt & Son,2023-06-22T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,14.1
310120,Pratt & Son,2023-06-22T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.2
310120,Pratt & Son,2023-06-22T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.5
310120,Pratt & Son,2023-06-22T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.8
310120,Pratt & Son,2023-06-22T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
310120,Pratt & Son,2023-06-22T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.71
310120,Pratt & Son,2023-06-22T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.1
310120,Pratt & Son,2023-06-22T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.23
310120,Pratt & Son,2023-06-22T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.21
310120,Pratt & Son,2023-06-22T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.18
310120,Pratt & Son,2023-06-22T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,25.5
310120,Pratt & Son,2023-06-22T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-22T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.5
310120,Pratt & Son,2023-06-22T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-22T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.28
310120,Pratt & Son,2023-06-22T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.17
310120,Pratt & Son,2023-06-22T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.19
310120,Pratt & Son,2023-06-22T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.08
310120,Pratt & Son,2023-06-22T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.08
310120,Pratt & Son,2023-06-22T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.5
310120,Pratt & Son,2023-06-22T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,32.2
310120,Pratt & Son,2023-06-22T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.1
310120,Pratt & Son,2023-06-22T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.6
310120,Pratt & Son,2023-06-22T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.2
310120,Pratt & Son,2023-06-22T06:10:00.000+00:00,transformer,,Temperature,C,29.3
310120,Pratt & Son,2023-06-22T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
310120,Pratt & Son,2023-06-22T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
310120,Pratt & Son,2023-06-22T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
310120,Pratt & Son,2023-06-22T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
310120,Pratt & Son,2023-06-22T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
310120,Pratt & Son,2023-06-22T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
310120,Pratt & Son,2023-06-22T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
310120,Pratt & Son,2023-06-22T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
310120,Pratt & Son,2023-06-22T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
310120,Pratt & Son,2023-06-22T06:10:00.000+00:00,busbar,,L3 Active Power,kW,12.33
310120,Pratt & Son,2023-06-22T06:10:00.000+00:00,busbar,,L2 Active Power,kW,12.98
310120,Pratt & Son,2023-06-22T06:10:00.000+00:00,busbar,,L1 Active Power,kW,9.38
310120,Pratt & Son,2023-06-22T06:10:00.000+00:00,busbar,,N Current (RMS),A,58.1
310120,Pratt & Son,2023-06-22T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
310120,Pratt & Son,2023-06-22T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
